Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-11-15 20:00:00,7.59008,0.8954400000000001,7.6427172655,1.39008,0.40544,1.448,6.2,0.49,6.2193327616,7.4081403585,2.1607076045999998,7.7168128735,1.39008,0.40544,1.448,6.0180603585,1.7552676046,6.2688128735
2020-11-15 20:30:00,7.29056,1.37558,7.4191970893,1.39056,0.40558000000000005,1.4485000000000001,5.9,0.97,5.9792056329,7.2559934824,2.1163314324,7.5583265442,1.39056,0.40558000000000005,1.4485000000000001,5.8654334824,1.7107514324,6.1098265442
2020-11-15 21:00:00,7.07952,1.41236,7.2190279263,1.37952,0.40236000000000005,1.437,5.7,1.01,5.7887908928,7.0147123843,2.0459577787,7.306992067,1.37952,0.40236000000000005,1.437,5.6351923843,1.6435977787,5.869992067
2020-11-15 21:30:00,6.77616,1.43138,6.9256907995,1.37616,0.40138,1.4335,5.4,1.03,5.4973539089,6.7115979073,1.9575493896,6.9912478201,1.37616,0.40138,1.4335,5.3354379073,1.5561693896,5.5577478201
2020-11-15 22:00:00,6.56664,1.4615200000000002,6.7273175635,1.37664,0.40152000000000004,1.434,5.19,1.06,5.2971407382,6.4944400976,1.8942116951,6.7650417683,1.37664,0.40152000000000004,1.434,5.1178000976,1.4926916951,5.3310417683
2020-11-15 22:30:00,6.24616,1.44138,6.4103113068,1.37616,0.40138,1.4335,4.87,1.04,4.9798092333,6.1535793574,1.7947939792,6.4099784972,1.37616,0.40138,1.4335,4.7774193574,1.3934139792,4.9764784972000005
2020-11-15 23:00:00,5.92712,1.4416600000000002,6.099929102,1.3771200000000001,0.40166,1.4344999999999999,4.55,1.04,4.6673439985,5.8421917347,1.7039725893000002,6.0856163903,1.3771200000000001,0.40166,1.4344999999999999,4.4650717347,1.3023125893,4.6511163903
2020-11-15 23:30:00,5.51664,1.5015200000000002,5.7173314754,1.37664,0.40152000000000004,1.434,4.14,1.1,4.2836433091,5.5080537349,1.6065156727,5.7375559739,1.37664,0.40152000000000004,1.434,4.1314137349,1.2049956727,4.3035559739
2020-11-16 00:00:00,5.3428,1.1604,5.467361338,1.3728,0.40040000000000003,1.43,3.9699999999999998,0.76,4.042091043,5.2469448292,1.5303589085,5.4655675304,1.3728,0.40040000000000003,1.43,3.8741448292,1.1299589085,4.0355675304
2020-11-16 00:30:00,5.41096,0.7852800000000001,5.4676460017,1.32096,0.38528,1.376,4.09,0.4,4.1095133532,5.2362670028,1.5272445425,5.4544447945,1.32096,0.38528,1.376,3.9153070028,1.1419645425,4.0784447945
2020-11-16 01:00:00,5.63904,0.7847200000000001,5.6933783995,1.31904,0.38472,1.374,4.32,0.4,4.3384789961,5.4210130836,1.581128816,5.6468886287,1.31904,0.38472,1.374,4.1019730836,1.196408816,4.2728886287
2020-11-16 01:30:00,5.58904,0.7847200000000001,5.643859814,1.31904,0.38472,1.374,4.27,0.4,4.28869444,5.3812073967,1.5695188240000002,5.6054243716,1.31904,0.38472,1.374,4.0621673967,1.184798824,4.2314243716
2020-11-16 02:00:00,5.51904,0.7847200000000001,5.5745482328,1.31904,0.38472,1.374,4.2,0.4,4.2190046219,5.3013206686,1.5462185283,5.5222090298,1.31904,0.38472,1.374,3.9822806686,1.1614985283,4.1482090298
2020-11-16 02:30:00,5.44904,0.7847200000000001,5.5052540722,1.31904,0.38472,1.374,4.13,0.4,4.1493252464,5.2564972444,1.5331450296,5.475517963,1.31904,0.38472,1.374,3.9374572444,1.1484250296,4.101517963
2020-11-16 03:00:00,5.4052,0.7836000000000001,5.4617044959,1.3152,0.3836,1.37,4.09,0.4,4.1095133532,5.2237694637,1.5235994269000002,5.4414265247,1.3152,0.3836,1.37,3.9085694637,1.1399994269,4.0714265247
2020-11-16 03:30:00,5.2956,0.7808,5.3528523238,1.3056,0.3808,1.3599999999999999,3.99,0.4,4.01,5.1063236111,1.4893443866,5.3190870949,1.3056,0.3808,1.3599999999999999,3.8007236111,1.1085443866,3.9590870949
2020-11-16 04:00:00,5.1756,0.7808,5.2341650719,1.3056,0.3808,1.3599999999999999,3.87,0.4,3.8906169177,4.9995738558,1.4582090413,5.2078894331,1.3056,0.3808,1.3599999999999999,3.6939738558,1.0774090413,3.8478894330999998
2020-11-16 04:30:00,5.0756,0.7808,5.1353056384,1.3056,0.3808,1.3599999999999999,3.77,0.4,3.7911607721,4.9348603915,1.4393342809,5.1404795745,1.3056,0.3808,1.3599999999999999,3.6292603915,1.0585342809,3.7804795745
2020-11-16 05:00:00,5.0456,0.7608,5.1026361814,1.3056,0.3808,1.3599999999999999,3.74,0.38,3.7592552454,4.8934413202,1.4272537184,5.0973347085,1.3056,0.3808,1.3599999999999999,3.5878413202,1.0464537184,3.7373347085
2020-11-16 05:30:00,5.06512,1.02066,5.166932112,1.30512,0.38066000000000005,1.3595000000000002,3.76,0.64,3.8140791811,4.9583668288,1.4461903251,5.1649654466,1.30512,0.38066000000000005,1.3595000000000002,3.6532468288,1.0655303251000001,3.8054654466
2020-11-16 06:00:00,5.35512,1.40066,5.5352650027,1.30512,0.38066000000000005,1.3595000000000002,4.05,1.02,4.1764698012,5.3481193309,1.5598681382000001,5.5709576363,1.30512,0.38066000000000005,1.3595000000000002,4.0429993309,1.1792081382,4.2114576363
2020-11-16 06:30:00,5.88512,1.8406600000000002,6.166252237,1.30512,0.38066000000000005,1.3595000000000002,4.58,1.46,4.8070781146,6.0858504288,1.7750397084,6.33942753,1.30512,0.38066000000000005,1.3595000000000002,4.7807304288,1.3943797084,4.97992753
2020-11-16 07:00:00,6.47936,1.4289800000000001,6.635065173,1.29936,0.37898000000000004,1.3535,5.18,1.05,5.2853476707,6.3932313584,1.8646924795,6.6596159984,1.29936,0.37898000000000004,1.3535,5.0938713584,1.4857124795,5.3061159984
2020-11-16 07:30:00,6.96816,1.36738,7.1010549815,1.32816,0.38738000000000006,1.3835,5.64,0.98,5.7245087125000005,6.991942862,2.0393166681,7.2832738146,1.32816,0.38738000000000006,1.3835,5.663782862,1.6519366681,5.8997738146
2020-11-16 08:00:00,7.32488,0.8693400000000001,7.3762876198,1.33488,0.38934,1.3905,5.99,0.48,6.009201278,7.1799209536,2.0941436115,7.4790843267,1.33488,0.38934,1.3905,5.8450409536,1.7048036115,6.0885843267
2020-11-16 08:30:00,7.42416,0.5153800000000001,7.44202716,1.18416,0.34538,1.2335,6.24,0.17,6.2423152756,7.304497931,2.1304785632,7.6088520115,1.18416,0.34538,1.2335,6.120337931,1.7850985632,6.3753520115
2020-11-16 09:00:00,7.52664,0.65902,7.5554362581,0.95664,0.27902000000000005,0.9965,6.57,0.38,6.5809801702,7.3720542081,2.1501824774,7.6792231334,0.95664,0.27902000000000005,0.9965,6.4154142081,1.8711624774,6.6827231334
2020-11-16 09:30:00,7.62824,0.66532,7.6571989787,0.9782400000000001,0.28532,1.019,6.65,0.38,6.6608482943,7.4433344136,2.1709725373,7.7534733474,0.9782400000000001,0.28532,1.019,6.4650944136,1.8856525373,6.7344733474
2020-11-16 10:00:00,7.5906400000000005,0.6660200000000001,7.6198030322,0.9806400000000001,0.28602,1.0215,6.61,0.38,6.6209138342,7.4916268317,2.1850578259,7.8037779497,0.9806400000000001,0.28602,1.0215,6.5109868317,1.8990378259,6.7822779497
2020-11-16 10:30:00,7.66208,0.11644000000000002,7.6629647135,0.9820800000000001,0.28644000000000003,1.023,6.68,-0.17,6.6821628235,7.3783550744,2.15202023,7.6857865358,0.9820800000000001,0.28644000000000003,1.023,6.3962750744,1.86558023,6.6627865358000005
2020-11-16 11:00:00,7.6825600000000005,-0.29342,7.6881612529000005,0.9825600000000001,0.28658,1.0235,6.7,-0.58,6.7250576206,7.312371546,2.1327750342,7.6170536937,0.9825600000000001,0.28658,1.0235,6.329811546,1.8461950342,6.5935536937
2020-11-16 11:30:00,7.51256,-0.29342,7.5182879068,0.9825600000000001,0.28658,1.0235,6.53,-0.58,6.555707437,7.1849695373,2.0956161151,7.484343268,0.9825600000000001,0.28658,1.0235,6.2024095373,1.8090361151,6.460843268
2020-11-16 12:00:00,7.6168,-0.2351,7.6204274322,0.9768,0.2849,1.0175,6.64,-0.52,6.6603303221,7.333779525,2.1390190281,7.6393536719,0.9768,0.2849,1.0175,6.356979525,1.8541190281,6.6218536719
2020-11-16 12:30:00,7.73256,-0.23342000000000002,7.7360822805,0.9825600000000001,0.28658,1.0235,6.75,-0.52,6.77,7.4038196717,2.1594474042,7.712312158,0.9825600000000001,0.28658,1.0235,6.4212596717,1.8728674042,6.688812158
2020-11-16 13:00:00,7.85976,-0.19632000000000002,7.8622114446,1.10976,0.32368,1.156,6.75,-0.52,6.77,7.5506839078,2.2022828064,7.8652957373,1.10976,0.32368,1.156,6.4409239078,1.8786028064,6.7092957373
2020-11-16 13:30:00,8.19528,-0.09346,8.1958128974,1.32528,0.38654000000000005,1.3805,6.87,-0.48,6.8867481441,7.8258499179,2.2825395594,8.1519269978,1.32528,0.38654000000000005,1.3805,6.5005699179,1.8959995593999999,6.7714269978
2020-11-16 14:00:00,8.10976,-0.10382000000000001,8.1104245172,1.28976,0.37618,1.3435000000000001,6.82,-0.48,6.8368706292,7.770095851,2.2662779565,8.0938498448,1.28976,0.37618,1.3435000000000001,6.480335851,1.8900979565,6.7503498448
2020-11-16 14:30:00,8.3812,-0.1484,8.3825137041,1.4112,0.4116,1.47,6.97,-0.56,6.9924602251,8.0644912393,2.3521432781,8.4005117076,1.4112,0.4116,1.47,6.6532912393,1.9405432781,6.9305117076
2020-11-16 15:00:00,8.3056,-0.1442,8.30685169,1.4256,0.4158,1.4849999999999999,6.88,-0.56,6.902753074,7.9708571613,2.3248333387,8.3029762097,1.4256,0.4158,1.4849999999999999,6.5452571613,1.9090333387,6.8179762097
2020-11-16 15:30:00,8.34608,0.27594,8.3506403497,1.42608,0.41594000000000003,1.4855,6.92,-0.14,6.9214160401000004,8.1414126341,2.3745786849,8.4806381605,1.42608,0.41594000000000003,1.4855,6.7153326341,1.9586386849,6.9951381605
2020-11-16 16:00:00,8.63184,0.82762,8.6714252952,1.43184,0.41762000000000005,1.4915,7.2,0.41000000000000003,7.211664163,8.4473705716,2.4638164167,8.7993443454,1.43184,0.41762000000000005,1.4915,7.0155305716,2.0461964167,7.3078443454
2020-11-16 16:30:00,8.91432,0.88126,8.9577742911,1.44432,0.42126,1.5045000000000002,7.47,0.46,7.4841499183,8.7897124702,2.5636661372000003,9.1559504898,1.44432,0.42126,1.5045000000000002,7.3453924702,2.1424061372,7.6514504898
2020-11-16 17:00:00,9.28768,0.9522400000000001,9.3363676449,1.44768,0.42224000000000006,1.508,7.84,0.53,7.8578941199,9.0952308121,2.6527756535,9.4741987626,1.44768,0.42224000000000006,1.508,7.6475508121,2.2305356535,7.9661987626
2020-11-16 17:30:00,9.45768,1.00224,9.5106359409,1.44768,0.42224000000000006,1.508,8.01,0.58,8.0309712987,9.2581286109,2.7002875115,9.6438839697,1.44768,0.42224000000000006,1.508,7.8104486109,2.2780475115,8.1358839697
2020-11-16 18:00:00,9.45768,1.03224,9.5138441442,1.44768,0.42224000000000006,1.508,8.01,0.61,8.0331936364,9.2512410901,2.6982786513,9.6367094688,1.44768,0.42224000000000006,1.508,7.8035610901,2.2760386513,8.1287094688
2020-11-16 18:30:00,9.22672,0.9919600000000001,9.2798893636,1.44672,0.42196000000000006,1.5070000000000001,7.78,0.5700000000000001,7.8008525175,9.0455686472,2.6382908554,9.4224673408,1.44672,0.42196000000000006,1.5070000000000001,7.5988486472,2.2163308554,7.9154673408
2020-11-16 19:00:00,8.92816,1.06238,8.9911452135,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.48,0.64,7.5073297516,8.7310233853,2.5465484874,9.0948160264,1.4481600000000001,0.42238000000000003,1.5085000000000002,7.2828633853,2.1241684874,7.5863160264000005
2020-11-16 19:30:00,8.5164,0.7002,8.5451359849,1.4064,0.4102,1.465,7.11,0.29,7.1159117476,8.2772931332,2.4142104972,8.622180347,1.4064,0.4102,1.465,6.8708931332,2.0040104972,7.157180347
2020-11-16 20:00:00,8.24056,0.12558,8.2415168173,1.39056,0.40558000000000005,1.4485000000000001,6.85,-0.28,6.8557202393,7.9187564886,2.3096373092,8.2487046756,1.39056,0.40558000000000005,1.4485000000000001,6.5281964886,1.9040573092000002,6.8002046756
2020-11-16 20:30:00,8.01008,0.12544000000000002,8.0110621518,1.39008,0.40544,1.448,6.62,-0.28,6.6259188042,7.6332346885,2.2263601175,7.9512861339,1.39008,0.40544,1.448,6.2431546885,1.8209201175,6.5032861339
2020-11-16 21:00:00,7.74056,0.9155800000000001,7.7945208865,1.39056,0.40558000000000005,1.4485000000000001,6.35,0.51,6.370447394,7.4636749652,2.1769051982,7.7746614221,1.39056,0.40558000000000005,1.4485000000000001,6.0731149652,1.7713251982,6.3261614221
2020-11-16 21:30:00,7.32008,1.2554400000000001,7.4269577082,1.39008,0.40544,1.448,5.93,0.85,5.9906093179,7.2902646847,2.1263271997,7.5940257133,1.39008,0.40544,1.448,5.9001846847,1.7208871997,6.1460257133
2020-11-16 22:00:00,7.00008,1.2554400000000001,7.1117683877,1.39008,0.40544,1.448,5.61,0.85,5.6740285512,6.9159820845,2.0171614413,7.2041480047,1.39008,0.40544,1.448,5.5259020845,1.6117214413,5.7561480047
2020-11-16 22:30:00,6.6596,1.2553,6.7768761424,1.3896,0.4053,1.4475,5.27,0.85,5.3381082792,6.5587623599,1.912972355,6.8320441249,1.3896,0.4053,1.4475,5.1691623599,1.507672355,5.3845441249
2020-11-16 23:00:00,6.28008,1.30544,6.4143260285,1.39008,0.40544,1.448,4.89,0.9,4.9721323393,6.1980246328,1.8077571846,6.4562756592,1.39008,0.40544,1.448,4.8079446328,1.4023171846,5.0082756592
2020-11-16 23:30:00,5.98008,1.28544,6.1166749791,1.39008,0.40544,1.448,4.59,0.88,4.6735960459,5.9150418393,1.7252205365000002,6.161501916,1.39008,0.40544,1.448,4.5249618393,1.3197805365,4.713501916
2020-11-17 00:00:00,5.74008,1.31544,5.888879418,1.39008,0.40544,1.448,4.35,0.91,4.4441647134,5.6950187878000005,1.6610471465,5.9323112373,1.39008,0.40544,1.448,4.3049387878,1.2556071465,4.4843112373
2020-11-17 00:30:00,5.69832,1.30326,5.8454544263,1.34832,0.39326000000000005,1.4045,4.35,0.91,4.4441647134,5.679068451,1.6563949649,5.9156963032,1.34832,0.39326000000000005,1.4045,4.330748451,1.2631349648999999,4.5111963032
2020-11-17 01:00:00,5.9664,1.3027,6.1069596568,1.3464,0.3927,1.4025,4.62,0.91,4.7087684165,5.9096238116,1.7236402784,6.1558581371,1.3464,0.3927,1.4025,4.5632238116,1.3309402784,4.7533581371
2020-11-17 01:30:00,5.98304,1.27172,6.1167016766,1.34304,0.39172,1.399,4.64,0.88,4.7227110858,5.9361966425,1.7313906874,6.1835381693,1.34304,0.39172,1.399,4.5931566425,1.3396706874,4.7845381693
2020-11-17 02:00:00,5.87248,1.29864,6.014356757,1.33248,0.38864000000000004,1.388,4.54,0.91,4.6303023659,5.8388414427,1.7029954208,6.0821265028,1.33248,0.38864000000000004,1.388,4.5063614427,1.3143554208000001,4.6941265028
2020-11-17 02:30:00,5.82296,1.29878,5.9660449755,1.33296,0.38878,1.3885,4.49,0.91,4.5812880285,5.801972663,1.6922420267,6.043721524,1.33296,0.38878,1.3885,4.469012663,1.3034620267,4.655221524
2020-11-17 03:00:00,5.71296,1.29878,5.8587320685,1.33296,0.38878,1.3885,4.38,0.91,4.4735332792,5.7131538736,1.6663365465000002,5.9512019516,1.33296,0.38878,1.3885,4.3801938736,1.2775565465,4.5627019516
2020-11-17 03:30:00,5.54296,1.33878,5.702344908,1.33296,0.38878,1.3885,4.21,0.9500000000000001,4.3158544924,5.5290694076,1.6126452438999999,5.7594472995,1.33296,0.38878,1.3885,4.1961094076,1.2238652439,4.3709472995
2020-11-17 04:00:00,5.46296,1.33878,5.6246123289,1.33296,0.38878,1.3885,4.13,0.9500000000000001,4.2378532301,5.4634911373,1.5935182484000001,5.6911366013,1.33296,0.38878,1.3885,4.1305311373,1.2047382484,4.3026366013
2020-11-17 04:30:00,5.34296,1.33878,5.5081352062,1.33296,0.38878,1.3885,4.01,0.9500000000000001,4.1209950255,5.3413330025,1.5578887924,5.5638885443,1.33296,0.38878,1.3885,4.0083730025,1.1691087924,4.1753885443
2020-11-17 05:00:00,5.36296,1.28878,5.5156408377,1.33296,0.38878,1.3885,4.03,0.9,4.1292735439,5.3413330025,1.5578887924,5.5638885443,1.33296,0.38878,1.3885,4.0083730025,1.1691087924,4.1753885443
2020-11-17 05:30:00,5.36296,1.28878,5.5156408377,1.33296,0.38878,1.3885,4.03,0.9,4.1292735439,5.3858857279,1.5708833373000002,5.6102976332,1.33296,0.38878,1.3885,4.0529257279,1.1821033373,4.2217976332
2020-11-17 06:00:00,5.57296,1.8787800000000001,5.8811306268,1.33296,0.38878,1.3885,4.24,1.49,4.4941851319,5.8219328719,1.6980637543000001,6.0645134083,1.33296,0.38878,1.3885,4.4889728719,1.3092837543,4.6760134083
2020-11-17 06:30:00,6.10248,1.82864,6.3705719053,1.33248,0.38864000000000004,1.388,4.77,1.44,4.9826197928,6.3537414053,1.8531745765,6.6184806305,1.33248,0.38864000000000004,1.388,5.0212614053,1.4645345765,5.2304806305
2020-11-17 07:00:00,6.63296,1.03878,6.7138083269,1.33296,0.38878,1.3885,5.3,0.65,5.3397097299,6.610157103,1.9279624884,6.8855803157,1.33296,0.38878,1.3885,5.277197103,1.5391824884,5.4970803157
2020-11-17 07:30:00,7.08896,1.21928,7.1930520365,1.36896,0.39928,1.426,5.72,0.8200000000000001,5.7784773081,7.0752987684,2.0636288074,7.3701028836999996,1.36896,0.39928,1.426,5.7063387684,1.6643488074000001,5.9441028837
2020-11-17 08:00:00,7.21664,1.43152,7.3572510084000005,1.37664,0.40152000000000004,1.434,5.84,1.03,5.9301349057,7.3505269107,2.1439036823,7.6567988653,1.37664,0.40152000000000004,1.434,5.9738869107,1.7423836823,6.2227988653
2020-11-17 08:30:00,7.52616,0.9313800000000001,7.5835712596,1.37616,0.40138,1.4335,6.15,0.53,6.1727951529,7.5123778716,2.1911102126,7.8253936163,1.37616,0.40138,1.4335,6.1362178716,1.7897302125999999,6.3918936163
2020-11-17 09:00:00,7.74616,0.9313800000000001,7.8019525409,1.37616,0.40138,1.4335,6.37,0.53,6.3920106383,7.6930393618,2.2438031472,8.0135826686,1.37616,0.40138,1.4335,6.3168793618,1.8424231471999999,6.5800826686
2020-11-17 09:30:00,7.91616,0.86138,7.9628867033,1.37616,0.40138,1.4335,6.54,0.46,6.5561574112,7.8264142022000005,2.2827041423,8.152514794,1.37616,0.40138,1.4335,6.4502542022,1.8813241423,6.719014794
2020-11-17 10:00:00,7.85568,0.8312400000000001,7.8995359484000005,1.37568,0.40124000000000004,1.433,6.48,0.43,6.4942513040000005,7.8622696906,2.2931619931,8.1898642611,1.37568,0.40124000000000004,1.433,6.4865896906,1.8919219931,6.7568642611000005
2020-11-17 10:30:00,7.8761600000000005,0.8313800000000001,7.9199172376,1.37616,0.40138,1.4335,6.5,0.43,6.5142075497,7.8577979652,2.2918577399,8.1852062138,1.37616,0.40138,1.4335,6.4816379652,1.8904777399000001,6.7517062138
2020-11-17 11:00:00,7.79568,1.13124,7.8773301695,1.37568,0.40124000000000004,1.433,6.42,0.73,6.4613698238,7.8618882515,2.29305074,8.1894669286,1.37568,0.40124000000000004,1.433,6.4862082515,1.89181074,6.7564669286
2020-11-17 11:30:00,7.9652,1.3711,8.0823465807,1.3752,0.4011,1.4325,6.59,0.97,6.66100593,8.1219441653,2.3689003816,8.4603585055,1.3752,0.4011,1.4325,6.7467441653,1.9678003816,7.0278585055
2020-11-17 12:00:00,8.11616,0.27138,8.1206957984,1.37616,0.40138,1.4335,6.74,-0.13,6.7412535926,7.918761387,2.3096387379,8.2487097782,1.37616,0.40138,1.4335,6.542601387,1.9082587379,6.8152097782
2020-11-17 12:30:00,8.27568,-0.09876000000000001,8.2762692682,1.37568,0.40124000000000004,1.433,6.9,-0.5,6.9180922226,7.8779660616000005,2.2977401013,8.2062146475,1.37568,0.40124000000000004,1.433,6.5022860616,1.8965001013,6.7732146475
2020-11-17 13:00:00,8.2252,-0.0989,8.2257945665,1.3752,0.4011,1.4325,6.85,-0.5,6.8682239334,7.8433198213,2.2876349479,8.1701248139,1.3752,0.4011,1.4325,6.4681198213,1.8865349479,6.7376248139
2020-11-17 13:30:00,8.02,-0.0375,8.020087671,1.38,0.4025,1.4375,6.64,-0.44,6.6545623447,7.6922610216,2.2435761313,8.0127718975,1.38,0.4025,1.4375,6.3122610216,1.8410761313,6.5752718975
2020-11-17 14:00:00,8.05616,-0.06862,8.0564522372,1.37616,0.40138,1.4335,6.68,-0.47000000000000003,6.6965140185,7.7667896418,2.2653136455,8.0904058769,1.37616,0.40138,1.4335,6.3906296418,1.8639336455,6.6569058769
2020-11-17 14:30:00,7.98616,-0.13862000000000002,7.9873629597,1.37616,0.40138,1.4335,6.61,-0.54,6.6320208082,7.6827606241,2.240805182,8.0028756501,1.37616,0.40138,1.4335,6.3066006241,1.839425182,6.5693756501
2020-11-17 15:00:00,7.94616,-0.07862000000000001,7.9465489271,1.37616,0.40138,1.4335,6.57,-0.48,6.5875109108,7.7050257631,2.2472991809,8.0260685032,1.37616,0.40138,1.4335,6.3288657631,1.8459191809000002,6.5925685032
2020-11-17 15:30:00,8.0952,-0.10890000000000001,8.0959324509,1.3752,0.4011,1.4325,6.72,-0.51,6.739324892,7.808217276,2.2773967055,8.1335596625,1.3752,0.4011,1.4325,6.433017276,1.8762967055000002,6.7010596625000005
2020-11-17 16:00:00,8.34392,-0.10344,8.3445611508,1.39392,0.40656000000000003,1.452,6.95,-0.51,6.9686871073,8.03682226,2.3440731592,8.3716898541,1.39392,0.40656000000000003,1.452,6.64290226,1.9375131592,6.9196898541
2020-11-17 16:30:00,8.73408,-0.03756,8.7341607611,1.41408,0.41244000000000003,1.473,7.32,-0.45,7.3338189233,8.4100831813,2.4529409279,8.7605033139,1.41408,0.41244000000000003,1.473,6.9960031813,2.0405009279,7.2875033139
2020-11-17 17:00:00,9.14696,0.46328,9.1586847091,1.41696,0.41328000000000004,1.476,7.73,0.05,7.7301617059000005,8.891051106,2.5932232393,9.2615115688,1.41696,0.41328000000000004,1.476,7.474091106,2.1799432393,7.7855115688000005
2020-11-17 17:30:00,9.29744,0.9234200000000001,9.343184417,1.41744,0.41342,1.4765000000000001,7.88,0.51,7.8964865605,9.0765249403,2.6473197742,9.4547134794,1.41744,0.41342,1.4765000000000001,7.6590849403,2.2338997742,7.9782134794
2020-11-17 18:00:00,9.14696,0.9232800000000001,9.1934391389,1.41696,0.41328000000000004,1.476,7.73,0.51,7.7468057934,8.9651753427,2.6148428083,9.3387243153,1.41696,0.41328000000000004,1.476,7.5482153427,2.2015628083,7.8627243153
2020-11-17 18:30:00,8.98744,0.9734200000000001,9.0400013413,1.41744,0.41342,1.4765000000000001,7.57,0.56,7.5906850811,8.8482688555,2.5807450828,9.2169467244,1.41744,0.41342,1.4765000000000001,7.4308288555,2.1673250828,7.7404467244
2020-11-17 19:00:00,8.74696,0.72328,8.7768128156,1.41696,0.41328000000000004,1.476,7.33,0.31,7.3365523238,8.4888353206,2.4759103018,8.8425367922,1.41696,0.41328000000000004,1.476,7.0718753206,2.0626303018,7.3665367922
2020-11-17 19:30:00,8.40752,0.10886000000000001,8.4082247264,1.36752,0.39886000000000005,1.4245,7.04,-0.29,7.0459704796,8.0355254127,2.343694912,8.3703389716,1.36752,0.39886000000000005,1.4245,6.6680054127,1.9448349120000001,6.9458389716
2020-11-17 20:00:00,8.17176,0.10718000000000001,8.1724628509,1.36176,0.39718000000000003,1.4185,6.8100000000000005,-0.29,6.8161719462,7.8711598852,2.2957549665,8.1991248804,1.36176,0.39718000000000003,1.4185,6.5093998852,1.8985749665,6.7806248803999996
2020-11-17 20:30:00,7.82224,0.8973200000000001,7.8735393439,1.36224,0.39732,1.419,6.46,0.5,6.4793209521,7.7279573749,2.2539875677,8.0499555989,1.36224,0.39732,1.419,6.3657173749,1.8566675677000002,6.6309555989
2020-11-17 21:00:00,7.50128,1.18704,7.5946208332000005,1.36128,0.39704000000000006,1.418,6.14,0.79,6.1906138629,7.4619009851,2.1763877873,7.7728135262,1.36128,0.39704000000000006,1.418,6.1006209851,1.7793477872999999,6.3548135262
2020-11-17 21:30:00,7.18176,1.2071800000000001,7.2825105733,1.36176,0.39718000000000003,1.4185,5.82,0.81,5.8760956425,7.1380551088,2.0819327401,7.4354740717,1.36176,0.39718000000000003,1.4185,5.7762951088,1.6847527401,6.0169740717
2020-11-17 22:00:00,6.85128,1.2070400000000001,6.9567940317,1.36128,0.39704000000000006,1.418,5.49,0.81,5.5494324034,6.7942010522,1.9816419736,7.0772927628,1.36128,0.39704000000000006,1.418,5.4329210522,1.5846019735999999,5.6592927628
2020-11-17 22:30:00,6.48224,1.29732,6.6107847189,1.36224,0.39732,1.419,5.12,0.9,5.1984997836,6.3818163554,1.8613631037,6.6477253702,1.36224,0.39732,1.419,5.0195763554,1.4640431037,5.2287253702
2020-11-17 23:00:00,6.23224,1.29732,6.3658349492,1.36224,0.39732,1.419,4.87,0.9,4.9524640332,6.1643468179,1.7979344886000002,6.421194602,1.36224,0.39732,1.419,4.8021068179,1.4006144886,5.002194602
2020-11-17 23:30:00,5.89224,1.29732,6.0333681638,1.36224,0.39732,1.419,4.53,0.9,4.6185387299,5.8521461841,1.7068759703,6.0959856084,1.36224,0.39732,1.419,4.4899061841,1.3095559703,4.6769856084
2020-11-18 00:00:00,5.67472,1.30096,5.8219364476,1.37472,0.40096000000000004,1.432,4.3,0.9,4.3931765273,5.6402293856,1.6450669041000001,5.8752389433,1.37472,0.40096000000000004,1.432,4.2655093856,1.2441069041000001,4.4432389433
2020-11-18 00:30:00,5.63488,1.2893400000000002,5.7805077848,1.33488,0.38934,1.3905,4.3,0.9,4.3931765273,5.5890045741000005,1.6301263341,5.8218797646,1.33488,0.38934,1.3905,4.2541245741000004,1.2407863341,4.4313797646
2020-11-18 01:00:00,5.87248,1.28864,6.0122054522,1.33248,0.38864000000000004,1.388,4.54,0.9,4.6283474373,5.7992228174000005,1.6914399884,6.0408571014,1.33248,0.38864000000000004,1.388,4.4667428174,1.3027999883999999,4.6528571014
2020-11-18 01:30:00,5.92248,1.28864,6.0610529118,1.33248,0.38864000000000004,1.388,4.59,0.9,4.6774031257,5.8722278444,1.7127331212999999,6.1169040046,1.33248,0.38864000000000004,1.388,4.5397478444,1.3240931213,4.7289040046
2020-11-18 02:00:00,5.802960000000001,1.30878,5.9487183368,1.33296,0.38878,1.3885,4.47,0.92,4.5636936795,5.7248933537,1.6697605615,5.9634305767,1.33296,0.38878,1.3885,4.3919333537,1.2809805615,4.5749305767
2020-11-18 02:30:00,5.7044,1.3092000000000001,5.8527074077000005,1.3344,0.38920000000000005,1.3900000000000001,4.37,0.92,4.465792203,5.6547869074,1.649312848,5.8904030286,1.3344,0.38920000000000005,1.3900000000000001,4.3203869074,1.260112848,4.5004030286
2020-11-18 03:00:00,5.5744,1.3092000000000001,5.7260754448,1.3344,0.38920000000000005,1.3900000000000001,4.24,0.92,4.3386633886,5.5569673843,1.6207821538,5.788507692,1.3344,0.38920000000000005,1.3900000000000001,4.2225673843,1.2315821538,4.398507692
2020-11-18 03:30:00,5.52536,1.28948,5.6738313158,1.33536,0.38948000000000005,1.391,4.19,0.9,4.2855688071,5.5251182959000005,1.6114928363,5.7553315583,1.33536,0.38948000000000005,1.391,4.1897582959,1.2220128363,4.3643315583
2020-11-18 04:00:00,5.38584,1.28962,5.5380856124,1.3358400000000001,0.38962,1.3915,4.05,0.9,4.1487950058,5.3793870469,1.5689878887000002,5.6035281738,1.3358400000000001,0.38962,1.3915,4.0435470469,1.1793678887,4.2120281738
2020-11-18 04:30:00,5.3168,1.2599,5.4640379071,1.3368,0.3899,1.3925,3.98,0.87,4.0739783996,5.3232224593,1.5526065506,5.5450233951,1.3368,0.3899,1.3925,3.9864224593,1.1627065506,4.1525233951
2020-11-18 05:00:00,5.29112,1.29116,5.4463790724,1.34112,0.39116,1.397,3.95,0.9,4.0512343798,5.2981014754,1.545279597,5.5188557035,1.34112,0.39116,1.397,3.9569814754,1.154119597,4.1218557035
2020-11-18 05:30:00,5.38784,1.23312,5.5271515992,1.3478400000000001,0.39312,1.404,4.04,0.84,4.1264027918,5.3718867598,1.5668003049,5.5957153748,1.3478400000000001,0.39312,1.404,4.0240467598,1.1736803049,4.1917153748
2020-11-18 06:00:00,5.60264,1.23452,5.7370388355,1.35264,0.39452000000000004,1.409,4.25,0.84,4.3322165228,5.5802495643,1.6275727896,5.8127599629,1.35264,0.39452000000000004,1.409,4.2276095643,1.2330527896,4.4037599629
2020-11-18 06:30:00,6.09408,1.09494,6.1916641261,1.35408,0.39494,1.4105,4.74,0.7000000000000001,4.7914089786,6.0564878673,1.7664756279,6.3088415284,1.35408,0.39494,1.4105,4.7024078673,1.3715356279,4.8983415284
2020-11-18 07:00:00,6.5936,1.0448,6.6758645882,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.24,0.65,5.2801609824,6.5685859395,1.9158375657,6.8422770203,1.3536000000000001,0.39480000000000004,1.4100000000000001,5.2149859395,1.5210375657,5.4322770203
2020-11-18 07:30:00,7.01008,1.28544,7.126961316,1.39008,0.40544,1.448,5.62,0.88,5.688479586,7.0794096415,2.0648278121,7.3743850432,1.39008,0.40544,1.448,5.6893296415,1.6593878120999999,5.9263850432
2020-11-18 08:00:00,7.2568,1.1274,7.3438530078,1.3968,0.40740000000000004,1.455,5.86,0.72,5.9040663953,7.2191948743,2.105598505,7.5199946607,1.3968,0.40740000000000004,1.455,5.8223948743000005,1.6981985050000001,6.0649946607
2020-11-18 08:30:00,7.62728,0.39754000000000006,7.6376330267,1.39728,0.40754,1.4555,6.23,-0.01,6.2300080257,7.3142345392,2.1333184073,7.6189943117,1.39728,0.40754,1.4555,5.9169545392,1.7257784073,6.1634943117
2020-11-18 09:00:00,7.78728,-0.06246000000000001,7.7875304846999995,1.39728,0.40754,1.4555,6.39,-0.47000000000000003,6.4072615055,7.4252650928,2.1657023187,7.7346511383,1.39728,0.40754,1.4555,6.0279850928,1.7581623187000002,6.2791511383
2020-11-18 09:30:00,7.86968,0.30824,7.875714266,1.39968,0.40824000000000005,1.458,6.47,-0.1,6.4707727514,7.7318984038,2.2551370344,8.0540608373,1.39968,0.40824000000000005,1.458,6.3322184038,1.8468970344,6.5960608373
2020-11-18 10:00:00,7.95592,0.7750600000000001,7.9935837426,1.28592,0.37506,1.3395000000000001,6.67,0.4,6.6819832385,7.8096893667,2.2778260653,8.1350930903,1.28592,0.37506,1.3395000000000001,6.5237693667,1.9027660653,6.7955930903
2020-11-18 10:30:00,8.11152,0.80586,8.1514518369,1.39152,0.40586000000000005,1.4495,6.72,0.4,6.7318942357000005,7.9759460077,2.3263175856,8.3082770913,1.39152,0.40586000000000005,1.4495,6.5844260077,1.9204575856,6.8587770913
2020-11-18 11:00:00,8.2904,0.7872,8.3276897156,1.4304000000000001,0.4172,1.49,6.86,0.37,6.8699708879,8.1970830908,2.3908159015,8.5386282196,1.4304000000000001,0.4172,1.49,6.7666830908,1.9736159015,7.0486282196
2020-11-18 11:30:00,8.40376,0.7681800000000001,8.4387962797,1.43376,0.41818000000000005,1.4935,6.97,0.35000000000000003,6.9787821287,8.2507627971,2.4064724825,8.594544580400001,1.43376,0.41818000000000005,1.4935,6.8170027971,1.9882924825,7.1010445804
2020-11-18 12:00:00,8.56376,0.7981800000000001,8.6008765048,1.43376,0.41818000000000005,1.4935,7.13,0.38,7.1401190466,8.3785548914,2.4437451766000002,8.7276613452,1.43376,0.41818000000000005,1.4935,6.9447948914,2.0255651766,7.2341613452
2020-11-18 12:30:00,8.5128,0.7979,8.5501115928,1.4328,0.4179,1.4925000000000002,7.08,0.38,7.0901904065,8.3184754801,2.426222015,8.6650786251,1.4328,0.4179,1.4925000000000002,6.8856754801,2.008322015,7.1725786251
2020-11-18 13:00:00,8.48088,0.79734,8.5182789723,1.4308800000000002,0.41734000000000004,1.4905,7.05,0.38,7.0602337072,8.2773942825,2.4142399991,8.6222857109,1.4308800000000002,0.41734000000000004,1.4905,6.8465142825,1.9968999991,7.1317857109
2020-11-18 13:30:00,8.38512,0.8356600000000001,8.4266580001,1.4251200000000002,0.41566000000000003,1.4845000000000002,6.96,0.42,6.9726608981,8.193556813,2.3897874037999998,8.5349550136,1.4251200000000002,0.41566000000000003,1.4845000000000002,6.768436813,1.9741274038,7.0504550136
2020-11-18 14:00:00,8.32088,0.8373400000000001,8.3629051322,1.4308800000000002,0.41734000000000004,1.4905,6.89,0.42,6.9027892913,8.1137518958,2.3665109696,8.4518248915,1.4308800000000002,0.41734000000000004,1.4905,6.6828718958,1.9491709696,6.9613248915
2020-11-18 14:30:00,8.24136,0.5274800000000001,8.2582231624,1.43136,0.41748,1.491,6.8100000000000005,0.11,6.8108883415,8.1083387107,2.364932124,8.446186157,1.43136,0.41748,1.491,6.6769787107,1.947452124,6.955186157
2020-11-18 15:00:00,8.14376,0.7981800000000001,8.1827818161,1.43376,0.41818000000000005,1.4935,6.71,0.38,6.7207514461,8.0191018607,2.3389047094,8.3532311049,1.43376,0.41818000000000005,1.4935,6.5853418607,1.9207247094,6.8597311049
2020-11-18 15:30:00,8.1052,0.7986000000000001,8.1444477406,1.4352,0.4186,1.495,6.67,0.38,6.6808158184,7.9824218889,2.3282063843,8.3150228009,1.4352,0.4186,1.495,6.5472218889,1.9096063843,6.8200228009
2020-11-18 16:00:00,8.31952,0.79986,8.3578818519,1.43952,0.41986,1.4995,6.88,0.38,6.8904861947,8.2102599141,2.3946591416,8.5523540772,1.43952,0.41986,1.4995,6.7707399141,1.9747991416000001,7.0528540772
2020-11-18 16:30:00,8.52952,0.49986,8.5441542267,1.43952,0.41986,1.4995,7.09,0.08,7.0904513256,8.2440641695,2.4045187161,8.5875668433,1.43952,0.41986,1.4995,6.8045441695,1.9846587161,7.0880668433
2020-11-18 17:00:00,8.98384,0.5811200000000001,9.0026152645,1.44384,0.42112000000000005,1.504,7.54,0.16,7.5416974217,8.7100564095,2.5404331194000003,9.0729754265,1.44384,0.42112000000000005,1.504,7.2662164095,2.1193131194,7.5689754265
2020-11-18 17:30:00,9.12432,0.9512600000000001,9.1737729997,1.44432,0.42126,1.5045000000000002,7.68,0.53,7.6982660385,8.9349039432,2.6060136501,9.3071916075,1.44432,0.42126,1.5045000000000002,7.4905839432,2.1847536501,7.8026916075
2020-11-18 18:00:00,9.20336,0.55098,9.2198380816,1.44336,0.42098,1.5035,7.76,0.13,7.7610888411,8.9129413445,2.5996078922,9.2843139006,1.44336,0.42098,1.5035,7.4695813445,2.1786278922,7.7808139006
2020-11-18 18:30:00,9.10432,0.64126,9.126875536,1.44432,0.42126,1.5045000000000002,7.66,0.22,7.6631586177,8.9315188785,2.6050263396,9.3036654985,1.44432,0.42126,1.5045000000000002,7.4871988785,2.1837663396,7.7991654985
2020-11-18 19:00:00,8.8372,0.7421,8.8683040233,1.4472,0.42210000000000003,1.5075,7.39,0.32,7.3969250368,8.606789699,2.5103136622,8.9654059364,1.4472,0.42210000000000003,1.5075,7.159589699,2.0882136622,7.4579059363999995
2020-11-18 19:30:00,8.4252,1.0711,8.493011848,1.3752,0.4011,1.4325,7.05,0.67,7.0817653166,8.2511931775,2.4065980101,8.5949928933,1.3752,0.4011,1.4325,6.8759931775,2.0054980101,7.1624928933
2020-11-18 20:00:00,8.13296,0.80878,8.1730755197,1.33296,0.38878,1.3885,6.8,0.42,6.8129582415000005,7.9367143645,2.314875023,8.2674107963,1.33296,0.38878,1.3885,6.6037543645,1.926095023,6.8789107963
2020-11-18 20:30:00,7.87296,0.37878,7.8820665723,1.33296,0.38878,1.3885,6.54,-0.01,6.5400076453,7.5505097121,2.2022319994,7.8651142835000005,1.33296,0.38878,1.3885,6.2175497121,1.8134519994,6.4766142835
2020-11-18 21:00:00,7.62296,0.40878000000000003,7.6339125126,1.33296,0.38878,1.3885,6.29,0.02,6.2900317964,7.3116765889,2.1325723384,7.6163297801,1.33296,0.38878,1.3885,5.9787165889,1.7437923384,6.2278297801
2020-11-18 21:30:00,7.29296,0.6887800000000001,7.3254135344,1.33296,0.38878,1.3885,5.96,0.30000000000000004,5.9675455591,7.0481473587,2.0557096463,7.3418201653,1.33296,0.38878,1.3885,5.7151873587,1.6669296463,5.9533201653
2020-11-18 22:00:00,6.83296,1.30878,6.9571723746,1.33296,0.38878,1.3885,5.5,0.92,5.5764146187,6.7658168694,1.9733632536,7.0477259056,1.33296,0.38878,1.3885,5.4328568694,1.5845832536,5.6592259056
2020-11-18 22:30:00,6.57296,1.28878,6.6981159329,1.33296,0.38878,1.3885,5.24,0.9,5.3167283173,6.4785025632,1.8895632476,6.74844017,1.33296,0.38878,1.3885,5.1455425632,1.5007832476,5.35994017
2020-11-18 23:00:00,6.32296,1.28878,6.452966531,1.33296,0.38878,1.3885,4.99,0.9,5.0705127946,6.2501610121,1.8229636285000002,6.5105843876,1.33296,0.38878,1.3885,4.9172010121,1.4341836285,5.1220843876
2020-11-18 23:30:00,5.84632,1.32976,5.9956416838,1.33632,0.38976000000000005,1.392,4.51,0.9400000000000001,4.6069187099,5.7882111329,1.6882282471,6.0293865968,1.33632,0.38976000000000005,1.392,4.4518911329,1.2984682471,4.6373865968
2020-11-19 00:00:00,5.674,1.332,5.8282501662,1.344,0.392,1.4,4.33,0.9400000000000001,4.4308577048,5.5966914337,1.6323683348,5.8298869101,1.344,0.392,1.4,4.2526914337,1.2403683348,4.4298869101000005
2020-11-19 00:30:00,5.67736,1.33298,5.8317452148,1.3473600000000001,0.39298000000000005,1.4035,4.33,0.9400000000000001,4.4308577048,5.6479817413,1.6473280079000001,5.8833143138,1.3473600000000001,0.39298000000000005,1.4035,4.3006217413,1.2543480079,4.4798143138
2020-11-19 01:00:00,5.89072,1.40396,6.0557151353,1.35072,0.39396000000000003,1.407,4.54,1.01,4.6509891421,5.815782257,1.6962698249,6.0581065177,1.35072,0.39396000000000003,1.407,4.465062257,1.3023098249,4.6511065177
2020-11-19 01:30:00,5.96072,1.32396,6.1059850147,1.35072,0.39396000000000003,1.407,4.61,0.93,4.7028714633,5.8923135177,1.7185914427,6.1378265809,1.35072,0.39396000000000003,1.407,4.5415935177,1.3246314426999999,4.7308265809000005
2020-11-19 02:00:00,5.89072,1.36396,6.0465667118,1.35072,0.39396000000000003,1.407,4.54,0.97,4.6424670166,5.8254178357,1.6990802021,6.0681435789,1.35072,0.39396000000000003,1.407,4.4746978357,1.3051202021,4.6611435789
2020-11-19 02:30:00,5.8412,1.3641,5.9983652981,1.3512,0.3941,1.4075,4.49,0.97,4.5935824799,5.7747894782,1.6843135978000001,6.0154057064,1.3512,0.3941,1.4075,4.4235894782,1.2902135978,4.6079057064
2020-11-19 03:00:00,5.7312,1.3641,5.8913005568,1.3512,0.3941,1.4075,4.38,0.97,4.4861230478,5.7065567638,1.6644123894,5.9443299623,1.3512,0.3941,1.4075,4.3553567638,1.2703123894,4.5368299623
2020-11-19 03:30:00,5.5412,1.4041000000000001,5.7163269894,1.3512,0.3941,1.4075,4.19,1.01,4.3100116009,5.5181344666,1.6094558861000001,5.7480567361,1.3512,0.3941,1.4075,4.1669344666,1.2153558861,4.3405567361
2020-11-19 04:00:00,5.43112,1.3511600000000001,5.5966684554,1.34112,0.39116,1.397,4.09,0.96,4.2011546032,5.4124429341999996,1.5786291891,5.6379613898,1.34112,0.39116,1.397,4.0713229342,1.1874691891,4.2409613898
2020-11-19 04:30:00,5.36776,1.3201800000000001,5.5277230982,1.33776,0.39018,1.3935,4.03,0.93,4.1359158599,5.3404967152000005,1.5576448753,5.5630174116,1.33776,0.39018,1.3935,4.0027367152,1.1674648753,4.1695174116
2020-11-19 05:00:00,5.36728,1.32004,5.5272235526,1.33728,0.39004000000000005,1.393,4.03,0.93,4.1359158599,5.3258100188,1.5533612555,5.5477187695,1.33728,0.39004000000000005,1.393,3.9885300188,1.1633212555,4.1547187695
2020-11-19 05:30:00,5.38728,1.3400400000000001,5.5514406238,1.33728,0.39004000000000005,1.393,4.05,0.9500000000000001,4.159927884,5.3652098237,1.5648528653,5.588760233,1.33728,0.39004000000000005,1.393,4.0279298237,1.1748128653,4.195760233
2020-11-19 06:00:00,5.64728,1.6300400000000002,5.8778228793,1.33728,0.39004000000000005,1.393,4.31,1.24,4.4848299856,5.7421876059,1.6748047184,5.9814454228,1.33728,0.39004000000000005,1.393,4.4049076059,1.2847647184,4.5884454228
2020-11-19 06:30:00,6.1268,1.1299000000000001,6.2301165519,1.3368,0.3899,1.3925,4.79,0.74,4.8468237022,6.0581695835,1.7669661285,6.3105933162,1.3368,0.3899,1.3925,4.7213695835,1.3770661285,4.9180933162
2020-11-19 07:00:00,6.582,1.1285,6.6780413483,1.332,0.3885,1.3875,5.25,0.74,5.3018958873,6.5466247861,1.9094322293000001,6.8194008189,1.332,0.3885,1.3875,5.2146247861,1.5209322293,5.4319008189
2020-11-19 07:30:00,7.1028,1.7429000000000001,7.3135127162,1.3128,0.3829,1.3675,5.79,1.3599999999999999,5.9475793395,7.2616745451,2.117988409,7.5642443178,1.3128,0.3829,1.3675,5.9488745451,1.735088409,6.1967443178
2020-11-19 08:00:00,7.1908,1.6994,7.3888811738,1.3008,0.3794,1.355,5.89,1.32,6.0360997341000004,7.3500941398,2.1437774574,7.6563480623,1.3008,0.3794,1.355,6.0492941398,1.7643774574000002,6.3013480623
2020-11-19 08:30:00,7.3404,0.9897,7.4068197123,1.1304,0.3297,1.1775,6.21,0.66,6.2449739791,7.3061985858,2.1309745875,7.6106235268999995,1.1304,0.3297,1.1775,6.1757985858,1.8012745875,6.4331235269
2020-11-19 09:00:00,7.27912,0.7851600000000001,7.3213430598,0.90912,0.26516,0.9470000000000001,6.37,0.52,6.3911892477,7.1775853548,2.0934623952,7.4766514113,0.90912,0.26516,0.9470000000000001,6.2684653548,1.8283023952000002,6.5296514113
2020-11-19 09:30:00,7.6036,0.7498,7.6404798933,0.9936,0.2898,1.035,6.61,0.46,6.625986719,7.4607944905,2.1760650597,7.7716609276,0.9936,0.2898,1.035,6.4671944905,1.8862650597,6.7366609276
2020-11-19 10:00:00,7.90856,0.82708,7.9516905498,1.2585600000000001,0.36708,1.311,6.65,0.46,6.6658907882000005,7.8419000534,2.2872208489,8.168645889,1.2585600000000001,0.36708,1.311,6.5833400534,1.9201408489,6.8576458890000005
2020-11-19 10:30:00,7.9412,0.8666,7.9883448223,1.2912,0.3766,1.345,6.65,0.49,6.6680281943,7.8984578183,2.3037168637,8.2275602274,1.2912,0.3766,1.345,6.6072578183,1.9271168637,6.8825602274
2020-11-19 11:00:00,8.01544,0.41492,8.0261720016,1.28544,0.37492000000000003,1.339,6.73,0.04,6.7301188697,7.8987734091,2.303808911,8.2278889678,1.28544,0.37492000000000003,1.339,6.6133334091,1.928888911,6.8888889678
2020-11-19 11:30:00,8.1144,-0.058300000000000005,8.114609433,1.2744,0.37170000000000003,1.3275000000000001,6.84,-0.43,6.8535027541,7.7807726484,2.2693920224,8.1049715087,1.2744,0.37170000000000003,1.3275000000000001,6.5063726484,1.8976920224,6.7774715087
2020-11-19 12:00:00,8.03192,-0.06194,8.0321588287,1.26192,0.36806000000000005,1.3145,6.77,-0.43,6.7836420896,7.6500967253,2.2312782116,7.9688507556,1.26192,0.36806000000000005,1.3145,6.3881767253,1.8632182116,6.6543507556
2020-11-19 12:30:00,7.8628800000000005,-0.11166000000000001,7.8636727965,1.26288,0.36834000000000006,1.3155000000000001,6.6,-0.48,6.6174315259,7.5174226593,2.192581609,7.8306486034,1.26288,0.36834000000000006,1.3155000000000001,6.2545426593,1.824241609,6.5151486034
2020-11-19 13:00:00,7.82904,-0.13278,7.830165889,1.2590400000000002,0.36722000000000005,1.3115,6.57,-0.5,6.5889984064,7.5196836905,2.1932410764,7.8330038443,1.2590400000000002,0.36722000000000005,1.3115,6.2606436905,1.8260210764,6.5215038443
2020-11-19 13:30:00,7.91192,-0.10194,7.9125766884,1.26192,0.36806000000000005,1.3145,6.65,-0.47000000000000003,6.6665883329,7.5069602683,2.1895300783,7.8197502795,1.26192,0.36806000000000005,1.3145,6.2450402683,1.8214700783,6.5052502795
2020-11-19 14:00:00,7.91816,-0.10012000000000001,7.9187929509,1.26816,0.36988000000000004,1.321,6.65,-0.47000000000000003,6.6665883329,7.5259966042,2.1950823429,7.8395797961,1.26816,0.36988000000000004,1.321,6.2578366041999995,1.8252023429,6.5185797961
2020-11-19 14:30:00,7.7772,-0.0704,7.7775186274,1.2671999999999999,0.36960000000000004,1.32,6.51,-0.44,6.5248524888,7.405104418,2.1598221219,7.7136504354,1.2671999999999999,0.36960000000000004,1.32,6.137904418,1.7902221219,6.3936504354
2020-11-19 15:00:00,7.73672,0.009460000000000001,7.7367257836,1.26672,0.36946,1.3195000000000001,6.47,-0.36,6.480007716,7.4374544573,2.16925755,7.747348393,1.26672,0.36946,1.3195000000000001,6.1707344573,1.79979755,6.427848393
2020-11-19 15:30:00,7.97672,-0.04054000000000001,7.9768230173,1.26672,0.36946,1.3195000000000001,6.71,-0.41000000000000003,6.7225144105,7.588650022,2.2133562564,7.9048437729,1.26672,0.36946,1.3195000000000001,6.321930022,1.8438962563999999,6.5853437729
2020-11-19 16:00:00,8.31568,-0.04626,8.3158086708,1.31568,0.38374,1.3705,7.0,-0.43,7.0131947071,7.9027227069,2.3049607895,8.2320028197,1.31568,0.38374,1.3705,6.5870427069,1.9212207895,6.8615028197
2020-11-19 16:30:00,8.81144,-0.07458000000000001,8.8117556168,1.32144,0.38542000000000004,1.3765,7.49,-0.46,7.504112206,8.4379310649,2.4610632273,8.7895115259,1.32144,0.38542000000000004,1.3765,7.1164910649,2.0756432273,7.4130115259
2020-11-19 17:00:00,9.32144,-0.054580000000000004,9.3215997903,1.32144,0.38542000000000004,1.3765,8.0,-0.44,8.0120908632,8.9925607258,2.6228302117,9.367250756,1.32144,0.38542000000000004,1.3765,7.6711207258,2.2374102117,7.990750756
2020-11-19 17:30:00,9.46144,-0.014580000000000001,9.4614512338,1.32144,0.38542000000000004,1.3765,8.14,-0.4,8.1498220839,9.0836759652,2.6494054898,9.4621624637,1.32144,0.38542000000000004,1.3765,7.7622359652,2.2639854898,8.0856624637
2020-11-19 18:00:00,9.41192,-0.034440000000000005,9.411983011,1.32192,0.38556,1.377,8.09,-0.42,8.1008950123,9.0567964352,2.6415656269000003,9.4341629533,1.32192,0.38556,1.377,7.7348764352,2.2560056269,8.0571629533
2020-11-19 18:30:00,9.36192,-0.014440000000000001,9.3619311363,1.32192,0.38556,1.377,8.04,-0.4,8.0499440992,9.0412329194,2.6370262682,9.4179509578,1.32192,0.38556,1.377,7.7193129194,2.2514662682,8.0409509578
2020-11-19 19:00:00,9.16192,-0.014440000000000001,9.1619313794,1.32192,0.38556,1.377,7.84,-0.4,7.8501974496999996,8.856775827,2.5832262829,9.225808153100001,1.32192,0.38556,1.377,7.534855827,2.1976662829,7.8488081531
2020-11-19 19:30:00,8.55992,0.06456,8.5601634564,1.24992,0.36456000000000005,1.302,7.31,-0.30000000000000004,7.3161533609,8.2570028748,2.4082925052,8.6010446613,1.24992,0.36456000000000005,1.302,7.0070828748,2.0437325052,7.2990446613
2020-11-19 20:00:00,8.2584,0.08120000000000001,8.2587991863,1.2384,0.3612,1.29,7.02,-0.28,7.0255818264,7.9381744392,2.3153008781,8.2689317075,1.2384,0.3612,1.29,6.6997744392000005,1.9541008781,6.9789317075
2020-11-19 20:30:00,8.0084,0.3512,8.0160970553,1.2384,0.3612,1.29,6.77,-0.01,6.7700073855,7.6510614944,2.2315596025,7.9698557233,1.2384,0.3612,1.29,6.4126614944,1.8703596025,6.6798557233
2020-11-19 21:00:00,7.81792,0.06106,7.8181584436,1.23792,0.36106000000000005,1.2895,6.58,-0.30000000000000004,6.5868353555,7.4794185708,2.1814970832,7.7910610113,1.23792,0.36106000000000005,1.2895,6.2414985708,1.8204370832,6.5015610113
2020-11-19 21:30:00,7.4384,0.4312,7.4508877323,1.2384,0.3612,1.29,6.2,0.07,6.2003951487,7.1334560407,2.0805913452,7.4306833758,1.2384,0.3612,1.29,5.8950560407,1.7193913452,6.1406833758
2020-11-19 22:00:00,7.03792,0.60106,7.0635395554,1.23792,0.36106000000000005,1.2895,5.8,0.24,5.8049633935,6.7874935933,1.9796856314000002,7.0703058264,1.23792,0.36106000000000005,1.2895,5.5495735933,1.6186256314,5.7808058264
2020-11-19 22:30:00,6.6884,1.1912,6.7936479155,1.2384,0.3612,1.29,5.45,0.8300000000000001,5.5128395587,6.5366906552,1.9065347744,6.8090527658,1.2384,0.3612,1.29,5.2982906552,1.5453347744,5.5190527658
2020-11-19 23:00:00,6.3804,0.8947,6.4428248657000005,1.2504,0.3647,1.3025,5.13,0.53,5.157305498,6.2404020174,1.8201172551,6.5004187681,1.2504,0.3647,1.3025,4.9900020174,1.4554172551,5.1979187681
2020-11-19 23:30:00,6.0328,0.41540000000000005,6.0470846695,1.2528000000000001,0.3654,1.305,4.78,0.05,4.7802614991,5.7775024474,1.6851048805,6.018231716,1.2528000000000001,0.3654,1.305,4.5247024474,1.3197048805,4.713231716
2020-11-20 00:00:00,5.8528,0.3754,5.8648267664,1.2528000000000001,0.3654,1.305,4.6,0.01,4.6000108696,5.5917725054,1.6309336474,5.8247630265,1.2528000000000001,0.3654,1.305,4.3389725054,1.2655336474,4.5197630265
2020-11-20 00:30:00,5.86384,0.42862000000000006,5.8794842163,1.26384,0.36862,1.3165,4.6,0.06,4.6003912877,5.5913134617,1.6307997597,5.8242848559,1.26384,0.36862,1.3165,4.3274734617,1.2621797597,4.5077848559
2020-11-20 01:00:00,6.12624,0.41932,6.1405737354,1.26624,0.36932000000000004,1.319,4.86,0.05,4.8602571948,5.8493970836999996,1.7060741494,6.0931219622,1.26624,0.36932000000000004,1.319,4.5831570837,1.3367541494,4.7741219622
2020-11-20 01:30:00,6.14624,0.44932000000000005,6.1626418523,1.26624,0.36932000000000004,1.319,4.88,0.08,4.8806556937,5.8615755347,1.7096261976,6.1058078487,1.26624,0.36932000000000004,1.319,4.5953355347,1.3403061976,4.7868078487
2020-11-20 02:00:00,6.09672,0.41946000000000006,6.1111325832,1.26672,0.36946,1.3195000000000001,4.83,0.05,4.8302587922,5.809348425,1.6943932905999999,6.0514046094,1.26672,0.36946,1.3195000000000001,4.542628425,1.3249332906,4.7319046094
2020-11-20 02:30:00,6.0596,0.39030000000000004,6.0721566391,1.2696,0.3703,1.3225,4.79,0.02,4.7900417535,5.7697247296,1.6828363794999999,6.0101299266,1.2696,0.3703,1.3225,4.5001247295999995,1.3125363795,4.6876299266
2020-11-20 03:00:00,5.96016,0.42338000000000003,5.9751784785,1.28016,0.37338000000000005,1.3335,4.68,0.05,4.6802670864,5.7095754874,1.6652928505,5.947474466,1.28016,0.37338000000000005,1.3335,4.4294154874,1.2919128505,4.613974466
2020-11-20 03:30:00,5.85064,0.6535200000000001,5.8870261423,1.28064,0.37352,1.334,4.57,0.28,4.5785696456,5.5893783808,1.6302353611,5.8222691466,1.28064,0.37352,1.334,4.3087383808,1.2567153611,4.4882691466
2020-11-20 04:00:00,5.73016,0.42338000000000003,5.7457796903,1.28016,0.37338000000000005,1.3335,4.45,0.05,4.45028089,5.487077072,1.6003974793,5.7157052834,1.28016,0.37338000000000005,1.3335,4.206917072,1.2270174793,4.3822052834
2020-11-20 04:30:00,5.64016,0.42338000000000003,5.6560282399,1.28016,0.37338000000000005,1.3335,4.36,0.05,4.3602866878,5.3627965792,1.5641490023,5.5862464367,1.28016,0.37338000000000005,1.3335,4.0826365792,1.1907690023,4.2527464367
2020-11-20 05:00:00,5.61352,0.65436,5.6515302176,1.28352,0.37436,1.337,4.33,0.28,4.3390436734,5.395304417,1.573630455,5.6201087677,1.28352,0.37436,1.337,4.111784417,1.199270455,4.2831087677
2020-11-20 05:30:00,5.69408,0.41744000000000003,5.709361015,1.2940800000000001,0.37744000000000005,1.348,4.4,0.04,4.4001818144,5.4547305309,1.5909630715,5.6820109697,1.2940800000000001,0.37744000000000005,1.348,4.1606505309,1.2135230715,4.3340109696999995
2020-11-20 06:00:00,5.88408,0.41744000000000003,5.8988688407000005,1.2940800000000001,0.37744000000000005,1.348,4.59,0.04,4.5901742886,5.6074345594,1.6355017465000001,5.8410776661,1.2940800000000001,0.37744000000000005,1.348,4.3133545594000005,1.2580617465000001,4.4930776661
2020-11-20 06:30:00,6.28408,0.39744,6.2966356096,1.2940800000000001,0.37744000000000005,1.348,4.99,0.02,4.99004008,5.9466832867,1.7344492919,6.194461757,1.2940800000000001,0.37744000000000005,1.348,4.6526032867,1.3570092919,4.846461757
2020-11-20 07:00:00,6.78456,0.11758,6.7855787852,1.2945600000000002,0.37758,1.3485,5.49,-0.26,5.4961532002,6.5058575858,1.8975417959,6.7769349852000005,1.2945600000000002,0.37758,1.3485,5.2112975858,1.5199617959,5.4284349852
2020-11-20 07:30:00,7.41456,0.07758000000000001,7.4149658563,1.2945600000000002,0.37758,1.3485,6.12,-0.30000000000000004,6.1273485293,7.016074859,2.0463551672,7.3084113114,1.2945600000000002,0.37758,1.3485,5.721514859,1.6687751672000002,5.9599113114
2020-11-20 08:00:00,7.65456,0.057580000000000006,7.6547765643,1.2945600000000002,0.37758,1.3485,6.36,-0.32,6.368045226,7.2626322083,2.1182677274,7.5652418836,1.2945600000000002,0.37758,1.3485,5.9680722083,1.7406877274,6.2167418836
2020-11-20 08:30:00,7.9136,0.44730000000000003,7.9262312766,1.2936,0.3773,1.3475000000000001,6.62,0.07,6.6203700803,7.669716996,2.2370007905,7.9892885375,1.2936,0.3773,1.3475000000000001,6.376116996,1.8597007905,6.6417885375
