Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-11-20 09:00:00,8.18312,0.7671600000000001,8.219001606,1.29312,0.37716000000000005,1.347,6.89,0.39,6.9010289088,7.9863625847,2.3293557539,8.3191276923,1.29312,0.37716000000000005,1.347,6.6932425847,1.9521957538999999,6.9721276923
2020-11-20 09:30:00,8.45312,0.74716,8.4860759954,1.29312,0.37716000000000005,1.347,7.16,0.37,7.1695536821,8.2715254343,2.4125282517,8.6161723274,1.29312,0.37716000000000005,1.347,6.9784054343,2.0353682517,7.2691723274
2020-11-20 10:00:00,8.36504,0.74772,8.3983914769,1.29504,0.37772000000000006,1.349,7.07,0.37,7.0796751338,8.2734454343,2.4130882517,8.6181723274,1.29504,0.37772000000000006,1.349,6.9784054343,2.0353682517,7.2691723274
2020-11-20 10:30:00,8.50704,0.80122,8.5446874168,1.30704,0.38122000000000006,1.3615,7.2,0.42,7.2122395967,8.3532587984,2.4363671495,8.7013112483,1.30704,0.38122000000000006,1.3615,7.0462187984,2.0551471495,7.3398112483
2020-11-20 11:00:00,8.58656,0.80108,8.623847273700001,1.30656,0.38108000000000003,1.361,7.28,0.42,7.2921053201,8.4096228768,2.4528066724,8.76002383,1.30656,0.38108000000000003,1.361,7.1030628768,2.0717266724,7.39902383
2020-11-20 11:30:00,8.61752,0.8013600000000001,8.6546998099,1.30752,0.38136000000000003,1.362,7.31,0.42,7.3220557223,8.4707914016,2.4706474921,8.8237410433,1.30752,0.38136000000000003,1.362,7.1632714016,2.0892874921,7.4617410433
2020-11-20 12:00:00,8.688,0.7715000000000001,8.722187584,1.308,0.3815,1.3625,7.38,0.39,7.3902976936,8.5232578674,2.4859502113,8.8783936118,1.308,0.3815,1.3625,7.2152578674,2.1044502113,7.5158936118
2020-11-20 12:30:00,8.808,0.7715000000000001,8.8417236018,1.308,0.3815,1.3625,7.5,0.39,7.5101331546,8.5711216642,2.4999104854,8.9282517336,1.308,0.3815,1.3625,7.2631216642,2.1184104854,7.5657517336
2020-11-20 13:00:00,8.83848,0.7716400000000001,8.8720999205,1.30848,0.38164000000000003,1.363,7.53,0.39,7.5400928376,8.6684034066,2.5282843269,9.0295868818,1.30848,0.38164000000000003,1.363,7.3599234066,2.1466443269,7.6665868818
2020-11-20 13:30:00,8.82192,0.8155600000000001,8.859537832200001,1.32192,0.38556,1.377,7.5,0.43,7.5123165535,8.6974117443,2.5367450921,9.0598039004,1.32192,0.38556,1.377,7.3754917443,2.1511850921,7.6828039004
2020-11-20 14:00:00,8.78192,0.8155600000000001,8.8197084419,1.32192,0.38556,1.377,7.46,0.43,7.4723824849,8.6715974254,2.5292159157,9.0329139848,1.32192,0.38556,1.377,7.3496774254,2.1436559157,7.6559139848
2020-11-20 14:30:00,8.7124,0.8357,8.7523887168,1.3224,0.38570000000000004,1.3775,7.39,0.45,7.40368827,8.5688831685,2.4992575908,8.9259199672,1.3224,0.38570000000000004,1.3775,7.2464831685,2.1135575908,7.5484199672
2020-11-20 15:00:00,8.60288,0.83584,8.643388965,1.32288,0.38584,1.3780000000000001,7.28,0.45,7.2938947072,8.450560168500001,2.4647467158,8.8026668422,1.32288,0.38584,1.3780000000000001,7.1276801685,2.0789067158,7.4246668422
2020-11-20 15:30:00,8.63288,0.40584000000000003,8.6424141997,1.32288,0.38584,1.3780000000000001,7.31,0.02,7.3100273597,8.3040506188,2.4220147638,8.6500527279,1.32288,0.38584,1.3780000000000001,6.9811706188,2.0361747638,7.2720527279
2020-11-20 16:00:00,8.71408,0.02494,8.7141156895,1.35408,0.39494,1.4105,7.36,-0.37,7.3692944031,8.3442385491,2.4337362435,8.6919151553,1.35408,0.39494,1.4105,6.9901585491,2.0387962435,7.2814151553
2020-11-20 16:30:00,8.83856,0.06208,8.8387780151,1.37856,0.40208000000000005,1.436,7.46,-0.34,7.4677439699,8.4517264605,2.4650868843,8.8038817297,1.37856,0.40208000000000005,1.436,7.0731664605,2.0630068843,7.3678817297
2020-11-20 17:00:00,9.14192,0.06306,9.142137488,1.38192,0.40306000000000003,1.4395,7.76,-0.34,7.7674448823,8.7958064056,2.565443535,9.1622983391,1.38192,0.40306000000000003,1.4395,7.4138864056,2.162383535,7.7227983391
2020-11-20 17:30:00,9.17288,0.06334000000000001,9.1730986831,1.38288,0.40334000000000003,1.4405000000000001,7.79,-0.34,7.7974162387,8.8021280035,2.5672873344,9.168883337,1.38288,0.40334000000000003,1.4405000000000001,7.4192480035,2.1639473344,7.728383337
2020-11-20 18:00:00,9.15288,0.06334000000000001,9.1530991609,1.38288,0.40334000000000003,1.4405000000000001,7.77,-0.34,7.7774353098999995,8.7797996793,2.5607749065,9.1456246659,1.38288,0.40334000000000003,1.4405000000000001,7.3969196793,2.1574349065,7.7051246659
2020-11-20 18:30:00,9.01288,0.03334,9.0129416646,1.38288,0.40334000000000003,1.4405000000000001,7.63,-0.37,7.6389658986,8.5996955492,2.5082445352000002,8.958016197,1.38288,0.40334000000000003,1.4405000000000001,7.2168155492,2.1049045352,7.517516197
2020-11-20 19:00:00,8.7924,0.0932,8.7928939491,1.3824,0.4032,1.44,7.41,-0.31,7.4164816456,8.3578400525,2.4377033486,8.706083388,1.3824,0.4032,1.44,6.9754400525,2.0345033486,7.266083388
2020-11-20 19:30:00,8.36664,0.38402000000000003,8.3754484208,1.31664,0.38402000000000003,1.3715,7.05,0.0,7.05,7.9823531197,2.3281863266,8.3149511664,1.31664,0.38402000000000003,1.3715,6.6657131197,1.9441663266,6.9434511664
2020-11-20 20:00:00,7.98608,0.39094,7.9956430542,1.3060800000000001,0.38094000000000006,1.3605,6.68,0.01,6.680007485,7.7044179053,2.2471218891,8.025435318,1.3060800000000001,0.38094000000000006,1.3605,6.3983379053,1.8661818891,6.664935318
2020-11-20 20:30:00,7.79608,0.43094000000000005,7.8079813428,1.3060800000000001,0.38094000000000006,1.3605,6.49,0.05,6.4901926011,7.5197556272,2.1932620579,7.8330787783,1.3060800000000001,0.38094000000000006,1.3605,6.2136756272,1.8123220579,6.4725787783
2020-11-20 21:00:00,7.5156,0.4908,7.5316085931,1.3056,0.3808,1.3599999999999999,6.21,0.11,6.2109741587,7.3158604765,2.133792639,7.6206879963,1.3056,0.3808,1.3599999999999999,6.0102604765,1.752992639,6.2606879963
2020-11-20 21:30:00,7.10608,1.35094,7.2333541217,1.3060800000000001,0.38094000000000006,1.3605,5.8,0.97,5.8805526951000004,7.0702575151,2.0621584419,7.3648515782,1.3060800000000001,0.38094000000000006,1.3605,5.7641775151,1.6812184419,6.0043515782
2020-11-20 22:00:00,6.87608,1.33094,7.0037045519,1.3060800000000001,0.38094000000000006,1.3605,5.57,0.9500000000000001,5.6504336117000005,6.7817255634,1.9780032893000001,7.0642974618,1.3060800000000001,0.38094000000000006,1.3605,5.4756455634,1.5970632892999999,5.7037974618
2020-11-20 22:30:00,6.5656,1.4008,6.7133705395,1.3056,0.3808,1.3599999999999999,5.26,1.02,5.3579846958,6.4648951575,1.8855944209,6.734265789,1.3056,0.3808,1.3599999999999999,5.1592951575,1.5047944209000002,5.374265789
2020-11-20 23:00:00,6.2756,1.3908,6.4278674535,1.3056,0.3808,1.3599999999999999,4.97,1.01,5.0715875227,6.1900630902,1.805435068,6.4479823857,1.3056,0.3808,1.3599999999999999,4.8844630902,1.424635068,5.0879823857
2020-11-20 23:30:00,5.8956,1.4408,6.0691024048,1.3056,0.3808,1.3599999999999999,4.59,1.06,4.710806725,5.8407033986,1.7035384913,6.0840660402,1.3056,0.3808,1.3599999999999999,4.5351033986000004,1.3227384913,4.7240660402
2020-11-21 00:00:00,5.6956,1.4408,5.8750118298,1.3056,0.3808,1.3599999999999999,4.39,1.06,4.5161598732,5.6118212814,1.6367812070999999,5.8456471681,1.3056,0.3808,1.3599999999999999,4.3062212814,1.2559812071,4.4856471681
2020-11-21 00:30:00,5.56608,1.4709400000000001,5.7571617182,1.3060800000000001,0.38094000000000006,1.3605,4.26,1.09,4.3972377693,5.5384404273,1.615378458,5.7692087784,1.3060800000000001,0.38094000000000006,1.3605,4.2323604273,1.234438458,4.4087087784
2020-11-21 01:00:00,5.8556,1.4708,6.0374915321,1.3056,0.3808,1.3599999999999999,4.55,1.09,4.6787391464,5.7927005943,1.6895376733,6.0340631191,1.3056,0.3808,1.3599999999999999,4.4871005943,1.3087376733,4.6740631191
2020-11-21 01:30:00,5.90608,1.4509400000000001,6.0816944884,1.3060800000000001,0.38094000000000006,1.3605,4.6,1.07,4.7228063691,5.8210755358,1.6978136979,6.0636203498,1.3060800000000001,0.38094000000000006,1.3605,4.5149955358,1.3168736979,4.7031203498
2020-11-21 02:00:00,5.78656,1.4510800000000001,5.9657279355,1.30656,0.38108000000000003,1.361,4.48,1.07,4.6060069475,5.7195050976,1.6681889868000002,5.95781781,1.30656,0.38108000000000003,1.361,4.4129450976,1.2871089868,4.59681781
2020-11-21 02:30:00,5.65608,1.4909400000000002,5.8492856872,1.3060800000000001,0.38094000000000006,1.3605,4.35,1.11,4.4893874861,5.5947688811,1.6318075903,5.8278842512,1.3060800000000001,0.38094000000000006,1.3605,4.2886888811,1.2508675903,4.4673842512
2020-11-21 03:00:00,5.57656,1.49108,5.7724640319,1.30656,0.38108000000000003,1.361,4.27,1.11,4.4119156837,5.5517234143,1.6192526625,5.7830452232,1.30656,0.38108000000000003,1.361,4.2451634143,1.2381726625,4.4220452232
2020-11-21 03:30:00,5.4628,1.4529,5.652707515,1.3128,0.3829,1.3675,4.15,1.07,4.2857204762,5.4391136906,1.5864081597,5.6657434277,1.3128,0.3829,1.3675,4.1263136906,1.2035081597,4.2982434277
2020-11-21 04:00:00,5.31,1.455,5.5057356457,1.32,0.385,1.375,3.99,1.07,4.1309805131,5.2753677583,1.5386489294999999,5.4951747482,1.32,0.385,1.375,3.9553677583,1.1536489295,4.1201747482
2020-11-21 04:30:00,5.22,1.455,5.4189874515,1.32,0.385,1.375,3.9,1.07,4.0441191872,5.1840169046,1.5120049305,5.4000176089,1.32,0.385,1.375,3.8640169046,1.1270049305,4.0250176089
2020-11-21 05:00:00,5.1,1.455,5.3034917743,1.32,0.385,1.375,3.7800000000000002,1.07,3.9285238958,5.0809145988,1.4819334246,5.2926193737,1.32,0.385,1.375,3.7609145988,1.0969334246,3.9176193737
2020-11-21 05:30:00,5.14,1.475,5.347450327,1.32,0.385,1.375,3.8200000000000003,1.09,3.9724677469,5.0842457897,1.482905022,5.2960893643,1.32,0.385,1.375,3.7642457897,1.097905022,3.9210893643
2020-11-21 06:00:00,5.21,1.475,5.4147691548,1.32,0.385,1.375,3.89,1.09,4.039826729,5.1480588647,1.5015171689,5.3625613174,1.32,0.385,1.375,3.8280588647,1.1165171689,3.9875613174
2020-11-21 06:30:00,5.50952,1.36486,5.6760596763999995,1.31952,0.38486000000000004,1.3745,4.19,0.98,4.3030802921,5.441493864,1.587102377,5.668222775,1.31952,0.38486000000000004,1.3745,4.121973864,1.202242377,4.293722775
2020-11-21 07:00:00,5.69,1.395,5.8585087693,1.32,0.385,1.375,4.37,1.01,4.4851978775,5.6172842318,1.6383745676,5.8513377414,1.32,0.385,1.375,4.2972842318,1.2533745675999999,4.4763377414
2020-11-21 07:30:00,5.95,1.375,6.1068097236,1.32,0.385,1.375,4.63,0.99,4.7346594387,5.8584467278000005,1.7087136289,6.1025486748,1.32,0.385,1.375,4.5384467278,1.3237136289,4.7275486748
2020-11-21 08:00:00,5.95,1.375,6.1068097236,1.32,0.385,1.375,4.63,0.99,4.7346594387,5.82362253,1.6985565712000001,6.0662734687,1.32,0.385,1.375,4.50362253,1.3135565712,4.6912734687
2020-11-21 08:30:00,6.27048,1.31514,6.406911319,1.32048,0.38514000000000004,1.3755,4.95,0.93,5.0366060001,6.1629294128,1.7975210787,6.4197181383,1.32048,0.38514000000000004,1.3755,4.8424494128,1.4123810787,5.0442181383
2020-11-21 09:00:00,6.53096,1.4952800000000002,6.6999478207,1.32096,0.38528,1.376,5.21,1.11,5.3269315746,6.4842017392,1.8912255073000002,6.7543768116,1.32096,0.38528,1.376,5.1632417392,1.5059455072999999,5.3783768116
2020-11-21 09:30:00,6.95,1.275,7.0659836541,1.32,0.385,1.375,5.63,0.89,5.69991228,6.8259701426,1.9909079583,7.1103855652,1.32,0.385,1.375,5.5059701426,1.6059079583,5.7353855652
2020-11-21 10:00:00,7.12,1.245,7.2280305063,1.32,0.385,1.375,5.8,0.86,5.863411976,7.03607694,2.0521891075,7.3292468125,1.32,0.385,1.375,5.71607694,1.6671891075,5.9542468125
2020-11-21 10:30:00,7.24,1.245,7.3462660583,1.32,0.385,1.375,5.92,0.86,5.9821400853,7.2027974442,2.1008159212,7.5029140044,1.32,0.385,1.375,5.8827974442,1.7158159212,6.1279140044
2020-11-21 11:00:00,7.28096,1.22528,7.3833386486,1.32096,0.38528,1.376,5.96,0.84,6.0189035546,7.2431554201,2.1125869975000002,7.5449535626,1.32096,0.38528,1.376,5.9221954200999996,1.7273069975,6.1689535626
2020-11-21 11:30:00,7.24864,1.22752,7.3518424357,1.32864,0.38752000000000003,1.384,5.92,0.84,5.9792976176,7.1885673899,2.0966654887,7.4880910312,1.32864,0.38752000000000003,1.384,5.8599273899,1.7091454887,6.1040910312
2020-11-21 12:00:00,7.32152,1.64836,7.5047815291,1.33152,0.38836000000000004,1.387,5.99,1.26,6.1210865049,7.4177059906,2.1634975806,7.7267770735,1.33152,0.38836000000000004,1.387,6.0861859906,1.7751375806,6.3397770735
2020-11-21 12:30:00,7.52336,1.96598,7.7759901652,1.32336,0.38598000000000005,1.3785,6.2,1.58,6.3981559843,7.7154380797,2.2503361066,8.0369146664,1.32336,0.38598000000000005,1.3785,6.3920780797,1.8643561066,6.6584146664
2020-11-21 13:00:00,7.4348,1.9664000000000001,7.6904473212,1.3248,0.3864,1.38,6.11,1.58,6.3109824909,7.5428212733999995,2.1999895381,7.8571054931,1.3248,0.3864,1.38,6.2180212734,1.8135895381,6.4771054931
2020-11-21 13:30:00,7.43096,2.00528,7.6967729861,1.32096,0.38528,1.376,6.11,1.62,6.3211154079,7.5754235115,2.2094985242,7.8910661578,1.32096,0.38528,1.376,6.2544635115,1.8242185242,6.5150661578
2020-11-21 14:00:00,7.45,1.975,7.7073422786,1.32,0.385,1.375,6.13,1.5899999999999999,6.3328508588,7.5504770743,2.20222248,7.8650802857,1.32,0.385,1.375,6.2304770743,1.8172224799999999,6.4900802857
2020-11-21 14:30:00,7.39048,2.05514,7.6709057516,1.32048,0.38514000000000004,1.3755,6.07,1.67,6.2955381025,7.584127316,2.2120371338,7.9001326208,1.32048,0.38514000000000004,1.3755,6.263647316,1.8268971338000002,6.5246326208
2020-11-21 15:00:00,7.37048,1.9851400000000001,7.6331354141,1.32048,0.38514000000000004,1.3755,6.05,1.6,6.2579948865,7.5375945655,2.1984650816,7.8516610058000005,1.32048,0.38514000000000004,1.3755,6.2171145655,1.8133250816,6.4761610058
2020-11-21 15:30:00,7.30048,1.56514,7.466369362,1.32048,0.38514000000000004,1.3755,5.98,1.18,6.0953096722,7.348856176,2.1434163847,7.6550585167000005,1.32048,0.38514000000000004,1.3755,6.028376176,1.7582763847,6.2795585167
2020-11-21 16:00:00,7.37,1.2650000000000001,7.4777754045,1.32,0.385,1.375,6.05,0.88,6.1136650219,7.2367718009,2.1107251086,7.5383039593,1.32,0.385,1.375,5.9167718009,1.7257251086,6.1633039593
2020-11-21 16:30:00,7.68,1.525,7.829944125,1.32,0.385,1.375,6.36,1.1400000000000001,6.4613620855,7.6665429905,2.2360750389,7.9859822818,1.32,0.385,1.375,6.3465429905,1.8510750389,6.6109822818
2020-11-21 17:00:00,8.05048,1.92514,8.2774629114,1.32048,0.38514000000000004,1.3755,6.73,1.54,6.9039481458,8.2323071749,2.4010895927,8.5753199738,1.32048,0.38514000000000004,1.3755,6.9118271749,2.0159495927,7.1998199738
2020-11-21 17:30:00,8.49,1.255,8.5822564049,1.32,0.385,1.375,7.17,0.87,7.2225895633,8.4060382862,2.4517611668,8.7562898814,1.32,0.385,1.375,7.0860382862,2.0667611668,7.3812898814
2020-11-21 18:00:00,8.45,1.2850000000000001,8.5471471849,1.32,0.385,1.375,7.13,0.9,7.1865777669,8.3728141707,2.4420707998,8.7216814278,1.32,0.385,1.375,7.0528141707,2.0570707998,7.3466814278
2020-11-21 18:30:00,8.32,1.2650000000000001,8.4156179215,1.32,0.385,1.375,7.0,0.88,7.0550974479,8.2476367804,2.4055607276,8.5912883129,1.32,0.385,1.375,6.9276367804,2.0205607276,7.2162883129
2020-11-21 19:00:00,8.06048,1.2651400000000002,8.1591615409,1.32048,0.38514000000000004,1.3755,6.74,0.88,6.7972053081,7.9934291568999996,2.3314168374,8.3264887051,1.32048,0.38514000000000004,1.3755,6.6729491569,1.9462768374000001,6.9509887051
2020-11-21 19:30:00,7.76,1.335,7.8739967615,1.32,0.385,1.375,6.44,0.9500000000000001,6.5096927731,7.6688302952,2.2367421694,7.9883648909,1.32,0.385,1.375,6.3488302952,1.8517421694,6.6133648909
2020-11-21 20:00:00,7.53048,1.33514,7.647923107,1.32048,0.38514000000000004,1.3755,6.21,0.9500000000000001,6.2822448217,7.3906531947000005,2.1556071817999998,7.6985970778,1.32048,0.38514000000000004,1.3755,6.0701731947,1.7704671818,6.3230970778
2020-11-21 20:30:00,7.28048,1.43514,7.4205805602,1.32048,0.38514000000000004,1.3755,5.96,1.05,6.0517848607,7.1482644067,2.084910452,7.446108757,1.32048,0.38514000000000004,1.3755,5.8277844067,1.699770452,6.070608757
2020-11-21 21:00:00,7.01048,1.46514,7.161945619,1.32048,0.38514000000000004,1.3755,5.69,1.08,5.7915887285,6.8832290406,2.0076084702,7.1700302506,1.32048,0.38514000000000004,1.3755,5.5627490406,1.6224684702,5.7945302506
2020-11-21 21:30:00,6.82048,1.46514,6.9760721506,1.32048,0.38514000000000004,1.3755,5.5,1.08,5.6050334522,6.6800160826,1.9483380241,6.958350086,1.32048,0.38514000000000004,1.3755,5.3595360826,1.5631980241,5.582850086
2020-11-21 22:00:00,6.64048,1.46514,6.800191898,1.32048,0.38514000000000004,1.3755,5.32,1.08,5.428517293,6.5349739262,1.9060340618,6.8072645065,1.32048,0.38514000000000004,1.3755,5.2144939262,1.5208940618,5.4317645065
2020-11-21 22:30:00,6.33,1.955,6.6250226415,1.32,0.385,1.375,5.01,1.57,5.2502380898,6.3553334174,1.8536389134,6.6201389765,1.32,0.385,1.375,5.0353334174,1.4686389134,5.2451389765
2020-11-21 23:00:00,6.01048,1.50514,6.1960726473,1.32048,0.38514000000000004,1.3755,4.69,1.12,4.8218772278,5.8693657565,1.7118983455999999,6.113922663,1.32048,0.38514000000000004,1.3755,4.5488857565,1.3267583456,4.738422663
2020-11-21 23:30:00,5.6576,1.5643,5.8698783846,1.3176,0.38430000000000003,1.3725,4.34,1.18,4.4975548913,5.5801376852,1.6275401582,5.8126434221,1.3176,0.38430000000000003,1.3725,4.2625376852,1.2432401582,4.4401434221
2020-11-22 00:00:00,5.4256,1.5408,5.6401418422,1.3056,0.3808,1.3599999999999999,4.12,1.16,4.2801869117999995,5.3735498414,1.5672853704,5.5974477515,1.3056,0.3808,1.3599999999999999,4.0679498414,1.1864853704,4.2374477515
2020-11-22 00:30:00,5.4256,1.5408,5.6401418422,1.3056,0.3808,1.3599999999999999,4.12,1.16,4.2801869117999995,5.3627212261,1.5641270243,5.5861679438,1.3056,0.3808,1.3599999999999999,4.0571212261,1.1833270243,4.2261679438
2020-11-22 01:00:00,5.6256,1.5408,5.8327900699,1.3056,0.3808,1.3599999999999999,4.32,1.16,4.4730302928,5.5763424515,1.626433215,5.8086900536,1.3056,0.3808,1.3599999999999999,4.2707424515,1.245633215,4.4486900536
2020-11-22 01:30:00,5.6256,1.5808,5.8434838923,1.3056,0.3808,1.3599999999999999,4.32,1.2,4.4835700061,5.5380818094,1.6152738611,5.7688352180999996,1.3056,0.3808,1.3599999999999999,4.2324818094,1.2344738611000001,4.4088352181
2020-11-22 02:00:00,5.5056,1.5808,5.7280502791,1.3056,0.3808,1.3599999999999999,4.2,1.2,4.3680659336,5.4319269927,1.5843120394999999,5.6582572841,1.3056,0.3808,1.3599999999999999,4.1263269927,1.2035120395,4.2982572841
2020-11-22 02:30:00,5.4356,1.5808,5.66080171,1.3056,0.3808,1.3599999999999999,4.13,1.2,4.3008022507,5.3740443489,1.5674296018,5.5979628634,1.3056,0.3808,1.3599999999999999,4.0684443489,1.1866296018,4.2379628634
2020-11-22 03:00:00,5.3456,1.5808,5.5744388058,1.3056,0.3808,1.3599999999999999,4.04,1.2,4.2144513285,5.3178776824,1.5510476574,5.5394559192,1.3056,0.3808,1.3599999999999999,4.0122776824,1.1702476574,4.1794559192
2020-11-22 03:30:00,5.13744,1.51342,5.3557193588,1.17744,0.34342,1.2265,3.96,1.17,4.1292251089,5.0877350851,1.4839227332,5.299724047,1.17744,0.34342,1.2265,3.9102950851,1.1405027332,4.073224047
2020-11-22 04:00:00,4.70336,1.43348,4.916956396,0.90336,0.26348000000000005,0.9410000000000001,3.8,1.17,3.9760407443,4.6611727036,1.3595087052000001,4.8553882329,0.90336,0.26348000000000005,0.9410000000000001,3.7578127036,1.0960287052,3.9143882329
2020-11-22 04:30:00,4.624,1.4395,4.8428851163,0.924,0.2695,0.9625,3.7,1.17,3.8805798536,4.5815608823,1.3362885907,4.7724592524,0.924,0.2695,0.9625,3.6575608823,1.0667885907,3.8099592524
2020-11-22 05:00:00,4.59592,1.43006,4.8132683542,0.9259200000000001,0.27006,0.9645,3.67,1.16,3.8489608987,4.5479092699,1.3264735371,4.7374054895,0.9259200000000001,0.27006,0.9645,3.6219892699000003,1.0564135371,3.7729054895000003
2020-11-22 05:30:00,4.59592,1.91006,4.9770282147,0.9259200000000001,0.27006,0.9645,3.67,1.6400000000000001,4.0197636746,4.7213989059,1.3770746809,4.9181238603,0.9259200000000001,0.27006,0.9645,3.7954789059,1.1070146809,3.9536238603
2020-11-22 06:00:00,4.70544,1.95992,5.0972985002,0.92544,0.26992000000000005,0.964,3.7800000000000002,1.69,4.1405917451,4.8635490498,1.4185351395,5.0661969269,0.92544,0.26992000000000005,0.964,3.9381090498,1.1486151395,4.1021969269
2020-11-22 06:30:00,4.94448,1.32964,5.1201391583,0.9244800000000001,0.26964000000000005,0.963,4.02,1.06,4.1574030355,4.8535708571,1.4156248332999999,5.0558029761,0.9244800000000001,0.26964000000000005,0.963,3.9290908571000003,1.1459848333,4.0928029761
2020-11-22 07:00:00,5.10304,1.29922,5.2658323036,0.9230400000000001,0.26922,0.9615,4.18,1.03,4.3050319395,4.9977360269,1.4576730078,5.205975028,0.9230400000000001,0.26922,0.9615,4.0746960269,1.1884530078,4.244475028
2020-11-22 07:30:00,5.43472,1.23596,5.5734889073,1.01472,0.29596,1.057,4.42,0.9400000000000001,4.5188494111,5.2827223748,1.540794026,5.5028358071,1.01472,0.29596,1.057,4.2680023748,1.244834026,4.4458358071
2020-11-22 08:00:00,5.53408,1.26494,5.6768049685,1.11408,0.32494,1.1605,4.42,0.9400000000000001,4.5188494111,5.435491173,1.5853515920999999,5.6619699719,1.11408,0.32494,1.1605,4.3214111729999996,1.2604115921,4.5014699719
2020-11-22 08:30:00,5.60544,1.24992,5.7431052228,0.92544,0.26992000000000005,0.964,4.68,0.98,4.7815060389,5.505892424,1.6058852903,5.7353046083,0.92544,0.26992000000000005,0.964,4.580452424,1.3359652902999999,4.7713046083
2020-11-22 09:00:00,5.81496,1.21978,5.9415168981,0.9249600000000001,0.26978,0.9635,4.89,0.9500000000000001,4.9814254988,5.7802348472,1.6859018304000002,6.0210779658,0.9249600000000001,0.26978,0.9635,4.8552748472000005,1.4161218304,5.0575779658
2020-11-22 09:30:00,6.126,1.2405,6.2503372909,0.996,0.29050000000000004,1.0375,5.13,0.9500000000000001,5.2172214827,6.0261040096,1.7576136695,6.2771916767,0.996,0.29050000000000004,1.0375,5.0301040096,1.4671136695,5.2396916767
2020-11-22 10:00:00,6.55232,1.72526,6.7756490058,1.25232,0.36526000000000003,1.3045,5.3,1.3599999999999999,5.4717090566,6.5905259184,1.9222367262,6.865131165,1.25232,0.36526000000000003,1.3045,5.3382059184,1.5569767262,5.560631165
2020-11-22 10:30:00,6.6595200000000006,2.05236,6.9686001607,1.37952,0.40236000000000005,1.437,5.28,1.65,5.5318080227,6.9065767111,2.0144182074,7.1943507408,1.37952,0.40236000000000005,1.437,5.5270567111,1.6120582074,5.7573507408
2020-11-22 11:00:00,6.85232,2.03026,7.1467646561,1.37232,0.40026000000000006,1.4295,5.48,1.63,5.7172808222,7.0554102679,2.0578279948000002,7.3493856957,1.37232,0.40026000000000006,1.4295,5.6830902679,1.6575679948,5.9198856957
2020-11-22 11:30:00,6.93112,1.96866,7.205279082,1.4011200000000001,0.40866,1.4595,5.53,1.56,5.7458245709,7.1875460264,2.096367591,7.4870271109,1.4011200000000001,0.40866,1.4595,5.7864260264,1.6877075910000001,6.0275271109
2020-11-22 12:00:00,6.95896,1.52678,7.1244776265,1.42896,0.41678000000000004,1.4885000000000002,5.53,1.11,5.6403014104,7.0778807021,2.0643818715,7.372792398,1.42896,0.41678000000000004,1.4885000000000002,5.6489207021,1.6476018715,5.884292398
2020-11-22 12:30:00,7.1868,1.2474,7.2942512296,1.3968,0.40740000000000004,1.455,5.79,0.84,5.8506153523,7.1179354151,2.0760644961,7.4145160574,1.3968,0.40740000000000004,1.455,5.7211354151,1.6686644961,5.9595160574
2020-11-22 13:00:00,7.21608,1.25594,7.324561137,1.42608,0.41594000000000003,1.4855,5.79,0.84,5.8506153523,7.1320399896,2.0801783303,7.4292083225,1.42608,0.41594000000000003,1.4855,5.7059599896,1.6642383303,5.9437083225
2020-11-22 13:30:00,7.24552,1.30286,7.3617256299000005,1.4155200000000001,0.41286000000000006,1.4745,5.83,0.89,5.8975418608,7.1574915707,2.0876017081000002,7.4557203861,1.4155200000000001,0.41286000000000006,1.4745,5.7419715707,1.6747417081,5.9812203861
2020-11-22 14:00:00,7.09512,1.28816,7.2111083753,1.3651200000000001,0.39816,1.422,5.73,0.89,5.7987067524,7.0842720645,2.0662460188,7.3794500672,1.3651200000000001,0.39816,1.422,5.7191520645,1.6680860188,5.9574500672
2020-11-22 14:30:00,7.09432,1.26626,7.2064409142,1.3243200000000002,0.38626000000000005,1.3795,5.77,0.88,5.8367199693,7.053901948,2.0573880682,7.3478145291,1.3243200000000002,0.38626000000000005,1.3795,5.729581948,1.6711280682,5.9683145291
2020-11-22 15:00:00,7.1124,1.3057,7.2312575843,1.3224,0.38570000000000004,1.3775,5.79,0.92,5.8626359259,7.0777665034,2.0643485635,7.372673441,1.3224,0.38570000000000004,1.3775,5.7553665034,1.6786485635,5.995173441
2020-11-22 15:30:00,7.36144,1.26542,7.4694100603999996,1.32144,0.38542000000000004,1.3765,6.04,0.88,6.1037693272,7.2722400314,2.1210700091,7.5752500327,1.32144,0.38542000000000004,1.3765,5.9508000314,1.7356500091,6.1987500327
2020-11-22 16:00:00,7.53144,1.26542,7.6370070217,1.32144,0.38542000000000004,1.3765,6.21,0.88,6.2720411351,7.4327264829,2.1678785575,7.7424234197,1.32144,0.38542000000000004,1.3765,6.1112864829,1.7824585575,6.3659234197
2020-11-22 16:30:00,7.96144,1.32542,8.0710138799,1.32144,0.38542000000000004,1.3765,6.64,0.9400000000000001,6.7062060809,7.896725934,2.3032117308,8.2257561813,1.32144,0.38542000000000004,1.3765,6.575285934,1.9177917307999999,6.8492561813
2020-11-22 17:00:00,8.4704,1.9722,8.6969678049,1.3104,0.38220000000000004,1.365,7.16,1.5899999999999999,7.3344188591,8.6135205648,2.5122768314,8.972417255,1.3104,0.38220000000000004,1.365,7.3031205648,2.1300768314,7.607417255
2020-11-22 17:30:00,8.73656,1.9710800000000002,8.9561507915,1.30656,0.38108000000000003,1.361,7.43,1.5899999999999999,7.5982234766,8.7946384832,2.5651028909,9.1610817534,1.30656,0.38108000000000003,1.361,7.4880784832,2.1840228909,7.8000817534
2020-11-22 18:00:00,8.63608,1.9709400000000001,8.8581308553,1.3060800000000001,0.38094000000000006,1.3605,7.33,1.5899999999999999,7.5004666521,8.6691666579,2.5285069419,9.0303819353,1.3060800000000001,0.38094000000000006,1.3605,7.3630866579,2.1475669419,7.6698819353
2020-11-22 18:30:00,8.42656,1.9910800000000002,8.6585976347,1.30656,0.38108000000000003,1.361,7.12,1.6099999999999999,7.29976027,8.5291011272,2.4876544954,8.8844803408,1.30656,0.38108000000000003,1.361,7.2225411272,2.1065744954,7.5234803408
2020-11-22 19:00:00,8.21648,2.01814,8.4606993003,1.29648,0.37814000000000003,1.3505,6.92,1.6400000000000001,7.1116805328,8.3048654879,2.422252434,8.6509015499,1.29648,0.37814000000000003,1.3505,7.0083854879,2.044112434,7.3004015499
2020-11-22 19:30:00,7.98216,1.87688,8.199851023,1.29216,0.37688000000000005,1.346,6.69,1.5,6.8560994742,8.046601122,2.3469253272,8.3818761687,1.29216,0.37688000000000005,1.346,6.754441122,1.9700453272,7.0358761687
2020-11-22 20:00:00,7.59264,1.41702,7.7237379455,1.29264,0.37702,1.3465,6.3,1.04,6.3852642858,7.5068226054,2.1894899266,7.8196068806,1.29264,0.37702,1.3465,6.2141826054,1.8124699266,6.4731068806
2020-11-22 20:30:00,7.53216,0.9868800000000001,7.5965364739,1.29216,0.37688000000000005,1.346,6.24,0.61,6.2697448114,7.3288716359,2.1375875605,7.6342412874,1.29216,0.37688000000000005,1.346,6.0367116359,1.7607075605,6.2882412874
2020-11-22 21:00:00,7.21264,1.45702,7.3583342578,1.29264,0.37702,1.3465,5.92,1.08,6.0177072046,7.1324407378,2.0802952152,7.4296257686,1.29264,0.37702,1.3465,5.8398007378,1.7032752152000001,6.0831257686
2020-11-22 21:30:00,6.97264,1.49702,7.131534018,1.29264,0.37702,1.3465,5.68,1.12,5.7893695684,6.8928119797,2.0104034941,7.1800124789,1.29264,0.37702,1.3465,5.6001719797,1.6333834941,5.8335124789
2020-11-22 22:00:00,6.78216,1.45688,6.9368720328,1.29216,0.37688000000000005,1.346,5.49,1.08,5.5952211753,6.6615624536,1.9429557156000001,6.9391275559,1.29216,0.37688000000000005,1.346,5.3694024536,1.5660757156,5.5931275559
2020-11-22 22:30:00,6.44216,1.45688,6.6048410125,1.29216,0.37688000000000005,1.346,5.15,1.08,5.2620243253,6.2774736746,1.8309298217,6.5390350777,1.29216,0.37688000000000005,1.346,4.9853136746,1.4540498217,5.1930350777
2020-11-22 23:00:00,6.06264,1.47702,6.2399672956,1.29264,0.37702,1.3465,4.77,1.1,4.8951915182,5.8839160511,1.7161421816,6.1290792198,1.29264,0.37702,1.3465,4.5912760511,1.3391221816,4.7825792198
2020-11-22 23:30:00,5.68264,1.50702,5.8790736218,1.29264,0.37702,1.3465,4.39,1.13,4.5331004842,5.5735971725999995,1.6256325086999999,5.8058303881,1.29264,0.37702,1.3465,4.2809571726,1.2486125087,4.4593303881
2020-11-23 00:00:00,5.48216,1.50688,5.685487279,1.29216,0.37688000000000005,1.346,4.19,1.13,4.3397004505,5.3909116353,1.5723492270000001,5.6155329535,1.29216,0.37688000000000005,1.346,4.0987516353,1.195469227,4.2695329535
2020-11-23 00:30:00,5.48216,1.52688,5.6908207492,1.29216,0.37688000000000005,1.346,4.19,1.15,4.3449510929,5.4283678299,1.5832739504000002,5.6545498228,1.29216,0.37688000000000005,1.346,4.1362078299,1.2063939504,4.3085498228
2020-11-23 01:00:00,5.75216,1.52688,5.9513617937,1.29216,0.37688000000000005,1.346,4.46,1.15,4.6058766809,5.6410135088,1.6452956067,5.8760557384,1.29216,0.37688000000000005,1.346,4.3488535087999995,1.2684156067,4.5300557384
2020-11-23 01:30:00,5.75264,1.52702,5.9518616457,1.29264,0.37702,1.3465,4.46,1.15,4.6058766809,5.6232201788000005,1.6401058855000001,5.8575210196,1.29264,0.37702,1.3465,4.3305801788,1.2630858855,4.5110210196
2020-11-23 02:00:00,5.71264,1.52702,5.9132094374,1.29264,0.37702,1.3465,4.42,1.15,4.5671544752,5.5838261936,1.6286159731,5.8164856183,1.29264,0.37702,1.3465,4.2911861936,1.2515959731000001,4.4699856183
2020-11-23 02:30:00,5.68216,1.49688,5.8760183798,1.29216,0.37688000000000005,1.346,4.39,1.12,4.5306180594,5.5984960124,1.6328946703,5.8317666796,1.29216,0.37688000000000005,1.346,4.3063360124,1.2560146703,4.4857666796
2020-11-23 03:00:00,5.65264,1.49702,5.8475129628,1.29264,0.37702,1.3465,4.36,1.12,4.5015552868,5.5560253648,1.6205073981,5.7875264216,1.29264,0.37702,1.3465,4.2633853648,1.2434873981,4.4410264216
2020-11-23 03:30:00,5.51216,1.52688,5.719726427,1.29216,0.37688000000000005,1.346,4.22,1.15,4.3738884302,5.4112409789,1.5782786189,5.6367093531,1.29216,0.37688000000000005,1.346,4.1190809789,1.2013986189,4.2907093531000005
2020-11-23 04:00:00,5.37264,1.50702,5.5799972984,1.29264,0.37702,1.3465,4.08,1.13,4.2335918556,5.2912151375,1.5432710818,5.5116824349,1.29264,0.37702,1.3465,3.9985751375,1.1662510818,4.1651824349
2020-11-23 04:30:00,5.28264,1.50702,5.4933955483,1.29264,0.37702,1.3465,3.99,1.13,4.1469265728,5.2163750788,1.5214427313,5.4337240405,1.29264,0.37702,1.3465,3.9237350788,1.1444227313,4.0872240405
2020-11-23 05:00:00,5.32264,1.50702,5.5318718215,1.29264,0.37702,1.3465,4.03,1.13,4.1854270989,5.260816565,1.5344048315,5.4800172552,1.29264,0.37702,1.3465,3.9681765650000003,1.1573848315,4.1335172552
2020-11-23 05:30:00,5.41264,1.47702,5.6105489794,1.29264,0.37702,1.3465,4.12,1.1,4.2643170614,5.3509564243,1.5606956237,5.5739129419,1.29264,0.37702,1.3465,4.0583164243,1.1836756237000001,4.2274129419
2020-11-23 06:00:00,5.69264,1.42702,5.8687763844,1.29264,0.37702,1.3465,4.4,1.05,4.5235494913,5.5947981396,1.6318161241,5.8279147288,1.29264,0.37702,1.3465,4.3021581396,1.2547961241,4.4814147288
2020-11-23 06:30:00,6.23312,1.24716,6.3566652421,1.29312,0.37716000000000005,1.347,4.94,0.87,5.0160243221,6.108082681,1.7815241152999999,6.362586126,1.29312,0.37716000000000005,1.347,4.814962681,1.4043641153,5.015586126
2020-11-23 07:00:00,6.86264,1.1170200000000001,6.9529534336,1.29264,0.37702,1.3465,5.57,0.74,5.6189411814,6.7525906889,1.9695056175999999,7.0339486343,1.29264,0.37702,1.3465,5.4599506889,1.5924856176,5.6874486343
2020-11-23 07:30:00,7.61264,0.6870200000000001,7.6435779744,1.29264,0.37702,1.3465,6.32,0.31,6.3275982805,7.3115244267,2.1325279578,7.6161712779,1.29264,0.37702,1.3465,6.0188844267,1.7555079578,6.2696712779
2020-11-23 08:00:00,7.83264,0.09702000000000001,7.8332408523,1.29264,0.37702,1.3465,6.54,-0.28,6.5459911396,7.4684385858,2.1782945875,7.7796235269,1.29264,0.37702,1.3465,6.1757985858,1.8012745875,6.4331235269
2020-11-23 08:30:00,8.13264,-0.0029800000000000004,8.132640546,1.29264,0.37702,1.3465,6.84,-0.38,6.8505474234,7.7201531788,2.2517113438,8.0418262279,1.29264,0.37702,1.3465,6.4275131788,1.8746913438,6.6953262279
2020-11-23 09:00:00,8.48312,-0.06284000000000001,8.4833527452,1.29312,0.37716000000000005,1.347,7.19,-0.44,7.2034505621000005,8.0050732228,2.3348130233,8.3386179405,1.29312,0.37716000000000005,1.347,6.7119532228,1.9576530233,6.9916179405
2020-11-23 09:30:00,8.67264,-0.06298000000000001,8.6728686748,1.29264,0.37702,1.3465,7.38,-0.44,7.3931048958,8.1389976497,2.3738743145,8.4781225517,1.29264,0.37702,1.3465,6.8463576497,1.9968543145000002,7.1316225517
2020-11-23 10:00:00,8.67264,-0.06298000000000001,8.6728686748,1.29264,0.37702,1.3465,7.38,-0.44,7.3931048958,8.2942472109,2.4191554365,8.6398408447,1.29264,0.37702,1.3465,7.0016072109,2.0421354365,7.2933408447
2020-11-23 10:30:00,8.75264,0.35702,8.7599183929,1.29264,0.37702,1.3465,7.46,-0.02,7.4600268096,8.565590623,2.498297265,8.9224902323,1.29264,0.37702,1.3465,7.272950623,2.121277265,7.5759902323
2020-11-23 11:00:00,8.67312,0.8271600000000001,8.7124740574,1.29312,0.37716000000000005,1.347,7.38,0.45,7.3937067835,8.4723662863,2.4711068335,8.8253815483,1.29312,0.37716000000000005,1.347,7.1792462863,2.0939468335,7.4783815483
2020-11-23 11:30:00,8.46168,0.7967400000000001,8.4991071913,1.29168,0.37674,1.3455,7.17,0.42,7.1822907209,8.2509359914,2.4065229975,8.5947249911,1.29168,0.37674,1.3455,6.9592559914,2.0297829975,7.2492249911
2020-11-23 12:00:00,8.526,0.798,8.5632633966,1.296,0.378,1.35,7.23,0.42,7.2421888956,8.3051525231,2.4223361526,8.6512005449,1.296,0.378,1.35,7.0091525231,2.0443361526,7.3012005449
2020-11-23 12:30:00,8.78128,0.7695400000000001,8.8149345006,1.30128,0.37954000000000004,1.3555000000000001,7.48,0.39,7.4901602119,8.4869738385,2.4753673696,8.8405977485,1.30128,0.37954000000000004,1.3555000000000001,7.1856938385,2.0958273696,7.4850977485
2020-11-23 13:00:00,8.86848,0.7716400000000001,8.901986621,1.30848,0.38164000000000003,1.363,7.5600000000000005,0.39,7.57005284,8.5551402534,2.4952492406,8.9116044306,1.30848,0.38164000000000003,1.363,7.2466602534,2.1136092406,7.5486044306
2020-11-23 13:30:00,8.7128,0.8229000000000001,8.7515740441,1.3128,0.3829,1.3675,7.4,0.44,7.4130695397,8.4370861249,2.4608167864,8.7886313801,1.3128,0.3829,1.3675,7.1242861249,2.0779167864,7.4211313801
2020-11-23 14:00:00,8.44424,0.8433200000000001,8.4862463905,1.31424,0.38332000000000005,1.369,7.13,0.46,7.1448233008,8.2226851032,2.3982831551,8.5652969825,1.31424,0.38332000000000005,1.369,6.9084451032,2.0149631551,7.1962969825
2020-11-23 14:30:00,8.50856,0.8445800000000001,8.550374766600001,1.31856,0.38458000000000003,1.3735,7.19,0.46,7.204699855,8.3159929962,2.4254979572,8.6624927044,1.31856,0.38458000000000003,1.3735,6.9974329962,2.0409179572,7.2889927044
2020-11-23 15:00:00,8.46856,0.39458000000000004,8.4777474514,1.31856,0.38458000000000003,1.3735,7.15,0.01,7.150006993,8.2178409193,2.3968702681,8.5602509577,1.31856,0.38458000000000003,1.3735,6.8992809193,2.0122902681,7.1867509577
2020-11-23 15:30:00,8.59856,-0.07542,8.598890757,1.31856,0.38458000000000003,1.3735,7.28,-0.46,7.2945184899,8.1752151767,2.3844377599,8.5158491424,1.31856,0.38458000000000003,1.3735,6.8566551767,1.9998577599,7.1423491424
2020-11-23 16:00:00,8.85416,0.37788000000000005,8.8622199589,1.36416,0.39788,1.421,7.49,-0.02,7.4900267022,8.5477148528,2.4930834987,8.9038696383,1.36416,0.39788,1.421,7.1835548528,2.0952034987,7.4828696383
2020-11-23 16:30:00,9.20336,0.46348000000000006,9.215023005900001,1.3833600000000001,0.40348,1.441,7.82,0.06,7.8202301756,8.9058805768,2.5975485016,9.2769589342,1.3833600000000001,0.40348,1.441,7.5225205768,2.1940685016,7.8359589342
2020-11-23 17:00:00,9.69672,-0.025540000000000004,9.6967536346,1.38672,0.40446000000000004,1.4445000000000001,8.31,-0.43,8.3211177134,9.3074341246,2.7146682863000002,9.6952438798,1.38672,0.40446000000000004,1.4445000000000001,7.9207141246,2.3102082863,8.2507438798
2020-11-23 17:30:00,9.796240000000001,0.03432,9.7963001179,1.38624,0.40432,1.444,8.41,-0.37,8.4181351854,9.404705973,2.7430392421,9.7965687219,1.38624,0.40432,1.444,8.018465973,2.3387192421,8.352568721899999
2020-11-23 18:00:00,9.71624,0.10432000000000001,9.7168000082,1.38624,0.40432,1.444,8.33,-0.30000000000000004,8.3354004103,9.2972573559,2.7117000621000003,9.6846430791,1.38624,0.40432,1.444,7.9110173559,2.3073800621,8.2406430791
2020-11-23 18:30:00,9.65624,0.07432000000000001,9.6565260006,1.38624,0.40432,1.444,8.27,-0.33,8.2765814199,9.2910314508,2.7098841731,9.6781577612,1.38624,0.40432,1.444,7.9047914508,2.3055641731,8.2341577612
2020-11-23 19:00:00,9.41576,0.014180000000000002,9.4157706774,1.38576,0.40418000000000004,1.4435,8.03,-0.39,8.0394651563,9.0697311017,2.645338238,9.4476365642,1.38576,0.40418000000000004,1.4435,7.6839711017,2.241158238,8.0041365642
2020-11-23 19:30:00,8.8728,0.5929,8.8925873766,1.3128,0.3829,1.3675,7.5600000000000005,0.21,7.5629161043,8.5392300108,2.4906087531,8.8950312612,1.3128,0.3829,1.3675,7.2264300108,2.1077087531,7.5275312612
2020-11-23 20:00:00,8.46224,1.05982,8.5283482721,1.30224,0.37982000000000005,1.3565,7.16,0.68,7.1922180167,8.291479038,2.4183480527,8.6369573312,1.30224,0.37982000000000005,1.3565,6.989239038,2.0385280527,7.2804573312
2020-11-23 20:30:00,8.29224,1.09982,8.3648579336,1.30224,0.37982000000000005,1.3565,6.99,0.72,7.0269837057,8.1091830461,2.3651783884,8.447065673,1.30224,0.37982000000000005,1.3565,6.8069430461,1.9853583884,7.090565673
2020-11-23 21:00:00,7.94224,1.09982,8.0180284516,1.30224,0.37982000000000005,1.3565,6.64,0.72,6.6789220687,7.8185111109,2.280399074,8.1442824072,1.30224,0.37982000000000005,1.3565,6.5162711109,1.900579074,6.7877824072
2020-11-23 21:30:00,7.57752,1.15136,7.6644921032,1.30752,0.38136000000000003,1.362,6.27,0.77,6.3171037668,7.4004844338,2.1584746265,7.7088379518,1.30752,0.38136000000000003,1.362,6.0929644338,1.7771146265,6.3468379517999995
2020-11-23 22:00:00,7.34616,0.8538800000000001,7.3956188247,1.31616,0.38388000000000005,1.371,6.03,0.47000000000000003,6.0482890143,7.1180890174,2.0761092967,7.4146760598,1.31616,0.38388000000000005,1.371,5.8019290174,1.6922292966999999,6.0436760598
2020-11-23 22:30:00,7.05616,0.39388,7.0671447841,1.31616,0.38388000000000005,1.371,5.74,0.01,5.7400087108,6.7221824418,1.9606365454999999,7.0022733768,1.31616,0.38388000000000005,1.371,5.4060224418,1.5767565454999999,5.6312733768
2020-11-23 23:00:00,6.64616,0.8838800000000001,6.7046764724,1.31616,0.38388000000000005,1.371,5.33,0.5,5.3534007883,6.4055872763,1.8682962888999999,6.6724867462,1.31616,0.38388000000000005,1.371,5.0894272763,1.4844162888999999,5.3014867462
2020-11-23 23:30:00,6.15616,1.26388,6.2845603347,1.31616,0.38388000000000005,1.371,4.84,0.88,4.9193495505,6.1285194502,1.7874848396,6.3838744273,1.31616,0.38388000000000005,1.371,4.8123594502,1.4036048396,5.0128744273
2020-11-24 00:00:00,5.97664,1.29402,6.1151217036,1.31664,0.38402000000000003,1.3715,4.66,0.91,4.7480206402,5.9379506434,1.731902271,6.1853652536,1.31664,0.38402000000000003,1.3715,4.6213106434,1.347882271,4.8138652536
2020-11-24 00:30:00,5.93568,1.2937400000000001,6.0750358229,1.31568,0.38374,1.3705,4.62,0.91,4.7087684165,5.9189216677,1.7263521531000001,6.1655434039,1.31568,0.38374,1.3705,4.6032416677,1.3426121531000001,4.7950434039
2020-11-24 01:00:00,6.19568,1.2937400000000001,6.329313853,1.31568,0.38374,1.3705,4.88,0.91,4.9641212717,6.1519437466,1.7943169261,6.4082747361,1.31568,0.38374,1.3705,4.8362637466,1.4105769261,5.0377747361
2020-11-24 01:30:00,6.17,1.295,6.3044369297,1.32,0.385,1.375,4.85,0.91,4.9346327118,6.0913123402,1.7766327659,6.345117021,1.32,0.385,1.375,4.7713123402,1.3916327659,4.970117021
2020-11-24 02:00:00,6.09008,1.32794,6.2331772837,1.3300800000000002,0.38794,1.3855,4.76,0.9400000000000001,4.8519274521,5.9853240961,1.745719528,6.2347126001,1.3300800000000002,0.38794,1.3855,4.6552440961,1.357779528,4.8492126000999995
2020-11-24 02:30:00,6.11008,1.28794,6.2443468073,1.3300800000000002,0.38794,1.3855,4.78,0.9,4.8639901316,5.9976940981,1.7493274453,6.2475980188,1.3300800000000002,0.38794,1.3855,4.6676140981,1.3613874453,4.8620980188
2020-11-24 03:00:00,6.03008,1.28794,6.1660890563,1.3300800000000002,0.38794,1.3855,4.7,0.9,4.7853944456,5.9771775267,1.7433434453,6.2262265903,1.3300800000000002,0.38794,1.3855,4.6470975267,1.3554034453,4.8407265903
2020-11-24 03:30:00,5.87056,1.32808,6.0189094693,1.33056,0.38808000000000004,1.3860000000000001,4.54,0.9400000000000001,4.6362916215,5.8055865651000005,1.6932960815,6.0474860053,1.33056,0.38808000000000004,1.3860000000000001,4.4750265651,1.3052160815,4.6614860053000005
2020-11-24 04:00:00,5.71056,1.32808,5.862959321,1.33056,0.38808000000000004,1.3860000000000001,4.38,0.9400000000000001,4.4797321348,5.6614125404,1.6512453243,5.8973047295,1.33056,0.38808000000000004,1.3860000000000001,4.3308525404000004,1.2631653243,4.5113047295
2020-11-24 04:30:00,5.67056,1.30808,5.8194779835,1.33056,0.38808000000000004,1.3860000000000001,4.34,0.92,4.4364400142000004,5.6089016373,1.6359296442,5.8426058722,1.33056,0.38808000000000004,1.3860000000000001,4.2783416373,1.2478496442,4.4566058722
2020-11-24 05:00:00,5.62008,1.30794,5.7702691662,1.3300800000000002,0.38794,1.3855,4.29,0.92,4.3875391736000005,5.5827714337,1.6283083348,5.8153869101,1.3300800000000002,0.38794,1.3855,4.2526914337,1.2403683348,4.4298869101000005
2020-11-24 05:30:00,5.71008,1.28794,5.8535291107,1.3300800000000002,0.38794,1.3855,4.38,0.9,4.4715098121,5.6979208318,1.6618935759,5.9353341998,1.3300800000000002,0.38794,1.3855,4.3678408318,1.2739535759,4.5498341998
2020-11-24 06:00:00,5.84008,1.73794,6.0931904492,1.3300800000000002,0.38794,1.3855,4.51,1.35,4.7077170688,5.9960042262,1.7488345660000002,6.2458377356,1.3300800000000002,0.38794,1.3855,4.6659242262,1.360894566,4.8603377356
2020-11-24 06:30:00,6.43056,1.08808,6.521964428,1.33056,0.38808000000000004,1.3860000000000001,5.1,0.7000000000000001,5.1478150705,6.3358548344,1.84795766,6.5998487858,1.33056,0.38808000000000004,1.3860000000000001,5.0052948344,1.45987766,5.2138487858
2020-11-24 07:00:00,6.90008,0.72794,6.9383716137,1.3300800000000002,0.38794,1.3855,5.57,0.34,5.5803673714,6.7283003981,1.9624209495,7.008646248,1.3300800000000002,0.38794,1.3855,5.3982203981,1.5744809495,5.623146248
2020-11-24 07:30:00,7.54912,0.53766,7.5682422695,1.32912,0.38766,1.3845,6.22,0.15,6.2218084188,7.2205758138,2.106001279,7.5214331393,1.32912,0.38766,1.3845,5.8914558138,1.718341279,6.1369331393
2020-11-24 08:00:00,7.61912,0.02766,7.6191702074,1.32912,0.38766,1.3845,6.29,-0.36,6.300293644,7.2548853847,2.1160082372,7.5571722757,1.32912,0.38766,1.3845,5.9257653847,1.7283482372,6.1726722757
2020-11-24 08:30:00,8.1196,-0.0422,8.1197096623,1.3296000000000001,0.38780000000000003,1.385,6.79,-0.43,6.8036019872,7.6805140771,2.2401499391,8.000535497,1.3296000000000001,0.38780000000000003,1.385,6.3509140771,1.8523499391,6.615535497
2020-11-24 09:00:00,8.30008,-0.11206,8.3008364307,1.3300800000000002,0.38794,1.3855,6.97,-0.5,6.9879109897,7.9097094186,2.3069985804,8.2392806444,1.3300800000000002,0.38794,1.3855,6.5796294186,1.9190585804,6.8537806444000005
2020-11-24 09:30:00,8.2384,-0.2513,8.2422318731,1.0584,0.30870000000000003,1.1025,7.18,-0.56,7.2018053292,7.771060731,2.2665593799,8.0948549281,1.0584,0.30870000000000003,1.1025,6.712660731,1.9578593799,6.9923549281
2020-11-24 10:00:00,8.06624,-0.24568,8.06998057,0.90624,0.26432,0.9440000000000001,7.16,-0.51,7.1781404277,7.660836092,2.2344105268,7.9800375959,0.90624,0.26432,0.9440000000000001,6.754596092,1.9700905268,7.0360375959
2020-11-24 10:30:00,7.97112,-0.24134000000000003,7.9747726645,0.92112,0.26866,0.9595,7.05,-0.51,7.0684227378,7.579123526,2.2105776951,7.8949203396000005,0.92112,0.26866,0.9595,6.658003526,1.9419176951,6.9354203396
2020-11-24 11:00:00,8.05176,-0.16532000000000002,8.0534570093,1.18176,0.34468000000000004,1.231,6.87,-0.51,6.8889041218,7.645716082,2.2300005239,7.9642875855,1.18176,0.34468000000000004,1.231,6.463956082,1.8853205239,6.7332875855
2020-11-24 11:30:00,8.0992,-0.1894,8.1014142593,1.3392,0.3906,1.395,6.76,-0.58,6.7848360334,7.7623926404,2.2640311868,8.0858256671,1.3392,0.3906,1.395,6.4231926404,1.8734311868,6.6908256671
2020-11-24 12:00:00,8.36368,-0.15226,8.3650658246,1.36368,0.39774000000000004,1.4205,7.0,-0.55,7.0215738976,7.9968803367,2.3324234315,8.3300836841,1.36368,0.39774000000000004,1.4205,6.6332003367,1.9346834314999999,6.9095836841
2020-11-24 12:30:00,8.52416,-0.23212000000000002,8.5273198251,1.36416,0.39788,1.421,7.16,-0.63,7.1876630416,8.1187920078,2.3679810023,8.4570750082,1.36416,0.39788,1.421,6.7546320078,1.9701010023,7.0360750082
2020-11-24 13:00:00,8.52656,-0.20142000000000002,8.528938706,1.36656,0.39858000000000005,1.4235,7.16,-0.6000000000000001,7.1850956848,8.1332430908,2.3721959015,8.4721282196,1.36656,0.39858000000000005,1.4235,6.7666830908,1.9736159015,7.0486282196
2020-11-24 13:30:00,8.54512,-0.15184,8.5464689317,1.3651200000000001,0.39816,1.422,7.18,-0.55,7.2010346479,8.1609738748,2.3802840468,8.5010144529,1.3651200000000001,0.39816,1.422,6.7958538748,1.9821240468,7.0790144529
2020-11-24 14:00:00,8.35272,0.29746,8.3580149467,1.36272,0.39746000000000004,1.4195,6.99,-0.1,6.990715271,8.0259918426,2.3409142874,8.3604081694,1.36272,0.39746000000000004,1.4195,6.6632718426,1.9434542874,6.9409081694
2020-11-24 14:30:00,8.30176,0.7671800000000001,8.3371328555,1.36176,0.39718000000000003,1.4185,6.94,0.37,6.9498561136,8.1585022922,2.3795631686,8.4984398877,1.36176,0.39718000000000003,1.4185,6.7967422922,1.9823831686000002,7.0799398877
2020-11-24 15:00:00,8.24416,0.7678800000000001,8.279843827,1.36416,0.39788,1.421,6.88,0.37,6.8899419446,8.1290848791,2.3709830897,8.4677967491,1.36416,0.39788,1.421,6.7649248791000005,1.9731030897,7.0467967491
2020-11-24 15:30:00,8.4832,0.7676000000000001,8.5178572423,1.3632,0.3976,1.42,7.12,0.37,7.1296072823,8.3616474514,2.43881384,8.7100494286,1.3632,0.3976,1.42,6.9984474514,2.04121384,7.2900494286
2020-11-24 16:00:00,8.80944,0.78942,8.8447395128,1.36944,0.39942000000000005,1.4265,7.44,0.39,7.450214762,8.7424360947,2.5498771943,9.1067042653,1.36944,0.39942000000000005,1.4265,7.3729960947,2.1504571943,7.6802042653
2020-11-24 16:30:00,9.24712,0.8416600000000001,9.2853443582,1.3771200000000001,0.40166,1.4344999999999999,7.87,0.44,7.8822902763,9.1901774951,2.6804684361,9.5731015574,1.3771200000000001,0.40166,1.4344999999999999,7.8130574951,2.2788084361,8.1386015574
2020-11-24 17:00:00,9.5952,0.9711000000000001,9.6442157924,1.3752,0.4011,1.4325,8.22,0.5700000000000001,8.239739073500001,9.4979983951,2.7702495319000002,9.8937483283,1.3752,0.4011,1.4325,8.1227983951,2.3691495318999998,8.4612483283
2020-11-24 17:30:00,9.55664,0.95152,9.6038928774,1.37664,0.40152000000000004,1.434,8.18,0.55,8.1984693693,9.4370795777,2.7524815435,9.8302912268,1.37664,0.40152000000000004,1.434,8.0604395777,2.3509615435,8.3962912268
2020-11-24 18:00:00,9.55424,0.9508200000000001,9.6014353432,1.37424,0.40082,1.4315,8.18,0.55,8.1984693693,9.4535466825,2.7572844491,9.8474444609,1.37424,0.40082,1.4315,8.0793066825,2.3564644491,8.4159444609
2020-11-24 18:30:00,9.38616,0.9513800000000001,9.4342526705,1.37616,0.40138,1.4335,8.01,0.55,8.0288604422,9.2872819441,2.7087905670000003,9.6742520251,1.37616,0.40138,1.4335,7.9111219441,2.307410567,8.2407520251
2020-11-24 19:00:00,9.07856,0.6420800000000001,9.1012371906,1.37856,0.40208000000000005,1.436,7.7,0.24,7.7037393518,8.9438448281,2.6086214082,9.3165050293,1.37856,0.40208000000000005,1.436,7.5652848281,2.2065414082,7.8805050293
2020-11-24 19:30:00,8.79984,1.04662,8.8618619629,1.3598400000000002,0.39662000000000003,1.4165,7.44,0.65,7.4683398423,8.5703879085,2.4996964733,8.9274874047,1.3598400000000002,0.39662000000000003,1.4165,7.2105479085,2.1030764733,7.5109874047
2020-11-24 20:00:00,8.57976,0.9936800000000001,8.6371107206,1.34976,0.39368000000000003,1.4060000000000001,7.23,0.6000000000000001,7.2548535478,8.2906171224,2.4180966607,8.6360595025,1.34976,0.39368000000000003,1.4060000000000001,6.9408571224,2.0244166607,7.2300595025
2020-11-24 20:30:00,8.24976,1.07368,8.3193346369,1.34976,0.39368000000000003,1.4060000000000001,6.9,0.68,6.9334262814,8.0071050696,2.3354056453,8.340734447500001,1.34976,0.39368000000000003,1.4060000000000001,6.6573450696,1.9417256453,6.9347344475
2020-11-24 21:00:00,7.83024,1.07382,7.9035275574,1.35024,0.39382000000000006,1.4065,6.48,0.68,6.5155813248,7.5885202818,2.2133184155,7.9047086269,1.35024,0.39382000000000006,1.4065,6.2382802818,1.8194984155,6.4982086269
2020-11-24 21:30:00,7.46976,0.8436800000000001,7.5172541796,1.34976,0.39368000000000003,1.4060000000000001,6.12,0.45,6.1365218161,7.2811455431,2.1236674501,7.5845266074,1.34976,0.39368000000000003,1.4060000000000001,5.9313855431,1.7299874500999999,6.1785266074
