Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-11-24 22:00:00,7.17072,0.41396000000000005,7.1826588531,1.35072,0.39396000000000003,1.407,5.82,0.02,5.8200343642,6.8186210515,1.9887644734,7.102730262,1.35072,0.39396000000000003,1.407,5.4679010515,1.5948044734,5.695730262
2020-11-24 22:30:00,6.76928,0.41354,6.7818999587,1.34928,0.39354000000000006,1.4055,5.42,0.02,5.4200369002,6.4738801568,1.8882150457,6.7436251633,1.34928,0.39354000000000006,1.4055,5.1246001568,1.4946750457,5.3381251633
2020-11-24 23:00:00,6.47976,0.77368,6.5257850409,1.34976,0.39368000000000003,1.4060000000000001,5.13,0.38,5.1440548209,6.2739253528,1.8298948946,6.5353389092,1.34976,0.39368000000000003,1.4060000000000001,4.9241653528,1.4362148946,5.1293389092
2020-11-24 23:30:00,6.0112,1.3141,6.153160509,1.3512,0.3941,1.4075,4.66,0.92,4.7499473681,5.9470596395,1.7345590615000002,6.1948537911,1.3512,0.3941,1.4075,4.5958596395,1.3404590615,4.7873537911
2020-11-25 00:00:00,5.83264,0.48452000000000006,5.8527300467,1.35264,0.39452000000000004,1.409,4.48,0.09,4.4809039267,5.6063369098999996,1.6351815987,5.8399342812,1.35264,0.39452000000000004,1.409,4.2536969099,1.2406615987,4.4309342812
2020-11-25 00:30:00,5.83072,0.43396,5.846846757,1.35072,0.39396000000000003,1.407,4.48,0.04,4.4801785679,5.5843075506,1.6287563689,5.8169870319,1.35072,0.39396000000000003,1.407,4.2335875506,1.2347963689,4.4099870319
2020-11-25 01:00:00,6.14976,0.43368,6.1650325547,1.34976,0.39368000000000003,1.4060000000000001,4.8,0.04,4.8001666638,5.8884258807,1.7174575485,6.1337769591,1.34976,0.39368000000000003,1.4060000000000001,4.5386658807,1.3237775485,4.7277769591
2020-11-25 01:30:00,6.06928,0.7135400000000001,6.1110800232,1.34928,0.39354000000000006,1.4055,4.72,0.32,4.7308350214,5.7998987823,1.6916371448,6.0415612315,1.34928,0.39354000000000006,1.4055,4.4506187823,1.2980971448,4.6360612315
2020-11-25 02:00:00,6.0664,0.7127,6.108121663,1.3464,0.3927,1.4025,4.72,0.32,4.7308350214,5.758500411,1.6795626199,5.9984379281999995,1.3464,0.3927,1.4025,4.412100411,1.2868626199,4.5959379282
2020-11-25 02:30:00,6.07024,0.40382,6.0836571443,1.35024,0.39382000000000006,1.4065,4.72,0.01,4.7200105932,5.7818629792,1.6863767023,6.0227739367,1.35024,0.39382000000000006,1.4065,4.4316229792,1.2925567023,4.6162739367
2020-11-25 03:00:00,5.95784,0.40312000000000003,5.9714624005,1.3478400000000001,0.39312,1.404,4.61,0.01,4.610010846,5.7036390603000005,1.6635613926000001,5.9412906878000005,1.3478400000000001,0.39312,1.404,4.3557990603,1.2704413926,4.5372906878
2020-11-25 03:30:00,5.77216,0.40438,5.7863074797,1.35216,0.39438,1.4085,4.42,0.01,4.4200113122,5.5299373818,1.612898403,5.7603514394,1.35216,0.39438,1.4085,4.1777773818,1.218518403,4.3518514394
2020-11-25 04:00:00,5.70976,0.43368,5.7262062135,1.34976,0.39368000000000003,1.4060000000000001,4.36,0.04,4.3601834824,5.446795658,1.5886487336,5.673745477,1.34976,0.39368000000000003,1.4060000000000001,4.097035658,1.1949687336,4.267745477
2020-11-25 04:30:00,5.6388,0.4334,5.6554311065,1.3488,0.3934,1.405,4.29,0.04,4.2901864761,5.3884832711,1.5716409541,5.6130034074,1.3488,0.3934,1.405,4.0396832711,1.1782409541,4.2080034074
2020-11-25 05:00:00,5.6364,0.43270000000000003,5.6529845436,1.3464,0.3927,1.4025,4.29,0.04,4.2901864761,5.3789523209,1.5688610936,5.6030753343,1.3464,0.3927,1.4025,4.0325523209,1.1761610936,4.2005753343
2020-11-25 05:30:00,5.67064,0.41102000000000005,5.6855162870000004,1.34064,0.39102000000000003,1.3965,4.33,0.02,4.3300461891,5.4083504027,1.5774355341000001,5.6336983362,1.34064,0.39102000000000003,1.3965,4.0677104027,1.1864155341,4.2371983362
2020-11-25 06:00:00,5.85968,0.9007400000000001,5.9285059037,1.33968,0.39074000000000003,1.3955,4.52,0.51,4.5486811275,5.7234501566,1.669339629,5.9619272465,1.33968,0.39074000000000003,1.3955,4.3837701566,1.278599629,4.5664272465
2020-11-25 06:30:00,6.26248,1.09864,6.3581180864,1.33248,0.38864000000000004,1.388,4.93,0.71,4.9808633790000005,6.1670853011,1.7987332128,6.4240471886,1.33248,0.38864000000000004,1.388,4.8346053011,1.4100932128,5.0360471886
2020-11-25 07:00:00,6.8224800000000005,1.06864,6.9056661373,1.33248,0.38864000000000004,1.388,5.49,0.68,5.531952639,6.7515794531,1.9692106738000001,7.0328952636,1.33248,0.38864000000000004,1.388,5.4190994531,1.5805706738,5.6448952636000005
2020-11-25 07:30:00,7.34432,0.9762600000000001,7.4089216388,1.3243200000000002,0.38626000000000005,1.3795,6.02,0.59,6.0488428645,7.164005508,2.0895016065,7.4625057375,1.3243200000000002,0.38626000000000005,1.3795,5.8396855080000005,1.7032416065,6.0830057375
2020-11-25 08:00:00,7.65856,0.37458,7.667714878,1.31856,0.38458000000000003,1.3735,6.34,-0.01,6.3400078864000005,7.2480227173,2.1140066259,7.5500236639,1.31856,0.38458000000000003,1.3735,5.9294627173,1.7294266259,6.1765236639
2020-11-25 08:30:00,7.97848,-0.07836000000000001,7.9788647939,1.30848,0.38164000000000003,1.363,6.67,-0.46,6.6858432527,7.5786453696,2.2104382328,7.89442226,1.30848,0.38164000000000003,1.363,6.2701653696,1.8287982328,6.53142226
2020-11-25 09:00:00,8.13368,-0.07976000000000001,8.1340710594,1.30368,0.38024,1.358,6.83,-0.46,6.8454729566,7.7321969923000005,2.2552241228,8.054371867,1.30368,0.38024,1.358,6.4285169923,1.8749841228,6.696371867
2020-11-25 09:30:00,8.32368,0.38024,8.3323604819,1.30368,0.38024,1.358,7.02,0.0,7.02,8.0405047519,2.3451472193000003,8.3755257832,1.30368,0.38024,1.358,6.7368247519,1.9649072193000001,7.0175257832
2020-11-25 10:00:00,8.40936,0.7789800000000001,8.4453623635,1.29936,0.37898000000000004,1.3535,7.11,0.4,7.1212428691,8.2126457556,2.3953550121,8.5548393288,1.29936,0.37898000000000004,1.3535,6.9132857556000005,2.0163750121,7.2013393288
2020-11-25 10:30:00,8.51928,0.74604,8.5518832663,1.28928,0.37604000000000004,1.343,7.23,0.37,7.2394613059,8.2835921455,2.4160477091,8.6287418182,1.28928,0.37604000000000004,1.343,6.9943121455,2.0400077091,7.2857418182
2020-11-25 11:00:00,8.61928,0.74604,8.6515064237,1.28928,0.37604000000000004,1.343,7.33,0.37,7.3393323947,8.3782091759,2.443644343,8.7273012249,1.28928,0.37604000000000004,1.343,7.0889291759,2.067604343,7.3843012249
2020-11-25 11:30:00,8.53928,0.7860400000000001,8.575381146,1.28928,0.37604000000000004,1.343,7.25,0.41000000000000003,7.2615838493,8.3403555797,2.4326037107,8.6878703955,1.28928,0.37604000000000004,1.343,7.0510755797,2.0565637107,7.3448703955
2020-11-25 12:00:00,8.53976,0.7561800000000001,8.5731738026,1.28976,0.37618,1.3435000000000001,7.25,0.38,7.2599517905,8.3666959573,2.4402863209,8.7153082889,1.28976,0.37618,1.3435000000000001,7.0769359573,2.0641063209,7.3718082889
2020-11-25 12:30:00,8.57976,0.8061800000000001,8.617552312,1.28976,0.37618,1.3435000000000001,7.29,0.43,7.3026707443,8.3232719194,2.4276209765,8.670074916,1.28976,0.37618,1.3435000000000001,7.0335119194,2.0514409765,7.326574916
2020-11-25 13:00:00,8.59976,0.8061800000000001,8.6374648046,1.28976,0.37618,1.3435000000000001,7.31,0.43,7.3226361373,8.3734421428,2.4422539583000002,8.7223355654,1.28976,0.37618,1.3435000000000001,7.0836821428,2.0660739583,7.3788355654
2020-11-25 13:30:00,8.57976,0.83618,8.6204105848,1.28976,0.37618,1.3435000000000001,7.29,0.46,7.3044986139,8.3860130073,2.4459204605,8.7354302159,1.28976,0.37618,1.3435000000000001,7.0962530073,2.0697404605,7.3919302159
2020-11-25 14:00:00,8.51024,0.8363200000000001,8.5512347646,1.29024,0.37632000000000004,1.344,7.22,0.46,7.2346388991,8.3404228391,2.4326233281,8.6879404574,1.29024,0.37632000000000004,1.344,7.0501828391,2.0563033281,7.3439404574000005
2020-11-25 14:30:00,8.41024,0.80632,8.4488039864,1.29024,0.37632000000000004,1.344,7.12,0.43,7.1329727323,8.2258564077,2.3992081189,8.5686004247,1.29024,0.37632000000000004,1.344,6.9356164076999995,2.0228881189,7.2246004247
2020-11-25 15:00:00,8.20024,0.8363200000000001,8.2427766681,1.29024,0.37632000000000004,1.344,6.91,0.46,6.9252942176,8.0287918698,2.341730962,8.3633248644,1.29024,0.37632000000000004,1.344,6.7385518698,1.965410962,7.0193248644
2020-11-25 15:30:00,8.38024,0.79632,8.4179895462,1.29024,0.37632000000000004,1.344,7.09,0.42,7.1024291619,8.2206845317,2.3976996551,8.5632130539,1.29024,0.37632000000000004,1.344,6.9304445317,2.0213796551,7.2192130539
2020-11-25 16:00:00,8.71296,0.8287800000000001,8.7522881722,1.33296,0.38878,1.3885,7.38,0.44,7.3931048958,8.4876852689,2.4755748701,8.8413388218,1.33296,0.38878,1.3885,7.1547252689,2.0867948701,7.4528388218
2020-11-25 16:30:00,9.03824,0.8703200000000001,9.080046211300001,1.33824,0.39032000000000006,1.3940000000000001,7.7,0.48,7.7149465325,8.8233376376,2.5734734776,9.1909767059,1.33824,0.39032000000000006,1.3940000000000001,7.4850976376,2.1831534776,7.7969767059
2020-11-25 17:00:00,9.42824,0.8903200000000001,9.4701836941,1.33824,0.39032000000000006,1.3940000000000001,8.09,0.5,8.1054364472,9.2452302962,2.6965255031,9.6304482252,1.33824,0.39032000000000006,1.3940000000000001,7.9069902962,2.3062055031,8.2364482252
2020-11-25 17:30:00,9.64824,0.8703200000000001,9.6874141028,1.33824,0.39032000000000006,1.3940000000000001,8.31,0.48,8.3238512721,9.436616645,2.7523465215,9.8298090052,1.33824,0.39032000000000006,1.3940000000000001,8.098376645,2.3620265215,8.4358090052
2020-11-25 18:00:00,9.68824,0.8703200000000001,9.7272530141,1.33824,0.39032000000000006,1.3940000000000001,8.35,0.48,8.3637850283,9.4907553987,2.7681369913,9.8862035403,1.33824,0.39032000000000006,1.3940000000000001,8.1525153987,2.3778169913,8.4922035403
2020-11-25 18:30:00,9.48824,0.93032,9.5337397489,1.33824,0.39032000000000006,1.3940000000000001,8.15,0.54,8.1678699794,9.2800935691,2.7066939576999998,9.6667641345,1.33824,0.39032000000000006,1.3940000000000001,7.9418535691,2.3163739576999998,8.272764134500001
2020-11-25 19:00:00,9.21824,0.9803200000000001,9.2702198464,1.33824,0.39032000000000006,1.3940000000000001,7.88,0.59,7.9020566943,9.0689244288,2.6451029584,9.44679628,1.33824,0.39032000000000006,1.3940000000000001,7.7306844288,2.2547829584,8.05279628
2020-11-25 19:30:00,8.77712,0.6066600000000001,8.7980606869,1.25712,0.36666000000000004,1.3094999999999999,7.52,0.24,7.5238288125,8.4273793537,2.4579856448,8.7785201601,1.25712,0.36666000000000004,1.3094999999999999,7.1702593537,2.0913256448,7.4690201601
2020-11-25 20:00:00,8.54128,0.05204,8.5414385322,1.24128,0.36204000000000003,1.293,7.3,-0.31,7.306579227,8.1787196337,2.3854598932,8.5194996184,1.24128,0.36204000000000003,1.293,6.9374396337,2.0234198932,7.2264996184
2020-11-25 20:30:00,8.30128,0.05204,8.3014431155,1.24128,0.36204000000000003,1.293,7.06,-0.31,7.0668026716,7.9356143586000005,2.3145541879,8.2662649569,1.24128,0.36204000000000003,1.293,6.6943343586,1.9525141879,6.9732649569
2020-11-25 21:00:00,8.03128,0.08204,8.0316990108,1.24128,0.36204000000000003,1.293,6.79,-0.28,6.7957707436,7.6674852449,2.2363498631,7.9869637968,1.24128,0.36204000000000003,1.293,6.4262052449,1.8743098631000001,6.6939637968
2020-11-25 21:30:00,7.74128,0.40204,7.7517128559,1.24128,0.36204000000000003,1.293,6.5,0.04,6.5001230758,7.3819476072,2.1530680521,7.6895287575,1.24128,0.36204000000000003,1.293,6.1406676072,1.7910280521000002,6.3965287575
2020-11-25 22:00:00,7.23128,0.42204,7.2435853139,1.24128,0.36204000000000003,1.293,5.99,0.06,5.9903004933,6.8785929133,2.0062562664,7.1652009514,1.24128,0.36204000000000003,1.293,5.6373129133,1.6442162664,5.8722009514
2020-11-25 22:30:00,6.97136,0.38498000000000004,6.9819817996,1.25136,0.36498,1.3035,5.72,0.02,5.7200349649,6.6082921867,1.9274185544,6.8836376944,1.25136,0.36498,1.3035,5.3569321867,1.5624385544,5.5801376944
2020-11-25 23:00:00,6.68472,0.38596,6.6958529404,1.25472,0.36596,1.307,5.43,0.02,5.4300368323,6.3169360653,1.8424396857,6.5801417347,1.25472,0.36596,1.307,5.0622160653,1.4764796857,5.2731417347
2020-11-25 23:30:00,6.22472,0.43596,6.2399679647,1.25472,0.36596,1.307,4.97,0.07,4.9704929333,5.8949712426000005,1.7193666124,6.1405950443,1.25472,0.36596,1.307,4.6402512426,1.3534066124,4.8335950443
2020-11-26 00:00:00,6.05472,0.41596000000000005,6.0689914319,1.25472,0.36596,1.307,4.8,0.05,4.8002604096,5.7152949429,1.666961025,5.9534322321,1.25472,0.36596,1.307,4.4605749429,1.3010010250000001,4.6464322321000004
2020-11-26 00:30:00,6.00472,0.6659600000000001,6.0415366423,1.25472,0.36596,1.307,4.75,0.30000000000000004,4.7594642556,5.7192388641,1.6681113354,5.9575404835,1.25472,0.36596,1.307,4.4645188641,1.3021513354,4.6505404835
2020-11-26 01:00:00,6.27472,0.38596,6.2865790538,1.25472,0.36596,1.307,5.02,0.02,5.0200398405,5.9583104284,1.7378405416,6.2065733629,1.25472,0.36596,1.307,4.7035904284,1.3718805416,4.8995733629
2020-11-26 01:30:00,6.35472,0.38596,6.3664300357,1.25472,0.36596,1.307,5.1,0.02,5.1000392155,6.0165899752,1.7548387428,6.2672812240999995,1.25472,0.36596,1.307,4.7618699752,1.3888787428,4.9602812241
2020-11-26 02:00:00,6.27472,0.42596000000000006,6.2891615498,1.25472,0.36596,1.307,5.02,0.06,5.0203585529,5.9339931002,1.7307479876,6.1812428127,1.25472,0.36596,1.307,4.6792731002,1.3647879876,4.8742428127
2020-11-26 02:30:00,6.2752,0.3861,6.2870667445,1.2552,0.36610000000000004,1.3075,5.02,0.02,5.0200398405,5.9551961874,1.7369322213,6.2033293619,1.2552,0.36610000000000004,1.3075,4.6999961874,1.3708322213,4.8958293619
2020-11-26 03:00:00,6.1752,0.3861,6.1872585407,1.2552,0.36610000000000004,1.3075,4.92,0.02,4.9200406502,5.8747923382,1.7134810986,6.1195753523,1.2552,0.36610000000000004,1.3075,4.6195923382,1.3473810986,4.8120753523
2020-11-26 03:30:00,6.0452,0.3861,6.0575173339,1.2552,0.36610000000000004,1.3075,4.79,0.02,4.7900417535,5.7751665494,1.6844235769,6.0157984889,1.2552,0.36610000000000004,1.3075,4.5199665494,1.3183235769000001,4.7082984889
2020-11-26 04:00:00,5.9672,0.4096,5.9812413427,1.2671999999999999,0.36960000000000004,1.32,4.7,0.04,4.7001702096999995,5.7013151371,1.6628835816,5.9388699343999996,1.2671999999999999,0.36960000000000004,1.32,4.4341151371,1.2932835816,4.6188699344
2020-11-26 04:30:00,5.8796,0.4103,5.8938987309,1.2696,0.3703,1.3225,4.61,0.04,4.6101735325,5.6424399461,1.6457116509,5.8775416105,1.2696,0.3703,1.3225,4.3728399461,1.2754116509,4.5550416105
2020-11-26 05:00:00,5.85912,0.41016,5.8734588106,1.26912,0.37016000000000004,1.322,4.59,0.04,4.5901742886,5.6107446216,1.6364671813,5.8445256475,1.26912,0.37016000000000004,1.322,4.3416246216,1.2663071813,4.5225256475
2020-11-26 05:30:00,5.97912,0.8201600000000001,6.0351088143,1.26912,0.37016000000000004,1.322,4.71,0.45,4.7314479813,5.7801857481,1.6858875099000001,6.0210268209,1.26912,0.37016000000000004,1.322,4.5110657481,1.3157275099,4.6990268209
2020-11-26 06:00:00,6.18912,1.09016,6.2843977595,1.26912,0.37016000000000004,1.322,4.92,0.72,4.9724038452,6.0150837628,1.7543994308,6.2657122529,1.26912,0.37016000000000004,1.322,4.7459637628,1.3842394308000001,4.9437122529
2020-11-26 06:30:00,6.7196,0.8103,6.7682797113,1.2696,0.3703,1.3225,5.45,0.44,5.4677326197,6.5501731887,1.9104671801,6.8230970716,1.2696,0.3703,1.3225,5.2805731887,1.5401671801,5.5005970716
2020-11-26 07:00:00,7.26912,1.25016,7.375839315,1.26912,0.37016000000000004,1.322,6.0,0.88,6.0641899706,7.185208403,2.0956857842,7.4845920864,1.26912,0.37016000000000004,1.322,5.916088403,1.7255257842,6.1625920864
2020-11-26 07:30:00,7.93912,0.48016000000000003,7.9536268457,1.26912,0.37016000000000004,1.322,6.67,0.11,6.6709069848,7.5883330578,2.2132638085,7.9045136019,1.26912,0.37016000000000004,1.322,6.3192130578,1.8431038085,6.5825136019
2020-11-26 08:00:00,8.09816,0.029880000000000004,8.0982151243,1.26816,0.36988000000000004,1.321,6.83,-0.34,6.8384574284,7.6579220091,2.233560586,7.9770020928,1.26816,0.36988000000000004,1.321,6.3897620091,1.863680586,6.6560020928
2020-11-26 08:30:00,7.21208,0.20394,7.2149628863,0.08208,0.023940000000000003,0.0855,7.13,0.18,7.1322717279,6.8674359842,2.003002162,7.1535791502,0.08208,0.023940000000000003,0.0855,6.7853559842,1.979062162,7.0680791502
2020-11-26 09:00:00,7.34,0.46,7.3544000435,0.0,0.0,0.0,7.34,0.46,7.3544000435,7.0317330893,2.0509221511,7.3247219681,0.0,0.0,0.0,7.0317330893,2.0509221511,7.3247219681
2020-11-26 09:30:00,7.46,0.46,7.4741688501,0.0,0.0,0.0,7.46,0.46,7.4741688501,7.2105377657,2.103073515,7.5109768392,0.0,0.0,0.0,7.2105377657,2.103073515,7.5109768392
2020-11-26 10:00:00,7.36,0.46,7.3743609893,0.0,0.0,0.0,7.36,0.46,7.3743609893,7.13079786,2.0798160425,7.4279144375,0.0,0.0,0.0,7.13079786,2.0798160425,7.4279144375
2020-11-26 10:30:00,7.43,0.49,7.4461399396,0.0,0.0,0.0,7.43,0.49,7.4461399396,7.2319793353,2.1093273061,7.5333118076,0.0,0.0,0.0,7.2319793353,2.1093273061,7.5333118076
2020-11-26 11:00:00,7.43144,0.49042,7.4476044639,0.00144,0.00042,0.0015,7.43,0.49,7.4461399396,7.2270136849,2.1078789914,7.5281392551,0.00144,0.00042,0.0015,7.2255736849,2.1074589914,7.5266392551
2020-11-26 11:30:00,7.45144,0.38042000000000004,7.4611445134,0.00144,0.00042,0.0015,7.45,0.38,7.4596849799000005,7.252130306,2.1152046726,7.5543024021,0.00144,0.00042,0.0015,7.250690306,2.1147846726,7.5528024021
2020-11-26 12:00:00,7.50048,0.34014000000000005,7.5081885598,0.00048000000000000007,0.00014000000000000001,0.0005,7.5,0.34,7.5077027112,7.2238593289,2.1069589709,7.5248534676,0.00048000000000000007,0.00014000000000000001,0.0005,7.2233793289,2.1068189709,7.5243534676
2020-11-26 12:30:00,7.48528,0.34154,7.4930678797,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,7.48,0.34,7.4877232854999995,7.2662586878,2.1193254506,7.5690194665,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,7.2609786878,2.1177854506,7.5635194665
2020-11-26 13:00:00,7.4696,0.0828,7.470058902,0.009600000000000001,0.0028,0.01,7.46,0.08,7.4604289421,7.2471170204,2.1137424643,7.5490802296,0.009600000000000001,0.0028,0.01,7.2375170204,2.1109424643,7.5390802296
2020-11-26 13:30:00,7.3810400000000005,0.35322000000000003,7.3894868462,0.011040000000000001,0.00322,0.0115,7.37,0.35000000000000003,7.3783060387,7.0999691759,2.070824343,7.3958012249,0.011040000000000001,0.00322,0.0115,7.0889291759,2.067604343,7.3843012249
2020-11-26 14:00:00,7.21768,0.41224000000000005,7.2294430214,0.007680000000000001,0.0022400000000000002,0.008,7.21,0.41000000000000003,7.2216480114,6.9974920281,2.0409351749,7.2890541959,0.007680000000000001,0.0022400000000000002,0.008,6.9898120281,2.0386951749,7.2810541959
2020-11-26 14:30:00,7.32288,0.34084000000000003,7.3308078272,0.00288,0.00084,0.003,7.32,0.34,7.3278919206,7.0854289659,2.0665834484,7.3806551728,0.00288,0.00084,0.003,7.0825489659,2.0657434484,7.3776551728
2020-11-26 15:00:00,7.39,0.09,7.3905480176000005,0.0,0.0,0.0,7.39,0.09,7.3905480176000005,7.1255383561,2.0782820205,7.4224357876,0.0,0.0,0.0,7.1255383561,2.0782820205,7.4224357876
2020-11-26 15:30:00,7.52,0.31,7.5263869154,0.0,0.0,0.0,7.52,0.31,7.5263869154,7.2881765967,2.125718174,7.5918506216,0.0,0.0,0.0,7.2881765967,2.125718174,7.5918506216
2020-11-26 16:00:00,7.78,0.43,7.7918739723,0.0,0.0,0.0,7.78,0.43,7.7918739723,7.5583512486,2.2045191142,7.8732825506,0.0,0.0,0.0,7.5583512486,2.2045191142,7.8732825506
2020-11-26 16:30:00,8.36392,0.5440600000000001,8.38159645,0.25392000000000003,0.07406,0.2645,8.11,0.47000000000000003,8.123607573,8.1460441457,2.3759295424999998,8.4854626518,0.25392000000000003,0.07406,0.2645,7.8921241457,2.3018695425,8.2209626518
2020-11-26 17:00:00,9.55416,0.6803800000000001,9.5783552998,0.8241600000000001,0.24038,0.8585,8.73,0.44,8.741081168800001,9.3047795845,2.7138940455,9.6924787338,0.8241600000000001,0.24038,0.8585,8.4806195845,2.4735140455,8.8339787338
2020-11-26 17:30:00,10.02176,0.85218,10.0579264389,1.24176,0.36218,1.2935,8.78,0.49,8.793662490700001,9.8002653367,2.8584107232,10.2086097257,1.24176,0.36218,1.2935,8.5585053367,2.4962307232,8.9151097257
2020-11-26 18:00:00,10.12424,0.8908200000000001,10.1633555409,1.37424,0.40082,1.4315,8.75,0.49,8.7637092604,9.9327453367,2.8970507232,10.3466097257,1.37424,0.40082,1.4315,8.5585053367,2.4962307232,8.9151097257
2020-11-26 18:30:00,9.90104,0.5057200000000001,9.9139470344,1.39104,0.40572,1.449,8.51,0.1,8.5105875238,9.6598996624,2.8174707349,10.0623954817,1.39104,0.40572,1.449,8.2688596624,2.4117507349,8.6133954817
2020-11-26 19:00:00,9.64056,0.07558000000000001,9.6408562612,1.39056,0.40558000000000005,1.4485000000000001,8.25,-0.33,8.2565973621,9.2664635037,2.7027185219,9.6525661497,1.39056,0.40558000000000005,1.4485000000000001,7.8759035037,2.2971385219,8.2040661497
2020-11-26 19:30:00,9.34624,0.044320000000000005,9.3463450824,1.38624,0.40432,1.444,7.96,-0.36,7.968136545,8.9676872731,2.6155754547,9.3413409095,1.38624,0.40432,1.444,7.5814472731,2.2112554547,7.8973409095000004
2020-11-26 20:00:00,9.02376,0.13068000000000002,9.0247061891,1.37376,0.40068000000000004,1.431,7.65,-0.27,7.654763223,8.6053638821,2.5098977989,8.9639207105,1.37376,0.40068000000000004,1.431,7.2316038821,2.1092177989,7.5329207105
2020-11-26 20:30:00,8.71224,0.12732000000000002,8.7131702726,1.36224,0.39732,1.419,7.35,-0.27,7.3549575118,8.2915708092,2.4183748194,8.6370529263,1.36224,0.39732,1.419,6.9293308092,2.0210548194,7.2180529263
2020-11-26 21:00:00,8.41224,0.40732,8.4220954281,1.36224,0.39732,1.419,7.05,0.01,7.0500070922,8.0032087924,2.3342692311,8.3366758255,1.36224,0.39732,1.419,6.6409687924,1.9369492311,6.9176758255
2020-11-26 21:30:00,8.1112,0.3941,8.1207684519,1.3512,0.3941,1.4075,6.76,0.0,6.76,7.7250564618,2.253141468,8.0469338144,1.3512,0.3941,1.4075,6.3738564618,1.859041468,6.6394338144
2020-11-26 22:00:00,7.75784,0.39312,7.7677940755,1.3478400000000001,0.39312,1.404,6.41,0.0,6.41,7.3928666437,2.1562527711,7.7009027539,1.3478400000000001,0.39312,1.404,6.0450266437,1.7631327711,6.2969027539
2020-11-26 22:30:00,6.51776,0.16018000000000002,6.519727989,0.37776000000000004,0.11018000000000001,0.3935,6.14,0.05,6.1402035797,6.1455330863,1.7924471502000001,6.4015969649,0.37776000000000004,0.11018000000000001,0.3935,5.7677730863,1.6822671502,6.0080969649
2020-11-26 23:00:00,5.7536000000000005,0.059800000000000006,5.753910757,0.033600000000000005,0.0098,0.035,5.72,0.05,5.7202185273,5.3357030514,1.5562467233000001,5.5580240119,0.033600000000000005,0.0098,0.035,5.3021030514,1.5464467232999999,5.5230240119000005
2020-11-26 23:30:00,5.74096,0.12278000000000001,5.7422727774,0.42096000000000006,0.12278000000000001,0.4385,5.32,0.0,5.32,5.3758829171,1.5679658508,5.5998780386,0.42096000000000006,0.12278000000000001,0.4385,4.9549229171,1.4451858508,5.1613780386
2020-11-27 00:00:00,5.4864,0.1302,5.4879446972,0.4464,0.1302,0.465,5.04,0.0,5.04,5.1731075701,1.5088230413,5.3886537189,0.4464,0.1302,0.465,4.7267075701,1.3786230413,4.9236537189
2020-11-27 00:30:00,5.4664,0.4102,5.4817691487,0.4464,0.1302,0.465,5.02,0.28,5.027802701,5.1666846269,1.5069496828,5.381963153,0.4464,0.1302,0.465,4.7202846269,1.3767496828,4.916963153
2020-11-27 01:00:00,5.7364,0.4102,5.7510476437,0.4464,0.1302,0.465,5.29,0.28,5.2974050251,5.422461364,1.5815512312000002,5.6483972541,0.4464,0.1302,0.465,4.976061364,1.4513512312,5.1833972541
2020-11-27 01:30:00,5.83352,0.12936,5.8349541215,0.44352,0.12936,0.462,5.39,0.0,5.39,5.4538744735,1.5907133881000002,5.6811192432,0.44352,0.12936,0.462,5.0103544735,1.4613533881,5.2191192432
2020-11-27 02:00:00,5.80544,0.17992000000000002,5.8082273371,0.44544000000000006,0.12992,0.464,5.36,0.05,5.3602332039,5.4259166802,1.5825590317,5.6519965419,0.44544000000000006,0.12992,0.464,4.9804766802,1.4526390317,5.1879965419
2020-11-27 02:30:00,5.6435200000000005,0.14936000000000002,5.6454961164,0.44352,0.12936,0.462,5.2,0.02,5.2000384614,5.2738192288,1.5381972751,5.4935616966000005,0.44352,0.12936,0.462,4.8302992288,1.4088372751,5.0315616966
2020-11-27 03:00:00,5.61304,0.14922000000000002,5.6150231211,0.44304000000000004,0.12922,0.4615,5.17,0.02,5.1700386846,5.281880872,1.5405485877,5.5019592416,0.44304000000000004,0.12922,0.4615,4.8388408720000005,1.4113285877,5.0404592416
2020-11-27 03:30:00,5.50304,0.40922000000000003,5.5182343417,0.44304000000000004,0.12922,0.4615,5.06,0.28,5.0677411141,5.1953610266,1.5153136327999999,5.4118344027,0.44304000000000004,0.12922,0.4615,4.7523210266,1.3860936328,4.9503344027
2020-11-27 04:00:00,5.45448,0.17964000000000002,5.4574373657,0.44448000000000004,0.12964,0.463,5.01,0.05,5.0102494948,5.1075045237,1.4896888194,5.3203172122,0.44448000000000004,0.12964,0.463,4.6630245237,1.3600488194,4.8573172122
2020-11-27 04:30:00,5.35304,0.17922000000000002,5.3560393062,0.44304000000000004,0.12922,0.4615,4.91,0.05,4.9102545759,5.0057762878,1.4600180839,5.2143502998,0.44304000000000004,0.12922,0.4615,4.5627362878,1.3307980839,4.7528502998
2020-11-27 05:00:00,5.35304,0.17922000000000002,5.3560393062,0.44304000000000004,0.12922,0.4615,4.91,0.05,4.9102545759,5.0304354813,1.4672103487,5.2400369597,0.44304000000000004,0.12922,0.4615,4.5873954813,1.3379903487,4.7785369597
2020-11-27 05:30:00,5.38304,0.17922000000000002,5.3860226002000005,0.44304000000000004,0.12922,0.4615,4.94,0.05,4.94025303,5.0857804074,1.4833526188000001,5.2976879244,0.44304000000000004,0.12922,0.4615,4.6427404074,1.3541326188,4.8361879244
2020-11-27 06:00:00,5.54304,0.17922000000000002,5.545936553,0.44304000000000004,0.12922,0.4615,5.1,0.05,5.1002450921,5.2226482262000005,1.5232723993000001,5.4402585689,0.44304000000000004,0.12922,0.4615,4.7796082262,1.3940523993,4.9787585689
2020-11-27 06:30:00,5.98352,0.5693600000000001,6.0105475957,0.44352,0.12936,0.462,5.54,0.44,5.5574454563,5.6980771759,1.6619391763,5.9354970583,0.44352,0.12936,0.462,5.2545571759,1.5325791763,5.4734970582999996
2020-11-27 07:00:00,6.60304,0.53922,6.6250204112999995,0.44304000000000004,0.12922,0.4615,6.16,0.41000000000000003,6.1736294025,6.1914360104,1.805835503,6.4494125108,0.44304000000000004,0.12922,0.4615,5.7483960104000005,1.676615503,5.9879125108
2020-11-27 07:30:00,7.12352,0.42936,7.1364477999,0.44352,0.12936,0.462,6.68,0.30000000000000004,6.6867331336,6.6693732468,1.9452338637,6.9472637988,0.44352,0.12936,0.462,6.2258532468,1.8158738637,6.4852637988
2020-11-27 08:00:00,7.36352,0.7093600000000001,7.3976089651,0.44352,0.12936,0.462,6.92,0.58,6.9442638199,7.0535962114,2.057298895,7.3474960535000005,0.44352,0.12936,0.462,6.6100762114,1.927938895,6.8854960535
2020-11-27 08:30:00,7.90424,0.6808200000000001,7.9335065293,0.65424,0.19082000000000002,0.6815,7.25,0.49,7.2665397542,7.6432312854,2.2292757916,7.9616992556,0.65424,0.19082000000000002,0.6815,6.9889912854,2.0384557916,7.2801992556
2020-11-27 09:00:00,8.22256,0.6290800000000001,8.2465892707,0.6825600000000001,0.19908,0.711,7.54,0.43,7.55225132,7.8698604057,2.2953759517,8.197771256,0.6825600000000001,0.19908,0.711,7.1873004057,2.0962959517,7.486771256
2020-11-27 09:30:00,8.75048,0.65264,8.7747842822,0.9004800000000001,0.26264000000000004,0.9380000000000001,7.85,0.39,7.8596819274000005,8.3891841831,2.4468453867,8.7387335241,0.9004800000000001,0.26264000000000004,0.9380000000000001,7.4887041831,2.1842053867,7.8007335241
2020-11-27 10:00:00,9.1028,0.6679,9.1272700327,1.1928,0.34790000000000004,1.2425,7.91,0.32,7.916470173,8.8242116458,2.5737283967,9.191887131,1.1928,0.34790000000000004,1.2425,7.6314116458,2.2258283967,7.949387131
2020-11-27 10:30:00,8.74608,0.58594,8.7656854296,0.70608,0.20594,0.7355,8.04,0.38,8.04897509,8.4526445357,2.4653546563,8.8048380581,0.70608,0.20594,0.7355,7.7465645357,2.2594146563,8.0693380581
2020-11-27 11:00:00,8.72848,0.55164,8.745894454,0.58848,0.17164000000000001,0.613,8.14,0.38,8.1488649516,8.4351317429,2.4602467583,8.7865955655,0.58848,0.17164000000000001,0.613,7.8466517429,2.2886067583,8.1735955655
2020-11-27 11:30:00,9.23816,0.6623800000000001,9.2618760222,0.9681600000000001,0.28238,1.0085,8.27,0.38,8.2787257474,8.8975886957,2.5951300363,9.2683215581,0.9681600000000001,0.28238,1.0085,7.9294286957,2.3127500363,8.2598215581
2020-11-27 12:00:00,9.5628,0.6879000000000001,9.5875101173,1.1928,0.34790000000000004,1.2425,8.37,0.34,8.3769027689,9.2136793156,2.6873231337,9.5975826204,1.1928,0.34790000000000004,1.2425,8.0208793156,2.3394231337,8.3550826204
2020-11-27 12:30:00,9.7308,0.6894,9.7551904646,1.3008,0.3794,1.355,8.43,0.31,8.4356979557,9.3888059562,2.7384017372000002,9.7800062043,1.3008,0.3794,1.355,8.0880059562,2.3590017372,8.4250062043
2020-11-27 13:00:00,9.82968,0.77824,9.8604394628,1.39968,0.40824000000000005,1.458,8.43,0.37,8.4381159034,9.5315805577,2.7800443293,9.9287297476,1.39968,0.40824000000000005,1.458,8.1319005577,2.3718043293,8.4707297476
2020-11-27 13:30:00,9.86824,0.28782,9.8724364293,1.39824,0.40782,1.4565000000000001,8.47,-0.12,8.4708500164,9.3826571242,2.7366083279,9.7736011711,1.39824,0.40782,1.4565000000000001,7.9844171242,2.3287883279,8.3171011711
2020-11-27 14:00:00,9.67184,-0.14988,9.6730012406,1.37184,0.40012000000000003,1.429,8.3,-0.55,8.3182029309,9.1667179453,2.6736260674,9.5486645263,1.37184,0.40012000000000003,1.429,7.7948779453,2.2735060674,8.1196645263
2020-11-27 14:30:00,9.37936,0.38648000000000005,9.3873191487,1.3593600000000001,0.39648000000000005,1.416,8.02,-0.01,8.0200062344,9.0838002332,2.6494417347,9.4622919096,1.3593600000000001,0.39648000000000005,1.416,7.7244402332,2.2529617347,8.0462919096
2020-11-27 15:00:00,9.40888,0.8163400000000001,9.4442275412,1.35888,0.39634,1.4155,8.05,0.42,8.0609490756,9.0680580112,2.6448502533,9.4458937617,1.35888,0.39634,1.4155,7.7091780112,2.2485102533,8.0303937617
2020-11-27 15:30:00,9.46936,0.89648,9.5117009625,1.3593600000000001,0.39648000000000005,1.416,8.11,0.5,8.1253984518,9.1544434635,2.6700460102,9.5358786078,1.3593600000000001,0.39648000000000005,1.416,7.7950834635,2.2735660102,8.1198786078
2020-11-27 16:00:00,9.4176,0.9618000000000001,9.466585921,1.3776,0.40180000000000005,1.435,8.04,0.56,8.0594788913,9.1520433484,2.6693459766,9.5333784879,1.3776,0.40180000000000005,1.435,7.7744433484,2.2675459766,8.0983784879
2020-11-27 16:30:00,9.54064,1.06852,9.6002888811,1.40064,0.40852000000000005,1.459,8.14,0.66,8.166712925,9.2607302401,2.70104632,9.6465940001,1.40064,0.40852000000000005,1.459,7.8600902401,2.29252632,8.1875940001
2020-11-27 17:00:00,9.18952,0.9048600000000001,9.2339617419,0.83952,0.24486000000000002,0.8745,8.35,0.66,8.3760432186,8.9388514068,2.6071649937,9.3113035488,0.83952,0.24486000000000002,0.8745,8.0993314068,2.3623049937,8.4368035488
2020-11-27 17:30:00,8.62,0.30000000000000004,8.6252188378,0.0,0.0,0.0,8.62,0.30000000000000004,8.6252188378,8.1305375861,2.371406796,8.4693099855,0.0,0.0,0.0,8.1305375861,2.371406796,8.4693099855
2020-11-27 18:00:00,8.52,-0.27,8.5242770954,0.0,0.0,0.0,8.52,-0.27,8.5242770954,8.0094840286,2.3360995084000002,8.3432125298,0.0,0.0,0.0,8.0094840286,2.3360995084000002,8.3432125298
2020-11-27 18:30:00,8.27,-0.27,8.2744063231,0.0,0.0,0.0,8.27,-0.27,8.2744063231,7.8258046131,2.2825263455,8.1518798053,0.0,0.0,0.0,7.8258046131,2.2825263455,8.1518798053
2020-11-27 19:00:00,8.25464,0.07552,8.2549854512,0.22464,0.06552000000000001,0.234,8.03,0.01,8.0300062266,7.8083228658,2.2774275025,8.1336696518,0.22464,0.06552000000000001,0.234,7.5836828658,2.2119075025,7.8996696518
2020-11-27 19:30:00,8.3836,0.2298,8.3867488933,0.7536,0.21980000000000002,0.785,7.63,0.01,7.6300065531,8.0330693417,2.342978558,8.3677805643,0.7536,0.21980000000000002,0.785,7.2794693417,2.123178558,7.5827805643
2020-11-27 20:00:00,8.23296,0.25878,8.2370260076,0.85296,0.24878000000000003,0.8885000000000001,7.38,0.01,7.3800067751,7.9293660329,2.3127317596,8.2597562843,0.85296,0.24878000000000003,0.8885000000000001,7.0764060329,2.0639517596,7.3712562843
2020-11-27 20:30:00,8.11936,0.31898000000000004,8.1256233638,1.05936,0.30898000000000003,1.1035,7.06,0.01,7.0600070821,7.7798724914,2.2691294767,8.1040338452,1.05936,0.30898000000000003,1.1035,6.7205124914,1.9601494767,7.0005338452
2020-11-27 21:00:00,8.14616,0.41138,8.1565407036,1.37616,0.40138,1.4335,6.77,0.01,6.7700073855,7.7782575918,2.2686584643,8.1023516581,1.37616,0.40138,1.4335,6.4020975918,1.8672784643,6.6688516581
2020-11-27 21:30:00,7.00392,0.23156000000000002,7.0077468133,0.5539200000000001,0.16156,0.577,6.45,0.07,6.4503798338,6.6615892957,1.9429635446,6.9391555164,0.5539200000000001,0.16156,0.577,6.1076692957,1.7814035446,6.3621555164
2020-11-27 22:00:00,7.23016,0.66088,7.2603013712,1.10016,0.32088,1.146,6.13,0.34,6.1394217969,6.9072944813,2.014627557,7.195098418,1.10016,0.32088,1.146,5.8071344813,1.693747557,6.049098418
2020-11-27 22:30:00,7.17792,0.69606,7.2115903274,1.35792,0.39606,1.4145,5.82,0.30000000000000004,5.8277268295999995,6.8511796056000005,1.9982607183,7.1366454225,1.35792,0.39606,1.4145,5.4932596056000005,1.6022007183,5.7221454225
2020-11-27 23:00:00,6.05472,0.55596,6.0801912634,0.5347200000000001,0.15596000000000002,0.557,5.52,0.4,5.5344737781,5.7067754113,1.6644761616000001,5.9445577201,0.5347200000000001,0.15596000000000002,0.557,5.1720554113,1.5085161616,5.3875577201
2020-11-27 23:30:00,5.97544,1.32992,6.1216476867,0.92544,0.26992000000000005,0.964,5.05,1.06,5.1600484494,5.8047548256,1.6930534908000001,6.04661961,0.92544,0.26992000000000005,0.964,4.8793148256,1.4231334908,5.08261961
2020-11-28 00:00:00,6.18968,1.30074,6.3248765245,1.33968,0.39074000000000003,1.3955,4.85,0.91,4.9346327118,5.9992985081,1.7497953982,6.2492692793,1.33968,0.39074000000000003,1.3955,4.6596185081,1.3590553982,4.8537692793
2020-11-28 00:30:00,6.22184,0.79012,6.2718085589,1.37184,0.40012000000000003,1.429,4.85,0.39,4.865655146,5.9091794901,1.7235106846,6.1553953022,1.37184,0.40012000000000003,1.429,4.5373394901,1.3233906846,4.7263953022
2020-11-28 01:00:00,6.47568,0.79124,6.5238402954,1.37568,0.40124000000000004,1.433,5.1,0.39,5.1148900281,6.106788254,1.7811465741,6.3612377646,1.37568,0.40124000000000004,1.433,4.7311082540000005,1.3799065741,4.9282377646
2020-11-28 01:30:00,6.55568,0.79124,6.603256848,1.37568,0.40124000000000004,1.433,5.18,0.39,5.1946607204,6.1525400019,1.7944908339,6.4088958354,1.37568,0.40124000000000004,1.433,4.7768600019,1.3932508339,4.9758958354
2020-11-28 02:00:00,6.40616,0.7913800000000001,6.4548561758,1.37616,0.40138,1.4335,5.03,0.39,5.0450966294,6.0287772539,1.7583933657,6.2799763062,1.37616,0.40138,1.4335,4.6526172539,1.3570133657,4.8464763062
2020-11-28 02:30:00,6.27568,0.79124,6.3253632465,1.37568,0.40124000000000004,1.433,4.9,0.39,4.9154959058,5.9361143507000005,1.7313666856,6.1834524486,1.37568,0.40124000000000004,1.433,4.5604343507,1.3301266856,4.7504524486
2020-11-28 03:00:00,6.2452,0.7911,6.2951062144,1.3752,0.4011,1.4325,4.87,0.39,4.8855910594,5.9316021364000004,1.7300506231,6.1787522254,1.3752,0.4011,1.4325,4.5564021364,1.3289506231,4.7462522254
2020-11-28 03:30:00,6.13568,0.77124,6.1839615296,1.37568,0.40124000000000004,1.433,4.76,0.37,4.7743585957,5.8048786623,1.6930896099,6.0467486066,1.37568,0.40124000000000004,1.433,4.4291986623,1.2918496099,4.6137486066
2020-11-28 04:00:00,6.0052,0.7311000000000001,6.0495400032,1.3752,0.4011,1.4325,4.63,0.33,4.6417453614,5.668740009,1.6533825026,5.9049375094,1.3752,0.4011,1.4325,4.293540009,1.2522825026,4.4724375094
2020-11-28 04:30:00,5.87568,0.79124,5.9287162354,1.37568,0.40124000000000004,1.433,4.5,0.39,4.5168683842,5.5583149945,1.6211752067,5.7899114526,1.37568,0.40124000000000004,1.433,4.1826349945,1.2199352067,4.3569114526
2020-11-28 05:00:00,5.76416,0.78788,5.8177569045,1.36416,0.39788,1.421,4.4,0.39,4.4172502759,5.4868289014,1.6003250962000002,5.7154467723,1.36416,0.39788,1.421,4.1226689014,1.2024450962,4.2944467723
2020-11-28 05:30:00,5.7608,0.7469,5.8090168058,1.3608,0.39690000000000003,1.4175,4.4,0.35000000000000003,4.4138985036000005,5.4834689014,1.5993450962,5.7119467723,1.3608,0.39690000000000003,1.4175,4.1226689014,1.2024450962,4.2944467723
2020-11-28 06:00:00,5.8808,0.7269,5.9255541724,1.3608,0.39690000000000003,1.4175,4.52,0.33,4.53203045,5.5580926338,1.6211103515,5.7896798269000005,1.3608,0.39690000000000003,1.4175,4.1972926338,1.2242103515,4.3721798269
2020-11-28 06:30:00,6.17456,1.20508,6.2910578602000005,1.35456,0.39508000000000004,1.411,4.82,0.81,4.8875863164,5.9693968195,1.7410740724,6.218121687,1.35456,0.39508000000000004,1.411,4.6148368195,1.3459940724,4.807121687
2020-11-28 07:00:00,6.34688,1.24284,6.4674212017,1.34688,0.39284,1.403,5.0,0.85,5.0717354032,6.1359942753,1.789664997,6.3916607034,1.34688,0.39284,1.403,4.7891142753,1.396824997,4.9886607034
2020-11-28 07:30:00,6.5664,1.2427,6.6829568493,1.3464,0.3927,1.4025,5.22,0.85,5.2887522158,6.2909888092,1.8348717360000002,6.5531133429,1.3464,0.3927,1.4025,4.9445888092,1.4421717360000001,5.1506133429
2020-11-28 08:00:00,6.5968800000000005,1.27284,6.718552478,1.34688,0.39284,1.403,5.25,0.88,5.3232414937,6.3689197473,1.857601593,6.6342914035,1.34688,0.39284,1.403,5.0220397473,1.464761593,5.2312914035
2020-11-28 08:30:00,6.86688,1.46284,7.0209644494,1.34688,0.39284,1.403,5.52,1.07,5.6227484383,6.7484841326,1.968307872,7.0296709714,1.34688,0.39284,1.403,5.4016041326,1.575467872,5.6266709714
2020-11-28 09:00:00,7.12728,1.9400400000000002,7.3866010722,1.33728,0.39004000000000005,1.393,5.79,1.55,5.9938802123,7.203929299,2.1011460455,7.5040930198,1.33728,0.39004000000000005,1.393,5.8666492990000005,1.7111060455,6.1110930198
2020-11-28 09:30:00,7.61344,1.26892,7.7184601184,1.33344,0.38892000000000004,1.389,6.28,0.88,6.3413563218,7.4366494173,2.1690227467,7.7465098097,1.33344,0.38892000000000004,1.389,6.1032094173,1.7801027467,6.3575098097
2020-11-28 10:00:00,7.7424800000000005,1.11864,7.8228736408,1.33248,0.38864000000000004,1.388,6.41,0.73,6.4514339491,7.5932184683,2.2146887199,7.9096025711,1.33248,0.38864000000000004,1.388,6.2607384683,1.8260487199000002,6.5216025711
2020-11-28 10:30:00,7.932,0.8285,7.9751511741000005,1.332,0.3885,1.3875,6.6,0.44,6.6146504065,7.6769759972,2.2391179992,7.9968499971,1.332,0.3885,1.3875,6.3449759972,1.8506179992,6.6093499971
2020-11-28 11:00:00,8.002,0.8185,8.0437520008,1.332,0.3885,1.3875,6.67,0.43,6.6838461981,7.7577416649,2.2626746523,8.080980901,1.332,0.3885,1.3875,6.4257416649,1.8741746523,6.693480901
2020-11-28 11:30:00,8.11296,1.06878,8.1830563147,1.33296,0.38878,1.3885,6.78,0.68,6.8140149692000005,7.8844419025,2.2996288882,8.2129603151,1.33296,0.38878,1.3885,6.5514819025,1.9108488881999999,6.8244603151
2020-11-28 12:00:00,8.29344,1.06892,8.3620414374,1.33344,0.38892000000000004,1.389,6.96,0.68,6.9931394952,8.0135882805,2.3372965818,8.3474877922,1.33344,0.38892000000000004,1.389,6.6801482805,1.9483765818,6.9584877922
2020-11-28 12:30:00,8.33344,1.14892,8.4122671974,1.33344,0.38892000000000004,1.389,7.0,0.76,7.0411362719,8.1293334487,2.3710555892,8.4680556757,1.33344,0.38892000000000004,1.389,6.7958934487,1.9821355891999999,7.0790556757
2020-11-28 13:00:00,8.42296,1.14878,8.5009382217,1.33296,0.38878,1.3885,7.09,0.76,7.1306170841,8.1676134203,2.3822205809,8.5079306461,1.33296,0.38878,1.3885,6.8346534203000004,1.9934405809,7.1194306461
2020-11-28 13:30:00,8.42344,1.14892,8.5014327381,1.33344,0.38892000000000004,1.389,7.09,0.76,7.1306170841,8.1680934203,2.3823605809,8.5084306461,1.33344,0.38892000000000004,1.389,6.8346534203000004,1.9934405809,7.1194306461
2020-11-28 14:00:00,8.39344,1.10892,8.4663769465,1.33344,0.38892000000000004,1.389,7.06,0.72,7.0966189133,8.1050550293,2.3639743835,8.4427656555,1.33344,0.38892000000000004,1.389,6.7716150293,1.9750543835,7.0537656555
2020-11-28 14:30:00,8.24344,1.10892,8.3176923843,1.33344,0.38892000000000004,1.389,6.91,0.72,6.9474095892,8.020190304,2.339222172,8.3543649,1.33344,0.38892000000000004,1.389,6.686750304,1.9503021720000002,6.9653649
2020-11-28 15:00:00,8.18344,1.10892,8.258231881,1.33344,0.38892000000000004,1.389,6.85,0.72,6.8877354769,7.9621139476,2.3222832347,8.2938686954,1.33344,0.38892000000000004,1.389,6.6286739476,1.9333632347,6.9048686954
2020-11-28 15:30:00,8.28576,1.10668,8.359339651,1.32576,0.38668,1.381,6.96,0.72,6.9971422738,8.0287986206,2.341732931,8.3633318965,1.32576,0.38668,1.381,6.7030386206,1.955052931,6.9823318965
2020-11-28 16:00:00,8.31952,1.10486,8.3925638901,1.31952,0.38486000000000004,1.3745,7.0,0.72,7.0369311493,8.0307432674,2.3423001196,8.3653575702,1.31952,0.38486000000000004,1.3745,6.7112232674,1.9574401196000002,6.9908575702
2020-11-28 16:30:00,8.61952,1.10486,8.690042615,1.31952,0.38486000000000004,1.3745,7.3,0.72,7.335420915,8.3419848162,2.4330789047,8.6895675169,1.31952,0.38486000000000004,1.3745,7.0224648162,2.0482189047,7.3150675169
2020-11-28 17:00:00,8.85608,1.10094,8.9242490917,1.3060800000000001,0.38094000000000006,1.3605,7.55,0.72,7.584253424,8.5976170524,2.5076383069,8.9558510962,1.3060800000000001,0.38094000000000006,1.3605,7.2915370524,2.1266983069,7.5953510962
2020-11-28 17:30:00,9.0056,1.1208,9.0750770796,1.3056,0.3808,1.3599999999999999,7.7,0.74,7.7354767145,8.675826088200001,2.5304492757,9.0373188419,1.3056,0.3808,1.3599999999999999,7.3702260882,2.1496492757,7.6773188419
2020-11-28 18:00:00,9.0056,1.1208,9.0750770796,1.3056,0.3808,1.3599999999999999,7.7,0.74,7.7354767145,8.6888592024,2.5342506007,9.0508950025,1.3056,0.3808,1.3599999999999999,7.3832592024,2.1534506007,7.6908950025
2020-11-28 18:30:00,8.9456,1.1108,9.0143017478,1.3056,0.3808,1.3599999999999999,7.64,0.73,7.6747964142,8.7149254308,2.5418532507,9.0780473238,1.3056,0.3808,1.3599999999999999,7.4093254308,2.1610532507,7.7180473238000005
2020-11-28 19:00:00,8.7056,1.1708,8.7839765482,1.3056,0.3808,1.3599999999999999,7.4,0.79,7.4420494489,8.4704482052,2.4705473932,8.8233835471,1.3056,0.3808,1.3599999999999999,7.1648482052,2.0897473932,7.4633835471
2020-11-28 19:30:00,8.2056,0.4308,8.2169008756,1.3056,0.3808,1.3599999999999999,6.9,0.05,6.9001811570000005,7.7668141763000005,2.2653208014,8.0904314337,1.3056,0.3808,1.3599999999999999,6.4612141763,1.8845208014,6.7304314337
2020-11-28 20:00:00,7.8956,0.4308,7.9073439282999995,1.3056,0.3808,1.3599999999999999,6.59,0.05,6.5901896786,7.5166985018,2.1923703964,7.8298942727,1.3056,0.3808,1.3599999999999999,6.2110985018000004,1.8115703964,6.4698942727
2020-11-28 20:30:00,7.6656,0.7308,7.7003566151000005,1.3056,0.3808,1.3599999999999999,6.36,0.35000000000000003,6.3696232228,7.3375883749,2.1401299427,7.6433212239,1.3056,0.3808,1.3599999999999999,6.0319883749,1.7593299427,6.2833212239
2020-11-28 21:00:00,7.49512,0.8806600000000001,7.5466804524,1.30512,0.38066000000000005,1.3595000000000002,6.19,0.5,6.2101610285,7.1656376728,2.0899776546,7.4642059092,1.30512,0.38066000000000005,1.3595000000000002,5.8605176728,1.7093176546,6.1047059092
2020-11-28 21:30:00,7.16512,1.32066,7.285814124,1.30512,0.38066000000000005,1.3595000000000002,5.86,0.9400000000000001,5.9349136472,6.9740192015,2.0340889338,7.2646033349,1.30512,0.38066000000000005,1.3595000000000002,5.6688992015,1.6534289338,5.9051033349
2020-11-28 22:00:00,7.0256,0.7908000000000001,7.0699660537,1.3056,0.3808,1.3599999999999999,5.72,0.41000000000000003,5.7346752306,6.6907493728,1.9514685671,6.9695305966,1.3056,0.3808,1.3599999999999999,5.3851493728,1.5706685671,5.6095305966
2020-11-28 22:30:00,6.70512,0.77066,6.7492630005,1.30512,0.38066000000000005,1.3595000000000002,5.4,0.39,5.4140650162,6.3673360653,1.8571396857,6.6326417347,1.30512,0.38066000000000005,1.3595000000000002,5.0622160653,1.4764796857,5.2731417347
2020-11-28 23:00:00,6.4256,0.7708,6.4716665551,1.3056,0.3808,1.3599999999999999,5.12,0.39,5.1348320323,6.0917083219,1.7767482605,6.3455295019,1.3056,0.3808,1.3599999999999999,4.7861083219000005,1.3959482605,4.9855295019
2020-11-28 23:30:00,6.0356,0.8108000000000001,6.0898164176,1.3056,0.3808,1.3599999999999999,4.73,0.43,4.7495052374,5.7472335124,1.6762764411000002,5.9867015754,1.3056,0.3808,1.3599999999999999,4.4416335124,1.2954764411,4.6267015754
2020-11-29 00:00:00,5.82512,0.81066,5.8812577439,1.30512,0.38066000000000005,1.3595000000000002,4.52,0.43,4.5404074707,5.5214859219,1.6104333939000002,5.7515478353,1.30512,0.38066000000000005,1.3595000000000002,4.2163659219,1.2297733939,4.3920478353
2020-11-29 00:30:00,5.77512,1.3006600000000001,5.9197742736,1.30512,0.38066000000000005,1.3595000000000002,4.47,0.92,4.5636936795,5.5674523333,1.6238402639,5.7994295138,1.30512,0.38066000000000005,1.3595000000000002,4.2623323333,1.2431802639,4.4399295138
2020-11-29 01:00:00,6.05512,1.45066,6.2264671082,1.30512,0.38066000000000005,1.3595000000000002,4.75,1.07,4.869024543,5.8361682381,1.7022157360999999,6.0793419147,1.30512,0.38066000000000005,1.3595000000000002,4.5310482381,1.3215557361,4.7198419147
2020-11-29 01:30:00,6.05512,1.47066,6.2311571197,1.30512,0.38066000000000005,1.3595000000000002,4.75,1.09,4.8734587307,5.821870422,1.6980455397,6.0644483562,1.30512,0.38066000000000005,1.3595000000000002,4.516750422,1.3173855397,4.7049483562
2020-11-29 02:00:00,5.93512,1.47066,6.1146128455,1.30512,0.38066000000000005,1.3595000000000002,4.63,1.09,4.7565743976,5.6891583612000005,1.6593378554,5.9262066263,1.30512,0.38066000000000005,1.3595000000000002,4.3840383612,1.2786778554,4.5667066263
2020-11-29 02:30:00,5.82512,1.44066,6.0006269881,1.30512,0.38066000000000005,1.3595000000000002,4.52,1.06,4.6426285658,5.5996972442,1.6332450296,5.8330179627,1.30512,0.38066000000000005,1.3595000000000002,4.2945772442,1.2525850296,4.4735179627
2020-11-29 03:00:00,5.71512,1.46066,5.8988239718,1.30512,0.38066000000000005,1.3595000000000002,4.41,1.08,4.540319372,5.5411074248,1.6161563322,5.7719869008,1.30512,0.38066000000000005,1.3595000000000002,4.2359874248,1.2354963322,4.4124869008
2020-11-29 03:30:00,5.60512,1.44066,5.7873026057,1.30512,0.38066000000000005,1.3595000000000002,4.3,1.06,4.4287244213,5.4166571633,1.5798583392999999,5.6423512117,1.30512,0.38066000000000005,1.3595000000000002,4.1115371633,1.1991983393,4.2828512117
2020-11-29 04:00:00,5.51512,1.44066,5.7001798086,1.30512,0.38066000000000005,1.3595000000000002,4.21,1.06,4.3413937854,5.3154141655,1.5503291315999999,5.5368897558,1.30512,0.38066000000000005,1.3595000000000002,4.0102941655,1.1696691316,4.1773897558
2020-11-29 04:30:00,5.38512,1.44066,5.5744971657,1.30512,0.38066000000000005,1.3595000000000002,4.08,1.06,4.2154477817,5.196579573,1.5156690420999999,5.4131037219,1.30512,0.38066000000000005,1.3595000000000002,3.891459573,1.1350090421,4.0536037219
2020-11-29 05:00:00,5.33512,1.40066,5.5159182237,1.30512,0.38066000000000005,1.3595000000000002,4.03,1.02,4.1570783009,5.1809500453,1.5111104299,5.3968229639,1.30512,0.38066000000000005,1.3595000000000002,3.8758300453,1.1304504299,4.0373229639
2020-11-29 05:30:00,5.33512,1.40066,5.5159182237,1.30512,0.38066000000000005,1.3595000000000002,4.03,1.02,4.1570783009,5.1741203889,1.5091184467,5.3897087384,1.30512,0.38066000000000005,1.3595000000000002,3.8690003889,1.1284584467,4.0302087384
2020-11-29 06:00:00,5.42464,1.40052,5.6025150959,1.30464,0.38052,1.359,4.12,1.02,4.2443845255,5.2493686986,1.5310658704,5.4680923943,1.30464,0.38052,1.359,3.9447286986,1.1505458704,4.1090923943
2020-11-29 06:30:00,5.67512,1.32066,5.8267598071,1.30512,0.38066000000000005,1.3595000000000002,4.37,0.9400000000000001,4.469955257,5.4507883191,1.5898132597,5.6779044991,1.30512,0.38066000000000005,1.3595000000000002,4.1456683191,1.2091532597,4.3184044991
2020-11-29 07:00:00,5.79512,1.3006600000000001,5.9392871837,1.30512,0.38066000000000005,1.3595000000000002,4.49,0.92,4.5832848482,5.5889424558,1.6301082163,5.8218150581,1.30512,0.38066000000000005,1.3595000000000002,4.2838224558,1.2494482163,4.4623150581
2020-11-29 07:30:00,6.01512,1.3006600000000001,6.1541356054,1.30512,0.38066000000000005,1.3595000000000002,4.71,0.92,4.7990103146,5.7914799971,1.6891816658,6.0327916636,1.30512,0.38066000000000005,1.3595000000000002,4.4863599971,1.3085216658,4.6732916636
2020-11-29 08:00:00,6.01464,1.3005200000000001,6.1536368596,1.30464,0.38052,1.359,4.71,0.92,4.7990103146,5.7870437713000005,1.6878877666,6.0281705951,1.30464,0.38052,1.359,4.4824037713,1.3073677666,4.6691705951
2020-11-29 08:30:00,6.23888,1.29884,6.3726453691,1.29888,0.37884,1.353,4.94,0.92,5.0249378106,6.0211424904,1.7561665597,6.2720234275,1.29888,0.37884,1.353,4.7222624904,1.3773265597,4.9190234275
2020-11-29 09:00:00,6.62072,0.5664600000000001,6.6449085961000005,1.29072,0.37646,1.3445,5.33,0.19,5.3333854164,6.3034366028,1.8385023425,6.5660797946,1.29072,0.37646,1.3445,5.0127166028,1.4620423425,5.2215797946
