Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-11-29 09:30:00,6.99072,0.42646000000000006,7.0037157459,1.29072,0.37646,1.3445,5.7,0.05,5.700219294,6.6158055089,1.9296099401000002,6.8914640717,1.29072,0.37646,1.3445,5.3250855089,1.5531499401,5.5469640717
2020-11-29 10:00:00,7.34072,0.45646000000000003,7.3548980856,1.29072,0.37646,1.3445,6.05,0.08,6.0505289025,6.977440591,2.035086839,7.2681672823,1.29072,0.37646,1.3445,5.686720591,1.658626839,5.9236672823
2020-11-29 10:30:00,7.4412,0.4566,7.4551955709,1.2912,0.3766,1.345,6.15,0.08,6.1505203032,7.1809617849,2.0944471873,7.480168526,1.2912,0.3766,1.345,5.8897617849,1.7178471873,6.135168526
2020-11-29 11:00:00,7.63168,0.41674000000000005,7.643049905,1.29168,0.37674,1.3455,6.34,0.04,6.3401261817,7.2806685093,2.1235283152,7.5840296972,1.29168,0.37674,1.3455,5.9889885093,1.7467883151999999,6.2385296972
2020-11-29 11:30:00,7.63264,0.8270200000000001,7.6773143384,1.29264,0.37702,1.3465,6.34,0.45,6.3559499683,7.4835769316,2.1827099384,7.7953926371,1.29264,0.37702,1.3465,6.1909369316,1.8056899384,6.4488926371
2020-11-29 12:00:00,7.8312,1.0966,7.9076055162,1.2912,0.3766,1.345,6.54,0.72,6.5795136598,7.6706671425,2.2372779166,7.9902782734,1.2912,0.3766,1.345,6.3794671425,1.8606779166,6.6452782734
2020-11-29 12:30:00,8.19072,1.09646,8.2637835554,1.29072,0.37646,1.3445,6.9,0.72,6.9374635134,7.9640096919,2.3228361601,8.2958434291,1.29072,0.37646,1.3445,6.6732896919,1.9463761601,6.9513434291
2020-11-29 13:00:00,8.24072,1.19646,8.3271233118,1.29072,0.37646,1.3445,6.95,0.8200000000000001,6.9982069132,8.0727148634,2.3545418351,8.4090779827,1.29072,0.37646,1.3445,6.7819948634,1.9780818351,7.0645779827
2020-11-29 13:30:00,8.18024,1.19632,8.2672551672,1.29024,0.37632000000000004,1.344,6.89,0.8200000000000001,6.9386237829,8.0053888982,2.3349050953,8.3389467689,1.29024,0.37632000000000004,1.344,6.7151488982,1.9585850953000001,6.9949467689
2020-11-29 14:00:00,8.0112,1.2566,8.1091534083,1.2912,0.3766,1.345,6.72,0.88,6.7773741228,7.8759838355,2.297161952,8.2041498287,1.2912,0.3766,1.345,6.5847838355,1.920561952,6.8591498287
2020-11-29 14:30:00,7.85072,0.8364600000000001,7.8951548338,1.29072,0.37646,1.3445,6.5600000000000005,0.46,6.5761082716,7.6377162613,2.2276672429,7.9559544388,1.29072,0.37646,1.3445,6.3469962613,1.8512072429000002,6.6114544388
2020-11-29 15:00:00,7.91072,0.5964600000000001,7.9331743615,1.29072,0.37646,1.3445,6.62,0.22,6.6236545804,7.7483928114000005,2.2599479033,8.0712425119,1.29072,0.37646,1.3445,6.4576728114,1.8834879033,6.7267425119
2020-11-29 15:30:00,7.96072,1.24646,8.0577121722,1.29072,0.37646,1.3445,6.67,0.87,6.7264998328,7.8401018255,2.2866963658,8.1667727349,1.29072,0.37646,1.3445,6.5493818255,1.9102363658,6.8222727349
2020-11-29 16:00:00,8.18072,1.18646,8.2663091552,1.29072,0.37646,1.3445,6.89,0.81,6.9374490989,8.0262885301,2.3410008213,8.3607172189,1.29072,0.37646,1.3445,6.7355685301,1.9645408213,7.0162172189
2020-11-29 16:30:00,8.60072,0.9564600000000001,8.6537390907,1.29072,0.37646,1.3445,7.31,0.58,7.332973476,8.4897159888,2.4761671634,8.8434541549,1.29072,0.37646,1.3445,7.1989959888,2.0997071634,7.4989541549
2020-11-29 17:00:00,8.9212,1.2866,9.0134981555,1.2912,0.3766,1.345,7.63,0.91,7.68407444,8.8282345529,2.5749017446,9.1960776593,1.2912,0.3766,1.345,7.5370345529,2.1983017446,7.8510776593
2020-11-29 17:30:00,9.03072,1.28646,9.1218903222,1.29072,0.37646,1.3445,7.74,0.91,7.7933112346,8.8970411301,2.5949703296,9.2677511772,1.29072,0.37646,1.3445,7.6063211300999996,2.2185103296,7.9232511772
2020-11-29 18:00:00,8.9512,1.3166,9.0475088837,1.2912,0.3766,1.345,7.66,0.9400000000000001,7.7174607223,8.840168909500001,2.5783825986,9.2085092807,1.2912,0.3766,1.345,7.5489689095,2.2017825986,7.8635092807
2020-11-29 18:30:00,8.7512,1.2966,8.8467323346,1.2912,0.3766,1.345,7.46,0.92,7.51651515,8.6751198204,2.530243281,9.0365831463,1.2912,0.3766,1.345,7.3839198204,2.153643281,7.6915831463
2020-11-29 19:00:00,8.45072,1.32646,8.5541898886,1.29072,0.37646,1.3445,7.16,0.9500000000000001,7.2227487842,8.3284686542,2.4291366908,8.6754881815,1.29072,0.37646,1.3445,7.0377486542,2.0526766908,7.3309881815
2020-11-29 19:30:00,8.07072,1.43646,8.1975568708,1.29072,0.37646,1.3445,6.78,1.06,6.8623611097,7.9863592996,2.3293547957,8.3191242704,1.29072,0.37646,1.3445,6.6956392996,1.9528947957,6.9746242704
2020-11-29 20:00:00,7.80072,1.45646,7.9355219268,1.29072,0.37646,1.3445,6.51,1.08,6.5989771935,7.6930864615,2.2438168846,8.0136317307,1.29072,0.37646,1.3445,6.4023664615,1.8673568846,6.6691317307
2020-11-29 20:30:00,7.61072,1.41646,7.7414092935,1.29072,0.37646,1.3445,6.32,1.04,6.4049980484,7.4435860115,2.17104592,7.7537354286,1.29072,0.37646,1.3445,6.1528660115000005,1.79458592,6.4092354286
2020-11-29 21:00:00,7.5112,0.7466,7.5482141597,1.2912,0.3766,1.345,6.22,0.37,6.2309951051,7.1826957202,2.0949529184,7.4819747086,1.2912,0.3766,1.345,5.8914957202,1.7183529184,6.1369747086
2020-11-29 21:30:00,7.2007200000000005,1.02646,7.2735128136,1.29072,0.37646,1.3445,5.91,0.65,5.9456370559,6.9238202886,2.0194475842,7.2123128006,1.29072,0.37646,1.3445,5.6331002886,1.6429875842000001,5.8678128006
2020-11-29 22:00:00,6.87072,1.36646,7.0052841663,1.29072,0.37646,1.3445,5.58,0.99,5.6671421369,6.6933543841,1.952228362,6.9722441501,1.29072,0.37646,1.3445,5.4026343841,1.575768362,5.6277441501
2020-11-29 22:30:00,6.62072,1.36646,6.7602622915,1.29072,0.37646,1.3445,5.33,0.99,5.421162237,6.416286558,1.8714169127,6.6836318312,1.29072,0.37646,1.3445,5.125566558,1.4949569127,5.3391318312
2020-11-29 23:00:00,6.36072,1.32646,6.4975576219,1.29072,0.37646,1.3445,5.07,0.9500000000000001,5.1582361326,6.1200669611,1.7850195303,6.3750697511,1.29072,0.37646,1.3445,4.8293469611,1.4085595303,5.0305697511
2020-11-29 23:30:00,5.9812,1.0866,6.0790996866,1.2912,0.3766,1.345,4.69,0.71,4.7434375721,5.7418500423,1.6747062623,5.9810937941,1.2912,0.3766,1.345,4.4506500423,1.2981062623000001,4.6360937941
2020-11-30 00:00:00,5.7807200000000005,0.75646,5.8300047556,1.29072,0.37646,1.3445,4.49,0.38,4.5060514866,5.4780450001,1.5977631250000002,5.7062968751,1.29072,0.37646,1.3445,4.1873250001,1.221303125,4.3617968751
2020-11-30 00:30:00,5.7807200000000005,0.75646,5.8300047556,1.29072,0.37646,1.3445,4.49,0.38,4.5060514866,5.4706403582,1.5956034378,5.6985837065,1.29072,0.37646,1.3445,4.1799203582,1.2191434378000001,4.3540837065
2020-11-30 01:00:00,6.05072,0.75646,6.0978229107,1.29072,0.37646,1.3445,4.76,0.38,4.7751439769,5.7459280241,1.6758956737,5.9853416918,1.29072,0.37646,1.3445,4.4552080241,1.2994356737000001,4.6408416918
2020-11-30 01:30:00,6.05024,1.33632,6.1960596511,1.29024,0.37632000000000004,1.344,4.76,0.96,4.8558418426,5.8156398126,1.6962282787,6.0579581381,1.29024,0.37632000000000004,1.344,4.5253998126,1.3199082787,4.7139581381
2020-11-30 02:00:00,6.05072,1.33646,6.1965585489,1.29072,0.37646,1.3445,4.76,0.96,4.8558418426,5.7995183966,1.6915261990000001,6.0411649965,1.29072,0.37646,1.3445,4.5087983966,1.315066199,4.6966649965
2020-11-30 02:30:00,5.9507200000000005,1.36646,6.1055942749,1.29072,0.37646,1.3445,4.66,0.99,4.7640004198,5.7355972417,1.6728825288,5.9745804601,1.29072,0.37646,1.3445,4.4448772417,1.2964225288,4.6300804601
2020-11-30 03:00:00,5.92072,1.33646,6.0696829118,1.29072,0.37646,1.3445,4.63,0.96,4.7284775563,5.7473561762,1.6763122181,5.9868293502,1.29072,0.37646,1.3445,4.4566361762,1.2998522181,4.6423293502
2020-11-30 03:30:00,5.86072,1.31646,6.0067550183,1.29072,0.37646,1.3445,4.57,0.9400000000000001,4.6656725132,5.6696967268,1.6536615452999999,5.9059340904,1.29072,0.37646,1.3445,4.3789767268,1.2772015453,4.5614340904
2020-11-30 04:00:00,5.69072,1.31646,5.8410068524,1.29072,0.37646,1.3445,4.4,0.9400000000000001,4.4992888327,5.5204080253,1.6101190074,5.7504250264,1.29072,0.37646,1.3445,4.2296880253,1.2336590074,4.4059250264
2020-11-30 04:30:00,5.65072,1.34646,5.8089233985,1.29072,0.37646,1.3445,4.36,0.97,4.4665982582,5.4824744499,1.5990550478999999,5.7109108853,1.29072,0.37646,1.3445,4.1917544499,1.2225950479,4.3664108853
2020-11-30 05:00:00,5.5512,1.4066,5.7266347011,1.2912,0.3766,1.345,4.26,1.03,4.3827502781,5.4150308442,1.5793839962,5.6406571294,1.2912,0.3766,1.345,4.1238308442,1.2027839962,4.2956571294
2020-11-30 05:30:00,5.6112,1.4066,5.7848153817,1.2912,0.3766,1.345,4.32,1.03,4.441092208,5.4866236817,1.6002652405000002,5.7152330018,1.2912,0.3766,1.345,4.1954236817,1.2236652405,4.3702330018
2020-11-30 06:00:00,5.82072,1.70646,6.0657058163,1.29072,0.37646,1.3445,4.53,1.33,4.7212074727,5.8235939583,1.6985482377999999,6.0662437065,1.29072,0.37646,1.3445,4.5328739583,1.3220882378,4.7217437065
2020-11-30 06:30:00,6.64176,0.88968,6.7010824797,1.30176,0.37968,1.3559999999999999,5.34,0.51,5.3642986494,6.4011266428999996,1.8669952709,6.6678402531,1.30176,0.37968,1.3559999999999999,5.0993666429,1.4873152709,5.3118402531
2020-11-30 07:00:00,7.1656,1.0508,7.2422374996,1.3056,0.3808,1.3599999999999999,5.86,0.67,5.8981776847,6.9494431051,2.0269209057,7.2390032345,1.3056,0.3808,1.3599999999999999,5.6438431051,1.6461209057000001,5.8790032345
2020-11-30 07:30:00,7.78512,0.5906600000000001,7.8074946462,1.30512,0.38066000000000005,1.3595000000000002,6.48,0.21,6.4834018848,7.5173684727,2.1925658045,7.8305921591,1.30512,0.38066000000000005,1.3595000000000002,6.2122484727,1.8119058045,6.4710921591
2020-11-30 08:00:00,7.84888,1.03884,7.9173294614,1.29888,0.37884,1.353,6.55,0.66,6.5831679304,7.7240358715,2.2528437959,8.0458706995,1.29888,0.37884,1.353,6.4251558715,1.8740037959,6.6928706995
2020-11-30 08:30:00,7.59608,0.37094000000000005,7.6051316787,0.58608,0.17094,0.6105,7.01,0.2,7.0128524867,7.2963709529,2.1281081946000002,7.6003864093,0.58608,0.17094,0.6105,6.7102909529,1.9571681946,6.9898864093
2020-11-30 09:00:00,7.86208,0.07894000000000001,7.8624762925,0.44208000000000003,0.12894,0.4605,7.42,-0.05,7.4201684617,7.3762664266,2.1514110411,7.683610861,0.44208000000000003,0.12894,0.4605,6.9341864266,2.0224710411,7.223110861
2020-11-30 09:30:00,8.29448,-0.36036,8.3023043669,0.44448000000000004,0.12964,0.463,7.85,-0.49,7.865278126,7.7519254264,2.2609782494,8.0749223191,0.44448000000000004,0.12964,0.463,7.3074454264,2.1313382494,7.6119223191
2020-11-30 10:00:00,8.38352,-0.33064000000000004,8.3900375684,0.44352,0.12936,0.462,7.94,-0.46,7.9533137748,7.9013816514,2.3045696483,8.2306058868,0.44352,0.12936,0.462,7.4578616514,2.1752096483,7.7686058868
2020-11-30 10:30:00,8.42256,0.10908000000000001,8.4232663142,0.44256,0.12908,0.461,7.98,-0.02,7.9800250626,7.8993471702,2.303976258,8.2284866356,0.44256,0.12908,0.461,7.4567871702,2.174896258,7.7674866356
2020-11-30 11:00:00,8.46824,0.5178200000000001,8.484057181,0.43824,0.12782000000000002,0.4565,8.03,0.39,8.0394651563,8.1610734998,2.3803131041,8.5011182289,0.43824,0.12782000000000002,0.4565,7.7228334998,2.2524931041,8.0446182289
2020-11-30 11:30:00,8.636800000000001,0.5224,8.6525843538,0.5568000000000001,0.16240000000000002,0.58,8.08,0.36,8.0880158259,8.3409402833,2.4327742493,8.6884794618,0.5568000000000001,0.16240000000000002,0.58,7.7841402833,2.2703742493,8.1084794618
2020-11-30 12:00:00,9.05616,0.061380000000000004,9.0563680054,0.8961600000000001,0.26138,0.9335,8.16,-0.2,8.1624506124,8.641343107400001,2.5203917397,9.0013990702,0.8961600000000001,0.26138,0.9335,7.7451831074,2.2590117397,8.0678990702
2020-11-30 12:30:00,9.1144,-0.2733,9.1184966003,0.9144,0.2667,0.9525,8.2,-0.54,8.2177612523,8.6748807464,2.530173551,9.0363341109,0.9144,0.2667,0.9525,7.7604807464,2.263473551,8.0838341109
2020-11-30 13:00:00,9.1516,0.1663,9.153110851,0.9816,0.2863,1.0225,8.17,-0.12,8.1708812254,8.7266509173,2.5452731842,9.0902613722,0.9816,0.2863,1.0225,7.7450509173,2.2589731842,8.0677613722
2020-11-30 13:30:00,9.21032,0.7742600000000001,9.242806557,1.18032,0.34426,1.2295,8.03,0.43,8.0415048343,8.9391276685,2.60724557,9.3115913214,1.18032,0.34426,1.2295,7.7588076685,2.26298557,8.0820913214
2020-11-30 14:00:00,9.18104,0.8007200000000001,9.2158910584,1.27104,0.37072000000000005,1.324,7.91,0.43,7.9216791149,8.9645397644,2.6146574313,9.3380622546,1.27104,0.37072000000000005,1.324,7.6934997644,2.2439374313,8.0140622546
2020-11-30 14:30:00,9.23864,0.71752,9.2664612447,1.32864,0.38752000000000003,1.384,7.91,0.33,7.9168806989,8.9650976502,2.614820148,9.3386433856,1.32864,0.38752000000000003,1.384,7.6364576502,2.227300148,7.9546433856
2020-11-30 15:00:00,9.10536,0.74948,9.1361535123,1.33536,0.38948000000000005,1.391,7.77,0.36,7.7783352975,8.8507373221,2.5814650523,9.2195180439,1.33536,0.38948000000000005,1.391,7.5153773221,2.1919850523,7.8285180439
2020-11-30 15:30:00,9.1512,0.30410000000000004,9.1562513208,1.3512,0.3941,1.4075,7.8,-0.09,7.8005192135,8.7060682569,2.5392699083,9.068821101,1.3512,0.3941,1.4075,7.3548682569,2.1451699083,7.661321101
2020-11-30 16:00:00,9.50888,0.25634,9.5123345741,1.35888,0.39634,1.4155,8.15,-0.14,8.1512023653,9.1539634635,2.6699060102,9.5353786078,1.35888,0.39634,1.4155,7.7950834635,2.2735660102,8.1198786078
2020-11-30 16:30:00,9.34424,0.40582,9.3530482224,1.01424,0.29582,1.0565,8.33,0.11,8.3307262589,8.9817499251,2.6196770615,9.3559895053,1.01424,0.29582,1.0565,7.9675099251,2.3238570615,8.2994895053
2020-11-30 17:00:00,9.44304,0.76922,9.4743181206,0.9230400000000001,0.26922,0.9615,8.52,0.5,8.5346587512,9.2398913262,2.6949683035,9.6248867981,0.9230400000000001,0.26922,0.9615,8.3168513262,2.4257483035,8.6633867981
2020-11-30 17:30:00,9.61352,0.30936,9.618496265,0.9235200000000001,0.26936000000000004,0.962,8.69,0.04,8.6900920594,9.2845707132,2.7079997914,9.6714278263,0.9235200000000001,0.26936000000000004,0.962,8.361050713200001,2.4386397914,8.7094278263
2020-11-30 18:00:00,9.49304,-0.09078000000000001,9.4934740454,0.9230400000000001,0.26922,0.9615,8.57,-0.36,8.5775579275,9.0664916461,2.6443933968,9.4442621313,0.9230400000000001,0.26922,0.9615,8.1434516461,2.3751733968,8.4827621313
2020-11-30 18:30:00,9.27304,-0.09078000000000001,9.2734843425,0.9230400000000001,0.26922,0.9615,8.35,-0.36,8.3577568761,8.9213981102,2.6020744488,9.2931230315,0.9230400000000001,0.26922,0.9615,7.9983581102,2.3328544488,8.3316230315
2020-11-30 19:00:00,8.89304,-0.050780000000000006,8.8931849778,0.9230400000000001,0.26922,0.9615,7.97,-0.32,7.9764215034,8.6469559622,2.5220288223000003,9.007245794,0.9230400000000001,0.26922,0.9615,7.7239159621999995,2.2528088223,8.045745794
2020-11-30 19:30:00,8.590160000000001,-0.10162,8.5907610519,0.9201600000000001,0.26838,0.9585,7.67,-0.37,7.6789191948,8.28749736,2.41718673,8.63280975,0.9201600000000001,0.26838,0.9585,7.36733736,2.14880673,7.67430975
2020-11-30 20:00:00,8.2716,-0.0212,8.2716271676,0.9216000000000001,0.26880000000000004,0.96,7.35,-0.29,7.3557188636,7.9573092683,2.3208818699,8.2888638212,0.9216000000000001,0.26880000000000004,0.96,7.0357092683,2.0520818699,7.3288638212
2020-11-30 20:30:00,8.12016,-0.02162,8.1201887817,0.9201600000000001,0.26838,0.9585,7.2,-0.29,7.205837911,7.7477306904,2.2597547847,8.0705528025,0.9201600000000001,0.26838,0.9585,6.8275706904,1.9913747847,7.1120528025
2020-11-30 21:00:00,7.89016,-0.02162,7.8901896207,0.9201600000000001,0.26838,0.9585,6.97,-0.29,6.9760303898,7.5360140003,2.1980040834,7.8500145837,0.9201600000000001,0.26838,0.9585,6.6158540003,1.9296240834,6.8915145837
2020-11-30 21:30:00,7.47208,0.25894,7.4765653511,0.9220800000000001,0.26894,0.9605,6.55,-0.01,6.5500076336,7.1783166881,2.0936757007,7.4774132168000005,0.9220800000000001,0.26894,0.9605,6.2562366880999996,1.8247357007,6.5169132168
2020-11-30 22:00:00,7.20968,0.00824,7.2096847088,0.91968,0.26824000000000003,0.9580000000000001,6.29,-0.26,6.2953713155,6.8491427173,1.9976666259,7.1345236639,0.91968,0.26824000000000003,0.9580000000000001,5.9294627173,1.7294266259,6.1765236639
2020-11-30 22:30:00,6.86968,0.00824,6.8696849418,0.91968,0.26824000000000003,0.9580000000000001,5.95,-0.26,5.9556779631,6.5413086806,1.9078816985,6.8138632089,0.91968,0.26824000000000003,0.9580000000000001,5.6216286806,1.6396416985000002,5.8558632089
2020-11-30 23:00:00,6.52016,0.27838,6.526100049,0.9201600000000001,0.26838,0.9585,5.6,0.01,5.6000089286,6.1934170061,1.8064132935,6.4514760481,0.9201600000000001,0.26838,0.9585,5.2732570061,1.5380332935,5.4929760481
2020-11-30 23:30:00,6.01016,0.32838,6.0191242428,0.9201600000000001,0.26838,0.9585,5.09,0.06,5.0903536223,5.7419175855999995,1.6747259625000002,5.9811641516,0.9201600000000001,0.26838,0.9585,4.8217575856,1.4063459625,5.0226641516
2020-12-01 00:00:00,5.7616,0.32880000000000004,5.7709742678,0.9216000000000001,0.26880000000000004,0.96,4.84,0.06,4.8403718865,5.520338391,1.6100986974,5.7503524907,0.9216000000000001,0.26880000000000004,0.96,4.598738391,1.3412986974,4.7903524907
2020-12-01 00:30:00,5.68016,0.85838,5.7446526309,0.9201600000000001,0.26838,0.9585,4.76,0.59,4.7964257526,5.5660877689,1.6234422659,5.7980080926,0.9201600000000001,0.26838,0.9585,4.6459277689,1.3550622659,4.8395080926
2020-12-01 01:00:00,5.9401600000000006,1.18838,6.0578666088,0.9201600000000001,0.26838,0.9585,5.02,0.92,5.1036065679,5.8688618340000005,1.7117513683,6.1133977438,0.9201600000000001,0.26838,0.9585,4.948701834,1.4433713683,5.1548977438
2020-12-01 01:30:00,6.00016,1.20838,6.1206292364,0.9201600000000001,0.26838,0.9585,5.08,0.9400000000000001,5.1662365412,5.9027031692000005,1.7216217577,6.1486491346,0.9201600000000001,0.26838,0.9585,4.9825431692,1.4532417577,5.1901491346
2020-12-01 02:00:00,5.97016,1.18838,6.0872865425,0.9201600000000001,0.26838,0.9585,5.05,0.92,5.1331179608,5.8399753835,1.7033261535,6.0833076911,0.9201600000000001,0.26838,0.9585,4.9198153835,1.4349461535,5.1248076911
2020-12-01 02:30:00,6.04016,0.27838,6.0465716113,0.9201600000000001,0.26838,0.9585,5.12,0.01,5.1200097656,5.7126593399,1.6661923075,5.9506868124,0.9201600000000001,0.26838,0.9585,4.7924993399,1.3978123075,4.9921868124
2020-12-01 03:00:00,5.99016,0.27838,5.9966250717000005,0.9201600000000001,0.26838,0.9585,5.07,0.01,5.0700098619,5.6936289513,1.6606417775,5.9308634909,0.9201600000000001,0.26838,0.9585,4.7734689513,1.3922617775,4.9723634909
2020-12-01 03:30:00,5.96016,0.27838,5.9666575777,0.9201600000000001,0.26838,0.9585,5.04,0.01,5.0400099206,5.6692171778,1.6535216769,5.9054345602,0.9201600000000001,0.26838,0.9585,4.7490571778,1.3851416769,4.9469345602
2020-12-01 04:00:00,5.83016,0.27838,5.8368022966,0.9201600000000001,0.26838,0.9585,4.91,0.01,4.9100101833,5.5497831571,1.6186867542,5.781024122,0.9201600000000001,0.26838,0.9585,4.6296231571,1.3503067542,4.822524122
2020-12-01 04:30:00,5.67016,0.30838000000000004,5.6785396582,0.9201600000000001,0.26838,0.9585,4.75,0.04,4.7501684181,5.3835362094,1.5701980611000002,5.6078502181,0.9201600000000001,0.26838,0.9585,4.4633762094,1.3018180611,4.6493502181
2020-12-01 05:00:00,5.64016,0.28838,5.6475275874,0.9201600000000001,0.26838,0.9585,4.72,0.02,4.7200423727,5.391415073,1.572496063,5.6160573677,0.9201600000000001,0.26838,0.9585,4.471255073,1.304116063,4.6575573677
2020-12-01 05:30:00,5.75016,0.28838,5.7573868248,0.9201600000000001,0.26838,0.9585,4.83,0.02,4.8300414077,5.4845444242,1.5996587904,5.7130671085,0.9201600000000001,0.26838,0.9585,4.5643844242,1.3312787904,4.7545671085
2020-12-01 06:00:00,5.97016,0.28838,5.9771208328,0.9201600000000001,0.26838,0.9585,5.05,0.02,5.0500396038,5.6781808317,1.6561360759000001,5.9147716997,0.9201600000000001,0.26838,0.9585,4.7580208317,1.3877560759,4.9562716997
2020-12-01 06:30:00,6.5492,-0.0019,6.5492002756000005,0.9192,0.2681,0.9575,5.63,-0.27,5.6364705268,6.2094273905,1.8110829889,6.4681535318,0.9192,0.2681,0.9575,5.2902273905,1.5429829889,5.5106535318
2020-12-01 07:00:00,7.14744,0.6184200000000001,7.1741439803,1.05744,0.30842,1.1015,6.09,0.31,6.0978848792,6.8423023587,1.9956715213,7.1273982903,1.05744,0.30842,1.1015,5.7848623587,1.6872515213,6.0258982903
2020-12-01 07:30:00,7.95,0.40750000000000003,7.9604369384,1.26,0.3675,1.3125,6.69,0.04,6.6901195804,7.6293752999999995,2.2252344625,7.9472659375,1.26,0.3675,1.3125,6.3693753,1.8577344625,6.6347659375
2020-12-01 08:00:00,8.20976,0.5736800000000001,8.2297793409,1.34976,0.39368000000000003,1.4060000000000001,6.86,0.18,6.8623611097,7.9647011403,2.3230378326,8.2965636878,1.34976,0.39368000000000003,1.4060000000000001,6.6149411403,1.9293578326,6.8905636878
2020-12-01 08:30:00,8.62496,0.84228,8.665989303,1.34496,0.39228,1.401,7.28,0.45,7.2938947072,8.3358358675,2.4312854614,8.683162362000001,1.34496,0.39228,1.401,6.9908758675,2.0390054614,7.282162362
2020-12-01 09:00:00,8.87248,0.7686400000000001,8.9057121445,1.33248,0.38864000000000004,1.388,7.54,0.38,7.5495695242,8.5399551118,2.490820241,8.8957865748,1.33248,0.38864000000000004,1.388,7.2074751118,2.102180241,7.5077865748
2020-12-01 09:30:00,9.04056,0.70808,9.0682469309,1.33056,0.38808000000000004,1.3860000000000001,7.71,0.32,7.7166378689,8.7186387377,2.5429362985,9.0819153518,1.33056,0.38808000000000004,1.3860000000000001,7.3880787377,2.1548562985,7.6959153518
2020-12-01 10:00:00,8.96776,0.24018000000000003,8.9709757468,1.33776,0.39018,1.3935,7.63,-0.15,7.6314743006,8.6517354519,2.5234228401000003,9.0122244291,1.33776,0.39018,1.3935,7.3139754519,2.1332428401,7.6187244291
2020-12-01 10:30:00,8.84464,-0.13448000000000002,8.8456623042,1.18464,0.34552000000000005,1.234,7.66,-0.48,7.6750244299,8.4148029267,2.4543175203,8.7654197153,1.18464,0.34552000000000005,1.234,7.2301629267,2.1087975203,7.5314197153
2020-12-01 11:00:00,8.5468,-0.2126,8.5494437831,0.9168000000000001,0.2674,0.9550000000000001,7.63,-0.48,7.6450833874,8.114095974,2.3666113257,8.4521833062,0.9168000000000001,0.2674,0.9550000000000001,7.197295974,2.0992113257,7.4971833062
2020-12-01 11:30:00,8.7828,-0.1721,8.7844859981,1.1928,0.34790000000000004,1.2425,7.59,-0.52,7.6077920581,8.3078931752,2.4231355093999998,8.6540553908,1.1928,0.34790000000000004,1.2425,7.1150931752,2.0752355094,7.4115553908
2020-12-01 12:00:00,8.85296,-0.15122000000000002,8.8542514223,1.33296,0.38878,1.3885,7.52,-0.54,7.5393633683,8.4355155661,2.4603587068,8.7869953813,1.33296,0.38878,1.3885,7.1025555661,2.0715787068,7.3984953813
2020-12-01 12:30:00,8.73272,-0.07254000000000001,8.7330212785,1.36272,0.39746000000000004,1.4195,7.37,-0.47000000000000003,7.3849712254,8.3457738707,2.4341840456,8.6935144486,1.36272,0.39746000000000004,1.4195,6.9830538707,2.0367240456,7.2740144486
2020-12-01 13:00:00,8.5164,-0.1273,8.5173513635,1.1064,0.32270000000000004,1.1525,7.41,-0.45,7.4236513927,8.1018242053,2.3630320599,8.4394002138,1.1064,0.32270000000000004,1.1525,6.9954242053,2.0403320599,7.2869002138
2020-12-01 13:30:00,8.57592,-0.19494,8.5781353131,1.04592,0.30506,1.0895,7.53,-0.5,7.5465820078,8.1194938389,2.368185703,8.4578060821,1.04592,0.30506,1.0895,7.0735738389,2.063125703,7.3683060821
2020-12-01 14:00:00,8.824,-0.193,8.8261104117,1.224,0.357,1.275,7.6,-0.55,7.6198753271,8.3596641191,2.4382353681,8.7079834574,1.224,0.357,1.275,7.1356641191,2.0812353681,7.4329834574
2020-12-01 14:30:00,8.93728,-0.09996000000000001,8.9378389894,1.33728,0.39004000000000005,1.393,7.6,-0.49,7.6157796712,8.4603702616,2.467607993,8.8128856892,1.33728,0.39004000000000005,1.393,7.1230902616,2.077567993,7.4198856892
2020-12-01 15:00:00,9.03792,-0.11394000000000001,9.0386381856,1.35792,0.39606,1.4145,7.68,-0.51,7.6969149664,8.5630301558,2.4975504621,8.919823079,1.35792,0.39606,1.4145,7.2051101558,2.1014904621,7.505323079
2020-12-01 15:30:00,9.1084,-0.0538,9.1085588871,1.3584,0.3962,1.415,7.75,-0.45,7.7630535229,8.6353831698,2.5186534245,8.9951908019,1.3584,0.3962,1.415,7.2769831698,2.1224534245,7.5801908019
2020-12-01 16:00:00,9.36416,-0.03212,9.3642150872,1.36416,0.39788,1.421,8.0,-0.43,8.0115479154,8.9647585451,2.6147212423,9.3382901511,1.36416,0.39788,1.421,7.6005985451,2.2168412423,7.9172901511
2020-12-01 16:30:00,9.8252,-0.028900000000000002,9.8252425034,1.3752,0.4011,1.4325,8.45,-0.43,8.4609337546,9.4081470263,2.7440428827,9.8001531524,1.3752,0.4011,1.4325,8.0329470263,2.3429428827,8.3676531524
2020-12-01 17:00:00,10.25712,-0.04834,10.2572339083,1.3771200000000001,0.40166,1.4344999999999999,8.88,-0.45,8.8913947162,9.8341339213,2.8682890604,10.2438895013,1.3771200000000001,0.40166,1.4344999999999999,8.4570139213,2.4666290604,8.8093895013
2020-12-01 17:30:00,10.22664,0.07152,10.2268900845,1.37664,0.40152000000000004,1.434,8.85,-0.33,8.8561504052,9.8296802365,2.866990069,10.2392502463,1.37664,0.40152000000000004,1.434,8.4530402365,2.465470069,8.8052502463
2020-12-01 18:00:00,10.13712,0.09166,10.1375343871,1.3771200000000001,0.40166,1.4344999999999999,8.76,-0.31,8.7654834436,9.7895999852,2.8552999957000003,10.1974999846,1.3771200000000001,0.40166,1.4344999999999999,8.4124799852,2.4536399957,8.7629999846
2020-12-01 18:30:00,9.9276,0.0218,9.9276239353,1.3776,0.40180000000000005,1.435,8.55,-0.38,8.5584402785,9.5825022592,2.7948964923,9.9817731866,1.3776,0.40180000000000005,1.435,8.2049022592,2.3930964922999998,8.5467731866
2020-12-01 19:00:00,9.57664,0.10152000000000001,9.5771780813,1.37664,0.40152000000000004,1.434,8.2,-0.30000000000000004,8.2054859698,9.26438275,2.7021116354,9.6503986979,1.37664,0.40152000000000004,1.434,7.88774275,2.3005916354,8.2163986979
2020-12-01 19:30:00,9.18424,0.13332000000000002,9.185207597,1.31424,0.38332000000000005,1.369,7.87,-0.25,7.8739697739,8.8593960144,2.5839905042,9.228537515,1.31424,0.38332000000000005,1.369,7.5451560144,2.2006705042,7.859537515
2020-12-01 20:00:00,8.86608,0.8309400000000001,8.9049332311,1.3060800000000001,0.38094000000000006,1.3605,7.5600000000000005,0.45,7.5733810151,8.6925583227,2.5353295108,9.0547482529,1.3060800000000001,0.38094000000000006,1.3605,7.3864783227,2.1543895108,7.6942482529
2020-12-01 20:30:00,8.62608,1.08094,8.6935428595,1.3060800000000001,0.38094000000000006,1.3605,7.32,0.7000000000000001,7.3533937743,8.456198568,2.466391249,8.808540175000001,1.3060800000000001,0.38094000000000006,1.3605,7.150118568,2.085451249,7.448040175
2020-12-01 21:00:00,8.30608,1.12094,8.3813764651,1.3060800000000001,0.38094000000000006,1.3605,7.0,0.74,7.0390056116,8.0880748634,2.3590218351,8.4250779827,1.3060800000000001,0.38094000000000006,1.3605,6.7819948634,1.9780818351,7.0645779827
2020-12-01 21:30:00,7.90656,0.80108,7.9470384547,1.30656,0.38108000000000003,1.361,6.6,0.42,6.6133501344,7.5959569533,2.2154874447,7.9124551596,1.30656,0.38108000000000003,1.361,6.2893969533,1.8344074447,6.5514551596
2020-12-01 22:00:00,7.6860800000000005,0.41094,7.6970577138,1.3060800000000001,0.38094000000000006,1.3605,6.38,0.03,6.3800705325,7.3483555928,2.1432703812,7.6545370758,1.3060800000000001,0.38094000000000006,1.3605,6.0422755928,1.7623303812,6.2940370758
2020-12-01 22:30:00,7.33656,0.43108,7.3492137403,1.30656,0.38108000000000003,1.361,6.03,0.05,6.0302072933,6.9770537968,2.0349740241,7.2677643716,1.30656,0.38108000000000003,1.361,5.6704937968,1.6538940241,5.9067643716
2020-12-01 23:00:00,6.91608,0.40094,6.9276919281,1.3060800000000001,0.38094000000000006,1.3605,5.61,0.02,5.6100356505,6.5723480564,1.9169348498,6.8461958921,1.3060800000000001,0.38094000000000006,1.3605,5.2662680564,1.5359948498,5.4856958921
2020-12-01 23:30:00,6.48656,0.43108,6.5008684497,1.30656,0.38108000000000003,1.361,5.18,0.05,5.1802413071,6.1893802747,1.8052359135,6.4472711195,1.30656,0.38108000000000003,1.361,4.8828202747,1.4241559135,5.0862711195
2020-12-02 00:00:00,6.20656,0.44108,6.22221332,1.30656,0.38108000000000003,1.361,4.9,0.06,4.9003673332,5.9066902948,1.7227846693000002,6.1528023904,1.30656,0.38108000000000003,1.361,4.6001302948,1.3417046692999999,4.7918023904
2020-12-02 00:30:00,6.13752,1.13136,6.2409235855,1.30752,0.38136000000000003,1.362,4.83,0.75,4.8878829773,5.9709891481,1.7415385015,6.2197803626,1.30752,0.38136000000000003,1.362,4.6634691481,1.3601785015,4.8577803626
2020-12-02 01:00:00,6.5004,1.2522,6.6199097426,1.3104,0.38220000000000004,1.365,5.19,0.87,5.2624138948,6.2990450318,1.8372214676,6.5615052415,1.3104,0.38220000000000004,1.365,4.9886450318,1.4550214676,5.1965052415
2020-12-02 01:30:00,6.5028,1.2529,6.622398829,1.3128,0.3829,1.3675,5.19,0.87,5.2624138948,6.2379189507,1.8193930273,6.4978322404,1.3128,0.3829,1.3675,4.9251189507,1.4364930273,5.1303322404
2020-12-02 02:00:00,6.46568,1.25374,6.5861128027,1.31568,0.38374,1.3705,5.15,0.87,5.2229685046,6.2322278765,1.8177331307,6.4919040381,1.31568,0.38374,1.3705,4.9165478765,1.4339931307,5.1214040381
2020-12-02 02:30:00,6.41808,1.12444,6.5158358021,1.3180800000000001,0.38444,1.373,5.1,0.74,5.1534066403,6.1844396952,1.8037949111,6.4421246825,1.3180800000000001,0.38444,1.373,4.8663596952,1.4193549111000001,5.0691246825
2020-12-02 03:00:00,6.42,0.41500000000000004,6.4333991793,1.32,0.385,1.375,5.1,0.03,5.1000882345,6.1018951983,1.7797194329,6.3561408316,1.32,0.385,1.375,4.7818951983,1.3947194329000001,4.9811408316
2020-12-02 03:30:00,6.26624,0.39682,6.2787920693,1.32624,0.38682000000000005,1.3815,4.94,0.01,4.9400101214,5.9528151357,1.7362377479000002,6.2008490996,1.32624,0.38682000000000005,1.3815,4.6265751357,1.3494177479,4.8193490996
2020-12-02 04:00:00,6.22912,0.41766000000000003,6.2431062661,1.32912,0.38766,1.3845,4.9,0.03,4.9000918359,5.9114154369000005,1.7241628358,6.1577244134,1.32912,0.38766,1.3845,4.5822954369,1.3365028358,4.7732244134
2020-12-02 04:30:00,6.09104,0.38822,6.1033993028,1.33104,0.38822,1.3865,4.76,0.0,4.76,5.8000130891,1.6916704842999999,6.0416803012,1.33104,0.38822,1.3865,4.4689730891,1.3034504842999999,4.6551803012
2020-12-02 05:00:00,6.03104,0.40822,6.0448397042,1.33104,0.38822,1.3865,4.7,0.02,4.700042553,5.730600474,1.6714251383,5.9693754938,1.33104,0.38822,1.3865,4.399560474,1.2832051383,4.5828754938
2020-12-02 05:30:00,6.11152,0.37836000000000003,6.1232208028,1.33152,0.38836000000000004,1.387,4.78,-0.01,4.7800104602,5.8190103473,1.6972113513,6.0614691118,1.33152,0.38836000000000004,1.387,4.4874903473,1.3088513513,4.6744691118
2020-12-02 06:00:00,6.30152,0.8383600000000001,6.3570434795,1.33152,0.38836000000000004,1.387,4.97,0.45,4.9903306504,6.0749889445,1.7718717755000002,6.3281134839,1.33152,0.38836000000000004,1.387,4.7434689445,1.3835117755000002,4.9411134839
2020-12-02 06:30:00,6.77104,0.8382200000000001,6.8227263942,1.33104,0.38822,1.3865,5.44,0.45,5.4585804015,6.6015856954,1.9254624945,6.876651766,1.33104,0.38822,1.3865,5.2705456954,1.5372424945,5.490151766
2020-12-02 07:00:00,7.31104,0.8182200000000001,7.3566833458,1.33104,0.38822,1.3865,5.98,0.43,5.9954399338,7.0083282025,2.0440957257,7.3003418776,1.33104,0.38822,1.3865,5.6772882025,1.6558757257,5.9138418776
2020-12-02 07:30:00,8.10344,0.07892,8.1038242947,1.33344,0.38892000000000004,1.389,6.77,-0.31,6.7770937724,7.6627992729,2.2349831213,7.9820825759,1.33344,0.38892000000000004,1.389,6.3293592729,1.8460631213,6.5930825759000005
2020-12-02 08:00:00,8.3144,0.0792,8.3147772069,1.3344,0.38920000000000005,1.3900000000000001,6.98,-0.31,6.9868805629,7.9012618486,2.3045347058,8.2304810923,1.3344,0.38920000000000005,1.3900000000000001,6.5668618486,1.9153347057999999,6.8404810923
2020-12-02 08:30:00,8.74872,0.53046,8.7647869027,1.33872,0.39046000000000003,1.3945,7.41,0.14,7.4113224191,8.4008082635,2.4502357435,8.750841941200001,1.33872,0.39046000000000003,1.3945,7.0620882635,2.0597757435,7.3563419412
2020-12-02 09:00:00,9.08968,0.84074,9.1284788574,1.33968,0.39074000000000003,1.3955,7.75,0.45,7.7630535229,8.8781137728,2.5894498504,9.24803518,1.33968,0.39074000000000003,1.3955,7.5384337728,2.1987098504,7.85253518
2020-12-02 09:30:00,9.45968,0.81074,9.4943585908,1.33968,0.39074000000000003,1.3955,8.12,0.42,8.1308548136,9.2403012267,2.6950878578,9.6253137778,1.33968,0.39074000000000003,1.3955,7.9006212267,2.3043478578,8.2298137778
2020-12-02 10:00:00,9.67016,0.32088,9.6754823342,1.34016,0.39088,1.396,8.33,-0.07,8.3302941125,9.3748040481,2.7343178474,9.765420883400001,1.34016,0.39088,1.396,8.0346440481,2.3434378474,8.3694208834
2020-12-02 10:30:00,9.83016,-0.049120000000000004,9.8302827223,1.34016,0.39088,1.396,8.49,-0.44,8.5013940033,9.3606336,2.7301848,9.75066,1.34016,0.39088,1.396,8.0204736,2.3393048,8.35466
2020-12-02 11:00:00,9.78064,-0.04898,9.7807626415,1.34064,0.39102000000000003,1.3965,8.44,-0.44,8.4514614121,9.3611136,2.7303248,9.75116,1.34064,0.39102000000000003,1.3965,8.0204736,2.3393048,8.35466
2020-12-02 11:30:00,9.78112,-0.04884,9.7812419355,1.34112,0.39116,1.397,8.44,-0.44,8.4514614121,9.359298314,2.7297953416,9.7492690771,1.34112,0.39116,1.397,8.018178314,2.3386353416,8.3522690771
2020-12-02 12:00:00,9.82544,0.28242,9.829498067,1.34544,0.39242000000000005,1.4015,8.48,-0.11,8.4807134134,9.4352843133,2.7519579247,9.8284211597,1.34544,0.39242000000000005,1.4015,8.0898443133,2.3595379247,8.4269211597
2020-12-02 12:30:00,9.78024,0.7738200000000001,9.8108048523,1.35024,0.39382000000000006,1.4065,8.43,0.38,8.4385603037,9.4828452391,2.7658298614,9.8779637907,1.35024,0.39382000000000006,1.4065,8.1326052391,2.3720098614,8.4714637907
2020-12-02 13:00:00,9.891680000000001,0.77424,9.9219343275,1.35168,0.39424000000000003,1.408,8.54,0.38,8.5484501519,9.6152169733,2.8044382839,10.0158510139,1.35168,0.39424000000000003,1.408,8.2635369733,2.4101982839,8.6078510139
2020-12-02 13:30:00,9.78408,0.7749400000000001,9.814721262,1.35408,0.39494,1.4105,8.43,0.38,8.4385603037,9.5463126262,2.7843411826,9.9440756523,1.35408,0.39494,1.4105,8.1922326262,2.3894011826,8.5335756523
2020-12-02 14:00:00,9.63552,0.7953600000000001,9.6682906038,1.35552,0.39536000000000004,1.412,8.28,0.4,8.2896562052,9.4061750149,2.7434677127000002,9.7980989738,1.35552,0.39536000000000004,1.412,8.0506550149,2.3481077127,8.3860989738
2020-12-02 14:30:00,9.58504,0.30522000000000005,9.5898983858,1.35504,0.39522,1.4115,8.23,-0.09,8.2304920874,9.3886118948,2.738345136,9.7798040571,1.35504,0.39522,1.4115,8.0335718948,2.343125136,8.3683040571
2020-12-02 15:00:00,9.62552,-0.10464000000000001,9.6260887592,1.35552,0.39536000000000004,1.412,8.27,-0.5,8.2851010857,9.219599555,2.6890498702,9.6037495364,1.35552,0.39536000000000004,1.412,7.864079555,2.2936898702,8.1917495364
2020-12-02 15:30:00,9.595040000000001,-0.08478000000000001,9.5954145429,1.35504,0.39522,1.4115,8.24,-0.48,8.2539687424,9.191429134,2.6808334974,9.5744053479,1.35504,0.39522,1.4115,7.836389134,2.2856134974,8.1629053479
2020-12-02 16:00:00,9.86992,0.41956000000000004,9.878833504,1.36992,0.39956,1.427,8.5,0.02,8.5000235294,9.5499010133,2.7853877955,9.9478135555,1.36992,0.39956,1.427,8.1799810133,2.3858277955,8.5208135555
2020-12-02 16:30:00,10.26712,0.42166000000000003,10.2757749221,1.3771200000000001,0.40166,1.4344999999999999,8.89,0.02,8.8900224972,9.9256259441,2.8949742337,10.3391936918,1.3771200000000001,0.40166,1.4344999999999999,8.5485059441,2.4933142337,8.9046936918
2020-12-02 17:00:00,10.58664,0.5015200000000001,10.598512574899999,1.37664,0.40152000000000004,1.434,9.21,0.1,9.2105428722,10.3321596489,3.0135465642,10.7626663009,1.37664,0.40152000000000004,1.434,8.9555196489,2.6120265642,9.3286663009
2020-12-02 17:30:00,10.72664,0.9015200000000001,10.764457441,1.37664,0.40152000000000004,1.434,9.35,0.5,9.3633594399,10.5233990089,3.0693247109,10.9618739676,1.37664,0.40152000000000004,1.434,9.1467590089,2.6678047109,9.5278739676
2020-12-02 18:00:00,10.65712,0.9516600000000001,10.699526319,1.3771200000000001,0.40166,1.4344999999999999,9.28,0.55,9.2962842039,10.4628718563,3.0516709581,10.8988248503,1.3771200000000001,0.40166,1.4344999999999999,9.0857518563,2.6500109581,9.4643248503
2020-12-02 18:30:00,10.43712,0.5716600000000001,10.4527637039,1.3771200000000001,0.40166,1.4344999999999999,9.06,0.17,9.0615947824,10.1531630477,2.9613392222,10.576211508,1.3771200000000001,0.40166,1.4344999999999999,8.7760430477,2.5596792221999998,9.141711508
2020-12-02 19:00:00,10.27712,0.051660000000000005,10.2772498388,1.3771200000000001,0.40166,1.4344999999999999,8.9,-0.35000000000000003,8.9068793637,9.9147925067,2.8918144811,10.3279088612,1.3771200000000001,0.40166,1.4344999999999999,8.5376725067,2.4901544811000003,8.8934088612
2020-12-02 19:30:00,9.88024,0.12382000000000001,9.881015830900001,1.35024,0.39382000000000006,1.4065,8.53,-0.27,8.5342720838,9.4722725238,2.7627461528,9.8669505457,1.35024,0.39382000000000006,1.4065,8.1220325238,2.3689261528,8.4604505457
2020-12-02 20:00:00,9.50784,0.12312000000000001,9.5086371263,1.3478400000000001,0.39312,1.404,8.16,-0.27,8.1644656898,9.1066882401,2.6561174034,9.486133583400001,1.3478400000000001,0.39312,1.404,7.7588482401,2.2629974034,8.0821335834
2020-12-02 20:30:00,9.23784,0.92312,9.2838482538,1.3478400000000001,0.39312,1.404,7.89,0.53,7.9077809783,8.9018241527,2.5963653778999998,9.2727334924,1.3478400000000001,0.39312,1.404,7.5539841527,2.2032453779,7.8687334924000005
2020-12-02 21:00:00,8.74784,1.19312,8.8288300471,1.3478400000000001,0.39312,1.404,7.4,0.8,7.4431176264,8.6646403298,2.5271867628,9.0256670102,1.3478400000000001,0.39312,1.404,7.3168003298,2.1340667628,7.6216670102
2020-12-02 21:30:00,8.33784,0.8631200000000001,8.3823953617,1.3478400000000001,0.39312,1.404,6.99,0.47000000000000003,7.0057833252,8.1136335095,2.3664764403,8.4517015724,1.3478400000000001,0.39312,1.404,6.7657935095,1.9733564403,7.0477015724
2020-12-02 22:00:00,7.95976,0.38368,7.9690017945000005,1.34976,0.39368000000000003,1.4060000000000001,6.61,-0.01,6.6100075643,7.6273373277,2.2246400539,7.9451430497,1.34976,0.39368000000000003,1.4060000000000001,6.2775773276999995,1.8309600539000002,6.5391430497
2020-12-02 22:30:00,7.48504,0.43522000000000005,7.4976823251999996,1.35504,0.39522,1.4115,6.13,0.04,6.1301305043,7.1998601379,2.0999592069,7.4998543103,1.35504,0.39522,1.4115,5.8448201379,1.7047392069,6.0883543103
2020-12-02 23:00:00,7.12792,0.43606000000000006,7.1412458192,1.35792,0.39606,1.4145,5.77,0.04,5.7701386465,6.8566970049,1.9998699598,7.1423927135,1.35792,0.39606,1.4145,5.4987770049,1.6038099598,5.7278927135
2020-12-02 23:30:00,6.57032,1.25676,6.689435746,1.36032,0.39676000000000006,1.417,5.21,0.86,5.2805018701,6.5271190667,1.9037430611000001,6.7990823611,1.36032,0.39676000000000006,1.417,5.1667990667,1.5069830611000001,5.3820823611
2020-12-03 00:00:00,6.3008,1.3169,6.4369485201,1.3608,0.39690000000000003,1.4175,4.94,0.92,5.0249378106,6.2942549094,1.8358243486,6.5565155307000005,1.3608,0.39690000000000003,1.4175,4.9334549094,1.4389243486,5.1390155307
2020-12-03 00:30:00,6.3056,1.3183,6.4419334248,1.3656000000000001,0.39830000000000004,1.4225,4.94,0.92,5.0249378106,6.2931534105,1.8355030781,6.5553681359,1.3656000000000001,0.39830000000000004,1.4225,4.9275534105,1.4372030781,5.1328681359
2020-12-03 01:00:00,6.52944,1.33942,6.6654056628,1.36944,0.39942000000000005,1.4265,5.16,0.9400000000000001,5.2449213531,6.4662062389,1.8859768197000002,6.7356314988,1.36944,0.39942000000000005,1.4265,5.0967662389,1.4865568197,5.3091314988
2020-12-03 01:30:00,6.50424,1.38082,6.6491955792,1.37424,0.40082,1.4315,5.13,0.98,5.2227674656,6.452585255,1.8820040327,6.7214429739,1.37424,0.40082,1.4315,5.078345255,1.4811840327,5.2899429739
2020-12-03 02:00:00,6.4776,1.3518,6.6171493107,1.3776,0.40180000000000005,1.435,5.1,0.9500000000000001,5.1877258987,6.3957763041,1.8654347554,6.6622669834,1.3776,0.40180000000000005,1.435,5.0181763041,1.4636347554,5.2272669834
2020-12-03 02:30:00,6.4376,1.3318,6.5739170211,1.3776,0.40180000000000005,1.435,5.06,0.93,5.1447546103,6.3957763041,1.8654347554,6.6622669834,1.3776,0.40180000000000005,1.435,5.0181763041,1.4636347554,5.2272669834
2020-12-03 03:00:00,6.4376,1.3018,6.5679050694,1.3776,0.40180000000000005,1.435,5.06,0.9,5.1394163093,6.3799733496,1.8608255603,6.6458055725000005,1.3776,0.40180000000000005,1.435,5.0023733496,1.4590255603,5.2108055725
2020-12-03 03:30:00,6.28712,1.36166,6.432883945,1.3771200000000001,0.40166,1.4344999999999999,4.91,0.96,5.0029691184,6.2289196604,1.8167682343,6.4884579796,1.3771200000000001,0.40166,1.4344999999999999,4.8517996604,1.4151082342999999,5.0539579796
2020-12-03 04:00:00,6.1176,1.3418,6.2630229921,1.3776,0.40180000000000005,1.435,4.74,0.9400000000000001,4.8323079372,6.0399873507,1.7616629772999999,6.2916534903,1.3776,0.40180000000000005,1.435,4.6623873506999995,1.3598629773,4.8566534903
2020-12-03 04:30:00,6.0876,1.3118,6.2273343414,1.3776,0.40180000000000005,1.435,4.71,0.91,4.7971032926,6.0006226302,1.7501816005,6.2506485731,1.3776,0.40180000000000005,1.435,4.6230226302,1.3483816005,4.8156485731
2020-12-03 05:00:00,6.0476,1.3118,6.1882376328,1.3776,0.40180000000000005,1.435,4.67,0.91,4.7578356424,5.9709659851,1.7415317457000001,6.2197562345,1.3776,0.40180000000000005,1.435,4.5933659851,1.3397317457,4.7847562345
2020-12-03 05:30:00,6.17712,0.51166,6.1982745543,1.3771200000000001,0.40166,1.4344999999999999,4.8,0.11,4.8012602512,5.9082171235,1.7232299944,6.154392837,1.3771200000000001,0.40166,1.4344999999999999,4.5310971235,1.3215699944,4.719892837
2020-12-03 06:00:00,6.43712,0.40166,6.4496391101,1.3771200000000001,0.40166,1.4344999999999999,5.06,0.0,5.06,6.1407503485,1.791052185,6.3966149463,1.3771200000000001,0.40166,1.4344999999999999,4.7636303485,1.389392185,4.9621149463
2020-12-03 06:30:00,7.02664,0.13152,7.0278707444,1.37664,0.40152000000000004,1.434,5.65,-0.27,5.6564476485,6.6411102708000005,1.9369904957,6.9178231988,1.37664,0.40152000000000004,1.434,5.2644702708,1.5354704957,5.4838231988
2020-12-03 07:00:00,7.49664,0.13152,7.4977935955,1.37664,0.40152000000000004,1.434,6.12,-0.27,6.1259529871,7.1666586046,2.0902754264,7.4652693798,1.37664,0.40152000000000004,1.434,5.7900186046,1.6887554264,6.0312693798
2020-12-03 07:30:00,8.20664,0.6515200000000001,8.232461260200001,1.37664,0.40152000000000004,1.434,6.83,0.25,6.8345738711,7.825151288,2.2823357923,8.1511992583,1.37664,0.40152000000000004,1.434,6.448511288,1.8808157923,6.7171992583
2020-12-03 08:00:00,8.46664,0.09152,8.4671346275,1.37664,0.40152000000000004,1.434,7.09,-0.31,7.096773915,7.9990546208,2.3330575977,8.3323485633,1.37664,0.40152000000000004,1.434,6.6224146208,1.9315375977,6.8983485633
2020-12-03 08:30:00,9.04712,-0.06834000000000001,9.0473781092,1.3771200000000001,0.40166,1.4344999999999999,7.67,-0.47000000000000003,7.684386768,8.6269882332,2.5162049013,8.9864460762,1.3771200000000001,0.40166,1.4344999999999999,7.2498682332,2.1145449013,7.5519460762
2020-12-03 09:00:00,9.75664,-0.13848000000000002,9.7576227023,1.37664,0.40152000000000004,1.434,8.38,-0.54,8.397380544,9.1939229231,2.6815608526,9.5770030449,1.37664,0.40152000000000004,1.434,7.8172829231000005,2.2800408526,8.1430030449
2020-12-03 09:30:00,10.15568,-0.27876,10.1595050765,1.37568,0.40124000000000004,1.433,8.78,-0.68,8.8062932043,9.5547750901,2.7868094013,9.9528907189,1.37568,0.40124000000000004,1.433,8.1790950901,2.3855694013,8.5198907189
2020-12-03 10:00:00,10.28472,-0.27904,10.2885046921,1.37472,0.40096000000000004,1.432,8.91,-0.68,8.9359106979,9.7752812586,2.8511237004,10.1825846444,1.37472,0.40096000000000004,1.432,8.4005612586,2.4501637004,8.7505846444
2020-12-03 10:30:00,10.494720000000001,-0.27904,10.4984289872,1.37472,0.40096000000000004,1.432,9.12,-0.68,9.1453157409,9.9441937909,2.9003898557000003,10.3585351989,1.37472,0.40096000000000004,1.432,8.5694737909,2.4994298557,8.9265351989
2020-12-03 11:00:00,10.46472,-0.24904,10.4676829146,1.37472,0.40096000000000004,1.432,9.09,-0.65,9.1132101918,9.9213418608,2.8937247094,10.334731105,1.37472,0.40096000000000004,1.432,8.5466218608,2.4927647094,8.902731105
2020-12-03 11:30:00,10.074,-0.043000000000000003,10.0740917705,0.984,0.28700000000000003,1.025,9.09,-0.33,9.0959881266,9.599799859200001,2.7999416256,9.99979152,0.984,0.28700000000000003,1.025,8.6157998592,2.5129416256,8.97479152
2020-12-03 12:00:00,10.4156,0.6783,10.4376632562,1.3656000000000001,0.39830000000000004,1.4225,9.05,0.28,9.0543304556,10.1505686242,2.9605825154,10.5735089835,1.3656000000000001,0.39830000000000004,1.4225,8.7849686242,2.5622825154,9.1510089835
2020-12-03 12:30:00,10.50944,0.67942,10.531378858,1.36944,0.39942000000000005,1.4265,9.14,0.28,9.1442878345,10.2144553616,2.9792161471,10.6400576683,1.36944,0.39942000000000005,1.4265,8.8450153616,2.5797961471,9.2135576683
2020-12-03 13:00:00,10.50944,0.67942,10.531378858,1.36944,0.39942000000000005,1.4265,9.14,0.28,9.1442878345,10.2095664888,2.9777902259,10.6349650925,1.36944,0.39942000000000005,1.4265,8.8401264888,2.5783702259,9.2084650925
2020-12-03 13:30:00,10.37944,0.7594200000000001,10.4071847034,1.36944,0.39942000000000005,1.4265,9.01,0.36,9.0171891407,10.0380909647,2.9277765314,10.4563447549,1.36944,0.39942000000000005,1.4265,8.6686509647,2.5283565314,9.0298447549
2020-12-03 14:00:00,10.24504,0.7552200000000001,10.2728380621,1.35504,0.39522,1.4115,8.89,0.36,8.8972861031,9.8839703336,2.8828246806,10.2958024308,1.35504,0.39522,1.4115,8.5289303336,2.4876046806,8.8843024308
2020-12-03 14:30:00,10.17776,0.41518000000000005,10.1862246711,1.21776,0.35518000000000005,1.2685,8.96,0.06,8.9602008906,9.8470681927,2.8720615562000003,10.2573627008,1.21776,0.35518000000000005,1.2685,8.6293081927,2.5168815562,8.9888627008
2020-12-03 15:00:00,10.10976,0.36368,10.1162992443,1.10976,0.32368,1.156,9.0,0.04,9.0000888884,9.7413706287,2.8412331,10.147261071500001,1.10976,0.32368,1.156,8.6316106287,2.5175530999999998,8.9912610715
2020-12-03 15:30:00,10.1652,0.37110000000000004,10.1719716009,1.1352,0.3311,1.1825,9.03,0.04,9.0300885931,9.8174199893,2.8634141636,10.2264791555,1.1352,0.3311,1.1825,8.6822199893,2.5323141636,9.0439791555
2020-12-03 16:00:00,10.54384,0.6961200000000001,10.5667944524,1.3238400000000001,0.38612,1.379,9.22,0.31,9.2252100247,10.193880031700001,2.9732150092,10.618625033,1.3238400000000001,0.38612,1.379,8.8700400317,2.5870950092,9.239625033
2020-12-03 16:30:00,10.5856,0.5883,10.6019349295,1.3656000000000001,0.39830000000000004,1.4225,9.22,0.19,9.2219574929,10.3359257734,3.0146450172,10.7665893473,1.3656000000000001,0.39830000000000004,1.4225,8.9703257734,2.6163450172,9.3440893473
2020-12-03 17:00:00,10.66664,0.8615200000000001,10.701374939699999,1.37664,0.40152000000000004,1.434,9.29,0.46,9.3013816178,10.4399616043,3.0449888013,10.8749600045,1.37664,0.40152000000000004,1.434,9.0633216043,2.6434688013,9.4409600045
2020-12-03 17:30:00,10.7676,0.8618,10.8020326328,1.3776,0.40180000000000005,1.435,9.39,0.46,9.4012605538,10.5244905339,3.0696430724,10.9630109728,1.3776,0.40180000000000005,1.435,9.1468905339,2.6678430724,9.5280109728
2020-12-03 18:00:00,10.63808,0.9419400000000001,10.6797002322,1.37808,0.40194,1.4355,9.26,0.54,9.2757317771,10.4691158029,3.0534921092,10.9053289613,1.37808,0.40194,1.4355,9.0910358029,2.6515521092,9.4698289613
2020-12-03 18:30:00,10.43808,0.98194,10.4841652147,1.37808,0.40194,1.4355,9.06,0.58,9.0785461391,10.2688141867,2.9950708045,10.6966814445,1.37808,0.40194,1.4355,8.8907341867,2.5931308045,9.2611814445
2020-12-03 19:00:00,10.21808,1.04194,10.2710660523,1.37808,0.40194,1.4355,8.84,0.64,8.8631371421,10.0502505474,2.9313230763,10.4690109869,1.37808,0.40194,1.4355,8.6721705474,2.5293830763000003,9.0335109869
2020-12-03 19:30:00,9.91808,1.06194,9.9747695437,1.37808,0.40194,1.4355,8.54,0.66,8.5654655448,9.6528654378,2.815419086,10.0550681644,1.37808,0.40194,1.4355,8.2747854378,2.413479086,8.6195681644
2020-12-03 20:00:00,9.58808,1.09194,9.6500575672,1.37808,0.40194,1.4355,8.21,0.6900000000000001,8.2389441071,9.3536684871,2.7281533088,9.7434046741,1.37808,0.40194,1.4355,7.9755884871,2.3262133088,8.3079046741
2020-12-03 20:30:00,9.3776,0.8018000000000001,9.4118151809,1.3776,0.40180000000000005,1.435,8.0,0.4,8.0099937578,9.0221121022,2.6314493630999998,9.3980334397,1.3776,0.40180000000000005,1.435,7.6445121022,2.2296493631,7.9630334397
2020-12-03 21:00:00,9.1076,0.11180000000000001,9.1082861725,1.3776,0.40180000000000005,1.435,7.73,-0.29,7.735437932,8.7328906002,2.5470930917,9.0967610419,1.3776,0.40180000000000005,1.435,7.3552906002,2.1452930917,7.6617610419
2020-12-03 21:30:00,8.5876,0.4118,8.5974678249,1.3776,0.40180000000000005,1.435,7.21,0.01,7.2100069348,8.2085467761,2.3941594764,8.5505695584,1.3776,0.40180000000000005,1.435,6.8309467761,1.9923594763999999,7.1155695584
