Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-12-03 22:00:00,8.00712,0.41166,8.0176950958,1.3771200000000001,0.40166,1.4344999999999999,6.63,0.01,6.6300075415,7.7035428232,2.2468666568,8.0245237742,1.3771200000000001,0.40166,1.4344999999999999,6.3264228232,1.8452066568,6.5900237742000005
2020-12-03 22:30:00,7.56664,0.45152000000000003,7.5800996827,1.37664,0.40152000000000004,1.434,6.19,0.05,6.1902019353,7.264496917,2.1188116008,7.5671842886,1.37664,0.40152000000000004,1.434,5.887856917,1.7172916007999999,6.1331842886
2020-12-03 23:00:00,7.14712,0.43166000000000004,7.1601434797,1.3771200000000001,0.40166,1.4344999999999999,5.77,0.03,5.7700779891,6.8238057847,1.9902766872000002,7.1081310258,1.3771200000000001,0.40166,1.4344999999999999,5.4466857847,1.5886166872,5.6736310258
2020-12-03 23:30:00,6.6676,0.46180000000000004,6.6835730713,1.3776,0.40180000000000005,1.435,5.29,0.06,5.2903402537,6.3841136439,1.8620331461,6.650118379,1.3776,0.40180000000000005,1.435,5.0065136439,1.4602331461,5.215118379
2020-12-04 00:00:00,6.43712,0.68166,6.4731116358000005,1.3771200000000001,0.40166,1.4344999999999999,5.06,0.28,5.0677411141,6.1809148608,1.8027668344,6.43845298,1.3771200000000001,0.40166,1.4344999999999999,4.8037948608,1.4011068344,5.00395298
2020-12-04 00:30:00,6.34712,0.68166,6.3836190872,1.3771200000000001,0.40166,1.4344999999999999,4.97,0.28,4.9778810753,6.1202510699,1.7850732287,6.3752615311,1.3771200000000001,0.40166,1.4344999999999999,4.7431310699,1.3834132287,4.9407615311
2020-12-04 01:00:00,6.65712,0.46166,6.6731084698,1.3771200000000001,0.40166,1.4344999999999999,5.28,0.06,5.2803408981,6.3938596719,1.8648757376,6.6602704915,1.3771200000000001,0.40166,1.4344999999999999,5.0167396719,1.4632157376000001,5.2257704915
2020-12-04 01:30:00,6.71712,0.46166,6.7329659920000005,1.3771200000000001,0.40166,1.4344999999999999,5.34,0.06,5.340337068,6.4321020235,1.8760297568,6.7001062744,1.3771200000000001,0.40166,1.4344999999999999,5.0549820235,1.4743697568,5.2656062744
2020-12-04 02:00:00,6.71712,0.53166,6.7381275923,1.3771200000000001,0.40166,1.4344999999999999,5.34,0.13,5.3415821626,6.4348435966,1.8768293823,6.7029620798,1.3771200000000001,0.40166,1.4344999999999999,5.0577235966,1.4751693823,5.2684620798
2020-12-04 02:30:00,6.5176,1.3218,6.6502830767,1.3776,0.40180000000000005,1.435,5.14,0.92,5.2216855516,6.442440247,1.879045072,6.7108752573,1.3776,0.40180000000000005,1.435,5.064840247,1.477245072,5.2758752573
2020-12-04 03:00:00,6.4676,1.3218,6.6012881319,1.3776,0.40180000000000005,1.435,5.09,0.92,5.1724752295,6.4289937685,1.8751231824999999,6.6968685088,1.3776,0.40180000000000005,1.435,5.0513937685,1.4733231825,5.2618685088
2020-12-04 03:30:00,6.27712,2.07166,6.6101445257,1.3771200000000001,0.40166,1.4344999999999999,4.9,1.67,5.1767653994,6.4858368906,1.8917024264000002,6.7560800944,1.3771200000000001,0.40166,1.4344999999999999,5.1087168906,1.4900424264,5.3215800944
2020-12-04 04:00:00,6.22712,2.00166,6.5409224311,1.3771200000000001,0.40166,1.4344999999999999,4.85,1.6,5.1071028969,6.4520156749,1.8818379052,6.7208496613,1.3771200000000001,0.40166,1.4344999999999999,5.0748956749,1.4801779052000001,5.2863496613
2020-12-04 04:30:00,6.09712,2.00166,6.4172825285,1.3771200000000001,0.40166,1.4344999999999999,4.72,1.6,4.9838138007,6.2978972952,1.8368867111,6.5603096825,1.3771200000000001,0.40166,1.4344999999999999,4.9207772952,1.4352267110999999,5.1258096825
2020-12-04 05:00:00,6.08272,1.9974600000000002,6.402290922,1.36272,0.39746000000000004,1.4195,4.72,1.6,4.9838138007,6.338311133,1.8486740805,6.6024074301999995,1.36272,0.39746000000000004,1.4195,4.975591133,1.4512140805,5.1829074302
2020-12-04 05:30:00,6.17272,1.27746,6.3035209407,1.36272,0.39746000000000004,1.4195,4.8100000000000005,0.88,4.8898363981,6.1543746534,1.7950259406,6.4108069306,1.36272,0.39746000000000004,1.4195,4.7916546534,1.3975659406,4.9913069306
2020-12-04 06:00:00,6.40224,1.27732,6.5284166074000005,1.36224,0.39732,1.419,5.04,0.88,5.1162486257,6.3489780023,1.8517852506999999,6.6135187524,1.36224,0.39732,1.419,4.9867380023,1.4544652507,5.1945187524
2020-12-04 06:30:00,6.96792,1.20606,7.0715266987,1.35792,0.39606,1.4145,5.61,0.81,5.6681743092,6.8758597499,2.0054590937,7.1623539062,1.35792,0.39606,1.4145,5.5179397499,1.6093990937,5.7478539062
2020-12-04 07:00:00,7.4688,1.1234,7.5528141113,1.3488,0.3934,1.405,6.12,0.73,6.1633838109,7.4042580236,2.1595752569,7.7127687746,1.3488,0.3934,1.405,6.0554580236,1.7661752569,6.3077687746
2020-12-04 07:30:00,8.2088,0.6634,8.2355629437,1.3488,0.3934,1.405,6.86,0.27,6.8653113549,7.9737558303,2.3256787838,8.3059956566,1.3488,0.3934,1.405,6.6249558303,1.9322787838000002,6.9009956566
2020-12-04 08:00:00,8.438320000000001,0.8432600000000001,8.4803497481,1.34832,0.39326000000000005,1.4045,7.09,0.45,7.1042663238,8.2024444426,2.3923796291,8.5442129611,1.34832,0.39326000000000005,1.4045,6.8541244426,1.9991196291,7.1397129611
2020-12-04 08:30:00,8.79928,0.8435400000000001,8.839620368,1.34928,0.39354000000000006,1.4055,7.45,0.45,7.4635782303,8.5816058563,2.5029683748,8.939172767,1.34928,0.39354000000000006,1.4055,7.2323258563,2.1094283748000002,7.533672767
2020-12-04 09:00:00,9.23928,0.27354,9.2433283535,1.34928,0.39354000000000006,1.4055,7.89,-0.12,7.8909124948,8.9086935916,2.5983689642,9.2798891579,1.34928,0.39354000000000006,1.4055,7.5594135916,2.2048289642,7.8743891579
2020-12-04 09:30:00,9.5088,0.3934,9.5169344329,1.3488,0.3934,1.405,8.16,0.0,8.16,9.1975787567,2.6826271374,9.5808112049,1.3488,0.3934,1.405,7.8487787567,2.2892271374,8.1758112049
2020-12-04 10:00:00,9.67976,0.76368,9.7098383509,1.34976,0.39368000000000003,1.4060000000000001,8.33,0.37,8.3382132379,9.4057654723,2.7433482627,9.7976723669,1.34976,0.39368000000000003,1.4060000000000001,8.0560054723,2.3496682627,8.3916723669
2020-12-04 10:30:00,9.82928,0.7335400000000001,9.8566133256,1.34928,0.39354000000000006,1.4055,8.48,0.34,8.4868133006,9.5289176516,2.7792676484000003,9.925955887,1.34928,0.39354000000000006,1.4055,8.1796376516,2.3857276484,8.520455887
2020-12-04 11:00:00,9.82928,0.79354,9.8612601147,1.34928,0.39354000000000006,1.4055,8.48,0.4,8.4894287205,9.5582813167,2.7878320507,9.9565430383,1.34928,0.39354000000000006,1.4055,8.2090013167,2.3942920507,8.5510430383
2020-12-04 11:30:00,9.90024,0.7738200000000001,9.9304355116,1.35024,0.39382000000000006,1.4065,8.55,0.38,8.5584402785,9.7016441602,2.8296462134,10.1058793335,1.35024,0.39382000000000006,1.4065,8.3514041602,2.4358262134,8.6993793335
2020-12-04 12:00:00,9.73504,0.77522,9.7658573536,1.35504,0.39522,1.4115,8.38,0.38,8.3886113273,9.5603290192,2.7884292973,9.9586760616,1.35504,0.39522,1.4115,8.2052890192,2.3932092973,8.5471760616
2020-12-04 12:30:00,9.59328,0.38054000000000004,9.6008245401,1.37328,0.40054,1.4304999999999999,8.22,-0.02,8.2200243309,9.3253875316,2.7199046967,9.713945345399999,1.37328,0.40054,1.4304999999999999,7.9521075316,2.3193646967,8.2834453454
2020-12-04 13:00:00,9.60552,-0.00464,9.6055211207,1.35552,0.39536000000000004,1.412,8.25,-0.4,8.2596912775,9.2446820894,2.6963656094,9.629877176499999,1.35552,0.39536000000000004,1.412,7.8891620894,2.3010056093999998,8.2178771765
2020-12-04 13:30:00,9.626,-0.0345,9.6260618245,1.3559999999999999,0.3955,1.4125,8.27,-0.43,8.2811714147,9.1640703527,2.6728538529,9.5459066174,1.3559999999999999,0.3955,1.4125,7.8080703527,2.2773538529,8.1334066174
2020-12-04 14:00:00,9.62168,-0.03576,9.6217464527,1.35168,0.39424000000000003,1.408,8.27,-0.43,8.2811714147,9.1527974851,2.6695659332,9.534164047,1.35168,0.39424000000000003,1.408,7.8011174851,2.2753259332,8.126164047
2020-12-04 14:30:00,9.56928,0.00354,9.5692806548,1.34928,0.39354000000000006,1.4055,8.22,-0.39,8.2292466241,9.1434446175,2.6668380134,9.5244214765,1.34928,0.39354000000000006,1.4055,7.7941646175,2.2732980134,8.1189214765
2020-12-04 15:00:00,9.58976,-0.026320000000000003,9.5897961188,1.34976,0.39368000000000003,1.4060000000000001,8.24,-0.42,8.2506969403,9.1100202633,2.6570892434999998,9.489604440899999,1.34976,0.39368000000000003,1.4060000000000001,7.7602602633,2.2634092435,8.0836044409
2020-12-04 15:30:00,9.68976,-0.00632,9.6897620611,1.34976,0.39368000000000003,1.4060000000000001,8.34,-0.4,8.3495868161,9.2098502401,2.68620632,9.5935940001,1.34976,0.39368000000000003,1.4060000000000001,7.8600902401,2.29252632,8.1875940001
2020-12-04 16:00:00,9.8456,-0.0017000000000000001,9.8456001468,1.3656000000000001,0.39830000000000004,1.4225,8.48,-0.4,8.4894287205,9.3249744963,2.7197842281,9.7135151003,1.3656000000000001,0.39830000000000004,1.4225,7.9593744963,2.3214842281,8.2910151003
2020-12-04 16:30:00,10.08808,0.05194000000000001,10.0882137096,1.37808,0.40194,1.4355,8.71,-0.35000000000000003,8.7170293105,9.5871195604,2.7962432051,9.9865828754,1.37808,0.40194,1.4355,8.2090395604,2.3943032051,8.5510828754
2020-12-04 17:00:00,10.5776,0.5318,10.5909599659,1.3776,0.40180000000000005,1.435,9.2,0.13,9.2009184324,10.1182202531,2.9511475738,10.5398127636,1.3776,0.40180000000000005,1.435,8.7406202531,2.5493475738,9.1048127636
2020-12-04 17:30:00,10.5776,0.9118,10.6168263149,1.3776,0.40180000000000005,1.435,9.2,0.51,9.2141250263,10.2883219976,3.0007605826,10.7170020809,1.3776,0.40180000000000005,1.435,8.9107219976,2.5989605826,9.2820020809
2020-12-04 18:00:00,10.4176,0.7018,10.441212238,1.3776,0.40180000000000005,1.435,9.04,0.30000000000000004,9.0449765063,10.0550421895,2.9327206386,10.4740022808,1.3776,0.40180000000000005,1.435,8.6774421895,2.5309206386,9.0390022808
2020-12-04 18:30:00,10.12808,0.9019400000000001,10.1681611046,1.37808,0.40194,1.4355,8.75,0.5,8.764274071500001,9.8127369975,2.8620482909,10.221601039,1.37808,0.40194,1.4355,8.4346569975,2.4601082909,8.786101039
2020-12-04 19:00:00,9.7476,0.9518000000000001,9.7939588012,1.3776,0.40180000000000005,1.435,8.37,0.55,8.3880510251,9.4315923581,2.7508811044,9.824575373,1.3776,0.40180000000000005,1.435,8.0539923581,2.3490811044,8.389575373
2020-12-04 19:30:00,9.47872,0.16046000000000002,9.4800780719,1.33872,0.39046000000000003,1.3945,8.14,-0.23,8.1432487375,9.0239370143,2.6319816292000002,9.3999343899,1.33872,0.39046000000000003,1.3945,7.6852170143,2.2415216292,8.0054343899
2020-12-04 20:00:00,9.1896,0.1278,9.190488616,1.3296000000000001,0.38780000000000003,1.385,7.86,-0.26,7.8642990787,8.7961123722,2.5655327752,9.1626170544,1.3296000000000001,0.38780000000000003,1.385,7.4665123722,2.1777327752,7.7776170544
2020-12-04 20:30:00,8.84048,0.40514000000000006,8.8497584741,1.32048,0.38514000000000004,1.3755,7.52,0.02,7.5200265957,8.48271267,2.4741245287,8.8361590312,1.32048,0.38514000000000004,1.3755,7.16223267,2.0889845287,7.4606590312
2020-12-04 21:00:00,8.62048,0.40514000000000006,8.6299950087,1.32048,0.38514000000000004,1.3755,7.3,0.02,7.3000273972,8.2491136103,2.4059914697,8.5928266774,1.32048,0.38514000000000004,1.3755,6.9286336103,2.0208514697,7.2173266774
2020-12-04 21:30:00,8.20096,0.5452800000000001,8.2190677817,1.32096,0.38528,1.376,6.88,0.16,6.8818602135999996,7.895410559,2.3028280797000003,8.2243859989,1.32096,0.38528,1.376,6.574450559,1.9175480797,6.8483859988999995
2020-12-04 22:00:00,7.64048,1.35514,7.7597254494,1.32048,0.38514000000000004,1.3755,6.32,0.97,6.3940050047,7.5370899152,2.1983178919,7.8511353284,1.32048,0.38514000000000004,1.3755,6.2166099152,1.8131778919000001,6.4756353284
2020-12-04 22:30:00,7.20048,1.46514,7.3480301748,1.32048,0.38514000000000004,1.3755,5.88,1.08,5.9783609794,7.1036729388,2.0719046072,7.3996593113,1.32048,0.38514000000000004,1.3755,5.7831929388,1.6867646072,6.0241593113
2020-12-04 23:00:00,6.86048,1.46514,7.0151850332,1.32048,0.38514000000000004,1.3755,5.54,1.08,5.6442891492000005,6.7246554382,1.9613578361,7.0048494148,1.32048,0.38514000000000004,1.3755,5.4041754382,1.5762178361,5.6293494148
2020-12-04 23:30:00,6.40048,1.46514,6.5660322456,1.32048,0.38514000000000004,1.3755,5.08,1.08,5.193534442,6.329623479,1.8461401814,6.5933577906,1.32048,0.38514000000000004,1.3755,5.009143479,1.4610001814,5.2178577906
2020-12-05 00:00:00,6.17096,1.48528,6.347188669,1.32096,0.38528,1.376,4.85,1.1,4.9731780583,6.0728096317,1.7712361426,6.3258433663,1.32096,0.38528,1.376,4.7518496317,1.3859561426,4.9498433663
2020-12-05 00:30:00,6.13048,1.48514,6.3078067385,1.32048,0.38514000000000004,1.3755,4.8100000000000005,1.1,4.9341767297,6.0119910784,1.7534973979,6.2624907066,1.32048,0.38514000000000004,1.3755,4.6915110784,1.3683573979,4.8869907066
2020-12-05 01:00:00,6.41048,1.44514,6.5713532434,1.32048,0.38514000000000004,1.3755,5.09,1.06,5.1992018618,6.2740866693,1.8299419451999999,6.5355069472,1.32048,0.38514000000000004,1.3755,4.9536066693,1.4448019452,5.1600069472
2020-12-05 01:30:00,6.34,1.895,6.6171462882,1.32,0.385,1.375,5.02,1.51,5.2421846591,6.364359924,1.8562716445,6.6295415875,1.32,0.385,1.375,5.044359924,1.4712716445,5.2545415875
2020-12-05 02:00:00,6.26,2.255,6.6537677296,1.32,0.385,1.375,4.94,1.87,5.2820923884,6.3703661774,1.8580234683999999,6.6357981014,1.32,0.385,1.375,5.0503661774,1.4730234684,5.2607981014
2020-12-05 02:30:00,6.12,2.255,6.5222254638,1.32,0.385,1.375,4.8,1.87,5.1513978685,6.2762764108999995,1.8305806198,6.537787928,1.32,0.385,1.375,4.9562764109,1.4455806198,5.162787928
2020-12-05 03:00:00,6.08136,1.91248,6.374991702,1.31136,0.38248000000000004,1.366,4.77,1.53,5.009371218,6.1188856151,1.7846749711,6.3738391824,1.31136,0.38248000000000004,1.366,4.8075256151,1.4021949711000001,5.0078391824
2020-12-05 03:30:00,6.01656,1.49108,6.1985735295,1.30656,0.38108000000000003,1.361,4.71,1.11,4.8390288282,5.8952015602,1.7194337884,6.1408349585,1.30656,0.38108000000000003,1.361,4.5886415602,1.3383537884,4.7798349585
2020-12-05 04:00:00,5.81656,1.49108,6.0046390233,1.30656,0.38108000000000003,1.361,4.51,1.11,4.6445882487,5.6975937958,1.6617981903999999,5.9349935372000004,1.30656,0.38108000000000003,1.361,4.3910337958,1.2807181904,4.5739935372
2020-12-05 04:30:00,5.66608,1.4909400000000002,5.8589559351,1.3060800000000001,0.38094000000000006,1.3605,4.36,1.11,4.4990776833,5.5599746131,1.6216592622000001,5.791640222,1.3060800000000001,0.38094000000000006,1.3605,4.2538946131,1.2407192622,4.431140222
2020-12-05 05:00:00,5.6356,1.4908000000000001,5.8294486875,1.3056,0.3808,1.3599999999999999,4.33,1.11,4.4700111857,5.5406720706,1.6160293539000001,5.7715334069,1.3056,0.3808,1.3599999999999999,4.2350720706,1.2352293539,4.4115334069
2020-12-05 05:30:00,5.62984,1.46912,5.8183684998,1.29984,0.37912,1.354,4.33,1.09,4.4650867853000005,5.5236185451,1.611055409,5.7537693178,1.29984,0.37912,1.354,4.2237785451,1.231935409,4.3997693178
2020-12-05 06:00:00,5.77168,1.43674,5.9478157208999995,1.29168,0.37674,1.3455,4.48,1.06,4.6036941688,5.7070723607,1.6645627719,5.9448670423,1.29168,0.37674,1.3455,4.4153923607,1.2878227719,4.5993670423
2020-12-05 06:30:00,6.12168,1.34674,6.2680678562,1.29168,0.37674,1.3455,4.83,0.97,4.9264388761,6.0518634288,1.7651268334,6.304024405,1.29168,0.37674,1.3455,4.7601834288,1.3883868334,4.958524405
2020-12-05 07:00:00,6.32928,1.34604,6.4708275359,1.28928,0.37604000000000004,1.343,5.04,0.97,5.1324945202,6.2533481454,1.8238932091,6.5139043181,1.28928,0.37604000000000004,1.343,4.9640681454,1.4478532091,5.1709043181
2020-12-05 07:30:00,6.70776,1.58268,6.8919460387,1.27776,0.37268,1.331,5.43,1.21,5.5631825424,6.6508104021,1.9398197006000002,6.9279275021,1.27776,0.37268,1.331,5.3730504021,1.5671397006,5.5969275021
2020-12-05 08:00:00,6.79776,2.01268,7.0894584984,1.27776,0.37268,1.331,5.52,1.6400000000000001,5.7584720196,6.9139588582,2.0165713336,7.2020404773,1.27776,0.37268,1.331,5.6361988582,1.6438913336,5.8710404773
2020-12-05 08:30:00,7.25776,1.9426800000000002,7.5132606637,1.27776,0.37268,1.331,5.98,1.57,6.1826612393,7.3503053007,2.143839046,7.6565680215,1.27776,0.37268,1.331,6.0725453007,1.7711590460000002,6.3255680215
2020-12-05 09:00:00,7.77776,1.7326800000000002,7.9684208348,1.27776,0.37268,1.331,6.5,1.3599999999999999,6.6407529694,7.7261116622,2.2534492348,8.0480329815,1.27776,0.37268,1.331,6.4483516622,1.8807692348,6.7170329815
2020-12-05 09:30:00,8.31776,1.09268,8.3892241,1.27776,0.37268,1.331,7.04,0.72,7.0767224052,8.069335737,2.3535562566,8.4055580594,1.27776,0.37268,1.331,6.7915757370000005,1.9808762566,7.0745580594
2020-12-05 10:00:00,8.45776,1.09268,8.5280509966,1.27776,0.37268,1.331,7.18,0.72,7.2160099778,8.3057184379,2.4225012111,8.6517900395,1.27776,0.37268,1.331,7.0279584379,2.0498212111,7.3207900395
2020-12-05 10:30:00,8.57112,1.09366,8.64061284,1.28112,0.37366000000000005,1.3345,7.29,0.72,7.3254692682,8.373993928600001,2.4424148958,8.7229103423,1.28112,0.37366000000000005,1.3345,7.0928739286,2.0687548958,7.3884103423
2020-12-05 11:00:00,8.51128,1.06954,8.5782167756,1.30128,0.37954000000000004,1.3555000000000001,7.21,0.6900000000000001,7.2429413915,8.3070474584,2.422888842,8.6531744359,1.30128,0.37954000000000004,1.3555000000000001,7.0057674584,2.043348842,7.2976744359
2020-12-05 11:30:00,8.66448,1.02464,8.7248553455,1.28448,0.37464000000000003,1.338,7.38,0.65,7.4085693626,8.4357285857,2.4604208375,8.7872172768,1.28448,0.37464000000000003,1.338,7.1512485857,2.0857808375,7.4492172768
2020-12-05 12:00:00,8.66912,1.05766,8.733400612,1.32912,0.38766,1.3845,7.34,0.67,7.3705155858,8.3919249169,2.4476447674,8.7415884551,1.32912,0.38766,1.3845,7.0628049169,2.0599847674,7.3570884551
2020-12-05 12:30:00,8.70464,1.08802,8.7723739689,1.36464,0.39802000000000004,1.4215,7.34,0.6900000000000001,7.3723605446,8.4399123572,2.4616411042,8.791575372,1.36464,0.39802000000000004,1.4215,7.0752723572,2.0636211042,7.370075372
2020-12-05 13:00:00,8.64624,1.07682,8.7130366377,1.32624,0.38682000000000005,1.3815,7.32,0.6900000000000001,7.3524485717,8.3863775032,2.4460267718,8.7358098992,1.32624,0.38682000000000005,1.3815,7.0601375032,2.0592067718,7.3543098992000004
2020-12-05 13:30:00,8.58568,1.0437400000000001,8.6488897698,1.31568,0.38374,1.3705,7.27,0.66,7.2998972596,8.2582241676,2.4086487155,8.6023168412,1.31568,0.38374,1.3705,6.9425441676,2.0249087155,7.2318168412
2020-12-05 14:00:00,8.66256,1.06408,8.7276693338,1.2825600000000001,0.37408,1.336,7.38,0.6900000000000001,7.4121859124,8.3914791484,2.4475147516,8.741124113,1.2825600000000001,0.37408,1.336,7.1089191484,2.0734347516,7.405124113
2020-12-05 14:30:00,8.58824,1.13282,8.6626293612,1.27824,0.37282000000000004,1.3315000000000001,7.31,0.76,7.3494013362,8.3871591484,2.4462547516,8.736624113,1.27824,0.37282000000000004,1.3315000000000001,7.1089191484,2.0734347516,7.405124113
2020-12-05 15:00:00,8.52864,1.13002,8.6031764744,1.26864,0.37002,1.3215,7.26,0.76,7.2996712255,8.3180247101,2.4260905404,8.664609073,1.26864,0.37002,1.3215,7.0493847101,2.0560705404,7.343109073
2020-12-05 15:30:00,8.68384,1.16862,8.7621201687,1.26384,0.36862,1.3165,7.42,0.8,7.4630020769,8.4403580153,2.4617710878,8.7920395993,1.26384,0.36862,1.3165,7.1765180153,2.0931510878,7.4755395993
2020-12-05 16:00:00,8.73384,1.16862,8.8116759955,1.26384,0.36862,1.3165,7.47,0.8,7.5127158871,8.5011076051,2.4794897182,8.855320422,1.26384,0.36862,1.3165,7.2372676051,2.1108697182,7.538820422
2020-12-05 16:30:00,9.11384,0.9486200000000001,9.1630758728,1.26384,0.36862,1.3165,7.85,0.58,7.8713975887,8.8704617587,2.5872180129,9.240064332,1.26384,0.36862,1.3165,7.6066217587,2.2185980129,7.923564332
2020-12-05 17:00:00,9.49136,0.44498000000000004,9.5017851928,1.25136,0.36498,1.3035,8.24,0.08,8.2403883404,9.1359295221,2.6646461106,9.5165932521,1.25136,0.36498,1.3035,7.8845695221,2.2996661106,8.2130932521
2020-12-05 17:30:00,9.66088,0.44484,9.671116016300001,1.25088,0.36484000000000005,1.303,8.41,0.08,8.4103804908,9.2983316908,2.7120134098,9.685762178000001,1.25088,0.36484000000000005,1.303,8.0474516908,2.3471734098,8.382762178
2020-12-05 18:00:00,9.64088,0.44484,9.6511372283,1.25088,0.36484000000000005,1.303,8.39,0.08,8.3903813978,9.3054533295,2.7140905544000002,9.6931805516,1.25088,0.36484000000000005,1.303,8.0545733295,2.3492505544,8.3901805516
2020-12-05 18:30:00,9.46088,0.47484000000000004,9.4727885757,1.25088,0.36484000000000005,1.303,8.21,0.11,8.2107368731,9.1492021163,2.6685172839,9.5304188712,1.25088,0.36484000000000005,1.303,7.8983221163,2.3036772839,8.2274188712
2020-12-05 19:00:00,9.20088,0.41484000000000004,9.2102271959,1.25088,0.36484000000000005,1.303,7.95,0.05,7.9501572311,8.8976991938,2.5951622649,9.2684366602,1.25088,0.36484000000000005,1.303,7.6468191938,2.2303222649,7.9654366602
2020-12-05 19:30:00,8.7904,0.7647,8.8235989398,1.2504,0.3647,1.3025,7.54,0.4,7.550602625,8.5032903154,2.480126342,8.8575940785,1.2504,0.3647,1.3025,7.2528903154,2.115426342,7.5550940785
2020-12-05 20:00:00,8.47088,0.6748400000000001,8.4977183408,1.25088,0.36484000000000005,1.303,7.22,0.31,7.2266520603,8.1595060124,2.3798559203,8.4994854296,1.25088,0.36484000000000005,1.303,6.9086260124,2.0150159203,7.1964854296
2020-12-05 20:30:00,8.23088,0.38484,8.2398718073,1.25088,0.36484000000000005,1.303,6.98,0.02,6.9800286532,7.8441868557,2.2878878329,8.1710279747,1.25088,0.36484000000000005,1.303,6.5933068557,1.9230478329,6.8680279747
2020-12-05 21:00:00,7.9604,0.7047,7.991531158,1.2504,0.3647,1.3025,6.71,0.34,6.7186084869,7.6596644578,2.2340688002,7.9788171435,1.2504,0.3647,1.3025,6.4092644578,1.8693688002000002,6.6763171435
2020-12-05 21:30:00,7.76088,0.70484,7.7928209141,1.25088,0.36484000000000005,1.303,6.51,0.34,6.5188726019,7.3899362179,2.1553980636,7.697850227,1.25088,0.36484000000000005,1.303,6.1390562179,1.7905580636,6.394850227
2020-12-05 22:00:00,7.52088,0.70484,7.5538358071000005,1.25088,0.36484000000000005,1.303,6.27,0.34,6.279211734,7.1441088241,2.083698407,7.4417800251,1.25088,0.36484000000000005,1.303,5.8932288241,1.718858407,6.1387800251
2020-12-05 22:30:00,7.1504,0.7047,7.1850415622,1.2504,0.3647,1.3025,5.9,0.34,5.9097884903,6.7986935939,1.9829522982,7.0819724937,1.2504,0.3647,1.3025,5.5482935939,1.6182522982,5.7794724937
2020-12-05 23:00:00,6.7076,0.7568,6.7501588129000005,1.2576,0.3668,1.31,5.45,0.39,5.46393631,6.3815974031,1.8612992426,6.6474972949,1.2576,0.3668,1.31,5.1239974031,1.4944992425999999,5.3374972949
2020-12-05 23:30:00,6.29336,0.7884800000000001,6.34256106,1.26336,0.36848000000000003,1.316,5.03,0.42,5.0475043338,6.0243911083,1.7571140733,6.2754074045,1.26336,0.36848000000000003,1.316,4.7610311083,1.3886340733,4.9594074045
2020-12-06 00:00:00,6.01384,0.7686200000000001,6.0627591285,1.26384,0.36862,1.3165,4.75,0.4,4.7668123521,5.7364507284,1.6731314624,5.9754695087,1.26384,0.36862,1.3165,4.4726107284,1.3045114624,4.6589695087
2020-12-06 00:30:00,6.00336,0.76848,6.0523460575,1.26336,0.36848000000000003,1.316,4.74,0.4,4.7568476957,5.6793649247,1.6564814364,5.9160051299,1.26336,0.36848000000000003,1.316,4.4160049247,1.2880014364,4.6000051298999995
2020-12-06 01:00:00,6.30384,0.7686200000000001,6.3505256042,1.26384,0.36862,1.3165,5.04,0.4,5.055848099,5.9838519328,1.7452901471,6.2331790967,1.26384,0.36862,1.3165,4.7200119328,1.3766701471,4.9166790967
2020-12-06 01:30:00,6.30336,0.76848,6.3500321889,1.26336,0.36848000000000003,1.316,5.04,0.4,5.055848099,5.9398971804,1.7324700110000002,6.1873928963000004,1.26336,0.36848000000000003,1.316,4.6765371804,1.363990011,4.8713928963
2020-12-06 02:00:00,6.18336,0.76848,6.2309311022,1.26336,0.36848000000000003,1.316,4.92,0.4,4.9362333818,5.8304537396,1.7005490074,6.0733893121,1.26336,0.36848000000000003,1.316,4.5670937396,1.3320690074,4.7573893121
2020-12-06 02:30:00,6.13384,0.7686200000000001,6.1818095935,1.26384,0.36862,1.3165,4.87,0.4,4.8863994925,5.8025058807,1.6923975485,6.0442769591,1.26384,0.36862,1.3165,4.5386658807,1.3237775485,4.7277769591
2020-12-06 03:00:00,6.09384,0.7686200000000001,6.142121999,1.26384,0.36862,1.3165,4.83,0.4,4.8465348446,5.8105460329,1.6947425929,6.0526521176,1.26384,0.36862,1.3165,4.5467060328999995,1.3261225929,4.7361521176
2020-12-06 03:30:00,6.00384,0.7686200000000001,6.0528399491,1.26384,0.36862,1.3165,4.74,0.4,4.7568476957,5.6798449247,1.6566214364,5.9165051299,1.26384,0.36862,1.3165,4.4160049247,1.2880014364,4.6000051298999995
2020-12-06 04:00:00,5.86384,0.7686200000000001,5.9140000211,1.26384,0.36862,1.3165,4.6,0.4,4.6173585522,5.5459684269,1.6175741245,5.7770504447,1.26384,0.36862,1.3165,4.2821284269,1.2489541245,4.4605504447
2020-12-06 04:30:00,5.75384,0.7686200000000001,5.8049505984,1.26384,0.36862,1.3165,4.49,0.4,4.5077821598,5.4223984352,1.5815328768999999,5.6483317033,1.26384,0.36862,1.3165,4.1585584352,1.2129128769,4.3318317033
2020-12-06 05:00:00,5.64384,0.7686200000000001,5.6959377323,1.26384,0.36862,1.3165,4.38,0.4,4.3982269155000004,5.3536833516,1.5614909776,5.5767534913,1.26384,0.36862,1.3165,4.0898433516,1.1928709776,4.2602534913
2020-12-06 05:30:00,5.64384,0.7686200000000001,5.6959377323,1.26384,0.36862,1.3165,4.38,0.4,4.3982269155000004,5.3778400564,1.5685366831,5.6019167254,1.26384,0.36862,1.3165,4.1140000564,1.1999166831,4.2854167254
2020-12-06 06:00:00,5.64336,1.23848,5.7776591107,1.26336,0.36848000000000003,1.316,4.38,0.87,4.4655682729,5.4744882002,1.5967257251,5.7025918751999995,1.26336,0.36848000000000003,1.316,4.2111282002,1.2282457251,4.3865918752
2020-12-06 06:30:00,6.00384,1.29862,6.1426792729,1.26384,0.36862,1.3165,4.74,0.93,4.8303726564,5.8105385504000004,1.6947404105000001,6.0526443233,1.26384,0.36862,1.3165,4.5466985504,1.3261204105,4.7361443233
2020-12-06 07:00:00,6.15384,1.21862,6.2733389395,1.26384,0.36862,1.3165,4.89,0.85,4.9633254981,5.9544910944,1.7367265692,6.20259489,1.26384,0.36862,1.3165,4.6906510944,1.3681065692,4.88609489
2020-12-06 07:30:00,6.45384,0.6486200000000001,6.4863517211,1.26384,0.36862,1.3165,5.19,0.28,5.1975474986,6.0788394282,1.7729948332,6.3321244043,1.26384,0.36862,1.3165,4.8149994282,1.4043748332,5.0156244043
2020-12-06 08:00:00,6.45384,0.42862000000000006,6.4680573475,1.26384,0.36862,1.3165,5.19,0.06,5.1903468092,6.1061750143,1.7809677125,6.3605989732,1.26384,0.36862,1.3165,4.8423350143,1.4123477125,5.0440989732
2020-12-06 08:30:00,6.80336,0.42848,6.8168396196,1.26336,0.36848000000000003,1.316,5.54,0.06,5.5403249002,6.4387098551,1.8779570411000002,6.7069894324,1.26336,0.36848000000000003,1.316,5.1753498551,1.5094770411,5.3909894324
2020-12-06 09:00:00,7.23336,0.42848,7.246039746,1.26336,0.36848000000000003,1.316,5.97,0.06,5.9703014999,6.8859155079,2.0083920231,7.172828654,1.26336,0.36848000000000003,1.316,5.6225555079,1.6399120231,5.856828654
2020-12-06 09:30:00,7.64576,0.94918,7.7044525211,1.26576,0.36918,1.3185,6.38,0.58,6.40630939,7.3732570329,2.1505333013,7.6804760759,1.26576,0.36918,1.3185,6.1074970329,1.7813533013,6.3619760759
2020-12-06 10:00:00,8.03824,1.15282,8.1204862077,1.27824,0.37282000000000004,1.3315000000000001,6.76,0.78,6.8048512107,7.8612484973,2.2928641450000002,8.188800518,1.27824,0.37282000000000004,1.3315000000000001,6.5830084973,1.920044145,6.857300518
2020-12-06 10:30:00,8.51872,1.11296,8.5911157832,1.27872,0.37296,1.332,7.24,0.74,7.277719423,8.2805465301,2.4151594046,8.6255693022,1.27872,0.37296,1.332,7.0018265301,2.0421994046,7.2935693022
2020-12-06 11:00:00,8.71728,1.07254,8.783012732,1.27728,0.37254000000000004,1.3305,7.44,0.7000000000000001,7.4728575525,8.4583185848,2.4670095872,8.8107485258,1.27728,0.37254000000000004,1.3305,7.1810385848,2.0944695872,7.4802485258
2020-12-06 11:30:00,8.89824,1.07282,8.962679167000001,1.27824,0.37282000000000004,1.3315000000000001,7.62,0.7000000000000001,7.6520846833,8.6325838197,2.5178369474,8.9922748122,1.27824,0.37282000000000004,1.3315000000000001,7.3543438197,2.1450169474,7.6607748122
2020-12-06 12:00:00,9.04872,0.82296,9.0860660794,1.27872,0.37296,1.332,7.77,0.45,7.7830199794,8.8046346204,2.568018431,9.1714943963,1.27872,0.37296,1.332,7.5259146204,2.195058431,7.8394943963
2020-12-06 12:30:00,9.36824,0.14282,9.3693285912,1.27824,0.37282000000000004,1.3315000000000001,8.09,-0.23,8.0932688081,9.0164291694,2.6297918411,9.3921137181,1.27824,0.37282000000000004,1.3315000000000001,7.7381891694,2.2569718411,8.0606137181
2020-12-06 13:00:00,9.49824,0.14282,9.4993136936,1.27824,0.37282000000000004,1.3315000000000001,8.22,-0.23,8.223217132,9.1007563216,2.6543872605,9.4799545016,1.27824,0.37282000000000004,1.3315000000000001,7.8225163216,2.2815672605,8.1484545016
2020-12-06 13:30:00,9.40824,0.42282000000000003,9.4177362806,1.27824,0.37282000000000004,1.3315000000000001,8.13,0.05,8.1301537501,9.0472627222,2.6387849606,9.4242320023,1.27824,0.37282000000000004,1.3315000000000001,7.7690227222,2.2659649606,8.0927320023
2020-12-06 14:00:00,9.45824,0.09282000000000001,9.4586954412,1.27824,0.37282000000000004,1.3315000000000001,8.18,-0.28,8.1847907731,9.0814874919,2.6487671851,9.4598828041,1.27824,0.37282000000000004,1.3315000000000001,7.8032474919,2.2759471851,8.1283828041
2020-12-06 14:30:00,9.48824,0.09282000000000001,9.4886940013,1.27824,0.37282000000000004,1.3315000000000001,8.21,-0.28,8.2147732775,9.081799261,2.6488581178,9.460207563600001,1.27824,0.37282000000000004,1.3315000000000001,7.803559261,2.2760381177999998,8.1287075636
2020-12-06 15:00:00,9.34776,0.45268,9.3587144523,1.27776,0.37268,1.331,8.07,0.08,8.0703965206,8.9697231998,2.6161692666,9.3434616665,1.27776,0.37268,1.331,7.6919631998,2.2434892666,8.0124616665
2020-12-06 15:30:00,9.34776,0.8726800000000001,9.3884070747,1.27776,0.37268,1.331,8.07,0.5,8.0854746305,9.0708912067,2.6456766019,9.4488450069,1.27776,0.37268,1.331,7.7931312067,2.2729966019,8.1178450069
2020-12-06 16:00:00,9.46064,1.11352,9.5259454124,1.28064,0.37352,1.334,8.18,0.74,8.2134036794,9.1900768942,2.6804390941,9.5729967648,1.28064,0.37352,1.334,7.9094368942,2.3069190941,8.2389967648
2020-12-06 16:30:00,9.95216,0.7268800000000001,9.9786694103,1.29216,0.37688000000000005,1.346,8.66,0.35000000000000003,8.6670698624,9.5496010967,2.7853003199,9.9475011424,1.29216,0.37688000000000005,1.346,8.2574410967,2.4084203199,8.6015011424
2020-12-06 17:00:00,10.16216,0.08688000000000001,10.1625313776,1.29216,0.37688000000000005,1.346,8.87,-0.29,8.8747394328,9.7564871109,2.845642074,10.1630074072,1.29216,0.37688000000000005,1.346,8.4643271109,2.468762074,8.8170074072
2020-12-06 17:30:00,10.18216,0.08688000000000001,10.1825306481,1.29216,0.37688000000000005,1.346,8.89,-0.29,8.8947287761,9.7751390534,2.8510822238999998,10.1824365139,1.29216,0.37688000000000005,1.346,8.4829790534,2.4742022239,8.8364365139
2020-12-06 18:00:00,10.03168,0.08674000000000001,10.0320549964,1.29168,0.37674,1.3455,8.74,-0.29,8.7448098893,9.6017570399,2.80051247,10.0018302499,1.29168,0.37674,1.3455,8.3100770399,2.42377247,8.6563302499
2020-12-06 18:30:00,9.6412,0.4166,9.6501965265,1.2912,0.3766,1.345,8.35,0.04,8.3500958078,9.2725805759,2.704502668,9.6589380999,1.2912,0.3766,1.345,7.9813805759,2.327902668,8.3139380999
2020-12-06 19:00:00,9.4812,0.4166,9.4903482023,1.2912,0.3766,1.345,8.19,0.04,8.1900976795,9.1103236082,2.657177719,9.4899204252,1.2912,0.3766,1.345,7.8191236082,2.280577719,8.1449204252
2020-12-06 19:30:00,8.9612,0.8566,9.0020480448,1.2912,0.3766,1.345,7.67,0.48,7.6850048796,8.7171009076,2.5424877647,9.0803134455,1.2912,0.3766,1.345,7.4259009076,2.1658877647,7.7353134455
2020-12-06 20:00:00,8.61168,0.59674,8.6323305689,1.29168,0.37674,1.3455,7.32,0.22,7.3233052647,8.299766522,2.4207652356000002,8.6455901271,1.29168,0.37674,1.3455,7.008086522,2.0440252356,7.3000901271
2020-12-06 20:30:00,8.391680000000001,0.38674000000000003,8.4005869468,1.29168,0.37674,1.3455,7.1,0.01,7.1000070423,8.0187438004,2.3388002751,8.3528581254,1.29168,0.37674,1.3455,6.7270638004,1.9620602751,7.0073581254
2020-12-06 21:00:00,8.01216,0.41688000000000003,8.0229979933,1.29216,0.37688000000000005,1.346,6.72,0.04,6.7201190466,7.6893461054,2.2427259474,8.0097355264,1.29216,0.37688000000000005,1.346,6.3971861054,1.8658459474,6.6637355264
2020-12-06 21:30:00,7.73168,0.68674,7.7621187475,1.29168,0.37674,1.3455,6.44,0.31,6.447456863,7.4306445994,2.1672713415000002,7.740254791,1.29168,0.37674,1.3455,6.1389645994,1.7905313415,6.394754791
2020-12-06 22:00:00,7.39168,0.7467400000000001,7.4293037258,1.29168,0.37674,1.3455,6.1,0.37,6.1112110093,7.1036671057,2.0719029058,7.3996532351,1.29168,0.37674,1.3455,5.8119871057,1.6951629058000002,6.0541532351
2020-12-06 22:30:00,7.0512,0.7166,7.087519806,1.2912,0.3766,1.345,5.76,0.34,5.7700259965,6.728279637,1.9624148941000001,7.0086246218,1.2912,0.3766,1.345,5.437079637,1.5858148940999999,5.6636246218
2020-12-06 23:00:00,6.61168,0.7567400000000001,6.6548454415,1.29168,0.37674,1.3455,5.32,0.38,5.3335541621,6.2574232186,1.8250817720999999,6.5181491861000005,1.29168,0.37674,1.3455,4.9657432186,1.4483417721,5.1726491861
2020-12-06 23:30:00,6.16168,0.7567400000000001,6.2079751812,1.29168,0.37674,1.3455,4.87,0.38,4.8848029643,5.888897789,1.7175951885,6.1342685302,1.29168,0.37674,1.3455,4.597217789,1.3408551885,4.7887685302000005
2020-12-07 00:00:00,5.98168,0.7767400000000001,6.031900252,1.29168,0.37674,1.3455,4.69,0.4,4.7070266623,5.6711276229,1.65407889,5.9074246072,1.29168,0.37674,1.3455,4.3794476229,1.27733889,4.5619246072
2020-12-07 00:30:00,5.92168,0.7767400000000001,5.9724047962,1.29168,0.37674,1.3455,4.63,0.4,4.6472464966,5.6634037294,1.6518260877,5.8993788848,1.29168,0.37674,1.3455,4.3717237294,1.2750860877,4.5538788848
2020-12-07 01:00:00,6.28168,0.7767400000000001,6.3295204123,1.29168,0.37674,1.3455,4.99,0.4,5.0060063923,5.9668084827,1.7403191408,6.2154255028,1.29168,0.37674,1.3455,4.6751284827,1.3635791408,4.8699255028
2020-12-07 01:30:00,6.2812,0.7766000000000001,6.3290268604,1.2912,0.3766,1.345,4.99,0.4,5.0060063923,5.9663284827,1.7401791408,6.2149255028,1.2912,0.3766,1.345,4.6751284827,1.3635791408,4.8699255028
2020-12-07 02:00:00,6.26168,0.7767400000000001,6.3096720557,1.29168,0.37674,1.3455,4.97,0.4,4.9860705972,5.8877807409,1.7172693828,6.1331049385,1.29168,0.37674,1.3455,4.5961007409,1.3405293828,4.7876049385
2020-12-07 02:30:00,6.17504,0.7777200000000001,6.2238225714,1.29504,0.37772000000000006,1.349,4.88,0.4,4.8963659994,5.8523510058,1.70693571,6.0961989644,1.29504,0.37772000000000006,1.349,4.5573110058,1.32921571,4.7471989644
2020-12-07 03:00:00,6.15608,0.7809400000000001,6.2054160417,1.3060800000000001,0.38094000000000006,1.3605,4.85,0.4,4.8664668909,5.8470124008,1.7053786169,6.0906379175,1.3060800000000001,0.38094000000000006,1.3605,4.5409324008,1.3244386169,4.7301379175000005
2020-12-07 03:30:00,6.08608,0.7809400000000001,6.1359788991,1.3060800000000001,0.38094000000000006,1.3605,4.78,0.4,4.7967072039000005,5.7726588684,1.6836921699,6.0131863212,1.3060800000000001,0.38094000000000006,1.3605,4.4665788684,1.3027521699,4.6526863212
2020-12-07 04:00:00,5.92608,0.7609400000000001,5.9747346259,1.3060800000000001,0.38094000000000006,1.3605,4.62,0.38,4.6356013634,5.6313120494,1.6424660144,5.8659500514000005,1.3060800000000001,0.38094000000000006,1.3605,4.3252320494,1.2615260144,4.5054500514
2020-12-07 04:30:00,5.86608,0.7609400000000001,5.9152281655,1.3060800000000001,0.38094000000000006,1.3605,4.5600000000000005,0.38,4.5758059399,5.5515194339,1.6191931682,5.7828327437,1.3060800000000001,0.38094000000000006,1.3605,4.2454394339,1.2382531682,4.4223327437
2020-12-07 05:00:00,5.83608,0.7609400000000001,5.8854786934,1.3060800000000001,0.38094000000000006,1.3605,4.53,0.38,4.5459102499,5.5440053818,1.6170015697,5.7750056061,1.3060800000000001,0.38094000000000006,1.3605,4.2379253818,1.2360615697,4.4145056061
2020-12-07 05:30:00,5.91608,0.71094,5.9586439942,1.3060800000000001,0.38094000000000006,1.3605,4.61,0.33,4.6217961876,5.64941162,1.6477450558,5.8848037709,1.3060800000000001,0.38094000000000006,1.3605,4.34333162,1.2668050558,4.5243037709
2020-12-07 06:00:00,6.25608,0.47094,6.2737804751,1.3060800000000001,0.38094000000000006,1.3605,4.95,0.09,4.9508181142000005,5.9922989842,1.7477538704,6.2419781085,1.3060800000000001,0.38094000000000006,1.3605,4.6862189842,1.3668138704000001,4.8814781085
2020-12-07 06:30:00,6.9056,0.6508,6.9361986707,1.3056,0.3808,1.3599999999999999,5.6,0.27,5.6065051503,6.6603847208,1.9426122102,6.9379007508,1.3056,0.3808,1.3599999999999999,5.3547847208,1.5618122102,5.5779007508
2020-12-07 07:00:00,7.4856,0.6908000000000001,7.5174072658,1.3056,0.3808,1.3599999999999999,6.18,0.31,6.1877701961,7.2362585806,2.1105754194,7.5377693548,1.3056,0.3808,1.3599999999999999,5.9306585806,1.7297754194000001,6.1777693548
2020-12-07 07:30:00,8.3056,0.6408,8.3302830684,1.3056,0.3808,1.3599999999999999,7.0,0.26,7.0048269072,7.9610606537,2.321976024,8.2927715143,1.3056,0.3808,1.3599999999999999,6.6554606537000005,1.9411760240000002,6.9327715143
2020-12-07 08:00:00,8.55464,0.9105200000000001,8.602959502400001,1.30464,0.38052,1.359,7.25,0.53,7.2693466006,8.3730168551,2.4421299161,8.7218925573,1.30464,0.38052,1.359,7.0683768551,2.0616099161,7.3628925573
2020-12-07 08:30:00,9.10464,0.82052,9.141538306,1.30464,0.38052,1.359,7.8,0.44,7.8124003994,8.8691311886,2.58682993,9.2386783214,1.30464,0.38052,1.359,7.5644911886,2.20630993,7.8796783214
2020-12-07 09:00:00,9.45464,0.7805200000000001,9.4868028861,1.30464,0.38052,1.359,8.15,0.4,8.1598100468,9.1822496708,2.678156154,9.5648434071,1.30464,0.38052,1.359,7.8776096708,2.297636154,8.2058434071
2020-12-07 09:30:00,9.884640000000001,0.7505200000000001,9.9130917579,1.30464,0.38052,1.359,8.58,0.37,8.5879741499,9.6630543934,2.8183908647,10.0656816597,1.30464,0.38052,1.359,8.3584143934,2.4378708647,8.7066816597
2020-12-07 10:00:00,10.11168,0.72674,10.1377622506,1.29168,0.37674,1.3455,8.82,0.35000000000000003,8.8269417127,9.8734990177,2.8797705468,10.2848948101,1.29168,0.37674,1.3455,8.581819017699999,2.5030305468,8.9393948101
2020-12-07 10:30:00,10.11072,0.31646,10.1156713,1.29072,0.37646,1.3445,8.82,-0.06,8.8202040793,9.8649444876,2.8772754755000003,10.2759838412,1.29072,0.37646,1.3445,8.5742244876,2.5008154755,8.9314838412
2020-12-07 11:00:00,10.17072,0.7264600000000001,10.1966312795,1.29072,0.37646,1.3445,8.88,0.35000000000000003,8.8868948458,9.9689140936,2.907599944,10.3842855141,1.29072,0.37646,1.3445,8.6781940936,2.531139944,9.0397855141
2020-12-07 11:30:00,10.25072,0.7264600000000001,10.2764295672,1.29072,0.37646,1.3445,8.96,0.35000000000000003,8.9668333318,10.0160643963,2.9213521156,10.4334004129,1.29072,0.37646,1.3445,8.7253443963,2.5448921156,9.0889004129
2020-12-07 12:00:00,10.31072,0.6764600000000001,10.3328865788,1.29072,0.37646,1.3445,9.02,0.30000000000000004,9.0249875346,10.08898695,2.9426211938,10.5093614063,1.29072,0.37646,1.3445,8.79826695,2.5661611938,9.1648614063
2020-12-07 12:30:00,10.3712,0.6766,10.3932467016,1.2912,0.3766,1.345,9.08,0.30000000000000004,9.0849545954,10.1999127078,2.9749745398,10.6249090707,1.2912,0.3766,1.345,8.9087127078,2.5983745398,9.2799090707
2020-12-07 13:00:00,10.32072,0.74646,10.3476791528,1.29072,0.37646,1.3445,9.03,0.37,9.0375771089,10.1136062371,2.9498018191,10.5350064969,1.29072,0.37646,1.3445,8.8228862371,2.5733418191,9.1905064969
2020-12-07 13:30:00,10.5012,0.7466,10.5277069203,1.2912,0.3766,1.345,9.21,0.37,9.2174291427,10.2245737304,2.982167338,10.6505976358,1.2912,0.3766,1.345,8.9333737304,2.605567338,9.3055976358
2020-12-07 14:00:00,10.3412,0.7566,10.3688408706,1.2912,0.3766,1.345,9.05,0.38,9.0579743872,10.0491145448,2.9309917422,10.4678276509,1.2912,0.3766,1.345,8.7579145448,2.5543917422,9.1228276509
2020-12-07 14:30:00,10.28168,0.71674,10.3066318383,1.29168,0.37674,1.3455,8.99,0.34,8.9964270686,9.9990114559,2.9163783413,10.4156369333,1.29168,0.37674,1.3455,8.7073314559,2.5396383413,9.0701369333
2020-12-07 15:00:00,10.14168,0.71674,10.1669754327,1.29168,0.37674,1.3455,8.85,0.34,8.8565286653,9.8631649098,2.876756432,10.2741301143,1.29168,0.37674,1.3455,8.5714849098,2.500016432,8.9286301143
2020-12-07 15:30:00,10.26168,0.7667400000000001,10.2902850616,1.29168,0.37674,1.3455,8.97,0.39,8.9784742579,10.0080984873,2.9190287255,10.4251025909,1.29168,0.37674,1.3455,8.7164184873,2.5422887255,9.0796025909
2020-12-07 16:00:00,10.59336,0.7759800000000001,10.6217428443,1.32336,0.38598000000000005,1.3785,9.27,0.39,9.2782002565,10.3536793022,3.0198231298,10.7850826065,1.32336,0.38598000000000005,1.3785,9.0303193022,2.6338431298,9.4065826065
2020-12-07 16:30:00,11.02736,0.7629800000000001,11.0537236735,1.3473600000000001,0.39298000000000005,1.4035,9.68,0.37,9.6870687001,10.7284333917,3.1291264059,11.1754514497,1.3473600000000001,0.39298000000000005,1.4035,9.3810733917,2.7361464059,9.7719514497
2020-12-07 17:00:00,11.26784,0.78312,11.2950208145,1.3478400000000001,0.39312,1.404,9.92,0.39,9.9276633706,10.9119215475,3.1826437847,11.3665849453,1.3478400000000001,0.39312,1.404,9.5640815475,2.7895237847,9.9625849453
2020-12-07 17:30:00,11.31784,0.8331200000000001,11.3484620632,1.3478400000000001,0.39312,1.404,9.97,0.44,9.9797044044,11.0359489669,3.2188184487,11.4957801739,1.3478400000000001,0.39312,1.404,9.6881089669,2.8256984487,10.0917801739
2020-12-07 18:00:00,11.10784,0.91312,11.1453083223,1.3478400000000001,0.39312,1.404,9.76,0.52,9.7738426425,10.890482472,3.176390721,11.344252575,1.3478400000000001,0.39312,1.404,9.542642472,2.783270721,9.940252575
2020-12-07 18:30:00,10.82592,0.8825600000000001,10.8618348358,1.34592,0.39256,1.4020000000000001,9.48,0.49,9.4926550554,10.5647675178,3.081390526,11.0049661643,1.34592,0.39256,1.4020000000000001,9.2188475178,2.6888305260000003,9.6029661643
2020-12-07 19:00:00,10.53344,0.6589200000000001,10.5540292685,1.33344,0.38892000000000004,1.389,9.2,0.27,9.2039611038,10.3418079277,3.0163606456,10.7727165913,1.33344,0.38892000000000004,1.389,9.0083679277,2.6274406456,9.3837165913
2020-12-07 19:30:00,10.19288,0.06834000000000001,10.1931090963,1.26288,0.36834000000000006,1.3155000000000001,8.93,-0.30000000000000004,8.9350377727,9.7521872188,2.8443879388,10.1585283529,1.26288,0.36834000000000006,1.3155000000000001,8.4893072188,2.4760479388,8.8430283529
2020-12-07 20:00:00,9.9004,0.0347,9.90046081,1.2504,0.3647,1.3025,8.65,-0.33,8.6562925089,9.5118021445,2.7742756255,9.9081272338,1.2504,0.3647,1.3025,8.2614021445,2.4095756255,8.6056272338
2020-12-07 20:30:00,9.5652,0.0961,9.5656827383,1.2552,0.36610000000000004,1.3075,8.31,-0.27,8.3143851246,9.1414688717,2.6662617543,9.5223634081,1.2552,0.36610000000000004,1.3075,7.8862688717000005,2.3001617543,8.2148634081
2020-12-07 21:00:00,9.21384,0.11862,9.2146035319,1.26384,0.36862,1.3165,7.95,-0.25,7.9539298463,8.7205280692,2.5434873534999998,9.0838834054,1.26384,0.36862,1.3165,7.4566880692,2.1748673535,7.7673834054
2020-12-07 21:30:00,8.62384,0.8986200000000001,8.670532524,1.26384,0.36862,1.3165,7.36,0.53,7.3790582055,8.3898191561,2.4470305872,8.7393949542,1.26384,0.36862,1.3165,7.1259791561,2.0784105872,7.4228949542
2020-12-07 22:00:00,8.17384,1.10862,8.2486786002,1.26384,0.36862,1.3165,6.91,0.74,6.9495107741,7.9217911488,2.3105224184,8.25186578,1.26384,0.36862,1.3165,6.6579511488000005,1.9419024184,6.93536578
2020-12-07 22:30:00,7.7438400000000005,1.10862,7.822793379,1.26384,0.36862,1.3165,6.48,0.74,6.522116221,7.5133005728,2.1913793337,7.8263547633,1.26384,0.36862,1.3165,6.2494605728,1.8227593337,6.5098547633
2020-12-07 23:00:00,7.33432,0.92876,7.3928915182,1.26432,0.36876000000000003,1.317,6.07,0.56,6.0957772269,7.1005276608,2.0709872344,7.39638298,1.26432,0.36876000000000003,1.317,5.8362076608,1.7022272344,6.07938298
2020-12-07 23:30:00,6.72384,1.26862,6.8424718523,1.26384,0.36862,1.3165,5.46,0.9,5.5336787041,6.6069459317,1.9270258968,6.8822353456,1.26384,0.36862,1.3165,5.3431059317,1.5584058968,5.5657353456
2020-12-08 00:00:00,6.40384,1.30862,6.5361803104,1.26384,0.36862,1.3165,5.14,0.9400000000000001,5.2252464057,6.3315335582,1.8466972878,6.5953474565,1.26384,0.36862,1.3165,5.0676935582,1.4780772878000001,5.2788474565
2020-12-08 00:30:00,6.46384,1.30862,6.5949764101,1.26384,0.36862,1.3165,5.2,0.9400000000000001,5.2842785695,6.3639375961,1.8561484655,6.6291016626,1.26384,0.36862,1.3165,5.1000975961,1.4875284655,5.3126016626
2020-12-08 01:00:00,6.7034400000000005,1.80142,6.9412694696,1.27344,0.37142000000000003,1.3265,5.43,1.43,5.6151402476,6.7054032974,1.9557426284,6.9847951015,1.27344,0.37142000000000003,1.3265,5.4319632974,1.5843226284,5.6582951015
2020-12-08 01:30:00,6.55776,2.13268,6.8958349893,1.27776,0.37268,1.331,5.28,1.76,5.5656086819,6.6613038032,1.9428802759,6.9388581284,1.27776,0.37268,1.331,5.3835438032,1.5702002759,5.6078581284
2020-12-08 02:00:00,6.52776,2.10268,6.8580546659,1.27776,0.37268,1.331,5.25,1.73,5.5276939134,6.5995964587,1.9248823004000002,6.8745796445,1.27776,0.37268,1.331,5.3218364587,1.5522023004,5.5435796445
2020-12-08 02:30:00,6.49776,2.10268,6.8295057069,1.27776,0.37268,1.331,5.22,1.73,5.499209034,6.6090323389,1.9276344322,6.8844086864000005,1.27776,0.37268,1.331,5.3312723389,1.5549544322000002,5.5534086864
2020-12-08 03:00:00,6.40824,2.14282,6.7570124648,1.27824,0.37282000000000004,1.3315000000000001,5.13,1.77,5.4267669933,6.5510776559,1.910730983,6.8240392248,1.27824,0.37282000000000004,1.3315000000000001,5.2728376559,1.5379109830000002,5.4925392248
2020-12-08 03:30:00,6.33824,2.12282,6.6842838846,1.27824,0.37282000000000004,1.3315000000000001,5.06,1.75,5.3540732158,6.4760851213,1.8888581603999999,6.7459220014,1.27824,0.37282000000000004,1.3315000000000001,5.1978451213,1.5160381604,5.4144220014
2020-12-08 04:00:00,6.16824,2.12282,6.5233081676,1.27824,0.37282000000000004,1.3315000000000001,4.89,1.75,5.1937077315,6.3038588571,1.8386255,6.5665196428,1.27824,0.37282000000000004,1.3315000000000001,5.0256188571,1.4658055,5.2350196428
2020-12-08 04:30:00,6.03824,2.12282,6.4005239668,1.27824,0.37282000000000004,1.3315000000000001,4.76,1.75,5.0714987923,6.199979872,1.8083274626999999,6.4583123667,1.27824,0.37282000000000004,1.3315000000000001,4.921739872,1.4355074627,5.1268123667
2020-12-08 05:00:00,6.01824,1.6528200000000002,6.2410757606,1.27824,0.37282000000000004,1.3315000000000001,4.74,1.28,4.9097861461,6.0113565461,1.7533123259,6.2618297355,1.27824,0.37282000000000004,1.3315000000000001,4.7331165461,1.3804923259000002,4.9303297355
2020-12-08 05:30:00,6.06776,1.39268,6.2255336317,1.27776,0.37268,1.331,4.79,1.02,4.8973972679,5.9857893559,1.7458552288,6.2351972458,1.27776,0.37268,1.331,4.7080293559,1.3731752288,4.9041972458
2020-12-08 06:00:00,6.47824,1.28282,6.6040306367,1.27824,0.37282000000000004,1.3315000000000001,5.2,0.91,5.2790245311,6.3609375522,1.8552734527,6.6259766169,1.27824,0.37282000000000004,1.3315000000000001,5.0826975522,1.4824534527,5.2944766169
2020-12-08 06:30:00,7.17776,1.58268,7.3501778618,1.27776,0.37268,1.331,5.9,1.21,6.0227983529,7.2395442819,2.1115337489,7.5411919603,1.27776,0.37268,1.331,5.9617842819,1.7388537489,6.2101919603
2020-12-08 07:00:00,7.8677600000000005,1.12268,7.9474560584,1.27776,0.37268,1.331,6.59,0.75,6.6325409912,7.7344216817,2.2558729905,8.0566892518,1.27776,0.37268,1.331,6.4566616817,1.8831929905,6.7256892518
2020-12-08 07:30:00,8.52776,0.9326800000000001,8.5786119273,1.27776,0.37268,1.331,7.25,0.56,7.2715954233,8.2861097383,2.416782007,8.6313643108,1.27776,0.37268,1.331,7.0083497383,2.044102007,7.3003643108
2020-12-08 08:00:00,8.78816,0.55988,8.8059764819,1.26816,0.36988000000000004,1.321,7.52,0.19,7.522399883,8.3421989153,2.4331413503,8.6897905368,1.26816,0.36988000000000004,1.321,7.0740389153,2.0632613503,7.3687905368
2020-12-08 08:30:00,9.35384,-0.13138000000000002,9.3547626079,1.26384,0.36862,1.3165,8.09,-0.5,8.1054364472,8.8476189738,2.580555534,9.2162697644,1.26384,0.36862,1.3165,7.5837789738,2.211935534,7.8997697644
2020-12-08 09:00:00,14.25432,-0.64124,14.2687360127,1.26432,0.36876000000000003,1.317,12.99,-1.01,13.029205655,9.1780697838,2.6769370203,9.5604893582,1.26432,0.36876000000000003,1.317,7.9137497838,2.3081770203,8.2434893582
2020-12-08 09:30:00,18.23776,-0.8473200000000001,18.2574324865,1.27776,0.37268,1.331,16.96,-1.22,17.0038230995,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0
2020-12-08 10:00:00,18.27888,-0.7911600000000001,18.2959937746,1.29888,0.37884,1.353,16.98,-1.17,17.0202614551,1.29888,0.37884,1.353,1.29888,0.37884,1.353,0.0,0.0,0.0
2020-12-08 10:30:00,18.54888,-0.87116,18.5693260244,1.29888,0.37884,1.353,17.25,-1.25,17.2952305564,1.29888,0.37884,1.353,1.29888,0.37884,1.353,0.0,0.0,0.0
