Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-12-08 11:00:00,18.288,-0.7785000000000001,18.3045624436,1.308,0.3815,1.3625,16.98,-1.16,17.019576963,1.308,0.3815,1.3625,1.308,0.3815,1.3625,0.0,0.0,0.0
2020-12-08 11:30:00,18.1528,-0.7071000000000001,18.1665664959,1.3128,0.3829,1.3675,16.84,-1.09,16.8752392576,1.3128,0.3829,1.3675,1.3128,0.3829,1.3675,0.0,0.0,0.0
2020-12-08 12:00:00,18.32704,-0.8387800000000001,18.3462243268,1.30704,0.38122000000000006,1.3615,17.02,-1.22,17.0636690076,1.30704,0.38122000000000006,1.3615,1.30704,0.38122000000000006,1.3615,0.0,0.0,0.0
2020-12-08 12:30:00,18.42568,-0.7062600000000001,18.4392105756,1.31568,0.38374,1.3705,17.11,-1.09,17.1446843074,1.31568,0.38374,1.3705,1.31568,0.38374,1.3705,0.0,0.0,0.0
2020-12-08 13:00:00,18.44128,-0.8104600000000001,18.4590805147,1.30128,0.37954000000000004,1.3555000000000001,17.14,-1.19,17.18126014,1.30128,0.37954000000000004,1.3555000000000001,1.30128,0.37954000000000004,1.3555000000000001,0.0,0.0,0.0
2020-12-08 13:30:00,18.14888,-0.6711600000000001,18.161285775,1.29888,0.37884,1.353,16.85,-1.05,16.882683436,1.29888,0.37884,1.353,1.29888,0.37884,1.353,0.0,0.0,0.0
2020-12-08 14:00:00,17.82888,-0.6711600000000001,17.8415082827,1.29888,0.37884,1.353,16.53,-1.05,16.5633148856,1.29888,0.37884,1.353,1.29888,0.37884,1.353,0.0,0.0,0.0
2020-12-08 14:30:00,18.33264,-0.7629800000000001,18.3485102352,1.29264,0.37702,1.3465,17.04,-1.1400000000000001,17.0780912282,1.29264,0.37702,1.3465,1.29264,0.37702,1.3465,0.0,0.0,0.0
2020-12-08 15:00:00,18.33264,-0.69298,18.3457327641,1.29264,0.37702,1.3465,17.04,-1.07,17.0735614328,1.29264,0.37702,1.3465,1.29264,0.37702,1.3465,0.0,0.0,0.0
2020-12-08 15:30:00,18.48264,-0.6329800000000001,18.4934757428,1.29264,0.37702,1.3465,17.19,-1.01,17.2196457571,1.29264,0.37702,1.3465,1.29264,0.37702,1.3465,0.0,0.0,0.0
2020-12-08 16:00:00,12.32432,-0.16374000000000002,12.3254076707,1.3243200000000002,0.38626000000000005,1.3795,11.0,-0.55,11.013741417,9.9307579722,2.8964710752,10.3445395544,1.3243200000000002,0.38626000000000005,1.3795,8.6064379722,2.5102110752,8.9650395544
2020-12-08 16:30:00,10.6888,-0.0166,10.6888128901,1.3488,0.3934,1.405,9.34,-0.41000000000000003,9.348994598400001,10.277618907899999,2.9976388481000003,10.705853029,1.3488,0.3934,1.405,8.9288189079,2.6042388481,9.300853029
2020-12-08 17:00:00,10.93976,0.00368,10.939760619,1.34976,0.39368000000000003,1.4060000000000001,9.59,-0.39,9.5979268595,10.5283059933,3.0707559147,10.9669854097,1.34976,0.39368000000000003,1.4060000000000001,9.1785459933,2.6770759147,9.5609854097
2020-12-08 17:30:00,10.99976,0.08368,11.0000782906,1.34976,0.39368000000000003,1.4060000000000001,9.65,-0.31,9.6549779907,10.6045895015,3.0930052713,11.0464473974,1.34976,0.39368000000000003,1.4060000000000001,9.2548295015,2.6993252713,9.6404473974
2020-12-08 18:00:00,10.91976,0.09368000000000001,10.9201618303,1.34976,0.39368000000000003,1.4060000000000001,9.57,-0.30000000000000004,9.5747010397,10.5402908981,3.0742515119,10.9794696855,1.34976,0.39368000000000003,1.4060000000000001,9.1905308981,2.6805715119,9.5734696855
2020-12-08 18:30:00,10.59976,0.09368000000000001,10.6001739608,1.34976,0.39368000000000003,1.4060000000000001,9.25,-0.30000000000000004,9.2548635862,10.2536323879,2.9906427798,10.6808670708,1.34976,0.39368000000000003,1.4060000000000001,8.9038723879,2.5969627798,9.2748670708
2020-12-08 19:00:00,10.35976,0.09368000000000001,10.3601835505,1.34976,0.39368000000000003,1.4060000000000001,9.01,-0.30000000000000004,9.0149930671,9.9944345041,2.915043397,10.4108692751,1.34976,0.39368000000000003,1.4060000000000001,8.6446745041,2.521363397,9.0048692751
2020-12-08 19:30:00,9.98824,0.10282000000000001,9.988769206,1.27824,0.37282000000000004,1.3315000000000001,8.71,-0.27,8.7141838402,9.5203921041,2.7767810304,9.9170751084,1.27824,0.37282000000000004,1.3315000000000001,8.2421521041,2.4039610304,8.5855751084
2020-12-08 20:00:00,9.70576,0.7691800000000001,9.7361909929,1.26576,0.36918,1.3185,8.44,0.4,8.4494733564,9.3094822668,2.7152656611,9.697377361200001,1.26576,0.36918,1.3185,8.0437222668,2.3460856611,8.3788773612
2020-12-08 20:30:00,9.39528,1.01904,9.4503824685,1.26528,0.36904000000000003,1.318,8.13,0.65,8.1559426187,9.06891791,2.6451010570999998,9.4467894896,1.26528,0.36904000000000003,1.318,7.80363791,2.2760610571,8.1287894896
2020-12-08 21:00:00,9.09576,0.69918,9.1225929784,1.26576,0.36918,1.3185,7.83,0.33,7.8369509377,8.7345224309,2.5475690423,9.0984608655,1.26576,0.36918,1.3185,7.4687624309,2.1783890423,7.7799608655
2020-12-08 21:30:00,8.52576,0.35918000000000005,8.5333225563,1.26576,0.36918,1.3185,7.26,-0.01,7.260006887,8.1518458515,2.3776217067,8.4915060953,1.26576,0.36918,1.3185,6.8860858515,2.0084417067,7.1730060953
2020-12-08 22:00:00,8.04576,0.35918000000000005,8.0537732927,1.26576,0.36918,1.3185,6.78,-0.01,6.7800073746,7.6753824519,2.2386532151,7.995190054,1.26576,0.36918,1.3185,6.4096224519,1.8694732151000002,6.676690054
2020-12-08 22:30:00,7.5748,0.3889,7.5847767436,1.2648000000000001,0.3689,1.3175,6.31,0.02,6.3100316956,7.2044135881,2.1012872965,7.5045974877,1.2648000000000001,0.3689,1.3175,5.9396135881,1.7323872965,6.1870974877
2020-12-08 23:00:00,7.25528,0.38904000000000005,7.2657029942,1.26528,0.36904000000000003,1.318,5.99,0.02,5.9900333889,6.9056740238,2.0141549236,7.1934104415,1.26528,0.36904000000000003,1.318,5.6403940238,1.6451149236,5.8754104415
2020-12-08 23:30:00,6.64528,0.39904,6.657250123,1.26528,0.36904000000000003,1.318,5.38,0.03,5.3800836425,6.3349449369,1.8476922733,6.5989009759,1.26528,0.36904000000000003,1.318,5.0696649369,1.4786522733,5.2809009759
2020-12-09 00:00:00,6.30528,1.13904,6.4073370444,1.26528,0.36904000000000003,1.318,5.04,0.77,5.0984801657,6.1515877659000004,1.7942130984,6.4079039228,1.26528,0.36904000000000003,1.318,4.8863077659,1.4251730984,5.0899039228
2020-12-09 00:30:00,6.28528,1.29904,6.4181188521,1.26528,0.36904000000000003,1.318,5.02,0.93,5.10541869,6.2344232482,1.8183734474,6.4941908836,1.26528,0.36904000000000003,1.318,4.9691432482,1.4493334474,5.1761908836
2020-12-09 01:00:00,6.52528,1.33904,6.6612541762,1.26528,0.36904000000000003,1.318,5.26,0.97,5.3486914288000005,6.4136670618,1.870652893,6.6809031893,1.26528,0.36904000000000003,1.318,5.1483870618,1.501612893,5.3629031893
2020-12-09 01:30:00,6.47528,1.37904,6.6204986519,1.26528,0.36904000000000003,1.318,5.21,1.01,5.3069953835,6.3359811744,1.8479945092,6.59998039,1.26528,0.36904000000000003,1.318,5.0707011744,1.4789545092,5.28198039
2020-12-09 02:00:00,6.40528,1.39904,6.5562889503,1.26528,0.36904000000000003,1.318,5.14,1.03,5.2421846591,6.2327232334,1.8178776097,6.4924200348,1.26528,0.36904000000000003,1.318,4.9674432334,1.4488376097,5.1744200348
2020-12-09 02:30:00,6.31528,1.42904,6.4749453125,1.26528,0.36904000000000003,1.318,5.05,1.06,5.1600484494,6.1783385563,1.8020154122,6.4357693294,1.26528,0.36904000000000003,1.318,4.9130585563,1.4329754122,5.1177693294
2020-12-09 03:00:00,6.24528,1.42904,6.4066900659,1.26528,0.36904000000000003,1.318,4.98,1.06,5.0915616465,6.1378067383,1.790193632,6.3935486857,1.26528,0.36904000000000003,1.318,4.8725267383,1.421153632,5.0755486857
2020-12-09 03:30:00,6.11528,1.44904,6.2846134646,1.26528,0.36904000000000003,1.318,4.85,1.08,4.9687926099,6.0178695638,1.7552119561000001,6.2686141289,1.26528,0.36904000000000003,1.318,4.7525895638,1.3861719561,4.9506141289
2020-12-09 04:00:00,6.04528,1.40904,6.2073185837,1.26528,0.36904000000000003,1.318,4.78,1.04,4.8918299235,5.9381378057,1.73195686,6.1855602143,1.26528,0.36904000000000003,1.318,4.6728578057,1.36291686,4.8675602143
2020-12-09 04:30:00,5.88576,1.40918,6.052103688,1.26576,0.36918,1.3185,4.62,1.04,4.7356097812,5.7711359196,1.6832479766000001,6.0115999163,1.26576,0.36918,1.3185,4.5053759196000005,1.3140679766,4.6930999163
2020-12-09 05:00:00,5.915760000000001,1.34918,6.0676604264,1.26576,0.36918,1.3185,4.65,0.98,4.7521468833,5.8304886173,1.7005591801,6.0734256431,1.26576,0.36918,1.3185,4.5647286173,1.3313791801,4.7549256431
2020-12-09 05:30:00,5.91528,1.38904,6.0761805108,1.26528,0.36904000000000003,1.318,4.65,1.02,4.7605566901,5.8590097989,1.7088778580000001,6.1031352072,1.26528,0.36904000000000003,1.318,4.5937297989,1.339837858,4.7851352072
2020-12-09 06:00:00,6.16528,1.5690400000000002,6.3618050898,1.26528,0.36904000000000003,1.318,4.9,1.2,5.0447993023,6.1481529845,1.7932112871,6.4043260255,1.26528,0.36904000000000003,1.318,4.8828729845000005,1.4241712871,5.0863260255
2020-12-09 06:30:00,6.8357600000000005,1.38918,6.9754882159000005,1.26576,0.36918,1.3185,5.57,1.02,5.6626230671,6.7886045853,1.9800096707,7.0714631097,1.26576,0.36918,1.3185,5.5228445853,1.6108296707,5.7529631097
2020-12-09 07:00:00,7.46528,0.85904,7.5145429136,1.26528,0.36904000000000003,1.318,6.2,0.49,6.2193327616,7.2562460402,2.1164050951,7.5585896252,1.26528,0.36904000000000003,1.318,5.9909660402,1.7473650951000002,6.2405896252
2020-12-09 07:30:00,8.26528,0.63904,8.2899472616,1.26528,0.36904000000000003,1.318,7.0,0.27,7.0052052076,7.9619397408,2.3222324244,8.29368723,1.26528,0.36904000000000003,1.318,6.6966597408,1.9531924244,6.97568723
2020-12-09 08:00:00,8.5748,0.8989,8.6217873002,1.2648000000000001,0.3689,1.3175,7.31,0.53,7.3291882224,8.3245796754,2.4280024053,8.6714371619,1.2648000000000001,0.3689,1.3175,7.0597796754,2.0591024053,7.3539371619
2020-12-09 08:30:00,8.854800000000001,0.8689,8.8973293886,1.2648000000000001,0.3689,1.3175,7.59,0.5,7.6064512093,8.6392857692,2.5197916827,8.9992560096,1.2648000000000001,0.3689,1.3175,7.3744857692,2.1508916827,7.6817560096
2020-12-09 09:00:00,9.1948,0.7289,9.223645822,1.2648000000000001,0.3689,1.3175,7.93,0.36,7.9381672948,8.9309909489,2.6048723601,9.3031155718,1.2648000000000001,0.3689,1.3175,7.6661909489,2.2359723601,7.9856155718
2020-12-09 09:30:00,9.5448,0.7489,9.5741348565,1.2648000000000001,0.3689,1.3175,8.28,0.38,8.2887152201,9.3291590563,2.7210047248,9.717874017,1.2648000000000001,0.3689,1.3175,8.0643590563,2.3521047248,8.400374017
2020-12-09 10:00:00,9.8448,0.7489,9.8732435527,1.2648000000000001,0.3689,1.3175,8.58,0.38,8.588410796,9.6034399157,2.8010033087,10.0035832455,1.2648000000000001,0.3689,1.3175,8.3386399157,2.4321033087,8.6860832455
2020-12-09 10:30:00,9.906320000000001,0.75226,9.9348412695,1.2763200000000001,0.37226000000000004,1.3295,8.63,0.38,8.6383621133,9.6813408045,2.8237244013,10.0847300046,1.2763200000000001,0.37226000000000004,1.3295,8.4050208045,2.4514644013,8.7552300046
2020-12-09 11:00:00,9.87416,0.7603800000000001,9.9033940369,1.30416,0.38038000000000005,1.3585,8.57,0.38,8.5784206006,9.6727982597,2.8212328258,10.0758315205,1.30416,0.38038000000000005,1.3585,8.3686382597,2.4408528258,8.7173315205
2020-12-09 11:30:00,9.97752,0.74136,10.0050247376,1.30752,0.38136000000000003,1.362,8.67,0.36,8.6774708297,9.7897557957,2.8553454404,10.1976622872,1.30752,0.38136000000000003,1.362,8.4822357957,2.4739854404,8.8356622872
2020-12-09 12:00:00,9.68752,0.8013600000000001,9.720608088,1.30752,0.38136000000000003,1.362,8.38,0.42,8.3905184584,9.5156543491,2.7753991852,9.912139947,1.30752,0.38136000000000003,1.362,8.2081343491,2.3940391852,8.550139947
2020-12-09 12:30:00,9.83704,0.80122,9.8696154662,1.30704,0.38122000000000006,1.3615,8.53,0.42,8.5403337171,9.6588262645,2.8171576605,10.0612773588,1.30704,0.38122000000000006,1.3615,8.3517862645,2.4359376605,8.6997773588
2020-12-09 13:00:00,9.91896,0.79178,9.9505116979,1.30896,0.38178,1.3635,8.61,0.41000000000000003,8.6197563771,9.7259208145,2.8367269042,10.1311675151,1.30896,0.38178,1.3635,8.4169608145,2.4549469042,8.7676675151
2020-12-09 13:30:00,9.9528,0.8529,9.989277564,1.3128,0.3829,1.3675,8.64,0.47000000000000003,8.6527741216,9.7191596659,2.8347549025000003,10.124124652,1.3128,0.3829,1.3675,8.4063596659,2.4518549025,8.756624652
2020-12-09 14:00:00,9.92568,0.83374,9.9606348116,1.31568,0.38374,1.3705,8.61,0.45,8.6217515622,9.6667580912,2.8194711099000003,10.0695396784,1.31568,0.38374,1.3705,8.3510780912,2.4357311099,8.6990396784
2020-12-09 14:30:00,9.84712,0.7941600000000001,9.879092185,1.31712,0.38416000000000006,1.3719999999999999,8.53,0.41000000000000003,8.5398477738,9.6392551066,2.8114494061,10.040890736,1.31712,0.38416000000000006,1.3719999999999999,8.3221351066,2.4272894061,8.668890736
2020-12-09 15:00:00,9.92808,0.77444,9.9582392922,1.3180800000000001,0.38444,1.373,8.61,0.39,8.6188282266,9.7591586105,2.8464212614,10.1657902192,1.3180800000000001,0.38444,1.373,8.4410786105,2.4619812614,8.7927902192
2020-12-09 15:30:00,9.95904,0.7747200000000001,9.9891275295,1.31904,0.38472,1.374,8.64,0.39,8.6487976043,9.7381537675,2.8402948489,10.1439101745,1.31904,0.38472,1.374,8.4191137675,2.4555748489,8.7699101745
2020-12-09 16:00:00,10.2516,0.7613000000000001,10.2798288045,1.3416000000000001,0.39130000000000004,1.3975,8.91,0.37,8.9176790703,10.0309008902,2.9256794263,10.4488550939,1.3416000000000001,0.39130000000000004,1.3975,8.6893008902,2.5343794263,9.0513550939
2020-12-09 16:30:00,10.78136,0.79998,10.8109986333,1.3713600000000001,0.39998000000000006,1.4285,9.41,0.4,9.4184977571,10.5344828152,3.0725574878,10.9734195992,1.3713600000000001,0.39998000000000006,1.4285,9.1631228152,2.6725774878,9.5449195992
2020-12-09 17:00:00,11.12376,0.8506800000000001,11.1562400924,1.37376,0.40068000000000004,1.431,9.75,0.45,9.760379091,10.891809623,3.1767778067,11.345635024,1.37376,0.40068000000000004,1.431,9.518049623,2.7760978067,9.914635024
2020-12-09 17:30:00,11.09184,0.8801200000000001,11.1267032764,1.37184,0.40012000000000003,1.429,9.72,0.48,9.731844635,10.8364808248,3.1606402406,11.2880008592,1.37184,0.40012000000000003,1.429,9.4646408248,2.7605202406,9.8590008592
2020-12-09 18:00:00,10.9828,0.9004000000000001,11.0196468183,1.3728,0.40040000000000003,1.43,9.61,0.5,9.6229984932,10.6948919903,3.1193434972,11.1405124899,1.3728,0.40040000000000003,1.43,9.3220919903,2.7189434972,9.7105124899
2020-12-09 18:30:00,10.55088,0.97984,10.596280253,1.37088,0.39984000000000003,1.428,9.18,0.58,9.1983041915,10.2858364046,3.000035618,10.7144129214,1.37088,0.39984000000000003,1.428,8.9149564046,2.600195618,9.2864129214
2020-12-09 19:00:00,10.31136,0.9799800000000001,10.3578234128,1.3713600000000001,0.39998000000000006,1.4285,8.94,0.58,8.9587945618,10.0617343737,2.9346725257,10.4809733059,1.3713600000000001,0.39998000000000006,1.4285,8.6903743737,2.5346925257,9.0524733059
2020-12-09 19:30:00,9.94072,1.00396,9.9912886957,1.35072,0.39396000000000003,1.407,8.59,0.61,8.6116316689,9.6581730245,2.8169671322000003,10.0605969006,1.35072,0.39396000000000003,1.407,8.3074530245,2.4230071322,8.6535969006
2020-12-09 20:00:00,9.6388,1.0234,9.6929775095,1.3488,0.3934,1.405,8.29,0.63,8.3139040168,9.4129874586,2.7454546754,9.8051952693,1.3488,0.3934,1.405,8.0641874586,2.3520546754,8.4001952693
2020-12-09 20:30:00,9.37832,1.0832600000000001,9.4406746713,1.34832,0.39326000000000005,1.4045,8.03,0.6900000000000001,8.0595905603,9.1122809215,2.6577486021,9.4919592932,1.34832,0.39326000000000005,1.4045,7.7639609215,2.2644886021,8.0874592932
2020-12-09 21:00:00,9.01832,1.0832600000000001,9.0831463629,1.34832,0.39326000000000005,1.4045,7.67,0.6900000000000001,7.7009739644,8.7168535558,2.5424156205,9.0800557873,1.34832,0.39326000000000005,1.4045,7.3685335558,2.1491556205,7.6755557873
2020-12-09 21:30:00,8.5488,1.0834,8.6171768579,1.3488,0.3934,1.405,7.2,0.6900000000000001,7.2329869348999996,8.2523711953,2.4069415986,8.5962199951,1.3488,0.3934,1.405,6.9035711953,2.0135415986,7.1912199951
2020-12-09 22:00:00,8.1288,0.8234,8.1703963796,1.3488,0.3934,1.405,6.78,0.43,6.7936220089,7.7511074332,2.2607396680000003,8.0740702429,1.3488,0.3934,1.405,6.4023074332,1.867339668,6.6690702429
2020-12-09 22:30:00,7.6888000000000005,0.41340000000000005,7.6999055189,1.3488,0.3934,1.405,6.34,0.02,6.3400315457,7.252476998,2.1153057911,7.5546635396,1.3488,0.3934,1.405,5.903676998,1.7219057911,6.1496635396
2020-12-09 23:00:00,7.12832,1.45326,7.2749509036,1.34832,0.39326000000000005,1.4045,5.78,1.06,5.8763934518,7.131326875,2.0799703385,7.4284654948,1.34832,0.39326000000000005,1.4045,5.783006875,1.6867103385000002,6.0239654948
2020-12-09 23:30:00,6.59832,1.38326,6.741753114,1.34832,0.39326000000000005,1.4045,5.25,0.99,5.3425274917,6.4963346016,1.8947642588,6.76701521,1.34832,0.39326000000000005,1.4045,5.1480146016,1.5015042588,5.36251521
2020-12-10 00:00:00,6.28832,1.3532600000000001,6.4322842793,1.34832,0.39326000000000005,1.4045,4.94,0.96,5.0324149272,6.2084637666999996,1.810801932,6.467149757,1.34832,0.39326000000000005,1.4045,4.8601437667,1.417541932,5.062649757
2020-12-10 00:30:00,6.23832,1.3532600000000001,6.3834120226,1.34832,0.39326000000000005,1.4045,4.89,0.96,4.9833422519,6.1359110128,1.7896407121,6.3915739716,1.34832,0.39326000000000005,1.4045,4.7875910128,1.3963807121,4.9870739716
2020-12-10 01:00:00,6.5687999999999995,1.3334000000000001,6.7027672643,1.3488,0.3934,1.405,5.22,0.9400000000000001,5.3039607842,6.4281748414,1.8748843286999999,6.6960154598,1.3488,0.3934,1.405,5.0793748414,1.4814843287000001,5.2910154598
2020-12-10 01:30:00,6.44832,1.42326,6.6035217763,1.34832,0.39326000000000005,1.4045,5.1,1.03,5.2029703055,6.2872400979,1.8337783618999999,6.5492084353,1.34832,0.39326000000000005,1.4045,4.9389200979000005,1.4405183619,5.1447084353
2020-12-10 02:00:00,6.3488,1.4234,6.5064067655999995,1.3488,0.3934,1.405,5.0,1.03,5.1049877571,6.1688680462,1.7992531801,6.4259042148,1.3488,0.3934,1.405,4.8200680462,1.4058531801,5.0209042148
2020-12-10 02:30:00,6.2988,1.4534,6.4643060726,1.3488,0.3934,1.405,4.95,1.06,5.0622228319,6.1550276578,1.7952164002000002,6.4114871435000005,1.3488,0.3934,1.405,4.8062276578,1.4018164002,5.0064871435
2020-12-10 03:00:00,6.2588,1.4534,6.4253364892,1.3488,0.3934,1.405,4.91,1.06,5.0231165625,6.1465285815,1.7927375029000001,6.402633939,1.3488,0.3934,1.405,4.7977285815,1.3993375029,4.997633939
2020-12-10 03:30:00,6.09832,1.45326,6.2690885661,1.34832,0.39326000000000005,1.4045,4.75,1.06,4.866836755,6.0128852453,1.7537581965,6.2634221305,1.34832,0.39326000000000005,1.4045,4.6645652453,1.3604981965,4.8589221305
2020-12-10 04:00:00,5.98208,1.45144,6.1556444992,1.3420800000000002,0.39144,1.3980000000000001,4.64,1.06,4.7595377927,5.8623990563,1.7098663914,6.1066656837,1.3420800000000002,0.39144,1.3980000000000001,4.5203190563,1.3184263914,4.7086656837
2020-12-10 04:30:00,5.90392,1.44906,6.0791484807,1.33392,0.38906,1.3895,4.57,1.06,4.6913217754000005,5.7685999796,1.6825083274,6.0089583121,1.33392,0.38906,1.3895,4.4346799796,1.2934483274,4.6194583121
2020-12-10 05:00:00,5.89864,1.39752,6.0619317053,1.32864,0.38752000000000003,1.384,4.57,1.01,4.6802777695,5.8073334691,1.6938055952000002,6.049305697,1.32864,0.38752000000000003,1.384,4.4786934690999995,1.3062855952,4.665305697
2020-12-10 05:30:00,6.00048,1.13514,6.1069061766,1.32048,0.38514000000000004,1.3755,4.68,0.75,4.7397151813,5.7984825887,1.6912240884,6.0400860299,1.32048,0.38514000000000004,1.3755,4.4780025887,1.3060840884,4.6645860299
2020-12-10 06:00:00,6.20048,1.33514,6.3425981309,1.32048,0.38514000000000004,1.3755,4.88,0.9500000000000001,4.9716093974,6.0793834294,1.7731535002,6.3326910723,1.32048,0.38514000000000004,1.3755,4.7589034294,1.3880135002,4.9571910723
2020-12-10 06:30:00,6.8,1.7650000000000001,7.0253273945,1.32,0.385,1.375,5.48,1.38,5.6510883907,6.8246246301,1.9905155171,7.1089839897000004,1.32,0.385,1.375,5.5046246301,1.6055155171000002,5.7339839897000004
2020-12-10 07:00:00,7.36472,1.81346,7.5847042032,1.3147199999999999,0.38346,1.3695,6.05,1.43,6.2167033064,7.4740935896,2.1799439636,7.7855141558,1.3147199999999999,0.38346,1.3695,6.1593735896,1.7964839636,6.4160141558
2020-12-10 07:30:00,8.166080000000001,0.7609400000000001,8.2014567151,1.3060800000000001,0.38094000000000006,1.3605,6.86,0.38,6.87051672,7.8586874307,2.2921171673,8.1861327403,1.3060800000000001,0.38094000000000006,1.3605,6.5526074307,1.9111771673,6.8256327403
2020-12-10 08:00:00,8.42608,0.06094000000000001,8.4263003655,1.3060800000000001,0.38094000000000006,1.3605,7.12,-0.32,7.1271873835,7.9616593754,2.3221506512,8.2933951827,1.3060800000000001,0.38094000000000006,1.3605,6.6555793754,1.9412106512,6.9328951827
2020-12-10 08:30:00,8.53952,0.28736,8.5443535507,1.01952,0.29736,1.062,7.52,-0.01,7.5200066489,8.2002541318,2.3917407885,8.5419313873,1.01952,0.29736,1.062,7.1807341318,2.0943807885,7.4799313873
2020-12-10 09:00:00,8.72752,0.53886,8.7441394917,0.8875200000000001,0.25886000000000003,0.9245000000000001,7.84,0.28,7.8449984066,8.4545173137,2.4659008832,8.8067888684,0.8875200000000001,0.25886000000000003,0.9245000000000001,7.5669973137,2.2070408832,7.8822888684
2020-12-10 09:30:00,9.41488,0.71184,9.4417520408,1.27488,0.37184,1.328,8.14,0.34,8.1470976427,9.1662309582,2.6734840295,9.5481572481,1.27488,0.37184,1.328,7.8913509582,2.3016440295000002,8.2201572481
2020-12-10 10:00:00,9.54192,0.13556,9.5428828873,1.32192,0.38556,1.377,8.22,-0.25,8.2238008244,9.1202875981,2.6600838828,9.5002995813,1.32192,0.38556,1.377,7.7983675981000005,2.2745238828,8.1232995813
2020-12-10 10:30:00,9.60624,-0.24318,9.609317533,1.32624,0.38682000000000005,1.3815,8.28,-0.63,8.3039328032,9.1676678222,2.6739031148,9.5496539815,1.32624,0.38682000000000005,1.3815,7.8414278222,2.2870831148,8.1681539815
2020-12-10 11:00:00,9.67,-0.185,9.6717694865,1.32,0.385,1.375,8.35,-0.5700000000000001,8.3694324778,9.2445438136,2.696325279,9.6297331392,1.32,0.385,1.375,7.9245438136,2.311325279,8.2547331392
2020-12-10 11:30:00,9.59568,-0.10626000000000001,9.5962683294,1.31568,0.38374,1.3705,8.28,-0.49,8.2944861203,9.272204178,2.7043928853,9.6585460188,1.31568,0.38374,1.3705,7.9565241780000004,2.3206528853,8.2880460188
2020-12-10 12:00:00,9.6404,0.20220000000000002,9.6425202618,1.3104,0.38220000000000004,1.365,8.33,-0.18,8.3319445509,9.2941623259,2.7107973451,9.6814190895,1.3104,0.38220000000000004,1.365,7.9837623259,2.3285973451,8.3164190895
2020-12-10 12:30:00,9.9204,0.7222000000000001,9.9466531557,1.3104,0.38220000000000004,1.365,8.61,0.34,8.6167105092,9.7899454359,2.8554007521,10.197859829,1.3104,0.38220000000000004,1.365,8.4795454359,2.4732007521,8.832859829
2020-12-10 13:00:00,9.97088,0.7223400000000001,9.9970107057,1.31088,0.38234,1.3655,8.66,0.34,8.666671794900001,9.8052734622,2.8598714265,10.2138265231,1.31088,0.38234,1.3655,8.4943934622,2.4775314265,8.8483265231
2020-12-10 13:30:00,9.89088,0.31234,9.8958103989,1.31088,0.38234,1.3655,8.58,-0.07,8.580285543,9.6757083576,2.8220816043,10.0788628725,1.31088,0.38234,1.3655,8.3648283576,2.4397416043,8.7133628725
2020-12-10 14:00:00,9.7828,-0.1071,9.7833862364,1.3128,0.3829,1.3675,8.47,-0.49,8.4841617146,9.4150798284,2.74606495,9.8073748213,1.3128,0.3829,1.3675,8.1022798284,2.36316495,8.4398748213
2020-12-10 14:30:00,9.82712,-0.21584,9.8294900376,1.31712,0.38416000000000006,1.3719999999999999,8.51,-0.6000000000000001,8.5311253654,9.4409293585,2.7536043962,9.8343014151,1.31712,0.38416000000000006,1.3719999999999999,8.1238093585,2.3694443962,8.4623014151
2020-12-10 15:00:00,9.78856,-0.16542,9.7899576429,1.31856,0.38458000000000003,1.3735,8.47,-0.55,8.4878383585,9.3767064533,2.7348727156,9.7674025556,1.31856,0.38458000000000003,1.3735,8.0581464533,2.3502927156,8.3939025556
2020-12-10 15:30:00,9.78856,-0.11542000000000001,9.7892404532,1.31856,0.38458000000000003,1.3735,8.47,-0.5,8.4847451347,9.3838312513,2.7369507816,9.7748242201,1.31856,0.38458000000000003,1.3735,8.0652712513,2.3523707816,8.4013242201
2020-12-10 16:00:00,10.1192,-0.15940000000000001,10.1204553751,1.3392,0.3906,1.395,8.78,-0.55,8.7972097849,9.713768192,2.8331823893,10.1185085333,1.3392,0.3906,1.395,8.374568192,2.4425823893,8.7235085333
2020-12-10 16:30:00,10.478,-0.061,10.478177561,1.3679999999999999,0.399,1.425,9.11,-0.46,9.1216062182,10.1206535444,2.9518572838,10.5423474421,1.3679999999999999,0.399,1.425,8.7526535444,2.5528572838,9.1173474421
2020-12-10 17:00:00,10.68088,0.029840000000000002,10.6809216831,1.37088,0.39984000000000003,1.428,9.31,-0.37,9.3173494085,10.3295685536,3.0127908281,10.7599672433,1.37088,0.39984000000000003,1.428,8.9586885536,2.6129508281,9.3319672433
2020-12-10 17:30:00,10.8728,0.0604,10.8729677641,1.3728,0.40040000000000003,1.43,9.5,-0.34,9.5060822635,10.5074912982,3.064684962,10.9453034357,1.3728,0.40040000000000003,1.43,9.1346912982,2.664284962,9.5153034357
2020-12-10 18:00:00,10.76184,0.66012,10.7820665273,1.37184,0.40012000000000003,1.429,9.39,0.26,9.3935988843,10.4365719648,3.0440001564,10.87142913,1.37184,0.40012000000000003,1.429,9.0647319648,2.6438801564,9.44242913
2020-12-10 18:30:00,10.41328,1.08054,10.4691913274,1.37328,0.40054,1.4304999999999999,9.04,0.68,9.0655391456,10.2968611862,3.0032511793,10.725897069,1.37328,0.40054,1.4304999999999999,8.9235811862,2.6027111793,9.295397069
2020-12-10 19:00:00,10.1028,1.0804,10.16040511,1.3728,0.40040000000000003,1.43,8.73,0.68,8.7564433419,9.9771295814,2.9099961279,10.3928433139,1.3728,0.40040000000000003,1.43,8.6043295814,2.5095961279,8.9628433139
2020-12-10 19:30:00,9.80024,1.07382,9.8588941292,1.35024,0.39382000000000006,1.4065,8.45,0.68,8.4773167925,9.5508160674,2.7856546863,9.9487667368,1.35024,0.39382000000000006,1.4065,8.2005760674,2.3918346863,8.5422667368
2020-12-10 20:00:00,9.45832,1.09326,9.5212937488,1.34832,0.39326000000000005,1.4045,8.11,0.7000000000000001,8.1401535612,9.3266442406,2.7202712368,9.7152544173,1.34832,0.39326000000000005,1.4045,7.9783242406,2.3270112367999998,8.3107544173
2020-12-10 20:30:00,9.25536,0.8094800000000001,9.2906913952,1.33536,0.38948000000000005,1.391,7.92,0.42,7.9311285452,8.9029010391,2.5966794697,9.273855249,1.33536,0.38948000000000005,1.391,7.5675410391,2.2071994697,7.882855249
2020-12-10 21:00:00,8.94392,1.03906,9.004074114,1.33392,0.38906,1.3895,7.61,0.65,7.6377090806,8.6370089722,2.5191276169,8.996884346,1.33392,0.38906,1.3895,7.3030889722,2.1300676169,7.607384346
2020-12-10 21:30:00,8.51304,0.75172,8.5461648124,1.34304,0.39172,1.399,7.17,0.36,7.1790319682,8.0911137152,2.3599081669,8.4282434534,1.34304,0.39172,1.399,6.7480737152,1.9681881669,7.0292434534
2020-12-10 22:00:00,7.9564,0.38270000000000004,7.9655985494,1.3464,0.3927,1.4025,6.61,-0.01,6.6100075643,7.5629660181,2.2058650886,7.8780896022,1.3464,0.3927,1.4025,6.2165660181,1.8131650886,6.4755896022
2020-12-10 22:30:00,7.56024,0.45382000000000006,7.573848523,1.35024,0.39382000000000006,1.4065,6.21,0.06,6.2102898483,7.1951602366,2.0985884023,7.4949585798000005,1.35024,0.39382000000000006,1.4065,5.8449202366,1.7047684023,6.0884585798
2020-12-10 23:00:00,7.07552,0.77536,7.1178765373,1.35552,0.39536000000000004,1.412,5.72,0.38,5.7326084813,6.75008663,1.9687752671,7.0313402396,1.35552,0.39536000000000004,1.412,5.39456663,1.5734152671000001,5.6193402396
2020-12-10 23:30:00,6.4764800000000005,1.30564,6.6067759914,1.35648,0.39564000000000005,1.413,5.12,0.91,5.2002403791,6.3866601644,1.8627758813000002,6.6527710046,1.35648,0.39564000000000005,1.413,5.0301801644,1.4671358813,5.2397710046
2020-12-11 00:00:00,6.21696,1.5657800000000002,6.4111043237,1.35696,0.39578,1.4135,4.86,1.17,4.9988498677,6.2426628506,1.8207766647999999,6.5027738028,1.35696,0.39578,1.4135,4.8857028505999995,1.4249966648,5.0892738028
2020-12-11 00:30:00,6.16696,2.05578,6.5005866697,1.35696,0.39578,1.4135,4.8100000000000005,1.6600000000000001,5.088388743,6.4105023983,1.8697298662000001,6.6776066649,1.35696,0.39578,1.4135,5.0535423983,1.4739498662,5.2641066649
2020-12-11 01:00:00,6.46744,1.66592,6.678552957,1.35744,0.39592000000000005,1.4140000000000001,5.11,1.27,5.2654534468,6.5045181302,1.8971511213,6.7755397189,1.35744,0.39592000000000005,1.4140000000000001,5.1470781302,1.5012311213,5.3615397189
2020-12-11 01:30:00,6.4184,0.8162,6.4700881756,1.3584,0.3962,1.415,5.06,0.42,5.0774009099,6.0745110773,1.7717323975000001,6.3276157055,1.3584,0.3962,1.415,4.7161110773,1.3755323975,4.9126157055
2020-12-11 02:00:00,6.27936,1.32648,6.4179366778,1.3593600000000001,0.39648000000000005,1.416,4.92,0.93,5.0071249235,6.0827420326,1.7741330928,6.3361896173,1.3593600000000001,0.39648000000000005,1.416,4.7233820326,1.3776530928000001,4.9201896173
2020-12-11 02:30:00,6.20128,1.43704,6.3656074023,1.36128,0.39704000000000006,1.418,4.84,1.04,4.9504747247,6.0399721288,1.7616585376,6.2916376341,1.36128,0.39704000000000006,1.418,4.6786921288,1.3646185376,4.8736376341
2020-12-11 03:00:00,6.14272,1.45746,6.3132557884,1.36272,0.39746000000000004,1.4195,4.78,1.06,4.8961209135,5.9901034076,1.7471134939000001,6.2396910495,1.36272,0.39746000000000004,1.4195,4.6273834076,1.3496534939,4.8201910495
2020-12-11 03:30:00,6.1132,1.3976,6.2709249716,1.3632,0.3976,1.42,4.75,1.0,4.8541219597000005,6.006949043,1.7520268042,6.2572385864,1.3632,0.3976,1.42,4.643749043,1.3544268042,4.8372385864
2020-12-11 04:00:00,5.93176,1.36718,6.0872783615,1.36176,0.39718000000000003,1.4185,4.57,0.97,4.6718090714,5.7862275864,1.6876497126999999,6.0273204024,1.36176,0.39718000000000003,1.4185,4.4244675864000005,1.2904697127,4.6088204024
2020-12-11 04:30:00,5.7708,1.3669,5.9304762246,1.3608,0.39690000000000003,1.4175,4.41,0.97,4.5154180316,5.6408381603,1.6452444634,5.8758730837,1.3608,0.39690000000000003,1.4175,4.2800381603,1.2483444634,4.4583730837
2020-12-11 05:00:00,5.78936,1.3664800000000001,5.9484415438,1.3593600000000001,0.39648000000000005,1.416,4.43,0.97,4.534953142,5.6855933687,1.6582980659,5.9224930924,1.3593600000000001,0.39648000000000005,1.416,4.3262333687,1.2618180659,4.5064930924
2020-12-11 05:30:00,5.82984,1.3666200000000002,5.9878781425,1.3598400000000002,0.39662000000000003,1.4165,4.47,0.97,4.5740354174,5.7627795527,1.6808107029000001,6.0028953674,1.3598400000000002,0.39662000000000003,1.4165,4.4029395527,1.2841907029000001,4.5863953674
2020-12-11 06:00:00,6.0232,1.3676,6.1765093702,1.3632,0.3976,1.42,4.66,0.97,4.7598844524,5.9336733172,1.7306547175,6.1809097054,1.3632,0.3976,1.42,4.5704733172,1.3330547175,4.7609097054
2020-12-11 06:30:00,6.51416,0.67788,6.5493359816,1.36416,0.39788,1.421,5.15,0.28,5.1576060338,6.3899300028,1.8637295841000001,6.6561770862,1.36416,0.39788,1.421,5.0257700028,1.4658495840999999,5.2351770862
2020-12-11 07:00:00,7.05368,0.97774,7.1211218955,1.36368,0.39774000000000004,1.4205,5.69,0.58,5.7194842425,6.9578949442999996,2.0293860254,7.2478072337,1.36368,0.39774000000000004,1.4205,5.5942149443,1.6316460254,5.8273072337
2020-12-11 07:30:00,7.8236,1.0348,7.8917379581,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.47,0.64,6.5015767318,7.6552063318,2.2327685134,7.9741732623,1.3536000000000001,0.39480000000000004,1.4100000000000001,6.3016063318,1.8379685134,6.5641732623
2020-12-11 08:00:00,8.17312,0.90466,8.2230347348,1.35312,0.39466,1.4095,6.82,0.51,6.8390423306,7.9418612252,2.3163761907,8.2727721096,1.35312,0.39466,1.4095,6.5887412252,1.9217161907,6.8632721096000004
2020-12-11 08:30:00,8.50064,0.51102,8.5159862523,1.34064,0.39102000000000003,1.3965,7.16,0.12,7.161005516,8.1545596913,2.3784132433,8.4943330118,1.34064,0.39102000000000003,1.3965,6.8139196913,1.9873932433000001,7.0978330118
2020-12-11 09:00:00,8.86872,-0.09954,8.8692785868,1.33872,0.39046000000000003,1.3945,7.53,-0.49,7.5459260532,8.4629567407,2.4683623827,8.8155799382,1.33872,0.39046000000000003,1.3945,7.1242367407,2.0779023827,7.4210799382
2020-12-11 09:30:00,9.08872,-0.09954,9.0892650665,1.33872,0.39046000000000003,1.3945,7.75,-0.49,7.7654748728000005,8.6555203298,2.5245267628,9.0161670102,1.33872,0.39046000000000003,1.3945,7.3168003298,2.1340667628,7.6216670102
2020-12-11 10:00:00,9.08872,-0.07954,9.0890680408,1.33872,0.39046000000000003,1.3945,7.75,-0.47000000000000003,7.7642385332,8.7241065488,2.5445310767000002,9.0876109883,1.33872,0.39046000000000003,1.3945,7.3853865488,2.1540710767,7.6931109883
2020-12-11 10:30:00,9.20872,-0.10954000000000001,9.2093714796,1.33872,0.39046000000000003,1.3945,7.87,-0.5,7.8858671051,8.8580306017,2.5835922588,9.2271152101,1.33872,0.39046000000000003,1.3945,7.5193106017,2.1931322588,7.8326152101
2020-12-11 11:00:00,9.20872,-0.10954000000000001,9.2093714796,1.33872,0.39046000000000003,1.3945,7.87,-0.5,7.8858671051,8.8580306017,2.5835922588,9.2271152101,1.33872,0.39046000000000003,1.3945,7.5193106017,2.1931322588,7.8326152101
2020-12-11 11:30:00,9.27872,-0.04954,9.2788522485,1.33872,0.39046000000000003,1.3945,7.94,-0.44,7.9521820905,8.9521225297,2.6110357378,9.3251276352,1.33872,0.39046000000000003,1.3945,7.6134025297,2.2205757378,7.9306276352000005
2020-12-11 12:00:00,9.38872,-0.06954,9.3889775295,1.33872,0.39046000000000003,1.3945,8.05,-0.46,8.0631321458,9.0513246451,2.6399696882,9.428463172,1.33872,0.39046000000000003,1.3945,7.7126046451,2.2495096882,8.033963172
2020-12-11 12:30:00,9.4392,-0.1394,9.4402292875,1.3392,0.3906,1.395,8.1,-0.53,8.1173209866,9.0380811493,2.6361070019,9.4146678638,1.3392,0.3906,1.395,7.6988811493,2.2455070019,8.0196678638
2020-12-11 13:00:00,9.26112,-0.06884000000000001,9.2613758481,1.34112,0.39116,1.397,7.92,-0.46,7.9333473389,8.8659381907,2.585898639,9.235352282000001,1.34112,0.39116,1.397,7.5248181907,2.194738639,7.838352282
2020-12-11 13:30:00,9.194,0.422,9.2036796989,1.344,0.392,1.4,7.85,0.03,7.8500573246,8.8822314139,2.590650829,9.2523243894,1.344,0.392,1.4,7.5382314139,2.198650829,7.8523243894
2020-12-11 14:00:00,9.04208,0.8614400000000001,9.0830220522,1.3420800000000002,0.39144,1.3980000000000001,7.7,0.47000000000000003,7.71433082,8.8208172145,2.5727383542,9.1883512651,1.3420800000000002,0.39144,1.3980000000000001,7.4787372145,2.1812983542,7.7903512651
2020-12-11 14:30:00,8.974,0.802,9.0097658127,1.344,0.392,1.4,7.63,0.41000000000000003,7.6410077869,8.7192760832,2.5431221909,9.0825792534,1.344,0.392,1.4,7.3752760832,2.1511221909,7.6825792534
2020-12-11 15:00:00,8.93592,0.80256,8.9718876943,1.34592,0.39256,1.4020000000000001,7.59,0.41000000000000003,7.6010657148,8.727746062,2.5455926014,9.0914021479,1.34592,0.39256,1.4020000000000001,7.381826062,2.1530326014,7.6894021479
2020-12-11 15:30:00,9.04496,0.8022800000000001,9.0804710561,1.34496,0.39228,1.401,7.7,0.41000000000000003,7.7109078584,8.8648811704,2.5855903414,9.2342512191,1.34496,0.39228,1.401,7.5199211704,2.1933103414,7.8332512191
2020-12-11 16:00:00,9.17936,0.9564800000000001,9.22905759,1.3593600000000001,0.39648000000000005,1.416,7.82,0.56,7.8400255102,9.0321732581,2.6343838669,9.4085138105,1.3593600000000001,0.39648000000000005,1.416,7.6728132581,2.2379038669,7.9925138105
2020-12-11 16:30:00,9.46136,0.95998,9.509936627,1.3713600000000001,0.39998000000000006,1.4285,8.09,0.56,8.1093587909,9.2489696708,2.697616154,9.6343434071,1.3713600000000001,0.39998000000000006,1.4285,7.8776096708,2.297636154,8.2058434071
2020-12-11 17:00:00,9.74232,1.01026,9.7945609524,1.37232,0.40026000000000006,1.4295,8.37,0.61,8.3921987584,9.5693344166,2.7910558715000002,9.968056684,1.37232,0.40026000000000006,1.4295,8.1970144166,2.3907958715,8.538556684
2020-12-11 17:30:00,9.76184,1.02012,9.8149969435,1.37184,0.40012000000000003,1.429,8.39,0.62,8.4128770346,9.5616004216,2.788800123,9.9600004391,1.37184,0.40012000000000003,1.429,8.1897604216,2.388680123,8.5310004391
2020-12-11 18:00:00,9.69472,1.02096,9.748330893,1.37472,0.40096000000000004,1.432,8.32,0.62,8.3430689797,9.4877797247,2.7672690864,9.8831038799,1.37472,0.40096000000000004,1.432,8.1130597247,2.3663090864000003,8.4511038799
2020-12-11 18:30:00,9.56664,1.02152,9.6210240619,1.37664,0.40152000000000004,1.434,8.19,0.62,8.2134341173,9.3613161836,2.7303838869,9.751371024600001,1.37664,0.40152000000000004,1.434,7.9846761836,2.3288638869,8.3173710246
2020-12-11 19:00:00,9.31424,1.07082,9.3755918347,1.37424,0.40082,1.4315,7.94,0.67,7.9682181195,9.0809737411,2.6486173412,9.459347647,1.37424,0.40082,1.4315,7.7067337411,2.2477973412,8.027847647
2020-12-11 19:30:00,9.03568,0.7937400000000001,9.0704760763,1.31568,0.38374,1.3705,7.72,0.41000000000000003,7.7308796395,8.728877853,2.5459227071,9.0925810969,1.31568,0.38374,1.3705,7.413197853,2.1621827071,7.7220810969
2020-12-11 20:00:00,8.76416,0.74038,8.7953773683,1.30416,0.38038000000000005,1.3585,7.46,0.36,7.4686812758,8.3467830609,2.4344783928,8.6945656884,1.30416,0.38038000000000005,1.3585,7.0426230609,2.0540983928,7.3360656884
2020-12-11 20:30:00,8.49416,0.09038,8.4946408194,1.30416,0.38038000000000005,1.3585,7.19,-0.29,7.1958460239,8.1421146814,2.3747834487,8.4813694598,1.30416,0.38038000000000005,1.3585,6.8379546814,1.9944034487,7.1228694598
2020-12-11 21:00:00,8.25368,0.42024000000000006,8.2643714341,1.30368,0.38024,1.358,6.95,0.04,6.950115107,7.8565316914,2.29148841,8.1838871786,1.30368,0.38024,1.358,6.5528516914,1.91124841,6.8258871786
2020-12-11 21:30:00,7.8532,0.42010000000000003,7.8644284122,1.3032,0.3801,1.3575,6.55,0.04,6.5501221363,7.4713520111000005,2.1791443366,7.7826583449,1.3032,0.3801,1.3575,6.1681520111,1.7990443366000002,6.4251583449
2020-12-11 22:00:00,7.4532,0.4501,7.4667784385000004,1.3032,0.3801,1.3575,6.15,0.07,6.1503983611,7.0843761666,2.0662763819,7.3795585068000005,1.3032,0.3801,1.3575,5.7811761666,1.6861763819000002,6.0220585068
2020-12-11 22:30:00,7.05272,0.66996,7.0844693379,1.30272,0.37996,1.357,5.75,0.29,5.7573083989,6.7294640325,1.9627603428,7.0098583672,1.30272,0.37996,1.357,5.4267440325,1.5828003428000001,5.6528583672
2020-12-11 23:00:00,6.69272,0.68996,6.7281903808,1.30272,0.37996,1.357,5.39,0.31,5.3989072969,6.3596564419,1.8548997956000002,6.6246421269999995,1.30272,0.37996,1.357,5.0569364419,1.4749397956,5.267642127
2020-12-11 23:30:00,6.2032,0.7601,6.2495953669,1.3032,0.3801,1.3575,4.9,0.38,4.914712606,5.9269369556000004,1.7286899454,6.1738926621,1.3032,0.3801,1.3575,4.6237369556,1.3485899454,4.8163926621
2020-12-12 00:00:00,5.9632000000000005,0.7601,6.0114479329,1.3032,0.3801,1.3575,4.66,0.38,4.675467891,5.7093689823,1.6652326198,5.9472593565,1.3032,0.3801,1.3575,4.4061689823,1.2851326198,4.5897593565
2020-12-12 00:30:00,5.9132,0.7601,5.9618525854,1.3032,0.3801,1.3575,4.61,0.38,4.6256350915,5.6443775031,1.6462767717,5.879559899,1.3032,0.3801,1.3575,4.3411775031,1.2661767717,4.522059899
2020-12-12 01:00:00,6.23272,0.7599600000000001,6.2788802983,1.30272,0.37996,1.357,4.93,0.38,4.9446233426,5.8741768449,1.7133015798,6.1189342135,1.30272,0.37996,1.357,4.5714568449,1.3333415798,4.7619342135
2020-12-12 01:30:00,6.3008,0.7394000000000001,6.3440360182,1.3008,0.3794,1.355,5.0,0.36,5.0129432472,5.9146537906,1.7251073556,6.1610976985,1.3008,0.3794,1.355,4.6138537906,1.3457073556,4.8060976985
2020-12-12 02:00:00,6.18928,0.75604,6.2352853503,1.28928,0.37604000000000004,1.343,4.9,0.38,4.914712606,5.832412909,1.7011204318000002,6.0754301136,1.28928,0.37604000000000004,1.343,4.543132909,1.3250804318,4.7324301135999995
2020-12-12 02:30:00,6.04928,0.75604,6.0963419359,1.28928,0.37604000000000004,1.343,4.76,0.38,4.7751439769,5.7273691544,1.6704826700000002,5.9660095359,1.28928,0.37604000000000004,1.343,4.4380891544,1.29444267,4.6230095359
2020-12-12 03:00:00,6.00928,0.71604,6.0517897683,1.28928,0.37604000000000004,1.343,4.72,0.34,4.7322299183,5.685886399,1.6583835330999999,5.9227983323,1.28928,0.37604000000000004,1.343,4.396606399,1.2823435331,4.5797983323
2020-12-12 03:30:00,5.86928,0.71604,5.9127963773,1.28928,0.37604000000000004,1.343,4.58,0.34,4.5926027479,5.5772770031,1.6267057926000001,5.8096635449,1.28928,0.37604000000000004,1.343,4.2879970031,1.2506657926,4.4666635449
2020-12-12 04:00:00,5.71928,0.71604,5.7639289551,1.28928,0.37604000000000004,1.343,4.43,0.34,4.4430282466,5.3964859832,1.5739750784000002,5.6213395658,1.28928,0.37604000000000004,1.343,4.1072059832,1.1979350784,4.2783395658
2020-12-12 04:30:00,5.64976,0.68618,5.6912767504,1.28976,0.37618,1.3435000000000001,4.36,0.31,4.371006749,5.3365742213,1.5565008145,5.5589314805,1.28976,0.37618,1.3435000000000001,4.0468142213,1.1803208145,4.2154314805
2020-12-12 05:00:00,5.5892800000000005,0.72604,5.6362385507,1.28928,0.37604000000000004,1.343,4.3,0.35000000000000003,4.3142206712,5.3083933248,1.5482813864,5.52957638,1.28928,0.37604000000000004,1.343,4.0191133248,1.1722413864,4.18657638
2020-12-12 05:30:00,5.61976,0.72618,5.6664839054,1.28976,0.37618,1.3435000000000001,4.33,0.35000000000000003,4.344122466,5.325877796,1.5533810238,5.5477893708,1.28976,0.37618,1.3435000000000001,4.036117796,1.1772010238,4.2042893708
2020-12-12 06:00:00,5.70928,0.6760400000000001,5.7491658699,1.28928,0.37604000000000004,1.343,4.42,0.30000000000000004,4.430169297,5.433156852,1.5846707485,5.6595383875,1.28928,0.37604000000000004,1.343,4.143876852,1.2086307485,4.3165383875
2020-12-12 06:30:00,6.01592,0.6550600000000001,6.0514789143,1.28592,0.37506,1.3395000000000001,4.73,0.28,4.7382802788,5.7248052881,1.6697348757000001,5.9633388418,1.28592,0.37506,1.3395000000000001,4.4388852881,1.2946748757,4.6238388418
2020-12-12 07:00:00,6.2088,0.6559,6.2433486408,1.2888,0.3759,1.3425,4.92,0.28,4.9279610388,5.9254417041,1.7282538304,6.1723351084,1.2888,0.3759,1.3425,4.6366417041,1.3523538304,4.8298351084
2020-12-12 07:30:00,6.50208,0.7939400000000001,6.550372894,1.28208,0.37394000000000005,1.3355000000000001,5.22,0.42,5.2368692938,6.2640235748,1.827006876,6.5250245571,1.28208,0.37394000000000005,1.3355000000000001,4.9819435748,1.453066876,5.1895245571
2020-12-12 08:00:00,6.64584,1.15212,6.7449662564,1.27584,0.37212,1.329,5.37,0.78,5.426352366,6.4746741362,1.8884466231,6.7444522252,1.27584,0.37212,1.329,5.1988341362,1.5163266230999999,5.4154522252
2020-12-12 08:30:00,7.04584,1.11212,7.1330689188,1.27584,0.37212,1.329,5.77,0.74,5.8172588046,6.8767386097,2.0057154278,7.1632693850999996,1.27584,0.37212,1.329,5.6008986097,1.6335954278,5.8342693851
2020-12-12 09:00:00,7.58632,0.8222600000000001,7.6307511196,1.2763200000000001,0.37226000000000004,1.3295,6.31,0.45,6.3260256085,7.3145836643,2.1334202354,7.6193579836000005,1.2763200000000001,0.37226000000000004,1.3295,6.0382636643,1.7611602354,6.2898579836
2020-12-12 09:30:00,7.9668,0.1024,7.9674580639,1.2768,0.3724,1.33,6.69,-0.27,6.6954462137,7.5631344657,2.2059142192,7.8782650685,1.2768,0.3724,1.33,6.2863344656999995,1.8335142192,6.5482650685
2020-12-12 10:00:00,8.21024,0.10632000000000001,8.2109283763,1.29024,0.37632000000000004,1.344,6.92,-0.27,6.9252653379,7.8191428327,2.2805833262,8.1449404508,1.29024,0.37632000000000004,1.344,6.5289028327,1.9042633262000002,6.8009404508
2020-12-12 10:30:00,8.19504,0.10772000000000001,8.1957479341,1.29504,0.37772000000000006,1.349,6.9,-0.27,6.9052805881,7.8049152708000005,2.2764336206999998,8.1301200738,1.29504,0.37772000000000006,1.349,6.5098752708,1.8987136207000002,6.7811200738
2020-12-12 11:00:00,8.03048,0.11514,8.0313053889,1.32048,0.38514000000000004,1.3755,6.71,-0.27,6.7154299937,7.7080890561,2.2481926414,8.0292594334,1.32048,0.38514000000000004,1.3755,6.3876090561,1.8630526414,6.6537594334
2020-12-12 11:30:00,7.97536,0.11948,7.9762549232,1.33536,0.38948000000000005,1.391,6.64,-0.27,6.6454871906,7.7022459688,2.2464884076000002,8.0231728842,1.33536,0.38948000000000005,1.391,6.3668859688,1.8570084076,6.6321728842
2020-12-12 12:00:00,8.01088,0.11234000000000001,8.0116676572,1.31088,0.38234,1.3655,6.7,-0.27,6.7054380916,7.7695564586,2.2661206338,8.0932879777,1.31088,0.38234,1.3655,6.4586764586,1.8837806338,6.7277879777
2020-12-12 12:30:00,8.26672,0.09946,8.2673182986,1.26672,0.36946,1.3195000000000001,7.0,-0.27,7.0052052076,7.9633566283,2.3226456832,8.2951631545,1.26672,0.36946,1.3195000000000001,6.6966366283,1.9531856832,6.9756631545
2020-12-12 13:00:00,8.2864,0.1052,8.2870677565,1.2864,0.37520000000000003,1.34,7.0,-0.27,7.0052052076,7.92930226,2.3127131592,8.2596898541,1.2864,0.37520000000000003,1.34,6.64290226,1.9375131592,6.9196898541
2020-12-12 13:30:00,8.34432,0.09876000000000001,8.3449044213,1.26432,0.36876000000000003,1.317,7.08,-0.27,7.0851464346,7.9915791757,2.3308772596000003,8.3245616414,1.26432,0.36876000000000003,1.317,6.7272591757,1.9621172596,7.0075616414
2020-12-12 14:00:00,8.3768,0.3524,8.3842092054,1.2768,0.3724,1.33,7.1,-0.02,7.100028169,8.0040591757,2.3345172596,8.3375616414,1.2768,0.3724,1.33,6.7272591757,1.9621172596,7.0075616414
2020-12-12 14:30:00,8.20208,0.10394,8.2027385579,1.28208,0.37394000000000005,1.3355000000000001,6.92,-0.27,6.9252653379,7.7993979901,2.2748244138000002,8.1243729064,1.28208,0.37394000000000005,1.3355000000000001,6.5173179901000005,1.9008844138,6.7888729064
2020-12-12 15:00:00,8.0396,0.3503,8.0472279855,1.2696,0.3703,1.3225,6.77,-0.02,6.770029542,7.7335690516,2.2556243067,8.0558010955,1.2696,0.3703,1.3225,6.4639690516,1.8853243067,6.7333010955
2020-12-12 15:30:00,8.1524,0.3682,8.1607105696,1.2624,0.3682,1.315,6.89,0.0,6.89,7.8026068337000005,2.2757603265,8.1277154518,1.2624,0.3682,1.315,6.5402068337,1.9075603265,6.8127154518
2020-12-12 16:00:00,8.26192,0.8080600000000001,8.3013422439,1.26192,0.36806000000000005,1.3145,7.0,0.44,7.0138149391,7.9388365232,2.3154939859,8.2696213783,1.26192,0.36806000000000005,1.3145,6.6769165232,1.9474339859,6.9551213783
2020-12-12 16:30:00,8.5824,1.0482,8.6461733154,1.2624,0.3682,1.315,7.32,0.68,7.3515168503,8.3695313395,2.4411133073,8.7182618119,1.2624,0.3682,1.315,7.1071313395,2.0729133073,7.4032618119
2020-12-12 17:00:00,9.0824,0.8182,9.1191798425,1.2624,0.3682,1.315,7.82,0.45,7.8329368694,8.8519459547,2.5818175701,9.2207770362,1.2624,0.3682,1.315,7.5895459547,2.2136175701,7.9057770362
2020-12-12 17:30:00,9.381920000000001,0.09806000000000001,9.3824324485,1.26192,0.36806000000000005,1.3145,8.12,-0.27,8.1244876762,9.0200532495,2.6308488644,9.3958888015,1.26192,0.36806000000000005,1.3145,7.7581332495,2.2627888644,8.0813888015
2020-12-12 18:00:00,9.381920000000001,0.09806000000000001,9.3824324485,1.26192,0.36806000000000005,1.3145,8.12,-0.27,8.1244876762,9.0200532495,2.6308488644,9.3958888015,1.26192,0.36806000000000005,1.3145,7.7581332495,2.2627888644,8.0813888015
2020-12-12 18:30:00,9.26192,0.09806000000000001,9.2624390875,1.26192,0.36806000000000005,1.3145,8.0,-0.27,8.0045549533,8.9107488162,2.5989684047,9.2820300168,1.26192,0.36806000000000005,1.3145,7.6488288162,2.2309084047,7.9675300168
2020-12-12 19:00:00,9.00144,0.37792000000000003,9.0093698781,1.26144,0.36792,1.314,7.74,0.01,7.7400064599,8.6557376592,2.5245901506,9.016393395,1.26144,0.36792,1.314,7.3942976592,2.1566701506,7.702393395
2020-12-12 19:30:00,8.631920000000001,0.37806,8.6401951512,1.26192,0.36806000000000005,1.3145,7.37,0.01,7.3700067843,8.2661350975,2.4109560701,8.6105573932,1.26192,0.36806000000000005,1.3145,7.0042150975,2.0428960701,7.2960573932
2020-12-12 20:00:00,8.41192,0.37806,8.420411358700001,1.26192,0.36806000000000005,1.3145,7.15,0.01,7.150006993,8.05170427,2.3484137454000003,8.3871919479,1.26192,0.36806000000000005,1.3145,6.78978427,1.9803537454,7.0726919479
2020-12-12 20:30:00,8.15192,0.37806,8.1606818986,1.26192,0.36806000000000005,1.3145,6.89,0.01,6.8900072569,7.7382693628,2.2569952308,8.060697253,1.26192,0.36806000000000005,1.3145,6.4763493628,1.8889352308,6.746197253
2020-12-12 21:00:00,7.95144,0.37792000000000003,7.9604159188,1.26144,0.36792,1.314,6.69,0.01,6.6900074738,7.6045763099,2.2180014237,7.9214336561,1.26144,0.36792,1.314,6.3431363099,1.8500814237,6.6074336560999996
2020-12-12 21:30:00,7.64144,0.42792,7.6534123631,1.26144,0.36792,1.314,6.38,0.06,6.3802821254,7.3177340638,2.1343391019,7.6226396497,1.26144,0.36792,1.314,6.0562940638,1.7664191019,6.3086396497
2020-12-12 22:00:00,7.37144,0.42792,7.383850161,1.26144,0.36792,1.314,6.11,0.06,6.1102945919,7.0780951628,2.0644444225,7.3730157945,1.26144,0.36792,1.314,5.8166551628,1.6965244225,6.0590157945
2020-12-12 22:30:00,7.00144,0.42792,7.0145048008,1.26144,0.36792,1.314,5.74,0.06,5.7403135803000005,6.7411513656,1.9661691483000001,7.0220326725,1.26144,0.36792,1.314,5.4797113656,1.5982491482999999,5.7080326725
2020-12-12 23:00:00,6.70192,0.71806,6.7402775796,1.26192,0.36806000000000005,1.3145,5.44,0.35000000000000003,5.4512475636,6.4155833596,1.8712118132,6.682899333,1.26192,0.36806000000000005,1.3145,5.1536633596,1.5031518132000001,5.368399333
2020-12-12 23:30:00,6.31144,0.75792,6.3567851623,1.26144,0.36792,1.314,5.05,0.39,5.0650370186,5.9984633876,1.7495518213999999,6.2483993621,1.26144,0.36792,1.314,4.7370233876,1.3816318214,4.9343993621
