Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-12-13 00:00:00,6.02144,0.75792,6.0689523313,1.26144,0.36792,1.314,4.76,0.39,4.7759501671999995,5.7565105776,1.6789822518,5.996365185,1.26144,0.36792,1.314,4.4950705776,1.3110622518000001,4.682365185
2020-12-13 00:30:00,5.9667200000000005,0.87946,6.03118541,1.26672,0.36946,1.3195000000000001,4.7,0.51,4.7275892377,5.6916594801,1.6600673484000001,5.9288119585,1.26672,0.36946,1.3195000000000001,4.4249394801,1.2906073484,4.6093119585
2020-12-13 01:00:00,6.33536,0.9119800000000001,6.4006635476,1.27536,0.37198000000000003,1.3285,5.06,0.54,5.0887326517,6.0316853064,1.7592415477,6.2830055275,1.27536,0.37198000000000003,1.3285,4.7563253064,1.3872615477,4.9545055275
2020-12-13 01:30:00,6.33536,0.7519800000000001,6.3798323058,1.27536,0.37198000000000003,1.3285,5.06,0.38,5.0742487129,5.9797478923,1.7440931353,6.2289040545,1.27536,0.37198000000000003,1.3285,4.7043878923,1.3721131353,4.9004040545
2020-12-13 02:00:00,6.28584,0.75212,6.3306768201,1.27584,0.37212,1.329,5.01,0.38,5.0243905103,5.9270427365,1.7287207982,6.1740028506,1.27584,0.37212,1.329,4.6512027365,1.3566007982000001,4.8450028506
2020-12-13 02:30:00,6.22584,0.7321200000000001,6.2687385812,1.27584,0.37212,1.329,4.95,0.36,4.9630736444,5.8828771037,1.7158391552999999,6.127996983,1.27584,0.37212,1.329,4.6070371037,1.3437191553,4.798996983
2020-12-13 03:00:00,6.13584,0.75212,6.1817648774,1.27584,0.37212,1.329,4.86,0.38,4.8748333305,5.8322574339,1.7010750849,6.0752681603,1.27584,0.37212,1.329,4.5564174339,1.3289550849,4.7462681603
2020-12-13 03:30:00,5.99632,0.71226,6.038473967,1.2763200000000001,0.37226000000000004,1.3295,4.72,0.34,4.7322299183,5.6884347108,1.6591267907,5.9254528238,1.2763200000000001,0.37226000000000004,1.3295,4.4121147108,1.2868667907,4.5959528238
2020-12-13 04:00:00,5.804,0.7345,5.8502911252,1.284,0.3745,1.3375,4.52,0.36,4.5343136195,5.4881030022,1.6006967090000002,5.7167739606,1.284,0.3745,1.3375,4.2041030022,1.226196709,4.3792739606
2020-12-13 04:30:00,5.7007200000000005,0.7364600000000001,5.7480937578999995,1.29072,0.37646,1.3445,4.41,0.36,4.4246694792,5.375655357,1.5678994791,5.5996409969,1.29072,0.37646,1.3445,4.084935357,1.1914394791,4.2551409969
2020-12-13 05:00:00,5.6432,0.7401,5.6915247737,1.3032,0.3801,1.3575,4.34,0.36,4.3549052803,5.3615164243,1.5637756237,5.5849129419,1.3032,0.3801,1.3575,4.0583164243,1.1836756237000001,4.2274129419
2020-12-13 05:30:00,5.5632,0.7601,5.6148861297,1.3032,0.3801,1.3575,4.26,0.38,4.2769147759,5.3179299338,1.5510628974,5.5395103477,1.3032,0.3801,1.3575,4.0147299338,1.1709628974,4.1820103477
2020-12-13 06:00:00,5.7052,0.7336,5.7521714161,1.3152,0.3836,1.37,4.39,0.35000000000000003,4.403930063,5.4540468102,1.590763653,5.6812987606,1.3152,0.3836,1.37,4.1388468102000004,1.207163653,4.3112987606
2020-12-13 06:30:00,6.0176,0.8243,6.0737945512,1.3176,0.38430000000000003,1.3725,4.7,0.44,4.7205508153,5.7573861762,1.6792376347,5.9972772669,1.3176,0.38430000000000003,1.3725,4.4397861762,1.2949376347000001,4.6247772669
2020-12-13 07:00:00,6.1176,0.4043,6.1309451351,1.3176,0.38430000000000003,1.3725,4.8,0.02,4.8000416665,5.8442332545,1.7045680326000001,6.0877429734,1.3176,0.38430000000000003,1.3725,4.5266332545,1.3202680326,4.7152429734
2020-12-13 07:30:00,6.37712,0.72416,6.4181046423,1.31712,0.38416000000000006,1.3719999999999999,5.06,0.34,5.0714100603,6.0954698428,1.7778453708000002,6.3494477529,1.31712,0.38416000000000006,1.3719999999999999,4.7783498428,1.3936853708,4.9774477529
2020-12-13 08:00:00,6.47712,0.84416,6.5318978559000005,1.31712,0.38416000000000006,1.3719999999999999,5.16,0.46,5.1804632997,6.295253839,1.836115703,6.5575560823,1.31712,0.38416000000000006,1.3719999999999999,4.978133839,1.451955703,5.1855560823
2020-12-13 08:30:00,6.78712,1.11416,6.8779612095000005,1.31712,0.38416000000000006,1.3719999999999999,5.47,0.73,5.518496172,6.6012568348,1.9253665768000001,6.8763092029,1.31712,0.38416000000000006,1.3719999999999999,5.2841368348,1.5412065768,5.5043092029
2020-12-13 09:00:00,7.18712,1.11416,7.2729668224,1.31712,0.38416000000000006,1.3719999999999999,5.87,0.73,5.9152176629,7.0067788697,2.043643837,7.2987279892,1.31712,0.38416000000000006,1.3719999999999999,5.6896588697,1.659483837,5.9267279892
2020-12-13 09:30:00,7.75816,0.7873800000000001,7.7980134554,1.32816,0.38738000000000006,1.3835,6.43,0.4,6.4424296659,7.4900508553,2.1845981661,7.8021363076,1.32816,0.38738000000000006,1.3835,6.1618908553,1.7972181661,6.4186363076
2020-12-13 10:00:00,8.0896,1.0878,8.1624099995,1.3296000000000001,0.38780000000000003,1.385,6.76,0.7000000000000001,6.7961459666,7.9645462439,2.3229926545,8.2964023374,1.3296000000000001,0.38780000000000003,1.385,6.6349462439,1.9351926545,6.9114023374
2020-12-13 10:30:00,8.44816,0.8273800000000001,8.4885785059,1.32816,0.38738000000000006,1.3835,7.12,0.44,7.1335825502,8.3468978863,2.4345118835,8.6946852982,1.32816,0.38738000000000006,1.3835,7.0187378863,2.0471318835,7.3111852982
2020-12-13 11:00:00,8.6044,1.1092,8.6755993453,1.3344,0.38920000000000005,1.3900000000000001,7.27,0.72,7.3055663709,8.5320253684,2.4885073991,8.8875264255,1.3344,0.38920000000000005,1.3900000000000001,7.1976253684,2.0993073991,7.4975264255
2020-12-13 11:30:00,8.92064,1.11102,8.9895596917,1.34064,0.39102000000000003,1.3965,7.58,0.72,7.6141184651,8.7841187015,2.5620346213,9.1501236474,1.34064,0.39102000000000003,1.3965,7.4434787015,2.1710146213,7.7536236473999995
2020-12-13 12:00:00,8.97784,1.11312,9.0465820728,1.3478400000000001,0.39312,1.404,7.63,0.72,7.6638958761,8.9469792992,2.6095356289,9.3197701033,1.3478400000000001,0.39312,1.404,7.5991392992,2.2164156289,7.9157701033
2020-12-13 12:30:00,8.98216,1.09438,9.0485836378,1.35216,0.39438,1.4085,7.63,0.7000000000000001,7.6620428085,8.9620324716,2.6139261376,9.3354504913,1.35216,0.39438,1.4085,7.6098724716,2.2195461376,7.9269504913
2020-12-13 13:00:00,9.12168,1.14424,9.1931676369,1.35168,0.39424000000000003,1.408,7.77,0.75,7.8061129892,9.1140513145,2.6582649667,9.4938034526,1.35168,0.39424000000000003,1.408,7.7623713145,2.2640249667,8.0858034526
2020-12-13 13:30:00,9.10216,1.12438,9.1713437974,1.35216,0.39438,1.4085,7.75,0.73,7.7843047217,9.0801938091,2.648389861,9.4585352178,1.35216,0.39438,1.4085,7.7280338091,2.254009861,8.0500352178
2020-12-13 14:00:00,8.85928,1.21354,8.942008804,1.34928,0.39354000000000006,1.4055,7.51,0.8200000000000001,7.5546343393,8.8616068065,2.5846353186,9.2308404235,1.34928,0.39354000000000006,1.4055,7.5123268065,2.1910953186,7.8253404235
2020-12-13 14:30:00,8.78736,1.21298,8.8706829641,1.3473600000000001,0.39298000000000005,1.4035,7.44,0.8200000000000001,7.48505177,8.7135999326,2.541466647,9.0766665965,1.3473600000000001,0.39298000000000005,1.4035,7.3662399326,2.148486647,7.6731665965
2020-12-13 15:00:00,8.76544,1.21242,8.8488926228,1.34544,0.39242000000000005,1.4015,7.42,0.8200000000000001,7.4651724695,8.657860596799999,2.5252093407,9.0186047884,1.34544,0.39242000000000005,1.4015,7.3124205968,2.1327893407,7.6171047884
2020-12-13 15:30:00,8.72832,1.24326,8.8164202174,1.34832,0.39326000000000005,1.4045,7.38,0.85,7.4287885957,8.6542406674,2.5241535280000003,9.0148340285,1.34832,0.39326000000000005,1.4045,7.3059206674,2.130893528,7.6103340285000005
2020-12-13 16:00:00,8.92784,1.09312,8.994511571,1.3478400000000001,0.39312,1.404,7.58,0.7000000000000001,7.6122532801,8.8485054766,2.5808140973,9.2171932048,1.3478400000000001,0.39312,1.404,7.5006654766,2.1876940973,7.8131932048
2020-12-13 16:30:00,9.34304,0.12172000000000001,9.3438328431,1.34304,0.39172,1.399,8.0,-0.27,8.0045549533,8.960050738,2.6133481319,9.3333861854,1.34304,0.39172,1.399,7.617010738,2.2216281319,7.9343861854
2020-12-13 17:00:00,9.50824,0.12032000000000001,9.5090012514,1.33824,0.39032000000000006,1.3940000000000001,8.17,-0.27,8.1744602268,9.0827624894,2.6491390594,9.4612109265,1.33824,0.39032000000000006,1.3940000000000001,7.7445224893999995,2.2588190594,8.0672109265
2020-12-13 17:30:00,9.45952,0.08486,9.4599006258,1.31952,0.38486000000000004,1.3745,8.14,-0.30000000000000004,8.1455263796,9.026008649,2.632585856,9.4020923427,1.31952,0.38486000000000004,1.3745,7.706488649,2.247725856,8.0275923427
2020-12-13 18:00:00,9.27688,0.42534000000000005,9.286625687,1.28688,0.37534,1.3405,7.99,0.05,7.990156444,8.937724757,2.6068363875,9.3101299552,1.28688,0.37534,1.3405,7.650844757,2.2314963875,7.9696299552
2020-12-13 18:30:00,8.92912,0.37016000000000004,8.9367892668,1.26912,0.37016000000000004,1.322,7.66,0.0,7.66,8.6373372972,2.5192233784,8.9972263513,1.26912,0.37016000000000004,1.322,7.3682172972,2.1490633784,7.6752263513
2020-12-13 19:00:00,8.71912,0.37016000000000004,8.7269738169,1.26912,0.37016000000000004,1.322,7.45,0.0,7.45,8.3735007873,2.442271063,8.7223966535,1.26912,0.37016000000000004,1.322,7.1043807873,2.072111063,7.4003966535
2020-12-13 19:30:00,8.38912,0.37016000000000004,8.3972824652,1.26912,0.37016000000000004,1.322,7.12,0.0,7.12,8.0314948569,2.3425193333,8.366140476,1.26912,0.37016000000000004,1.322,6.7623748569,1.9723593333,7.044140476
2020-12-13 20:00:00,8.0596,0.5603,8.0790524352,1.2696,0.3703,1.3225,6.79,0.19,6.7926578009,7.7910463125,2.2723885078,8.1156732421,1.2696,0.3703,1.3225,6.5214463125,1.9020885078,6.7931732421
2020-12-13 20:30:00,7.8596,0.3803,7.8687953494,1.2696,0.3703,1.3225,6.59,0.01,6.5900075872,7.5411434724,2.1995001794,7.8553577837,1.2696,0.3703,1.3225,6.2715434724,1.8292001794,6.5328577837
2020-12-13 21:00:00,7.68912,0.71016,7.7218452199000005,1.26912,0.37016000000000004,1.322,6.42,0.34,6.4289968113,7.3707504521,2.1498022152,7.6778650542,1.26912,0.37016000000000004,1.322,6.1016304521,1.7796422152,6.3558650542
2020-12-13 21:30:00,7.36912,0.71016,7.4032598766,1.26912,0.37016000000000004,1.322,6.1,0.34,6.109468062,7.0900311857,2.0679257625,7.3854491518,1.26912,0.37016000000000004,1.322,5.8209111857,1.6977657625,6.0634491518
2020-12-13 22:00:00,7.10912,0.6801600000000001,7.1415827938,1.26912,0.37016000000000004,1.322,5.84,0.31,5.848221952,6.8490627348,1.9976432977,7.1344403488,1.26912,0.37016000000000004,1.322,5.5799427348,1.6274832977,5.8124403488
2020-12-13 22:30:00,6.7891200000000005,0.6801600000000001,6.8231054513,1.26912,0.37016000000000004,1.322,5.52,0.31,5.5286978575,6.5396656954,1.9074024944999999,6.812151766,1.26912,0.37016000000000004,1.322,5.2705456954,1.5372424945,5.490151766
2020-12-13 23:00:00,6.31912,1.38016,6.4680846624,1.26912,0.37016000000000004,1.322,5.05,1.01,5.1500097087,6.1932284862,1.8063583085000001,6.4512796731,1.26912,0.37016000000000004,1.322,4.9241084862,1.4361983085,5.1292796731
2020-12-13 23:30:00,5.85912,1.43016,6.0311395938,1.26912,0.37016000000000004,1.322,4.59,1.06,4.710806725,5.7900739015,1.6887715546000002,6.0313269807,1.26912,0.37016000000000004,1.322,4.5209539015,1.3186115546,4.7093269807
2020-12-14 00:00:00,5.61912,1.43016,5.798264154,1.26912,0.37016000000000004,1.322,4.35,1.06,4.477287125,5.5561432857,1.6205417917,5.7876492559,1.26912,0.37016000000000004,1.322,4.2870232857,1.2503817917,4.4656492559
2020-12-14 00:30:00,5.56864,1.8100200000000002,5.8554183326,1.26864,0.37002,1.3215,4.3,1.44,4.5347105751,5.6475623543,1.6472056867,5.8828774524,1.26864,0.37002,1.3215,4.3789223543,1.2771856867,4.5613774524
2020-12-14 01:00:00,6.03816,2.10988,6.3961683686,1.26816,0.36988000000000004,1.321,4.77,1.74,5.0774501475,6.1843440627,1.8037670183,6.4420250653,1.26816,0.36988000000000004,1.321,4.9161840627,1.4338870183,5.1210250653
2020-12-14 01:30:00,6.0492,2.1131,6.4076526317999996,1.2792,0.37310000000000004,1.3325,4.77,1.74,5.0774501475,6.1953840627,1.8069870183,6.4535250653,1.2792,0.37310000000000004,1.3325,4.9161840627,1.4338870183,5.1210250653
2020-12-14 02:00:00,6.02256,2.11408,6.3828334774,1.2825600000000001,0.37408,1.336,4.74,1.74,5.049277176,6.1291764776,1.7876764726,6.3845588308,1.2825600000000001,0.37408,1.336,4.8466164776,1.4135964726,5.0485588308
2020-12-14 02:30:00,5.91256,2.13408,6.2859098944,1.2825600000000001,0.37408,1.336,4.63,1.76,4.9532312686,6.0759086822,1.7721400323,6.329071544,1.2825600000000001,0.37408,1.336,4.7933486821999995,1.3980600323,4.993071544
2020-12-14 03:00:00,5.87304,2.11422,6.24199688,1.28304,0.37422000000000005,1.3365,4.59,1.74,4.9087371085000004,6.0152511685,1.7544482575,6.2658866339,1.28304,0.37422000000000005,1.3365,4.7322111685,1.3802282575,4.9293866339
2020-12-14 03:30:00,5.74304,2.14422,6.1302681711,1.28304,0.37422000000000005,1.3365,4.46,1.77,4.798385145,5.921693488,1.7271606007,6.1684307167,1.28304,0.37422000000000005,1.3365,4.638653488,1.3529406007,4.8319307167000005
2020-12-14 04:00:00,5.61304,2.09422,5.9909911909,1.28304,0.37422000000000005,1.3365,4.33,1.72,4.6591093569,5.7877014279,1.6880795831,6.0288556541,1.28304,0.37422000000000005,1.3365,4.5046614279,1.3138595831,4.6923556541
2020-12-14 04:30:00,5.59304,1.39422,5.7641951606,1.28304,0.37422000000000005,1.3365,4.31,1.02,4.4290518173,5.4373513912,1.5858941558000001,5.6639076992,1.28304,0.37422000000000005,1.3365,4.1543113912,1.2116741558,4.3274076992
2020-12-14 05:00:00,5.55256,1.39408,5.7248914051,1.2825600000000001,0.37408,1.336,4.27,1.02,4.3901366721,5.4373826926,1.5859032853000001,5.6639403048,1.2825600000000001,0.37408,1.336,4.1548226926,1.2118232853,4.3279403048
2020-12-14 05:30:00,5.57864,1.35002,5.7396670853,1.26864,0.37002,1.3215,4.31,0.98,4.4200113122,5.5055826855,1.6057949499,5.734981964,1.26864,0.37002,1.3215,4.2369426855,1.2357749499,4.413481964
2020-12-14 06:00:00,5.90864,1.29002,6.0478242575,1.26864,0.37002,1.3215,4.64,0.92,4.7303276842,5.8411101362,1.7036571231000002,6.0844897252,1.26864,0.37002,1.3215,4.5724701362,1.3336371231,4.7629897252
2020-12-14 06:30:00,6.45864,1.60002,6.6538781662,1.26864,0.37002,1.3215,5.19,1.23,5.3337603996,6.5321698088,1.9052161941999999,6.8043435508000005,1.26864,0.37002,1.3215,5.2635298087999995,1.5351961942,5.4828435508
2020-12-14 07:00:00,7.04864,1.8300200000000002,7.2823278593,1.26864,0.37002,1.3215,5.78,1.46,5.9615434243,7.2766419377,2.1223538985,7.5798353517,1.26864,0.37002,1.3215,6.0080019377,1.7523338984999999,6.2583353516999995
2020-12-14 07:30:00,7.80192,1.6880600000000001,7.9824496397,1.26192,0.36806000000000005,1.3145,6.54,1.32,6.6718812939,7.9753984806,2.3261578902,8.3077067507,1.26192,0.36806000000000005,1.3145,6.7134784806,1.9580978902,6.9932067507
2020-12-14 08:00:00,8.06424,1.52582,8.2073195046,1.25424,0.36582000000000003,1.3065,6.8100000000000005,1.16,6.9080894609,8.2233754984,2.3984845204000003,8.5660161441,1.25424,0.36582000000000003,1.3065,6.9691354984,2.0326645204,7.2595161441
2020-12-14 08:30:00,8.55424,0.7858200000000001,8.590258148,1.25424,0.36582000000000003,1.3065,7.3,0.42,7.3120722097,8.3492951487,2.435211085,8.6971824465,1.25424,0.36582000000000003,1.3065,7.0950551487,2.069391085,7.3906824465
2020-12-14 09:00:00,8.69704,0.7637200000000001,8.7305081754,1.24704,0.36372000000000004,1.299,7.45,0.4,7.4607305272,8.4542166448,2.4658131881,8.8064756717,1.24704,0.36372000000000004,1.299,7.2071766448,2.1020931881,7.5074756717
2020-12-14 09:30:00,9.01808,0.7669400000000001,9.0506333397,1.25808,0.36694000000000004,1.3105,7.76,0.4,7.7703024394,8.7592295086,2.5547752732999998,9.1241974048,1.25808,0.36694000000000004,1.3105,7.5011495086,2.1878352733,7.8136974048
2020-12-14 10:00:00,9.10056,0.75058,9.1314600503,1.2705600000000001,0.37058,1.3235000000000001,7.83,0.38,7.839215522,8.851413831,2.5816623674,9.2202227406,1.2705600000000001,0.37058,1.3235000000000001,7.580853831,2.2110823674,7.8967227406
2020-12-14 10:30:00,9.03296,0.7512800000000001,9.0641484983,1.27296,0.37128000000000005,1.326,7.76,0.38,7.7692985526000005,8.8073248113,2.56880307,9.1742966785,1.27296,0.37128000000000005,1.326,7.5343648113,2.19752307,7.8482966785
2020-12-14 11:00:00,8.9844,0.7217,9.0133397944,1.2744,0.37170000000000003,1.3275000000000001,7.71,0.35000000000000003,7.7179401397,8.7820234988,2.5614235205,9.1479411446,1.2744,0.37170000000000003,1.3275000000000001,7.5076234988,2.1897235205,7.8204411446
2020-12-14 11:30:00,8.94152,0.7708600000000001,8.9746869054,1.27152,0.37086,1.3245,7.67,0.4,7.6804231654,8.7762206838,2.5597310328000002,9.1418965457,1.27152,0.37086,1.3245,7.5047006838,2.1888710328,7.8173965457
2020-12-14 12:00:00,8.972,0.801,9.0076847747,1.272,0.371,1.325,7.7,0.43,7.7119971473,8.9059443752,2.5975671094,9.2770253908,1.272,0.371,1.325,7.6339443752000005,2.2265671094,7.9520253908
2020-12-14 12:30:00,9.01056,0.77058,9.0434498423,1.2705600000000001,0.37058,1.3235000000000001,7.74,0.4,7.7503290253,8.9059529794,2.597569619,9.2770343535,1.2705600000000001,0.37058,1.3235000000000001,7.6353929794,2.226989619,7.9535343535
2020-12-14 13:00:00,8.97152,0.7708600000000001,9.0045764059,1.27152,0.37086,1.3245,7.7,0.4,7.7103826105,8.8639343972,2.5853141992,9.233264997,1.27152,0.37086,1.3245,7.5924143972,2.2144541992,7.9087649970000005
2020-12-14 13:30:00,9.07152,0.81086,9.1076873601,1.27152,0.37086,1.3245,7.8,0.44,7.8124003994,8.9445011977,2.6088128493,9.3171887476,1.27152,0.37086,1.3245,7.6729811977,2.2379528493,7.9926887476
2020-12-14 14:00:00,8.91152,0.83086,8.9501685487,1.27152,0.37086,1.3245,7.64,0.46,7.6538356397000005,8.8238769671,2.5736307821,9.1915385074,1.27152,0.37086,1.3245,7.5523569671,2.2027707821,7.8670385074
2020-12-14 14:30:00,8.98152,0.80086,9.0171546649,1.27152,0.37086,1.3245,7.71,0.43,7.721981611,8.8773842012,2.5892370587,9.2472752096,1.27152,0.37086,1.3245,7.6058642012,2.2183770587,7.9227752096
2020-12-14 15:00:00,8.98104,0.73072,9.0107175741,1.27104,0.37072000000000005,1.324,7.71,0.36,7.7184000933,8.7994238321,2.5664986176999998,9.1660664917,1.27104,0.37072000000000005,1.324,7.5283838321,2.1957786177,7.8420664917
2020-12-14 15:30:00,9.11152,0.7908600000000001,9.145778056,1.27152,0.37086,1.3245,7.84,0.42,7.8512419399999995,8.9875506139,2.621368929,9.3620318895,1.27152,0.37086,1.3245,7.7160306139,2.250508929,8.0375318895
2020-12-14 16:00:00,9.39184,0.37262,9.3992289178,1.3118400000000001,0.38262,1.3665,8.08,-0.01,8.0800061881,9.1687457054,2.6742174974,9.5507767764,1.3118400000000001,0.38262,1.3665,7.8569057054,2.2915974974,8.1842767764
2020-12-14 16:30:00,9.73192,0.47556000000000004,9.7435324293,1.32192,0.38556,1.377,8.41,0.09,8.4104815558,9.5588250709,2.7879906457,9.9571094489,1.32192,0.38556,1.377,8.2369050709,2.4024306457,8.5801094489
2020-12-14 17:00:00,9.97192,0.92556,10.0147815653,1.32192,0.38556,1.377,8.65,0.54,8.6668391008,9.9081589896,2.8898797053000003,10.3209989476,1.32192,0.38556,1.377,8.5862389896,2.5043197053,8.9439989476
2020-12-14 17:30:00,10.03576,0.9266800000000001,10.0784529864,1.32576,0.38668,1.381,8.71,0.54,8.7267233255,9.9343384544,2.8975153825,10.348269223399999,1.32576,0.38668,1.381,8.6085784544,2.5108353825,8.9672692234
2020-12-14 18:00:00,9.87336,1.01598,9.9254951035,1.32336,0.38598000000000005,1.3785,8.55,0.63,8.573179107,9.7861633496,2.8542976436,10.1939201559,1.32336,0.38598000000000005,1.3785,8.4628033496,2.4683176436,8.8154201559
2020-12-14 18:30:00,9.6176,0.8343,9.6537187783,1.3176,0.38430000000000003,1.3725,8.3,0.45,8.3121898438,9.5137979972,2.7748577492,9.9102062471,1.3176,0.38430000000000003,1.3725,8.1961979972,2.3905577492,8.537706247100001
2020-12-14 19:00:00,9.4228,0.4429,9.4332030748,1.3128,0.3829,1.3675,8.11,0.06,8.1102219452,9.1698643335,2.6745437639,9.5519420141,1.3128,0.3829,1.3675,7.8570643335,2.2916437639,8.1844420141
2020-12-14 19:30:00,8.88744,0.63092,8.909806384,1.23744,0.36092,1.289,7.65,0.27,7.654763223,8.6766169524,2.5306799444,9.0381426587,1.23744,0.36092,1.289,7.4391769524,2.1697599444,7.7491426587
2020-12-14 20:00:00,8.74592,0.77756,8.7804166302,1.22592,0.35756000000000004,1.2770000000000001,7.52,0.42,7.5317195912,8.4792193565,2.4731056457,8.832520163,1.22592,0.35756000000000004,1.2770000000000001,7.2532993565,2.1155456457,7.555520163
2020-12-14 20:30:00,8.5884,0.08120000000000001,8.5887838487,1.2384,0.3612,1.29,7.35,-0.28,7.3553313997,8.2681500713,2.4115437708,8.6126563243,1.2384,0.3612,1.29,7.0297500713,2.0503437708,7.3226563243000005
2020-12-14 21:00:00,8.2484,0.08120000000000001,8.2487996703,1.2384,0.3612,1.29,7.01,-0.28,7.0155897828,7.9541468298,2.319959492,8.2855696144,1.2384,0.3612,1.29,6.7157468298000005,1.958759492,6.9955696144
2020-12-14 21:30:00,7.83888,0.37134,7.8476705493,1.23888,0.36134000000000005,1.2905,6.6,0.01,6.6000075758,7.5290594522,2.1959756736,7.8427702627,1.23888,0.36134000000000005,1.2905,6.2901794522,1.8346356736,6.5522702627000005
2020-12-14 22:00:00,7.39232,0.44526000000000004,7.4057174838,1.25232,0.36526000000000003,1.3045,6.14,0.08,6.1405211505,7.0681091928,2.0615318479,7.3626137425,1.25232,0.36526000000000003,1.3045,5.8157891928000005,1.6962718479,6.0581137425
2020-12-14 22:30:00,6.95184,0.40512000000000004,6.9636342236,1.25184,0.36512000000000006,1.304,5.7,0.04,5.7001403491,6.6915935354,1.9517147812000002,6.9704099327,1.25184,0.36512000000000006,1.304,5.4397535354,1.5865947812,5.6664099327
2020-12-14 23:00:00,6.52184,0.37512,6.5326190766,1.25184,0.36512000000000006,1.304,5.27,0.01,5.2700094877,6.2947755962,1.8359762156000001,6.5570579128,1.25184,0.36512000000000006,1.304,5.0429355962,1.4708562156,5.2530579128
2020-12-14 23:30:00,6.16184,0.40512000000000004,6.1751432696,1.25184,0.36512000000000006,1.304,4.91,0.04,4.9101629301,5.9441941021,1.7337232798,6.1918688564,1.25184,0.36512000000000006,1.304,4.6923541021,1.3686032798,4.8878688564
2020-12-15 00:00:00,5.84184,0.65512,5.8784587096,1.25184,0.36512000000000006,1.304,4.59,0.29,4.5991520958,5.628560017,1.6416633382999999,5.8630833511,1.25184,0.36512000000000006,1.304,4.376720017,1.2765433383,4.5590833511
2020-12-15 00:30:00,5.9618400000000005,0.65512,5.9977261024,1.25184,0.36512000000000006,1.304,4.71,0.29,4.7189193678,5.721629176,1.6688085097,5.9600303917,1.25184,0.36512000000000006,1.304,4.469789176,1.3036885097,4.6560303917
2020-12-15 01:00:00,6.24184,0.7351200000000001,6.2849795545,1.25184,0.36512000000000006,1.304,4.99,0.37,5.003698632,5.9716449181,1.7417297677999999,6.2204634564,1.25184,0.36512000000000006,1.304,4.7198049181,1.3766097678,4.9164634564
2020-12-15 01:30:00,6.02184,1.57512,6.2244325043,1.25184,0.36512000000000006,1.304,4.77,1.21,4.9210771179,6.0124374582,1.753627592,6.2629556856,1.25184,0.36512000000000006,1.304,4.7605974582,1.388507592,4.9589556856
2020-12-15 02:00:00,5.91184,1.84512,6.193086468,1.25184,0.36512000000000006,1.304,4.66,1.48,4.8893762383,5.9908332698,1.7473263704000002,6.2404513227,1.25184,0.36512000000000006,1.304,4.7389932698,1.3822063704,4.9364513227
2020-12-15 02:30:00,5.86184,1.4251200000000002,6.0325894274,1.25184,0.36512000000000006,1.304,4.61,1.06,4.7302959738,5.816306565,1.6964227481,6.0586526719,1.25184,0.36512000000000006,1.304,4.564466565,1.3313027481,4.7546526719
2020-12-15 03:00:00,5.78184,1.4251200000000002,5.9548837772,1.25184,0.36512000000000006,1.304,4.53,1.06,4.65236499,5.7423339728,1.6748474087,5.9815978884,1.25184,0.36512000000000006,1.304,4.4904939728,1.3097274087,4.6775978884
2020-12-15 03:30:00,5.66232,1.42526,5.8389411583,1.25232,0.36526000000000003,1.3045,4.41,1.06,4.5356035982,5.6335409658,1.643116115,5.8682718394,1.25232,0.36526000000000003,1.3045,4.3812209658,1.277856115,4.5637718394
2020-12-15 04:00:00,5.55232,1.42526,5.7323314149,1.25232,0.36526000000000003,1.3045,4.3,1.06,4.4287244213,5.5340317371,1.61409259,5.7646163928,1.25232,0.36526000000000003,1.3045,4.2817117371,1.24883259,4.4601163928
2020-12-15 04:30:00,5.44184,1.4251200000000002,5.6253523979,1.25184,0.36512000000000006,1.304,4.19,1.06,4.322001851,5.4612846469,1.5928746887,5.6888381738,1.25184,0.36512000000000006,1.304,4.2094446469,1.2277546887,4.3848381738
2020-12-15 05:00:00,5.40184,1.41512,5.5841239241,1.25184,0.36512000000000006,1.304,4.15,1.05,4.2807709586,5.4029695169,1.5758661091000001,5.6280932467,1.25184,0.36512000000000006,1.304,4.1511295169,1.2107461091,4.3240932467
2020-12-15 05:30:00,5.50184,1.52512,5.7093112019,1.25184,0.36512000000000006,1.304,4.25,1.16,4.4054625183,5.5716271467,1.6250579178,5.8037782778,1.25184,0.36512000000000006,1.304,4.3197871467,1.2599379178,4.4997782778
2020-12-15 06:00:00,5.81752,1.30386,5.9618445007,1.24752,0.36386,1.2995,4.57,0.9400000000000001,4.6656725132,5.8135939636,1.6956315727,6.0558270454,1.24752,0.36386,1.2995,4.5660739636,1.3317715727000001,4.7563270454
2020-12-15 06:30:00,6.40792,1.22106,6.5232220758,1.23792,0.36106000000000005,1.2895,5.17,0.86,5.2410399731,6.3626096137,1.8557611373,6.6277183476,1.23792,0.36106000000000005,1.2895,5.1246896137,1.4947011373,5.3382183476
2020-12-15 07:00:00,6.92792,1.14106,7.0212601041,1.23792,0.36106000000000005,1.2895,5.69,0.78,5.7432133862,6.9204362801,2.0184605817,7.2087877918,1.23792,0.36106000000000005,1.2895,5.6825162801,1.6574005817000002,5.9192877918
2020-12-15 07:30:00,7.77744,0.6609200000000001,7.8054716834,1.23744,0.36092,1.289,6.54,0.30000000000000004,6.5468771181,7.644211136,2.2295615813,7.9627199333,1.23744,0.36092,1.289,6.406771136,1.8686415813,6.6737199333
2020-12-15 08:00:00,8.05696,0.07078000000000001,8.0572708934,1.23696,0.36078000000000005,1.2885,6.82,-0.29,6.8261629046,7.7531360005,2.2613313335,8.0761833339,1.23696,0.36078000000000005,1.2885,6.5161760005,1.9005513335000002,6.7876833339000004
2020-12-15 08:30:00,8.41744,0.07092000000000001,8.4177387581,1.23744,0.36092,1.289,7.18,-0.29,7.1858541594,8.144840053,2.3755783488,8.4842083885,1.23744,0.36092,1.289,6.907400053,2.0146583488,7.1952083885
2020-12-15 09:00:00,8.67744,-0.009080000000000001,8.6774447506,1.23744,0.36092,1.289,7.44,-0.37,7.4491945873,8.378986662500001,2.4438711099,8.7281111067,1.23744,0.36092,1.289,7.1415466625,2.0829511099,7.4391111067
2020-12-15 09:30:00,8.93792,-0.06894,8.9381858702,1.23792,0.36106000000000005,1.2895,7.7,-0.43,7.7119971473,8.5837664061,2.5035985351,8.9414233397,1.23792,0.36106000000000005,1.2895,7.3458464061,2.1425385351,7.6519233397
2020-12-15 10:00:00,9.02744,-0.08908,9.0278794963,1.23744,0.36092,1.289,7.79,-0.45,7.8029866077,8.6638658437,2.5269608711,9.0248602539,1.23744,0.36092,1.289,7.4264258437,2.1660408711,7.7358602539
2020-12-15 10:30:00,9.07696,0.29078000000000004,9.0816163677,1.23696,0.36078000000000005,1.2885,7.84,-0.07,7.8403124938,8.8709173448,2.5873508922,9.2405389008,1.23696,0.36078000000000005,1.2885,7.6339573448,2.2265708922,7.9520389008
2020-12-15 11:00:00,9.09744,0.7909200000000001,9.1317560743,1.23744,0.36092,1.289,7.86,0.43,7.871753299,8.929418331,2.6044136799,9.3014774281,1.23744,0.36092,1.289,7.691978331,2.2434936799,8.0124774281
2020-12-15 11:30:00,8.90464,0.7930200000000001,8.939882228,1.24464,0.36302,1.2965,7.66,0.43,7.6720596974,8.7516452814,2.5525632071,9.1162971681,1.24464,0.36302,1.2965,7.5070052814,2.1895432071,7.8197971681
2020-12-15 12:00:00,8.71752,0.82386,8.756363414700001,1.24752,0.36386,1.2995,7.47,0.46,7.4841499183,8.6160558837,2.5130162994000003,8.9750582122,1.24752,0.36386,1.2995,7.3685358837,2.1491562994,7.6755582122
2020-12-15 12:30:00,8.83424,0.7958200000000001,8.8700127311,1.25424,0.36582000000000003,1.3065,7.58,0.43,7.5921867733,8.7115858605,2.5408792093,9.0745686047,1.25424,0.36582000000000003,1.3065,7.4573458605,2.1750592093,7.7680686047
2020-12-15 13:00:00,8.79664,0.7965200000000001,8.832628114,1.25664,0.36652,1.309,7.54,0.43,7.55225132,8.658511903499999,2.5253993052,9.0192832328,1.25664,0.36652,1.309,7.4018719035,2.1588793052,7.7102832328
2020-12-15 13:30:00,8.77616,0.7963800000000001,8.8122190991,1.25616,0.36638000000000004,1.3085,7.52,0.43,7.5322838502,8.6711441655,2.5290837149,9.0324418391,1.25616,0.36638000000000004,1.3085,7.4149841655,2.1627037149,7.7239418391
2020-12-15 14:00:00,8.60376,0.8156800000000001,8.6423388038,1.25376,0.36568,1.306,7.35,0.45,7.3637626252,8.4751907302,2.4719306296,8.8283236773,1.25376,0.36568,1.306,7.2214307302,2.1062506296,7.5223236773
2020-12-15 14:30:00,8.60232,0.8152600000000001,8.6408655961,1.25232,0.36526000000000003,1.3045,7.35,0.45,7.3637626252,8.4610032796,2.4677926232000003,8.813545083,1.25232,0.36526000000000003,1.3045,7.2086832796,2.1025326232,7.509045083
2020-12-15 15:00:00,8.6828,0.7854,8.7182491935,1.2528000000000001,0.3654,1.305,7.43,0.42,7.4418613263,8.5005058024,2.4793141924,8.8546935441,1.2528000000000001,0.3654,1.305,7.2477058024,2.1139141924000002,7.5496935441
2020-12-15 15:30:00,8.79232,0.8452600000000001,8.8328565849,1.25232,0.36526000000000003,1.3045,7.54,0.48,7.5552630662,8.6259311529,2.5158965862000002,8.9853449509,1.25232,0.36526000000000003,1.3045,7.3736111529,2.1506365862,7.6808449509
2020-12-15 16:00:00,9.11944,0.86192,9.1600814407,1.30944,0.38192000000000004,1.3639999999999999,7.8100000000000005,0.48,7.8247364173000005,8.9364980183,2.6064785887,9.3088521024,1.30944,0.38192000000000004,1.3639999999999999,7.6270580183,2.2245585887,7.9448521024000005
2020-12-15 16:30:00,9.68,0.865,9.7185711398,1.32,0.385,1.375,8.36,0.48,8.3737685662,9.4670889528,2.7612342779,9.8615509925,1.32,0.385,1.375,8.1470889528,2.3762342779,8.4865509925
2020-12-15 17:00:00,10.23288,0.8158400000000001,10.2653508464,1.32288,0.38584,1.3780000000000001,8.91,0.43,8.9203699475,9.9998250217,2.9166156313,10.4164843976,1.32288,0.38584,1.3780000000000001,8.6769450217,2.5307756313,9.0384843976
2020-12-15 17:30:00,10.35808,0.8544400000000001,10.3932617113,1.3180800000000001,0.38444,1.373,9.04,0.47000000000000003,9.052209675,10.1052341675,2.9473599655,10.5262855911,1.3180800000000001,0.38444,1.373,8.7871541675,2.5629199655,9.1532855911
2020-12-15 18:00:00,10.18376,0.6331800000000001,10.2034251431,1.31376,0.38318,1.3685,8.87,0.25,8.8735224122,9.9270056801,2.8953766567,10.3406309168,1.31376,0.38318,1.3685,8.6132456801,2.5121966567,8.9721309168
2020-12-15 18:30:00,9.93088,0.07234,9.9311434714,1.31088,0.38234,1.3655,8.62,-0.31,8.6255724448,9.5780366547,2.7935940243,9.9771215153,1.31088,0.38234,1.3655,8.2671566547,2.4112540243,8.6116215153
2020-12-15 19:00:00,9.72848,0.09164000000000001,9.7289116041,1.30848,0.38164000000000003,1.363,8.42,-0.29,8.4249925816,9.441986626,2.7539127659,9.8354027355,1.30848,0.38164000000000003,1.363,8.133506626,2.3722727659,8.4724027355
2020-12-15 19:30:00,9.38888,0.051340000000000004,9.3890203669,1.23888,0.36134000000000005,1.2905,8.15,-0.31,8.1558935746,8.9892730608,2.6218713094,9.363826105,1.23888,0.36134000000000005,1.2905,7.7503930608000005,2.2605313094,8.073326105
2020-12-15 20:00:00,9.06688,0.04784,9.0670062093,1.22688,0.35784000000000005,1.278,7.84,-0.31,7.8461264328,8.6169440836,2.5132753577,8.9759834204,1.22688,0.35784000000000005,1.278,7.3900640836000004,2.1554353577,7.6979834204
2020-12-15 20:30:00,8.76688,0.06784000000000001,8.7671424763,1.22688,0.35784000000000005,1.278,7.54,-0.29,7.5455748621000005,8.3180643892,2.4261021135,8.6646504055,1.22688,0.35784000000000005,1.278,7.0911843892,2.0682621135,7.3866504055
2020-12-15 21:00:00,8.48168,0.06924000000000001,8.4819626149,1.23168,0.35924,1.283,7.25,-0.29,7.2557976819,8.0766359356,2.3556854812,8.4131624329,1.23168,0.35924,1.283,6.8449559356,1.9964454811999999,7.1301624329
2020-12-15 21:30:00,8.0508,0.0719,8.0511210555,1.2408000000000001,0.3619,1.2925,6.8100000000000005,-0.29,6.8161719462,7.6696668389,2.2369861613,7.9892362905,1.2408000000000001,0.3619,1.2925,6.4288668389,1.8750861613,6.6967362905000005
2020-12-15 22:00:00,7.70128,0.07204,7.7016169341000005,1.24128,0.36204000000000003,1.293,6.46,-0.29,6.4665060118,7.3176995519,2.134329036,7.6226036999,1.24128,0.36204000000000003,1.293,6.0764195519,1.772289036,6.3296036999
2020-12-15 22:30:00,7.2832,0.0926,7.2837886433,1.2432,0.36260000000000003,1.295,6.04,-0.27,6.0460317564,6.8972656413,2.0117024787,7.1846517097,1.2432,0.36260000000000003,1.295,5.6540656413,1.6491024787000002,5.8896517097
2020-12-15 23:00:00,6.79472,0.96596,6.8630385836,1.25472,0.36596,1.307,5.54,0.6000000000000001,5.572396253,6.6038983633,1.9261370226,6.8790607951,1.25472,0.36596,1.307,5.3491783633,1.5601770226,5.5720607951000005
2020-12-15 23:30:00,6.26472,1.23596,6.3854767872,1.25472,0.36596,1.307,5.01,0.87,5.0849778761,6.1975791971,1.8076272657999999,6.4558116636000005,1.25472,0.36596,1.307,4.9428591971,1.4416672658,5.1488116636
2020-12-16 00:00:00,5.94472,1.26596,6.0780219315,1.25472,0.36596,1.307,4.69,0.9,4.775573264,5.9040837143000005,1.7220244167,6.1500872024,1.25472,0.36596,1.307,4.6493637143,1.3560644167,4.8430872024
2020-12-16 00:30:00,5.94424,1.28582,6.0817203364,1.25424,0.36582000000000003,1.3065,4.69,0.92,4.7793828053,5.8911833304000005,1.7182618047,6.1366493025,1.25424,0.36582000000000003,1.3065,4.6369433304,1.3524418047,4.8301493025
2020-12-16 01:00:00,6.15096,1.92778,6.445978952,1.26096,0.36778000000000005,1.3135,4.89,1.56,5.13280625,6.3052600643,1.8390341854,6.5679792337,1.26096,0.36778000000000005,1.3135,5.0443000643,1.4712541854,5.2544792337
2020-12-16 01:30:00,6.07912,1.93016,6.3781829387,1.26912,0.37016000000000004,1.322,4.8100000000000005,1.56,5.0566490881,6.2106589587,1.8114421963,6.4694364153,1.26912,0.37016000000000004,1.322,4.9415389587,1.4412821963,5.1474364153
2020-12-16 02:00:00,6.07912,1.39016,6.2360440024,1.26912,0.37016000000000004,1.322,4.8100000000000005,1.02,4.9169604432,5.9566823351,1.7373656811,6.2048774324,1.26912,0.37016000000000004,1.322,4.6875623351,1.3672056811,4.8828774324
2020-12-16 02:30:00,5.9696,1.4203000000000001,6.1362346965,1.2696,0.3703,1.3225,4.7,1.05,4.8158592172,5.8625770635,1.7099183102,6.1068511078,1.2696,0.3703,1.3225,4.5929770635,1.3396183102,4.7843511078
2020-12-16 03:00:00,5.8796,1.4203000000000001,6.0487145949,1.2696,0.3703,1.3225,4.61,1.05,4.7280651434,5.8196910975,1.6974099034,6.0621782266,1.2696,0.3703,1.3225,4.5500910975,1.3271099034,4.7396782266
2020-12-16 03:30:00,5.81728,1.37254,5.9770069977,1.27728,0.37254000000000004,1.3305,4.54,1.0,4.6488278092,5.7523065651,1.6777560815,5.9919860053,1.27728,0.37254000000000004,1.3305,4.4750265651,1.3052160815,4.6614860053000005
2020-12-16 04:00:00,5.7083200000000005,1.34576,5.8648092211,1.2883200000000001,0.37576000000000004,1.342,4.42,0.97,4.5251850791,5.6405728733,1.6451670881,5.8755967431,1.2883200000000001,0.37576000000000004,1.342,4.3522528733,1.2694070881,4.5335967431
2020-12-16 04:30:00,5.61688,1.31534,5.7688352594,1.28688,0.37534,1.3405,4.33,0.9400000000000001,4.4308577048,5.5397623195,1.6157640099,5.7705857495,1.28688,0.37534,1.3405,4.2528823195,1.2404240099,4.4300857495
2020-12-16 05:00:00,5.61736,1.29548,5.764807178,1.28736,0.37548000000000004,1.341,4.33,0.92,4.4266578815,5.5738739796,1.625713244,5.8061187287,1.28736,0.37548000000000004,1.341,4.2865139796000005,1.250233244,4.4651187287
2020-12-16 05:30:00,5.63688,1.27534,5.7793518884,1.28688,0.37534,1.3405,4.35,0.9,4.4421278685,5.588273266,1.6299130359,5.8211179854,1.28688,0.37534,1.3405,4.301393266,1.2545730359,4.4806179854
2020-12-16 06:00:00,5.9164,1.2352,6.0439645929,1.2864,0.37520000000000003,1.34,4.63,0.86,4.7091931368,5.8702444723,1.7121546377999999,6.114837992,1.2864,0.37520000000000003,1.34,4.5838444723,1.3369546378,4.774837992
2020-12-16 06:30:00,6.63784,1.4356200000000001,6.7913124394,1.28784,0.37562,1.3415,5.35,1.06,5.4539985332,6.7049536083,1.9556114691,6.9843266753,1.28784,0.37562,1.3415,5.4171136083,1.5799914690999999,5.6428266753
2020-12-16 07:00:00,7.1688,1.4959,7.3232103787,1.2888,0.3759,1.3425,5.88,1.12,5.9857163314,7.2814436076,2.1237543855,7.5848370912,1.2888,0.3759,1.3425,5.9926436076,1.7478543855000002,6.2423370912
2020-12-16 07:30:00,8.00208,0.5539400000000001,8.0212301955,1.28208,0.37394000000000005,1.3355000000000001,6.72,0.18,6.722410282,7.7069666692,2.2478652785,8.0280902805,1.28208,0.37394000000000005,1.3355000000000001,6.4248866692,1.8739252785,6.6925902805
2020-12-16 08:00:00,8.2616,-0.0162,8.2616158831,1.2816,0.3738,1.335,6.98,-0.39,6.9908869251,7.8624686802,2.2932200316999998,8.1900715418,1.2816,0.3738,1.335,6.5808686802,1.9194200317,6.8550715418
2020-12-16 08:30:00,8.4732,-0.07490000000000001,8.4735310379,1.1832,0.3451,1.2325,7.29,-0.42,7.3020887423,8.1357157919,2.372917106,8.4747039499,1.1832,0.3451,1.2325,6.9525157919,2.027817106,7.2422039499
2020-12-16 09:00:00,8.41792,0.13606000000000001,8.4190195065,0.87792,0.25606,0.9145000000000001,7.54,-0.12,7.5409548467,8.1226291605,2.3691001718,8.4610720422,0.87792,0.25606,0.9145000000000001,7.2447091605,2.1130401718,7.5465720422
2020-12-16 09:30:00,8.79088,0.6298400000000001,8.8134141852,0.8908800000000001,0.25984,0.928,7.9,0.37,7.9086598106,8.5880902329,2.5048596513,8.945927326,0.8908800000000001,0.25984,0.928,7.6972102329,2.2450196513,8.017927326
2020-12-16 10:00:00,9.0704,0.6497,9.0936387794,0.8904000000000001,0.2597,0.9275,8.18,0.39,8.1892917887,8.8551488975,2.5827517618,9.2241134349,0.8904000000000001,0.2597,0.9275,7.9647488975,2.3230517618,8.2966134349
2020-12-16 10:30:00,9.16184,0.63012,9.1834831845,0.8918400000000001,0.26012,0.929,8.27,0.37,8.2782727667,8.929497982800001,2.6044369116,9.3015603987,0.8918400000000001,0.26012,0.929,8.0376579828,2.3443169116,8.3725603987
2020-12-16 11:00:00,9.20328,0.6305400000000001,9.2248546574,0.8932800000000001,0.26054,0.9305,8.31,0.37,8.3182329854,8.9883527235,2.6216028777,9.3628674203,0.8932800000000001,0.26054,0.9305,8.0950727235,2.3610628777000002,8.4323674203
2020-12-16 11:30:00,9.40984,0.6616200000000001,9.433071072,0.9998400000000001,0.29162000000000005,1.0415,8.41,0.37,8.4181351854,9.2007880287,2.683563175,9.5841541966,0.9998400000000001,0.29162000000000005,1.0415,8.2009480287,2.391943175,8.542654196600001
2020-12-16 12:00:00,9.47,0.615,9.48994863,1.08,0.315,1.125,8.39,0.30000000000000004,8.3953618147,9.2356937812,2.6937440195,9.6205143554,1.08,0.315,1.125,8.1556937812,2.3787440195,8.4955143554
2020-12-16 12:30:00,9.68448,0.6396400000000001,9.7055804669,1.16448,0.33964000000000005,1.213,8.52,0.30000000000000004,8.5252800541,9.5090694686,2.7734785950000003,9.9052806965,1.16448,0.33964000000000005,1.213,8.3445894686,2.433838595,8.6922806965
2020-12-16 13:00:00,9.86656,0.02108,9.8665825188,1.30656,0.38108000000000003,1.361,8.56,-0.36,8.5675667491,9.5401094373,2.7825319192,9.9376139972,1.30656,0.38108000000000003,1.361,8.2335494373,2.4014519192,8.5766139972
2020-12-16 13:30:00,9.9212,-0.2434,9.9241852562,1.2912,0.3766,1.345,8.63,-0.62,8.6522424839,9.4885102232,2.7674821484,9.883864815799999,1.2912,0.3766,1.345,8.1973102232,2.3908821484000002,8.5388648158
2020-12-16 14:00:00,9.81168,-0.30326000000000003,9.8163654705,1.29168,0.37674,1.3455,8.52,-0.68,8.5470930731,9.3520189802,2.7276722026,9.7416864377,1.29168,0.37674,1.3455,8.0603389802,2.3509322026,8.3961864377
2020-12-16 14:30:00,9.61168,-0.23326000000000002,9.6145100057,1.29168,0.37674,1.3455,8.32,-0.61,8.3423318083,9.1878360274,2.679785508,9.5706625286,1.29168,0.37674,1.3455,7.8961560274,2.303045508,8.2251625286
2020-12-16 15:00:00,9.70536,-0.26802000000000004,9.7090600704,1.27536,0.37198000000000003,1.3285,8.43,-0.64,8.4542592816,9.2574948078,2.7001026523,9.6432237581,1.27536,0.37198000000000003,1.3285,7.9821348078,2.3281226523000003,8.3147237581
2020-12-16 15:30:00,9.66624,-0.19068000000000002,9.6681205309,1.26624,0.36932000000000004,1.319,8.4,-0.56,8.4186459719,9.2342346222,2.6933184315,9.6189943981,1.26624,0.36932000000000004,1.319,7.9679946222,2.3239984315,8.2999943981
2020-12-16 16:00:00,9.97512,-0.12934,9.9759584928,1.30512,0.38066000000000005,1.3595000000000002,8.67,-0.51,8.6849870466,9.5115017908,2.7741880223,9.9078143654,1.30512,0.38066000000000005,1.3595000000000002,8.2063817908,2.3935280223,8.5483143654
2020-12-16 16:30:00,10.32616,-0.07612000000000001,10.3264405581,1.31616,0.38388000000000005,1.371,9.01,-0.46,9.0217348664,9.8354043729,2.8686596088,10.2452128885,1.31616,0.38388000000000005,1.371,8.5192443729,2.4847796088000003,8.8742128885
2020-12-16 17:00:00,10.5076,-0.0557,10.5077476297,1.3176,0.38430000000000003,1.3725,9.19,-0.44,9.2005271588,10.1222333591,2.9523180631,10.5439930824,1.3176,0.38430000000000003,1.3725,8.8046333591,2.5680180631000002,9.1714930824
2020-12-16 17:30:00,10.5076,-0.0557,10.5077476297,1.3176,0.38430000000000003,1.3725,9.19,-0.44,9.2005271588,10.0685269253,2.9366536866,10.4880488806,1.3176,0.38430000000000003,1.3725,8.7509269253,2.5523536866,9.1155488806
2020-12-16 18:00:00,10.35568,-0.056260000000000004,10.3558328226,1.31568,0.38374,1.3705,9.04,-0.44,9.0507016303,9.8887079592,2.8842064881000002,10.3007374575,1.31568,0.38374,1.3705,8.573027959200001,2.5004664881,8.9302374575
2020-12-16 18:30:00,10.05368,0.030240000000000003,10.0537254786,1.30368,0.38024,1.358,8.75,-0.35000000000000003,8.7569972022,9.7278848329,2.8372997429,10.1332133676,1.30368,0.38024,1.358,8.4242048329,2.4570597429,8.7752133676
2020-12-16 19:00:00,9.73368,0.09024,9.7340982941,1.30368,0.38024,1.358,8.43,-0.29,8.4349866627,9.446933444,2.7553555878,9.8405556709,1.30368,0.38024,1.358,8.143253444,2.3751155878,8.4825556709
2020-12-16 19:30:00,9.37312,0.06966,9.3733788492,1.23312,0.35966000000000004,1.2845,8.14,-0.29,8.1451642095,9.0074270014,2.6271662087000003,9.3827364598,1.23312,0.35966000000000004,1.2845,7.7743070014,2.2675062087,8.0982364598
2020-12-16 20:00:00,9.24064,0.016020000000000003,9.2406538865,1.22064,0.35602,1.2715,8.02,-0.34,8.0272037473,8.7918195097,2.5642806903,9.1581453226,1.22064,0.35602,1.2715,7.5711795097,2.2082606903,7.8866453226
2020-12-16 20:30:00,8.97064,0.07602,8.9709621028,1.22064,0.35602,1.2715,7.75,-0.28,7.755056415,8.6074676705,2.5105114039,8.9661121567,1.22064,0.35602,1.2715,7.3868276705,2.1544914039,7.6946121567
2020-12-16 21:00:00,8.59064,0.07602,8.5909763502,1.22064,0.35602,1.2715,7.37,-0.28,7.3753169423,8.2616827654,2.4096574733000002,8.6059195473,1.22064,0.35602,1.2715,7.0410427654,2.0536374733,7.3344195473
2020-12-16 21:30:00,8.17064,0.07602,8.1709936391,1.22064,0.35602,1.2715,6.95,-0.28,6.9556380009000005,7.8765072007,2.2973146002,8.2046950007,1.22064,0.35602,1.2715,6.6558672007,1.9412946002,6.9331950007
2020-12-16 22:00:00,7.66064,0.8660200000000001,7.7094355079,1.22064,0.35602,1.2715,6.44,0.51,6.4601625367,7.5529087857,2.2029317292,7.8676133184,1.22064,0.35602,1.2715,6.3322687857,1.8469117292,6.5961133184000005
2020-12-16 22:30:00,7.19064,0.9660200000000001,7.2552393655,1.22064,0.35602,1.2715,5.97,0.61,6.0010832356,7.1083459376,2.0732675651,7.4045270184,1.22064,0.35602,1.2715,5.8877059376,1.7172475651,6.1330270184
2020-12-16 23:00:00,6.70064,0.8560200000000001,6.7550978268,1.22064,0.35602,1.2715,5.48,0.5,5.5027629424,6.5480267808,1.9098411444,6.8208612301,1.22064,0.35602,1.2715,5.3273867808,1.5538211444,5.5493612301
2020-12-16 23:30:00,6.32064,0.40602000000000005,6.3336673618,1.22064,0.35602,1.2715,5.1,0.05,5.1002450921,6.0715379409,1.7708652328,6.3245186884999995,1.22064,0.35602,1.2715,4.8508979409,1.4148452328,5.0530186885
2020-12-17 00:00:00,6.07064,0.40602000000000005,6.0842026799,1.22064,0.35602,1.2715,4.85,0.05,4.8502577251000005,5.8439276755,1.7044789054,6.087424662,1.22064,0.35602,1.2715,4.6232876755,1.3484589054,4.8159246620000005
2020-12-17 00:30:00,6.04112,0.40616,6.054758195,1.22112,0.35616000000000003,1.272,4.82,0.05,4.8202593291,5.8276374885,1.6997276008000002,6.0704557172,1.22112,0.35616000000000003,1.272,4.6065174885,1.3435676008000002,4.7984557172
2020-12-17 01:00:00,6.41264,0.40952000000000005,6.4257029499,1.23264,0.35952,1.284,5.18,0.05,5.1802413071,6.134464059,1.7892186839000002,6.3900667282,1.23264,0.35952,1.284,4.901824059,1.4296986838999999,5.1060667282
2020-12-17 01:30:00,6.29456,0.7900800000000001,6.3439508195,1.23456,0.36008,1.286,5.06,0.43,5.0782378834,6.062019386,1.7680889876,6.3146035271,1.23456,0.36008,1.286,4.827459386,1.4080089876000002,5.0286035271
2020-12-17 02:00:00,6.09504,1.38022,6.2493615554,1.2350400000000001,0.36022000000000004,1.2865,4.86,1.02,4.9658836072,6.020078829,1.7558563251,6.2709154469,1.2350400000000001,0.36022000000000004,1.2865,4.785038829,1.3956363251,4.9844154469
2020-12-17 02:30:00,6.09504,1.36022,6.2449748637999996,1.2350400000000001,0.36022000000000004,1.2865,4.86,1.0,4.9618141843,6.020078829,1.7558563251,6.2709154469,1.2350400000000001,0.36022000000000004,1.2865,4.785038829,1.3956363251,4.9844154469
2020-12-17 03:00:00,5.97504,1.39022,6.1346405477,1.2350400000000001,0.36022000000000004,1.2865,4.74,1.03,4.8506185173,5.9000402256,1.7208450658,6.145875235,1.2350400000000001,0.36022000000000004,1.2865,4.6650002256,1.3606250658,4.859375235
2020-12-17 03:30:00,5.85504,1.37022,6.0132350902,1.2350400000000001,0.36022000000000004,1.2865,4.62,1.01,4.7291119674,5.7884418364,1.6882955356,6.029626913,1.2350400000000001,0.36022000000000004,1.2865,4.5534018364,1.3280755356,4.743126913
2020-12-17 04:00:00,5.79504,1.33022,5.945752589,1.2350400000000001,0.36022000000000004,1.2865,4.5600000000000005,0.97,4.6620274559,5.7136333704,1.6664763997,5.9517014275,1.2350400000000001,0.36022000000000004,1.2865,4.4785933704,1.3062563997,4.6652014274999996
2020-12-17 04:30:00,5.6950400000000005,1.30022,5.8415796365,1.2350400000000001,0.36022000000000004,1.2865,4.46,0.9400000000000001,4.5579820096,5.5997561567,1.6332622124,5.8330793299,1.2350400000000001,0.36022000000000004,1.2865,4.3647161567,1.2730422124,4.5465793299
2020-12-17 05:00:00,5.6150400000000005,1.35022,5.7750989818,1.2350400000000001,0.36022000000000004,1.2865,4.38,0.99,4.490489951,5.543300501,1.6167959795,5.7742713552,1.2350400000000001,0.36022000000000004,1.2865,4.308260501,1.2565759795,4.4877713552
2020-12-17 05:30:00,5.7636,1.2898,5.9061551791,1.2336,0.3598,1.2850000000000001,4.53,0.93,4.624478349,5.7014024999,1.6629090625,5.9389609374,1.2336,0.3598,1.2850000000000001,4.4678024999,1.3031090625,4.6539609374
2020-12-17 06:00:00,6.02112,1.24616,6.1487235098,1.22112,0.35616000000000003,1.272,4.8,0.89,4.8818131877,5.9652217943,1.7398563567,6.2137727024,1.22112,0.35616000000000003,1.272,4.7441017943,1.3836963567,4.9417727024
2020-12-17 06:30:00,6.62112,1.13616,6.7178932412,1.22112,0.35616000000000003,1.272,5.4,0.78,5.4560425218,6.5729328542,1.9171054158,6.8468050564,1.22112,0.35616000000000003,1.272,5.3518128542,1.5609454158,5.5748050564
2020-12-17 07:00:00,7.23112,1.2061600000000001,7.3310243759,1.22112,0.35616000000000003,1.272,6.01,0.85,6.0698105407,7.1931469375,2.0980011901,7.4928613933,1.22112,0.35616000000000003,1.272,5.9720269375,1.7418411901000002,6.2208613933
2020-12-17 07:30:00,7.91112,0.8861600000000001,7.9605966611,1.22112,0.35616000000000003,1.272,6.69,0.53,6.710961183,7.7498336097,2.2603681362,8.0727433434,1.22112,0.35616000000000003,1.272,6.5287136097000005,1.9042081362,6.8007433434
2020-12-17 08:00:00,8.05472,0.8234600000000001,8.0967030729,1.0747200000000001,0.31346,1.1195,6.98,0.51,6.9986070043,7.8756790738,2.2970730632,8.2038323685,1.0747200000000001,0.31346,1.1195,6.8009590738,1.9836130632,7.0843323685
2020-12-17 08:30:00,8.24016,0.03088,8.2402178612,0.86016,0.25088000000000005,0.896,7.38,-0.22,7.3832784046,8.0261081268,2.3409482036,8.3605292987,0.86016,0.25088000000000005,0.896,7.1659481268,2.0900682036,7.4645292987000005
2020-12-17 09:00:00,8.6508,-0.3531,8.6580032484,0.8808,0.2569,0.9175000000000001,7.77,-0.61,7.7939078773,8.204274849899999,2.3929134979,8.5461196353,0.8808,0.2569,0.9175000000000001,7.3234748499,2.1360134979,7.6286196353
2020-12-17 09:30:00,8.85224,-0.39268000000000003,8.860945243,0.88224,0.25732000000000005,0.919,7.97,-0.65,7.9964617175,8.4330028707,2.4596258373,8.7843779903,0.88224,0.25732000000000005,0.919,7.5507628707,2.2023058373,7.8653779903
2020-12-17 10:00:00,8.87224,-0.39268000000000003,8.8809256387,0.88224,0.25732000000000005,0.919,7.99,-0.65,8.0163956988,8.5125688508,2.4828325815,8.8672592196,0.88224,0.25732000000000005,0.919,7.6303288508,2.2255125815,7.9482592196
2020-12-17 10:30:00,8.84416,-0.36212000000000005,8.8515703127,0.8841600000000001,0.25788,0.921,7.96,-0.62,7.9841092177,8.522266618,2.4856610969,8.8773610604,0.8841600000000001,0.25788,0.921,7.638106618,2.2277810969,7.9563610604
2020-12-17 11:00:00,8.748,-0.421,8.7581245138,0.888,0.259,0.925,7.86,-0.68,7.8893599233,8.3912989698,2.4474621995,8.7409364268,0.888,0.259,0.925,7.5032989698,2.1884621995,7.8159364268000004
