Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-12-17 11:30:00,8.6904,-0.40030000000000004,8.6996144886,0.8904000000000001,0.2597,0.9275,7.8,-0.66,7.8278732744,8.3540339532,2.4365932363000002,8.7021187012,0.8904000000000001,0.2597,0.9275,7.4636339532000004,2.1768932363,7.7746187012
2020-12-17 12:00:00,8.62944,-0.34058000000000005,8.6361582576,0.8894400000000001,0.25942000000000004,0.9265,7.74,-0.6000000000000001,7.763220981,8.2689724387,2.4117836280000002,8.613512957,0.8894400000000001,0.25942000000000004,0.9265,7.3795324387,2.152363628,7.687012957
2020-12-17 12:30:00,8.58328,-0.35946,8.5908036324,0.8932800000000001,0.26054,0.9305,7.69,-0.62,7.7149530135,8.2377419848,2.4026747456,8.5809812342,0.8932800000000001,0.26054,0.9305,7.3444619848,2.1421347456,7.6504812342
2020-12-17 13:00:00,8.55752,-0.34114000000000005,8.5643169634,0.8875200000000001,0.25886000000000003,0.9245000000000001,7.67,-0.6000000000000001,7.693432264,8.2177709652,2.3968498649,8.5601780888,0.8875200000000001,0.25886000000000003,0.9245000000000001,7.3302509652,2.1379898649,7.6356780888
2020-12-17 13:30:00,8.65128,-0.19296000000000002,8.653431643,0.8812800000000001,0.25704000000000005,0.918,7.77,-0.45,7.7830199794,8.3142953964,2.4250028239,8.6607243712,0.8812800000000001,0.25704000000000005,0.918,7.4330153964,2.1679628239,7.7427243712
2020-12-17 14:00:00,8.74416,-0.15962,8.7456167678,1.06416,0.31038000000000004,1.1085,7.68,-0.47000000000000003,7.6943680702,8.3033590773,2.4218130642,8.6493323722,1.06416,0.31038000000000004,1.1085,7.2391990773,2.1114330642,7.5408323722
2020-12-17 14:30:00,8.96256,-0.12592,8.963444516500001,1.2825600000000001,0.37408,1.336,7.68,-0.5,7.6962588314,8.6004419609,2.5084622386,8.9587937092,1.2825600000000001,0.37408,1.336,7.3178819609,2.1343822386,7.6227937092
2020-12-17 15:00:00,8.95208,-0.12606,8.952967522,1.28208,0.37394000000000005,1.3355000000000001,7.67,-0.5,7.6862799845000005,8.5934513897,2.506423322,8.9515118643,1.28208,0.37394000000000005,1.3355000000000001,7.3113713897,2.132483322,7.6160118643
2020-12-17 15:30:00,8.94872,0.23296000000000003,8.9517517839,1.27872,0.37296,1.332,7.67,-0.14,7.6712775989,8.6395745571,2.5198759125,8.9995568303,1.27872,0.37296,1.332,7.3608545571,2.1469159125,7.6675568303
2020-12-17 16:00:00,9.34912,0.75016,9.3791675963,1.26912,0.37016000000000004,1.322,8.08,0.38,8.0889307081,9.1948728128,2.6818379037,9.5779925133,1.26912,0.37016000000000004,1.322,7.9257528128,2.3116779037,8.2559925133
2020-12-17 16:30:00,9.72792,0.7185600000000001,9.7544223817,1.29792,0.37856,1.3519999999999999,8.43,0.34,8.4368536789,9.5876829938,2.7964075399,9.9871697852,1.29792,0.37856,1.3519999999999999,8.2897629938,2.4178475399,8.6351697852
2020-12-17 17:00:00,9.958,0.8315,9.9926551151,1.308,0.3815,1.3625,8.65,0.45,8.6616972933,9.7943571344,2.8566874975000003,10.202455348400001,1.308,0.3815,1.3625,8.4863571344,2.4751874975,8.8399553484
2020-12-17 17:30:00,10.06424,0.91332,10.1055964792,1.31424,0.38332000000000005,1.369,8.75,0.53,8.7660367328,9.8694926284,2.8786020166,10.2807214879,1.31424,0.38332000000000005,1.369,8.5552526284,2.4952820166,8.9117214879
2020-12-17 18:00:00,9.99776,0.9301800000000001,10.0409381957,1.33776,0.39018,1.3935,8.66,0.54,8.6768196939,9.8505450151,2.8730756294,10.2609843907,1.33776,0.39018,1.3935,8.5127850151,2.4828956294,8.8674843907
2020-12-17 18:30:00,9.912,0.5185000000000001,9.9255521887,1.332,0.3885,1.3875,8.58,0.13,8.580984792,9.7106173665,2.8322633986,10.1152264235,1.332,0.3885,1.3875,8.3786173665,2.4437633986,8.7277264235
2020-12-17 19:00:00,9.69288,0.01584,9.6928929428,1.32288,0.38584,1.3780000000000001,8.37,-0.37,8.3781740254,9.3199384901,2.718315393,9.7082692605,1.32288,0.38584,1.3780000000000001,7.9970584901,2.332475393,8.3302692605
2020-12-17 19:30:00,9.40816,0.017380000000000003,9.4081760533,1.32816,0.38738000000000006,1.3835,8.08,-0.37,8.0884670983,8.9494074728,2.6102438462,9.3222994509,1.32816,0.38738000000000006,1.3835,7.6212474728,2.2228638462,7.9387994509
2020-12-17 20:00:00,9.05776,0.05018,9.0578989976,1.33776,0.39018,1.3935,7.72,-0.34,7.7274834196,8.6322604389,2.517742628,8.9919379572,1.33776,0.39018,1.3935,7.2945004389,2.127562628,7.5984379572
2020-12-17 20:30:00,8.80984,0.7291200000000001,8.8399602262,1.29984,0.37912,1.354,7.51,0.35000000000000003,7.5181513685,8.496888554,2.4782591616,8.850925577,1.29984,0.37912,1.354,7.197048554,2.0991391616,7.496925577
2020-12-17 21:00:00,8.44296,1.03128,8.5057105523,1.27296,0.37128000000000005,1.326,7.17,0.66,7.2003124932,8.225750315,2.3991771752,8.5684899115,1.27296,0.37128000000000005,1.326,6.952790315,2.0278971752,7.2424899115
2020-12-17 21:30:00,7.9329600000000005,0.71128,7.9647833367,1.27296,0.37128000000000005,1.326,6.66,0.34,6.6686730314,7.6442908823,2.2295848407,7.9628030024,1.27296,0.37128000000000005,1.326,6.3713308823,1.8583048407,6.6368030024
2020-12-17 22:00:00,7.59296,0.44128000000000006,7.6057721239,1.27296,0.37128000000000005,1.326,6.32,0.07,6.3203876463,7.2405381997,2.1118236416,7.5422272913,1.27296,0.37128000000000005,1.326,5.9675781997,1.7405436416,6.2162272913
2020-12-17 22:30:00,7.23248,0.11114,7.2333338821,1.27248,0.37114,1.3255,5.96,-0.26,5.9656684454,6.8852231768,2.0081900932,7.1721074758,1.27248,0.37114,1.3255,5.6127431768000005,1.6370500932,5.8466074758
2020-12-17 23:00:00,6.60248,0.9911400000000001,6.6764586908,1.27248,0.37114,1.3255,5.33,0.62,5.365938874,6.5353950832,1.9061568993,6.8077032117,1.27248,0.37114,1.3255,5.2629150832,1.5350168993,5.4822032117
2020-12-17 23:30:00,6.21296,1.22128,6.3318557153,1.27296,0.37128000000000005,1.326,4.94,0.85,5.0125941388,6.1727857435,1.8003958419,6.4299851495,1.27296,0.37128000000000005,1.326,4.8998257435,1.4291158419,5.1039851495
2020-12-18 00:00:00,5.99296,1.22128,6.1161339423,1.27296,0.37128000000000005,1.326,4.72,0.85,4.7959253539,5.9537522057,1.73651106,6.2018252143,1.27296,0.37128000000000005,1.326,4.6807922056999995,1.36523106,4.8758252143
2020-12-18 00:30:00,5.93872,1.27296,6.0736169125,1.27872,0.37296,1.332,4.66,0.9,4.7461142001,5.8918433363,1.7184543064,6.1373368086,1.27872,0.37296,1.332,4.6131233363,1.3454943064,4.8053368086
2020-12-18 01:00:00,6.27688,1.27534,6.4051318995,1.28688,0.37534,1.3405,4.99,0.9,5.0705127946,6.1641875311,1.7978880299000002,6.4210286782,1.28688,0.37534,1.3405,4.8773075311,1.4225480299,5.0805286782
2020-12-18 01:30:00,6.21256,1.3140800000000001,6.3500163779,1.2825600000000001,0.37408,1.336,4.93,0.9400000000000001,5.0188146011,6.082183639,1.773970228,6.3356079573,1.2825600000000001,0.37408,1.336,4.799623639,1.399890228,4.9996079573
2020-12-18 02:00:00,6.1224,1.3082,6.2606045235,1.2624,0.3682,1.315,4.86,0.9400000000000001,4.9500707066,5.9982935362,1.7495022814,6.2482224336,1.2624,0.3682,1.315,4.7358935362,1.3813022814,4.9332224336
2020-12-18 02:30:00,5.91432,1.95876,6.2302425153,1.26432,0.36876000000000003,1.317,4.65,1.5899999999999999,4.9143259965,6.043460323,1.7626759276000001,6.2952711698,1.26432,0.36876000000000003,1.317,4.779140323,1.3939159276,4.9782711698
2020-12-18 03:00:00,5.68824,2.04032,6.0430935786,1.09824,0.32032000000000005,1.1440000000000001,4.59,1.72,4.9016833843,5.8816360134,1.7154771706,6.1267041807,1.09824,0.32032000000000005,1.1440000000000001,4.7833960134,1.3951571706,4.9827041807
2020-12-18 03:30:00,5.36552,1.9753600000000002,5.717591451,0.8755200000000001,0.25536000000000003,0.912,4.49,1.72,4.8081701301,5.5586844779,1.6212829727,5.7902963312,0.8755200000000001,0.25536000000000003,0.912,4.6831644779,1.3659229727,4.8782963312
2020-12-18 04:00:00,5.22848,1.95914,5.5834785439,0.88848,0.25914000000000004,0.9255,4.34,1.7000000000000002,4.6610728379,5.4392061089,1.5864351151,5.6658396968,0.88848,0.25914000000000004,0.9255,4.5507261089,1.3272951151,4.7403396968
2020-12-18 04:30:00,5.11656,1.95858,5.4786149573,0.8865600000000001,0.25858000000000003,0.9235000000000001,4.23,1.7000000000000002,4.5588266034,5.3178454372,1.5510382525000002,5.5394223304,0.8865600000000001,0.25858000000000003,0.9235000000000001,4.4312854372,1.2924582525,4.6159223304
2020-12-18 05:00:00,5.11848,1.95914,5.4806082737,0.88848,0.25914000000000004,0.9255,4.23,1.7000000000000002,4.5588266034,5.3315927115,1.5550478742,5.5537424078,0.88848,0.25914000000000004,0.9255,4.4431127115,1.2959078742,4.6282424078
2020-12-18 05:30:00,5.18896,1.88928,5.522199272,0.8889600000000001,0.25928,0.926,4.3,1.63,4.5985758665,5.4360735775,1.5855214601,5.6625766431999995,0.8889600000000001,0.25928,0.926,4.5471135775,1.3262414600999999,4.7365766432
2020-12-18 06:00:00,5.44512,1.82816,5.7438228385,0.88512,0.25816,0.922,4.5600000000000005,1.57,4.8227067089,5.7010021921,1.662792306,5.9385439501,0.88512,0.25816,0.922,4.8158821921,1.404632306,5.0165439501
2020-12-18 06:30:00,5.92704,1.76872,6.1853191995,0.88704,0.25872,0.924,5.04,1.51,5.2613401335,6.1341363324,1.789123097,6.3897253463,0.88704,0.25872,0.924,5.2470963324,1.530403097,5.4657253463
2020-12-18 07:00:00,6.3504,1.0997,6.4449142935,0.8904000000000001,0.2597,0.9275,5.46,0.84,5.5242375039,6.3276814971,1.8455737700000001,6.5913348928,0.8904000000000001,0.2597,0.9275,5.4372814971,1.58587377,5.6638348928
2020-12-18 07:30:00,7.038,1.2665,7.1510465143,0.9480000000000001,0.2765,0.9875,6.09,0.99,6.1699432736,7.0191164834,2.0472423077,7.3115796703000004,0.9480000000000001,0.2765,0.9875,6.0711164834,1.7707423077,6.3240796703
2020-12-18 08:00:00,7.5467200000000005,0.50446,7.5635615057,1.14672,0.33446000000000004,1.1945000000000001,6.4,0.17,6.4022574144,7.2957021161,2.1279131172,7.5996897043,1.14672,0.33446000000000004,1.1945000000000001,6.1489821161,1.7934531172,6.4051897043
2020-12-18 08:30:00,8.20392,-0.040940000000000004,8.2040221508,1.33392,0.38906,1.3895,6.87,-0.43,6.8834439055,7.8424505897,2.287381422,8.1692193643,1.33392,0.38906,1.3895,6.5085305897,1.898321422,6.7797193643
2020-12-18 09:00:00,8.48392,0.35906000000000005,8.4915147441,1.33392,0.38906,1.3895,7.15,-0.03,7.1500629368,8.271273336,2.412454723,8.615909725,1.33392,0.38906,1.3895,6.937353336,2.023394723,7.226409725
2020-12-18 09:30:00,8.8044,0.7492000000000001,8.836218648300001,1.3344,0.38920000000000005,1.3900000000000001,7.47,0.36,7.4786696678,8.6204179903,2.5142885805,8.9796020732,1.3344,0.38920000000000005,1.3900000000000001,7.2860179903,2.1250885805,7.5896020732
2020-12-18 10:00:00,8.86192,0.76556,8.8949259806,1.32192,0.38556,1.377,7.54,0.38,7.5495695242,8.7371743654,2.5483425233,9.1012232973,1.32192,0.38556,1.377,7.4152543654,2.1627825233,7.7242232973
2020-12-18 10:30:00,8.99,0.765,9.0224899557,1.32,0.385,1.375,7.67,0.38,7.6794075292,8.8117317525,2.5700884278,9.1788872422,1.32,0.385,1.375,7.4917317525,2.1850884278000002,7.8038872422
2020-12-18 11:00:00,8.9756,0.7508,9.0069470965,1.3056,0.3808,1.3599999999999999,7.67,0.37,7.6789191948,8.7447769524,2.5505599444,9.1091426587,1.3056,0.3808,1.3599999999999999,7.4391769524,2.1697599444,7.7491426587
2020-12-18 11:30:00,9.0156,0.7208,9.0443681924,1.3056,0.3808,1.3599999999999999,7.71,0.34,7.7174931163,8.8711181146,2.5874094501,9.240748036,1.3056,0.3808,1.3599999999999999,7.5655181146,2.2066094501,7.880748036
2020-12-18 12:00:00,9.22512,0.7006600000000001,9.2516897619,1.30512,0.38066000000000005,1.3595000000000002,7.92,0.32,7.9264620103,9.0280038817,2.6331677988,9.4041707101,1.30512,0.38066000000000005,1.3595000000000002,7.7228838817,2.2525077988,8.0446707101
2020-12-18 12:30:00,9.2656,0.7708,9.2976059284,1.3056,0.3808,1.3599999999999999,7.96,0.39,7.9695482933,9.0763290555,2.6472626412,9.4545094328,1.3056,0.3808,1.3599999999999999,7.7707290555,2.2664626412,8.0945094328
2020-12-18 13:00:00,9.2356,0.7608,9.2668831869,1.3056,0.3808,1.3599999999999999,7.93,0.38,7.9390994452,9.0970694356,2.6533119187,9.4761139954,1.3056,0.3808,1.3599999999999999,7.7914694356,2.2725119187000002,8.1161139954
2020-12-18 13:30:00,9.1656,0.7608,9.1971212888,1.3056,0.3808,1.3599999999999999,7.86,0.38,7.8691803893,8.982068689,2.6197700343,9.356321551,1.3056,0.3808,1.3599999999999999,7.676468689,2.2389700343,7.996321551
2020-12-18 14:00:00,9.11608,0.7609400000000001,9.1477835704,1.3060800000000001,0.38094000000000006,1.3605,7.8100000000000005,0.38,7.8192390934,8.8758368447,2.5887857464,9.2456633799,1.3060800000000001,0.38094000000000006,1.3605,7.5697568447,2.2078457464,7.8851633799
2020-12-18 14:30:00,8.82608,0.43094000000000005,8.8365942223,1.3060800000000001,0.38094000000000006,1.3605,7.52,0.05,7.5201662216,8.6332992389,2.5180456114,8.9930200405,1.3060800000000001,0.38094000000000006,1.3605,7.3272192389,2.1371056114,7.6325200405
2020-12-18 15:00:00,9.07608,0.29094000000000003,9.0807419438,1.3060800000000001,0.38094000000000006,1.3605,7.77,-0.09,7.770521218,8.7559700053,2.5538245849,9.1208020889,1.3060800000000001,0.38094000000000006,1.3605,7.4498900053,2.1728845849,7.7603020889
2020-12-18 15:30:00,9.07608,-0.05906,9.076272156,1.3060800000000001,0.38094000000000006,1.3605,7.77,-0.44,7.7824482009,8.6233799918,2.5151524976,8.9826874914,1.3060800000000001,0.38094000000000006,1.3605,7.3172999918,2.1342124976,7.6221874914
2020-12-18 16:00:00,9.10008,-0.022060000000000003,9.1001067384,1.3300800000000002,0.38794,1.3855,7.77,-0.41000000000000003,7.7808097265,8.6860081058,2.5334190308,9.0479251102,1.3300800000000002,0.38794,1.3855,7.3559281058,2.1454790308,7.6624251102
2020-12-18 16:30:00,9.32592,0.02256,9.325947287,1.34592,0.39256,1.4020000000000001,7.98,-0.37,7.9885730891,8.9481567049,2.6098790389,9.3209965676,1.34592,0.39256,1.4020000000000001,7.6022367049,2.2173190389,7.9189965676
2020-12-18 17:00:00,9.42496,0.02228,9.4249863342,1.34496,0.39228,1.401,8.08,-0.37,8.0884670983,9.0694770532,2.6452641405,9.4473719304,1.34496,0.39228,1.401,7.7245170532,2.2529841405,8.0463719304
2020-12-18 17:30:00,9.47592,0.7425600000000001,9.5049700263,1.34592,0.39256,1.4020000000000001,8.13,0.35000000000000003,8.1375303379,9.1681220583,2.6740356003,9.550127144,1.34592,0.39256,1.4020000000000001,7.8222020583,2.2814756003,8.148127144
2020-12-18 18:00:00,9.36448,1.05214,9.4234008856,1.34448,0.39214000000000004,1.4005,8.02,0.66,8.0471112829,9.1308590352,2.6631672186,9.511311495,1.34448,0.39214000000000004,1.4005,7.7863790352,2.2710272186,8.110811495
2020-12-18 18:30:00,8.82072,0.9314600000000001,8.8697643176,0.9307200000000001,0.27146000000000003,0.9695,7.89,0.66,7.9175564412,8.5898007833,2.5053585618,8.9477091493,0.9307200000000001,0.27146000000000003,0.9695,7.6590807833,2.2338985618000002,7.9782091493
2020-12-18 19:00:00,8.60464,0.89802,8.6513738475,0.8846400000000001,0.25802,0.9215000000000001,7.72,0.64,7.746483073,8.3275472078,2.4288679356,8.6745283415,0.8846400000000001,0.25802,0.9215000000000001,7.4429072078,2.1708479356,7.7530283415
2020-12-18 19:30:00,8.37656,0.9185800000000001,8.4267755785,0.8865600000000001,0.25858000000000003,0.9235000000000001,7.49,0.66,7.5190225429,8.1362135697,2.3730622912,8.4752224684,0.8865600000000001,0.25858000000000003,0.9235000000000001,7.2496535697,2.1144822912,7.5517224684
2020-12-18 20:00:00,8.028,0.989,8.0886899434,0.888,0.259,0.925,7.14,0.73,7.1772209106,7.7787000348,2.2687875102,8.1028125363,0.888,0.259,0.925,6.8907000348,2.0097875102,7.1778125363
2020-12-18 20:30:00,7.8256,0.6483,7.8524077995,0.8856,0.25830000000000003,0.9225000000000001,6.94,0.39,6.9509495754,7.3965868317,2.1573378259,7.7047779497,0.8856,0.25830000000000003,0.9225000000000001,6.5109868317,1.8990378259,6.7822779497
2020-12-18 21:00:00,7.5280000000000005,0.259,7.5324541154,0.888,0.259,0.925,6.64,0.0,6.64,7.1757145638,2.0929167478,7.4747026706,0.888,0.259,0.925,6.2877145638,1.8339167478,6.5497026706
2020-12-18 21:30:00,7.20752,0.30886,7.2141346709,0.8875200000000001,0.25886000000000003,0.9245000000000001,6.32,0.05,6.3201977817,6.8558768743,1.999630755,7.1415384107,0.8875200000000001,0.25886000000000003,0.9245000000000001,5.9683568743,1.740770755,6.2170384107
2020-12-18 22:00:00,6.78512,0.26816,6.7904170122,0.88512,0.25816,0.922,5.9,0.01,5.9000084746,6.4767741141,1.8890591166,6.7466397021999995,0.88512,0.25816,0.922,5.5916541141,1.6308991166,5.8246397022
2020-12-18 22:30:00,6.42464,0.43802,6.4395543829,0.8846400000000001,0.25802,0.9215000000000001,5.54,0.18,5.5429234164,6.148613103,1.7933454884,6.4048053156,0.8846400000000001,0.25802,0.9215000000000001,5.263973103,1.5353254884,5.4833053156
2020-12-18 23:00:00,6.12744,0.80342,6.1798871066,0.93744,0.27342,0.9765,5.19,0.53,5.2169914702,5.8772978994,1.7142118873,6.1221853119,0.93744,0.27342,0.9765,4.9398578994,1.4407918873,5.1456853119
2020-12-18 23:30:00,6.04712,0.7366600000000001,6.0918247061,1.25712,0.36666000000000004,1.3094999999999999,4.79,0.37,4.804268935,5.8343153925,1.7016753228,6.0774118672,1.25712,0.36666000000000004,1.3094999999999999,4.5771953925,1.3350153228,4.7679118672000005
2020-12-19 00:00:00,5.91632,0.47976,5.9357402234,1.33632,0.38976000000000005,1.392,4.58,0.09,4.5808841941,5.6744727604000005,1.6550545551,5.9109091254,1.33632,0.38976000000000005,1.392,4.3381527604,1.2652945551,4.5189091254000004
2020-12-19 00:30:00,5.91824,0.7303200000000001,5.9631310568,1.33824,0.39032000000000006,1.3940000000000001,4.58,0.34,4.5926027479,5.6249227506,1.6406024689,5.8592945319,1.33824,0.39032000000000006,1.3940000000000001,4.2866827506,1.2502824689,4.4652945319
2020-12-19 01:00:00,6.20824,0.54032,6.2317084014,1.33824,0.39032000000000006,1.3940000000000001,4.87,0.15,4.872309514,5.8906099221,1.7180945606,6.1360520022,1.33824,0.39032000000000006,1.3940000000000001,4.5523699221000005,1.3277745606,4.7420520022
2020-12-19 01:30:00,6.20968,0.7607400000000001,6.2561051022,1.33968,0.39074000000000003,1.3955,4.87,0.37,4.8840352169,5.875921065,1.7138103106,6.1207511094000004,1.33968,0.39074000000000003,1.3955,4.5362410650000005,1.3230703106,4.7252511094
2020-12-19 02:00:00,6.1244,0.7592,6.1712770153,1.3344,0.38920000000000005,1.3900000000000001,4.79,0.37,4.804268935,5.7865122812,1.6877327487,6.0276169596,1.3344,0.38920000000000005,1.3900000000000001,4.4521122812,1.2985327487,4.6376169596
2020-12-19 02:30:00,5.9972,0.42710000000000004,6.0123890634,1.3272,0.3871,1.3825,4.67,0.04,4.6701713031,5.7044812015,1.6638070171,5.9421679182,1.3272,0.3871,1.3825,4.3772812015,1.2767070171000001,4.5596679182
2020-12-19 03:00:00,5.90768,0.6872400000000001,5.9475189617,1.32768,0.38724000000000003,1.383,4.58,0.30000000000000004,4.5898148111,5.6239901818,1.6403304697,5.8583231061,1.32768,0.38724000000000003,1.383,4.2963101818,1.2530904697,4.4753231061
2020-12-19 03:30:00,5.76144,0.7154200000000001,5.8056883011,1.32144,0.38542000000000004,1.3765,4.44,0.33,4.4522466239,5.5050626792,1.6056432814,5.7344402908,1.32144,0.38542000000000004,1.3765,4.1836226792,1.2202232814,4.3579402908
2020-12-19 04:00:00,5.64376,0.71318,5.6886424259,1.31376,0.38318,1.3685,4.33,0.33,4.3425568505,5.3484958689,1.5599779618,5.5713498634,1.31376,0.38318,1.3685,4.0347358689,1.1767979618,4.2028498634
2020-12-19 04:30:00,5.50328,0.75304,5.5545620889,1.31328,0.38304000000000005,1.3679999999999999,4.19,0.37,4.2063047916,5.2185162774,1.5220672476,5.4359544556,1.31328,0.38304000000000005,1.3679999999999999,3.9052362774000002,1.1390272476,4.0679544556
2020-12-19 05:00:00,5.45328,0.47304,5.4737582701,1.31328,0.38304000000000005,1.3679999999999999,4.14,0.09,4.1409781453,5.1875239302,1.5130278129999999,5.4036707606,1.31328,0.38304000000000005,1.3679999999999999,3.8742439302,1.129987813,4.0356707606
2020-12-19 05:30:00,5.37368,0.77024,5.4286007774,1.30368,0.38024,1.358,4.07,0.39,4.0886428066,5.1642340223,1.5062349232,5.3794104399,1.30368,0.38024,1.358,3.8605540223,1.1259949232,4.0214104399
2020-12-19 06:00:00,5.50312,0.73716,5.552272922,1.29312,0.37716000000000005,1.347,4.21,0.36,4.2253638897,5.2618479391,1.5347056489000002,5.4810916033,1.29312,0.37716000000000005,1.347,3.9687279391,1.1575456489,4.1340916033
2020-12-19 06:30:00,5.79496,0.66478,5.832966128,1.28496,0.37478000000000006,1.3385,4.51,0.29,4.5193141073,5.5163465436,1.6089344086000001,5.7461943163,1.28496,0.37478000000000006,1.3385,4.2313865436,1.2341544086,4.4076943163
2020-12-19 07:00:00,5.9054400000000005,0.8249200000000001,5.9627774233,1.28544,0.37492000000000003,1.339,4.62,0.45,4.6418638498,5.7924655525,1.6894691195,6.0338182839,1.28544,0.37492000000000003,1.339,4.5070255525,1.3145491195,4.6948182839
2020-12-19 07:30:00,6.26496,1.27478,6.3933393348,1.28496,0.37478000000000006,1.3385,4.98,0.9,5.0606718922,6.1617214778000005,1.7971687644,6.4184598727,1.28496,0.37478000000000006,1.3385,4.8767614778,1.4223887644,5.0799598727
2020-12-19 08:00:00,6.41248,1.27114,6.5372545193,1.27248,0.37114,1.3255,5.14,0.9,5.218198923,6.2862075662,1.8334772068,6.5481328815,1.27248,0.37114,1.3255,5.0137275662,1.4623372068,5.2226328815
2020-12-19 08:30:00,6.78056,1.23058,6.8913221554,1.2705600000000001,0.37058,1.3235000000000001,5.51,0.86,5.5767104999,6.6500742494,1.9396049894,6.9271606765,1.2705600000000001,0.37058,1.3235000000000001,5.3795142494,1.5690249894,5.6036606765
2020-12-19 09:00:00,7.17384,1.63862,7.3586042053,1.26384,0.36862,1.3165,5.91,1.27,6.0449152186,7.1219074168,2.0772229966,7.4186535591,1.26384,0.36862,1.3165,5.8580674168,1.7086029966,6.1021535591
2020-12-19 09:30:00,7.64712,1.17666,7.737116585,1.25712,0.36666000000000004,1.3094999999999999,6.39,0.81,6.4411334406,7.425098418,2.1656537053,7.7344775188,1.25712,0.36666000000000004,1.3094999999999999,6.167978418,1.7989937053,6.4249775188000005
2020-12-19 10:00:00,7.81864,1.09002,7.8942558262,1.26864,0.37002,1.3215,6.55,0.72,6.5894536951,7.6268599505,2.2245008189,7.9446457818,1.26864,0.37002,1.3215,6.3582199505,1.8544808189,6.6231457818
2020-12-19 10:30:00,7.9776,1.0668,8.0486125512,1.2576,0.3668,1.31,6.72,0.7000000000000001,6.7563599667,7.8368493097,2.2857477153,8.1633846976,1.2576,0.3668,1.31,6.5792493097,1.9189477153,6.8533846976
2020-12-19 11:00:00,8.05392,1.05156,8.1222783626,1.27392,0.37156000000000006,1.327,6.78,0.68,6.8140149692000005,7.8531693097,2.2905077153,8.1803846976,1.27392,0.37156000000000006,1.327,6.5792493097,1.9189477153,6.8533846976
2020-12-19 11:30:00,7.97656,1.06108,8.0468254734,1.30656,0.38108000000000003,1.361,6.67,0.68,6.7045730662,7.7605521064000005,2.2634943644,8.0839084442,1.30656,0.38108000000000003,1.361,6.4539921064,1.8824143644,6.7229084442
2020-12-19 12:00:00,7.9428,1.0629,8.013602701,1.3128,0.3829,1.3675,6.63,0.68,6.6647805665,7.7724784431,2.2669728792,8.0963317116,1.3128,0.3829,1.3675,6.4596784431,1.8840728792,6.7288317116
2020-12-19 12:30:00,7.97088,1.08234,8.0440280861,1.31088,0.38234,1.3655,6.66,0.7000000000000001,6.6966857474,7.8846483249,2.2996890948,8.2131753385,1.31088,0.38234,1.3655,6.5737683249,1.9173490948,6.8476753385
2020-12-19 13:00:00,8.07968,1.07324,8.1506486245,1.27968,0.37324,1.333,6.8,0.7000000000000001,6.8359344643,7.9414713133,2.3162624664,8.2723659513,1.27968,0.37324,1.333,6.6617913133,1.9430224664,6.9393659513
2020-12-19 13:30:00,8.04984,0.8491200000000001,8.0944999104,1.29984,0.37912,1.354,6.75,0.47000000000000003,6.7663431778,7.8989951461,2.3038735842999998,8.2281199438,1.29984,0.37912,1.354,6.5991551461,1.9247535842999999,6.8741199438
2020-12-19 14:00:00,7.93736,0.09548000000000001,7.9379342527,1.28736,0.37548000000000004,1.341,6.65,-0.28,6.6558921265,7.6607154696,2.2343753453,7.9799119475,1.28736,0.37548000000000004,1.341,6.3733554696,1.8588953453000001,6.6389119475000005
2020-12-19 14:30:00,8.04144,0.08792000000000001,8.0419206164,1.26144,0.36792,1.314,6.78,-0.28,6.7857792478,7.8409950928,2.2869569021,8.1677032217,1.26144,0.36792,1.314,6.5795550928,1.9190369021,6.8537032217
2020-12-19 15:00:00,7.98,0.3675,7.9884576891,1.26,0.3675,1.3125,6.72,0.0,6.72,7.7495371145,2.2602816584,8.0724344943,1.26,0.3675,1.3125,6.4895371145,1.8927816584000001,6.7599344943
2020-12-19 15:30:00,8.1876,0.7668,8.2234284821,1.2576,0.3668,1.31,6.93,0.4,6.9415344125,7.9471924746,2.3179311384,8.2783254944,1.2576,0.3668,1.31,6.6895924746,1.9511311384,6.9683254944
2020-12-19 16:00:00,8.3876,0.7968000000000001,8.4253619507,1.2576,0.3668,1.31,7.13,0.43,7.1429545708,8.1361578321,2.3730460344,8.4751644084,1.2576,0.3668,1.31,6.8785578321,2.0062460344,7.1651644084
2020-12-19 16:30:00,8.90088,0.7748400000000001,8.9345420588,1.25088,0.36484000000000005,1.303,7.65,0.41000000000000003,7.6609790497,8.536333314,2.4897638832,8.8920138687,1.25088,0.36484000000000005,1.303,7.285453314,2.1249238832,7.5890138687
2020-12-19 17:00:00,9.08368,1.06274,9.145636044,1.24368,0.36274,1.2955,7.84,0.7000000000000001,7.8711879662,8.8248421083,2.5739122816,9.192543862800001,1.24368,0.36274,1.2955,7.5811621083,2.2111722816,7.8970438628
2020-12-19 17:30:00,9.26368,1.03274,9.3210685573,1.24368,0.36274,1.2955,8.02,0.67,8.047937624,8.9558899038,2.6121345553,9.3290519831,1.24368,0.36274,1.2955,7.7122099038,2.2493945553,8.0335519831
2020-12-19 18:00:00,9.26368,1.06274,9.3244401146,1.24368,0.36274,1.2955,8.02,0.7000000000000001,8.0504906683,8.9351485261,2.6060849868,9.3074463813,1.24368,0.36274,1.2955,7.6914685260999995,2.2433449868,8.0119463813
2020-12-19 18:30:00,9.00368,1.09274,9.0697483014,1.24368,0.36274,1.2955,7.76,0.73,7.794260709,8.8206988211,2.5727038228,9.1882279386,1.24368,0.36274,1.2955,7.5770188211,2.2099638228,7.8927279386
2020-12-19 19:00:00,8.82368,0.7527400000000001,8.8557295719,1.24368,0.36274,1.2955,7.58,0.39,7.5900263504000005,8.579630604,2.5023922595,8.9371152125,1.24368,0.36274,1.2955,7.335950604,2.1396522595,7.6416152125
2020-12-19 19:30:00,8.26368,1.26274,8.359600436000001,1.24368,0.36274,1.2955,7.02,0.9,7.0774571705,8.1611436285,2.3803335583000003,8.5011912796,1.24368,0.36274,1.2955,6.9174636285,2.0175935583,7.2056912796
2020-12-19 20:00:00,7.95416,1.26288,8.0537896173,1.24416,0.36288000000000004,1.296,6.71,0.9,6.7700886257,7.8464268515,2.288541165,8.1733613037,1.24416,0.36288000000000004,1.296,6.6022668515,1.9256611650000002,6.8773613037
2020-12-19 20:30:00,7.68368,1.30274,7.7933349632999995,1.24368,0.36274,1.2955,6.44,0.9400000000000001,6.5082409298,7.6194488122,2.2223392369,7.936925846,1.24368,0.36274,1.2955,6.3757688122000005,1.8595992369,6.641425846
2020-12-19 21:00:00,7.46368,1.35274,7.5852768341,1.24368,0.36274,1.2955,6.22,0.99,6.2982934196,7.4318994686,2.167637345,7.7415619465,1.24368,0.36274,1.2955,6.1882194686,1.804897345,6.4460619465
2020-12-19 21:30:00,7.18368,1.32274,7.3044438152,1.24368,0.36274,1.2955,5.94,0.96,6.0170757017,7.0849344966,2.0664392282,7.3801401006,1.24368,0.36274,1.2955,5.8412544966,1.7036992282,6.0846401006
2020-12-19 22:00:00,6.91368,1.32274,7.0390775141,1.24368,0.36274,1.2955,5.67,0.96,5.7506956101,6.8362429835,1.9939042035,7.1210864412,1.24368,0.36274,1.2955,5.5925629835,1.6311642035,5.8255864412000005
2020-12-19 22:30:00,6.6136800000000004,1.4227400000000001,6.7649798411,1.24368,0.36274,1.2955,5.37,1.06,5.4736185472,6.5949562787,1.9235289146,6.8697461236,1.24368,0.36274,1.2955,5.3512762787,1.5607889146,5.5742461236
2020-12-19 23:00:00,6.32272,1.42246,6.4807546358,1.24272,0.36246,1.2945,5.08,1.06,5.1894122981,6.2612330148,1.8261929626,6.5221177237,1.24272,0.36246,1.2945,5.0185130148,1.4637329626,5.2276177237
2020-12-19 23:30:00,5.90976,1.43868,6.0823567307,1.22976,0.35868000000000005,1.2810000000000001,4.68,1.08,4.8029990631,5.8384941255000005,1.7028941199,6.0817647141,1.22976,0.35868000000000005,1.2810000000000001,4.6087341255,1.3442141199,4.8007647141
2020-12-20 00:00:00,5.67976,1.43868,5.8591359261000004,1.22976,0.35868000000000005,1.2810000000000001,4.45,1.08,4.5791811495,5.5967104191,1.6323738722,5.8299066866,1.22976,0.35868000000000005,1.2810000000000001,4.3669504191,1.2736938722,4.5489066866
2020-12-20 00:30:00,5.63976,1.43868,5.8203688027,1.22976,0.35868000000000005,1.2810000000000001,4.41,1.08,4.540319372,5.5637162646,1.6227505772000002,5.7955377756,1.22976,0.35868000000000005,1.2810000000000001,4.3339562646,1.2640705772,4.5145377756
2020-12-20 01:00:00,5.97928,1.4385400000000002,6.1498932227,1.22928,0.35854,1.2805,4.75,1.08,4.8712318771,5.8952042262,1.7194345659999999,6.1408377356,1.22928,0.35854,1.2805,4.6659242262,1.360894566,4.8603377356
2020-12-20 01:30:00,5.97976,1.43868,6.1503926541,1.22976,0.35868000000000005,1.2810000000000001,4.75,1.08,4.8712318771,5.8501208699,1.7062852537,6.0938759062,1.22976,0.35868000000000005,1.2810000000000001,4.6203608699,1.3476052537,4.8128759062
2020-12-20 02:00:00,5.84976,1.43868,6.0240760453,1.22976,0.35868000000000005,1.2810000000000001,4.62,1.08,4.7445547736,5.7134219885,1.6664147466,5.951481238,1.22976,0.35868000000000005,1.2810000000000001,4.4836619885,1.3077347466,4.670481238
2020-12-20 02:30:00,5.75976,1.46868,5.9440605818000005,1.22976,0.35868000000000005,1.2810000000000001,4.53,1.11,4.6640111492,5.6499703995,1.6479080332,5.8853858328,1.22976,0.35868000000000005,1.2810000000000001,4.4202103995,1.2892280332000001,4.6043858328
2020-12-20 03:00:00,5.65024,1.46882,5.8380342796,1.23024,0.35882000000000003,1.2815,4.42,1.11,4.557246976,5.5636869585,1.6227420296,5.7955072484,1.23024,0.35882000000000003,1.2815,4.3334469585,1.2639220296,4.5140072484000004
2020-12-20 03:30:00,5.56024,1.43882,5.7433850515,1.23024,0.35882000000000003,1.2815,4.33,1.08,4.4626561597,5.4807525414,1.5985528246,5.7091172307,1.23024,0.35882000000000003,1.2815,4.2505125414,1.2397328246,4.4276172307
2020-12-20 04:00:00,5.43976,1.43868,5.6267920701000005,1.22976,0.35868000000000005,1.2810000000000001,4.21,1.08,4.3463202827,5.3715627142,1.5667057917,5.5953778273,1.22976,0.35868000000000005,1.2810000000000001,4.1418027142,1.2080257917,4.3143778273
2020-12-20 04:30:00,5.32928,1.4385400000000002,5.5200201675,1.22928,0.35854,1.2805,4.1,1.08,4.2398584882,5.2604610355,1.5343011354,5.479646912,1.22928,0.35854,1.2805,4.0311810355,1.1757611354,4.199146912
2020-12-20 05:00:00,5.22976,1.43868,5.4240381451,1.22976,0.35868000000000005,1.2810000000000001,4.0,1.08,4.1432354507,5.22995933,1.5254048046,5.4478743021,1.22976,0.35868000000000005,1.2810000000000001,4.00019933,1.1667248046,4.1668743021
2020-12-20 05:30:00,5.22976,1.43868,5.4240381451,1.22976,0.35868000000000005,1.2810000000000001,4.0,1.08,4.1432354507,5.2370081394,1.5274607073,5.4552168119,1.22976,0.35868000000000005,1.2810000000000001,4.0072481394,1.1687807073,4.1742168119
2020-12-20 06:00:00,5.33976,1.3986800000000001,5.5199042202,1.22976,0.35868000000000005,1.2810000000000001,4.11,1.04,4.2395400694,5.3104554629,1.5488828434,5.5317244405,1.22976,0.35868000000000005,1.2810000000000001,4.0806954629,1.1902028434,4.2507244405
2020-12-20 06:30:00,5.54976,1.35868,5.7136544698,1.22976,0.35868000000000005,1.2810000000000001,4.32,1.0,4.4342304857,5.4816260352,1.5988075936000001,5.71002712,1.22976,0.35868000000000005,1.2810000000000001,4.2518660352,1.2401275936,4.42902712
2020-12-20 07:00:00,5.77976,1.31868,5.928283276,1.22976,0.35868000000000005,1.2810000000000001,4.55,0.96,4.6501720398,5.734035333,1.6724269721,5.9729534719,1.22976,0.35868000000000005,1.2810000000000001,4.504275333,1.3137469721000001,4.6919534719
2020-12-20 07:30:00,6.00976,1.60868,6.2213396146,1.22976,0.35868000000000005,1.2810000000000001,4.78,1.25,4.9407388111,6.0652924609,1.7690436344,6.3180129801,1.22976,0.35868000000000005,1.2810000000000001,4.8355324609,1.4103636344,5.0370129801
2020-12-20 08:00:00,6.13976,2.06868,6.4788957238,1.22976,0.35868000000000005,1.2810000000000001,4.91,1.71,5.1992499459,6.3540116403999995,1.8532533950999999,6.6187621255,1.22976,0.35868000000000005,1.2810000000000001,5.1242516404,1.4945733951,5.3377621255
2020-12-20 08:30:00,6.39928,2.01854,6.7100885426,1.22928,0.35854,1.2805,5.17,1.6600000000000001,5.4299631675,6.5954292465,1.9236668636,6.8702387985,1.22928,0.35854,1.2805,5.3661492465,1.5651268636,5.5897387985
2020-12-20 09:00:00,6.72312,1.6996600000000002,6.9346367353,1.23312,0.35966000000000004,1.2845,5.49,1.34,5.6511680209,6.786907382,1.9795146531,7.0696951895,1.23312,0.35966000000000004,1.2845,5.553787382,1.6198546531,5.7851951895
2020-12-20 09:30:00,6.97896,1.26428,7.0925514873,1.24896,0.36428000000000005,1.301,5.73,0.9,5.8002499946,6.8488561264,1.9975830369,7.1342251316,1.24896,0.36428000000000005,1.301,5.5998961264,1.6333030369000001,5.8332251316
2020-12-20 10:00:00,7.26608,1.54344,7.4281980049000005,1.24608,0.36344000000000004,1.298,6.02,1.18,6.1345578488,7.3160774401,2.13385592,7.6209140001,1.24608,0.36344000000000004,1.298,6.0699974401,1.77041592,6.3229140001
2020-12-20 10:30:00,7.63328,1.91554,7.8699591517,1.25328,0.36554000000000003,1.3054999999999999,6.38,1.55,6.5655845132,7.8071908751,2.2770973386,8.1324904949,1.25328,0.36554000000000003,1.3054999999999999,6.5539108751,1.9115573386,6.8269904949
2020-12-20 11:00:00,7.80208,1.8864400000000001,8.0268990401,1.22208,0.35644000000000003,1.2730000000000001,6.58,1.53,6.7555384685,7.9699124475000005,2.3245577971999998,8.3019921328,1.22208,0.35644000000000003,1.2730000000000001,6.7478324475,1.9681177972000001,7.0289921328
2020-12-20 11:30:00,8.15064,1.91602,8.3728170319,1.22064,0.35602,1.2715,6.93,1.56,7.1034146718,8.3100192875,2.4237556255,8.6562700911,1.22064,0.35602,1.2715,7.0893792875,2.0677356255,7.3847700911
2020-12-20 12:00:00,8.07264,1.85952,8.2840407532,1.23264,0.35952,1.284,6.84,1.5,7.0025423954,8.2536478982,2.4073139703,8.5975498939,1.23264,0.35952,1.284,7.0210078982,2.0477939703,7.3135498939
2020-12-20 12:30:00,8.24856,1.20708,8.3364131496,1.2585600000000001,0.36708,1.311,6.99,0.84,7.0402911872,8.2055703645,2.3932913563,8.5474691297,1.2585600000000001,0.36708,1.311,6.9470103645,2.0262113563,7.2364691297
2020-12-20 13:00:00,8.20952,1.64736,8.3731722543,1.25952,0.36736,1.312,6.95,1.28,7.0668875752,8.3061097621,2.4226153473,8.6521976688,1.25952,0.36736,1.312,7.0465897621,2.0552553473,7.3401976688
2020-12-20 13:30:00,8.22024,1.88882,8.4344523622,1.23024,0.35882000000000003,1.2815,6.99,1.53,7.1554874048,8.3602084709,2.4383941374,8.7085504905,1.23024,0.35882000000000003,1.2815,7.1299684709,2.0795741374,7.4270504905
2020-12-20 14:00:00,8.05544,1.89742,8.2758876412,1.22544,0.35742,1.2765,6.83,1.54,7.0014641326,8.2090608748,2.3943094218,8.5511050779,1.22544,0.35742,1.2765,6.9836208748,2.0368894218,7.2746050779
2020-12-20 14:30:00,8.03448,1.89714,8.2554230085,1.22448,0.35714,1.2755,6.8100000000000005,1.54,6.9819553135,8.1955193686,2.3903598158,8.5369993423,1.22448,0.35714,1.2755,6.9710393686,2.0332198158,7.2614993423
2020-12-20 15:00:00,8.09968,1.93574,8.3277791427,1.21968,0.35574000000000006,1.2705,6.88,1.58,7.0590934262,8.2695645384,2.4119563237,8.6141297275,1.21968,0.35574000000000006,1.2705,7.0498845384,2.0562163237,7.3436297275
2020-12-20 15:30:00,8.13632,1.9147600000000002,8.3585889359,1.21632,0.35476,1.267,6.92,1.56,7.0936591404,8.2537158147,2.4073337793,8.5976206403,1.21632,0.35476,1.267,7.0373958147,2.0525737793,7.3306206403
2020-12-20 16:00:00,8.35584,1.88462,8.5657372508,1.21584,0.35462000000000005,1.2665,7.14,1.53,7.3020887423,8.5336103891,2.4889696968,8.8891774886,1.21584,0.35462000000000005,1.2665,7.3177703891,2.1343496968,7.6226774886
2020-12-20 16:30:00,8.74584,1.19462,8.8270512772,1.21584,0.35462000000000005,1.2665,7.53,0.84,7.5767077283,8.6789395393,2.5313573656,9.0405620201,1.21584,0.35462000000000005,1.2665,7.4630995393,2.1767373656,7.7740620201
2020-12-20 17:00:00,9.04632,1.19476,9.1248757252,1.21632,0.35476,1.267,7.83,0.84,7.8749285711,8.9746965126,2.6176198162,9.3486422006,1.21632,0.35476,1.267,7.7583765126,2.2628598161999998,8.0816422006
2020-12-20 17:30:00,9.07632,1.19476,9.154618299,1.21632,0.35476,1.267,7.86,0.84,7.9047580608,9.0162221674,2.6297314655,9.391898091,1.21632,0.35476,1.267,7.7999021674,2.2749714655,8.124898091
2020-12-20 18:00:00,8.96632,1.24476,9.0523103018,1.21632,0.35476,1.267,7.75,0.89,7.8009358413,8.9082783778,2.5982478602,9.2794566435,1.21632,0.35476,1.267,7.6919583778,2.2434878602,8.0124566435
2020-12-20 18:30:00,8.73536,1.18448,8.8152996092,1.21536,0.35448,1.266,7.52,0.8300000000000001,7.5656658663,8.6805316817,2.5318217405,9.0422205018,1.21536,0.35448,1.266,7.4651716817,2.1773417405,7.7762205018
2020-12-20 19:00:00,8.55584,1.18462,8.6374604283,1.21584,0.35462000000000005,1.2665,7.34,0.8300000000000001,7.3867787296,8.4279941432,2.4581649584000003,8.7791605658,1.21584,0.35462000000000005,1.2665,7.2121541432,2.1035449584,7.5126605658
2020-12-20 19:30:00,8.18632,1.24476,8.2804143978,1.21632,0.35476,1.267,6.97,0.89,7.0265923462,8.1652784644,2.3815395521,8.5054984004,1.21632,0.35476,1.267,6.9489584644,2.0267795521,7.2384984004
2020-12-20 20:00:00,7.90584,1.24462,8.0032109212,1.21584,0.35462000000000005,1.2665,6.69,0.89,6.7489406576,7.7731299538,2.2671629032,8.0970103686,1.21584,0.35462000000000005,1.2665,6.5572899538,1.9125429032,6.8305103686
2020-12-20 20:30:00,7.76584,1.24462,7.8649443641,1.21584,0.35462000000000005,1.2665,6.55,0.89,6.6101891047,7.6381201129,2.2277850329,7.9563751176,1.21584,0.35462000000000005,1.2665,6.4222801129,1.8731650329,6.6898751176
2020-12-20 21:00:00,7.50584,1.29462,7.616670864,1.21584,0.35462000000000005,1.2665,6.29,0.9400000000000001,6.3598506272,7.4122702208,2.1619121477,7.7211148133,1.21584,0.35462000000000005,1.2665,6.1964302208,1.8072921477000001,6.4546148133
2020-12-20 21:30:00,7.16584,1.37462,7.296495258,1.21584,0.35462000000000005,1.2665,5.95,1.02,6.0367955076,7.1235699969,2.0777079158,7.4203854134,1.21584,0.35462000000000005,1.2665,5.9077299969,1.7230879157999999,6.1538854134
2020-12-20 22:00:00,6.9458400000000005,1.37462,7.0805560128,1.21584,0.35462000000000005,1.2665,5.73,1.02,5.8200773191,6.9162889088,2.0172509317,7.2044676133,1.21584,0.35462000000000005,1.2665,5.7004489088,1.6626309316999999,5.9379676133
2020-12-20 22:30:00,6.62632,1.37476,6.7674280048,1.21632,0.35476,1.267,5.41,1.02,5.5053156131000005,6.5727912672,1.9170641196,6.84665757,1.21632,0.35476,1.267,5.3564712672,1.5623041196,5.57965757
2020-12-20 23:00:00,6.35584,1.30462,6.4883538321,1.21584,0.35462000000000005,1.2665,5.14,0.9500000000000001,5.22705462,6.2540463493,1.8240968519,6.5146316139,1.21584,0.35462000000000005,1.2665,5.0382063493,1.4694768519,5.2481316139
2020-12-20 23:30:00,5.98832,1.32826,6.133861023,1.22832,0.35826,1.2795,4.76,0.97,4.8578287331,5.9094603895,1.7235926136000002,6.1556879057,1.22832,0.35826,1.2795,4.6811403895,1.3653326136000001,4.8761879057
2020-12-21 00:00:00,5.73976,1.3986800000000001,5.907719577,1.22976,0.35868000000000005,1.2810000000000001,4.51,1.04,4.6283582402,5.6742820743,1.6549989382999999,5.910710494,1.22976,0.35868000000000005,1.2810000000000001,4.4445220743,1.2963189383,4.629710494
2020-12-21 00:30:00,5.76928,1.3985400000000001,5.936371438,1.22928,0.35854,1.2805,4.54,1.04,4.6575959464,5.6845262678,1.6579868280999999,5.9213815289,1.22928,0.35854,1.2805,4.4552462678,1.2994468281,4.6408815289
2020-12-21 01:00:00,6.04928,1.9385400000000002,6.3523008312,1.22928,0.35854,1.2805,4.82,1.58,5.0723564544,6.1710482545,1.7998890742,6.4281752651,1.22928,0.35854,1.2805,4.9417682545,1.4413490742000001,5.1476752651
2020-12-21 01:30:00,6.08552,2.08036,6.4312869163,1.23552,0.36036,1.287,4.85,1.72,5.1459595801,6.2441855992,1.8212207998,6.5043599992,1.23552,0.36036,1.287,5.0086655992,1.4608607998,5.2173599992
2020-12-21 02:00:00,6.05368,1.66274,6.2778774956,1.24368,0.36274,1.2955,4.8100000000000005,1.3,4.9825796532,6.0723477201,1.7711014183,6.3253622084,1.24368,0.36274,1.2955,4.8286677201,1.4083614183,5.0298622084
2020-12-21 02:30:00,5.97608,1.33344,6.1230380041,1.24608,0.36344000000000004,1.298,4.73,0.97,4.8284366,5.8488916757,1.7059267387000001,6.0925954955,1.24608,0.36344000000000004,1.298,4.6028116757,1.3424867387,4.7945954955
2020-12-21 03:00:00,5.8876,1.3368,6.0374554243,1.2576,0.3668,1.31,4.63,0.97,4.7305179420000005,5.8002859568,1.6917500707,6.0419645383,1.2576,0.3668,1.31,4.5426859568,1.3249500707,4.7319645383
2020-12-21 03:30:00,5.8176,1.3068,5.962566226,1.2576,0.3668,1.31,4.5600000000000005,0.9400000000000001,4.6558780053,5.7192806841,1.6681235329000001,5.9575840459,1.2576,0.3668,1.31,4.4616806841,1.3013235329000001,4.6475840459
2020-12-21 04:00:00,5.63768,1.36974,5.8016914301,1.26768,0.36974,1.3205,4.37,1.0,4.4829566137,5.558524162,1.6212362139,5.7901293355,1.26768,0.36974,1.3205,4.290844162,1.2514962138999999,4.4696293355
2020-12-21 04:30:00,5.60632,1.32226,5.7601384923,1.2763200000000001,0.37226000000000004,1.3295,4.33,0.9500000000000001,4.4329899616,5.461639701,1.5929782461,5.6892080218,1.2763200000000001,0.37226000000000004,1.3295,4.185319701,1.2207182461000001,4.3597080218
2020-12-21 05:00:00,5.58256,1.35408,5.7444328528,1.2825600000000001,0.37408,1.336,4.3,0.98,4.4102607633,5.4716199331,1.5958891471,5.6996040969,1.2825600000000001,0.37408,1.336,4.1890599331,1.2218091471,4.3636040969
2020-12-21 05:30:00,5.63784,1.32562,5.7915894407,1.28784,0.37562,1.3415,4.35,0.9500000000000001,4.4525273722,5.5262509103,1.6118231822,5.7565113649,1.28784,0.37562,1.3415,4.2384109103,1.2362031822,4.4150113649
2020-12-21 06:00:00,5.87832,1.38576,6.039451697,1.2883200000000001,0.37576000000000004,1.342,4.59,1.01,4.6998085067,5.8070660771,1.6937276058,6.0490271636,1.2883200000000001,0.37576000000000004,1.342,4.5187460771,1.3179676058,4.7070271636
2020-12-21 06:30:00,6.3012,1.8966,6.5804417025,1.2912,0.3766,1.345,5.01,1.52,5.2355037962,6.5127951128,1.8995652412,6.7841615759,1.2912,0.3766,1.345,5.2215951128,1.5229652412,5.4391615759
2020-12-21 07:00:00,6.61552,1.82786,6.8633939891,1.29552,0.37786000000000003,1.3495,5.32,1.45,5.5140638371,6.8351139877,1.9935749131,7.1199104039,1.29552,0.37786000000000003,1.3495,5.5395939877,1.6157149131000001,5.7704104039
2020-12-21 07:30:00,7.1008,1.8294000000000001,7.3326710686,1.3008,0.3794,1.355,5.8,1.45,5.9785031571000005,7.2912253077999996,2.1266073814,7.5950263623000005,1.3008,0.3794,1.355,5.9904253078,1.7472073814,6.2400263623
2020-12-21 08:00:00,7.38176,1.69968,7.5749120655,1.30176,0.37968,1.3559999999999999,6.08,1.32,6.2216396553,7.5525742329,2.2028341513,7.8672648258999995,1.30176,0.37968,1.3559999999999999,6.2508142329,1.8231541513,6.5112648259
2020-12-21 08:30:00,8.03224,0.44982000000000005,8.0448255077,1.30224,0.37982000000000005,1.3565,6.73,0.07,6.7303640318,7.8201073689000005,2.2808646492999998,8.145945176,1.30224,0.37982000000000005,1.3565,6.5178673689,1.9010446493000002,6.789445176
2020-12-21 09:00:00,8.6032,-0.0699,8.60348396,1.3032,0.3801,1.3575,7.3,-0.45,7.3138567117,8.1865710489,2.3877498893,8.5276781759,1.3032,0.3801,1.3575,6.8833710489,2.0076498893,7.1701781759
2020-12-21 09:30:00,8.76272,0.40996000000000005,8.7723046573,1.30272,0.37996,1.357,7.46,0.03,7.4600603215,8.450900611,2.4648460116,8.8030214698,1.30272,0.37996,1.357,7.148180611,2.0848860116,7.4460214698
2020-12-21 10:00:00,8.8932,0.7601,8.9256236897,1.3032,0.3801,1.3575,7.59,0.38,7.5995065629,8.6532199557,2.5238558204,9.0137707872,1.3032,0.3801,1.3575,7.3500199557,2.1437558204,7.6562707872
2020-12-21 10:30:00,8.91272,0.80996,8.9494476366,1.30272,0.37996,1.357,7.61,0.43,7.6221388074,8.7335979071,2.5472993896,9.0974978199,1.30272,0.37996,1.357,7.4308779071,2.1673393896,7.7404978199
2020-12-21 11:00:00,8.98128,0.7395400000000001,9.0116763063,1.30128,0.37954000000000004,1.3555000000000001,7.68,0.36,7.6884328702,8.8346760823,2.576780524,9.2027875857,1.30128,0.37954000000000004,1.3555000000000001,7.5333960823,2.197240524,7.8472875857
2020-12-21 11:30:00,9.06456,0.6975800000000001,9.0913621559,1.2945600000000002,0.37758,1.3485,7.77,0.32,7.7765866548,8.8993577013,2.5956459962,9.2701642722,1.2945600000000002,0.37758,1.3485,7.6047977013,2.2180659962,7.9216642722
2020-12-21 12:00:00,9.21784,0.7456200000000001,9.2479469857,1.28784,0.37562,1.3415,7.93,0.37,7.9386270853,9.1100420583,2.6570956003,9.489627144,1.28784,0.37562,1.3415,7.8222020583,2.2814756003,8.148127144
2020-12-21 12:30:00,9.26832,0.79576,9.3024184812,1.2883200000000001,0.37576000000000004,1.342,7.98,0.42,7.9910449880000005,9.1521664348,2.6693818768,9.5335067029,1.2883200000000001,0.37576000000000004,1.342,7.8638464348,2.2936218768,8.1915067029
2020-12-21 13:00:00,9.16832,0.79576,9.202789012,1.2883200000000001,0.37576000000000004,1.342,7.88,0.42,7.8911849554,9.0884822244,2.6508073155,9.4671689838,1.2883200000000001,0.37576000000000004,1.342,7.8001622244,2.2750473155,8.1251689838
2020-12-21 13:30:00,9.16832,0.41576,9.1777419881,1.2883200000000001,0.37576000000000004,1.342,7.88,0.04,7.8801015222,9.1022270037,2.6548162094,9.4814864622,1.2883200000000001,0.37576000000000004,1.342,7.8139070037,2.2790562094,8.1394864622
2020-12-21 14:00:00,9.05968,-0.09676000000000001,9.0601966976,1.27968,0.37324,1.333,7.78,-0.47000000000000003,7.7941837289,8.7614524326,2.5554236262,9.1265129507,1.27968,0.37324,1.333,7.4817724326,2.1821836262,7.7935129507
2020-12-21 14:30:00,8.9644,-0.07830000000000001,8.9647419511,1.2744,0.37170000000000003,1.3275000000000001,7.69,-0.45,7.7031551977,8.6796509822,2.5315648698,9.0413031065,1.2744,0.37170000000000003,1.3275000000000001,7.4052509822,2.1598648698,7.7138031065
2020-12-21 15:00:00,8.94488,-0.07816000000000001,8.9452214729,1.27488,0.37184,1.328,7.67,-0.45,7.6831894419,8.653756809,2.5240124026,9.0143300094,1.27488,0.37184,1.328,7.378876809,2.1521724026,7.6863300094
2020-12-21 15:30:00,9.08488,-0.07816000000000001,9.085216211,1.27488,0.37184,1.328,7.8100000000000005,-0.45,7.8229534065,8.7466580284,2.5511085916000003,9.1111021129,1.27488,0.37184,1.328,7.4717780284,2.1792685916,7.7831021129
2020-12-21 16:00:00,9.33128,-0.04046,9.3313677159,1.30128,0.37954000000000004,1.3555000000000001,8.03,-0.42,8.0409763089,8.9898104137,2.6220280373,9.3643858476,1.30128,0.37954000000000004,1.3555000000000001,7.6885304137,2.2424880373000002,8.0088858476
2020-12-21 16:30:00,9.56992,-0.007940000000000001,9.5699232938,1.30992,0.38206,1.3645,8.26,-0.39,8.2692018962,9.2822800553,2.7073316828,9.6690417243,1.30992,0.38206,1.3645,7.9723600553,2.3252716828,8.3045417243
2020-12-21 17:00:00,9.73944,-0.00808,9.7394433517,1.30944,0.38192000000000004,1.3639999999999999,8.43,-0.39,8.4390165304,9.4273515177,2.7496441927,9.8201578309,1.30944,0.38192000000000004,1.3639999999999999,8.1179115177,2.3677241927,8.4561578309
2020-12-21 17:30:00,9.82944,-0.00808,9.829443321,1.30944,0.38192000000000004,1.3639999999999999,8.52,-0.39,8.5289213855,9.5181608077,2.7761302356,9.9147508413,1.30944,0.38192000000000004,1.3639999999999999,8.2087208077,2.3942102356,8.5507508413
2020-12-21 18:00:00,9.73944,0.05192,9.7395783892,1.30944,0.38192000000000004,1.3639999999999999,8.43,-0.33,8.4364566022,9.4710126665,2.7623786944,9.8656381942,1.30944,0.38192000000000004,1.3639999999999999,8.1615726665,2.3804586944,8.5016381942
2020-12-21 18:30:00,9.57944,0.011920000000000002,9.5794474162,1.30944,0.38192000000000004,1.3639999999999999,8.27,-0.37,8.2782727667,9.2593290655,2.7006376441,9.6451344432,1.30944,0.38192000000000004,1.3639999999999999,7.9498890655,2.3187176441,8.2811344432
2020-12-21 19:00:00,9.32992,0.04206,9.3300148044,1.30992,0.38206,1.3645,8.02,-0.34,8.0272037473,8.9900028832,2.6220841743000003,9.3645863366,1.30992,0.38206,1.3645,7.6800828832,2.2400241743000002,8.0000863366
2020-12-21 19:30:00,8.92896,0.024280000000000003,8.9289930115,1.24896,0.36428000000000005,1.301,7.68,-0.34,7.6875223577,8.6184666081,2.5137194274,8.9775693835,1.24896,0.36428000000000005,1.301,7.3695066081,2.1494394274,7.6765693835
2020-12-21 20:00:00,8.65984,0.69162,8.6874142902,1.23984,0.36162000000000005,1.2915,7.42,0.33,7.4273346498,8.3235891524,2.4277135028,8.6704053671,1.23984,0.36162000000000005,1.2915,7.0837491524,2.0660935028,7.3789053671
2020-12-21 20:30:00,8.42984,0.9916200000000001,8.4879628092,1.23984,0.36162000000000005,1.2915,7.19,0.63,7.2175480601,8.2111926342,2.394931185,8.5533256607,1.23984,0.36162000000000005,1.2915,6.9713526342000005,2.033311185,7.2618256607
2020-12-21 21:00:00,8.15032,1.03176,8.2153663826,1.24032,0.36176,1.292,6.91,0.67,6.942405923,7.9786041641,2.3270928812,8.3110460042,1.24032,0.36176,1.292,6.7382841640999995,1.9653328812000002,7.0190460042
2020-12-21 21:30:00,7.78032,0.55176,7.7998601526,1.24032,0.36176,1.292,6.54,0.19,6.5427593566999995,7.5169635167,2.1924476924,7.8301703299,1.24032,0.36176,1.292,6.2766435167,1.8306876924000002,6.5381703299
