Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-12-21 22:00:00,7.34032,0.41176,7.3518599007,1.24032,0.36176,1.292,6.1,0.05,6.1002049146,7.0578590906,2.0585422348,7.3519365527,1.24032,0.36176,1.292,5.8175390906,1.6967822348000001,6.0599365527
2020-12-21 22:30:00,7.04032,0.41176,7.0523508137,1.24032,0.36176,1.292,5.8,0.05,5.8002155132,6.7345789296,1.9642521878,7.015186385,1.24032,0.36176,1.292,5.4942589296,1.6024921878,5.723186385
2020-12-21 23:00:00,6.62984,0.38162,6.6408141255,1.23984,0.36162000000000005,1.2915,5.39,0.02,5.3900371056,6.31764419,1.8426462221,6.5808793646,1.23984,0.36162000000000005,1.2915,5.07780419,1.4810262221000001,5.2893793646
2020-12-21 23:30:00,6.23032,0.43176000000000003,6.2452625245,1.24032,0.36176,1.292,4.99,0.07,4.9904909578000005,5.9567278815,1.7373789654,6.2049248766,1.24032,0.36176,1.292,4.7164078815,1.3756189654,4.9129248766
2020-12-22 00:00:00,6.02032,0.41176,6.0343847408,1.24032,0.36176,1.292,4.78,0.05,4.7802614991,5.7644494573,1.6812977584,6.0046348513,1.24032,0.36176,1.292,4.5241294573,1.3195377584,4.7126348513
2020-12-22 00:30:00,6.02032,0.41176,6.0343847408,1.24032,0.36176,1.292,4.78,0.05,4.7802614991,5.7453547195,1.6757284598000002,5.9847444995,1.24032,0.36176,1.292,4.5050347195,1.3139684597999999,4.6927444995
2020-12-22 01:00:00,6.2384,0.4312,6.2532845769,1.2384,0.3612,1.29,5.0,0.07,5.000489976,5.9304624525000005,1.7297182153000001,6.1775650547,1.2384,0.3612,1.29,4.6920624525,1.3685182153,4.8875650547
2020-12-22 01:30:00,6.11688,0.45784,6.1339904141,1.22688,0.35784000000000005,1.278,4.89,0.1,4.891022388,5.7839053422,1.6869723915,6.0249013981,1.22688,0.35784000000000005,1.278,4.5570253422,1.3291323915,4.7469013981
2020-12-22 02:00:00,6.01688,0.45784,6.0342739746,1.22688,0.35784000000000005,1.278,4.79,0.1,4.7910437276,5.6831435497000005,1.6575835353000001,5.9199411976,1.22688,0.35784000000000005,1.278,4.4562635497,1.2997435353,4.6419411976
2020-12-22 02:30:00,5.91112,0.40616,5.9250574343,1.22112,0.35616000000000003,1.272,4.69,0.05,4.6902665169,5.6050243421,1.6347987663999999,5.838567023,1.22112,0.35616000000000003,1.272,4.3839043421,1.2786387664,4.566567023
2020-12-22 03:00:00,5.8224800000000005,0.6436400000000001,5.8579472343,1.21248,0.35364,1.263,4.61,0.29,4.6191124689,5.5925421823,1.6311581365,5.8255647732,1.21248,0.35364,1.263,4.3800621823,1.2775181365,4.5625647732
2020-12-22 03:30:00,5.62008,1.38294,5.7877303194,1.21008,0.35294000000000003,1.2605,4.41,1.03,4.5286863437000004,5.5084476919,1.6066305768,5.7379663457,1.21008,0.35294000000000003,1.2605,4.2983676919,1.2536905768,4.4774663457
2020-12-22 04:00:00,5.37856,1.40958,5.5601999469,1.19856,0.34958,1.2485,4.18,1.06,4.3123079667,5.3122291654,1.5494001732,5.5335720473,1.19856,0.34958,1.2485,4.1136691654,1.1998201732,4.2850720473
2020-12-22 04:30:00,5.32808,1.40944,5.5113480747,1.19808,0.34944000000000003,1.248,4.13,1.06,4.2638597538,5.2293709445,1.5252331922,5.4472614005,1.19808,0.34944000000000003,1.248,4.0312909445,1.1757931922,4.1992614005
2020-12-22 05:00:00,5.29808,1.40944,5.4823510285,1.19808,0.34944000000000003,1.248,4.1,1.06,4.2348081421,5.225781193,1.5241861813000002,5.4435220761,1.19808,0.34944000000000003,1.248,4.027701193,1.1747461813,4.1955220761
2020-12-22 05:30:00,5.3376,1.9693,5.689298397,1.1976,0.3493,1.2475,4.14,1.62,4.4456720527,5.524784805,1.6113955681,5.7549841719,1.1976,0.3493,1.2475,4.327184805,1.2620955681,4.5074841719
2020-12-22 06:00:00,5.6076,2.0293,5.963491951,1.1976,0.3493,1.2475,4.41,1.6800000000000002,4.7191630614,5.8306923579,1.7006186044,6.0736378728,1.1976,0.3493,1.2475,4.6330923579,1.3513186044,4.8261378728
2020-12-22 06:30:00,6.0876,1.8993,6.3770066842,1.1976,0.3493,1.2475,4.89,1.55,5.1297758236,6.3010884805,1.8378174735,6.5636338338,1.1976,0.3493,1.2475,5.1034884805,1.4885174735,5.3161338338
2020-12-22 07:00:00,6.5176,1.8493,6.7748815672,1.1976,0.3493,1.2475,5.32,1.5,5.5274225458,6.7361165135,1.9647006498000001,7.0167880349,1.1976,0.3493,1.2475,5.5385165135,1.6154006498,5.7692880349
2020-12-22 07:30:00,6.99512,1.70566,7.2000680448,1.18512,0.34566,1.2345,5.8100000000000005,1.3599999999999999,5.967051198,7.1814303453,2.0945838507,7.4806566097000005,1.18512,0.34566,1.2345,5.9963103453,1.7489238507,6.2461566097
2020-12-22 08:00:00,7.24368,1.68524,7.4371320951,1.18368,0.34524000000000005,1.233,6.06,1.34,6.2063838102,7.3901762904,2.1554680847,7.6981003025,1.18368,0.34524000000000005,1.233,6.2064962904,1.8102280847,6.4651003025
2020-12-22 08:30:00,7.7232,0.9651000000000001,7.7832664255,1.1832,0.3451,1.2325,6.54,0.62,6.5693226439,7.6520735544,2.2318547867,7.9709099525,1.1832,0.3451,1.2325,6.4688735544,1.8867547867,6.7384099525
2020-12-22 09:00:00,8.26224,0.6748200000000001,8.2897522189,1.18224,0.34482,1.2315,7.08,0.33,7.0876865055,8.0586643335,2.3504437639,8.394442014,1.18224,0.34482,1.2315,6.8764243335,2.0056237639,7.162942014
2020-12-22 09:30:00,8.62272,0.67496,8.649096554,1.18272,0.34496000000000004,1.232,7.44,0.33,7.4473149524,8.4421074181,2.4622813303,8.7938618939,1.18272,0.34496000000000004,1.232,7.2593874181,2.1173213303,7.5618618939
2020-12-22 10:00:00,8.6396,0.7053,8.6683410322,1.1496,0.33530000000000004,1.1975,7.49,0.37,7.4991332833,8.5111753674,2.4824261488,8.865807674300001,1.1496,0.33530000000000004,1.1975,7.3615753674,2.1471261488,7.6683076743
2020-12-22 10:30:00,8.66296,0.76378,8.6965646005,1.21296,0.35378000000000004,1.2635,7.45,0.41000000000000003,7.4612733498,8.6106427239,2.5114374611,8.969419504,1.21296,0.35378000000000004,1.2635,7.3976827239,2.1576574611,7.705919504
2020-12-22 11:00:00,8.6716,0.7188,8.7013401267,1.1616,0.3388,1.21,7.51,0.38,7.5196077025,8.5771759449,2.5016763173000003,8.934558276,1.1616,0.3388,1.21,7.4155759449,2.1628763173,7.724558276
2020-12-22 11:30:00,8.87536,0.07448,8.8756725041,1.21536,0.35448,1.266,7.66,-0.28,7.6651157852,8.6161954997,2.5130570208,8.9752036456,1.21536,0.35448,1.266,7.4008354997,2.1585770208,7.7092036456
2020-12-22 12:00:00,8.89336,-0.22902000000000003,8.8963083495,1.20336,0.35098,1.2535,7.69,-0.58,7.711841544,8.5834907029,2.5035181217,8.9411361489,1.20336,0.35098,1.2535,7.3801307029,2.1525381217,7.6876361489
2020-12-22 12:30:00,8.97384,-0.18888000000000002,8.9758275385,1.20384,0.35112000000000004,1.254,7.77,-0.54,7.7887418753,8.6255942949,2.515798336,8.9849940572,1.20384,0.35112000000000004,1.254,7.4217542949,2.164678336,7.7309940572
2020-12-22 13:00:00,8.95384,-0.15888000000000002,8.9552494996,1.20384,0.35112000000000004,1.254,7.75,-0.51,7.7667625173,8.6034033153,2.509325967,8.9618784535,1.20384,0.35112000000000004,1.254,7.3995633153,2.158205967,7.7078784535
2020-12-22 13:30:00,9.04288,-0.13916,9.0439506965,1.20288,0.35084000000000004,1.2530000000000001,7.84,-0.49,7.8552975755,8.6540448501,2.5240964146,9.0146300522,1.20288,0.35084000000000004,1.2530000000000001,7.4511648501,2.1732564146,7.7616300522
2020-12-22 14:00:00,8.92288,-0.10916000000000001,8.9235476914,1.20288,0.35084000000000004,1.2530000000000001,7.72,-0.46,7.7336925204,8.5500057404,2.4937516743,8.906255979600001,1.20288,0.35084000000000004,1.2530000000000001,7.3471257404,2.1429116743,7.6532559796
2020-12-22 14:30:00,9.03336,-0.18902000000000002,9.0353373733,1.20336,0.35098,1.2535,7.83,-0.54,7.848598601,8.6532500053,2.5238645849,9.0138020889,1.20336,0.35098,1.2535,7.4498900053,2.1728845849,7.7603020889
2020-12-22 15:00:00,8.96336,-0.14902,8.9645986776,1.20336,0.35098,1.2535,7.76,-0.5,7.7760915632,8.5974193844,2.5075806538,8.9556451921,1.20336,0.35098,1.2535,7.3940593844,2.1566006538,7.7021451921
2020-12-22 15:30:00,9.03384,-0.08888,9.0342772151,1.20384,0.35112000000000004,1.254,7.83,-0.44,7.8423529632,8.6376300804,2.5193087734,8.9975313337,1.20384,0.35112000000000004,1.254,7.4337900804,2.1681887734,7.7435313337
2020-12-22 16:00:00,9.29864,-0.06998,9.2989033251,1.26864,0.37002,1.3215,8.03,-0.44,8.0420457596,8.8677792992,2.5864356289,9.2372701033,1.26864,0.37002,1.3215,7.5991392992,2.2164156289,7.9157701033
2020-12-22 16:30:00,9.67304,-0.04578,9.6731483319,1.28304,0.37422000000000005,1.3365,8.39,-0.42,8.4005059371,9.2965492593,2.711493534,9.6839054784,1.28304,0.37422000000000005,1.3365,8.0135092593,2.337273534,8.3474054784
2020-12-22 17:00:00,9.82304,0.024220000000000002,9.8230698588,1.28304,0.37422000000000005,1.3365,8.54,-0.35000000000000003,8.547169122,9.582620479500001,2.7949309732,9.9818963328,1.28304,0.37422000000000005,1.3365,8.2995804795,2.4207109732,8.6453963328
2020-12-22 17:30:00,9.91352,0.024360000000000003,9.9135499293,1.28352,0.37436,1.337,8.63,-0.35000000000000003,8.6370944188,9.5978030136,2.7993592123,9.9977114725,1.28352,0.37436,1.337,8.3142830136,2.4249992123,8.660711472500001
2020-12-22 18:00:00,9.75352,0.07436000000000001,9.753803453,1.28352,0.37436,1.337,8.47,-0.30000000000000004,8.4753112037,9.4212879699,2.7478756579,9.8138416353,1.28352,0.37436,1.337,8.1377679699,2.3735156579,8.4768416353
2020-12-22 18:30:00,9.72352,0.014360000000000001,9.7235306036,1.28352,0.37436,1.337,8.44,-0.36,8.4476742361,9.3752611999,2.7344511833,9.7658970833,1.28352,0.37436,1.337,8.0917411999,2.3600911833,8.4288970833
2020-12-22 19:00:00,9.48352,0.014360000000000001,9.483530872,1.28352,0.37436,1.337,8.2,-0.36,8.2078986349,9.1527553021,2.6695536298,9.5341201064,1.28352,0.37436,1.337,7.8692353021,2.2951936298,8.1971201064
2020-12-22 19:30:00,9.07248,0.03364,9.0725423669,1.21248,0.35364,1.263,7.86,-0.32,7.8665112979,8.709686917500001,2.5403253509,9.0725905391,1.21248,0.35364,1.263,7.4972069175,2.1866853509,7.8095905391
2020-12-22 20:00:00,8.83096,0.03028,8.8310119126,1.20096,0.35028000000000004,1.251,7.63,-0.32,7.6367074057,8.4774011072,2.4725753229,8.8306261534,1.20096,0.35028000000000004,1.251,7.2764411072,2.1222953229,7.5796261534
2020-12-22 20:30:00,8.47048,0.07014000000000001,8.4707703929,1.20048,0.35014,1.2505,7.27,-0.28,7.2753900239,8.1585545942,2.3795784233,8.498494369,1.20048,0.35014,1.2505,6.9580745942,2.0294384233,7.247994369
2020-12-22 21:00:00,8.28048,0.07014000000000001,8.2807770559,1.20048,0.35014,1.2505,7.08,-0.28,7.0855345599,7.9038272305,2.3052829422,8.2331533651,1.20048,0.35014,1.2505,6.7033472305,1.9551429422000002,6.9826533651
2020-12-22 21:30:00,7.80344,0.34392,7.8110150941,1.21344,0.35392,1.264,6.59,-0.01,6.5900075872,7.4883026914,2.184088285,7.8003153035,1.21344,0.35392,1.264,6.2748626914,1.830168285,6.5363153035
2020-12-22 22:00:00,7.50488,0.34434000000000003,7.5127753760000004,1.21488,0.35434000000000004,1.2655,6.29,-0.01,6.2900079491,7.1340551669,2.0807660904,7.4313074655,1.21488,0.35434000000000004,1.2655,5.9191751669,1.7264260904,6.1658074655
2020-12-22 22:30:00,6.92536,0.9544800000000001,6.9908256451,1.21536,0.35448,1.266,5.71,0.6000000000000001,5.7414371023,6.8403088972,1.9950900950000001,7.125321768,1.21536,0.35448,1.266,5.6249488972,1.640610095,5.859321768
2020-12-22 23:00:00,6.55536,1.25448,6.6743138074,1.21536,0.35448,1.266,5.34,0.9,5.4153116254,6.4426061988,1.8790934746999999,6.7110481238,1.21536,0.35448,1.266,5.2272461988,1.5246134747,5.4450481238
2020-12-22 23:30:00,6.12536,1.25448,6.252499916,1.21536,0.35448,1.266,4.91,0.9,4.9918032814,6.0774861196,1.7726001182000002,6.3307147079,1.21536,0.35448,1.266,4.8621261196,1.4181201182,5.0647147079
2020-12-23 00:00:00,6.03488,0.48434000000000005,6.0542845861,1.21488,0.35434000000000004,1.2655,4.82,0.13,4.8217527933,5.8386169556,1.7029299454,6.0818926621,1.21488,0.35434000000000004,1.2655,4.6237369556,1.3485899454,4.8163926621
2020-12-23 00:30:00,5.9692,0.6456000000000001,6.0040109927,1.2192,0.3556,1.27,4.75,0.29,4.7588443975,5.7462908485,1.6760014975000002,5.9857196338000005,1.2192,0.3556,1.27,4.5270908485,1.3204014975,4.7157196338
2020-12-23 01:00:00,6.15832,0.41826,6.1725073228,1.22832,0.35826,1.2795,4.93,0.06,4.930365098,5.8955785981,1.7195437578,6.1412277064,1.22832,0.35826,1.2795,4.6672585981,1.3612837577999999,4.8617277064
2020-12-23 01:30:00,6.1588,0.7184,6.2005577169,1.2288000000000001,0.3584,1.28,4.93,0.36,4.943126541,5.9084605253,1.7233009865,6.1546463805,1.2288000000000001,0.3584,1.28,4.6796605253,1.3649009865,4.8746463805
2020-12-23 02:00:00,6.0488,0.7184,6.0913118456,1.2288000000000001,0.3584,1.28,4.82,0.36,4.8334252865,5.7725251873,1.6836531796,6.0130470701,1.2288000000000001,0.3584,1.28,4.5437251873,1.3252531796,4.7330470701
2020-12-23 02:30:00,5.9788,0.6884,6.0183007569,1.2288000000000001,0.3584,1.28,4.75,0.33,4.7614493592,5.6902054959,1.6596432696,5.9272973915,1.2288000000000001,0.3584,1.28,4.4614054959,1.3012432696,4.6472973915
2020-12-23 03:00:00,5.8388,0.6684,5.8769332138,1.2288000000000001,0.3584,1.28,4.61,0.31,4.6204112371,5.6024402367,1.634045069,5.8358752466,1.2288000000000001,0.3584,1.28,4.3736402367,1.275645069,4.5558752466
2020-12-23 03:30:00,5.7288,0.6684,5.7676605309,1.2288000000000001,0.3584,1.28,4.5,0.31,4.5106651394,5.4605146079,1.5926500940000001,5.6880360499,1.2288000000000001,0.3584,1.28,4.2317146079,1.234250094,4.4080360499
2020-12-23 04:00:00,5.6088000000000005,0.6684,5.6484861689,1.2288000000000001,0.3584,1.28,4.38,0.31,4.3909566156,5.318622567,1.5512649154,5.5402318406,1.2288000000000001,0.3584,1.28,4.089822567,1.1928649154,4.2602318406
2020-12-23 04:30:00,4.32,0.31,4.3311084032,0.0,0.0,0.0,4.32,0.31,4.3311084032,4.0485127396,1.1808162157,4.2172007704,0.0,0.0,0.0,4.0485127396,1.1808162157,4.2172007704
2020-12-23 05:00:00,4.3,0.29,4.3097679752,0.0,0.0,0.0,4.3,0.29,4.3097679752,4.044945768,1.179775849,4.213485175,0.0,0.0,0.0,4.044945768,1.179775849,4.213485175
2020-12-23 05:30:00,4.32,0.29,4.3297228549,0.0,0.0,0.0,4.32,0.29,4.3297228549,4.0794518782,1.1898401311,4.2494290397,0.0,0.0,0.0,4.0794518782,1.1898401311,4.2494290397
2020-12-23 06:00:00,4.47,0.29,4.4793972809,0.0,0.0,0.0,4.47,0.29,4.4793972809,4.1993607856,1.2248135625,4.3743341517,0.0,0.0,0.0,4.1993607856,1.2248135625,4.3743341517
2020-12-23 06:30:00,4.8100000000000005,0.02,4.8100415799,0.0,0.0,0.0,4.8100000000000005,0.02,4.8100415799,4.5329577618,1.3221126805,4.7218310019,0.0,0.0,0.0,4.5329577618,1.3221126805,4.7218310019
2020-12-23 07:00:00,5.11,0.05,5.1102446125,0.0,0.0,0.0,5.11,0.05,5.1102446125,4.8568754284,1.4165886666,5.0592452379,0.0,0.0,0.0,4.8568754284,1.4165886666,5.0592452379
2020-12-23 07:30:00,5.71,-0.24,5.7150415572,0.0,0.0,0.0,5.71,-0.24,5.7150415572,5.3380763888,1.5569389466999999,5.5604962383,0.0,0.0,0.0,5.3380763888,1.5569389466999999,5.5604962383
2020-12-23 08:00:00,5.88,-0.24,5.8848959209,0.0,0.0,0.0,5.88,-0.24,5.8848959209,5.5128965722,1.6079281669,5.7426005961,0.0,0.0,0.0,5.5128965722,1.6079281669,5.7426005961
2020-12-23 08:30:00,6.37,-0.28,6.3761508765,0.0,0.0,0.0,6.37,-0.28,6.3761508765,5.9616334688,1.7388097617,6.2100348633,0.0,0.0,0.0,5.9616334688,1.7388097617,6.2100348633
2020-12-23 09:00:00,6.88,-0.34,6.8883960397,0.0,0.0,0.0,6.88,-0.34,6.8883960397,6.4921488255,1.8935434074000002,6.7626550265,0.0,0.0,0.0,6.4921488255,1.8935434074000002,6.7626550265
2020-12-23 09:30:00,7.18,-0.34,7.1880456315,0.0,0.0,0.0,7.18,-0.34,7.1880456315,6.8034824917000005,1.9843490601,7.0869609288,0.0,0.0,0.0,6.8034824917000005,1.9843490601,7.0869609288
2020-12-23 10:00:00,7.33,-0.4,7.3409059386,0.0,0.0,0.0,7.33,-0.4,7.3409059386,6.9590248666,2.0297155861,7.248984236,0.0,0.0,0.0,6.9590248666,2.0297155861,7.248984236
2020-12-23 10:30:00,7.42,-0.38,7.4297240864,0.0,0.0,0.0,7.42,-0.38,7.4297240864,7.036180497,2.0522193116,7.3293546844,0.0,0.0,0.0,7.036180497,2.0522193116,7.3293546844
2020-12-23 11:00:00,7.46,-0.41000000000000003,7.4712582608,0.0,0.0,0.0,7.46,-0.41000000000000003,7.4712582608,7.1179752523,2.0760761153,7.4145575545,0.0,0.0,0.0,7.1179752523,2.0760761153,7.4145575545
2020-12-23 11:30:00,7.78,-0.41000000000000003,7.7907958515,0.0,0.0,0.0,7.78,-0.41000000000000003,7.7907958515,7.4800276894,2.1816747427,7.7916955098,0.0,0.0,0.0,7.4800276894,2.1816747427,7.7916955098
2020-12-23 12:00:00,7.87,0.08,7.8704065969,0.0,0.0,0.0,7.87,0.08,7.8704065969,7.5862363798,2.2126522774,7.9023295623,0.0,0.0,0.0,7.5862363798,2.2126522774,7.9023295623
2020-12-23 12:30:00,7.93,0.47000000000000003,7.9439159109,0.0,0.0,0.0,7.93,0.47000000000000003,7.9439159109,7.7502427465,2.2604874677,8.0731695276,0.0,0.0,0.0,7.7502427465,2.2604874677,8.0731695276
2020-12-23 13:00:00,8.1,0.47000000000000003,8.1136243443,0.0,0.0,0.0,8.1,0.47000000000000003,8.1136243443,7.9427953614,2.3166486471,8.2737451681,0.0,0.0,0.0,7.9427953614,2.3166486471,8.2737451681
2020-12-23 13:30:00,7.96,0.49,7.9750673978,0.0,0.0,0.0,7.96,0.49,7.9750673978,7.7347979525,2.2559827361,8.0570812005,0.0,0.0,0.0,7.7347979525,2.2559827361,8.0570812005
2020-12-23 14:00:00,7.88,0.45,7.8928385262,0.0,0.0,0.0,7.88,0.45,7.8928385262,7.6586190324,2.2337638845,7.9777281588,0.0,0.0,0.0,7.6586190324,2.2337638845,7.9777281588
2020-12-23 14:30:00,7.83,0.04,7.8301021705,0.0,0.0,0.0,7.83,0.04,7.8301021705,7.5928327498,2.2145762187,7.909200781,0.0,0.0,0.0,7.5928327498,2.2145762187,7.909200781
2020-12-23 15:00:00,7.74,-0.41000000000000003,7.7508515661,0.0,0.0,0.0,7.74,-0.41000000000000003,7.7508515661,7.4042235574,2.1595652042,7.7127328723,0.0,0.0,0.0,7.4042235574,2.1595652042,7.7127328723
2020-12-23 15:30:00,7.91,-0.45,7.9227899127,0.0,0.0,0.0,7.91,-0.45,7.9227899127,7.5427381823,2.1999653032,7.8570189399,0.0,0.0,0.0,7.5427381823,2.1999653032,7.8570189399
2020-12-23 16:00:00,7.97,0.13,7.9710601553,0.0,0.0,0.0,7.97,0.13,7.9710601553,7.5894586594,2.213592109,7.9056861035,0.0,0.0,0.0,7.5894586594,2.213592109,7.9056861035
2020-12-23 16:30:00,8.2,0.04,8.2000975604,0.0,0.0,0.0,8.2,0.04,8.2000975604,7.9569119357,2.3207659812,8.288449933,0.0,0.0,0.0,7.9569119357,2.3207659812,8.288449933
2020-12-23 17:00:00,8.34,-0.41000000000000003,8.350071856,0.0,0.0,0.0,8.34,-0.41000000000000003,8.350071856,7.9670175792,2.3237134606,8.298976645,0.0,0.0,0.0,7.9670175792,2.3237134606,8.298976645
2020-12-23 17:30:00,8.37,-0.32,8.3761148512,0.0,0.0,0.0,8.37,-0.32,8.3761148512,8.0064301875,2.3352088047,8.3400314453,0.0,0.0,0.0,8.0064301875,2.3352088047,8.3400314453
2020-12-23 18:00:00,8.27,-0.32,8.2761887364,0.0,0.0,0.0,8.27,-0.32,8.2761887364,7.977635023,2.326810215,8.3100364822,0.0,0.0,0.0,7.977635023,2.326810215,8.3100364822
2020-12-23 18:30:00,8.13,-0.37,8.1384150791,0.0,0.0,0.0,8.13,-0.37,8.1384150791,7.7687430445,2.2658833879999998,8.0924406713,0.0,0.0,0.0,7.7687430445,2.2658833879999998,8.0924406713
2020-12-23 19:00:00,7.87,0.01,7.8700063532,0.0,0.0,0.0,7.87,0.01,7.8700063532,7.4951018522,2.1860713736,7.8073977628,0.0,0.0,0.0,7.4951018522,2.1860713736,7.8073977628
2020-12-23 19:30:00,7.58,0.01,7.5800065963000005,0.0,0.0,0.0,7.58,0.01,7.5800065963000005,7.2063986353,2.1018662686,7.5066652451,0.0,0.0,0.0,7.2063986353,2.1018662686,7.5066652451
2020-12-23 20:00:00,7.35,0.01,7.3500068027,0.0,0.0,0.0,7.35,0.01,7.3500068027,7.0334221299,2.0514147879,7.3264813853,0.0,0.0,0.0,7.0334221299,2.0514147879,7.3264813853
2020-12-23 20:30:00,7.17,0.01,7.1700069735,0.0,0.0,0.0,7.17,0.01,7.1700069735,6.8103281107,1.9863456990000001,7.094091782,0.0,0.0,0.0,6.8103281107,1.9863456990000001,7.094091782
2020-12-23 21:00:00,6.85,0.03,6.8500656931,0.0,0.0,0.0,6.85,0.03,6.8500656931,6.5121121937,1.8993660565,6.7834502017,0.0,0.0,0.0,6.5121121937,1.8993660565,6.7834502017
2020-12-23 21:30:00,6.24,0.06,6.2402884549,0.0,0.0,0.0,6.24,0.06,6.2402884549,5.9278762696000005,1.728963912,6.1748711142,0.0,0.0,0.0,5.9278762696000005,1.728963912,6.1748711142
2020-12-23 22:00:00,5.76,-0.01,5.7600086805,0.0,0.0,0.0,5.76,-0.01,5.7600086805,5.4597331987,1.592422183,5.687222082,0.0,0.0,0.0,5.4597331987,1.592422183,5.687222082
2020-12-23 22:30:00,5.44,0.02,5.4400367646,0.0,0.0,0.0,5.44,0.02,5.4400367646,5.166156074,1.5067955216,5.3814125771,0.0,0.0,0.0,5.166156074,1.5067955216,5.3814125771
2020-12-23 23:00:00,5.1,-0.02,5.1000392155,0.0,0.0,0.0,5.1,-0.02,5.1000392155,4.8347825522,1.4101449111,5.0362318252,0.0,0.0,0.0,4.8347825522,1.4101449111,5.0362318252
2020-12-23 23:30:00,4.68,0.25,4.6866725936,0.0,0.0,0.0,4.68,0.25,4.6866725936,4.48991217,1.3095577163,4.6769918438,0.0,0.0,0.0,4.48991217,1.3095577163,4.6769918438
2020-12-24 00:00:00,4.41,1.05,4.5332769604,0.0,0.0,0.0,4.41,1.05,4.5332769604,4.345874326,1.2675466784,4.526952423,0.0,0.0,0.0,4.345874326,1.2675466784,4.526952423
2020-12-24 00:30:00,4.38,1.05,4.5040981339,0.0,0.0,0.0,4.38,1.05,4.5040981339,4.3497407623,1.268674389,4.5309799607,0.0,0.0,0.0,4.3497407623,1.268674389,4.5309799607
2020-12-24 01:00:00,4.61,1.05,4.7280651434,0.0,0.0,0.0,4.61,1.05,4.7280651434,4.5769416540000005,1.3349413157,4.7676475562,0.0,0.0,0.0,4.5769416540000005,1.3349413157,4.7676475562
2020-12-24 01:30:00,4.61,1.05,4.7280651434,0.0,0.0,0.0,4.61,1.05,4.7280651434,4.5562987122,1.3289204577,4.7461444919,0.0,0.0,0.0,4.5562987122,1.3289204577,4.7461444919
2020-12-24 02:00:00,4.5600000000000005,1.05,4.6793268747,0.0,0.0,0.0,4.5600000000000005,1.05,4.6793268747,4.4518538869,1.2984573837,4.6373477989000005,0.0,0.0,0.0,4.4518538869,1.2984573837,4.6373477989000005
2020-12-24 02:30:00,4.45,1.05,4.5721985959,0.0,0.0,0.0,4.45,1.05,4.5721985959,4.3661692503000005,1.2734660313,4.5480929691,0.0,0.0,0.0,4.3661692503000005,1.2734660313,4.5480929691
2020-12-24 03:00:00,4.36,1.08,4.4917702524,0.0,0.0,0.0,4.36,1.08,4.4917702524,4.3214939789,1.2604357438,4.501556228,0.0,0.0,0.0,4.3214939789,1.2604357438,4.501556228
2020-12-24 03:30:00,4.3,1.08,4.4335538792,0.0,0.0,0.0,4.3,1.08,4.4335538792,4.2396134247,1.2365539155,4.416263984,0.0,0.0,0.0,4.2396134247,1.2365539155,4.416263984
2020-12-24 04:00:00,4.15,1.08,4.2882280723,0.0,0.0,0.0,4.15,1.08,4.2882280723,4.1184953518,1.2012278109,4.2900993248,0.0,0.0,0.0,4.1184953518,1.2012278109,4.2900993248
2020-12-24 04:30:00,4.11,1.05,4.2420042433,0.0,0.0,0.0,4.11,1.05,4.2420042433,4.0701353847,1.1871228205,4.2397243591,0.0,0.0,0.0,4.0701353847,1.1871228205,4.2397243591
2020-12-24 05:00:00,4.05,1.05,4.1838977043,0.0,0.0,0.0,4.05,1.05,4.1838977043,4.0338690675,1.1765451447,4.2019469453,0.0,0.0,0.0,4.0338690675,1.1765451447,4.2019469453
2020-12-24 05:30:00,4.1,1.05,4.2323161508,0.0,0.0,0.0,4.1,1.05,4.2323161508,4.0602339292,1.184234896,4.2294103429,0.0,0.0,0.0,4.0602339292,1.184234896,4.2294103429
2020-12-24 06:00:00,4.23,1.27,4.416537105,0.0,0.0,0.0,4.23,1.27,4.416537105,4.2724910191,1.2461432139,4.4505114783,0.0,0.0,0.0,4.2724910191,1.2461432139,4.4505114783
2020-12-24 06:30:00,4.5600000000000005,1.67,4.8561816276,0.0,0.0,0.0,4.5600000000000005,1.67,4.8561816276,4.8073585068,1.4021462312000001,5.0076651113,0.0,0.0,0.0,4.8073585068,1.4021462312000001,5.0076651113
2020-12-24 07:00:00,4.84,1.22,4.9913925913,0.0,0.0,0.0,4.84,1.22,4.9913925913,4.964242071,1.4479039374,5.1710854906,0.0,0.0,0.0,4.964242071,1.4479039374,5.1710854906
2020-12-24 07:30:00,5.17,0.87,5.2426901492,0.0,0.0,0.0,5.17,0.87,5.2426901492,5.1280477415,1.4956805913,5.3417163974,0.0,0.0,0.0,5.1280477415,1.4956805913,5.3417163974
2020-12-24 08:00:00,5.38,0.87,5.4498899071,0.0,0.0,0.0,5.38,0.87,5.4498899071,5.3157297741,1.5504211841000002,5.5372185147,0.0,0.0,0.0,5.3157297741,1.5504211841000002,5.5372185147
2020-12-24 08:30:00,5.76,1.13,5.8697955671,0.0,0.0,0.0,5.76,1.13,5.8697955671,5.7710846566,1.6832330248,6.0115465173,0.0,0.0,0.0,5.7710846566,1.6832330248,6.0115465173
2020-12-24 09:00:00,6.16144,1.50042,6.3414984862,0.00144,0.00042,0.0015,6.16,1.5,6.34,6.3119517888,1.8409859384,6.57494978,0.00144,0.00042,0.0015,6.3105117888,1.8405659384000002,6.57344978
2020-12-24 09:30:00,6.48432,1.47126,6.6491361732000005,0.00432,0.00126,0.0045000000000000005,6.48,1.47,6.64464446,6.5987532153,1.9246363545,6.8737012659,0.00432,0.00126,0.0045000000000000005,6.5944332153000005,1.9233763545,6.8692012659
2020-12-24 10:00:00,6.67336,1.47098,6.8335580666,0.00336,0.0009800000000000002,0.0035,6.67,1.47,6.8300658855,6.8532503682,1.9988646907,7.1388024669,0.00336,0.0009800000000000002,0.0035,6.8498903682000005,1.9978846907,7.1353024669
2020-12-24 10:30:00,6.89096,1.47028,7.0460664913,0.0009600000000000001,0.00028000000000000003,0.001,6.89,1.47,7.0450691977,7.0014060995,2.042076779,7.2931313537,0.0009600000000000001,0.00028000000000000003,0.001,7.0004460995,2.041796779,7.2921313537
2020-12-24 11:00:00,6.93104,1.47322,7.0858798078,0.011040000000000001,0.00322,0.0115,6.92,1.47,7.0744116363,7.0849535425,2.0664447832,7.3801599401,0.011040000000000001,0.00322,0.0115,7.0739135425,2.0632247832,7.3686599401
2020-12-24 11:30:00,6.83416,1.48288,6.9931878282,0.044160000000000005,0.01288,0.046,6.79,1.47,6.9473016344000005,6.9791558624,2.0355871265,7.2699540234,0.044160000000000005,0.01288,0.046,6.9349958624,2.0227071265,7.2239540234
2020-12-24 12:00:00,6.79624,1.46932,6.9532567477,0.06624000000000001,0.01932,0.069,6.73,1.45,6.8844317122,6.8991521688,2.0122527159,7.1866168425,0.06624000000000001,0.01932,0.069,6.8329121688,1.9929327158999999,7.1176168425
2020-12-24 12:30:00,6.7924,1.4682,6.9492667959,0.062400000000000004,0.0182,0.065,6.73,1.45,6.8844317122,6.9174835276,2.0175993622,7.205712008,0.062400000000000004,0.0182,0.065,6.8550835276,1.9993993622000001,7.140712008
2020-12-24 13:00:00,6.70184,1.46512,6.8601192409,0.051840000000000004,0.015120000000000001,0.054,6.65,1.45,6.8062471304,6.9079792195,2.0148272724,7.195811687,0.051840000000000004,0.015120000000000001,0.054,6.8561392195,1.9997072724,7.141811687
2020-12-24 13:30:00,6.83616,1.46638,6.9916631677000005,0.05616,0.016380000000000002,0.0585,6.78,1.45,6.933318109,6.993474926,2.0397635201,7.2848697146,0.05616,0.016380000000000002,0.0585,6.937314926,2.0233835201,7.2263697146
2020-12-24 14:00:00,6.7584800000000005,1.46414,6.9152554435999996,0.04848,0.014140000000000002,0.0505,6.71,1.45,6.8648816450000005,6.8874695887,2.0088452967,7.1744474882,0.04848,0.014140000000000002,0.0505,6.8389895887000005,1.9947052967,7.1239474882
2020-12-24 14:30:00,6.79144,1.46042,6.9466886968,0.00144,0.00042,0.0015,6.79,1.46,6.9451925819,6.9739369517,2.0340649443,7.264517658,0.00144,0.00042,0.0015,6.9724969517,2.0336449443,7.263017658
2020-12-24 15:00:00,6.83192,1.49056,6.9926318364,0.0019200000000000003,0.0005600000000000001,0.002,6.83,1.49,6.9906365948,7.0158997071,2.0463040812,7.3082288616,0.0019200000000000003,0.0005600000000000001,0.002,7.0139797071,2.0457440812,7.3062288616
2020-12-24 15:30:00,6.88,1.49,7.0394957206,0.0,0.0,0.0,6.88,1.49,7.0394957206,7.0077945398,2.0439400741,7.299785979,0.0,0.0,0.0,7.0077945398,2.0439400741,7.299785979
2020-12-24 16:00:00,6.94,1.49,7.0981476457,0.0,0.0,0.0,6.94,1.49,7.0981476457,7.101368848,2.0712325807,7.3972592167,0.0,0.0,0.0,7.101368848,2.0712325807,7.3972592167
2020-12-24 16:30:00,7.21,0.8,7.2542470319,0.0,0.0,0.0,7.21,0.8,7.2542470319,7.1558261881,2.0871159715,7.4539856127,0.0,0.0,0.0,7.1558261881,2.0871159715,7.4539856127
2020-12-24 17:00:00,7.34,1.53,7.497766334,0.0,0.0,0.0,7.34,1.53,7.497766334,7.4781570745,2.1811291467,7.7897469526,0.0,0.0,0.0,7.4781570745,2.1811291467,7.7897469526
2020-12-24 17:30:00,7.27,1.53,7.4292529907,0.0,0.0,0.0,7.27,1.53,7.4292529907,7.3414151273,2.1412460788,7.6473074243,0.0,0.0,0.0,7.3414151273,2.1412460788,7.6473074243
2020-12-24 18:00:00,7.15,1.5,7.3056484996,0.0,0.0,0.0,7.15,1.5,7.3056484996,7.1921673299,2.0977154712,7.4918409687,0.0,0.0,0.0,7.1921673299,2.0977154712,7.4918409687
2020-12-24 18:30:00,6.99,1.52,7.1533558558,0.0,0.0,0.0,6.99,1.52,7.1533558558,7.121348345,2.077059934,7.4180711927,0.0,0.0,0.0,7.121348345,2.077059934,7.4180711927
2020-12-24 19:00:00,6.85,1.54,7.0209757157,0.0,0.0,0.0,6.85,1.54,7.0209757157,6.9388431768,2.0238292599,7.2279616425,0.0,0.0,0.0,6.9388431768,2.0238292599,7.2279616425
2020-12-24 19:30:00,6.57,1.58,6.7573145554,0.0,0.0,0.0,6.57,1.58,6.7573145554,6.6612046884,1.9428513674999999,6.9387548838,0.0,0.0,0.0,6.6612046884,1.9428513674999999,6.9387548838
2020-12-24 20:00:00,6.37,1.67,6.5852714447,0.0,0.0,0.0,6.37,1.67,6.5852714447,6.4890808508,1.8926485815,6.7594592196,0.0,0.0,0.0,6.4890808508,1.8926485815,6.7594592196
2020-12-24 20:30:00,6.22,1.6099999999999999,6.4249902724,0.0,0.0,0.0,6.22,1.6099999999999999,6.4249902724,6.3391396788,1.8489157397,6.6032704988,0.0,0.0,0.0,6.3391396788,1.8489157397,6.6032704988
2020-12-24 21:00:00,6.05,1.6099999999999999,6.2605590805,0.0,0.0,0.0,6.05,1.6099999999999999,6.2605590805,6.0927797002,1.7770607459,6.346645521,0.0,0.0,0.0,6.0927797002,1.7770607459,6.346645521
2020-12-24 21:30:00,5.87,1.6400000000000001,6.0947928595,0.0,0.0,0.0,5.87,1.6400000000000001,6.0947928595,5.9137402409,1.7248409036,6.1601460843,0.0,0.0,0.0,5.9137402409,1.7248409036,6.1601460843
2020-12-24 22:00:00,5.61,1.6800000000000002,5.8561506128000005,0.0,0.0,0.0,5.61,1.6800000000000002,5.8561506128000005,5.7071831223,1.6645950774,5.9449824191000005,0.0,0.0,0.0,5.7071831223,1.6645950774,5.9449824191000005
2020-12-24 22:30:00,5.37,1.63,5.6119337131,0.0,0.0,0.0,5.37,1.63,5.6119337131,5.4408029088,1.5869008484,5.66750303,0.0,0.0,0.0,5.4408029088,1.5869008484,5.66750303
2020-12-24 23:00:00,5.1,0.99,5.1951997074,0.0,0.0,0.0,5.1,0.99,5.1951997074,4.9542302076,1.4449838106000001,5.1606564663,0.0,0.0,0.0,4.9542302076,1.4449838106000001,5.1606564663
2020-12-24 23:30:00,4.73,1.06,4.8473188465,0.0,0.0,0.0,4.73,1.06,4.8473188465,4.63875076,1.3529689717,4.8320320417,0.0,0.0,0.0,4.63875076,1.3529689717,4.8320320417
2020-12-25 00:00:00,4.51,1.49,4.7497578886,0.0,0.0,0.0,4.51,1.49,4.7497578886,4.5858123591,1.3375286047000001,4.7768878741,0.0,0.0,0.0,4.5858123591,1.3375286047000001,4.7768878741
2020-12-25 00:30:00,4.51,1.77,4.8448942197000004,0.0,0.0,0.0,4.51,1.77,4.8448942197000004,4.6879085235,1.3673066527,4.8832380454,0.0,0.0,0.0,4.6879085235,1.3673066527,4.8832380454
2020-12-25 01:00:00,4.83,1.77,5.1441034204000005,0.0,0.0,0.0,4.83,1.77,5.1441034204000005,4.9488484902,1.443414143,5.1550505106,0.0,0.0,0.0,4.9488484902,1.443414143,5.1550505106
2020-12-25 01:30:00,4.87,1.77,5.1816792645,0.0,0.0,0.0,4.87,1.77,5.1816792645,4.9663820544,1.4485280992,5.17331464,0.0,0.0,0.0,4.9663820544,1.4485280992,5.17331464
2020-12-25 02:00:00,4.78,1.6800000000000002,5.0666359648,0.0,0.0,0.0,4.78,1.6800000000000002,5.0666359648,4.8525211358,1.4153186646,5.0547095165,0.0,0.0,0.0,4.8525211358,1.4153186646,5.0547095165
2020-12-25 02:30:00,4.74,1.06,4.8570773105,0.0,0.0,0.0,4.74,1.06,4.8570773105,4.5976994931,1.3409956855,4.7892703053,0.0,0.0,0.0,4.5976994931,1.3409956855,4.7892703053
2020-12-25 03:00:00,4.71,1.04,4.8234531199,0.0,0.0,0.0,4.71,1.04,4.8234531199,4.5863291477,1.3376793347,4.7774261955,0.0,0.0,0.0,4.5863291477,1.3376793347,4.7774261955
2020-12-25 03:30:00,4.58,1.04,4.6965945109,0.0,0.0,0.0,4.58,1.04,4.6965945109,4.4825369591,1.3074066131,4.6693093324,0.0,0.0,0.0,4.4825369591,1.3074066131,4.6693093324
2020-12-25 04:00:00,4.48,1.04,4.5991303526,0.0,0.0,0.0,4.48,1.04,4.5991303526,4.3477394538,1.268090674,4.5288952643,0.0,0.0,0.0,4.3477394538,1.268090674,4.5288952643
2020-12-25 04:30:00,4.35,1.0,4.4634627813,0.0,0.0,0.0,4.35,1.0,4.4634627813,4.2596389804,1.2423947026,4.4371239379,0.0,0.0,0.0,4.2596389804,1.2423947026,4.4371239379
2020-12-25 05:00:00,4.32,0.96,4.4253813395,0.0,0.0,0.0,4.32,0.96,4.4253813395,4.216344971,1.2297672832,4.3920260115,0.0,0.0,0.0,4.216344971,1.2297672832,4.3920260115
2020-12-25 05:30:00,4.32,0.96,4.4253813395,0.0,0.0,0.0,4.32,0.96,4.4253813395,4.2421035872,1.2372802129,4.4188579033,0.0,0.0,0.0,4.2421035872,1.2372802129,4.4188579033
2020-12-25 06:00:00,4.42,0.93,4.5167798264,0.0,0.0,0.0,4.42,0.93,4.5167798264,4.3324439764000005,1.2636294931,4.5129624754,0.0,0.0,0.0,4.3324439764000005,1.2636294931,4.5129624754
2020-12-25 06:30:00,4.7,0.93,4.791127216,0.0,0.0,0.0,4.7,0.93,4.791127216,4.5878909864,1.338134871,4.7790531108,0.0,0.0,0.0,4.5878909864,1.338134871,4.7790531108
2020-12-25 07:00:00,4.84,0.9,4.9229665853,0.0,0.0,0.0,4.84,0.9,4.9229665853,4.7713123402,1.3916327659,4.970117021,0.0,0.0,0.0,4.7713123402,1.3916327659,4.970117021
2020-12-25 07:30:00,5.15,0.88,5.2246435285,0.0,0.0,0.0,5.15,0.88,5.2246435285,5.0342067253,1.4683102949,5.2439653388,0.0,0.0,0.0,5.0342067253,1.4683102949,5.2439653388
2020-12-25 08:00:00,5.28,0.88,5.3528310267,0.0,0.0,0.0,5.28,0.88,5.3528310267,5.1963296739,1.5155961548999999,5.4128434103,0.0,0.0,0.0,5.1963296739,1.5155961548999999,5.4128434103
2020-12-25 08:30:00,5.54,1.1,5.6481501396,0.0,0.0,0.0,5.54,1.1,5.6481501396,5.4845689783000005,1.599665952,5.7130926857,0.0,0.0,0.0,5.4845689783000005,1.599665952,5.7130926857
2020-12-25 09:00:00,5.82096,1.5502799999999999,6.0238644905,0.0009600000000000001,0.00028000000000000003,0.001,5.82,1.55,6.0228647669,5.8931683829,1.7188407784000002,6.1387170655,0.0009600000000000001,0.00028000000000000003,0.001,5.8922083829,1.7185607784,6.1377170655
2020-12-25 09:30:00,6.00488,1.55434,6.2027862006,0.01488,0.00434,0.0155,5.99,1.55,6.1872934309,6.1268172906,1.7869883764,6.3821013444,0.01488,0.00434,0.0155,6.1119372906,1.7826483764,6.3666013444
2020-12-25 10:00:00,6.14216,1.51938,6.3272936592,0.03216,0.009380000000000001,0.0335,6.11,1.51,6.293822368,6.2453968225,1.8215740731999999,6.5056216901,0.03216,0.009380000000000001,0.0335,6.2132368225,1.8121940732000001,6.4721216901
2020-12-25 10:30:00,6.26928,1.54854,6.4576967914,0.029280000000000004,0.00854,0.030500000000000003,6.24,1.54,6.4272233507,6.372755681,1.8587204069,6.6382871677,0.029280000000000004,0.00854,0.030500000000000003,6.343475681,1.8501804069,6.6077871677
2020-12-25 11:00:00,6.28416,1.55288,6.47318339,0.044160000000000005,0.01288,0.046,6.24,1.54,6.4272233507,6.4629680854,1.8850323583000002,6.7322584223,0.044160000000000005,0.01288,0.046,6.4188080854,1.8721523583000002,6.6862584223
2020-12-25 11:30:00,6.41992,1.53456,6.6007762574,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.37,1.52,6.5488395919,6.5802275398,1.9192330324,6.8544036873,0.049920000000000006,0.014560000000000002,0.052000000000000005,6.5303075398,1.9046730324,6.8024036873
2020-12-25 12:00:00,6.55384,1.53862,6.7320257167,0.06384000000000001,0.01862,0.0665,6.49,1.52,6.6656207513,6.7277594910000005,1.9622631849,7.0080828031,0.06384000000000001,0.01862,0.0665,6.663919491,1.9436431849,6.9415828031
2020-12-25 12:30:00,6.82808,1.31694,6.9539202936,0.05808000000000001,0.01694,0.060500000000000005,6.77,1.3,6.8936855165,6.8282519123,1.9915734744,7.1127624086,0.05808000000000001,0.01694,0.060500000000000005,6.7701719123,1.9746334744,7.0522624086
2020-12-25 13:00:00,7.05696,0.68078,7.0897211405,0.03696,0.010780000000000001,0.0385,7.02,0.67,7.0519004531,6.8774046776,2.0059096976,7.1639632059,0.03696,0.010780000000000001,0.0385,6.8404446776,1.9951296976,7.1254632059
2020-12-25 13:30:00,6.93664,0.71652,6.9735482647,0.05664,0.01652,0.059000000000000004,6.88,0.7000000000000001,6.9155187803,6.7201398082,1.9600407774000002,7.0001456335,0.05664,0.01652,0.059000000000000004,6.6634998082,1.9435207774,6.9411456335
2020-12-25 14:00:00,6.64656,0.49358,6.6648616677,0.046560000000000004,0.013580000000000002,0.0485,6.6,0.48,6.6174315259,6.384562345,1.8621640173,6.650585776,0.046560000000000004,0.013580000000000002,0.0485,6.338002345,1.8485840172999999,6.602085776
2020-12-25 14:30:00,6.42792,-0.20894000000000001,6.4313149083,0.03792,0.01106,0.0395,6.39,-0.22,6.3937860458,6.0219321749,1.7563968843,6.2728460155,0.03792,0.01106,0.0395,5.9840121749,1.7453368843,6.2333460155000004
2020-12-25 15:00:00,6.2368,-0.2151,6.2405081724,0.016800000000000002,0.0049,0.0175,6.22,-0.22,6.2238894592,5.8394873553,1.703183812,6.0827993285,0.016800000000000002,0.0049,0.0175,5.8226873553,1.6982838120000001,6.0652993285
2020-12-25 15:30:00,6.01336,-0.21902000000000002,6.0173472768,0.00336,0.0009800000000000002,0.0035,6.01,-0.22,6.0140252743,5.688079615,1.659023221,5.9250829323000005,0.00336,0.0009800000000000002,0.0035,5.684719615,1.658043221,5.9215829323
2020-12-25 16:00:00,6.01,-0.22,6.0140252743,0.0,0.0,0.0,6.01,-0.22,6.0140252743,5.6696674007,1.6536529919,5.9059035424,0.0,0.0,0.0,5.6696674007,1.6536529919,5.9059035424
2020-12-25 16:30:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,5.8139069385,1.6957228571,6.056153061,0.0,0.0,0.0,5.8139069385,1.6957228571,6.056153061
2020-12-25 17:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,5.8328530248,1.7012487989,6.0758885675,0.0,0.0,0.0,5.8328530248,1.7012487989,6.0758885675
2020-12-25 17:30:00,6.09,0.04,6.0901313615,0.0,0.0,0.0,6.09,0.04,6.0901313615,5.7502845832,1.6771663368,5.9898797741,0.0,0.0,0.0,5.7502845832,1.6771663368,5.9898797741
2020-12-25 18:00:00,6.01,0.04,6.01013311,0.0,0.0,0.0,6.01,0.04,6.01013311,5.6816925445,1.6571603255,5.9184297338,0.0,0.0,0.0,5.6816925445,1.6571603255,5.9184297338
2020-12-25 18:30:00,5.91,0.04,5.9101353622,0.0,0.0,0.0,5.91,0.04,5.9101353622,5.6210432197,1.6394709391,5.8552533538,0.0,0.0,0.0,5.6210432197,1.6394709391,5.8552533538
2020-12-25 19:00:00,5.87,0.27,5.8762062591,0.0,0.0,0.0,5.87,0.27,5.8762062591,5.6166887608,1.6382008886000001,5.8507174592,0.0,0.0,0.0,5.6166887608,1.6382008886000001,5.8507174592
2020-12-25 19:30:00,5.79,0.27,5.7962919181,0.0,0.0,0.0,5.79,0.27,5.7962919181,5.4686220281,1.5950147582,5.6964812792,0.0,0.0,0.0,5.4686220281,1.5950147582,5.6964812792
2020-12-25 20:00:00,5.69,0.27,5.6964023734,0.0,0.0,0.0,5.69,0.27,5.6964023734,5.3802355585,1.5692353712,5.6044120401,0.0,0.0,0.0,5.3802355585,1.5692353712,5.6044120401
2020-12-25 20:30:00,5.69,0.27,5.6964023734,0.0,0.0,0.0,5.69,0.27,5.6964023734,5.3427836872,1.5583119088,5.5653996741,0.0,0.0,0.0,5.3427836872,1.5583119088,5.5653996741
2020-12-25 21:00:00,5.58,-0.07,5.5804390508,0.0,0.0,0.0,5.58,-0.07,5.5804390508,5.2496160922,1.5311380269,5.4683500961,0.0,0.0,0.0,5.2496160922,1.5311380269,5.4683500961
2020-12-25 21:30:00,5.48,0.32,5.4893351146,0.0,0.0,0.0,5.48,0.32,5.4893351146,5.1558828234,1.5037991568,5.3707112744,0.0,0.0,0.0,5.1558828234,1.5037991568,5.3707112744
2020-12-25 22:00:00,5.33,0.35000000000000003,5.3414791959,0.0,0.0,0.0,5.33,0.35000000000000003,5.3414791959,5.070334035,1.4788474269,5.2815979531,0.0,0.0,0.0,5.070334035,1.4788474269,5.2815979531
2020-12-25 22:30:00,5.1,0.62,5.1375480533,0.0,0.0,0.0,5.1,0.62,5.1375480533,4.8738602789000005,1.4215425813,5.0769377905,0.0,0.0,0.0,4.8738602789000005,1.4215425813,5.0769377905
2020-12-25 23:00:00,4.79,1.1,4.9146820853,0.0,0.0,0.0,4.79,1.1,4.9146820853,4.690192669,1.3679728618,4.8856173635,0.0,0.0,0.0,4.690192669,1.3679728618,4.8856173635
2020-12-25 23:30:00,4.55,1.1,4.6810789355,0.0,0.0,0.0,4.55,1.1,4.6810789355,4.4547101911,1.2992904724,4.6403231157,0.0,0.0,0.0,4.4547101911,1.2992904724,4.6403231157
2020-12-26 00:00:00,4.39,1.1,4.5257154131,0.0,0.0,0.0,4.39,1.1,4.5257154131,4.3406665342,1.2660277392000001,4.5215276398,0.0,0.0,0.0,4.3406665342,1.2660277392000001,4.5215276398
2020-12-26 00:30:00,4.42,1.1,4.5548216211,0.0,0.0,0.0,4.42,1.1,4.5548216211,4.3785956202000005,1.2770903892,4.5610371044,0.0,0.0,0.0,4.3785956202000005,1.2770903892,4.5610371044
2020-12-26 01:00:00,4.73,1.09,4.8539674494,0.0,0.0,0.0,4.73,1.09,4.8539674494,4.6138537906,1.3457073556,4.8060976985,0.0,0.0,0.0,4.6138537906,1.3457073556,4.8060976985
2020-12-26 01:30:00,4.76,1.09,4.8832059142,0.0,0.0,0.0,4.76,1.09,4.8832059142,4.6261464739000004,1.3492927215,4.8189025769,0.0,0.0,0.0,4.6261464739000004,1.3492927215,4.8189025769
2020-12-26 02:00:00,4.65,1.09,4.7760443884,0.0,0.0,0.0,4.65,1.09,4.7760443884,4.5025404,1.31324095,4.69014625,0.0,0.0,0.0,4.5025404,1.31324095,4.69014625
2020-12-26 02:30:00,4.53,1.11,4.6640111492,0.0,0.0,0.0,4.53,1.11,4.6640111492,4.4275076265,1.2913563911,4.6119871109,0.0,0.0,0.0,4.4275076265,1.2913563911,4.6119871109
2020-12-26 03:00:00,4.45,1.11,4.5863493107,0.0,0.0,0.0,4.45,1.11,4.5863493107,4.3888522431,1.2800819042,4.5717210866,0.0,0.0,0.0,4.3888522431,1.2800819042,4.5717210866
2020-12-26 03:30:00,4.35,1.11,4.4893874861,0.0,0.0,0.0,4.35,1.11,4.4893874861,4.2669428585,1.2445250004,4.4447321443,0.0,0.0,0.0,4.2669428585,1.2445250004,4.4447321443
2020-12-26 04:00:00,4.25,1.11,4.3925618948,0.0,0.0,0.0,4.25,1.11,4.3925618948,4.1178867784,1.2010503104,4.2894653942,0.0,0.0,0.0,4.1178867784,1.2010503104,4.2894653942
2020-12-26 04:30:00,4.14,1.06,4.2735465365,0.0,0.0,0.0,4.14,1.06,4.2735465365,4.0370050494,1.1774598061,4.2052135931,0.0,0.0,0.0,4.0370050494,1.1774598061,4.2052135931
2020-12-26 05:00:00,4.01,1.09,4.1555023764,0.0,0.0,0.0,4.01,1.09,4.1555023764,3.9858443146,1.1625379251,4.1519211611,0.0,0.0,0.0,3.9858443146,1.1625379251,4.1519211611
2020-12-26 05:30:00,4.03,1.07,4.1696282808,0.0,0.0,0.0,4.03,1.07,4.1696282808,4.0070456142,1.1687216375,4.1740058481,0.0,0.0,0.0,4.0070456142,1.1687216375,4.1740058481
2020-12-26 06:00:00,4.15,1.04,4.2783291131,0.0,0.0,0.0,4.15,1.04,4.2783291131,4.0834342094,1.1910016444,4.2535773014,0.0,0.0,0.0,4.0834342094,1.1910016444,4.2535773014
2020-12-26 06:30:00,4.31,0.96,4.4156200018,0.0,0.0,0.0,4.31,0.96,4.4156200018,4.2062399926,1.2268199978,4.3814999923,0.0,0.0,0.0,4.2062399926,1.2268199978,4.3814999923
2020-12-26 07:00:00,4.35,0.96,4.4546717051,0.0,0.0,0.0,4.35,0.96,4.4546717051,4.2575926109,1.2417978448,4.434992303,0.0,0.0,0.0,4.2575926109,1.2417978448,4.434992303
2020-12-26 07:30:00,4.53,0.96,4.6306047121,0.0,0.0,0.0,4.53,0.96,4.6306047121,4.4107392685,1.28646562,4.5945200714,0.0,0.0,0.0,4.4107392685,1.28646562,4.5945200714
2020-12-26 08:00:00,4.55,0.96,4.6501720398,0.0,0.0,0.0,4.55,0.96,4.6501720398,4.4707096848,1.3039569914,4.656989255,0.0,0.0,0.0,4.4707096848,1.3039569914,4.656989255
2020-12-26 08:30:00,4.73,0.93,4.8205601334,0.0,0.0,0.0,4.73,0.93,4.8205601334,4.6355662253,1.352040149,4.828714818,0.0,0.0,0.0,4.6355662253,1.352040149,4.828714818
2020-12-26 09:00:00,5.06,0.93,5.1447546103,0.0,0.0,0.0,5.06,0.93,5.1447546103,4.9302956488,1.4380028976,5.1357246341,0.0,0.0,0.0,4.9302956488,1.4380028976,5.1357246341
2020-12-26 09:30:00,5.29288,0.9008400000000001,5.3689935183,0.00288,0.00084,0.003,5.29,0.9,5.3660134178,5.1978259177,1.5160325593000001,5.4144019976,0.00288,0.00084,0.003,5.1949459177,1.5151925593,5.4114019976
2020-12-26 10:00:00,5.4272,0.9021,5.5016619534,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.42,0.9,5.4942151396,5.3905296386,1.5722378113,5.6151350402,0.007200000000000001,0.0021000000000000003,0.007500000000000001,5.3833296386,1.5701378113,5.6076350402
2020-12-26 10:30:00,5.71912,0.8826600000000001,5.7868317973,0.009120000000000001,0.00266,0.0095,5.71,0.88,5.7774129158,5.6593413199,1.6506412183,5.8951472082,0.009120000000000001,0.00266,0.0095,5.6502213199,1.6479812183,5.8856472082
2020-12-26 11:00:00,5.8552800000000005,1.3015400000000001,5.9981922485,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.85,1.3,5.9927038972,5.9709940696,1.7415399370000002,6.2197854892,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,5.9657140696,1.7399999369999999,6.2142854892
2020-12-26 11:30:00,6.0248,1.5614,6.2238400526,0.0048000000000000004,0.0014,0.005,6.02,1.56,6.218842336,6.2720901098,1.8293596154,6.5334271977,0.0048000000000000004,0.0014,0.005,6.2672901098,1.8279596154000002,6.5284271977
2020-12-26 12:00:00,6.14048,1.56014,6.335576647,0.00048000000000000007,0.00014000000000000001,0.0005,6.14,1.56,6.335076953,6.3501443401,1.8521254325,6.6147336876,0.00048000000000000007,0.00014000000000000001,0.0005,6.3496643401,1.8519854325,6.6142336876000005
2020-12-26 12:30:00,6.34096,1.53028,6.5230001226,0.0009600000000000001,0.00028000000000000003,0.001,6.34,1.53,6.5220012266000005,6.4950078737,1.8943772965,6.7656332018,0.0009600000000000001,0.00028000000000000003,0.001,6.4940478737,1.8940972965,6.7646332018
2020-12-26 13:00:00,6.34864,1.61252,6.5502252328,0.00864,0.00252,0.009000000000000001,6.34,1.6099999999999999,6.541230771,6.527720525,1.9039184865,6.7997088802,0.00864,0.00252,0.009000000000000001,6.519080525,1.9013984865,6.7907088802
2020-12-26 13:30:00,6.34336,1.61098,6.5447286155,0.00336,0.0009800000000000002,0.0035,6.34,1.6099999999999999,6.541230771,6.511051224,1.899056607,6.782345025,0.00336,0.0009800000000000002,0.0035,6.507691224,1.8980766070000001,6.778845025
2020-12-26 14:00:00,6.34048,1.6401400000000002,6.5491790211000005,0.00048000000000000007,0.00014000000000000001,0.0005,6.34,1.6400000000000001,6.5486792562,6.4804329153,1.890126267,6.7504509535,0.00048000000000000007,0.00014000000000000001,0.0005,6.4799529153,1.889986267,6.7499509535
2020-12-26 14:30:00,6.31,1.6400000000000001,6.5196395606,0.0,0.0,0.0,6.31,1.6400000000000001,6.5196395606,6.4674548801,1.8863410067,6.7369321668,0.0,0.0,0.0,6.4674548801,1.8863410067,6.7369321668
2020-12-26 15:00:00,6.23,1.6800000000000002,6.4525421347,0.0,0.0,0.0,6.23,1.6800000000000002,6.4525421347,6.3586705609,1.8546122469,6.6236151676,0.0,0.0,0.0,6.3586705609,1.8546122469,6.6236151676
2020-12-26 15:30:00,6.26,1.65,6.4738010473,0.0,0.0,0.0,6.26,1.65,6.4738010473,6.3810298126,1.8611336953,6.6469060548000005,0.0,0.0,0.0,6.3810298126,1.8611336953,6.6469060548000005
2020-12-26 16:00:00,6.33,1.6800000000000002,6.5491449824,0.0,0.0,0.0,6.33,1.6800000000000002,6.5491449824,6.5070345966000005,1.8978850907,6.7781610382,0.0,0.0,0.0,6.5070345966000005,1.8978850907,6.7781610382
2020-12-26 16:30:00,6.51,1.65,6.715846931,0.0,0.0,0.0,6.51,1.65,6.715846931,6.6443388922,1.9379321769,6.921186346,0.0,0.0,0.0,6.6443388922,1.9379321769,6.921186346
2020-12-26 17:00:00,6.71,1.0,6.7841064261,0.0,0.0,0.0,6.71,1.0,6.7841064261,6.6461983665,1.9384745236,6.9231232985,0.0,0.0,0.0,6.6461983665,1.9384745236,6.9231232985
2020-12-26 17:30:00,6.74,0.87,6.7959178924,0.0,0.0,0.0,6.74,0.87,6.7959178924,6.5867131461,1.9211246676,6.8611595272,0.0,0.0,0.0,6.5867131461,1.9211246676,6.8611595272
2020-12-26 18:00:00,6.66,0.96,6.7288334799000005,0.0,0.0,0.0,6.66,0.96,6.7288334799000005,6.5516463503,1.9108968522,6.8246316149,0.0,0.0,0.0,6.5516463503,1.9108968522,6.8246316149
2020-12-26 18:30:00,6.4,0.96,6.4715994932,0.0,0.0,0.0,6.4,0.96,6.4715994932,6.3243222474,1.8445939888,6.5878356744,0.0,0.0,0.0,6.3243222474,1.8445939888,6.5878356744
2020-12-26 19:00:00,6.18,1.4,6.336592144,0.0,0.0,0.0,6.18,1.4,6.336592144,6.2236753523,1.8152386444,6.4829951586,0.0,0.0,0.0,6.2236753523,1.8152386444,6.4829951586
2020-12-26 19:30:00,5.92,1.7000000000000002,6.1592532015,0.0,0.0,0.0,5.92,1.7000000000000002,6.1592532015,6.0791242116,1.7730778950000001,6.3324210537,0.0,0.0,0.0,6.0791242116,1.7730778950000001,6.3324210537
2020-12-26 20:00:00,5.77,1.7000000000000002,6.0152223567,0.0,0.0,0.0,5.77,1.7000000000000002,6.0152223567,5.9237175187,1.7277509429,6.1705390819,0.0,0.0,0.0,5.9237175187,1.7277509429,6.1705390819
2020-12-26 20:30:00,5.66,1.7000000000000002,5.9097884903,0.0,0.0,0.0,5.66,1.7000000000000002,5.9097884903,5.7556634739,1.6787351798999999,5.9954827853,0.0,0.0,0.0,5.7556634739,1.6787351798999999,5.9954827853
2020-12-26 21:00:00,5.53,1.74,5.7972838468,0.0,0.0,0.0,5.53,1.74,5.7972838468,5.6523057668,1.648589182,5.8878185071,0.0,0.0,0.0,5.6523057668,1.648589182,5.8878185071
2020-12-26 21:30:00,5.35,1.74,5.6258421592,0.0,0.0,0.0,5.35,1.74,5.6258421592,5.4956177442000005,1.6028885087,5.7246018169,0.0,0.0,0.0,5.4956177442000005,1.6028885087,5.7246018169
2020-12-26 22:00:00,5.18,1.57,5.4126980333,0.0,0.0,0.0,5.18,1.57,5.4126980333,5.2592791067,1.5339564061000002,5.4784157362,0.0,0.0,0.0,5.2592791067,1.5339564061000002,5.4784157362
2020-12-26 22:30:00,5.02,1.03,5.1245780314000005,0.0,0.0,0.0,5.02,1.03,5.1245780314000005,4.8897201,1.4261683625,5.0934584375,0.0,0.0,0.0,4.8897201,1.4261683625,5.0934584375
2020-12-26 23:00:00,4.74,1.07,4.8592694924,0.0,0.0,0.0,4.74,1.07,4.8592694924,4.6611116745,1.3594909051,4.8553246609,0.0,0.0,0.0,4.6611116745,1.3594909051,4.8553246609
2020-12-26 23:30:00,4.49,1.05,4.6111386880000005,0.0,0.0,0.0,4.49,1.05,4.6111386880000005,4.3931924022,1.281347784,4.5762420856,0.0,0.0,0.0,4.3931924022,1.281347784,4.5762420856
2020-12-27 00:00:00,4.29,1.05,4.4166276728,0.0,0.0,0.0,4.29,1.05,4.4166276728,4.1898241416,1.2220320413,4.3644001475,0.0,0.0,0.0,4.1898241416,1.2220320413,4.3644001475
2020-12-27 00:30:00,4.35,1.05,4.4749301671,0.0,0.0,0.0,4.35,1.05,4.4749301671,4.2538946131,1.2407192622,4.431140222,0.0,0.0,0.0,4.2538946131,1.2407192622,4.431140222
2020-12-27 01:00:00,4.64,1.07,4.7617748792,0.0,0.0,0.0,4.64,1.07,4.7617748792,4.5386796817,1.3237815738,4.7277913351,0.0,0.0,0.0,4.5386796817,1.3237815738,4.7277913351
