Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2020-12-27 01:30:00,4.71,1.07,4.830010352,0.0,0.0,0.0,4.71,1.07,4.830010352,4.5950257609000005,1.3402158469,4.7864851676,0.0,0.0,0.0,4.5950257609000005,1.3402158469,4.7864851676
2020-12-27 02:00:00,4.58,1.05,4.6988190006,0.0,0.0,0.0,4.58,1.05,4.6988190006,4.465840599,1.3025368414,4.6519172906,0.0,0.0,0.0,4.465840599,1.3025368414,4.6519172906
2020-12-27 02:30:00,4.44,1.05,4.5624664381999995,0.0,0.0,0.0,4.44,1.05,4.5624664381999995,4.3840633028,1.27868513,4.5667326071000005,0.0,0.0,0.0,4.3840633028,1.27868513,4.5667326071000005
2020-12-27 03:00:00,4.38,1.05,4.5040981339,0.0,0.0,0.0,4.38,1.05,4.5040981339,4.2977511372,1.2535107484,4.4768241013,0.0,0.0,0.0,4.2977511372,1.2535107484,4.4768241013
2020-12-27 03:30:00,4.22,1.09,4.3584974475,0.0,0.0,0.0,4.22,1.09,4.3584974475,4.1380328849,1.2069262581,4.3104509217,0.0,0.0,0.0,4.1380328849,1.2069262581,4.3104509217
2020-12-27 04:00:00,4.12,1.06,4.2541744205,0.0,0.0,0.0,4.12,1.06,4.2541744205,4.0207563067,1.1727205894,4.1882878194,0.0,0.0,0.0,4.0207563067,1.1727205894,4.1882878194
2020-12-27 04:30:00,4.04,1.06,4.1767451442,0.0,0.0,0.0,4.04,1.06,4.1767451442,3.9238649411,1.1444606078,4.0873593136,0.0,0.0,0.0,3.9238649411,1.1444606078,4.0873593136
2020-12-27 05:00:00,3.9699999999999998,1.05,4.1065070315,0.0,0.0,0.0,3.9699999999999998,1.05,4.1065070315,3.9016244111000002,1.1379737866,4.0641920949,0.0,0.0,0.0,3.9016244111000002,1.1379737866,4.0641920949
2020-12-27 05:30:00,3.93,1.05,4.0678495547,0.0,0.0,0.0,3.93,1.05,4.0678495547,3.8536536982,1.1239823286,4.0142226023,0.0,0.0,0.0,3.8536536982,1.1239823286,4.0142226023
2020-12-27 06:00:00,3.9699999999999998,1.03,4.1014387719,0.0,0.0,0.0,3.9699999999999998,1.03,4.1014387719,3.9116592206,1.140900606,4.0746450215,0.0,0.0,0.0,3.9116592206,1.140900606,4.0746450215
2020-12-27 06:30:00,4.13,1.01,4.2517055401,0.0,0.0,0.0,4.13,1.01,4.2517055401,4.0315165822,1.1758590032,4.1994964398,0.0,0.0,0.0,4.0315165822,1.1758590032,4.1994964398
2020-12-27 07:00:00,4.24,0.97,4.3495402056,0.0,0.0,0.0,4.24,0.97,4.3495402056,4.1400499897,1.2075145803,4.3125520726,0.0,0.0,0.0,4.1400499897,1.2075145803,4.3125520726
2020-12-27 07:30:00,4.39,0.97,4.4958870093,0.0,0.0,0.0,4.39,0.97,4.4958870093,4.2946524014,1.2526069504000001,4.4735962514,0.0,0.0,0.0,4.2946524014,1.2526069504000001,4.4735962514
2020-12-27 08:00:00,4.5,1.22,4.6624457101,0.0,0.0,0.0,4.5,1.22,4.6624457101,4.5123261268,1.3160951203,4.7003397155,0.0,0.0,0.0,4.5123261268,1.3160951203,4.7003397155
2020-12-27 08:30:00,4.65,1.38,4.8504535870000005,0.0,0.0,0.0,4.65,1.38,4.8504535870000005,4.7214558812,1.3770912987,4.9181832096,0.0,0.0,0.0,4.7214558812,1.3770912987,4.9181832096
2020-12-27 09:00:00,4.89048,1.07014,5.0061955865,0.00048000000000000007,0.00014000000000000001,0.0005,4.89,1.07,5.0056967547,4.8335342704,1.4097808289,5.0349315316,0.00048000000000000007,0.00014000000000000001,0.0005,4.8330542704,1.4096408289,5.0344315316
2020-12-27 09:30:00,5.1744,0.9142,5.2545387048,0.014400000000000001,0.004200000000000001,0.015,5.16,0.91,5.2396278494,5.0478651304,1.4722939964,5.2581928442,0.014400000000000001,0.004200000000000001,0.015,5.0334651304,1.4680939964,5.2431928442
2020-12-27 10:00:00,5.47544,0.8674200000000001,5.5437226347,0.02544,0.00742,0.026500000000000003,5.45,0.86,5.5174359987,5.3278578135,1.5539585289,5.5498518891,0.02544,0.00742,0.026500000000000003,5.3024178135,1.5465385289,5.5233518891
2020-12-27 10:30:00,5.72128,0.9020400000000001,5.7919531248,0.041280000000000004,0.01204,0.043000000000000003,5.68,0.89,5.7493043057,5.6419320211,1.6455635061,5.8770125219,0.041280000000000004,0.01204,0.043000000000000003,5.6006520211,1.6335235061,5.8340125219
2020-12-27 11:00:00,5.7728,0.9054000000000001,5.8433696614,0.0528,0.0154,0.055,5.72,0.89,5.7888254422,5.7097437277,1.6653419206,5.9476497164,0.0528,0.0154,0.055,5.6569437277,1.6499419206,5.8926497164
2020-12-27 11:30:00,5.84144,0.87792,5.9070436599,0.06144000000000001,0.017920000000000002,0.064,5.78,0.86,5.8436290094,5.7353457983,1.6728091912,5.9743185399000005,0.06144000000000001,0.017920000000000002,0.064,5.6739057983,1.6548891912,5.9103185399000004
2020-12-27 12:00:00,5.88672,0.87946,5.9520519361,0.06672,0.01946,0.0695,5.82,0.86,5.8831964101,5.8325183821,1.7011511948,6.0755399814,0.06672,0.01946,0.0695,5.7657983821,1.6816911948,6.0060399814
2020-12-27 12:30:00,5.89584,1.51212,6.086660513,0.07584,0.02212,0.079,5.82,1.49,6.0077033882,6.0737027062,1.7714966226,6.3267736523,0.07584,0.02212,0.079,5.9978627062,1.7493766226,6.2477736523
2020-12-27 13:00:00,5.934,1.5945,6.1444923509,0.084,0.0245,0.08750000000000001,5.85,1.57,6.0570124649,6.1380719396,1.7902709824,6.393824937,0.084,0.0245,0.08750000000000001,6.0540719396,1.7657709824,6.306324937
2020-12-27 13:30:00,5.9756800000000005,1.55624,6.1750007611,0.05568000000000001,0.01624,0.058,5.92,1.54,6.1170254209,6.1473215349,1.792968781,6.4034599322,0.05568000000000001,0.01624,0.058,6.0916415349,1.776728781,6.3454599322
2020-12-27 14:00:00,5.94752,0.9938600000000001,6.0299877156,0.04752000000000001,0.01386,0.0495,5.9,0.98,5.980836062,5.9474996653000005,1.7346874024,6.1953121514,0.04752000000000001,0.01386,0.0495,5.8999796653,1.7208274023999999,6.1458121514
2020-12-27 14:30:00,5.9764800000000005,0.8906400000000001,6.0424790277,0.036480000000000005,0.01064,0.038,5.94,0.88,6.0048313881,5.9260264564,1.7284243831000001,6.1729442254,0.036480000000000005,0.01064,0.038,5.8895464564,1.7177843831000001,6.1349442254
2020-12-27 15:00:00,5.9464,0.8877,6.0122944248,0.0264,0.0077,0.0275,5.92,0.88,5.9850480366,5.8797015889,1.7149129634,6.1246891551000004,0.0264,0.0077,0.0275,5.8533015889,1.7072129634,6.0971891551
2020-12-27 15:30:00,6.01912,0.8826600000000001,6.0834935892,0.009120000000000001,0.00266,0.0095,6.01,0.88,6.0740842931,5.9534691536,1.7364285031,6.2015303684,0.009120000000000001,0.00266,0.0095,5.9443491536,1.7337685031,6.1920303684
2020-12-27 16:00:00,6.32,0.85,6.3769036373,0.0,0.0,0.0,6.32,0.85,6.3769036373,6.2105589334,1.8114130222,6.4693322223,0.0,0.0,0.0,6.2105589334,1.8114130222,6.4693322223
2020-12-27 16:30:00,6.63,0.8300000000000001,6.6817512674,0.0,0.0,0.0,6.63,0.8300000000000001,6.6817512674,6.4861700078,1.8917995856,6.7564270914,0.0,0.0,0.0,6.4861700078,1.8917995856,6.7564270914
2020-12-27 17:00:00,6.9,0.88,6.9558895908,0.0,0.0,0.0,6.9,0.88,6.9558895908,6.7922649547,1.9810772785,7.0752759945,0.0,0.0,0.0,6.7922649547,1.9810772785,7.0752759945
2020-12-27 17:30:00,6.93,1.01,7.0032135481,0.0,0.0,0.0,6.93,1.01,7.0032135481,6.820989119,1.9894551597,7.105196999,0.0,0.0,0.0,6.820989119,1.9894551597,7.105196999
2020-12-27 18:00:00,6.85,1.6800000000000002,7.0530064512,0.0,0.0,0.0,6.85,1.6800000000000002,7.0530064512,6.9640118427,2.0311701208,7.2541790028,0.0,0.0,0.0,6.9640118427,2.0311701208,7.2541790028
2020-12-27 18:30:00,6.66,1.6400000000000001,6.858950357,0.0,0.0,0.0,6.66,1.6400000000000001,6.858950357,6.8380551126,1.9944327412,7.1229740756,0.0,0.0,0.0,6.8380551126,1.9944327412,7.1229740756
2020-12-27 19:00:00,6.52,1.6099999999999999,6.7158394859,0.0,0.0,0.0,6.52,1.6099999999999999,6.7158394859,6.6334688739,1.9347617549,6.9098634103,0.0,0.0,0.0,6.6334688739,1.9347617549,6.9098634103
2020-12-27 19:30:00,6.39,1.33,6.5269441548,0.0,0.0,0.0,6.39,1.33,6.5269441548,6.4166114016,1.8715116588,6.68397021,0.0,0.0,0.0,6.4166114016,1.8715116588,6.68397021
2020-12-27 20:00:00,6.13,0.97,6.2062710221,0.0,0.0,0.0,6.13,0.97,6.2062710221,6.0185113014,1.7553991296,6.2692826057,0.0,0.0,0.0,6.0185113014,1.7553991296,6.2692826057
2020-12-27 20:30:00,5.95,1.5899999999999999,6.1587823472,0.0,0.0,0.0,5.95,1.5899999999999999,6.1587823472,6.0399676697,1.761657237,6.2916329893,0.0,0.0,0.0,6.0399676697,1.761657237,6.2916329893
2020-12-27 21:00:00,5.75,1.74,6.0075036413,0.0,0.0,0.0,5.75,1.74,6.0075036413,5.9087677309,1.7233905882,6.1549663863,0.0,0.0,0.0,5.9087677309,1.7233905882,6.1549663863
2020-12-27 21:30:00,5.5,1.76,5.7747380892999995,0.0,0.0,0.0,5.5,1.76,5.7747380892999995,5.6639045767,1.6519721682,5.8999006007,0.0,0.0,0.0,5.6639045767,1.6519721682,5.8999006007
2020-12-27 22:00:00,5.34,1.46,5.5359913295,0.0,0.0,0.0,5.34,1.46,5.5359913295,5.3807172626,1.5693758682999999,5.6049138152,0.0,0.0,0.0,5.3807172626,1.5693758682999999,5.6049138152
2020-12-27 22:30:00,5.1,1.05,5.2069664873,0.0,0.0,0.0,5.1,1.05,5.2069664873,4.9933212364,1.4563853606000001,5.2013762879,0.0,0.0,0.0,4.9933212364,1.4563853606000001,5.2013762879
2020-12-27 23:00:00,4.83,1.07,4.9471001607,0.0,0.0,0.0,4.83,1.07,4.9471001607,4.7159880324,1.3754965094,4.9124875337,0.0,0.0,0.0,4.7159880324,1.3754965094,4.9124875337
2020-12-27 23:30:00,4.5600000000000005,1.07,4.6838552497,0.0,0.0,0.0,4.5600000000000005,1.07,4.6838552497,4.4625737572,1.3015840125,4.6485143304,0.0,0.0,0.0,4.4625737572,1.3015840125,4.6485143304
2020-12-28 00:00:00,4.39,1.01,4.5046864486,0.0,0.0,0.0,4.39,1.01,4.5046864486,4.298761103,1.2538053217,4.477876149,0.0,0.0,0.0,4.298761103,1.2538053217,4.477876149
2020-12-28 00:30:00,4.35,1.07,4.4796651661,0.0,0.0,0.0,4.35,1.07,4.4796651661,4.2691388773,1.2451655059,4.4470196638,0.0,0.0,0.0,4.2691388773,1.2451655059,4.4470196638
2020-12-28 01:00:00,4.75,0.96,4.8460396201,0.0,0.0,0.0,4.75,0.96,4.8460396201,4.5771647976,1.3350063993,4.7678799975,0.0,0.0,0.0,4.5771647976,1.3350063993,4.7678799975
2020-12-28 01:30:00,4.79,0.96,4.8852533199,0.0,0.0,0.0,4.79,0.96,4.8852533199,4.6192250326,1.3472739678,4.8116927423,0.0,0.0,0.0,4.6192250326,1.3472739678,4.8116927423
2020-12-28 02:00:00,4.71,0.96,4.8068388781,0.0,0.0,0.0,4.71,0.96,4.8068388781,4.5222289126,1.3189834328,4.7106551172,0.0,0.0,0.0,4.5222289126,1.3189834328,4.7106551172
2020-12-28 02:30:00,4.68,0.65,4.7249232798000005,0.0,0.0,0.0,4.68,0.65,4.7249232798000005,4.459361953,1.3006472363000001,4.6451687011,0.0,0.0,0.0,4.459361953,1.3006472363000001,4.6451687011
2020-12-28 03:00:00,4.61,0.31,4.6204112371,0.0,0.0,0.0,4.61,0.31,4.6204112371,4.3676454564,1.2738965915,4.5496306838,0.0,0.0,0.0,4.3676454564,1.2738965915,4.5496306838
2020-12-28 03:30:00,4.5,-0.1,4.501110974,0.0,0.0,0.0,4.5,-0.1,4.501110974,4.2693201191,1.2452183681,4.4472084574,0.0,0.0,0.0,4.2693201191,1.2452183681,4.4472084574
2020-12-28 04:00:00,4.4,0.29,4.4095464619,0.0,0.0,0.0,4.4,0.29,4.4095464619,4.1036202223,1.1968892315,4.2746043982,0.0,0.0,0.0,4.1036202223,1.1968892315,4.2746043982
2020-12-28 04:30:00,4.3,-0.06,4.3004185843,0.0,0.0,0.0,4.3,-0.06,4.3004185843,4.0018978483,1.1672202058,4.1686435920000005,0.0,0.0,0.0,4.0018978483,1.1672202058,4.1686435920000005
2020-12-28 05:00:00,4.22,0.29,4.2299527184,0.0,0.0,0.0,4.22,0.29,4.2299527184,3.9657374495,1.1566734228,4.1309765099,0.0,0.0,0.0,3.9657374495,1.1566734228,4.1309765099
2020-12-28 05:30:00,4.24,-0.11,4.2414266468,0.0,0.0,0.0,4.24,-0.11,4.2414266468,3.9899347258,1.1637309617,4.1561820061,0.0,0.0,0.0,3.9899347258,1.1637309617,4.1561820061
2020-12-28 06:00:00,4.36,0.29,4.3696338519,0.0,0.0,0.0,4.36,0.29,4.3696338519,4.0866466786,1.1919386146,4.2569236236,0.0,0.0,0.0,4.0866466786,1.1919386146,4.2569236236
2020-12-28 06:30:00,4.57,-0.09,4.5708861285,0.0,0.0,0.0,4.57,-0.09,4.5708861285,4.3137694202,1.2581827476,4.4935098128,0.0,0.0,0.0,4.3137694202,1.2581827476,4.4935098128
2020-12-28 07:00:00,4.78,0.24,4.7860213121,0.0,0.0,0.0,4.78,0.24,4.7860213121,4.5180159553,1.3177546536,4.7062666201,0.0,0.0,0.0,4.5180159553,1.3177546536,4.7062666201
2020-12-28 07:30:00,5.0,-0.15,5.002249494,0.0,0.0,0.0,5.0,-0.15,5.002249494,4.7227413678,1.3774662323,4.9195222581,0.0,0.0,0.0,4.7227413678,1.3774662323,4.9195222581
2020-12-28 08:00:00,5.03,0.38,5.0443334545,0.0,0.0,0.0,5.03,0.38,5.0443334545,4.7517358983,1.3859229703,4.9497248941,0.0,0.0,0.0,4.7517358983,1.3859229703,4.9497248941
2020-12-28 08:30:00,5.33,0.74,5.3811244178,0.0,0.0,0.0,5.33,0.74,5.3811244178,5.0962153636,1.4863961477,5.3085576704,0.0,0.0,0.0,5.0962153636,1.4863961477,5.3085576704
2020-12-28 09:00:00,5.5600000000000005,0.86,5.6261176667,0.0,0.0,0.0,5.5600000000000005,0.86,5.6261176667,5.3999280617,1.574979018,5.6249250642,0.0,0.0,0.0,5.3999280617,1.574979018,5.6249250642
2020-12-28 09:30:00,6.0,1.19,6.1168701147,0.0,0.0,0.0,6.0,1.19,6.1168701147,5.9541671381,1.736632082,6.2022574356,0.0,0.0,0.0,5.9541671381,1.736632082,6.2022574356
2020-12-28 10:00:00,6.29,0.71,6.3299447075,0.0,0.0,0.0,6.29,0.71,6.3299447075,6.0480593677,1.7640173156,6.3000618413,0.0,0.0,0.0,6.0480593677,1.7640173156,6.3000618413
2020-12-28 10:30:00,6.52,0.71,6.5585440457,0.0,0.0,0.0,6.52,0.71,6.5585440457,6.3667474602,1.8569680092,6.6320286044,0.0,0.0,0.0,6.3667474602,1.8569680092,6.6320286044
2020-12-28 11:00:00,6.72,0.37,6.7301783037,0.0,0.0,0.0,6.72,0.37,6.7301783037,6.5081797455,1.8982190924000002,6.7793539016,0.0,0.0,0.0,6.5081797455,1.8982190924000002,6.7793539016
2020-12-28 11:30:00,6.96,0.68,6.9931394952,0.0,0.0,0.0,6.96,0.68,6.9931394952,6.7968201098000005,1.9824058653,7.0800209477,0.0,0.0,0.0,6.7968201098000005,1.9824058653,7.0800209477
2020-12-28 12:00:00,7.07,0.65,7.099816899,0.0,0.0,0.0,7.07,0.65,7.099816899,6.9170881753,2.0174840511,7.2053001826,0.0,0.0,0.0,6.9170881753,2.0174840511,7.2053001826
2020-12-28 12:30:00,7.23,0.65,7.2591597310000004,0.0,0.0,0.0,7.23,0.65,7.2591597310000004,7.1069387908,2.0728571473,7.4030612404,0.0,0.0,0.0,7.1069387908,2.0728571473,7.4030612404
2020-12-28 13:00:00,7.25,0.71,7.28468256,0.0,0.0,0.0,7.25,0.71,7.28468256,7.1071313395,2.0729133073,7.4032618119,0.0,0.0,0.0,7.1071313395,2.0729133073,7.4032618119
2020-12-28 13:30:00,7.23,0.73,7.2667599382,0.0,0.0,0.0,7.23,0.73,7.2667599382,7.1112290668,2.0741084778,7.4075302779,0.0,0.0,0.0,7.1112290668,2.0741084778,7.4075302779
2020-12-28 14:00:00,7.2,0.73,7.236912325,0.0,0.0,0.0,7.2,0.73,7.236912325,7.0797161067,2.0649171978,7.3747042778,0.0,0.0,0.0,7.0797161067,2.0649171978,7.3747042778
2020-12-28 14:30:00,7.14,0.84,7.1892419628,0.0,0.0,0.0,7.14,0.84,7.1892419628,7.0893506878,2.067727284,7.3847402998,0.0,0.0,0.0,7.0893506878,2.067727284,7.3847402998
2020-12-28 15:00:00,7.1,0.81,7.1460548557,0.0,0.0,0.0,7.1,0.81,7.1460548557,7.024369019,2.0487742972,7.3170510614,0.0,0.0,0.0,7.024369019,2.0487742972,7.3170510614
2020-12-28 15:30:00,7.2,0.5,7.2173402303,0.0,0.0,0.0,7.2,0.5,7.2173402303,6.9661834187,2.0318034971,7.2564410611,0.0,0.0,0.0,6.9661834187,2.0318034971,7.2564410611
2020-12-28 16:00:00,7.39,0.04,7.3901082536,0.0,0.0,0.0,7.39,0.04,7.3901082536,7.0344909576,2.0517265293,7.3275947475,0.0,0.0,0.0,7.0344909576,2.0517265293,7.3275947475
2020-12-28 16:30:00,7.48,0.04,7.4801069511,0.0,0.0,0.0,7.48,0.04,7.4801069511,7.1309709542,2.0798665283,7.428094744,0.0,0.0,0.0,7.1309709542,2.0798665283,7.428094744
2020-12-28 17:00:00,7.72,-0.24,7.723729669,0.0,0.0,0.0,7.72,-0.24,7.723729669,7.3451784719,2.142343721,7.6512275749,0.0,0.0,0.0,7.3451784719,2.142343721,7.6512275749
2020-12-28 17:30:00,7.79,0.5700000000000001,7.8108258206,0.0,0.0,0.0,7.79,0.5700000000000001,7.8108258206,7.5710418324,2.2082205345,7.8865019088,0.0,0.0,0.0,7.5710418324,2.2082205345,7.8865019088
2020-12-28 18:00:00,7.63,0.8300000000000001,7.6750114006,0.0,0.0,0.0,7.63,0.8300000000000001,7.6750114006,7.474091106,2.1799432393,7.7855115688000005,0.0,0.0,0.0,7.474091106,2.1799432393,7.7855115688000005
2020-12-28 18:30:00,7.33,0.8300000000000001,7.3768421428,0.0,0.0,0.0,7.33,0.8300000000000001,7.3768421428,7.1532312712,2.0863591208,7.4512825742,0.0,0.0,0.0,7.1532312712,2.0863591208,7.4512825742
2020-12-28 19:00:00,7.06,0.86,7.1121867242,0.0,0.0,0.0,7.06,0.86,7.1121867242,6.8488774095,1.9975892444,7.1342473015,0.0,0.0,0.0,6.8488774095,1.9975892444,7.1342473015
2020-12-28 19:30:00,6.72,0.92,6.7826838346,0.0,0.0,0.0,6.72,0.92,6.7826838346,6.6451722719,1.9381752460000001,6.9220544499,0.0,0.0,0.0,6.6451722719,1.9381752460000001,6.9220544499
2020-12-28 20:00:00,6.47,0.9500000000000001,6.5393730586,0.0,0.0,0.0,6.47,0.9500000000000001,6.5393730586,6.398357526,1.8661876117,6.6649557562,0.0,0.0,0.0,6.398357526,1.8661876117,6.6649557562
2020-12-28 20:30:00,6.27,1.01,6.3508267178,0.0,0.0,0.0,6.27,1.01,6.3508267178,6.1844263605,1.8037910218,6.4421107922,0.0,0.0,0.0,6.1844263605,1.8037910218,6.4421107922
2020-12-28 21:00:00,6.0,1.04,6.0894663149,0.0,0.0,0.0,6.0,1.04,6.0894663149,5.9474771542,1.7346808367,6.1952887023,0.0,0.0,0.0,5.9474771542,1.7346808367,6.1952887023
2020-12-28 21:30:00,5.85,1.04,5.9417253387,0.0,0.0,0.0,5.85,1.04,5.9417253387,5.7882989691999995,1.6882538660000002,6.0294780929,0.0,0.0,0.0,5.7882989691999995,1.6882538660000002,6.0294780929
2020-12-28 22:00:00,5.59,0.98,5.6752532983,0.0,0.0,0.0,5.59,0.98,5.6752532983,5.4949546321,1.6026951010000001,5.7239110751,0.0,0.0,0.0,5.4949546321,1.6026951010000001,5.7239110751
2020-12-28 22:30:00,5.32,1.04,5.4207010617,0.0,0.0,0.0,5.32,1.04,5.4207010617,5.2247370807,1.5238816485000002,5.4424344591,0.0,0.0,0.0,5.2247370807,1.5238816485000002,5.4424344591
2020-12-28 23:00:00,4.97,1.06,5.0817811838,0.0,0.0,0.0,4.97,1.06,5.0817811838,4.8887357409,1.4258812578,5.0924330634,0.0,0.0,0.0,4.8887357409,1.4258812578,5.0924330634
2020-12-28 23:30:00,4.65,1.08,4.7737720934,0.0,0.0,0.0,4.65,1.08,4.7737720934,4.5990245535,1.3413821615,4.7906505766,0.0,0.0,0.0,4.5990245535,1.3413821615,4.7906505766
2020-12-29 00:00:00,4.47,1.08,4.598619358,0.0,0.0,0.0,4.47,1.08,4.598619358,4.4211357303,1.2894979213,4.605349719,0.0,0.0,0.0,4.4211357303,1.2894979213,4.605349719
2020-12-29 00:30:00,4.47,1.4100000000000001,4.6871099838,0.0,0.0,0.0,4.47,1.4100000000000001,4.6871099838,4.5225855765,1.3190874598,4.7110266421,0.0,0.0,0.0,4.5225855765,1.3190874598,4.7110266421
2020-12-29 01:00:00,4.83,1.17,4.969688119,0.0,0.0,0.0,4.83,1.17,4.969688119,4.7914468073,1.3975053188,4.9910904243,0.0,0.0,0.0,4.7914468073,1.3975053188,4.9910904243
2020-12-29 01:30:00,4.89,1.07,5.0056967547,0.0,0.0,0.0,4.89,1.07,5.0056967547,4.7914468073,1.3975053188,4.9910904243,0.0,0.0,0.0,4.7914468073,1.3975053188,4.9910904243
2020-12-29 02:00:00,4.85,1.07,4.9666286352,0.0,0.0,0.0,4.85,1.07,4.9666286352,4.767030378,1.3903838603,4.9656566438,0.0,0.0,0.0,4.767030378,1.3903838603,4.9656566438
2020-12-29 02:30:00,4.8,1.07,4.9178145553,0.0,0.0,0.0,4.8,1.07,4.9178145553,4.7143206079,1.3750101773,4.9107506332,0.0,0.0,0.0,4.7143206079,1.3750101773,4.9107506332
2020-12-29 03:00:00,4.74,1.07,4.8592694924,0.0,0.0,0.0,4.74,1.07,4.8592694924,4.667375657,1.3613179,4.8618496427,0.0,0.0,0.0,4.667375657,1.3613179,4.8618496427
2020-12-29 03:30:00,4.6,1.09,4.7273777086,0.0,0.0,0.0,4.6,1.09,4.7273777086,4.5248155157,1.3197378587,4.7133494955,0.0,0.0,0.0,4.5248155157,1.3197378587,4.7133494955
2020-12-29 04:00:00,4.48,1.09,4.6106940909,0.0,0.0,0.0,4.48,1.09,4.6106940909,4.3981674064,1.2827988269000001,4.5814243816,0.0,0.0,0.0,4.3981674064,1.2827988269000001,4.5814243816
2020-12-29 04:30:00,4.41,1.06,4.5356035982,0.0,0.0,0.0,4.41,1.06,4.5356035982,4.3313064762,1.2632977222,4.5117775794,0.0,0.0,0.0,4.3313064762,1.2632977222,4.5117775794
2020-12-29 05:00:00,4.35,1.06,4.477287125,0.0,0.0,0.0,4.35,1.06,4.477287125,4.2642287211,1.243733377,4.4419049178,0.0,0.0,0.0,4.2642287211,1.243733377,4.4419049178
2020-12-29 05:30:00,4.35,1.04,4.4725943254,0.0,0.0,0.0,4.35,1.04,4.4725943254,4.2888874157,1.2509254963,4.4675910581,0.0,0.0,0.0,4.2888874157,1.2509254963,4.4675910581
2020-12-29 06:00:00,4.48,0.99,4.5880823881,0.0,0.0,0.0,4.48,0.99,4.5880823881,4.3720010792,1.2751669814,4.5541677909,0.0,0.0,0.0,4.3720010792,1.2751669814,4.5541677909
2020-12-29 06:30:00,4.79,0.9400000000000001,4.8813625147,0.0,0.0,0.0,4.79,0.9400000000000001,4.8813625147,4.6827226803,1.3657941151,4.8778361253,0.0,0.0,0.0,4.6827226803,1.3657941151,4.8778361253
2020-12-29 07:00:00,4.96,0.89,5.0392162089,0.0,0.0,0.0,4.96,0.89,5.0392162089,4.8424607196,1.4123843765,5.0442299162,0.0,0.0,0.0,4.8424607196,1.4123843765,5.0442299162
2020-12-29 07:30:00,5.25,0.93,5.3317351772,0.0,0.0,0.0,5.25,0.93,5.3317351772,5.1279190432,1.4956430542999999,5.3415823367,0.0,0.0,0.0,5.1279190432,1.4956430542999999,5.3415823367
2020-12-29 08:00:00,5.29,1.57,5.5180612537,0.0,0.0,0.0,5.29,1.57,5.5180612537,5.4173445669,1.5800588320000002,5.6430672572,0.0,0.0,0.0,5.4173445669,1.5800588320000002,5.6430672572
2020-12-29 08:30:00,5.58,1.5899999999999999,5.8021116846,0.0,0.0,0.0,5.58,1.5899999999999999,5.8021116846,5.7130127897000005,1.666295397,5.9510549892,0.0,0.0,0.0,5.7130127897000005,1.666295397,5.9510549892
2020-12-29 09:00:00,6.16,1.52,6.3447616188,0.0,0.0,0.0,6.16,1.52,6.3447616188,6.2718294686,1.8292835950000002,6.5331556964,0.0,0.0,0.0,6.2718294686,1.8292835950000002,6.5331556964
2020-12-29 09:30:00,6.57192,1.28056,6.6955183817,0.0019200000000000003,0.0005600000000000001,0.002,6.57,1.28,6.6935267236,6.6212397093,1.9311949152,6.8971246972,0.0019200000000000003,0.0005600000000000001,0.002,6.6193197093,1.9306349152000002,6.8951246972
2020-12-29 10:00:00,6.82336,0.7609800000000001,6.8656632781999996,0.00336,0.0009800000000000002,0.0035,6.82,0.76,6.8622153857,6.7305425221,1.9630749023,7.0109817938,0.00336,0.0009800000000000002,0.0035,6.7271825221,1.9620949023,7.0074817938
2020-12-29 10:30:00,7.02768,0.7022400000000001,7.0626784721,0.007680000000000001,0.0022400000000000002,0.008,7.02,0.7000000000000001,7.0548139593,6.904717678,2.0138759894,7.1924142479,0.007680000000000001,0.0022400000000000002,0.008,6.897037678,2.0116359894,7.1844142479
2020-12-29 11:00:00,7.08768,0.7022400000000001,7.1223836459,0.007680000000000001,0.0022400000000000002,0.008,7.08,0.7000000000000001,7.1145203633,7.0035925603999996,2.0427144968,7.2954089171,0.007680000000000001,0.0022400000000000002,0.008,6.9959125604,2.0404744968,7.2874089171
2020-12-29 11:30:00,7.05488,0.7343400000000001,7.092995633,0.01488,0.00434,0.0155,7.04,0.73,7.0777468166,6.9769434102000005,2.034941828,7.2676493856,0.01488,0.00434,0.0155,6.9620634102,2.030601828,7.2521493856
2020-12-29 12:00:00,7.3,0.73,7.3364092034,0.0,0.0,0.0,7.3,0.73,7.3364092034,7.1563569439,2.0872707753,7.4545384833,0.0,0.0,0.0,7.1563569439,2.0872707753,7.4545384833
2020-12-29 12:30:00,7.46,0.6900000000000001,7.4918422301,0.0,0.0,0.0,7.46,0.6900000000000001,7.4918422301,7.3121387575,2.1327071376,7.6168112057,0.0,0.0,0.0,7.3121387575,2.1327071376,7.6168112057
2020-12-29 13:00:00,7.46384,0.75112,7.5015390954,0.0038400000000000005,0.0011200000000000001,0.004,7.46,0.75,7.4976062847,7.3722202486,2.1502309058,7.6793960923,0.0038400000000000005,0.0011200000000000001,0.004,7.3683802486,2.1491109058,7.6753960923
2020-12-29 13:30:00,7.4948,0.7514000000000001,7.5323720699,0.0048000000000000004,0.0014,0.005,7.49,0.75,7.5274564097,7.3731802486,2.1505109058,7.6803960923,0.0048000000000000004,0.0014,0.005,7.3683802486,2.1491109058,7.6753960923
2020-12-29 14:00:00,7.60192,0.8305600000000001,7.647157485,0.0019200000000000003,0.0005600000000000001,0.002,7.6,0.8300000000000001,7.6451880291,7.4995279773,2.1873623267,7.8120083097,0.0019200000000000003,0.0005600000000000001,0.002,7.4976079773,2.1868023267,7.8100083097
2020-12-29 14:30:00,7.6,0.78,7.6399214656000005,0.0,0.0,0.0,7.6,0.78,7.6399214656000005,7.4976079773,2.1868023267,7.8100083097,0.0,0.0,0.0,7.4976079773,2.1868023267,7.8100083097
2020-12-29 15:00:00,7.51,0.78,7.5503973405,0.0,0.0,0.0,7.51,0.78,7.5503973405,7.4117033564,2.1617468123,7.7205243296,0.0,0.0,0.0,7.4117033564,2.1617468123,7.7205243296
2020-12-29 15:30:00,7.51,0.76,7.5483574372,0.0,0.0,0.0,7.51,0.76,7.5483574372,7.4248914407,2.1655933368999998,7.7342619174,0.0,0.0,0.0,7.4248914407,2.1655933368999998,7.7342619174
2020-12-29 16:00:00,7.51,0.79,7.5514369493,0.0,0.0,0.0,7.51,0.79,7.5514369493,7.4248914407,2.1655933368999998,7.7342619174,0.0,0.0,0.0,7.4248914407,2.1655933368999998,7.7342619174
2020-12-29 16:30:00,7.69,0.79,7.7304721719,0.0,0.0,0.0,7.69,0.79,7.7304721719,7.6476347819,2.2305601447,7.9662862312,0.0,0.0,0.0,7.6476347819,2.2305601447,7.9662862312
2020-12-29 17:00:00,8.01,0.73,8.0431958822,0.0,0.0,0.0,8.01,0.73,8.0431958822,7.8904405923,2.3013785061,8.2192089503,0.0,0.0,0.0,7.8904405923,2.3013785061,8.2192089503
2020-12-29 17:30:00,8.16,0.77,8.1962491421,0.0,0.0,0.0,8.16,0.77,8.1962491421,8.025970381,2.3409080278,8.3603858136,0.0,0.0,0.0,8.025970381,2.3409080278,8.3603858136
2020-12-29 18:00:00,7.99,0.8300000000000001,8.0329944603,0.0,0.0,0.0,7.99,0.8300000000000001,8.0329944603,7.849964976,2.289573118,8.17704685,0.0,0.0,0.0,7.849964976,2.289573118,8.17704685
2020-12-29 18:30:00,7.7,0.86,7.7478771286,0.0,0.0,0.0,7.7,0.86,7.7478771286,7.5897419952,2.2136747486,7.905981245,0.0,0.0,0.0,7.5897419952,2.2136747486,7.905981245
2020-12-29 19:00:00,7.49,0.86,7.539210834,0.0,0.0,0.0,7.49,0.86,7.539210834,7.3625351175,2.1474060759,7.6693074141,0.0,0.0,0.0,7.3625351175,2.1474060759,7.6693074141
2020-12-29 19:30:00,7.2,0.92,7.2585397981,0.0,0.0,0.0,7.2,0.92,7.2585397981,7.085989567,2.0667469571,7.3812391323,0.0,0.0,0.0,7.085989567,2.0667469571,7.3812391323
2020-12-29 20:00:00,6.92,0.89,6.9769979217,0.0,0.0,0.0,6.92,0.89,6.9769979217,6.7804785845,1.9776395871,7.0629985255,0.0,0.0,0.0,6.7804785845,1.9776395871,7.0629985255
2020-12-29 20:30:00,6.74,0.46,6.7556790924,0.0,0.0,0.0,6.74,0.46,6.7556790924,6.4239621698,1.8736556329,6.6916272602,0.0,0.0,0.0,6.4239621698,1.8736556329,6.6916272602
2020-12-29 21:00:00,6.43,0.9,6.4926804942,0.0,0.0,0.0,6.43,0.9,6.4926804942,6.2321438337,1.8177086182000002,6.4918164934,0.0,0.0,0.0,6.2321438337,1.8177086182000002,6.4918164934
2020-12-29 21:30:00,6.19,0.9,6.2550859307,0.0,0.0,0.0,6.19,0.9,6.2550859307,6.0040216018,1.7511729672,6.2541891685,0.0,0.0,0.0,6.0040216018,1.7511729672,6.2541891685
2020-12-29 22:00:00,5.93,0.32,5.9386277876,0.0,0.0,0.0,5.93,0.32,5.9386277876,5.6393268588000005,1.6448036672000002,5.8742988113,0.0,0.0,0.0,5.6393268588000005,1.6448036672000002,5.8742988113
2020-12-29 22:30:00,5.66,0.28,5.6669215629,0.0,0.0,0.0,5.66,0.28,5.6669215629,5.3318130713,1.5551121458,5.5539719493,0.0,0.0,0.0,5.3318130713,1.5551121458,5.5539719493
2020-12-29 23:00:00,5.33,0.31,5.3390073984,0.0,0.0,0.0,5.33,0.31,5.3390073984,5.00315668,1.4592540317,5.2116215417,0.0,0.0,0.0,5.00315668,1.4592540317,5.2116215417
2020-12-29 23:30:00,4.93,0.8300000000000001,4.9993799616,0.0,0.0,0.0,4.93,0.8300000000000001,4.9993799616,4.7377523455,1.3818444341,4.9351586932,0.0,0.0,0.0,4.7377523455,1.3818444341,4.9351586932
2020-12-30 00:00:00,4.68,1.07,4.8007603564,0.0,0.0,0.0,4.68,1.07,4.8007603564,4.5530616340000005,1.3279763099,4.7427725354,0.0,0.0,0.0,4.5530616340000005,1.3279763099,4.7427725354
2020-12-30 00:30:00,4.64,1.07,4.7617748792,0.0,0.0,0.0,4.64,1.07,4.7617748792,4.5699136292,1.3328914752,4.7603266971,0.0,0.0,0.0,4.5699136292,1.3328914752,4.7603266971
2020-12-30 01:00:00,4.96,1.72,5.2497618994,0.0,0.0,0.0,4.96,1.72,5.2497618994,5.0691917129,1.4785142495999999,5.2804080342,0.0,0.0,0.0,5.0691917129,1.4785142495999999,5.2804080342
2020-12-30 01:30:00,5.06,1.32,5.2293403026,0.0,0.0,0.0,5.06,1.32,5.2293403026,4.9991622106,1.4580889781000002,5.207460636,0.0,0.0,0.0,4.9991622106,1.4580889781000002,5.207460636
2020-12-30 02:00:00,4.97,1.06,5.0817811838,0.0,0.0,0.0,4.97,1.06,5.0817811838,4.7918319045,1.3976176388,4.9914915672,0.0,0.0,0.0,4.7918319045,1.3976176388,4.9914915672
2020-12-30 02:30:00,4.87,1.06,4.9840244783,0.0,0.0,0.0,4.87,1.06,4.9840244783,4.7589034294,1.3880135002,4.9571910723,0.0,0.0,0.0,4.7589034294,1.3880135002,4.9571910723
2020-12-30 03:00:00,4.8100000000000005,1.06,4.9254136882,0.0,0.0,0.0,4.8100000000000005,1.06,4.9254136882,4.6885767903,1.3675015637999999,4.8839341566000005,0.0,0.0,0.0,4.6885767903,1.3675015637999999,4.8839341566000005
2020-12-30 03:30:00,4.72,1.06,4.8375613691,0.0,0.0,0.0,4.72,1.06,4.8375613691,4.5981999865,1.3411416627000001,4.7897916526,0.0,0.0,0.0,4.5981999865,1.3411416627000001,4.7897916526
2020-12-30 04:00:00,4.6,1.06,4.7205508153,0.0,0.0,0.0,4.6,1.06,4.7205508153,4.4860457338,1.3084300057,4.672964306,0.0,0.0,0.0,4.4860457338,1.3084300057,4.672964306
2020-12-30 04:30:00,4.54,1.06,4.66210253,0.0,0.0,0.0,4.54,1.06,4.66210253,4.413520083,1.2872766909,4.5974167531,0.0,0.0,0.0,4.413520083,1.2872766909,4.5974167531
2020-12-30 05:00:00,4.49,1.06,4.6134260588,0.0,0.0,0.0,4.49,1.06,4.6134260588,4.3770517394,1.2766400907,4.5594288952,0.0,0.0,0.0,4.3770517394,1.2766400907,4.5594288952
2020-12-30 05:30:00,4.47,1.06,4.5939634304,0.0,0.0,0.0,4.47,1.06,4.5939634304,4.3770517394,1.2766400907,4.5594288952,0.0,0.0,0.0,4.3770517394,1.2766400907,4.5594288952
2020-12-30 06:00:00,4.61,1.03,4.7236638322,0.0,0.0,0.0,4.61,1.03,4.7236638322,4.5145454243,1.3167424154,4.7026514837,0.0,0.0,0.0,4.5145454243,1.3167424154,4.7026514837
2020-12-30 06:30:00,4.85,0.93,4.9383600517,0.0,0.0,0.0,4.85,0.93,4.9383600517,4.722911469,1.3775158451,4.9196994469,0.0,0.0,0.0,4.722911469,1.3775158451,4.9196994469
2020-12-30 07:00:00,5.08,1.07,5.191464148,0.0,0.0,0.0,5.08,1.07,5.191464148,5.0224208539,1.4648727491,5.2316883895,0.0,0.0,0.0,5.0224208539,1.4648727491,5.2316883895
2020-12-30 07:30:00,5.35,1.6099999999999999,5.5870027743,0.0,0.0,0.0,5.35,1.6099999999999999,5.5870027743,5.4376903719000005,1.5859930251,5.6642608040999995,0.0,0.0,0.0,5.4376903719000005,1.5859930251,5.6642608040999995
2020-12-30 08:00:00,5.48,1.6099999999999999,5.7116109812,0.0,0.0,0.0,5.48,1.6099999999999999,5.7116109812,5.572229483,1.6252335992,5.8044057115,0.0,0.0,0.0,5.572229483,1.6252335992,5.8044057115
2020-12-30 08:30:00,5.73,1.6099999999999999,5.951890456,0.0,0.0,0.0,5.73,1.6099999999999999,5.951890456,5.8105720895,1.6947501928,6.0526792599,0.0,0.0,0.0,5.8105720895,1.6947501928,6.0526792599
2020-12-30 09:00:00,6.26,1.54,6.446642537,0.0,0.0,0.0,6.26,1.54,6.446642537,6.3392125081,1.8489369815,6.6033463626,0.0,0.0,0.0,6.3392125081,1.8489369815,6.6033463626
2020-12-30 09:30:00,6.66,1.51,6.8290336066,0.0,0.0,0.0,6.66,1.51,6.8290336066,6.7314732969,1.9633463783,7.0119513509,0.0,0.0,0.0,6.7314732969,1.9633463783,7.0119513509
2020-12-30 10:00:00,7.05296,0.7437800000000001,7.0920697578,0.012960000000000001,0.0037800000000000004,0.0135,7.04,0.74,7.0787852065,6.8895728915,2.00945876,7.1766384286000005,0.012960000000000001,0.0037800000000000004,0.0135,6.8766128915,2.00567876,7.1631384286
2020-12-30 10:30:00,7.17832,0.6682600000000001,7.2093584631,0.02832,0.00826,0.029500000000000002,7.15,0.66,7.180396925,7.0115980119,2.0450494201,7.3037479291,0.02832,0.00826,0.029500000000000002,6.9832780119,2.0367894201,7.2742479291
2020-12-30 11:00:00,7.1884,0.6712,7.2196678594,0.038400000000000004,0.0112,0.04,7.15,0.66,7.180396925,6.9776262787,2.035140998,7.268360707,0.038400000000000004,0.0112,0.04,6.9392262787,2.023940998,7.228360707
2020-12-30 11:30:00,7.18432,0.6387600000000001,7.212660272,0.06432,0.018760000000000002,0.067,7.12,0.62,7.1469434026,7.0035462787,2.042700998,7.295360707,0.06432,0.018760000000000002,0.067,6.9392262787,2.023940998,7.228360707
2020-12-30 12:00:00,7.18048,0.67764,7.2123844185,0.060480000000000006,0.017640000000000003,0.063,7.12,0.66,7.1505244563,7.0256526215,2.0491486813,7.3183881474,0.060480000000000006,0.017640000000000003,0.063,6.9651726215,2.0315086813,7.2553881474
2020-12-30 12:30:00,7.22712,0.67666,7.258728005,0.057120000000000004,0.01666,0.059500000000000004,7.17,0.66,7.2003124932,7.0540031186,2.0574175763,7.3479199152,0.057120000000000004,0.01666,0.059500000000000004,6.9968831186,2.0407575763,7.2884199152
2020-12-30 13:00:00,7.23936,0.6514800000000001,7.2686146823,0.039360000000000006,0.01148,0.041,7.2,0.64,7.2283884788,7.1025540048,2.0715782514,7.398493755,0.039360000000000006,0.01148,0.041,7.0631940048,2.0600982514,7.357493755
2020-12-30 13:30:00,7.25536,0.64448,7.2839277317,0.015360000000000002,0.0044800000000000005,0.016,7.24,0.64,7.2682322473,7.0993136729,2.0706331546,7.3951184093,0.015360000000000002,0.0044800000000000005,0.016,7.0839536729,2.0661531546,7.3791184093
2020-12-30 14:00:00,7.19488,0.66434,7.2254858556,0.01488,0.00434,0.0155,7.18,0.66,7.2102704526,6.9947519963,2.0401359989,7.2861999962,0.01488,0.00434,0.0155,6.9798719963,2.0357959989,7.2706999962
2020-12-30 14:30:00,7.11008,0.70294,7.1447436798,0.01008,0.0029400000000000003,0.0105,7.1,0.7000000000000001,7.1344235927,6.9466791041,2.0261147387,7.2361240667,0.01008,0.0029400000000000003,0.0105,6.9365991041,2.0231747387,7.2256240667
2020-12-30 15:00:00,7.18528,0.48154,7.2013977428,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,7.18,0.48,7.1960266814,6.8433061804,1.9959643026,7.128443938,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,6.8380261804,1.9944243026000001,7.122943938
2020-12-30 15:30:00,7.11768,-0.21776,7.1210103216,0.007680000000000001,0.0022400000000000002,0.008,7.11,-0.22,7.1134028425,6.7345825118,1.9642532326,7.0151901165,0.007680000000000001,0.0022400000000000002,0.008,6.7269025118,1.9620132326,7.0071901165
2020-12-30 16:00:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,6.9671641197,2.0320895349,7.2574626247000005,0.0,0.0,0.0,6.9671641197,2.0320895349,7.2574626247000005
2020-12-30 16:30:00,7.75,-0.22,7.7531219518,0.0,0.0,0.0,7.75,-0.22,7.7531219518,7.3588522509,2.1463319065,7.6654710947,0.0,0.0,0.0,7.3588522509,2.1463319065,7.6654710947
2020-12-30 17:00:00,8.04,-0.22,8.043009387,0.0,0.0,0.0,8.04,-0.22,8.043009387,7.6677356611,2.2364229011,7.987224647,0.0,0.0,0.0,7.6677356611,2.2364229011,7.987224647
2020-12-30 17:30:00,8.24,0.05,8.2401516976,0.0,0.0,0.0,8.24,0.05,8.2401516976,7.8122271084,2.2785662399,8.1377365712,0.0,0.0,0.0,7.8122271084,2.2785662399,8.1377365712
2020-12-30 18:00:00,8.24,0.05,8.2401516976,0.0,0.0,0.0,8.24,0.05,8.2401516976,7.8467027899,2.2886216471,8.1736487395,0.0,0.0,0.0,7.8467027899,2.2886216471,8.1736487395
2020-12-30 18:30:00,8.0,0.62,8.0239890329,0.0,0.0,0.0,8.0,0.62,8.0239890329,7.8139390951,2.2790655694,8.1395198908,0.0,0.0,0.0,7.8139390951,2.2790655694,8.1395198908
2020-12-30 19:00:00,7.65,0.84,7.6959794698,0.0,0.0,0.0,7.65,0.84,7.6959794698,7.5503844246,2.2021954572,7.8649837756,0.0,0.0,0.0,7.5503844246,2.2021954572,7.8649837756
2020-12-30 19:30:00,7.37,0.89,7.4235436282,0.0,0.0,0.0,7.37,0.89,7.4235436282,7.2763177298,2.1222593379,7.5794976352,0.0,0.0,0.0,7.2763177298,2.1222593379,7.5794976352
2020-12-30 20:00:00,7.15,0.91,7.2076764633,0.0,0.0,0.0,7.15,0.91,7.2076764633,7.0134093774,2.0455777351,7.3056347682,0.0,0.0,0.0,7.0134093774,2.0455777351,7.3056347682
2020-12-30 20:30:00,6.89,0.91,6.9498345304,0.0,0.0,0.0,6.89,0.91,6.9498345304,6.7580935599,1.9711106216,7.0396807915,0.0,0.0,0.0,6.7580935599,1.9711106216,7.0396807915
2020-12-30 21:00:00,6.68,0.75,6.721971437,0.0,0.0,0.0,6.68,0.75,6.721971437,6.441590013,1.8787970871000002,6.7099895968,0.0,0.0,0.0,6.441590013,1.8787970871000002,6.7099895968
2020-12-30 21:30:00,6.31,0.07,6.3103882606,0.0,0.0,0.0,6.31,0.07,6.3103882606,5.9656116431,1.7399700625999999,6.2141787949,0.0,0.0,0.0,5.9656116431,1.7399700625999999,6.2141787949
2020-12-30 22:00:00,6.12,0.29,6.1268670624,0.0,0.0,0.0,6.12,0.29,6.1268670624,5.7826947733,1.6866193089000001,6.0236403888,0.0,0.0,0.0,5.7826947733,1.6866193089000001,6.0236403888
2020-12-30 22:30:00,5.84,0.29,5.8471959092,0.0,0.0,0.0,5.84,0.29,5.8471959092,5.4577303938,1.5918380315,5.6851358268,0.0,0.0,0.0,5.4577303938,1.5918380315,5.6851358268
2020-12-30 23:00:00,5.38,0.61,5.41447135,0.0,0.0,0.0,5.38,0.61,5.41447135,5.1637086446,1.506081688,5.3788631715,0.0,0.0,0.0,5.1637086446,1.506081688,5.3788631715
2020-12-30 23:30:00,5.04,0.81,5.1046743285,0.0,0.0,0.0,5.04,0.81,5.1046743285,4.8439352629,1.4128144517,5.0457658989,0.0,0.0,0.0,4.8439352629,1.4128144517,5.0457658989
2020-12-31 00:00:00,4.88,0.32,4.890480549,0.0,0.0,0.0,4.88,0.32,4.890480549,4.5831570837,1.3367541494,4.7741219622,0.0,0.0,0.0,4.5831570837,1.3367541494,4.7741219622
2020-12-31 00:30:00,4.83,0.34,4.8419520857,0.0,0.0,0.0,4.83,0.34,4.8419520857,4.5831570837,1.3367541494,4.7741219622,0.0,0.0,0.0,4.5831570837,1.3367541494,4.7741219622
2020-12-31 01:00:00,5.19,0.30000000000000004,5.1986632897,0.0,0.0,0.0,5.19,0.30000000000000004,5.1986632897,4.9051545849,1.4306700873,5.1095360259,0.0,0.0,0.0,4.9051545849,1.4306700873,5.1095360259
2020-12-31 01:30:00,5.22,0.30000000000000004,5.228613583,0.0,0.0,0.0,5.22,0.30000000000000004,5.228613583,4.9051545849,1.4306700873,5.1095360259,0.0,0.0,0.0,4.9051545849,1.4306700873,5.1095360259
2020-12-31 02:00:00,5.12,0.33,5.1306237438,0.0,0.0,0.0,5.12,0.33,5.1306237438,4.8257753338,1.4075178057,5.026849306,0.0,0.0,0.0,4.8257753338,1.4075178057,5.026849306
2020-12-31 02:30:00,5.04,0.33,5.0507920171,0.0,0.0,0.0,5.04,0.33,5.0507920171,4.7585303041,1.387904672,4.9568024001,0.0,0.0,0.0,4.7585303041,1.387904672,4.9568024001
2020-12-31 03:00:00,5.04,0.33,5.0507920171,0.0,0.0,0.0,5.04,0.33,5.0507920171,4.7207375651,1.3768817898,4.9174349637,0.0,0.0,0.0,4.7207375651,1.3768817898,4.9174349637
2020-12-31 03:30:00,4.91,0.34,4.9217578161,0.0,0.0,0.0,4.91,0.34,4.9217578161,4.6509142462,1.3565166551,4.8447023397999995,0.0,0.0,0.0,4.6509142462,1.3565166551,4.8447023397999995
2020-12-31 04:00:00,4.77,0.08,4.7706708124,0.0,0.0,0.0,4.77,0.08,4.7706708124,4.461892022,1.3013851731,4.6478041896,0.0,0.0,0.0,4.461892022,1.3013851731,4.6478041896
2020-12-31 04:30:00,4.7,0.28,4.7083330383,0.0,0.0,0.0,4.7,0.28,4.7083330383,4.3827891231,1.2783134942,4.5654053365,0.0,0.0,0.0,4.3827891231,1.2783134942,4.5654053365
2020-12-31 05:00:00,4.63,0.28,4.6384587958,0.0,0.0,0.0,4.63,0.28,4.6384587958,4.3464338477,1.2677098723,4.527535258,0.0,0.0,0.0,4.3464338477,1.2677098723,4.527535258
2020-12-31 05:30:00,4.69,0.28,4.6983507745,0.0,0.0,0.0,4.69,0.28,4.6983507745,4.3797735256,1.277433945,4.5622640892,0.0,0.0,0.0,4.3797735256,1.277433945,4.5622640892
2020-12-31 06:00:00,4.77,0.28,4.7782109623,0.0,0.0,0.0,4.77,0.28,4.7782109623,4.4803740295,1.3067757586,4.6670562807,0.0,0.0,0.0,4.4803740295,1.3067757586,4.6670562807
2020-12-31 06:30:00,5.07,0.5700000000000001,5.1019408072,0.0,0.0,0.0,5.07,0.5700000000000001,5.1019408072,4.8286677201,1.4083614183,5.0298622084,0.0,0.0,0.0,4.8286677201,1.4083614183,5.0298622084
2020-12-31 07:00:00,5.28,0.81,5.3417693698,0.0,0.0,0.0,5.28,0.81,5.3417693698,5.038724468,1.4696279698,5.2486713209,0.0,0.0,0.0,5.038724468,1.4696279698,5.2486713209
2020-12-31 07:30:00,5.54,0.81,5.598901678,0.0,0.0,0.0,5.54,0.81,5.598901678,5.2801859299,1.5400542296,5.500193677,0.0,0.0,0.0,5.2801859299,1.5400542296,5.500193677
2020-12-31 08:00:00,5.62,0.58,5.6498495555,0.0,0.0,0.0,5.62,0.58,5.6498495555,5.3888939281,1.5717607290000002,5.6134311751,0.0,0.0,0.0,5.3888939281,1.5717607290000002,5.6134311751
2020-12-31 08:30:00,5.82,0.88,5.886153243,0.0,0.0,0.0,5.82,0.88,5.886153243,5.6565252088,1.6498198525999999,5.8922137592,0.0,0.0,0.0,5.6565252088,1.6498198525999999,5.8922137592
2020-12-31 09:00:00,6.17096,0.83028,6.2265650402,0.0009600000000000001,0.00028000000000000003,0.001,6.17,0.8300000000000001,6.2255762785,5.9798774514,1.7441309233000002,6.2290390118,0.0009600000000000001,0.00028000000000000003,0.001,5.9789174514,1.7438509233000001,6.2280390118
2020-12-31 09:30:00,6.45624,0.8318200000000001,6.5096051685,0.006240000000000001,0.0018200000000000002,0.006500000000000001,6.45,0.8300000000000001,6.5031838356,6.2888335685,1.8342431242,6.5508683006,0.006240000000000001,0.0018200000000000002,0.006500000000000001,6.2825935685,1.8324231242,6.5443683006
2020-12-31 10:00:00,6.64496,0.99728,6.7193794952,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.62,0.99,6.6936163619,6.5404831975,1.9076409326000001,6.8130033308,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.5155231975,1.9003609326,6.7870033308
2020-12-31 10:30:00,6.71408,1.50994,6.8817722318,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.68,1.5,6.846342089,6.8024436512,1.9840460649,7.0858788033,0.034080000000000006,0.009940000000000001,0.035500000000000004,6.7683636512,1.9741060649,7.0503788033
2020-12-31 11:00:00,6.85088,1.47484,7.0078320328,0.05088,0.01484,0.053,6.8,1.46,6.9549694464,6.8934385556,2.0105862454,7.180665162,0.05088,0.01484,0.053,6.8425585556,1.9957462454,7.1276651619999996
2020-12-31 11:30:00,6.72952,1.50736,6.8962724424,0.05952,0.01736,0.062,6.67,1.49,6.834398291,6.9081770926,2.0148849853,7.1960178048,0.05952,0.01736,0.062,6.8486570926,1.9975249853,7.1340178048
2020-12-31 12:00:00,6.59056,1.53058,6.765955679,0.07056000000000001,0.02058,0.07350000000000001,6.52,1.51,6.6925705077,6.7542167227,1.9699798774000001,7.0356424194,0.07056000000000001,0.02058,0.07350000000000001,6.6836567227,1.9493998773999999,6.9621424194
2020-12-31 12:30:00,6.6844,1.5317,6.85764597,0.07440000000000001,0.0217,0.0775,6.61,1.51,6.7802802302,6.8556023878,1.9995506964,7.1412524872,0.07440000000000001,0.0217,0.0775,6.7812023878000005,1.9778506964,7.0637524872
2020-12-31 13:00:00,6.5816,1.5638,6.7648303009,0.0816,0.0238,0.085,6.5,1.54,6.6799401195,6.8113589823,1.9866463698,7.0951656065,0.0816,0.0238,0.085,6.7297589823,1.9628463698,7.0101656065
2020-12-31 13:30:00,6.6856,1.5533000000000001,6.8636716304,0.0456,0.013300000000000001,0.0475,6.64,1.54,6.8162453008,6.8826784022,2.0074478673,7.169456669,0.0456,0.013300000000000001,0.0475,6.8370784022,1.9941478673000002,7.121956669
2020-12-31 14:00:00,6.59704,1.55372,6.7775351419,0.047040000000000005,0.013720000000000001,0.049,6.55,1.54,6.728603124,6.7394668303,1.9656778255,7.0202779482,0.047040000000000005,0.013720000000000001,0.049,6.6924268303000005,1.9519578255,6.9712779482
2020-12-31 14:30:00,6.53224,1.55232,6.7141534686,0.04224000000000001,0.012320000000000001,0.044,6.49,1.54,6.6702098918,6.6623244166,1.9431779549,6.9399212673,0.04224000000000001,0.012320000000000001,0.044,6.6200844166,1.9308579549,6.8959212673
2020-12-31 15:00:00,6.47832,1.56826,6.6654384289,0.02832,0.00826,0.029500000000000002,6.45,1.56,6.6359701627,6.5967850902,1.924062318,6.8716511356000005,0.02832,0.00826,0.029500000000000002,6.5684650902,1.915802318,6.8421511356
2020-12-31 15:30:00,6.46152,1.62336,6.6623222978,0.01152,0.00336,0.012,6.45,1.62,6.6503308188,6.6422975163,1.9373367756,6.9190599129,0.01152,0.00336,0.012,6.6307775163,1.9339767756000001,6.9070599129
2020-12-31 16:00:00,6.65,1.58,6.83512253,0.0,0.0,0.0,6.65,1.58,6.83512253,6.8079292342,1.9856460266,7.0915929523,0.0,0.0,0.0,6.8079292342,1.9856460266,7.0915929523
2020-12-31 16:30:00,7.02,1.5,7.1784678031,0.0,0.0,0.0,7.02,1.5,7.1784678031,7.0878053105,2.0672765489,7.3831305318,0.0,0.0,0.0,7.0878053105,2.0672765489,7.3831305318
2020-12-31 17:00:00,7.55,0.86,7.5988222772,0.0,0.0,0.0,7.55,0.86,7.5988222772,7.3963779492,2.1572769019,7.7045603638,0.0,0.0,0.0,7.3963779492,2.1572769019,7.7045603638
2020-12-31 17:30:00,7.79,0.86,7.8373273506,0.0,0.0,0.0,7.79,0.86,7.8373273506,7.6096972158,2.2194950213,7.9267679331,0.0,0.0,0.0,7.6096972158,2.2194950213,7.9267679331
2020-12-31 18:00:00,7.75,0.86,7.7975701343,0.0,0.0,0.0,7.75,0.86,7.7975701343,7.5407046161,2.1993721797,7.8549006418000005,0.0,0.0,0.0,7.5407046161,2.1993721797,7.8549006418000005
2020-12-31 18:30:00,7.69,0.84,7.7357417227,0.0,0.0,0.0,7.69,0.84,7.7357417227,7.554050996,2.2032648738,7.8688031208,0.0,0.0,0.0,7.554050996,2.2032648738,7.8688031208
2020-12-31 19:00:00,7.46,0.9,7.514093425,0.0,0.0,0.0,7.46,0.9,7.514093425,7.3228390071,2.1358280437,7.6279572991,0.0,0.0,0.0,7.3228390071,2.1358280437,7.6279572991
2020-12-31 19:30:00,7.17,0.9,7.2262645952,0.0,0.0,0.0,7.17,0.9,7.2262645952,7.0104619535,2.0447180698,7.3025645349,0.0,0.0,0.0,7.0104619535,2.0447180698,7.3025645349
2020-12-31 20:00:00,6.87,0.9400000000000001,6.9340103836,0.0,0.0,0.0,6.87,0.9400000000000001,6.9340103836,6.7469197537,1.9678515948,7.0280414101,0.0,0.0,0.0,6.7469197537,1.9678515948,7.0280414101
2020-12-31 20:30:00,6.63,0.9400000000000001,6.6963049512,0.0,0.0,0.0,6.63,0.9400000000000001,6.6963049512,6.4978991787,1.8952205938,6.7686449778,0.0,0.0,0.0,6.4978991787,1.8952205938,6.7686449778
2020-12-31 21:00:00,6.47,0.98,6.543798591,0.0,0.0,0.0,6.47,0.98,6.543798591,6.2928480298,1.8354140087,6.5550500311,0.0,0.0,0.0,6.2928480298,1.8354140087,6.5550500311
2020-12-31 21:30:00,6.19,1.0,6.2702551782,0.0,0.0,0.0,6.19,1.0,6.2702551782,6.0522756505,1.7652470647,6.3044538026,0.0,0.0,0.0,6.0522756505,1.7652470647,6.3044538026
2020-12-31 22:00:00,5.91,1.05,6.0025494584,0.0,0.0,0.0,5.91,1.05,6.0025494584,5.7762339189,1.684734893,6.0169103322,0.0,0.0,0.0,5.7762339189,1.684734893,6.0169103322
2020-12-31 22:30:00,5.66,1.05,5.7565701594,0.0,0.0,0.0,5.66,1.05,5.7565701594,5.515756202,1.6087622256,5.7455793771,0.0,0.0,0.0,5.515756202,1.6087622256,5.7455793771
2020-12-31 23:00:00,5.45,1.08,5.5559787617000005,0.0,0.0,0.0,5.45,1.08,5.5559787617000005,5.3046467551,1.5471886369,5.5256737032,0.0,0.0,0.0,5.3046467551,1.5471886369,5.5256737032
2020-12-31 23:30:00,5.23,1.1,5.3444270039,0.0,0.0,0.0,5.23,1.1,5.3444270039,5.1000842939,1.4875245857000001,5.3125878062,0.0,0.0,0.0,5.1000842939,1.4875245857000001,5.3125878062
2021-01-01 00:00:00,5.08,1.1,5.1977302739,0.0,0.0,0.0,5.08,1.1,5.1977302739,4.9794344567,1.4523350499,5.1869108924,0.0,0.0,0.0,4.9794344567,1.4523350499,5.1869108924
2021-01-01 00:30:00,5.2,1.1,5.3150729064,0.0,0.0,0.0,5.2,1.1,5.3150729064,5.0418564593,1.4705414673,5.2519338118,0.0,0.0,0.0,5.0418564593,1.4705414673,5.2519338118
2021-01-01 01:00:00,5.5,1.1,5.608921465,0.0,0.0,0.0,5.5,1.1,5.608921465,5.2752039421,1.5386011498,5.4950041064,0.0,0.0,0.0,5.2752039421,1.5386011498,5.4950041064
2021-01-01 01:30:00,5.47,1.1,5.5795071467,0.0,0.0,0.0,5.47,1.1,5.5795071467,5.2099487478,1.5195683848,5.4270299456,0.0,0.0,0.0,5.2099487478,1.5195683848,5.4270299456
2021-01-01 02:00:00,5.26,1.1,5.3737882355,0.0,0.0,0.0,5.26,1.1,5.3737882355,5.0607664635,1.4760568852,5.2716317328,0.0,0.0,0.0,5.0607664635,1.4760568852,5.2716317328
2021-01-01 02:30:00,5.19,1.1,5.305289813,0.0,0.0,0.0,5.19,1.1,5.305289813,5.0141773452,1.4624683923,5.2231014012,0.0,0.0,0.0,5.0141773452,1.4624683923,5.2231014012
2021-01-01 03:00:00,5.13,1.1,5.2466084283,0.0,0.0,0.0,5.13,1.1,5.2466084283,4.9757391194,1.4512572432,5.1830615827,0.0,0.0,0.0,4.9757391194,1.4512572432,5.1830615827
2021-01-01 03:30:00,5.0,1.11,5.1217282239,0.0,0.0,0.0,5.0,1.11,5.1217282239,4.8561729086,1.416383765,5.0585134464,0.0,0.0,0.0,4.8561729086,1.416383765,5.0585134464
2021-01-01 04:00:00,4.8,1.11,4.9266723049,0.0,0.0,0.0,4.8,1.11,4.9266723049,4.6671471926,1.3612512645,4.861611659,0.0,0.0,0.0,4.6671471926,1.3612512645,4.861611659
2021-01-01 04:30:00,4.69,1.1,4.8172710117,0.0,0.0,0.0,4.69,1.1,4.8172710117,4.5412917252,1.3245434198,4.7305122137,0.0,0.0,0.0,4.5412917252,1.3245434198,4.7305122137
2021-01-01 05:00:00,4.61,1.1,4.7394197957,0.0,0.0,0.0,4.61,1.1,4.7394197957,4.4751180174,1.3052427551,4.6615812681,0.0,0.0,0.0,4.4751180174,1.3052427551,4.6615812681
2021-01-01 05:30:00,4.57,1.1,4.7005212477,0.0,0.0,0.0,4.57,1.1,4.7005212477,4.4243733074,1.2904422146,4.6087221952,0.0,0.0,0.0,4.4243733074,1.2904422146,4.6087221952
2021-01-01 06:00:00,4.61,1.06,4.7302959738,0.0,0.0,0.0,4.61,1.06,4.7302959738,4.4854155444,1.3082462005,4.6723078588,0.0,0.0,0.0,4.4854155444,1.3082462005,4.6723078588
2021-01-01 06:30:00,4.8,1.04,4.911374553,0.0,0.0,0.0,4.8,1.04,4.911374553,4.6419715431,1.3539083667,4.8353870241,0.0,0.0,0.0,4.6419715431,1.3539083667,4.8353870241
2021-01-01 07:00:00,4.85,0.99,4.950010101,0.0,0.0,0.0,4.85,0.99,4.950010101,4.705103548,1.3723218682,4.9011495292,0.0,0.0,0.0,4.705103548,1.3723218682,4.9011495292
2021-01-01 07:30:00,5.0,1.01,5.1009901,0.0,0.0,0.0,5.0,1.01,5.1009901,4.8190221647,1.4055481314,5.0198147549,0.0,0.0,0.0,4.8190221647,1.4055481314,5.0198147549
2021-01-01 08:00:00,4.84,1.7000000000000002,5.1298732928,0.0,0.0,0.0,4.84,1.7000000000000002,5.1298732928,4.9525361788,1.4444897187999999,5.1588918529,0.0,0.0,0.0,4.9525361788,1.4444897187999999,5.1588918529
2021-01-01 08:30:00,4.98,1.7000000000000002,5.2621668541,0.0,0.0,0.0,4.98,1.7000000000000002,5.2621668541,5.0683476914,1.4782680767,5.2795288453,0.0,0.0,0.0,5.0683476914,1.4782680767,5.2795288453
2021-01-01 09:00:00,5.23,1.63,5.4781201155,0.0,0.0,0.0,5.23,1.63,5.4781201155,5.3075940127,1.5480482537,5.5287437633,0.0,0.0,0.0,5.3075940127,1.5480482537,5.5287437633
