Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-01-01 09:30:00,5.49,1.6800000000000002,5.7412977627,0.0,0.0,0.0,5.49,1.6800000000000002,5.7412977627,5.5833307925,1.6284714811,5.8159695755000005,0.0,0.0,0.0,5.5833307925,1.6284714811,5.8159695755000005
2021-01-01 10:00:00,5.66,1.6800000000000002,5.9040663953,0.0,0.0,0.0,5.66,1.6800000000000002,5.9040663953,5.7660534508,1.6817655898,6.006305678,0.0,0.0,0.0,5.7660534508,1.6817655898,6.006305678
2021-01-01 10:30:00,5.89048,1.6001400000000001,6.1039497581,0.00048000000000000007,0.00014000000000000001,0.0005,5.89,1.6,6.1034498441,5.9562696679,1.7372453198,6.2044475707,0.00048000000000000007,0.00014000000000000001,0.0005,5.9557896679,1.7371053198,6.2039475707
2021-01-01 11:00:00,6.12048,1.57014,6.3186719372,0.00048000000000000007,0.00014000000000000001,0.0005,6.12,1.57,6.318172204,6.166082654,1.7984407741,6.4230027646,0.00048000000000000007,0.00014000000000000001,0.0005,6.165602654,1.7983007740999999,6.4225027646
2021-01-01 11:30:00,6.34096,1.52028,6.5206613928,0.0009600000000000001,0.00028000000000000003,0.001,6.34,1.52,6.519662568,6.3890382894,1.8634695011,6.6552482181,0.0009600000000000001,0.00028000000000000003,0.001,6.3880782894,1.8631895011,6.6542482181
2021-01-01 12:00:00,6.51288,1.5208400000000002,6.6880909234,0.00288,0.00084,0.003,6.51,1.52,6.6850953621,6.5516881703,1.9109090497,6.8246751774,0.00288,0.00084,0.003,6.5488081703,1.9100690497000001,6.8216751774
2021-01-01 12:30:00,6.71144,1.52042,6.8815044758,0.00144,0.00042,0.0015,6.71,1.52,6.8800072674,6.7843274376,1.9787621693,7.0670077475,0.00144,0.00042,0.0015,6.7828874376,1.9783421693,7.0655077475
2021-01-01 13:00:00,6.74432,1.49126,6.9072214855,0.00432,0.00126,0.0045000000000000005,6.74,1.49,6.9027313435,6.8267124959,1.9911244780000001,7.1111588499,0.00432,0.00126,0.0045000000000000005,6.8223924959,1.989864478,7.1066588499
2021-01-01 13:30:00,6.73392,1.5340600000000002,6.9064476144,0.013920000000000002,0.00406,0.0145,6.72,1.53,6.8919735925,6.842371459,1.9956916755,7.1274702698,0.013920000000000002,0.00406,0.0145,6.828451459,1.9916316755,7.1129702698
2021-01-01 14:00:00,6.57296,1.58378,6.7610770037,0.012960000000000001,0.0037800000000000004,0.0135,6.5600000000000005,1.58,6.7475921631,6.7530530902,1.9696404846000002,7.0344303023,0.012960000000000001,0.0037800000000000004,0.0135,6.7400930902,1.9658604846,7.0209303023
2021-01-01 14:30:00,6.5524000000000004,1.5807,6.7403678127,0.0024000000000000002,0.0007,0.0025,6.55,1.58,6.7378705835,6.6908022647,1.9514839939000002,6.9695856924,0.0024000000000000002,0.0007,0.0025,6.6884022647,1.9507839939,6.9670856924
2021-01-01 15:00:00,6.55048,1.58014,6.7383700292,0.00048000000000000007,0.00014000000000000001,0.0005,6.55,1.58,6.7378705835,6.7006992299,1.9543706087000001,6.9798950311,0.00048000000000000007,0.00014000000000000001,0.0005,6.7002192299,1.9542306087,6.9793950311
2021-01-01 15:30:00,6.52,1.58,6.7087107554,0.0,0.0,0.0,6.52,1.58,6.7087107554,6.6700082177,1.9454190635000002,6.9479252268,0.0,0.0,0.0,6.6700082177,1.9454190635000002,6.9479252268
2021-01-01 16:00:00,6.76,1.58,6.9421898562,0.0,0.0,0.0,6.76,1.58,6.9421898562,6.9008304536,2.0127422156,7.1883650558,0.0,0.0,0.0,6.9008304536,2.0127422156,7.1883650558
2021-01-01 16:30:00,7.0,1.58,7.1760992189,0.0,0.0,0.0,7.0,1.58,7.1760992189,7.1408961873,2.082761388,7.4384335285,0.0,0.0,0.0,7.1408961873,2.082761388,7.4384335285
2021-01-01 17:00:00,7.24,0.88,7.2932845824,0.0,0.0,0.0,7.24,0.88,7.2932845824,7.1268832035,2.0786742677,7.4238366703,0.0,0.0,0.0,7.1268832035,2.0786742677,7.4238366703
2021-01-01 17:30:00,7.37,0.88,7.4223513794,0.0,0.0,0.0,7.37,0.88,7.4223513794,7.2033151969,2.1009669324,7.5034533301,0.0,0.0,0.0,7.2033151969,2.1009669324,7.5034533301
2021-01-01 18:00:00,7.32,0.91,7.3763473346,0.0,0.0,0.0,7.32,0.91,7.3763473346,7.2225411272,2.1065744954,7.5234803408,0.0,0.0,0.0,7.2225411272,2.1065744954,7.5234803408
2021-01-01 18:30:00,7.09,1.1400000000000001,7.1810653806,0.0,0.0,0.0,7.09,1.1400000000000001,7.1810653806,7.0700023778,2.0620840269,7.3645858102,0.0,0.0,0.0,7.0700023778,2.0620840269,7.3645858102
2021-01-01 19:00:00,6.86,1.6800000000000002,7.0627190232,0.0,0.0,0.0,6.86,1.6800000000000002,7.0627190232,6.9605383187,2.0301570096,7.2505607486,0.0,0.0,0.0,6.9605383187,2.0301570096,7.2505607486
2021-01-01 19:30:00,6.62,1.71,6.8372874738,0.0,0.0,0.0,6.62,1.71,6.8372874738,6.7478324475,1.9681177972000001,7.0289921328,0.0,0.0,0.0,6.7478324475,1.9681177972000001,7.0289921328
2021-01-01 20:00:00,6.37,1.73,6.6007423825,0.0,0.0,0.0,6.37,1.73,6.6007423825,6.5035532577,1.8968697002,6.7745346434,0.0,0.0,0.0,6.5035532577,1.8968697002,6.7745346434
2021-01-01 20:30:00,6.23,1.76,6.473831941,0.0,0.0,0.0,6.23,1.76,6.473831941,6.3634949182,1.8560193511,6.6286405398,0.0,0.0,0.0,6.3634949182,1.8560193511,6.6286405398
2021-01-01 21:00:00,6.08,1.25,6.2071652145,0.0,0.0,0.0,6.08,1.25,6.2071652145,6.0466772743,1.763614205,6.2986221607,0.0,0.0,0.0,6.0466772743,1.763614205,6.2986221607
2021-01-01 21:30:00,5.85,1.06,5.9452586151,0.0,0.0,0.0,5.85,1.06,5.9452586151,5.7384265476,1.6737077431,5.9775276538,0.0,0.0,0.0,5.7384265476,1.6737077431,5.9775276538
2021-01-01 22:00:00,5.58,1.5,5.7780965724,0.0,0.0,0.0,5.58,1.5,5.7780965724,5.5475298842,1.6180295496000001,5.7786769627,0.0,0.0,0.0,5.5475298842,1.6180295496000001,5.7786769627
2021-01-01 22:30:00,5.32,1.79,5.6130651163,0.0,0.0,0.0,5.32,1.79,5.6130651163,5.3488938636,1.5600940435,5.5717644412,0.0,0.0,0.0,5.3488938636,1.5600940435,5.5717644412
2021-01-01 23:00:00,5.03,1.6800000000000002,5.3031405789,0.0,0.0,0.0,5.03,1.6800000000000002,5.3031405789,5.0503661774,1.4730234684,5.2607981014,0.0,0.0,0.0,5.0503661774,1.4730234684,5.2607981014
2021-01-01 23:30:00,4.68,1.12,4.8121512861,0.0,0.0,0.0,4.68,1.12,4.8121512861,4.586518537,1.3377345733000001,4.7776234761000005,0.0,0.0,0.0,4.586518537,1.3377345733000001,4.7776234761000005
2021-01-02 00:00:00,4.6,1.1,4.7296934362,0.0,0.0,0.0,4.6,1.1,4.7296934362,4.4683778179,1.3032768636,4.654560227,0.0,0.0,0.0,4.4683778179,1.3032768636,4.654560227
2021-01-02 00:30:00,4.6,1.12,4.7343848597000004,0.0,0.0,0.0,4.6,1.12,4.7343848597000004,4.5242691298,1.3195784962000001,4.7127803436,0.0,0.0,0.0,4.5242691298,1.3195784962000001,4.7127803436
2021-01-02 01:00:00,4.93,1.12,5.0556206345,0.0,0.0,0.0,4.93,1.12,5.0556206345,4.7697253937,1.3911699065,4.9684639517,0.0,0.0,0.0,4.7697253937,1.3911699065,4.9684639517
2021-01-02 01:30:00,4.87,1.69,5.154900581,0.0,0.0,0.0,4.87,1.69,5.154900581,4.904545679,1.4304924897,5.1089017489,0.0,0.0,0.0,4.904545679,1.4304924897,5.1089017489
2021-01-02 02:00:00,4.8100000000000005,1.8900000000000001,5.167997678,0.0,0.0,0.0,4.8100000000000005,1.8900000000000001,5.167997678,4.8894530593,1.4260904756000001,5.0931802701,0.0,0.0,0.0,4.8894530593,1.4260904756000001,5.0931802701
2021-01-02 02:30:00,4.76,1.8900000000000001,5.1214939227,0.0,0.0,0.0,4.76,1.8900000000000001,5.1214939227,4.8510695387,1.4148952821,5.0531974361,0.0,0.0,0.0,4.8510695387,1.4148952821,5.0531974361
2021-01-02 03:00:00,4.69,1.8900000000000001,5.0565007663,0.0,0.0,0.0,4.69,1.8900000000000001,5.0565007663,4.8200680462,1.4058531801,5.0209042148,0.0,0.0,0.0,4.8200680462,1.4058531801,5.0209042148
2021-01-02 03:30:00,4.62,1.8900000000000001,4.9916430161,0.0,0.0,0.0,4.62,1.8900000000000001,4.9916430161,4.7443561979,1.3837705577000001,4.9420377062,0.0,0.0,0.0,4.7443561979,1.3837705577000001,4.9420377062
2021-01-02 04:00:00,4.53,1.8900000000000001,4.9084620809,0.0,0.0,0.0,4.53,1.8900000000000001,4.9084620809,4.6362635905000005,1.3522435472,4.8294412400999995,0.0,0.0,0.0,4.6362635905000005,1.3522435472,4.8294412400999995
2021-01-02 04:30:00,4.41,1.8900000000000001,4.7979370567,0.0,0.0,0.0,4.41,1.8900000000000001,4.7979370567,4.5431159488,1.3250754851,4.7324124467,0.0,0.0,0.0,4.5431159488,1.3250754851,4.7324124467
2021-01-02 05:00:00,4.35,1.8900000000000001,4.7428472461,0.0,0.0,0.0,4.35,1.8900000000000001,4.7428472461,4.4759893082,1.3054968815999999,4.6624888627,0.0,0.0,0.0,4.4759893082,1.3054968815999999,4.6624888627
2021-01-02 05:30:00,4.38,1.85,4.7546713872,0.0,0.0,0.0,4.38,1.85,4.7546713872,4.5242601509,1.3195758773000001,4.7127709905,0.0,0.0,0.0,4.5242601509,1.3195758773000001,4.7127709905
2021-01-02 06:00:00,4.42,1.79,4.7687000325,0.0,0.0,0.0,4.42,1.79,4.7687000325,4.5879927477999995,1.3381645515,4.7791591123,0.0,0.0,0.0,4.5879927477999995,1.3381645515,4.7791591123
2021-01-02 06:30:00,4.69,1.73,4.998899879,0.0,0.0,0.0,4.69,1.73,4.998899879,4.8225236232,1.4065693901,5.0234621074,0.0,0.0,0.0,4.8225236232,1.4065693901,5.0234621074
2021-01-02 07:00:00,4.8,1.75,5.109060579,0.0,0.0,0.0,4.8,1.75,5.109060579,4.9603046345,1.4467555184,5.1669839943,0.0,0.0,0.0,4.9603046345,1.4467555184,5.1669839943
2021-01-02 07:30:00,4.93,1.75,5.2313860496,0.0,0.0,0.0,4.93,1.75,5.2313860496,5.0617581388,1.4763461238,5.2726647279,0.0,0.0,0.0,5.0617581388,1.4763461238,5.2726647279
2021-01-02 08:00:00,4.93,1.72,5.221427008,0.0,0.0,0.0,4.93,1.72,5.221427008,5.0528151032,1.4737377384,5.2633490658,0.0,0.0,0.0,5.0528151032,1.4737377384,5.2633490658
2021-01-02 08:30:00,5.15,1.7000000000000002,5.4233292358,0.0,0.0,0.0,5.15,1.7000000000000002,5.4233292358,5.2268374902,1.524494268,5.4446223857,0.0,0.0,0.0,5.2268374902,1.524494268,5.4446223857
2021-01-02 09:00:00,5.5,1.18,5.6251577756,0.0,0.0,0.0,5.5,1.18,5.6251577756,5.4625066971,1.59323112,5.6901111428,0.0,0.0,0.0,5.4625066971,1.59323112,5.6901111428
2021-01-02 09:30:00,5.81392,0.8840600000000001,5.8807506196,0.013920000000000002,0.00406,0.0145,5.8,0.88,5.8663787808,5.6536939774,1.6489940767,5.8892645598,0.013920000000000002,0.00406,0.0145,5.6397739774,1.6449340767,5.8747645598
2021-01-02 10:00:00,5.97928,0.8885400000000001,6.0449394248,0.029280000000000004,0.00854,0.030500000000000003,5.95,0.88,6.0147236013,5.8649865023,1.7106210632,6.1093609399,0.029280000000000004,0.00854,0.030500000000000003,5.8357065023,1.7020810632,6.0788609399
2021-01-02 10:30:00,5.94328,0.8955400000000001,6.0103717897,0.05328,0.015540000000000002,0.0555,5.89,0.88,5.9553757228,5.8482021098,1.7057256153,6.0918771977,0.05328,0.015540000000000002,0.0555,5.7949221098,1.6901856152999999,6.0363771977
2021-01-02 11:00:00,6.14776,0.8651800000000001,6.2083403136,0.01776,0.005180000000000001,0.018500000000000003,6.13,0.86,6.1900323101,6.0607316278,1.7677133914,6.3132621123,0.01776,0.005180000000000001,0.018500000000000003,6.0429716278,1.7625333913999999,6.2947621123
2021-01-02 11:30:00,6.26064,1.09602,6.3558534478,0.020640000000000002,0.00602,0.021500000000000002,6.24,1.09,6.334484983,6.3768022742,1.8599006633,6.6425023689,0.020640000000000002,0.00602,0.021500000000000002,6.3561622742,1.8538806633,6.6210023689
2021-01-02 12:00:00,6.4872,0.8621000000000001,6.5442325944,0.007200000000000001,0.0021000000000000003,0.007500000000000001,6.48,0.86,6.5368187982,6.4900348262,1.8929268243,6.7604529439,0.007200000000000001,0.0021000000000000003,0.007500000000000001,6.4828348262,1.8908268243,6.7529529439000004
2021-01-02 12:30:00,6.7904800000000005,0.86014,6.8447395457999995,0.00048000000000000007,0.00014000000000000001,0.0005,6.79,0.86,6.8442457583,6.7732830776,1.9755408976000002,7.0555032058,0.00048000000000000007,0.00014000000000000001,0.0005,6.7728030776,1.9754008976000001,7.0550032058
2021-01-02 13:00:00,6.97,0.86,7.0228555446,0.0,0.0,0.0,6.97,0.86,7.0228555446,6.9860498475,2.0375978722,7.2771352578,0.0,0.0,0.0,6.9860498475,2.0375978722,7.2771352578
2021-01-02 13:30:00,7.22192,0.8605600000000001,7.2730112058,0.0019200000000000003,0.0005600000000000001,0.002,7.22,0.86,7.2710384403,7.1055794783,2.0724606812,7.4016452898,0.0019200000000000003,0.0005600000000000001,0.002,7.1036594783,2.0719006812,7.3996452898000005
2021-01-02 14:00:00,7.16384,0.89112,7.2190510734,0.0038400000000000005,0.0011200000000000001,0.004,7.16,0.89,7.2151022169,7.0982445072,2.0703213146,7.3940046951,0.0038400000000000005,0.0011200000000000001,0.004,7.0944045072,2.0692013146,7.3900046951
2021-01-02 14:30:00,6.96432,0.89126,7.021117963,0.00432,0.00126,0.0045000000000000005,6.96,0.89,7.0166730008,6.9036631069,2.0135684062,7.1913157364,0.00432,0.00126,0.0045000000000000005,6.8993431069,2.0123084062,7.1868157364
2021-01-02 15:00:00,7.03432,0.85126,7.0856405109,0.00432,0.00126,0.0045000000000000005,7.03,0.85,7.0812004632,6.9036631069,2.0135684062,7.1913157364,0.00432,0.00126,0.0045000000000000005,6.8993431069,2.0123084062,7.1868157364
2021-01-02 15:30:00,6.92296,0.8737800000000001,6.9778841098,0.012960000000000001,0.0037800000000000004,0.0135,6.91,0.87,6.9645531084000005,6.7797588195,1.9774296557,7.0622487703,0.012960000000000001,0.0037800000000000004,0.0135,6.7667988195,1.9736496557,7.0487487703
2021-01-02 16:00:00,7.08048,0.8401400000000001,7.1301495251,0.00048000000000000007,0.00014000000000000001,0.0005,7.08,0.84,7.1296563732,6.9245609494,2.0196636102,7.2130843222,0.00048000000000000007,0.00014000000000000001,0.0005,6.9240809494,2.0195236102,7.2125843222
2021-01-02 16:30:00,7.43,0.84,7.477332412,0.0,0.0,0.0,7.43,0.84,7.477332412,7.3115770742,2.1325433133,7.616226119,0.0,0.0,0.0,7.3115770742,2.1325433133,7.616226119
2021-01-02 17:00:00,7.69,0.84,7.7357417227,0.0,0.0,0.0,7.69,0.84,7.7357417227,7.5708991669,2.2081789237000002,7.8863532988,0.0,0.0,0.0,7.5708991669,2.2081789237000002,7.8863532988
2021-01-02 17:30:00,7.82,0.86,7.867146878,0.0,0.0,0.0,7.82,0.86,7.867146878,7.7125230032,2.2494858759,8.0338781283,0.0,0.0,0.0,7.7125230032,2.2494858759,8.0338781283
2021-01-02 18:00:00,7.84,0.89,7.8903548716,0.0,0.0,0.0,7.84,0.89,7.8903548716,7.734517776,2.255901018,8.05678935,0.0,0.0,0.0,7.734517776,2.255901018,8.05678935
2021-01-02 18:30:00,7.69,0.89,7.741330635,0.0,0.0,0.0,7.69,0.89,7.741330635,7.5572548189,2.2041993222,7.8721404363000005,0.0,0.0,0.0,7.5572548189,2.2041993222,7.8721404363000005
2021-01-02 19:00:00,7.61,0.89,7.6618666133,0.0,0.0,0.0,7.61,0.89,7.6618666133,7.4591541215,2.1755866188,7.7699522099,0.0,0.0,0.0,7.4591541215,2.1755866188,7.7699522099
2021-01-02 19:30:00,7.33,0.93,7.3887617366,0.0,0.0,0.0,7.33,0.93,7.3887617366,7.1643551943,2.0896035983,7.4628699941,0.0,0.0,0.0,7.1643551943,2.0896035983,7.4628699941
2021-01-02 20:00:00,7.02,0.93,7.08133462,0.0,0.0,0.0,7.02,0.93,7.08133462,6.9035439259,2.0135336451,7.1911915895,0.0,0.0,0.0,6.9035439259,2.0135336451,7.1911915895
2021-01-02 20:30:00,6.62,1.04,6.7011939235,0.0,0.0,0.0,6.62,1.04,6.7011939235,6.4977009767,1.8951627849000001,6.7684385174,0.0,0.0,0.0,6.4977009767,1.8951627849000001,6.7684385174
2021-01-02 21:00:00,6.43,1.04,6.5135627732,0.0,0.0,0.0,6.43,1.04,6.5135627732,6.2979861516,1.8369126276,6.5604022413,0.0,0.0,0.0,6.2979861516,1.8369126276,6.5604022413
2021-01-02 21:30:00,6.15,1.04,6.2373151275,0.0,0.0,0.0,6.15,1.04,6.2373151275,6.0547523445,1.7659694338,6.3070336922,0.0,0.0,0.0,6.0547523445,1.7659694338,6.3070336922
2021-01-02 22:00:00,5.91,1.06,6.0043067876,0.0,0.0,0.0,5.91,1.06,6.0043067876,5.7917876243,1.6892713904,6.0331121087,0.0,0.0,0.0,5.7917876243,1.6892713904,6.0331121087
2021-01-02 22:30:00,5.64,1.06,5.7387455075,0.0,0.0,0.0,5.64,1.06,5.7387455075,5.4917697647,1.6017661814,5.7205935049,0.0,0.0,0.0,5.4917697647,1.6017661814,5.7205935049
2021-01-02 23:00:00,5.28,1.12,5.3974808939,0.0,0.0,0.0,5.28,1.12,5.3974808939,5.233984403,1.5265787842,5.4520670864,0.0,0.0,0.0,5.233984403,1.5265787842,5.4520670864
2021-01-02 23:30:00,4.99,1.12,5.1141470452,0.0,0.0,0.0,4.99,1.12,5.1141470452,4.8957438124,1.4279252786,5.099733138,0.0,0.0,0.0,4.8957438124,1.4279252786,5.099733138
2021-01-03 00:00:00,4.83,1.12,4.9581548988,0.0,0.0,0.0,4.83,1.12,4.9581548988,4.728395613,1.3791153871000001,4.9254120969,0.0,0.0,0.0,4.728395613,1.3791153871000001,4.9254120969
2021-01-03 00:30:00,4.79,1.12,4.919197089,0.0,0.0,0.0,4.79,1.12,4.919197089,4.6873199034,1.3671349718,4.8826248994,0.0,0.0,0.0,4.6873199034,1.3671349718,4.8826248994
2021-01-03 01:00:00,5.09,1.12,5.2117655358,0.0,0.0,0.0,5.09,1.12,5.2117655358,4.9267466351,1.4369677686,5.1320277449,0.0,0.0,0.0,4.9267466351,1.4369677686,5.1320277449
2021-01-03 01:30:00,5.09,1.12,5.2117655358,0.0,0.0,0.0,5.09,1.12,5.2117655358,4.9355287147,1.4395292084,5.1411757444,0.0,0.0,0.0,4.9355287147,1.4395292084,5.1411757444
2021-01-03 02:00:00,5.03,1.12,5.1531834821,0.0,0.0,0.0,5.03,1.12,5.1531834821,4.8604327559,1.4176262205,5.0629507874,0.0,0.0,0.0,4.8604327559,1.4176262205,5.0629507874
2021-01-03 02:30:00,4.92,1.12,5.045869598,0.0,0.0,0.0,4.92,1.12,5.045869598,4.7729973901000005,1.3921242388000001,4.9718722813,0.0,0.0,0.0,4.7729973901000005,1.3921242388000001,4.9718722813
2021-01-03 03:00:00,4.85,1.12,4.9776400031,0.0,0.0,0.0,4.85,1.12,4.9776400031,4.7269393601,1.3786906467,4.9238951668,0.0,0.0,0.0,4.7269393601,1.3786906467,4.9238951668
2021-01-03 03:30:00,4.8,1.12,4.9289349762,0.0,0.0,0.0,4.8,1.12,4.9289349762,4.6687564202,1.3617206226,4.8632879377,0.0,0.0,0.0,4.6687564202,1.3617206226,4.8632879377
2021-01-03 04:00:00,4.62,1.12,4.753819517,0.0,0.0,0.0,4.62,1.12,4.753819517,4.4939869512,1.3107461941,4.6812364075,0.0,0.0,0.0,4.4939869512,1.3107461941,4.6812364075
2021-01-03 04:30:00,4.55,1.12,4.6858190319,0.0,0.0,0.0,4.55,1.12,4.6858190319,4.422434519,1.2898767347,4.6067026239,0.0,0.0,0.0,4.422434519,1.2898767347,4.6067026239
2021-01-03 05:00:00,4.49,1.12,4.6275803613,0.0,0.0,0.0,4.49,1.12,4.6275803613,4.3476481678,1.2680640489,4.5288001748,0.0,0.0,0.0,4.3476481678,1.2680640489,4.5288001748
2021-01-03 05:30:00,4.49,1.08,4.6180623642,0.0,0.0,0.0,4.49,1.08,4.6180623642,4.3553567638,1.2703123894,4.5368299623,0.0,0.0,0.0,4.3553567638,1.2703123894,4.5368299623
2021-01-03 06:00:00,4.54,1.06,4.66210253,0.0,0.0,0.0,4.54,1.06,4.66210253,4.4007277377000005,1.2835455902000001,4.5840913935,0.0,0.0,0.0,4.4007277377000005,1.2835455902000001,4.5840913935
2021-01-03 06:30:00,4.69,1.06,4.8082949161,0.0,0.0,0.0,4.69,1.06,4.8082949161,4.5929715764,1.3396167098,4.7843453921,0.0,0.0,0.0,4.5929715764,1.3396167098,4.7843453921
2021-01-03 07:00:00,4.73,1.04,4.8429846169,0.0,0.0,0.0,4.73,1.04,4.8429846169,4.6427610258000005,1.3541386325,4.8362094018,0.0,0.0,0.0,4.6427610258000005,1.3541386325,4.8362094018
2021-01-03 07:30:00,4.92,1.04,5.0287175303,0.0,0.0,0.0,4.92,1.04,5.0287175303,4.7842358779000005,1.3954021311,4.9835790395,0.0,0.0,0.0,4.7842358779000005,1.3954021311,4.9835790395
2021-01-03 08:00:00,4.89,0.97,4.9852783272,0.0,0.0,0.0,4.89,0.97,4.9852783272,4.7543627404,1.3866891326,4.9524611879,0.0,0.0,0.0,4.7543627404,1.3866891326,4.9524611879
2021-01-03 08:30:00,5.0,0.97,5.0932209848,0.0,0.0,0.0,5.0,0.97,5.0932209848,4.8924510314,1.4269648842,5.0963031578,0.0,0.0,0.0,4.8924510314,1.4269648842,5.0963031578
2021-01-03 09:00:00,5.23,1.71,5.502453998,0.0,0.0,0.0,5.23,1.71,5.502453998,5.3835818806999995,1.5702113819,5.6078977923,0.0,0.0,0.0,5.3835818806999995,1.5702113819,5.6078977923
2021-01-03 09:30:00,5.51096,1.71028,5.7702459046,0.0009600000000000001,0.00028000000000000003,0.001,5.51,1.71,5.7692460513,5.6438568234,1.6461249068,5.8790175244,0.0009600000000000001,0.00028000000000000003,0.001,5.6428968234,1.6458449068,5.8780175244
2021-01-03 10:00:00,5.89,1.62,6.1087232709,0.0,0.0,0.0,5.89,1.62,6.1087232709,6.0340658382,1.7599358695,6.2854852481,0.0,0.0,0.0,6.0340658382,1.7599358695,6.2854852481
2021-01-03 10:30:00,6.0824,1.5507,6.2769626612,0.0024000000000000002,0.0007,0.0025,6.08,1.55,6.2744641205,6.208890637,1.8109264358,6.4675944136,0.0024000000000000002,0.0007,0.0025,6.206490637,1.8102264358,6.4650944136
2021-01-03 11:00:00,6.29384,1.59112,6.4918475644,0.0038400000000000005,0.0011200000000000001,0.004,6.29,1.5899999999999999,6.4878501832,6.4256347507000005,1.874143469,6.693369532,0.0038400000000000005,0.0011200000000000001,0.004,6.4217947507,1.873023469,6.689369532
2021-01-03 11:30:00,6.47528,1.5515400000000001,6.6585679729,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,6.47,1.55,6.6530744773,6.6728100271,1.9462362578999999,6.9508437783,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,6.6675300271,1.9446962579,6.9453437783
2021-01-03 12:00:00,6.5972,1.5521,6.7773196951,0.007200000000000001,0.0021000000000000003,0.007500000000000001,6.59,1.55,6.7698301308,6.7721155676,1.9752003739,7.0542870496,0.007200000000000001,0.0021000000000000003,0.007500000000000001,6.7649155676,1.9731003739,7.0467870496
2021-01-03 12:30:00,6.8948,0.9614,6.9615053688,0.0048000000000000004,0.0014,0.005,6.89,0.96,6.9565580570000005,6.8539141877,1.9990583048000001,7.1394939456,0.0048000000000000004,0.0014,0.005,6.8491141877,1.9976583048,7.1344939456
2021-01-03 13:00:00,7.10048,0.8201400000000001,7.1476881472,0.00048000000000000007,0.00014000000000000001,0.0005,7.1,0.8200000000000001,7.1471952541,7.0167363701,2.046548108,7.3091003856,0.00048000000000000007,0.00014000000000000001,0.0005,7.0162563701,2.046408108,7.3086003856
2021-01-03 13:30:00,7.07048,0.8201400000000001,7.1178871198,0.00048000000000000007,0.00014000000000000001,0.0005,7.07,0.8200000000000001,7.1173941861,7.029176541,2.0501764911,7.3220588969,0.00048000000000000007,0.00014000000000000001,0.0005,7.028696541,2.0500364911,7.3215588969
2021-01-03 14:00:00,6.97,0.87,7.0240871293,0.0,0.0,0.0,6.97,0.87,7.0240871293,6.9164245643,2.0172904979,7.2046089211,0.0,0.0,0.0,6.9164245643,2.0172904979,7.2046089211
2021-01-03 14:30:00,6.9,0.87,6.9546315503,0.0,0.0,0.0,6.9,0.87,6.9546315503,6.8561392195,1.9997072724,7.141811687,0.0,0.0,0.0,6.8561392195,1.9997072724,7.141811687
2021-01-03 15:00:00,6.85,0.8300000000000001,6.9001014485,0.0,0.0,0.0,6.85,0.8300000000000001,6.9001014485,6.828634031,1.9916849257,7.113160449,0.0,0.0,0.0,6.828634031,1.9916849257,7.113160449
2021-01-03 15:30:00,6.91,0.86,6.9633109941,0.0,0.0,0.0,6.91,0.86,6.9633109941,6.816579955,1.9881691536,7.1006041198,0.0,0.0,0.0,6.816579955,1.9881691536,7.1006041198
2021-01-03 16:00:00,7.0,0.8300000000000001,7.049035395,0.0,0.0,0.0,7.0,0.8300000000000001,7.049035395,6.9124039894,2.0161178302,7.2004208222,0.0,0.0,0.0,6.9124039894,2.0161178302,7.2004208222
2021-01-03 16:30:00,7.26,0.79,7.3028556059,0.0,0.0,0.0,7.26,0.79,7.3028556059,7.1674379676,2.0905027406,7.4660812163,0.0,0.0,0.0,7.1674379676,2.0905027406,7.4660812163
2021-01-03 17:00:00,7.53,1.4,7.6590404099,0.0,0.0,0.0,7.53,1.4,7.6590404099,7.6204077746,2.2226189343,7.9379247652,0.0,0.0,0.0,7.6204077746,2.2226189343,7.9379247652
2021-01-03 17:30:00,7.8,1.55,7.9525153254,0.0,0.0,0.0,7.8,1.55,7.9525153254,7.8360825195,2.2855240682,8.1625859578,0.0,0.0,0.0,7.8360825195,2.2855240682,8.1625859578
2021-01-03 18:00:00,7.65,1.58,7.8114595307,0.0,0.0,0.0,7.65,1.58,7.8114595307,7.7552167531,2.2619382196,8.0783507844,0.0,0.0,0.0,7.7552167531,2.2619382196,8.0783507844
2021-01-03 18:30:00,7.51,1.58,7.6744055144,0.0,0.0,0.0,7.51,1.58,7.6744055144,7.650621946,2.2314314009,7.9693978604,0.0,0.0,0.0,7.650621946,2.2314314009,7.9693978604
2021-01-03 19:00:00,7.2,1.6400000000000001,7.3844160229,0.0,0.0,0.0,7.2,1.6400000000000001,7.3844160229,7.3156089559,2.1337192788,7.6204259958,0.0,0.0,0.0,7.3156089559,2.1337192788,7.6204259958
2021-01-03 19:30:00,6.93,1.49,7.0883707578,0.0,0.0,0.0,6.93,1.49,7.0883707578,6.9755228583,2.0345275003,7.2661696441,0.0,0.0,0.0,6.9755228583,2.0345275003,7.2661696441
2021-01-03 20:00:00,6.69,1.71,6.9050850827,0.0,0.0,0.0,6.69,1.71,6.9050850827,6.8126184084,1.9870137025,7.0964775088,0.0,0.0,0.0,6.8126184084,1.9870137025,7.0964775088
2021-01-03 20:30:00,6.5600000000000005,1.73,6.7842833078,0.0,0.0,0.0,6.5600000000000005,1.73,6.7842833078,6.6488571338,1.9392499974000001,6.9258928477,0.0,0.0,0.0,6.6488571338,1.9392499974000001,6.9258928477
2021-01-03 21:00:00,6.32,1.76,6.5604877866999995,0.0,0.0,0.0,6.32,1.76,6.5604877866999995,6.4274393519,1.874669811,6.6952493249,0.0,0.0,0.0,6.4274393519,1.874669811,6.6952493249
2021-01-03 21:30:00,6.1,1.78,6.3544000504,0.0,0.0,0.0,6.1,1.78,6.3544000504,6.2003467064,1.808434456,6.4586944858,0.0,0.0,0.0,6.2003467064,1.808434456,6.4586944858
2021-01-03 22:00:00,5.82,1.42,5.9907261663,0.0,0.0,0.0,5.82,1.42,5.9907261663,5.85019986,1.7063082925000002,6.0939581875,0.0,0.0,0.0,5.85019986,1.7063082925000002,6.0939581875
2021-01-03 22:30:00,5.52,1.08,5.6246599897,0.0,0.0,0.0,5.52,1.08,5.6246599897,5.4267440325,1.5828003428000001,5.6528583672,0.0,0.0,0.0,5.4267440325,1.5828003428000001,5.6528583672
2021-01-03 23:00:00,5.16,1.08,5.2718118328,0.0,0.0,0.0,5.16,1.08,5.2718118328,5.0790748779,1.4813968393999999,5.2907029978,0.0,0.0,0.0,5.0790748779,1.4813968393999999,5.2907029978
2021-01-03 23:30:00,4.76,1.11,4.8877090748,0.0,0.0,0.0,4.76,1.11,4.8877090748,4.6640664146,1.3603527042999999,4.8584025152,0.0,0.0,0.0,4.6640664146,1.3603527042999999,4.8584025152
2021-01-04 00:00:00,4.58,1.09,4.7079188607999995,0.0,0.0,0.0,4.58,1.09,4.7079188607999995,4.4916047024,1.3100513715,4.6787548983,0.0,0.0,0.0,4.4916047024,1.3100513715,4.6787548983
2021-01-04 00:30:00,4.61,1.11,4.7417507315,0.0,0.0,0.0,4.61,1.11,4.7417507315,4.5344053683,1.3225348990999999,4.7233389253,0.0,0.0,0.0,4.5344053683,1.3225348990999999,4.7233389253
2021-01-04 01:00:00,4.96,1.63,5.2209673433,0.0,0.0,0.0,4.96,1.63,5.2209673433,5.0323281291,1.467762371,5.2420084678,0.0,0.0,0.0,5.0323281291,1.467762371,5.2420084678
2021-01-04 01:30:00,5.06,1.52,5.2833701366,0.0,0.0,0.0,5.06,1.52,5.2833701366,5.0681135736,1.4781997923,5.2792849725,0.0,0.0,0.0,5.0681135736,1.4781997923,5.2792849725
2021-01-04 02:00:00,5.02,1.08,5.1348612445,0.0,0.0,0.0,5.02,1.08,5.1348612445,4.8768959958,1.4224279988,5.0800999957,0.0,0.0,0.0,4.8768959958,1.4224279988,5.0800999957
2021-01-04 02:30:00,5.0,1.1,5.1195702945,0.0,0.0,0.0,5.0,1.1,5.1195702945,4.8553739482000005,1.4161507349,5.057681196,0.0,0.0,0.0,4.8553739482000005,1.4161507349,5.057681196
2021-01-04 03:00:00,5.0,1.1,5.1195702945,0.0,0.0,0.0,5.0,1.1,5.1195702945,4.8725915863,1.421172546,5.0756162357,0.0,0.0,0.0,4.8725915863,1.421172546,5.0756162357
2021-01-04 03:30:00,4.89,1.1,5.0121951279,0.0,0.0,0.0,4.89,1.1,5.0121951279,4.7288036565,1.3792343998,4.9258371421,0.0,0.0,0.0,4.7288036565,1.3792343998,4.9258371421
2021-01-04 04:00:00,4.75,1.67,5.0350173783,0.0,0.0,0.0,4.75,1.67,5.0350173783,4.8099120208,1.4028910061,5.0103250217,0.0,0.0,0.0,4.8099120208,1.4028910061,5.0103250217
2021-01-04 04:30:00,4.69,1.8399999999999999,5.0380254068,0.0,0.0,0.0,4.69,1.8399999999999999,5.0380254068,4.8441158396,1.4128671199,5.0459539996,0.0,0.0,0.0,4.8441158396,1.4128671199,5.0459539996
2021-01-04 05:00:00,4.65,1.79,4.9826298277,0.0,0.0,0.0,4.65,1.79,4.9826298277,4.757447509,1.3875888567999999,4.9556744886,0.0,0.0,0.0,4.757447509,1.3875888567999999,4.9556744886
2021-01-04 05:30:00,4.71,1.77,5.0316001431,0.0,0.0,0.0,4.71,1.77,5.0316001431,4.8630574364,1.4183917523,5.0656848296,0.0,0.0,0.0,4.8630574364,1.4183917523,5.0656848296
2021-01-04 06:00:00,4.95,1.15,5.0818303789,0.0,0.0,0.0,4.95,1.15,5.0818303789,4.9395157016,1.4406920796,5.1453288559,0.0,0.0,0.0,4.9395157016,1.4406920796,5.1453288559
2021-01-04 06:30:00,5.41,0.9,5.4843504629,0.0,0.0,0.0,5.41,0.9,5.4843504629,5.3190879019,1.5514006381,5.5407165645,0.0,0.0,0.0,5.3190879019,1.5514006381,5.5407165645
2021-01-04 07:00:00,5.86,0.8300000000000001,5.9184879826,0.0,0.0,0.0,5.86,0.8300000000000001,5.9184879826,5.7541377172,1.6782901675000002,5.9938934555,0.0,0.0,0.0,5.7541377172,1.6782901675000002,5.9938934555
2021-01-04 07:30:00,6.38,1.16,6.4845971347,0.0,0.0,0.0,6.38,1.16,6.4845971347,6.3546378477,1.8534360389,6.6194144247,0.0,0.0,0.0,6.3546378477,1.8534360389,6.6194144247
2021-01-04 08:00:00,6.63,0.64,6.6608182681,0.0,0.0,0.0,6.63,0.64,6.6608182681,6.4926381783,1.8936861353,6.7631647691,0.0,0.0,0.0,6.4926381783,1.8936861353,6.7631647691
2021-01-04 08:30:00,7.2,0.22,7.203360327,0.0,0.0,0.0,7.2,0.22,7.203360327,6.9277703007,2.020599671,7.2164273966,0.0,0.0,0.0,6.9277703007,2.020599671,7.2164273966
2021-01-04 09:00:00,7.61,0.4,7.6205052326,0.0,0.0,0.0,7.61,0.4,7.6205052326,7.299560078,2.1290383561,7.6037084146,0.0,0.0,0.0,7.299560078,2.1290383561,7.6037084146
2021-01-04 09:30:00,7.82,0.42,7.8312706504000005,0.0,0.0,0.0,7.82,0.42,7.8312706504000005,7.5452760663,2.2007055193,7.8596625691,0.0,0.0,0.0,7.5452760663,2.2007055193,7.8596625691
2021-01-04 10:00:00,7.93,0.37,7.9386270853,0.0,0.0,0.0,7.93,0.37,7.9386270853,7.7191616075,2.2514221355,8.0407933411,0.0,0.0,0.0,7.7191616075,2.2514221355,8.0407933411
2021-01-04 10:30:00,8.07,0.4,8.0799071777,0.0,0.0,0.0,8.07,0.4,8.0799071777,7.8691795994,2.2951773832,8.1970620827,0.0,0.0,0.0,7.8691795994,2.2951773832,8.1970620827
2021-01-04 11:00:00,8.07,0.37,8.0784775793,0.0,0.0,0.0,8.07,0.37,8.0784775793,7.872484186,2.2961412209,8.2005043605,0.0,0.0,0.0,7.872484186,2.2961412209,8.2005043605
2021-01-04 11:30:00,8.2,0.35000000000000003,8.2074661132,0.0,0.0,0.0,8.2,0.35000000000000003,8.2074661132,8.0205883311,2.3393382632,8.3547795115,0.0,0.0,0.0,8.0205883311,2.3393382632,8.3547795115
2021-01-04 12:00:00,8.32,0.35000000000000003,8.3273585248,0.0,0.0,0.0,8.32,0.35000000000000003,8.3273585248,8.1443324147,2.3754302876,8.4836795987,0.0,0.0,0.0,8.1443324147,2.3754302876,8.4836795987
2021-01-04 12:30:00,8.46,0.32,8.4660498463,0.0,0.0,0.0,8.46,0.32,8.4660498463,8.246231541,2.4051508661,8.5898245219,0.0,0.0,0.0,8.246231541,2.4051508661,8.5898245219
2021-01-04 13:00:00,8.39,0.38,8.398601074,0.0,0.0,0.0,8.39,0.38,8.398601074,8.2411975085,2.4036826067,8.5845807381,0.0,0.0,0.0,8.2411975085,2.4036826067,8.5845807381
2021-01-04 13:30:00,8.48,0.38,8.488509881,0.0,0.0,0.0,8.48,0.38,8.488509881,8.2962014008,2.4197254086,8.6418764592,0.0,0.0,0.0,8.2962014008,2.4197254086,8.6418764592
2021-01-04 14:00:00,8.32,0.38,8.3286733637,0.0,0.0,0.0,8.32,0.38,8.3286733637,8.1383233346,2.3736776393,8.4774201402,0.0,0.0,0.0,8.1383233346,2.3736776393,8.4774201402
2021-01-04 14:30:00,8.2,0.36,8.2078986349,0.0,0.0,0.0,8.2,0.36,8.2078986349,8.0113762595,2.336651409,8.3451836036,0.0,0.0,0.0,8.0113762595,2.336651409,8.3451836036
2021-01-04 15:00:00,8.2,0.38,8.2088001559,0.0,0.0,0.0,8.2,0.38,8.2088001559,8.018465973,2.3387192421,8.352568721899999,0.0,0.0,0.0,8.018465973,2.3387192421,8.352568721899999
2021-01-04 15:30:00,8.33,-0.05,8.3301500587,0.0,0.0,0.0,8.33,-0.05,8.3301500587,8.1162484164,2.3672391214,8.454425433699999,0.0,0.0,0.0,8.1162484164,2.3672391214,8.454425433699999
2021-01-04 16:00:00,8.33,-0.43,8.3410910557,0.0,0.0,0.0,8.33,-0.43,8.3410910557,7.9067854431,2.3061457542,8.2362348366,0.0,0.0,0.0,7.9067854431,2.3061457542,8.2362348366
2021-01-04 16:30:00,8.52,-0.43,8.530844038,0.0,0.0,0.0,8.52,-0.43,8.530844038,8.0818360863,2.3572021919,8.4185792566,0.0,0.0,0.0,8.0818360863,2.3572021919,8.4185792566
2021-01-04 17:00:00,8.78,-0.37,8.7877926694,0.0,0.0,0.0,8.78,-0.37,8.7877926694,8.4300504628,2.4587647183,8.7813025655,0.0,0.0,0.0,8.4300504628,2.4587647183,8.7813025655
2021-01-04 17:30:00,8.94,-0.31,8.9453731057,0.0,0.0,0.0,8.94,-0.31,8.9453731057,8.4902842617,2.4763329097,8.844046106,0.0,0.0,0.0,8.4902842617,2.4763329097,8.844046106
2021-01-04 18:00:00,8.73,-0.27,8.7341742598,0.0,0.0,0.0,8.73,-0.27,8.7341742598,8.3312457492,2.4299466769,8.6783809888,0.0,0.0,0.0,8.3312457492,2.4299466769,8.6783809888
2021-01-04 18:30:00,8.5,-0.27,8.5042871541,0.0,0.0,0.0,8.5,-0.27,8.5042871541,8.151927111100001,2.3776454074,8.4915907407,0.0,0.0,0.0,8.151927111100001,2.3776454074,8.4915907407
2021-01-04 19:00:00,8.19,-0.24,8.1935157289,0.0,0.0,0.0,8.19,-0.24,8.1935157289,7.8761066941,2.2971977858,8.2042778063,0.0,0.0,0.0,7.8761066941,2.2971977858,8.2042778063
2021-01-04 19:30:00,7.95,-0.24,7.9536218165,0.0,0.0,0.0,7.95,-0.24,7.9536218165,7.6024791366,2.2173897482,7.9192491006,0.0,0.0,0.0,7.6024791366,2.2173897482,7.9192491006
2021-01-04 20:00:00,7.62,-0.24,7.6237785907,0.0,0.0,0.0,7.62,-0.24,7.6237785907,7.3365430485,2.1398250558,7.6422323422,0.0,0.0,0.0,7.3365430485,2.1398250558,7.6422323422
2021-01-04 20:30:00,7.22,0.56,7.2416848868,0.0,0.0,0.0,7.22,0.56,7.2416848868,7.0452598796,2.0548674649,7.3388123746,0.0,0.0,0.0,7.0452598796,2.0548674649,7.3388123746
2021-01-04 21:00:00,7.01,0.8,7.0555013996,0.0,0.0,0.0,7.01,0.8,7.0555013996,6.8792628461,2.0064516634,7.165898798,0.0,0.0,0.0,6.8792628461,2.0064516634,7.165898798
2021-01-04 21:30:00,6.75,0.8,6.7972420878,0.0,0.0,0.0,6.75,0.8,6.7972420878,6.6170491985,1.9299726829,6.8927595818,0.0,0.0,0.0,6.6170491985,1.9299726829,6.8927595818
2021-01-04 22:00:00,6.4,0.93,6.4672173305000005,0.0,0.0,0.0,6.4,0.93,6.4672173305000005,6.2369312775,1.8191049558999999,6.4968034141,0.0,0.0,0.0,6.2369312775,1.8191049558999999,6.4968034141
2021-01-04 22:30:00,6.21,0.84,6.266554077,0.0,0.0,0.0,6.21,0.84,6.266554077,5.992655247,1.7478577804,6.2423492156,0.0,0.0,0.0,5.992655247,1.7478577804,6.2423492156
2021-01-04 23:00:00,5.91,0.77,5.9599496642,0.0,0.0,0.0,5.91,0.77,5.9599496642,5.6531158677,1.6488254614,5.8886623622,0.0,0.0,0.0,5.6531158677,1.6488254614,5.8886623622
2021-01-04 23:30:00,5.49,0.08,5.490582847,0.0,0.0,0.0,5.49,0.08,5.490582847,5.174656148,1.5092747098000001,5.3902668208,0.0,0.0,0.0,5.174656148,1.5092747098000001,5.3902668208
2021-01-05 00:00:00,5.31,0.05,5.3102353997,0.0,0.0,0.0,5.31,0.05,5.3102353997,4.9492936134,1.4435439706,5.1555141806,0.0,0.0,0.0,4.9492936134,1.4435439706,5.1555141806
2021-01-05 00:30:00,5.21,0.05,5.2102399177,0.0,0.0,0.0,5.21,0.05,5.2102399177,4.8716722414,1.4209044038,5.0746585848,0.0,0.0,0.0,4.8716722414,1.4209044038,5.0746585848
2021-01-05 01:00:00,5.5,0.05,5.500227268,0.0,0.0,0.0,5.5,0.05,5.500227268,5.1194987822,1.4931871448,5.3328112314,0.0,0.0,0.0,5.1194987822,1.4931871448,5.3328112314
2021-01-05 01:30:00,5.5,0.05,5.500227268,0.0,0.0,0.0,5.5,0.05,5.500227268,5.0886336368,1.4841848107,5.3006600383,0.0,0.0,0.0,5.0886336368,1.4841848107,5.3006600383
2021-01-05 02:00:00,5.43,0.27,5.4367085631,0.0,0.0,0.0,5.43,0.27,5.4367085631,5.0048300905,1.4597421097,5.2133646775999996,0.0,0.0,0.0,5.0048300905,1.4597421097,5.2133646775999996
2021-01-05 02:30:00,5.38,0.27,5.3867708323,0.0,0.0,0.0,5.38,0.27,5.3867708323,4.9682759480000005,1.4490804848,5.1752874459000004,0.0,0.0,0.0,4.9682759480000005,1.4490804848,5.1752874459000004
2021-01-05 03:00:00,5.32,0.27,5.3268470975,0.0,0.0,0.0,5.32,0.27,5.3268470975,4.9410890134,1.4411509623,5.1469677223,0.0,0.0,0.0,4.9410890134,1.4411509623,5.1469677223
2021-01-05 03:30:00,5.26,0.27,5.2669250991,0.0,0.0,0.0,5.26,0.27,5.2669250991,4.8854005593,1.4249084965,5.0889589159,0.0,0.0,0.0,4.8854005593,1.4249084965,5.0889589159
2021-01-05 04:00:00,5.18,0.27,5.1870319066,0.0,0.0,0.0,5.18,0.27,5.1870319066,4.8011500608,1.4003354344,5.00119798,0.0,0.0,0.0,4.8011500608,1.4003354344,5.00119798
2021-01-05 04:30:00,5.05,0.27,5.057212671,0.0,0.0,0.0,5.05,0.27,5.057212671,4.6834177176,1.3659968343,4.8785601225,0.0,0.0,0.0,4.6834177176,1.3659968343,4.8785601225
2021-01-05 05:00:00,5.03,0.27,5.0372413085,0.0,0.0,0.0,5.03,0.27,5.0372413085,4.6834177176,1.3659968343,4.8785601225,0.0,0.0,0.0,4.6834177176,1.3659968343,4.8785601225
2021-01-05 05:30:00,5.03,0.27,5.0372413085,0.0,0.0,0.0,5.03,0.27,5.0372413085,4.6709838653,1.362370294,4.865608193,0.0,0.0,0.0,4.6709838653,1.362370294,4.865608193
2021-01-05 06:00:00,5.15,0.04,5.1501553375,0.0,0.0,0.0,5.15,0.04,5.1501553375,4.8073465349,1.4021427392999999,5.0076526405,0.0,0.0,0.0,4.8073465349,1.4021427392999999,5.0076526405
2021-01-05 06:30:00,5.59,0.73,5.6374639688,0.0,0.0,0.0,5.59,0.73,5.6374639688,5.3734594432,1.5672590042999999,5.5973535866,0.0,0.0,0.0,5.3734594432,1.5672590042999999,5.5973535866
2021-01-05 07:00:00,5.9,0.44,5.9163840308,0.0,0.0,0.0,5.9,0.44,5.9163840308,5.6576422569,1.6501456583,5.8933773509,0.0,0.0,0.0,5.6576422569,1.6501456583,5.8933773509
2021-01-05 07:30:00,6.44,0.35000000000000003,6.4495038569,0.0,0.0,0.0,6.44,0.35000000000000003,6.4495038569,6.1778211778,1.8018645102000002,6.4352303935,0.0,0.0,0.0,6.1778211778,1.8018645102000002,6.4352303935
2021-01-05 08:00:00,6.76,0.23,6.7639115902,0.0,0.0,0.0,6.76,0.23,6.7639115902,6.3842180054,1.8620635849,6.650227089,0.0,0.0,0.0,6.3842180054,1.8620635849,6.650227089
2021-01-05 08:30:00,7.15,-0.31,7.1567171245,0.0,0.0,0.0,7.15,-0.31,7.1567171245,6.6461805749,1.9384693343000001,6.9231047655,0.0,0.0,0.0,6.6461805749,1.9384693343000001,6.9231047655
2021-01-05 09:00:00,7.63,-0.4,7.6404777338,0.0,0.0,0.0,7.63,-0.4,7.6404777338,7.170482331,2.0913906799,7.4692524281,0.0,0.0,0.0,7.170482331,2.0913906799,7.4692524281
2021-01-05 09:30:00,7.18,-0.27,7.1850748081999996,0.0,0.0,0.0,7.18,-0.27,7.1850748081999996,6.7308191636,1.9631555894,7.0112699621,0.0,0.0,0.0,6.7308191636,1.9631555894,7.0112699621
2021-01-05 10:00:00,7.2,-0.27,7.2050607215,0.0,0.0,0.0,7.2,-0.27,7.2050607215,6.8652703143,2.0023705083,7.151323244,0.0,0.0,0.0,6.8652703143,2.0023705083,7.151323244
2021-01-05 10:30:00,7.2,-0.27,7.2050607215,0.0,0.0,0.0,7.2,-0.27,7.2050607215,6.8774427794,2.0059208106,7.1640028952,0.0,0.0,0.0,6.8774427794,2.0059208106,7.1640028952
2021-01-05 11:00:00,7.1524,-0.26930000000000004,7.1574680055,0.0024000000000000002,0.0007,0.0025,7.15,-0.27,7.155096086,6.8343339619,1.9933474056,7.119097877,0.0024000000000000002,0.0007,0.0025,6.8319339619,1.9926474056,7.116597877
2021-01-05 11:30:00,7.19432,-0.26874000000000003,7.1993375702,0.00432,0.00126,0.0045000000000000005,7.19,-0.27,7.1950677551,6.8540477494,1.9990972602000001,7.1396330723,0.00432,0.00126,0.0045000000000000005,6.8497277494,1.9978372602,7.1351330723
2021-01-05 12:00:00,7.19672,-0.26804,7.2017098109,0.00672,0.0019600000000000004,0.007,7.19,-0.27,7.1950677551,6.8503645098,1.9980229820000002,7.1357963644,0.00672,0.0019600000000000004,0.007,6.8436445098,1.9960629820000002,7.1287963644
2021-01-05 12:30:00,7.16768,-0.26776,7.1726795551,0.007680000000000001,0.0022400000000000002,0.008,7.16,-0.27,7.1650889736,6.8513245098,1.9983029820000002,7.1367963644,0.007680000000000001,0.0022400000000000002,0.008,6.8436445098,1.9960629820000002,7.1287963644
2021-01-05 13:00:00,7.3472,-0.3179,7.3540742619,0.007200000000000001,0.0021000000000000003,0.007500000000000001,7.34,-0.32,7.3469721655,7.0026242053,2.0424320599,7.2944002138,0.007200000000000001,0.0021000000000000003,0.007500000000000001,6.9954242053,2.0403320599,7.2869002138
2021-01-05 13:30:00,7.39096,-0.34972000000000003,7.3992292707,0.0009600000000000001,0.00028000000000000003,0.001,7.39,-0.35000000000000003,7.3982835847,6.9963842053,2.0406120599,7.2879002138,0.0009600000000000001,0.00028000000000000003,0.001,6.9954242053,2.0403320599,7.2869002138
2021-01-05 14:00:00,7.35,-0.28,7.3553313997,0.0,0.0,0.0,7.35,-0.28,7.3553313997,6.9830538707,2.0367240456,7.2740144486,0.0,0.0,0.0,6.9830538707,2.0367240456,7.2740144486
2021-01-05 14:30:00,7.28,-0.25,7.2842913176,0.0,0.0,0.0,7.28,-0.25,7.2842913176,6.9830538707,2.0367240456,7.2740144486,0.0,0.0,0.0,6.9830538707,2.0367240456,7.2740144486
2021-01-05 15:00:00,7.31,-0.25,7.3142737165,0.0,0.0,0.0,7.31,-0.25,7.3142737165,7.0190973769,2.0472367349,7.3115597676,0.0,0.0,0.0,7.0190973769,2.0472367349,7.3115597676
2021-01-05 15:30:00,7.48,-0.25,7.4841766414,0.0,0.0,0.0,7.48,-0.25,7.4841766414,7.0911843892,2.0682621135,7.3866504055,0.0,0.0,0.0,7.0911843892,2.0682621135,7.3866504055
2021-01-05 16:00:00,7.74,-0.28,7.7450629436,0.0,0.0,0.0,7.74,-0.28,7.7450629436,7.3957534133,2.1570947455,7.7039098055,0.0,0.0,0.0,7.3957534133,2.1570947455,7.7039098055
2021-01-05 16:30:00,8.26,-0.32,8.2661962232,0.0,0.0,0.0,8.26,-0.32,8.2661962232,7.8623020552,2.2931714328,8.1898979741,0.0,0.0,0.0,7.8623020552,2.2931714328,8.1898979741
2021-01-05 17:00:00,8.63,-0.32,8.6359307547,0.0,0.0,0.0,8.63,-0.32,8.6359307547,8.2709071959,2.4123479321,8.6155283291,0.0,0.0,0.0,8.2709071959,2.4123479321,8.6155283291
2021-01-05 17:30:00,8.76,-0.30000000000000004,8.765135481,0.0,0.0,0.0,8.76,-0.30000000000000004,8.765135481,8.3248156561,2.428071233,8.6716829751,0.0,0.0,0.0,8.3248156561,2.428071233,8.6716829751
2021-01-05 18:00:00,8.76,-0.30000000000000004,8.765135481,0.0,0.0,0.0,8.76,-0.30000000000000004,8.765135481,8.3174810167,2.4259319632,8.6640427258,0.0,0.0,0.0,8.3174810167,2.4259319632,8.6640427258
2021-01-05 18:30:00,8.53,-0.27,8.5342720838,0.0,0.0,0.0,8.53,-0.27,8.5342720838,8.1498250388,2.377032303,8.4894010821,0.0,0.0,0.0,8.1498250388,2.377032303,8.4894010821
2021-01-05 19:00:00,8.37,-0.23,8.3731594993,0.0,0.0,0.0,8.37,-0.23,8.3731594993,7.94489045,2.3172597146,8.2759275521,0.0,0.0,0.0,7.94489045,2.3172597146,8.2759275521
2021-01-05 19:30:00,7.96,-0.23,7.9633221711,0.0,0.0,0.0,7.96,-0.23,7.9633221711,7.5901902776,2.2138054976,7.9064482059,0.0,0.0,0.0,7.5901902776,2.2138054976,7.9064482059
2021-01-05 20:00:00,7.51,0.07,7.5103262246,0.0,0.0,0.0,7.51,0.07,7.5103262246,7.2195468132,2.1057011538,7.5203612637,0.0,0.0,0.0,7.2195468132,2.1057011538,7.5203612637
2021-01-05 20:30:00,7.18,0.03,7.1800626738,0.0,0.0,0.0,7.18,0.03,7.1800626738,6.8733374033,2.0047234093,7.1597264617,0.0,0.0,0.0,6.8733374033,2.0047234093,7.1597264617
2021-01-05 21:00:00,7.08,-0.01,7.0800070621,0.0,0.0,0.0,7.08,-0.01,7.0800070621,6.7483031773,1.9682550934,7.0294824764,0.0,0.0,0.0,6.7483031773,1.9682550934,7.0294824764
2021-01-05 21:30:00,6.85,0.6000000000000001,6.8762271632,0.0,0.0,0.0,6.85,0.6000000000000001,6.8762271632,6.5281414509,1.9040412565,6.8001473447,0.0,0.0,0.0,6.5281414509,1.9040412565,6.8001473447
2021-01-05 22:00:00,6.42,0.88,6.4800308641,0.0,0.0,0.0,6.42,0.88,6.4800308641,6.3161545609,1.8422117469,6.5793276676,0.0,0.0,0.0,6.3161545609,1.8422117469,6.5793276676
2021-01-05 22:30:00,6.1,0.30000000000000004,6.1073725938,0.0,0.0,0.0,6.1,0.30000000000000004,6.1073725938,5.8258974967,1.6992201032,6.0686432257,0.0,0.0,0.0,5.8258974967,1.6992201032,6.0686432257
2021-01-05 23:00:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,5.4689966499,1.5951240228999999,5.6968715103,0.0,0.0,0.0,5.4689966499,1.5951240228999999,5.6968715103
2021-01-05 23:30:00,5.41,0.04,5.4101478723,0.0,0.0,0.0,5.41,0.04,5.4101478723,5.0860062958,1.483418503,5.2979232248,0.0,0.0,0.0,5.0860062958,1.483418503,5.2979232248
2021-01-06 00:00:00,5.18,0.04,5.1801544379,0.0,0.0,0.0,5.18,0.04,5.1801544379,4.8441359591,1.4128729881,5.0459749574,0.0,0.0,0.0,4.8441359591,1.4128729881,5.0459749574
2021-01-06 00:30:00,5.18,0.04,5.1801544379,0.0,0.0,0.0,5.18,0.04,5.1801544379,4.8551637742,1.4160894340999999,5.0574622648,0.0,0.0,0.0,4.8551637742,1.4160894340999999,5.0574622648
2021-01-06 01:00:00,5.42,0.36,5.4319425623,0.0,0.0,0.0,5.42,0.36,5.4319425623,5.1137519207,1.4915109769,5.3268249174,0.0,0.0,0.0,5.1137519207,1.4915109769,5.3268249174
2021-01-06 01:30:00,5.46,0.86,5.5273139951,0.0,0.0,0.0,5.46,0.86,5.5273139951,5.2265509952,1.5244107069,5.4443239533,0.0,0.0,0.0,5.2265509952,1.5244107069,5.4443239533
2021-01-06 02:00:00,5.46,0.88,5.5304611019,0.0,0.0,0.0,5.46,0.88,5.5304611019,5.1879079163,1.5131398089,5.4040707461,0.0,0.0,0.0,5.1879079163,1.5131398089,5.4040707461
2021-01-06 02:30:00,5.39,0.88,5.4613642984,0.0,0.0,0.0,5.39,0.88,5.4613642984,5.1735484114,1.50895162,5.3891129286,0.0,0.0,0.0,5.1735484114,1.50895162,5.3891129286
2021-01-06 03:00:00,5.34,0.8300000000000001,5.4041187996,0.0,0.0,0.0,5.34,0.8300000000000001,5.4041187996,5.1155960976,1.4920488618,5.328745935,0.0,0.0,0.0,5.1155960976,1.4920488618,5.328745935
2021-01-06 03:30:00,5.28,0.27,5.286898902,0.0,0.0,0.0,5.28,0.27,5.286898902,4.9398419369,1.4407872315999999,5.1456686842,0.0,0.0,0.0,4.9398419369,1.4407872315999999,5.1456686842
2021-01-06 04:00:00,5.09,-0.2,5.0939277576,0.0,0.0,0.0,5.09,-0.2,5.0939277576,4.771773426,1.3917672492,4.9705973187,0.0,0.0,0.0,4.771773426,1.3917672492,4.9705973187
2021-01-06 04:30:00,5.01,0.27,5.0172701741,0.0,0.0,0.0,5.01,0.27,5.0172701741,4.6903697539,1.3680245115,4.885801827,0.0,0.0,0.0,4.6903697539,1.3680245115,4.885801827
2021-01-06 05:00:00,4.95,0.27,4.9573581674,0.0,0.0,0.0,4.95,0.27,4.9573581674,4.6295255526,1.3502782862,4.8224224506,0.0,0.0,0.0,4.6295255526,1.3502782862,4.8224224506
2021-01-06 05:30:00,4.99,0.27,4.9972992706,0.0,0.0,0.0,4.99,0.27,4.9972992706,4.6687115255,1.3617075283,4.8632411724,0.0,0.0,0.0,4.6687115255,1.3617075283,4.8632411724
2021-01-06 06:00:00,5.11,0.27,5.1171281008,0.0,0.0,0.0,5.11,0.27,5.1171281008,4.835308486,1.4102983084,5.0367796729,0.0,0.0,0.0,4.835308486,1.4102983084,5.0367796729
2021-01-06 06:30:00,5.53,0.01,5.5300090416,0.0,0.0,0.0,5.53,0.01,5.5300090416,5.1944640473,1.5150520138,5.4109000493,0.0,0.0,0.0,5.1944640473,1.5150520138,5.4109000493
2021-01-06 07:00:00,5.85,-0.22,5.8541352905,0.0,0.0,0.0,5.85,-0.22,5.8541352905,5.4807020432,1.5985380959,5.7090646284,0.0,0.0,0.0,5.4807020432,1.5985380959,5.7090646284
2021-01-06 07:30:00,6.41,-0.25,6.4148733425,0.0,0.0,0.0,6.41,-0.25,6.4148733425,6.0179722318,1.7552419009,6.2687210748,0.0,0.0,0.0,6.0179722318,1.7552419009,6.2687210748
2021-01-06 08:00:00,6.76,-0.28,6.7657963315,0.0,0.0,0.0,6.76,-0.28,6.7657963315,6.3215994636,1.8437998435,6.5849994412,0.0,0.0,0.0,6.3215994636,1.8437998435,6.5849994412
2021-01-06 08:30:00,7.21,-0.34,7.2180121917,0.0,0.0,0.0,7.21,-0.34,7.2180121917,6.7175772057,1.9592933517,6.9974762559,0.0,0.0,0.0,6.7175772057,1.9592933517,6.9974762559
2021-01-06 09:00:00,7.68,-0.41000000000000003,7.6909362239,0.0,0.0,0.0,7.68,-0.41000000000000003,7.6909362239,7.2121541432,2.1035449584,7.5126605658,0.0,0.0,0.0,7.2121541432,2.1035449584,7.5126605658
2021-01-06 09:30:00,7.84,-0.42,7.8512419399999995,0.0,0.0,0.0,7.84,-0.42,7.8512419399999995,7.3492617332,2.1435346722,7.6554809721,0.0,0.0,0.0,7.3492617332,2.1435346722,7.6554809721
2021-01-06 10:00:00,7.91,-0.42,7.9211425943,0.0,0.0,0.0,7.91,-0.42,7.9211425943,7.5126414024,2.1911870757,7.8256681275,0.0,0.0,0.0,7.5126414024,2.1911870757,7.8256681275
2021-01-06 10:30:00,8.04,-0.43,8.0514905452,0.0,0.0,0.0,8.04,-0.43,8.0514905452,7.6436640901,2.2294020263,7.9621500938,0.0,0.0,0.0,7.6436640901,2.2294020263,7.9621500938
2021-01-06 11:00:00,8.19,-0.43,8.2012803878,0.0,0.0,0.0,8.19,-0.43,8.2012803878,7.8205037062,2.2809802477,8.1463580273,0.0,0.0,0.0,7.8205037062,2.2809802477,8.1463580273
2021-01-06 11:30:00,8.35,-0.48,8.3637850283,0.0,0.0,0.0,8.35,-0.48,8.3637850283,7.9125825202,2.3078365684,8.2422734585,0.0,0.0,0.0,7.9125825202,2.3078365684,8.2422734585
2021-01-06 12:00:00,8.35,-0.45,8.3621169568,0.0,0.0,0.0,8.35,-0.45,8.3621169568,7.9565241780000004,2.3206528853,8.2880460188,0.0,0.0,0.0,7.9565241780000004,2.3206528853,8.2880460188
2021-01-06 12:30:00,8.53,-0.45,8.5418616238,0.0,0.0,0.0,8.53,-0.45,8.5418616238,8.0826405339,2.3574368224,8.4194172228,0.0,0.0,0.0,8.0826405339,2.3574368224,8.4194172228
2021-01-06 13:00:00,8.53,-0.45,8.5418616238,0.0,0.0,0.0,8.53,-0.45,8.5418616238,8.0984794041,2.3620564929,8.435916046,0.0,0.0,0.0,8.0984794041,2.3620564929,8.435916046
2021-01-06 13:30:00,8.55,-0.51,8.5651970205,0.0,0.0,0.0,8.55,-0.51,8.5651970205,8.0801450505,2.3567089731,8.4168177609,0.0,0.0,0.0,8.0801450505,2.3567089731,8.4168177609
2021-01-06 14:00:00,8.3,-0.48,8.313867932600001,0.0,0.0,0.0,8.3,-0.48,8.313867932600001,7.8414278222,2.2870831148,8.1681539815,0.0,0.0,0.0,7.8414278222,2.2870831148,8.1681539815
2021-01-06 14:30:00,8.23,-0.48,8.2439856865,0.0,0.0,0.0,8.23,-0.48,8.2439856865,7.7863853537,2.2710290615,8.1108180768,0.0,0.0,0.0,7.7863853537,2.2710290615,8.1108180768
2021-01-06 15:00:00,8.16,-0.48,8.1741054556,0.0,0.0,0.0,8.16,-0.48,8.1741054556,7.7055724634,2.2474586352,8.0266379827,0.0,0.0,0.0,7.7055724634,2.2474586352,8.0266379827
2021-01-06 15:30:00,8.09,-0.48,8.104227292,0.0,0.0,0.0,8.09,-0.48,8.104227292,7.7055724634,2.2474586352,8.0266379827,0.0,0.0,0.0,7.7055724634,2.2474586352,8.0266379827
2021-01-06 16:00:00,8.04,-0.33,8.0467695381,0.0,0.0,0.0,8.04,-0.33,8.0467695381,7.6265716584,2.2244167337,7.9443454776,0.0,0.0,0.0,7.6265716584,2.2244167337,7.9443454776
2021-01-06 16:30:00,8.28,-0.35000000000000003,8.2873940416,0.0,0.0,0.0,8.28,-0.35000000000000003,8.2873940416,7.8997228327,2.3040858262,8.2288779508,0.0,0.0,0.0,7.8997228327,2.3040858262,8.2288779508
2021-01-06 17:00:00,8.7,-0.35000000000000003,8.7070373836,0.0,0.0,0.0,8.7,-0.35000000000000003,8.7070373836,8.3436905758,2.433576418,8.6913443498,0.0,0.0,0.0,8.3436905758,2.433576418,8.6913443498
2021-01-06 17:30:00,8.92,-0.28,8.9243935368,0.0,0.0,0.0,8.92,-0.28,8.9243935368,8.3924969963,2.4478116239,8.7421843712,0.0,0.0,0.0,8.3924969963,2.4478116239,8.7421843712
