Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-01-06 18:00:00,8.88,-0.31,8.8854093884,0.0,0.0,0.0,8.88,-0.31,8.8854093884,8.3924969963,2.4478116239,8.7421843712,0.0,0.0,0.0,8.3924969963,2.4478116239,8.7421843712
2021-01-06 18:30:00,8.59,-0.31,8.5955918935,0.0,0.0,0.0,8.59,-0.31,8.5955918935,8.1654517398,2.3815900908,8.5056788956,0.0,0.0,0.0,8.1654517398,2.3815900908,8.5056788956
2021-01-06 19:00:00,8.32,0.21,8.3226498184,0.0,0.0,0.0,8.32,0.21,8.3226498184,8.0384601024,2.3445508632,8.37339594,0.0,0.0,0.0,8.0384601024,2.3445508632,8.37339594
2021-01-06 19:30:00,8.0,0.58,8.0209974442,0.0,0.0,0.0,8.0,0.58,8.0209974442,7.8156376134,2.2795609706,8.1412891807,0.0,0.0,0.0,7.8156376134,2.2795609706,8.1412891807
2021-01-06 20:00:00,7.71,0.36,7.7184000933,0.0,0.0,0.0,7.71,0.36,7.7184000933,7.4780963834,2.1811114452,7.7896837327,0.0,0.0,0.0,7.4780963834,2.1811114452,7.7896837327
2021-01-06 20:30:00,7.54,-0.25,7.5441434239,0.0,0.0,0.0,7.54,-0.25,7.5441434239,7.0878053105,2.0672765489,7.3831305318,0.0,0.0,0.0,7.0878053105,2.0672765489,7.3831305318
2021-01-06 21:00:00,7.35,-0.25,7.3542504717,0.0,0.0,0.0,7.35,-0.25,7.3542504717,6.8797974262,2.0066075826,7.1664556523,0.0,0.0,0.0,6.8797974262,2.0066075826,7.1664556523
2021-01-06 21:30:00,6.87,-0.23,6.8738489946,0.0,0.0,0.0,6.87,-0.23,6.8738489946,6.461646995,1.8846470402,6.7308822865,0.0,0.0,0.0,6.461646995,1.8846470402,6.7308822865
2021-01-06 22:00:00,6.63,-0.01,6.6300075415,0.0,0.0,0.0,6.63,-0.01,6.6300075415,6.2069515565,1.8103608706,6.465574538,0.0,0.0,0.0,6.2069515565,1.8103608706,6.465574538
2021-01-06 22:30:00,6.31,-0.01,6.3100079239,0.0,0.0,0.0,6.31,-0.01,6.3100079239,5.8636982169,1.7102453133000002,6.108018976,0.0,0.0,0.0,5.8636982169,1.7102453133000002,6.108018976
2021-01-06 23:00:00,5.96,-0.01,5.9600083893,0.0,0.0,0.0,5.96,-0.01,5.9600083893,5.5867429603000005,1.6294666967,5.8195239169,0.0,0.0,0.0,5.5867429603000005,1.6294666967,5.8195239169
2021-01-06 23:30:00,5.5600000000000005,0.02,5.5600359711,0.0,0.0,0.0,5.5600000000000005,0.02,5.5600359711,5.2190174887,1.5222134342,5.4364765507,0.0,0.0,0.0,5.2190174887,1.5222134342,5.4364765507
2021-01-07 00:00:00,5.36,0.02,5.3600373133,0.0,0.0,0.0,5.36,0.02,5.3600373133,5.0035745338,1.4593759057,5.212056806,0.0,0.0,0.0,5.0035745338,1.4593759057,5.212056806
2021-01-07 00:30:00,5.41,0.02,5.4100369685,0.0,0.0,0.0,5.41,0.02,5.4100369685,5.007986857,1.4606628333,5.2166529761,0.0,0.0,0.0,5.007986857,1.4606628333,5.2166529761
2021-01-07 01:00:00,5.7,0.02,5.7000350876,0.0,0.0,0.0,5.7,0.02,5.7000350876,5.2722382277,1.5377361497000002,5.4919148205,0.0,0.0,0.0,5.2722382277,1.5377361497000002,5.4919148205
2021-01-07 01:30:00,5.68,0.02,5.6800352112,0.0,0.0,0.0,5.68,0.02,5.6800352112,5.2327458065,1.5262175269,5.4507768818,0.0,0.0,0.0,5.2327458065,1.5262175269,5.4507768818
2021-01-07 02:00:00,5.55,0.27,5.5565636863,0.0,0.0,0.0,5.55,0.27,5.5565636863,5.1214284253,1.4937499574,5.3348212764,0.0,0.0,0.0,5.1214284253,1.4937499574,5.3348212764
2021-01-07 02:30:00,5.55,0.05,5.5502252207,0.0,0.0,0.0,5.55,0.05,5.5502252207,5.163848816,1.5061225713000002,5.3790091834,0.0,0.0,0.0,5.163848816,1.5061225713000002,5.3790091834
2021-01-07 03:00:00,5.5,0.05,5.500227268,0.0,0.0,0.0,5.5,0.05,5.500227268,5.1261162693,1.4951172452,5.3397044472,0.0,0.0,0.0,5.1261162693,1.4951172452,5.3397044472
2021-01-07 03:30:00,5.4,0.27,5.4067457865,0.0,0.0,0.0,5.4,0.27,5.4067457865,5.0256248431,1.4658072459,5.2350258782,0.0,0.0,0.0,5.0256248431,1.4658072459,5.2350258782
2021-01-07 04:00:00,5.26,0.27,5.2669250991,0.0,0.0,0.0,5.26,0.27,5.2669250991,4.8927297115,1.4270461659,5.0965934495,0.0,0.0,0.0,4.8927297115,1.4270461659,5.0965934495
2021-01-07 04:30:00,5.21,0.27,5.2169914702,0.0,0.0,0.0,5.21,0.27,5.2169914702,4.836287358,1.4105838127,5.0377993312,0.0,0.0,0.0,4.836287358,1.4105838127,5.0377993312
2021-01-07 05:00:00,5.1,0.27,5.1071420579,0.0,0.0,0.0,5.1,0.27,5.1071420579,4.7321867258,1.3802211284,4.9293611727,0.0,0.0,0.0,4.7321867258,1.3802211284,4.9293611727
2021-01-07 05:30:00,5.16,0.27,5.1670591249,0.0,0.0,0.0,5.16,0.27,5.1670591249,4.7918618344,1.3976263684,4.9915227441,0.0,0.0,0.0,4.7918618344,1.3976263684,4.9915227441
2021-01-07 06:00:00,5.37,0.28,5.3772948589,0.0,0.0,0.0,5.37,0.28,5.3772948589,5.0229464551,1.4650260494,5.2322358908,0.0,0.0,0.0,5.0229464551,1.4650260494,5.2322358908
2021-01-07 06:30:00,5.78,0.73,5.825916237,0.0,0.0,0.0,5.78,0.73,5.825916237,5.547724927,1.618086437,5.7788801323,0.0,0.0,0.0,5.547724927,1.618086437,5.7788801323
2021-01-07 07:00:00,6.1,0.66,6.1356010301,0.0,0.0,0.0,6.1,0.66,6.1356010301,5.8845174122,1.7163175786,6.1297056377,0.0,0.0,0.0,5.8845174122,1.7163175786,6.1297056377
2021-01-07 07:30:00,6.61,0.35000000000000003,6.6192597773,0.0,0.0,0.0,6.61,0.35000000000000003,6.6192597773,6.3586705609,1.8546122469,6.6236151676,0.0,0.0,0.0,6.3586705609,1.8546122469,6.6236151676
2021-01-07 08:00:00,6.85,0.96,6.9169429664,0.0,0.0,0.0,6.85,0.96,6.9169429664,6.7427817873,1.9666446880000001,7.0237310285,0.0,0.0,0.0,6.7427817873,1.9666446880000001,7.0237310285
2021-01-07 08:30:00,7.39,0.46,7.4043028031,0.0,0.0,0.0,7.39,0.46,7.4043028031,7.1174745926,2.0759300895,7.414036034,0.0,0.0,0.0,7.1174745926,2.0759300895,7.414036034
2021-01-07 09:00:00,7.85,-0.01,7.8500063694,0.0,0.0,0.0,7.85,-0.01,7.8500063694,7.5710857295,2.2082333378,7.8865476349,0.0,0.0,0.0,7.5710857295,2.2082333378,7.8865476349
2021-01-07 09:30:00,8.24,-0.44,8.2517392106,0.0,0.0,0.0,8.24,-0.44,8.2517392106,7.7295231511,2.2544442524,8.0515866157,0.0,0.0,0.0,7.7295231511,2.2544442524,8.0515866157
2021-01-07 10:00:00,8.27,-0.44,8.2816966861,0.0,0.0,0.0,8.27,-0.44,8.2816966861,7.8173783661,2.2800686901000002,8.1431024646,0.0,0.0,0.0,7.8173783661,2.2800686901000002,8.1431024646
2021-01-07 10:30:00,8.37,-0.49,8.3843306233,0.0,0.0,0.0,8.37,-0.49,8.3843306233,7.9054703593,2.3057621881,8.2348649576,0.0,0.0,0.0,7.9054703593,2.3057621881,8.2348649576
2021-01-07 11:00:00,8.37,-0.47000000000000003,8.383185552,0.0,0.0,0.0,8.37,-0.47000000000000003,8.383185552,7.9417054164,2.3163307465000003,8.2726098088,0.0,0.0,0.0,7.9417054164,2.3163307465000003,8.2726098088
2021-01-07 11:30:00,8.41,-0.51,8.425449542900001,0.0,0.0,0.0,8.41,-0.51,8.425449542900001,7.9767527578,2.3265528877,8.3091174561,0.0,0.0,0.0,7.9767527578,2.3265528877,8.3091174561
2021-01-07 12:00:00,8.48,-0.49,8.4941450423,0.0,0.0,0.0,8.48,-0.49,8.4941450423,8.0393415361,2.344807948,8.3743141001,0.0,0.0,0.0,8.0393415361,2.344807948,8.3743141001
2021-01-07 12:30:00,8.72,-0.45,8.7316035183,0.0,0.0,0.0,8.72,-0.45,8.7316035183,8.2495986478,2.4061329389,8.5933319248,0.0,0.0,0.0,8.2495986478,2.4061329389,8.5933319248
2021-01-07 13:00:00,8.75,-0.5,8.764274071500001,0.0,0.0,0.0,8.75,-0.5,8.764274071500001,8.2495986478,2.4061329389,8.5933319248,0.0,0.0,0.0,8.2495986478,2.4061329389,8.5933319248
2021-01-07 13:30:00,8.75,-0.48,8.7631558242,0.0,0.0,0.0,8.75,-0.48,8.7631558242,8.2218940933,2.3980524439,8.5644730138,0.0,0.0,0.0,8.2218940933,2.3980524439,8.5644730138
2021-01-07 14:00:00,8.63,-0.53,8.6462593068,0.0,0.0,0.0,8.63,-0.53,8.6462593068,8.1315628493,2.3717058311,8.4703779681,0.0,0.0,0.0,8.1315628493,2.3717058311,8.4703779681
2021-01-07 14:30:00,8.57,-0.47000000000000003,8.5828783051,0.0,0.0,0.0,8.57,-0.47000000000000003,8.5828783051,8.116698029,2.3673702585,8.4548937803,0.0,0.0,0.0,8.116698029,2.3673702585,8.4548937803
2021-01-07 15:00:00,8.7,-0.49,8.7137879249,0.0,0.0,0.0,8.7,-0.49,8.7137879249,8.1760563802,2.3846831109,8.516725396,0.0,0.0,0.0,8.1760563802,2.3846831109,8.516725396
2021-01-07 15:30:00,8.54,-0.1,8.540585459999999,0.0,0.0,0.0,8.54,-0.1,8.540585459999999,8.1977819507,2.3910197356,8.5393561987,0.0,0.0,0.0,8.1977819507,2.3910197356,8.5393561987
2021-01-07 16:00:00,8.59,-0.01,8.5900058207,0.0,0.0,0.0,8.59,-0.01,8.5900058207,8.0970234838,2.3616318494,8.4343994623,0.0,0.0,0.0,8.0970234838,2.3616318494,8.4343994623
2021-01-07 16:30:00,8.81,-0.43,8.8204875149,0.0,0.0,0.0,8.81,-0.43,8.8204875149,8.3583906158,2.4378639296,8.7066568914,0.0,0.0,0.0,8.3583906158,2.4378639296,8.7066568914
2021-01-07 17:00:00,9.03,-0.31,9.0353195848,0.0,0.0,0.0,9.03,-0.31,9.0353195848,8.6848647893,2.5330855636000003,9.0467341556,0.0,0.0,0.0,8.6848647893,2.5330855636000003,9.0467341556
2021-01-07 17:30:00,9.13,-0.27,9.1339914605,0.0,0.0,0.0,9.13,-0.27,9.1339914605,8.7158268741,2.5421161716,9.0789863272,0.0,0.0,0.0,8.7158268741,2.5421161716,9.0789863272
2021-01-07 18:00:00,9.13,-0.27,9.1339914605,0.0,0.0,0.0,9.13,-0.27,9.1339914605,8.7150194336,2.5418806681,9.0781452434,0.0,0.0,0.0,8.7150194336,2.5418806681,9.0781452434
2021-01-07 18:30:00,8.84,-0.30000000000000004,8.8450890329,0.0,0.0,0.0,8.84,-0.30000000000000004,8.8450890329,8.4419126553,2.4622245245,8.7936590159,0.0,0.0,0.0,8.4419126553,2.4622245245,8.7936590159
2021-01-07 19:00:00,9.14,-0.25,9.143418398,0.0,0.0,0.0,9.14,-0.25,9.143418398,8.760387082,2.5551128989,9.1254032104,0.0,0.0,0.0,8.760387082,2.5551128989,9.1254032104
2021-01-07 19:30:00,8.86,-0.25,8.8635263863,0.0,0.0,0.0,8.86,-0.25,8.8635263863,8.3831126619,2.4450745264,8.7324090228,0.0,0.0,0.0,8.3831126619,2.4450745264,8.7324090228
2021-01-07 20:00:00,8.54,0.04,8.5400936763,0.0,0.0,0.0,8.54,0.04,8.5400936763,8.1596919087,2.37991014,8.4996790716,0.0,0.0,0.0,8.1596919087,2.37991014,8.4996790716
2021-01-07 20:30:00,8.19,0.04,8.1900976795,0.0,0.0,0.0,8.19,0.04,8.1900976795,7.756906625,2.2624310989,8.0801110677,0.0,0.0,0.0,7.756906625,2.2624310989,8.0801110677
2021-01-07 21:00:00,7.84,0.04,7.8401020402,0.0,0.0,0.0,7.84,0.04,7.8401020402,7.4314854828,2.1675165992,7.7411307113,0.0,0.0,0.0,7.4314854828,2.1675165992,7.7411307113
2021-01-07 21:30:00,7.51,0.04,7.5101065239,0.0,0.0,0.0,7.51,0.04,7.5101065239,7.101368848,2.0712325807,7.3972592167,0.0,0.0,0.0,7.101368848,2.0712325807,7.3972592167
2021-01-07 22:00:00,7.15,0.04,7.1501118872,0.0,0.0,0.0,7.15,0.04,7.1501118872,6.7387770087,1.9654766275000002,7.0195593841,0.0,0.0,0.0,6.7387770087,1.9654766275000002,7.0195593841
2021-01-07 22:30:00,6.86,0.02,6.8600291545,0.0,0.0,0.0,6.86,0.02,6.8600291545,6.4522935881,1.8819189632,6.7211391543,0.0,0.0,0.0,6.4522935881,1.8819189632,6.7211391543
2021-01-07 23:00:00,6.45,0.27,6.4556486893,0.0,0.0,0.0,6.45,0.27,6.4556486893,6.0818192272,1.7738639413000001,6.3352283617000005,0.0,0.0,0.0,6.0818192272,1.7738639413000001,6.3352283617000005
2021-01-07 23:30:00,5.92,0.23,5.9244662207,0.0,0.0,0.0,5.92,0.23,5.9244662207,5.6510048165,1.6482097381,5.8864633505,0.0,0.0,0.0,5.6510048165,1.6482097381,5.8864633505
2021-01-08 00:00:00,5.54,1.01,5.6313142338,0.0,0.0,0.0,5.54,1.01,5.6313142338,5.4288562477,1.5834164056,5.6550585914,0.0,0.0,0.0,5.4288562477,1.5834164056,5.6550585914
2021-01-08 00:30:00,5.57,0.98,5.6555547915,0.0,0.0,0.0,5.57,0.98,5.6555547915,5.4288562477,1.5834164056,5.6550585914,0.0,0.0,0.0,5.4288562477,1.5834164056,5.6550585914
2021-01-08 01:00:00,5.78,0.98,5.8624909382,0.0,0.0,0.0,5.78,0.98,5.8624909382,5.5920290685000005,1.6310084783,5.8250302797,0.0,0.0,0.0,5.5920290685000005,1.6310084783,5.8250302797
2021-01-08 01:30:00,5.74,1.05,5.8352463530000005,0.0,0.0,0.0,5.74,1.05,5.8352463530000005,5.5355792325,1.6145439428000001,5.7662283672,0.0,0.0,0.0,5.5355792325,1.6145439428000001,5.7662283672
2021-01-08 02:00:00,5.7,1.05,5.7959037259,0.0,0.0,0.0,5.7,1.05,5.7959037259,5.4838945593,1.5994692465,5.7123901659000005,0.0,0.0,0.0,5.4838945593,1.5994692465,5.7123901659000005
2021-01-08 02:30:00,5.65,1.05,5.7467382053,0.0,0.0,0.0,5.65,1.05,5.7467382053,5.4347456084,1.5851341358000002,5.6611933421,0.0,0.0,0.0,5.4347456084,1.5851341358000002,5.6611933421
2021-01-08 03:00:00,5.62,1.05,5.7172458404,0.0,0.0,0.0,5.62,1.05,5.7172458404,5.4139804531,1.5790776322,5.639562972,0.0,0.0,0.0,5.4139804531,1.5790776322,5.639562972
2021-01-08 03:30:00,5.51,1.03,5.6054437826,0.0,0.0,0.0,5.51,1.03,5.6054437826,5.3243831553,1.552945087,5.5462324535,0.0,0.0,0.0,5.3243831553,1.552945087,5.5462324535
2021-01-08 04:00:00,5.34,1.01,5.4346757033,0.0,0.0,0.0,5.34,1.01,5.4346757033,5.1708504028,1.5081647008,5.3863025029,0.0,0.0,0.0,5.1708504028,1.5081647008,5.3863025029
2021-01-08 04:30:00,5.24,1.07,5.3481305145,0.0,0.0,0.0,5.24,1.07,5.3481305145,5.0703205666,1.4788434986,5.2815839235,0.0,0.0,0.0,5.0703205666,1.4788434986,5.2815839235
2021-01-08 05:00:00,5.18,1.07,5.2893572388,0.0,0.0,0.0,5.18,1.07,5.2893572388,4.9674412381,1.4488370278,5.1744179564,0.0,0.0,0.0,4.9674412381,1.4488370278,5.1744179564
2021-01-08 05:30:00,5.22,1.04,5.3225933529,0.0,0.0,0.0,5.22,1.04,5.3225933529,5.0676935582,1.4780772878000001,5.2788474565,0.0,0.0,0.0,5.0676935582,1.4780772878000001,5.2788474565
2021-01-08 06:00:00,5.34,1.32,5.5007272246,0.0,0.0,0.0,5.34,1.32,5.5007272246,5.291849754,1.5434561783,5.5123434937999995,0.0,0.0,0.0,5.291849754,1.5434561783,5.5123434937999995
2021-01-08 06:30:00,5.71,1.6800000000000002,5.952016465,0.0,0.0,0.0,5.71,1.6800000000000002,5.952016465,5.8190389081,1.6972196815,6.0614988626,0.0,0.0,0.0,5.8190389081,1.6972196815,6.0614988626
2021-01-08 07:00:00,6.14,1.02,6.2241465278,0.0,0.0,0.0,6.14,1.02,6.2241465278,6.024614993,1.757179373,6.2756406178,0.0,0.0,0.0,6.024614993,1.757179373,6.2756406178
2021-01-08 07:30:00,6.82,0.43,6.8335422732,0.0,0.0,0.0,6.82,0.43,6.8335422732,6.419079283,1.8722314575,6.6865409198,0.0,0.0,0.0,6.419079283,1.8722314575,6.6865409198
2021-01-08 08:00:00,7.14,-0.28,7.1454880869,0.0,0.0,0.0,7.14,-0.28,7.1454880869,6.7269025118,1.9620132326,7.0071901165,0.0,0.0,0.0,6.7269025118,1.9620132326,7.0071901165
2021-01-08 08:30:00,7.47,0.51,7.4873893982,0.0,0.0,0.0,7.47,0.51,7.4873893982,7.3897975418,2.1553576164,7.6977057727,0.0,0.0,0.0,7.3897975418,2.1553576164,7.6977057727
2021-01-08 09:00:00,7.92,1.32,8.02924654,0.0,0.0,0.0,7.92,1.32,8.02924654,8.0260867749,2.340941976,8.3605070571,0.0,0.0,0.0,8.0260867749,2.340941976,8.3605070571
2021-01-08 09:30:00,8.21,0.6900000000000001,8.2389441071,0.0,0.0,0.0,8.21,0.6900000000000001,8.2389441071,8.0839105567,2.3578072457,8.4207401632,0.0,0.0,0.0,8.0839105567,2.3578072457,8.4207401632
2021-01-08 10:00:00,8.33,0.58,8.350167663,0.0,0.0,0.0,8.33,0.58,8.350167663,8.1760563802,2.3846831109,8.516725396,0.0,0.0,0.0,8.1760563802,2.3846831109,8.516725396
2021-01-08 10:30:00,8.48,0.58,8.4998117626,0.0,0.0,0.0,8.48,0.58,8.4998117626,8.3831126619,2.4450745264,8.7324090228,0.0,0.0,0.0,8.3831126619,2.4450745264,8.7324090228
2021-01-08 11:00:00,8.59,0.53,8.6063348761,0.0,0.0,0.0,8.59,0.53,8.6063348761,8.4953793178,2.4778189677,8.849353456,0.0,0.0,0.0,8.4953793178,2.4778189677,8.849353456
2021-01-08 11:30:00,8.59,0.2,8.5923279733,0.0,0.0,0.0,8.59,0.2,8.5923279733,8.34603641,2.4342606196,8.6937879271,0.0,0.0,0.0,8.34603641,2.4342606196,8.6937879271
2021-01-08 12:00:00,8.83,0.1,8.8305662333,0.0,0.0,0.0,8.83,0.1,8.8305662333,8.5101131119,2.4821163243,8.8647011582,0.0,0.0,0.0,8.5101131119,2.4821163243,8.8647011582
2021-01-08 12:30:00,9.03,0.45,9.0412056718,0.0,0.0,0.0,9.03,0.45,9.0412056718,8.7854169067,2.5624132644,9.1514759444,0.0,0.0,0.0,8.7854169067,2.5624132644,9.1514759444
2021-01-08 13:00:00,9.1,0.45,9.1111195799,0.0,0.0,0.0,9.1,0.45,9.1111195799,8.8759897509,2.588830344,9.2458226572,0.0,0.0,0.0,8.8759897509,2.588830344,9.2458226572
2021-01-08 13:30:00,9.05,0.07,9.0502707142,0.0,0.0,0.0,9.05,0.07,9.0502707142,8.8036210655,2.5677228108,9.1704386099,0.0,0.0,0.0,8.8036210655,2.5677228108,9.1704386099
2021-01-08 14:00:00,8.9,-0.42,8.9099046011,0.0,0.0,0.0,8.9,-0.42,8.9099046011,8.4859790208,2.4750772144,8.83956148,0.0,0.0,0.0,8.4859790208,2.4750772144,8.83956148
2021-01-08 14:30:00,8.8,-0.42,8.8100170261,0.0,0.0,0.0,8.8,-0.42,8.8100170261,8.3597196668,2.4382515695,8.7080413196,0.0,0.0,0.0,8.3597196668,2.4382515695,8.7080413196
2021-01-08 15:00:00,8.73,-0.39,8.7387069982,0.0,0.0,0.0,8.73,-0.39,8.7387069982,8.2945118614,2.4192326263,8.6401165223,0.0,0.0,0.0,8.2945118614,2.4192326263,8.6401165223
2021-01-08 15:30:00,8.49,-0.28,8.4946159419,0.0,0.0,0.0,8.49,-0.28,8.4946159419,8.1200179132,2.368338558,8.4583519929,0.0,0.0,0.0,8.1200179132,2.368338558,8.4583519929
2021-01-08 16:00:00,8.44,-0.24,8.4434116327,0.0,0.0,0.0,8.44,-0.24,8.4434116327,8.0684897065,2.3533094977,8.4046767776,0.0,0.0,0.0,8.0684897065,2.3533094977,8.4046767776
2021-01-08 16:30:00,8.55,-0.24,8.5533677578,0.0,0.0,0.0,8.55,-0.24,8.5533677578,8.145081492,2.3756487685,8.4844598875,0.0,0.0,0.0,8.145081492,2.3756487685,8.4844598875
2021-01-08 17:00:00,8.86,-0.24,8.8632499683,0.0,0.0,0.0,8.86,-0.24,8.8632499683,8.5018255398,2.4796991158,8.8560682706,0.0,0.0,0.0,8.5018255398,2.4796991158,8.8560682706
2021-01-08 17:30:00,9.04,0.02,9.0400221239,0.0,0.0,0.0,9.04,0.02,9.0400221239,8.6029734272,2.5092005829,8.9614306533,0.0,0.0,0.0,8.6029734272,2.5092005829,8.9614306533
2021-01-08 18:00:00,9.0,-0.24,9.0031994313,0.0,0.0,0.0,9.0,-0.24,9.0031994313,8.5883670011,2.5049403753,8.9462156262,0.0,0.0,0.0,8.5883670011,2.5049403753,8.9462156262
2021-01-08 18:30:00,8.81,0.04,8.8100908054,0.0,0.0,0.0,8.81,0.04,8.8100908054,8.454079467,2.4657731779,8.8063327781,0.0,0.0,0.0,8.454079467,2.4657731779,8.8063327781
2021-01-08 19:00:00,8.56,0.43,8.5707934288,0.0,0.0,0.0,8.56,0.43,8.5707934288,8.25490155,2.4076796187,8.5988557812,0.0,0.0,0.0,8.25490155,2.4076796187,8.5988557812
2021-01-08 19:30:00,8.26,0.6000000000000001,8.2817630973,0.0,0.0,0.0,8.26,0.6000000000000001,8.2817630973,8.1381623786,2.3736306938,8.4772524777,0.0,0.0,0.0,8.1381623786,2.3736306938,8.4772524777
2021-01-08 20:00:00,7.85,0.88,7.8991708426,0.0,0.0,0.0,7.85,0.88,7.8991708426,7.763987027,2.2644962162,8.0874864864,0.0,0.0,0.0,7.763987027,2.2644962162,8.0874864864
2021-01-08 20:30:00,7.55,0.91,7.6046433184,0.0,0.0,0.0,7.55,0.91,7.6046433184,7.4620872457,2.1764421133,7.7730075476,0.0,0.0,0.0,7.4620872457,2.1764421133,7.7730075476
2021-01-08 21:00:00,7.37,0.96,7.4322607597,0.0,0.0,0.0,7.37,0.96,7.4322607597,7.2291817268,2.108511337,7.5303976321,0.0,0.0,0.0,7.2291817268,2.108511337,7.5303976321
2021-01-08 21:30:00,7.0,1.04,7.076835451,0.0,0.0,0.0,7.0,1.04,7.076835451,6.8584547913,2.0003826475,7.144223741,0.0,0.0,0.0,6.8584547913,2.0003826475,7.144223741
2021-01-08 22:00:00,6.72,1.04,6.8,0.0,0.0,0.0,6.72,1.04,6.8,6.6106099601,1.9280945717,6.8860520418,0.0,0.0,0.0,6.6106099601,1.9280945717,6.8860520418
2021-01-08 22:30:00,6.42,1.69,6.6387122245,0.0,0.0,0.0,6.42,1.69,6.6387122245,6.475881626,1.8887988076000002,6.7457100271,0.0,0.0,0.0,6.475881626,1.8887988076000002,6.7457100271
2021-01-08 23:00:00,6.06,1.82,6.3274007302,0.0,0.0,0.0,6.06,1.82,6.3274007302,6.220170402,1.8142163672,6.4793441687,0.0,0.0,0.0,6.220170402,1.8142163672,6.4793441687
2021-01-08 23:30:00,5.63,1.82,5.9168657244,0.0,0.0,0.0,5.63,1.82,5.9168657244,5.8414615113,1.7037596074999999,6.0848557409,0.0,0.0,0.0,5.8414615113,1.7037596074999999,6.0848557409
2021-01-09 00:00:00,5.36,1.87,5.6768389091,0.0,0.0,0.0,5.36,1.87,5.6768389091,5.5190920487,1.6097351809,5.7490542174,0.0,0.0,0.0,5.5190920487,1.6097351809,5.7490542174
2021-01-09 00:30:00,5.31,1.87,5.6296536306,0.0,0.0,0.0,5.31,1.87,5.6296536306,5.4693878994,1.5952381373,5.6972790618,0.0,0.0,0.0,5.4693878994,1.5952381373,5.6972790618
2021-01-09 01:00:00,5.61,1.83,5.9009321298,0.0,0.0,0.0,5.61,1.83,5.9009321298,5.7059611536,1.6642386698,5.943709535,0.0,0.0,0.0,5.7059611536,1.6642386698,5.943709535
2021-01-09 01:30:00,5.65,1.83,5.9389729752000004,0.0,0.0,0.0,5.65,1.83,5.9389729752000004,5.7299475908,1.6712347140000001,5.9686954071,0.0,0.0,0.0,5.7299475908,1.6712347140000001,5.9686954071
2021-01-09 02:00:00,5.58,1.8599999999999999,5.8818364479,0.0,0.0,0.0,5.58,1.8599999999999999,5.8818364479,5.6489991848,1.6476247622,5.8843741508,0.0,0.0,0.0,5.6489991848,1.6476247622,5.8843741508
2021-01-09 02:30:00,5.48,1.82,5.7743224711,0.0,0.0,0.0,5.48,1.82,5.7743224711,5.5626259957,1.6224325821,5.7944020788,0.0,0.0,0.0,5.5626259957,1.6224325821,5.7944020788
2021-01-09 03:00:00,5.44,1.87,5.7524342673,0.0,0.0,0.0,5.44,1.87,5.7524342673,5.5724539568,1.6252990707000001,5.8046395383,0.0,0.0,0.0,5.5724539568,1.6252990707000001,5.8046395383
2021-01-09 03:30:00,5.37,1.87,5.6862817377,0.0,0.0,0.0,5.37,1.87,5.6862817377,5.5084835839,1.6066410453,5.7380037332,0.0,0.0,0.0,5.5084835839,1.6066410453,5.7380037332
2021-01-09 04:00:00,5.22,1.56,5.4481189414,0.0,0.0,0.0,5.22,1.56,5.4481189414,5.2287942365,1.5250649857,5.4466606631,0.0,0.0,0.0,5.2287942365,1.5250649857,5.4466606631
2021-01-09 04:30:00,5.14,1.11,5.2584883759,0.0,0.0,0.0,5.14,1.11,5.2584883759,5.0057584143,1.4600128708,5.2143316816,0.0,0.0,0.0,5.0057584143,1.4600128708,5.2143316816
2021-01-09 05:00:00,5.0,1.11,5.1217282239,0.0,0.0,0.0,5.0,1.11,5.1217282239,4.8765059103,1.4223142238,5.0796936565,0.0,0.0,0.0,4.8765059103,1.4223142238,5.0796936565
2021-01-09 05:30:00,4.95,1.1400000000000001,5.079576754,0.0,0.0,0.0,4.95,1.1400000000000001,5.079576754,4.8261950166,1.4076402132,5.0272864756,0.0,0.0,0.0,4.8261950166,1.4076402132,5.0272864756
2021-01-09 06:00:00,5.05,1.12,5.1727072216,0.0,0.0,0.0,5.05,1.12,5.1727072216,4.9114484973,1.4325058117,5.1160921846,0.0,0.0,0.0,4.9114484973,1.4325058117,5.1160921846
2021-01-09 06:30:00,5.26,1.65,5.5127216509,0.0,0.0,0.0,5.26,1.65,5.5127216509,5.3379307302,1.5568964630000002,5.5603445106,0.0,0.0,0.0,5.3379307302,1.5568964630000002,5.5603445106
2021-01-09 07:00:00,5.31,1.81,5.6100089126,0.0,0.0,0.0,5.31,1.81,5.6100089126,5.441654579,1.5871492522000001,5.6683901864,0.0,0.0,0.0,5.441654579,1.5871492522000001,5.6683901864
2021-01-09 07:30:00,5.48,1.79,5.7649371202,0.0,0.0,0.0,5.48,1.79,5.7649371202,5.5698281123,1.6245331994,5.8019042837,0.0,0.0,0.0,5.5698281123,1.6245331994,5.8019042837
2021-01-09 08:00:00,5.58,1.76,5.8509828234,0.0,0.0,0.0,5.58,1.76,5.8509828234,5.6409354214,1.6452728312,5.8759743972,0.0,0.0,0.0,5.6409354214,1.6452728312,5.8759743972
2021-01-09 08:30:00,5.77,1.76,6.0324538954,0.0,0.0,0.0,5.77,1.76,6.0324538954,5.8978617968,1.7202096907,6.1436060383,0.0,0.0,0.0,5.8978617968,1.7202096907,6.1436060383
2021-01-09 09:00:00,6.19,1.76,6.4353476985,0.0,0.0,0.0,6.19,1.76,6.4353476985,6.252618337,1.8236803483,6.513144101,0.0,0.0,0.0,6.252618337,1.8236803483,6.513144101
2021-01-09 09:30:00,6.6,1.72,6.8204398685,0.0,0.0,0.0,6.6,1.72,6.8204398685,6.6658494667,1.9442060945000001,6.9435931945,0.0,0.0,0.0,6.6658494667,1.9442060945000001,6.9435931945
2021-01-09 10:00:00,6.82,1.5,6.9830079479,0.0,0.0,0.0,6.82,1.5,6.9830079479,6.8611499732,2.0011687422,7.1470312221,0.0,0.0,0.0,6.8611499732,2.0011687422,7.1470312221
2021-01-09 10:30:00,6.99,0.96,7.0556147854,0.0,0.0,0.0,6.99,0.96,7.0556147854,6.9067540673,2.0144699363,7.1945354868,0.0,0.0,0.0,6.9067540673,2.0144699363,7.1945354868
2021-01-09 11:00:00,7.11,0.92,7.1692747192,0.0,0.0,0.0,7.11,0.92,7.1692747192,6.9926211097,2.0395144903,7.2839803226,0.0,0.0,0.0,6.9926211097,2.0395144903,7.2839803226
2021-01-09 11:30:00,7.21192,0.89056,7.2666971314,0.0019200000000000003,0.0005600000000000001,0.002,7.21,0.89,7.2647229816,7.1732272306,2.0921912756,7.4721116985,0.0019200000000000003,0.0005600000000000001,0.002,7.1713072306,2.0916312756,7.4701116985
2021-01-09 12:00:00,7.37528,0.8915400000000001,7.4289702281,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,7.37,0.89,7.4235436282,7.3449392435,2.142273946,7.6509783787,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,7.3396592435,2.140733946,7.6454783787
2021-01-09 12:30:00,7.47576,0.9416800000000001,7.534835685,0.00576,0.00168,0.006,7.47,0.9400000000000001,7.5289109438,7.4660148745,2.1775876717,7.7770988276,0.00576,0.00168,0.006,7.4602548745,2.1759076717,7.7710988276
2021-01-09 13:00:00,7.5572,0.8921,7.6096724141,0.007200000000000001,0.0021000000000000003,0.007500000000000001,7.55,0.89,7.602275975,7.498242036,2.1869872605,7.8106687875,0.007200000000000001,0.0021000000000000003,0.007500000000000001,7.491042036,2.1848872605,7.8031687875
2021-01-09 13:30:00,7.52,0.93,7.5772884332,0.0,0.0,0.0,7.52,0.93,7.5772884332,7.4904308022,2.1847089840000002,7.8025320856,0.0,0.0,0.0,7.4904308022,2.1847089840000002,7.8025320856
2021-01-09 14:00:00,7.52,1.01,7.5875226524,0.0,0.0,0.0,7.52,1.01,7.5875226524,7.4719428087,2.1793166526,7.7832737591,0.0,0.0,0.0,7.4719428087,2.1793166526,7.7832737591
2021-01-09 14:30:00,7.41,0.97,7.4732188513,0.0,0.0,0.0,7.41,0.97,7.4732188513,7.3406033636,2.1410093144,7.6464618371,0.0,0.0,0.0,7.3406033636,2.1410093144,7.6464618371
2021-01-09 15:00:00,7.43,0.9400000000000001,7.4892255941,0.0,0.0,0.0,7.43,0.9400000000000001,7.4892255941,7.2571742729,2.1166758296,7.5595565342,0.0,0.0,0.0,7.2571742729,2.1166758296,7.5595565342
2021-01-09 15:30:00,7.43,1.01,7.4983331481,0.0,0.0,0.0,7.43,1.01,7.4983331481,7.2383849857,2.1111956208000002,7.5399843601,0.0,0.0,0.0,7.2383849857,2.1111956208000002,7.5399843601
2021-01-09 16:00:00,7.45,1.06,7.5250315614000005,0.0,0.0,0.0,7.45,1.06,7.5250315614000005,7.3009729326,2.1294504387,7.6051801382,0.0,0.0,0.0,7.3009729326,2.1294504387,7.6051801382
2021-01-09 16:30:00,7.68,1.53,7.8309194862,0.0,0.0,0.0,7.68,1.53,7.8309194862,7.6868408743,2.241995255,8.0071259107,0.0,0.0,0.0,7.6868408743,2.241995255,8.0071259107
2021-01-09 17:00:00,8.08,0.98,8.1392137212,0.0,0.0,0.0,8.08,0.98,8.1392137212,8.025970381,2.3409080278,8.3603858136,0.0,0.0,0.0,8.025970381,2.3409080278,8.3603858136
2021-01-09 17:30:00,8.38,0.92,8.4303499334,0.0,0.0,0.0,8.38,0.92,8.4303499334,8.193632345,2.3898094339,8.5350336927,0.0,0.0,0.0,8.193632345,2.3898094339,8.5350336927
2021-01-09 18:00:00,8.46,0.92,8.5098766149,0.0,0.0,0.0,8.46,0.92,8.5098766149,8.2721723967,2.412716949,8.6168462465,0.0,0.0,0.0,8.2721723967,2.412716949,8.6168462465
2021-01-09 18:30:00,8.32,0.92,8.370710842,0.0,0.0,0.0,8.32,0.92,8.370710842,8.2849948381,2.4164568278000003,8.6302029563,0.0,0.0,0.0,8.2849948381,2.4164568278000003,8.6302029563
2021-01-09 19:00:00,8.14,1.01,8.2024203745,0.0,0.0,0.0,8.14,1.01,8.2024203745,8.062173513,2.3514672746,8.3980974094,0.0,0.0,0.0,8.062173513,2.3514672746,8.3980974094
2021-01-09 19:30:00,7.82,0.81,7.8618382074,0.0,0.0,0.0,7.82,0.81,7.8618382074,7.6869035607,2.2420135385,8.0071912091,0.0,0.0,0.0,7.6869035607,2.2420135385,8.0071912091
2021-01-09 20:00:00,7.63,0.38,7.639456787,0.0,0.0,0.0,7.63,0.38,7.639456787,7.3355397339,2.1395324224,7.6411872228,0.0,0.0,0.0,7.3355397339,2.1395324224,7.6411872228
2021-01-09 20:30:00,7.37,0.4,7.3808468349,0.0,0.0,0.0,7.37,0.4,7.3808468349,7.0613822519,2.0595698235,7.3556065124,0.0,0.0,0.0,7.0613822519,2.0595698235,7.3556065124
2021-01-09 21:00:00,7.23,0.43,7.242775711,0.0,0.0,0.0,7.23,0.43,7.242775711,6.9006418956,2.0126872195,7.1881686412,0.0,0.0,0.0,6.9006418956,2.0126872195,7.1881686412
2021-01-09 21:30:00,6.89,0.4,6.9016012635,0.0,0.0,0.0,6.89,0.4,6.9016012635,6.5988069623,1.9246520307,6.8737572524,0.0,0.0,0.0,6.5988069623,1.9246520307,6.8737572524
2021-01-09 22:00:00,6.63,0.43,6.6439295601,0.0,0.0,0.0,6.63,0.43,6.6439295601,6.3295142429,1.8461083209,6.5932440031,0.0,0.0,0.0,6.3295142429,1.8461083209,6.5932440031
2021-01-09 22:30:00,6.37,0.46,6.3865875082,0.0,0.0,0.0,6.37,0.46,6.3865875082,6.0561131545,1.7663663367,6.3084512026,0.0,0.0,0.0,6.0561131545,1.7663663367,6.3084512026
2021-01-09 23:00:00,6.03,0.46,6.0475201529,0.0,0.0,0.0,6.03,0.46,6.0475201529,5.7044076287,1.6637855583999999,5.9420912799,0.0,0.0,0.0,5.7044076287,1.6637855583999999,5.9420912799
2021-01-09 23:30:00,5.6,0.87,5.6671774280000005,0.0,0.0,0.0,5.6,0.87,5.6671774280000005,5.3818637417,1.5697102580000002,5.6061080642,0.0,0.0,0.0,5.3818637417,1.5697102580000002,5.6061080642
2021-01-10 00:00:00,5.28,1.27,5.4305892866,0.0,0.0,0.0,5.28,1.27,5.4305892866,5.1628745998,1.5058384248999999,5.3779943748,0.0,0.0,0.0,5.1628745998,1.5058384248999999,5.3779943748
2021-01-10 00:30:00,5.24,1.27,5.3917065944,0.0,0.0,0.0,5.24,1.27,5.3917065944,5.1173064215,1.4925477062999999,5.3305275224,0.0,0.0,0.0,5.1173064215,1.4925477062999999,5.3305275224
2021-01-10 01:00:00,5.51,1.48,5.7053045493,0.0,0.0,0.0,5.51,1.48,5.7053045493,5.4405375309,1.5868234465,5.6672265947,0.0,0.0,0.0,5.4405375309,1.5868234465,5.6672265947
2021-01-10 01:30:00,5.49,1.98,5.8361374213,0.0,0.0,0.0,5.49,1.98,5.8361374213,5.572229483,1.6252335992,5.8044057115,0.0,0.0,0.0,5.572229483,1.6252335992,5.8044057115
2021-01-10 02:00:00,5.45,1.98,5.7985256747000005,0.0,0.0,0.0,5.45,1.98,5.7985256747000005,5.5101510084,1.6071273775,5.7397406338,0.0,0.0,0.0,5.5101510084,1.6071273775,5.7397406338
2021-01-10 02:30:00,5.4,1.96,5.744701907,0.0,0.0,0.0,5.4,1.96,5.744701907,5.4397535354,1.5865947812,5.6664099327,0.0,0.0,0.0,5.4397535354,1.5865947812,5.6664099327
2021-01-10 03:00:00,5.29,1.96,5.6414271244,0.0,0.0,0.0,5.29,1.96,5.6414271244,5.3720976356,1.5668618104,5.595935037,0.0,0.0,0.0,5.3720976356,1.5668618104,5.595935037
2021-01-10 03:30:00,5.21,1.96,5.5664800368,0.0,0.0,0.0,5.21,1.96,5.5664800368,5.2768998,1.539095775,5.496770625,0.0,0.0,0.0,5.2768998,1.539095775,5.496770625
2021-01-10 04:00:00,5.02,1.96,5.3890629983,0.0,0.0,0.0,5.02,1.96,5.3890629983,5.1074111183,1.4896615762,5.3202199149,0.0,0.0,0.0,5.1074111183,1.4896615762,5.3202199149
2021-01-10 04:30:00,4.95,1.96,5.3239177304,0.0,0.0,0.0,4.95,1.96,5.3239177304,5.0210881448,1.4644840422,5.2303001508,0.0,0.0,0.0,5.0210881448,1.4644840422,5.2303001508
2021-01-10 05:00:00,4.83,1.96,5.2125329735,0.0,0.0,0.0,4.83,1.96,5.2125329735,4.9294762363,1.4377639023,5.1348710795,0.0,0.0,0.0,4.9294762363,1.4377639023,5.1348710795
2021-01-10 05:30:00,4.83,1.32,5.0071249235,0.0,0.0,0.0,4.83,1.32,5.0071249235,4.7720008927,1.3918335937,4.9708342633,0.0,0.0,0.0,4.7720008927,1.3918335937,4.9708342633
2021-01-10 06:00:00,4.9,1.22,5.0495940431,0.0,0.0,0.0,4.9,1.22,5.0495940431,4.8183785069,1.4053603978,5.019144278,0.0,0.0,0.0,4.8183785069,1.4053603978,5.019144278
2021-01-10 06:30:00,5.1,1.15,5.2280493494,0.0,0.0,0.0,5.1,1.15,5.2280493494,5.0048300905,1.4597421097,5.2133646775999996,0.0,0.0,0.0,5.0048300905,1.4597421097,5.2133646775999996
2021-01-10 07:00:00,5.22,1.13,5.3409081625,0.0,0.0,0.0,5.22,1.13,5.3409081625,5.0950856785,1.4860666562,5.3073809150999995,0.0,0.0,0.0,5.0950856785,1.4860666562,5.3073809150999995
2021-01-10 07:30:00,5.42,1.13,5.5365422422,0.0,0.0,0.0,5.42,1.13,5.5365422422,5.2325191711,1.5261514249,5.4505408033,0.0,0.0,0.0,5.2325191711,1.5261514249,5.4505408033
2021-01-10 08:00:00,5.32,1.13,5.438685503,0.0,0.0,0.0,5.32,1.13,5.438685503,5.1870670541,1.5128945575000001,5.403194848,0.0,0.0,0.0,5.1870670541,1.5128945575000001,5.403194848
2021-01-10 08:30:00,5.51,1.3599999999999999,5.6753590195,0.0,0.0,0.0,5.51,1.3599999999999999,5.6753590195,5.4574996015,1.5917707171000002,5.6848954182,0.0,0.0,0.0,5.4574996015,1.5917707171000002,5.6848954182
2021-01-10 09:00:00,5.83,1.82,6.1074790217,0.0,0.0,0.0,5.83,1.82,6.1074790217,5.8961661052,1.719715114,6.1418396929,0.0,0.0,0.0,5.8961661052,1.719715114,6.1418396929
2021-01-10 09:30:00,6.2,1.73,6.4368392865,0.0,0.0,0.0,6.2,1.73,6.4368392865,6.2163362235,1.8130980652000002,6.4753502328,0.0,0.0,0.0,6.2163362235,1.8130980652000002,6.4753502328
2021-01-10 10:00:00,6.49,1.76,6.7244107549,0.0,0.0,0.0,6.49,1.76,6.7244107549,6.5552184765,1.9119387223,6.8283525797,0.0,0.0,0.0,6.5552184765,1.9119387223,6.8283525797
2021-01-10 10:30:00,6.77336,1.72098,6.9885748082,0.00336,0.0009800000000000002,0.0035,6.77,1.72,6.9850769502,6.803355333,1.9843119721,7.0868284719,0.00336,0.0009800000000000002,0.0035,6.799995333,1.9833319721,7.0833284719
2021-01-10 11:00:00,6.9868,1.0149,7.060127212,0.016800000000000002,0.0049,0.0175,6.97,1.01,7.0427977395,6.8651938763,2.0023482139,7.1512436211,0.016800000000000002,0.0049,0.0175,6.8483938763,1.9974482139,7.1337436211
2021-01-10 11:30:00,7.21,0.92,7.268459259,0.0,0.0,0.0,7.21,0.92,7.268459259,7.1485043521,2.084980436,7.4463587001,0.0,0.0,0.0,7.1485043521,2.084980436,7.4463587001
2021-01-10 12:00:00,7.43096,0.9202800000000001,7.4877287478,0.0009600000000000001,0.00028000000000000003,0.001,7.43,0.92,7.4867416143,7.2702324122,2.1204844536,7.5731587627,0.0009600000000000001,0.00028000000000000003,0.001,7.2692724122,2.1202044536,7.5721587627
2021-01-10 12:30:00,7.79,0.9,7.8418173914,0.0,0.0,0.0,7.79,0.9,7.8418173914,7.5803998951,2.2109499694,7.8962498907,0.0,0.0,0.0,7.5803998951,2.2109499694,7.8962498907
2021-01-10 13:00:00,7.94,0.9,7.9908447614,0.0,0.0,0.0,7.94,0.9,7.9908447614,7.6969140938,2.2449332774,8.0176188477,0.0,0.0,0.0,7.6969140938,2.2449332774,8.0176188477
2021-01-10 13:30:00,7.99,0.9,8.0405285896,0.0,0.0,0.0,7.99,0.9,8.0405285896,7.6969140938,2.2449332774,8.0176188477,0.0,0.0,0.0,7.6969140938,2.2449332774,8.0176188477
2021-01-10 14:00:00,7.8100000000000005,0.9400000000000001,7.8663651072,0.0,0.0,0.0,7.8100000000000005,0.9400000000000001,7.8663651072,7.6227050559,2.2232889746,7.9403177666,0.0,0.0,0.0,7.6227050559,2.2232889746,7.9403177666
2021-01-10 14:30:00,7.77,0.92,7.8242763243999995,0.0,0.0,0.0,7.77,0.92,7.8242763243999995,7.5770188211,2.2099638228,7.8927279386,0.0,0.0,0.0,7.5770188211,2.2099638228,7.8927279386
2021-01-10 15:00:00,7.71,0.9400000000000001,7.7670908325,0.0,0.0,0.0,7.71,0.9400000000000001,7.7670908325,7.5225155885,2.1940670466,7.835953738,0.0,0.0,0.0,7.5225155885,2.1940670466,7.835953738
2021-01-10 15:30:00,7.65,0.9400000000000001,7.707535274,0.0,0.0,0.0,7.65,0.9400000000000001,7.707535274,7.5093181927,2.1902178062,7.8222064507999995,0.0,0.0,0.0,7.5093181927,2.1902178062,7.8222064507999995
2021-01-10 16:00:00,7.91,0.45,7.9227899127,0.0,0.0,0.0,7.91,0.45,7.9227899127,7.5715725882000005,2.2083753382,7.8870547794,0.0,0.0,0.0,7.5715725882000005,2.2083753382,7.8870547794
2021-01-10 16:30:00,8.11,0.33,8.1167111566,0.0,0.0,0.0,8.11,0.33,8.1167111566,7.7778280805,2.2685331902,8.1019042505,0.0,0.0,0.0,7.7778280805,2.2685331902,8.1019042505
2021-01-10 17:00:00,8.47,0.09,8.4704781447,0.0,0.0,0.0,8.47,0.09,8.4704781447,8.170548126,2.3830765368,8.5109876313,0.0,0.0,0.0,8.170548126,2.3830765368,8.5109876313
2021-01-10 17:30:00,8.77,0.09,8.7704617894,0.0,0.0,0.0,8.77,0.09,8.7704617894,8.3592677263,2.4381197535,8.7075705482,0.0,0.0,0.0,8.3592677263,2.4381197535,8.7075705482
2021-01-10 18:00:00,8.68,0.35000000000000003,8.6870535857,0.0,0.0,0.0,8.68,0.35000000000000003,8.6870535857,8.3277080424,2.4289148457,8.6746958775,0.0,0.0,0.0,8.3277080424,2.4289148457,8.6746958775
2021-01-10 18:30:00,8.34,0.81,8.3792422092,0.0,0.0,0.0,8.34,0.81,8.3792422092,8.1677031287,2.3822467459,8.5080240924,0.0,0.0,0.0,8.1677031287,2.3822467459,8.5080240924
2021-01-10 19:00:00,8.09,0.39,8.0993950391,0.0,0.0,0.0,8.09,0.39,8.0993950391,7.7400589529,2.2575171946,8.0625614093,0.0,0.0,0.0,7.7400589529,2.2575171946,8.0625614093
2021-01-10 19:30:00,7.88,0.5,7.8958470097,0.0,0.0,0.0,7.88,0.5,7.8958470097,7.5116098207,2.1908861977,7.8245935632,0.0,0.0,0.0,7.5116098207,2.1908861977,7.8245935632
2021-01-10 20:00:00,7.34,1.11,7.4234560684,0.0,0.0,0.0,7.34,1.11,7.4234560684,7.1210872903,2.076983793,7.4177992608,0.0,0.0,0.0,7.1210872903,2.076983793,7.4177992608
2021-01-10 20:30:00,7.13,1.15,7.2221464953,0.0,0.0,0.0,7.13,1.15,7.2221464953,6.987307732,2.0379647552,7.2784455542,0.0,0.0,0.0,6.987307732,2.0379647552,7.2784455542
2021-01-10 21:00:00,6.93,1.17,7.0280722819,0.0,0.0,0.0,6.93,1.17,7.0280722819,6.7968201098000005,1.9824058653,7.0800209477,0.0,0.0,0.0,6.7968201098000005,1.9824058653,7.0800209477
2021-01-10 21:30:00,6.7,1.17,6.8013895639,0.0,0.0,0.0,6.7,1.17,6.8013895639,6.5892573486,1.9218667267,6.8638097382000005,0.0,0.0,0.0,6.5892573486,1.9218667267,6.8638097382000005
2021-01-10 22:00:00,6.29,1.22,6.4072224872,0.0,0.0,0.0,6.29,1.22,6.4072224872,6.1702176687,1.79964682,6.4273100716,0.0,0.0,0.0,6.1702176687,1.79964682,6.4273100716
2021-01-10 22:30:00,5.92,1.76,6.176082901,0.0,0.0,0.0,5.92,1.76,6.176082901,5.9681254168999995,1.7407032465999999,6.2167973093,0.0,0.0,0.0,5.9681254168999995,1.7407032465999999,6.2167973093
2021-01-10 23:00:00,5.48,1.6600000000000001,5.7259060418,0.0,0.0,0.0,5.48,1.6600000000000001,5.7259060418,5.5400347877,1.6158434797,5.7708695705,0.0,0.0,0.0,5.5400347877,1.6158434797,5.7708695705
2021-01-10 23:30:00,5.08,1.28,5.2387784836,0.0,0.0,0.0,5.08,1.28,5.2387784836,5.0295709259,1.4669581866999999,5.2391363812,0.0,0.0,0.0,5.0295709259,1.4669581866999999,5.2391363812
2021-01-11 00:00:00,4.89,1.24,5.0447695686,0.0,0.0,0.0,4.89,1.24,5.0447695686,4.8123594502,1.4036048396,5.0128744273,0.0,0.0,0.0,4.8123594502,1.4036048396,5.0128744273
2021-01-11 00:30:00,4.86,1.24,5.0156953656,0.0,0.0,0.0,4.86,1.24,5.0156953656,4.7804635544,1.39430187,4.9796495359,0.0,0.0,0.0,4.7804635544,1.39430187,4.9796495359
2021-01-11 01:00:00,5.18,1.22,5.3217290423,0.0,0.0,0.0,5.18,1.22,5.3217290423,5.0250623284,1.4656431791,5.2344399254,0.0,0.0,0.0,5.0250623284,1.4656431791,5.2344399254
2021-01-11 01:30:00,5.2,1.25,5.3481305145,0.0,0.0,0.0,5.2,1.25,5.3481305145,5.0544013846,1.4742004038,5.2650014423,0.0,0.0,0.0,5.0544013846,1.4742004038,5.2650014423
2021-01-11 02:00:00,5.2,1.25,5.3481305145,0.0,0.0,0.0,5.2,1.25,5.3481305145,5.0222307995,1.4648173165,5.2314904161,0.0,0.0,0.0,5.0222307995,1.4648173165,5.2314904161
2021-01-11 02:30:00,5.13,1.25,5.2800946961,0.0,0.0,0.0,5.13,1.25,5.2800946961,4.978133839,1.451955703,5.1855560823,0.0,0.0,0.0,4.978133839,1.451955703,5.1855560823
2021-01-11 03:00:00,5.11,1.25,5.2606653572,0.0,0.0,0.0,5.11,1.25,5.2606653572,5.0001804902,1.4583859763,5.2085213439,0.0,0.0,0.0,5.0001804902,1.4583859763,5.2085213439
2021-01-11 03:30:00,4.97,1.27,5.1296978469,0.0,0.0,0.0,4.97,1.27,5.1296978469,4.8647469758,1.4188845346,5.0674447664,0.0,0.0,0.0,4.8647469758,1.4188845346,5.0674447664
2021-01-11 04:00:00,4.87,1.27,5.0328719435,0.0,0.0,0.0,4.87,1.27,5.0328719435,4.7521273141,1.3860371333,4.9501326188,0.0,0.0,0.0,4.7521273141,1.3860371333,4.9501326188
2021-01-11 04:30:00,4.8,1.24,4.9575800548,0.0,0.0,0.0,4.8,1.24,4.9575800548,4.6518650173000005,1.3567939634,4.8456927264,0.0,0.0,0.0,4.6518650173000005,1.3567939634,4.8456927264
2021-01-11 05:00:00,4.74,1.22,4.8944866942,0.0,0.0,0.0,4.74,1.22,4.8944866942,4.5812761596,1.3362055466,4.7721626663,0.0,0.0,0.0,4.5812761596,1.3362055466,4.7721626663
2021-01-11 05:30:00,4.82,1.2,4.9671319693000004,0.0,0.0,0.0,4.82,1.2,4.9671319693000004,4.7197678384,1.3765989529,4.9164248316,0.0,0.0,0.0,4.7197678384,1.3765989529,4.9164248316
2021-01-11 06:00:00,4.94,1.17,5.0766622893,0.0,0.0,0.0,4.94,1.17,5.0766622893,4.8467461736,1.4136343006,5.0486939308,0.0,0.0,0.0,4.8467461736,1.4136343006,5.0486939308
2021-01-11 06:30:00,5.43,1.04,5.5286978575,0.0,0.0,0.0,5.43,1.04,5.5286978575,5.3383607222,1.5570218773,5.560792419,0.0,0.0,0.0,5.3383607222,1.5570218773,5.560792419
2021-01-11 07:00:00,5.85,1.19,5.9698073671,0.0,0.0,0.0,5.85,1.19,5.9698073671,5.8054532558,1.6932571996,6.0473471415,0.0,0.0,0.0,5.8054532558,1.6932571996,6.0473471415
2021-01-11 07:30:00,6.49,0.88,6.5493892845,0.0,0.0,0.0,6.49,0.88,6.5493892845,6.318285898,1.8428333869,6.5815478104,0.0,0.0,0.0,6.318285898,1.8428333869,6.5815478104
2021-01-11 08:00:00,6.8,1.27,6.9175790563,0.0,0.0,0.0,6.8,1.27,6.9175790563,6.7280040961,1.962334528,7.0083376001,0.0,0.0,0.0,6.7280040961,1.962334528,7.0083376001
2021-01-11 08:30:00,7.41,0.75,7.4478587527,0.0,0.0,0.0,7.41,0.75,7.4478587527,7.1691133734,2.0909914006,7.4678264307,0.0,0.0,0.0,7.1691133734,2.0909914006,7.4678264307
2021-01-11 09:00:00,7.83,0.47000000000000003,7.8440933192,0.0,0.0,0.0,7.83,0.47000000000000003,7.8440933192,7.5040295904,2.1886752972,7.81669749,0.0,0.0,0.0,7.5040295904,2.1886752972,7.81669749
2021-01-11 09:30:00,8.08,0.44,8.0919713297,0.0,0.0,0.0,8.08,0.44,8.0919713297,7.7692876013,2.266042217,8.093007918,0.0,0.0,0.0,7.7692876013,2.266042217,8.093007918
2021-01-11 10:00:00,8.15,0.42,8.1608149103,0.0,0.0,0.0,8.15,0.42,8.1608149103,7.8138576195,2.2790418057,8.1394350203,0.0,0.0,0.0,7.8138576195,2.2790418057,8.1394350203
2021-01-11 10:30:00,8.1,0.42,8.1108815797,0.0,0.0,0.0,8.1,0.42,8.1108815797,7.8138576195,2.2790418057,8.1394350203,0.0,0.0,0.0,7.8138576195,2.2790418057,8.1394350203
2021-01-11 11:00:00,8.19,0.42,8.2007621597,0.0,0.0,0.0,8.19,0.42,8.2007621597,7.9474933483,2.3180188932,8.2786389044,0.0,0.0,0.0,7.9474933483,2.3180188932,8.2786389044
2021-01-11 11:30:00,8.19,0.42,8.2007621597,0.0,0.0,0.0,8.19,0.42,8.2007621597,7.9756759488,2.3262388184000002,8.30799578,0.0,0.0,0.0,7.9756759488,2.3262388184000002,8.30799578
2021-01-11 12:00:00,8.22,0.42,8.230722933,0.0,0.0,0.0,8.22,0.42,8.230722933,8.0400307538,2.3450089699,8.3750320352,0.0,0.0,0.0,8.0400307538,2.3450089699,8.3750320352
2021-01-11 12:30:00,8.42,0.39,8.4290272274,0.0,0.0,0.0,8.42,0.39,8.4290272274,8.1722436514,2.383571065,8.5127538035,0.0,0.0,0.0,8.1722436514,2.383571065,8.5127538035
2021-01-11 13:00:00,8.42,0.41000000000000003,8.4299762752,0.0,0.0,0.0,8.42,0.41000000000000003,8.4299762752,8.179456576,2.3856748347,8.5202672667,0.0,0.0,0.0,8.179456576,2.3856748347,8.5202672667
2021-01-11 13:30:00,8.34,0.1,8.3405994988,0.0,0.0,0.0,8.34,0.1,8.3405994988,7.8777638095,2.2976811111,8.2060039682,0.0,0.0,0.0,7.8777638095,2.2976811111,8.2060039682
2021-01-11 14:00:00,8.2,0.16,8.2015608271,0.0,0.0,0.0,8.2,0.16,8.2015608271,7.7929812249,2.2729528573,8.117688776,0.0,0.0,0.0,7.7929812249,2.2729528573,8.117688776
2021-01-11 14:30:00,8.14,0.45,8.1524290859,0.0,0.0,0.0,8.14,0.45,8.1524290859,7.9154095596000005,2.3086611216,8.2452182913,0.0,0.0,0.0,7.9154095596000005,2.3086611216,8.2452182913
2021-01-11 15:00:00,8.1,0.39,8.1093834538,0.0,0.0,0.0,8.1,0.39,8.1093834538,7.8242008726000005,2.2820585878,8.1502092423,0.0,0.0,0.0,7.8242008726000005,2.2820585878,8.1502092423
2021-01-11 15:30:00,8.1,-0.04,8.1000987648,0.0,0.0,0.0,8.1,-0.04,8.1000987648,7.694644747,2.2442713845,8.0152549448,0.0,0.0,0.0,7.694644747,2.2442713845,8.0152549448
2021-01-11 16:00:00,8.15,-0.43,8.161335675,0.0,0.0,0.0,8.15,-0.43,8.161335675,7.6743243824,2.2383446115,7.9940878983,0.0,0.0,0.0,7.6743243824,2.2383446115,7.9940878983
2021-01-11 16:30:00,8.36,-0.43,8.3710513079,0.0,0.0,0.0,8.36,-0.43,8.3710513079,7.9069881346,2.3062048726,8.2364459736,0.0,0.0,0.0,7.9069881346,2.3062048726,8.2364459736
2021-01-11 17:00:00,8.7,-0.37,8.7078642617,0.0,0.0,0.0,8.7,-0.37,8.7078642617,8.3148581653,2.4251669649,8.6613105888,0.0,0.0,0.0,8.3148581653,2.4251669649,8.6613105888
2021-01-11 17:30:00,8.91,-0.27,8.9140899704,0.0,0.0,0.0,8.91,-0.27,8.9140899704,8.55883523,2.4963269421,8.9154533646,0.0,0.0,0.0,8.55883523,2.4963269421,8.9154533646
2021-01-11 18:00:00,8.94,0.03,8.9400503354,0.0,0.0,0.0,8.94,0.03,8.9400503354,8.5437402825,2.4919242491,8.899729461,0.0,0.0,0.0,8.5437402825,2.4919242491,8.899729461
2021-01-11 18:30:00,8.7,-0.24,8.7033097153,0.0,0.0,0.0,8.7,-0.24,8.7033097153,8.3121917493,2.4243892602,8.658533072200001,0.0,0.0,0.0,8.3121917493,2.4243892602,8.658533072200001
2021-01-11 19:00:00,8.5,0.04,8.5000941171,0.0,0.0,0.0,8.5,0.04,8.5000941171,8.0923145226,2.3602584024,8.4294942944,0.0,0.0,0.0,8.0923145226,2.3602584024,8.4294942944
2021-01-11 19:30:00,8.2,0.07,8.200298775,0.0,0.0,0.0,8.2,0.07,8.200298775,7.8275106139,2.283023929,8.1536568894,0.0,0.0,0.0,7.8275106139,2.283023929,8.1536568894
2021-01-11 20:00:00,7.78,0.62,7.8046652715,0.0,0.0,0.0,7.78,0.62,7.8046652715,7.5579240833,2.2043945243,7.8728375868,0.0,0.0,0.0,7.5579240833,2.2043945243,7.8728375868
2021-01-11 20:30:00,7.55,0.23,7.5535024988,0.0,0.0,0.0,7.55,0.23,7.5535024988,7.2674328911,2.1196679266,7.5702425949,0.0,0.0,0.0,7.2674328911,2.1196679266,7.5702425949
2021-01-11 21:00:00,7.22,0.28,7.225427323,0.0,0.0,0.0,7.22,0.28,7.225427323,6.9031574985,2.0134209371,7.1907890609,0.0,0.0,0.0,6.9031574985,2.0134209371,7.1907890609
2021-01-11 21:30:00,6.8,0.05,6.800183821,0.0,0.0,0.0,6.8,0.05,6.800183821,6.507517631,1.8980259757,6.7786641989,0.0,0.0,0.0,6.507517631,1.8980259757,6.7786641989
2021-01-11 22:00:00,6.58,0.31,6.587298384,0.0,0.0,0.0,6.58,0.31,6.587298384,6.2579694595,1.8252410923,6.5187181869,0.0,0.0,0.0,6.2579694595,1.8252410923,6.5187181869
2021-01-11 22:30:00,6.12,0.76,6.1670089995,0.0,0.0,0.0,6.12,0.76,6.1670089995,5.9573104362,1.7375488772,6.2055317044,0.0,0.0,0.0,5.9573104362,1.7375488772,6.2055317044
2021-01-11 23:00:00,5.67,1.06,5.7682319648,0.0,0.0,0.0,5.67,1.06,5.7682319648,5.5926708972,1.6311956784000001,5.8256988513,0.0,0.0,0.0,5.5926708972,1.6311956784000001,5.8256988513
2021-01-11 23:30:00,5.26,1.08,5.3697299746,0.0,0.0,0.0,5.26,1.08,5.3697299746,5.2075234333000004,1.5188610014,5.4245035763,0.0,0.0,0.0,5.2075234333000004,1.5188610014,5.4245035763
2021-01-12 00:00:00,5.01,1.08,5.1250853651,0.0,0.0,0.0,5.01,1.08,5.1250853651,4.9680775797,1.4490226274,5.1750808122,0.0,0.0,0.0,4.9680775797,1.4490226274,5.1750808122
2021-01-12 00:30:00,5.01,1.08,5.1250853651,0.0,0.0,0.0,5.01,1.08,5.1250853651,4.9417682545,1.4413490742000001,5.1476752651,0.0,0.0,0.0,4.9417682545,1.4413490742000001,5.1476752651
2021-01-12 01:00:00,5.24,1.09,5.3521677851,0.0,0.0,0.0,5.24,1.09,5.3521677851,5.1569649533,1.5041147781,5.371838493,0.0,0.0,0.0,5.1569649533,1.5041147781,5.371838493
2021-01-12 01:30:00,5.19,1.13,5.3115910987,0.0,0.0,0.0,5.19,1.13,5.3115910987,5.0757001224,1.4804125357,5.2871876275,0.0,0.0,0.0,5.0757001224,1.4804125357,5.2871876275
2021-01-12 02:00:00,5.13,1.13,5.2529801066,0.0,0.0,0.0,5.13,1.13,5.2529801066,5.0103544735,1.4613533881,5.2191192432,0.0,0.0,0.0,5.0103544735,1.4613533881,5.2191192432
2021-01-12 02:30:00,5.05,1.13,5.1748816412,0.0,0.0,0.0,5.05,1.13,5.1748816412,4.9488484902,1.443414143,5.1550505106,0.0,0.0,0.0,4.9488484902,1.443414143,5.1550505106
2021-01-12 03:00:00,5.0,1.13,5.126099882,0.0,0.0,0.0,5.0,1.13,5.126099882,4.9214404074,1.4354201188,5.1265004244,0.0,0.0,0.0,4.9214404074,1.4354201188,5.1265004244
2021-01-12 03:30:00,4.87,1.13,4.9993799616,0.0,0.0,0.0,4.87,1.13,4.9993799616,4.7933486821999995,1.3980600323,4.993071544,0.0,0.0,0.0,4.7933486821999995,1.3980600323,4.993071544
2021-01-12 04:00:00,4.76,1.13,4.8922898524,0.0,0.0,0.0,4.76,1.13,4.8922898524,4.6443685906,1.3546075056,4.8378839485,0.0,0.0,0.0,4.6443685906,1.3546075056,4.8378839485
2021-01-12 04:30:00,4.64,1.13,4.7756151436,0.0,0.0,0.0,4.64,1.13,4.7756151436,4.52750255,1.3205215771,4.7161484896,0.0,0.0,0.0,4.52750255,1.3205215771,4.7161484896
2021-01-12 05:00:00,4.58,1.13,4.7173403524,0.0,0.0,0.0,4.58,1.13,4.7173403524,4.4774274369,1.3059163358,4.6639869135000005,0.0,0.0,0.0,4.4774274369,1.3059163358,4.6639869135000005
2021-01-12 05:30:00,4.69,1.06,4.8082949161,0.0,0.0,0.0,4.69,1.06,4.8082949161,4.6031951102,1.3425985738000001,4.7949949064,0.0,0.0,0.0,4.6031951102,1.3425985738000001,4.7949949064
2021-01-12 06:00:00,4.8,0.91,4.885498951,0.0,0.0,0.0,4.8,0.91,4.885498951,4.6196645024,1.3474021465,4.8121505233,0.0,0.0,0.0,4.6196645024,1.3474021465,4.8121505233
2021-01-12 06:30:00,5.33,0.30000000000000004,5.3384361006,0.0,0.0,0.0,5.33,0.30000000000000004,5.3384361006,4.9777479104,1.4518431405,5.1851540733,0.0,0.0,0.0,4.9777479104,1.4518431405,5.1851540733
2021-01-12 07:00:00,5.7,0.05,5.700219294,0.0,0.0,0.0,5.7,0.05,5.700219294,5.3883758093,1.571609611,5.612891468,0.0,0.0,0.0,5.3883758093,1.571609611,5.612891468
2021-01-12 07:30:00,6.33,0.74,6.3731075622,0.0,0.0,0.0,6.33,0.74,6.3731075622,5.9633230081,1.739302544,6.2117948001,0.0,0.0,0.0,5.9633230081,1.739302544,6.2117948001
2021-01-12 08:00:00,6.52,0.4,6.532258415,0.0,0.0,0.0,6.52,0.4,6.532258415,6.1004123077,1.7792869231,6.3545961538,0.0,0.0,0.0,6.1004123077,1.7792869231,6.3545961538
2021-01-12 08:30:00,6.97,-0.29,6.9760303898,0.0,0.0,0.0,6.97,-0.29,6.9760303898,6.6306712654,1.9339457857000002,6.9069492348,0.0,0.0,0.0,6.6306712654,1.9339457857000002,6.9069492348
2021-01-12 09:00:00,7.38,-0.98,7.4447834085,0.0,0.0,0.0,7.38,-0.98,7.4447834085,6.7196303926,1.9598921978,6.9996149923,0.0,0.0,0.0,6.7196303926,1.9598921978,6.9996149923
2021-01-12 09:30:00,7.59,-0.89,7.6420023554,0.0,0.0,0.0,7.59,-0.89,7.6420023554,6.9880119146,2.0381701418000002,7.2791790777,0.0,0.0,0.0,6.9880119146,2.0381701418000002,7.2791790777
2021-01-12 10:00:00,7.67,-0.43,7.6820439988,0.0,0.0,0.0,7.67,-0.43,7.6820439988,7.189934564,2.0970642478,7.4895151709,0.0,0.0,0.0,7.189934564,2.0970642478,7.4895151709
2021-01-12 10:30:00,7.7,-0.46,7.7137280222,0.0,0.0,0.0,7.7,-0.46,7.7137280222,7.2319841573,2.1093287125,7.5333168305000004,0.0,0.0,0.0,7.2319841573,2.1093287125,7.5333168305000004
