Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-01-12 11:00:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,7.4488565945000005,2.1725831734,7.7592256193,0.0,0.0,0.0,7.4488565945000005,2.1725831734,7.7592256193
2021-01-12 11:30:00,7.93,0.42,7.9411145313,0.0,0.0,0.0,7.93,0.42,7.9411145313,7.6731554559,2.2380036746,7.9928702666,0.0,0.0,0.0,7.6731554559,2.2380036746,7.9928702666
2021-01-12 12:00:00,7.88,-0.01,7.8800063452,0.0,0.0,0.0,7.88,-0.01,7.8800063452,7.6094975173,2.2194367759,7.9265599138,0.0,0.0,0.0,7.6094975173,2.2194367759,7.9265599138
2021-01-12 12:30:00,8.19,-0.45,8.2023533208,0.0,0.0,0.0,8.19,-0.45,8.2023533208,7.7135178376999995,2.249776036,8.0349144143,0.0,0.0,0.0,7.7135178376999995,2.249776036,8.0349144143
2021-01-12 13:00:00,8.26,-0.45,8.2722487874,0.0,0.0,0.0,8.26,-0.45,8.2722487874,7.8016678616,2.2754864596,8.1267373558,0.0,0.0,0.0,7.8016678616,2.2754864596,8.1267373558
2021-01-12 13:30:00,8.15,-0.36,8.1579470457,0.0,0.0,0.0,8.15,-0.36,8.1579470457,7.6555045002,2.2328554792,7.9744838544,0.0,0.0,0.0,7.6555045002,2.2328554792,7.9744838544
2021-01-12 14:00:00,8.0,-0.36,8.0080959035,0.0,0.0,0.0,8.0,-0.36,8.0080959035,7.5717069399,2.2084145241,7.8871947291,0.0,0.0,0.0,7.5717069399,2.2084145241,7.8871947291
2021-01-12 14:30:00,7.88,-0.42,7.8911849554,0.0,0.0,0.0,7.88,-0.42,7.8911849554,7.4341693579,2.1682993961,7.7439264145,0.0,0.0,0.0,7.4341693579,2.1682993961,7.7439264145
2021-01-12 15:00:00,7.72,-0.4,7.7303557486,0.0,0.0,0.0,7.72,-0.4,7.7303557486,7.3022507704,2.1298231414,7.6065112192,0.0,0.0,0.0,7.3022507704,2.1298231414,7.6065112192
2021-01-12 15:30:00,7.72,-0.42,7.7314164291,0.0,0.0,0.0,7.72,-0.42,7.7314164291,7.2893606543,2.1260635242,7.5930840149000005,0.0,0.0,0.0,7.2893606543,2.1260635242,7.5930840149000005
2021-01-12 16:00:00,7.8,-0.36,7.8083032728,0.0,0.0,0.0,7.8,-0.36,7.8083032728,7.3622462946,2.1473218359,7.6690065568,0.0,0.0,0.0,7.3622462946,2.1473218359,7.6690065568
2021-01-12 16:30:00,8.13,-0.32,8.1362952257,0.0,0.0,0.0,8.13,-0.32,8.1362952257,7.6763863819,2.2389460281,7.9962358145,0.0,0.0,0.0,7.6763863819,2.2389460281,7.9962358145
2021-01-12 17:00:00,8.42,-0.26,8.4240132953,0.0,0.0,0.0,8.42,-0.26,8.4240132953,8.0024485214,2.3340474854,8.3358838764,0.0,0.0,0.0,8.0024485214,2.3340474854,8.3358838764
2021-01-12 17:30:00,8.74,-0.24,8.7432945736,0.0,0.0,0.0,8.74,-0.24,8.7432945736,8.2389015574,2.4030129542,8.5821891223,0.0,0.0,0.0,8.2389015574,2.4030129542,8.5821891223
2021-01-12 18:00:00,8.65,0.05,8.6501445075,0.0,0.0,0.0,8.65,0.05,8.6501445075,8.2535615246,2.407288778,8.5974599215,0.0,0.0,0.0,8.2535615246,2.407288778,8.5974599215
2021-01-12 18:30:00,8.48,0.05,8.4801474044,0.0,0.0,0.0,8.48,0.05,8.4801474044,8.1575569136,2.3792874331,8.4974551183,0.0,0.0,0.0,8.1575569136,2.3792874331,8.4974551183
2021-01-12 19:00:00,8.35,0.19,8.3521613969,0.0,0.0,0.0,8.35,0.19,8.3521613969,7.9489688893,2.3184492594,8.2801759263,0.0,0.0,0.0,7.9489688893,2.3184492594,8.2801759263
2021-01-12 19:30:00,7.73,0.87,7.7788045354,0.0,0.0,0.0,7.73,0.87,7.7788045354,7.6780543053,2.2394325057,7.9979732347,0.0,0.0,0.0,7.6780543053,2.2394325057,7.9979732347
2021-01-12 20:00:00,7.47,0.84,7.5170805503,0.0,0.0,0.0,7.47,0.84,7.5170805503,7.4518113346,2.1734449726,7.7623034736,0.0,0.0,0.0,7.4518113346,2.1734449726,7.7623034736
2021-01-12 20:30:00,7.25,0.88,7.3032116223,0.0,0.0,0.0,7.25,0.88,7.3032116223,7.1969065535,2.0990977448,7.4967776599,0.0,0.0,0.0,7.1969065535,2.0990977448,7.4967776599
2021-01-12 21:00:00,6.93,0.96,6.9961775278000005,0.0,0.0,0.0,6.93,0.96,6.9961775278000005,6.8803602735,2.0067717464,7.1670419515,0.0,0.0,0.0,6.8803602735,2.0067717464,7.1670419515
2021-01-12 21:30:00,6.61,1.0,6.6852150302,0.0,0.0,0.0,6.61,1.0,6.6852150302,6.5572184548,1.9125220493000001,6.8304358904,0.0,0.0,0.0,6.5572184548,1.9125220493000001,6.8304358904
2021-01-12 22:00:00,6.33,1.07,6.4197975046,0.0,0.0,0.0,6.33,1.07,6.4197975046,6.2396565556,1.8198998287,6.4996422454000005,0.0,0.0,0.0,6.2396565556,1.8198998287,6.4996422454000005
2021-01-12 22:30:00,6.04,0.72,6.0827625303,0.0,0.0,0.0,6.04,0.72,6.0827625303,5.8413690613,1.7037326429,6.0847594389,0.0,0.0,0.0,5.8413690613,1.7037326429,6.0847594389
2021-01-12 23:00:00,5.74,0.36,5.7512781188,0.0,0.0,0.0,5.74,0.36,5.7512781188,5.426049494,1.5825977691,5.6521348896,0.0,0.0,0.0,5.426049494,1.5825977691,5.6521348896
2021-01-12 23:30:00,5.31,0.4,5.3250446008,0.0,0.0,0.0,5.31,0.4,5.3250446008,5.0382063493,1.4694768519,5.2481316139,0.0,0.0,0.0,5.0382063493,1.4694768519,5.2481316139
2021-01-13 00:00:00,5.11,0.4,5.1256316684,0.0,0.0,0.0,5.11,0.4,5.1256316684,4.8450055872,1.4131266296,5.04688082,0.0,0.0,0.0,4.8450055872,1.4131266296,5.04688082
2021-01-13 00:30:00,5.13,0.4,5.145570911,0.0,0.0,0.0,5.13,0.4,5.145570911,4.8450055872,1.4131266296,5.04688082,0.0,0.0,0.0,4.8450055872,1.4131266296,5.04688082
2021-01-13 01:00:00,5.33,0.4,5.3449883068,0.0,0.0,0.0,5.33,0.4,5.3449883068,4.9939261517,1.4565617942,5.202006408,0.0,0.0,0.0,4.9939261517,1.4565617942,5.202006408
2021-01-13 01:30:00,5.26,0.43,5.2775467786,0.0,0.0,0.0,5.26,0.43,5.2775467786,4.9377129277,1.4401662706,5.1434509664,0.0,0.0,0.0,4.9377129277,1.4401662706,5.1434509664
2021-01-13 02:00:00,5.22,0.43,5.2376807845,0.0,0.0,0.0,5.22,0.43,5.2376807845,4.8854005593,1.4249084965,5.0889589159,0.0,0.0,0.0,4.8854005593,1.4249084965,5.0889589159
2021-01-13 02:30:00,5.14,0.43,5.1579550211,0.0,0.0,0.0,5.14,0.43,5.1579550211,4.8233927524,1.4068228861,5.0243674504,0.0,0.0,0.0,4.8233927524,1.4068228861,5.0243674504
2021-01-13 03:00:00,5.14,0.43,5.1579550211,0.0,0.0,0.0,5.14,0.43,5.1579550211,4.8233927524,1.4068228861,5.0243674504,0.0,0.0,0.0,4.8233927524,1.4068228861,5.0243674504
2021-01-13 03:30:00,5.0,0.43,5.0184559378,0.0,0.0,0.0,5.0,0.43,5.0184559378,4.7160221192,1.3755064514,4.9125230408,0.0,0.0,0.0,4.7160221192,1.3755064514,4.9125230408
2021-01-13 04:00:00,4.88,0.4,4.8963659994,0.0,0.0,0.0,4.88,0.4,4.8963659994,4.6105284193,1.3447374556,4.8026337701,0.0,0.0,0.0,4.6105284193,1.3447374556,4.8026337701
2021-01-13 04:30:00,4.77,0.4,4.7867421071,0.0,0.0,0.0,4.77,0.4,4.7867421071,4.4717844986,1.3042704787,4.6581088527,0.0,0.0,0.0,4.4717844986,1.3042704787,4.6581088527
2021-01-13 05:00:00,4.73,0.4,4.7468831879,0.0,0.0,0.0,4.73,0.4,4.7468831879,4.4512443159,1.2982795921,4.636712829,0.0,0.0,0.0,4.4512443159,1.2982795921,4.636712829
2021-01-13 05:30:00,4.74,0.59,4.7765782732,0.0,0.0,0.0,4.74,0.59,4.7765782732,4.5066042069,1.314426227,4.6943793822,0.0,0.0,0.0,4.5066042069,1.314426227,4.6943793822
2021-01-13 06:00:00,4.89,1.0,4.99120226,0.0,0.0,0.0,4.89,1.0,4.99120226,4.7256633513,1.3783184775000001,4.922565991,0.0,0.0,0.0,4.7256633513,1.3783184775000001,4.922565991
2021-01-13 06:30:00,5.44,0.34,5.4506146442,0.0,0.0,0.0,5.44,0.34,5.4506146442,5.139509373,1.4990235671,5.3536555969,0.0,0.0,0.0,5.139509373,1.4990235671,5.3536555969
2021-01-13 07:00:00,5.76,0.05,5.7602170098,0.0,0.0,0.0,5.76,0.05,5.7602170098,5.4387736658,1.5863089859000001,5.6653892352,0.0,0.0,0.0,5.4387736658,1.5863089859000001,5.6653892352
2021-01-13 07:30:00,6.36,0.01,6.3600078616,0.0,0.0,0.0,6.36,0.01,6.3600078616,5.9234890542,1.7276843075000001,6.1703010982,0.0,0.0,0.0,5.9234890542,1.7276843075000001,6.1703010982
2021-01-13 08:00:00,6.76,-0.01,6.7600073964,0.0,0.0,0.0,6.76,-0.01,6.7600073964,6.3319884429,1.8468299625,6.5958212947,0.0,0.0,0.0,6.3319884429,1.8468299625,6.5958212947
2021-01-13 08:30:00,7.13,-0.24,7.1340381272,0.0,0.0,0.0,7.13,-0.24,7.1340381272,6.718825945,1.9596575673,6.9987770261,0.0,0.0,0.0,6.718825945,1.9596575673,6.9987770261
2021-01-13 09:00:00,7.47,0.26,7.4745233962,0.0,0.0,0.0,7.47,0.26,7.4745233962,7.0534987326,2.0572704637,7.3473945131,0.0,0.0,0.0,7.0534987326,2.0572704637,7.3473945131
2021-01-13 09:30:00,7.63,0.52,7.6476990004,0.0,0.0,0.0,7.63,0.52,7.6476990004,7.3682419062,2.149070556,7.6752519856,0.0,0.0,0.0,7.3682419062,2.149070556,7.6752519856
2021-01-13 10:00:00,7.72,0.12,7.7209325862,0.0,0.0,0.0,7.72,0.12,7.7209325862,7.2898400306,2.1262033423,7.5935833652,0.0,0.0,0.0,7.2898400306,2.1262033423,7.5935833652
2021-01-13 10:30:00,7.72,-0.4,7.7303557486,0.0,0.0,0.0,7.72,-0.4,7.7303557486,7.2860349505,2.1250935271999998,7.5896197401,0.0,0.0,0.0,7.2860349505,2.1250935271999998,7.5896197401
2021-01-13 11:00:00,7.64,-0.38,7.6494444243,0.0,0.0,0.0,7.64,-0.38,7.6494444243,7.2604249858,2.1176239542,7.5629426936,0.0,0.0,0.0,7.2604249858,2.1176239542,7.5629426936
2021-01-13 11:30:00,7.82,-0.4,7.8302234962,0.0,0.0,0.0,7.82,-0.4,7.8302234962,7.4335867237,2.1681294611,7.7433195039000005,0.0,0.0,0.0,7.4335867237,2.1681294611,7.7433195039000005
2021-01-13 12:00:00,7.69,0.1,7.6906501676,0.0,0.0,0.0,7.69,0.1,7.6906501676,7.3507552321,2.143970276,7.6570367001,0.0,0.0,0.0,7.3507552321,2.143970276,7.6570367001
2021-01-13 12:30:00,7.53192,0.55056,7.5520153072,0.0019200000000000003,0.0005600000000000001,0.002,7.53,0.55,7.5500596024,7.2551937499,2.116098177,7.5574934895,0.0019200000000000003,0.0005600000000000001,0.002,7.2532737499,2.115538177,7.5554934895
2021-01-13 13:00:00,7.59192,0.55056,7.6118569088,0.0019200000000000003,0.0005600000000000001,0.002,7.59,0.55,7.6099014448,7.3372164708,2.1400214706,7.6429338237,0.0019200000000000003,0.0005600000000000001,0.002,7.3352964708,2.1394614706,7.6409338237
2021-01-13 13:30:00,7.68,0.5700000000000001,7.7011232947,0.0,0.0,0.0,7.68,0.5700000000000001,7.7011232947,7.4115991008,2.1617164044,7.72041573,0.0,0.0,0.0,7.4115991008,2.1617164044,7.72041573
2021-01-13 14:00:00,7.47,0.5700000000000001,7.4917154244,0.0,0.0,0.0,7.47,0.5700000000000001,7.4917154244,7.243660951,2.1127344441,7.5454801573,0.0,0.0,0.0,7.243660951,2.1127344441,7.5454801573
2021-01-13 14:30:00,7.63,0.53,7.6483854505,0.0,0.0,0.0,7.63,0.53,7.6483854505,7.3126123141,2.1328452583,7.6173044938,0.0,0.0,0.0,7.3126123141,2.1328452583,7.6173044938
2021-01-13 15:00:00,7.63,0.5,7.6463651495,0.0,0.0,0.0,7.63,0.5,7.6463651495,7.3009968765,2.1294574223,7.6052050797,0.0,0.0,0.0,7.3009968765,2.1294574223,7.6052050797
2021-01-13 15:30:00,7.59,0.52,7.6077920581,0.0,0.0,0.0,7.59,0.52,7.6077920581,7.3074238103999996,2.1313319447,7.6118998025,0.0,0.0,0.0,7.3074238103999996,2.1313319447,7.6118998025
2021-01-13 16:00:00,7.66,0.22,7.6631586177,0.0,0.0,0.0,7.66,0.22,7.6631586177,7.1892618078,2.0968680273,7.4888143831,0.0,0.0,0.0,7.1892618078,2.0968680273,7.4888143831
2021-01-13 16:30:00,7.91,-0.31,7.9160722584,0.0,0.0,0.0,7.91,-0.31,7.9160722584,7.4173052245,2.1633806905,7.7263596088,0.0,0.0,0.0,7.4173052245,2.1633806905,7.7263596088
2021-01-13 17:00:00,8.16,-0.28,8.1648025083,0.0,0.0,0.0,8.16,-0.28,8.1648025083,7.7554661684,2.2620109658,8.0786105921,0.0,0.0,0.0,7.7554661684,2.2620109658,8.0786105921
2021-01-13 17:30:00,8.65,-0.28,8.6545306054,0.0,0.0,0.0,8.65,-0.28,8.6545306054,8.062669517,2.3516119424,8.3986140802,0.0,0.0,0.0,8.062669517,2.3516119424,8.3986140802
2021-01-13 18:00:00,8.53,-0.28,8.5345943079,0.0,0.0,0.0,8.53,-0.28,8.5345943079,7.9996600582,2.3332341836,8.3329792272,0.0,0.0,0.0,7.9996600582,2.3332341836,8.3329792272
2021-01-13 18:30:00,8.3,0.01,8.3000060241,0.0,0.0,0.0,8.3,0.01,8.3000060241,7.8397771917,2.2866016809,8.1664345747,0.0,0.0,0.0,7.8397771917,2.2866016809,8.1664345747
2021-01-13 19:00:00,8.08,-0.28,8.0848500295,0.0,0.0,0.0,8.08,-0.28,8.0848500295,7.5836828658,2.2119075025,7.8996696518,0.0,0.0,0.0,7.5836828658,2.2119075025,7.8996696518
2021-01-13 19:30:00,7.8100000000000005,-0.31,7.8161499474,0.0,0.0,0.0,7.8100000000000005,-0.31,7.8161499474,7.3687613552,2.1492220619,7.6757930783,0.0,0.0,0.0,7.3687613552,2.1492220619,7.6757930783
2021-01-13 20:00:00,7.48,-0.27,7.4848714084,0.0,0.0,0.0,7.48,-0.27,7.4848714084,7.0854584787,2.0665920563,7.3806859153,0.0,0.0,0.0,7.0854584787,2.0665920563,7.3806859153
2021-01-13 20:30:00,7.15,0.01,7.150006993,0.0,0.0,0.0,7.15,0.01,7.150006993,6.7984988411,1.9828954953000002,7.0817696262,0.0,0.0,0.0,6.7984988411,1.9828954953000002,7.0817696262
2021-01-13 21:00:00,6.84,0.04,6.8401169581,0.0,0.0,0.0,6.84,0.04,6.8401169581,6.4765675181,1.8889988594,6.746424498,0.0,0.0,0.0,6.4765675181,1.8889988594,6.746424498
2021-01-13 21:30:00,6.5600000000000005,0.34,6.5688050664,0.0,0.0,0.0,6.5600000000000005,0.34,6.5688050664,6.1860299347,1.8042587309,6.443781182,0.0,0.0,0.0,6.1860299347,1.8042587309,6.443781182
2021-01-13 22:00:00,6.31,0.08,6.3105071112,0.0,0.0,0.0,6.31,0.08,6.3105071112,5.9984117525,1.7495367611,6.2483455755,0.0,0.0,0.0,5.9984117525,1.7495367611,6.2483455755
2021-01-13 22:30:00,5.95,0.07,5.9504117505,0.0,0.0,0.0,5.95,0.07,5.9504117505,5.6270868853,1.6412336749,5.8615488389,0.0,0.0,0.0,5.6270868853,1.6412336749,5.8615488389
2021-01-13 23:00:00,5.45,0.86,5.5174359987,0.0,0.0,0.0,5.45,0.86,5.5174359987,5.3052673004,1.5473696292999999,5.5263201046,0.0,0.0,0.0,5.3052673004,1.5473696292999999,5.5263201046
2021-01-13 23:30:00,5.04,1.09,5.1565201444,0.0,0.0,0.0,5.04,1.09,5.1565201444,4.9672307316,1.44877563,5.1741986787,0.0,0.0,0.0,4.9672307316,1.44877563,5.1741986787
2021-01-14 00:00:00,4.8100000000000005,1.09,4.9319570152,0.0,0.0,0.0,4.8100000000000005,1.09,4.9319570152,4.762291487,1.3890016837,4.960720299,0.0,0.0,0.0,4.762291487,1.3890016837,4.960720299
2021-01-14 00:30:00,4.8100000000000005,1.09,4.9319570152,0.0,0.0,0.0,4.8100000000000005,1.09,4.9319570152,4.7333972215,1.3805741896,4.9306221057,0.0,0.0,0.0,4.7333972215,1.3805741896,4.9306221057
2021-01-14 01:00:00,5.07,1.09,5.1858461219,0.0,0.0,0.0,5.07,1.09,5.1858461219,4.9560871878,1.4455254298,5.1625908206,0.0,0.0,0.0,4.9560871878,1.4455254298,5.1625908206
2021-01-14 01:30:00,5.05,1.12,5.1727072216,0.0,0.0,0.0,5.05,1.12,5.1727072216,4.9030089481,1.4300442764999999,5.1073009876,0.0,0.0,0.0,4.9030089481,1.4300442764999999,5.1073009876
2021-01-14 02:00:00,4.96,1.12,5.0848795463,0.0,0.0,0.0,4.96,1.12,5.0848795463,4.8167764292,1.4048931252,5.017475447,0.0,0.0,0.0,4.8167764292,1.4048931252,5.017475447
2021-01-14 02:30:00,4.9,1.12,5.0263704599,0.0,0.0,0.0,4.9,1.12,5.0263704599,4.8038570483,1.4011249724,5.0040177587,0.0,0.0,0.0,4.8038570483,1.4011249724,5.0040177587
2021-01-14 03:00:00,4.84,1.12,4.9678969393,0.0,0.0,0.0,4.84,1.12,4.9678969393,4.7625206166,1.3890685132,4.9609589756,0.0,0.0,0.0,4.7625206166,1.3890685132,4.9609589756
2021-01-14 03:30:00,4.77,1.09,4.8929541179000005,0.0,0.0,0.0,4.77,1.09,4.8929541179000005,4.690764994,1.3681397899,4.8862135354,0.0,0.0,0.0,4.690764994,1.3681397899,4.8862135354
2021-01-14 04:00:00,4.59,1.11,4.7223087574000004,0.0,0.0,0.0,4.59,1.11,4.7223087574000004,4.5283272833,1.3207621243,4.7170075868,0.0,0.0,0.0,4.5283272833,1.3207621243,4.7170075868
2021-01-14 04:30:00,4.48,1.11,4.6154631404,0.0,0.0,0.0,4.48,1.11,4.6154631404,4.4008986703,1.2835954455,4.5842694483,0.0,0.0,0.0,4.4008986703,1.2835954455,4.5842694483
2021-01-14 05:00:00,4.46,1.11,4.5960526542,0.0,0.0,0.0,4.46,1.11,4.5960526542,4.374631912,1.2759343077,4.5569082417,0.0,0.0,0.0,4.374631912,1.2759343077,4.5569082417
2021-01-14 05:30:00,4.46,1.11,4.5960526542,0.0,0.0,0.0,4.46,1.11,4.5960526542,4.3939755663,1.2815762068,4.5770578815,0.0,0.0,0.0,4.3939755663,1.2815762068,4.5770578815
2021-01-14 06:00:00,4.67,1.08,4.7932556786,0.0,0.0,0.0,4.67,1.08,4.7932556786,4.5834181384,1.3368302904,4.7743938941,0.0,0.0,0.0,4.5834181384,1.3368302904,4.7743938941
2021-01-14 06:30:00,5.11,0.9500000000000001,5.1975571185,0.0,0.0,0.0,5.11,0.9500000000000001,5.1975571185,5.0198339183,1.4641182262,5.2289936649,0.0,0.0,0.0,5.0198339183,1.4641182262,5.2289936649
2021-01-14 07:00:00,5.37,0.92,5.4482382474,0.0,0.0,0.0,5.37,0.92,5.4482382474,5.2721742111,1.5377174782,5.4918481366,0.0,0.0,0.0,5.2721742111,1.5377174782,5.4918481366
2021-01-14 07:30:00,6.03,0.9,6.0967942396,0.0,0.0,0.0,6.03,0.9,6.0967942396,5.8123441022,1.6952670298,6.0545251064,0.0,0.0,0.0,5.8123441022,1.6952670298,6.0545251064
2021-01-14 08:00:00,6.12,0.08,6.1205228535,0.0,0.0,0.0,6.12,0.08,6.1205228535,5.8757858808000005,1.7137708819,6.1206102925,0.0,0.0,0.0,5.8757858808000005,1.7137708819,6.1206102925
2021-01-14 08:30:00,7.35,-0.37,7.3593070326,0.0,0.0,0.0,7.35,-0.37,7.3593070326,6.8707927019,2.0039812047,7.1570757312,0.0,0.0,0.0,6.8707927019,2.0039812047,7.1570757312
2021-01-14 09:00:00,8.31,-0.34,8.3169525669,0.0,0.0,0.0,8.31,-0.34,8.3169525669,7.7502462384,2.2604884862,8.073173165,0.0,0.0,0.0,7.7502462384,2.2604884862,8.073173165
2021-01-14 09:30:00,8.59,-0.38,8.5984010141,0.0,0.0,0.0,8.59,-0.38,8.5984010141,7.9371775308,2.3150101131,8.2678932612,0.0,0.0,0.0,7.9371775308,2.3150101131,8.2678932612
2021-01-14 10:00:00,8.73,-0.43,8.7405835045,0.0,0.0,0.0,8.73,-0.43,8.7405835045,8.0256860476,2.3408250972,8.3600896329,0.0,0.0,0.0,8.0256860476,2.3408250972,8.3600896329
2021-01-14 10:30:00,8.73,-0.4,8.7391589984,0.0,0.0,0.0,8.73,-0.4,8.7391589984,8.1323391961,2.3719322655,8.4711866626,0.0,0.0,0.0,8.1323391961,2.3719322655,8.4711866626
2021-01-14 11:00:00,8.62,0.16,8.6214847909,0.0,0.0,0.0,8.62,0.16,8.6214847909,8.1863718651,2.387691794,8.5274706928,0.0,0.0,0.0,8.1863718651,2.387691794,8.5274706928
2021-01-14 11:30:00,8.59,0.56,8.6082344299,0.0,0.0,0.0,8.59,0.56,8.6082344299,8.277693620400001,2.4143273059,8.6225975212,0.0,0.0,0.0,8.277693620400001,2.4143273059,8.6225975212
2021-01-14 12:00:00,8.74,0.56,8.757922128,0.0,0.0,0.0,8.74,0.56,8.757922128,8.3958521312,2.4487902049,8.7456793033,0.0,0.0,0.0,8.3958521312,2.4487902049,8.7456793033
2021-01-14 12:30:00,8.95,0.56,8.9675024394,0.0,0.0,0.0,8.95,0.56,8.9675024394,8.5806484285,2.502689125,8.9381754463,0.0,0.0,0.0,8.5806484285,2.502689125,8.9381754463
2021-01-14 13:00:00,9.15,0.53,9.1653368732,0.0,0.0,0.0,9.15,0.53,9.1653368732,8.7869065812,2.5628477528999998,9.1530276888,0.0,0.0,0.0,8.7869065812,2.5628477528999998,9.1530276888
2021-01-14 13:30:00,9.15,0.5700000000000001,9.1677369072,0.0,0.0,0.0,9.15,0.5700000000000001,9.1677369072,8.7750919439,2.559401817,9.1407207749,0.0,0.0,0.0,8.7750919439,2.559401817,9.1407207749
2021-01-14 14:00:00,8.99,0.53,9.0056093631,0.0,0.0,0.0,8.99,0.53,9.0056093631,8.5316758974,2.4884054701,8.8871623931,0.0,0.0,0.0,8.5316758974,2.4884054701,8.8871623931
2021-01-14 14:30:00,8.79,0.59,8.8097786578,0.0,0.0,0.0,8.79,0.59,8.8097786578,8.3865720523,2.4460835153,8.7360125545,0.0,0.0,0.0,8.3865720523,2.4460835153,8.7360125545
2021-01-14 15:00:00,8.69,0.59,8.7100057405,0.0,0.0,0.0,8.69,0.59,8.7100057405,8.2888531267,2.417582162,8.634222007,0.0,0.0,0.0,8.2888531267,2.417582162,8.634222007
2021-01-14 15:30:00,8.75,0.62,8.7719382123,0.0,0.0,0.0,8.75,0.62,8.7719382123,8.3992633013,2.4497851295,8.7492326055,0.0,0.0,0.0,8.3992633013,2.4497851295,8.7492326055
2021-01-14 16:00:00,9.0,0.66,9.0241675516,0.0,0.0,0.0,9.0,0.66,9.0241675516,8.6053217555,2.509885512,8.9638768286,0.0,0.0,0.0,8.6053217555,2.509885512,8.9638768286
2021-01-14 16:30:00,9.35,0.64,9.3718781469,0.0,0.0,0.0,9.35,0.64,9.3718781469,8.9998104882,2.6249447257,9.3748025918,0.0,0.0,0.0,8.9998104882,2.6249447257,9.3748025918
2021-01-14 17:00:00,9.07,0.5700000000000001,9.0878930451,0.0,0.0,0.0,9.07,0.5700000000000001,9.0878930451,8.8708591116,2.5873339075,9.2404782412,0.0,0.0,0.0,8.8708591116,2.5873339075,9.2404782412
2021-01-14 17:30:00,9.69,0.7000000000000001,9.7152508974,0.0,0.0,0.0,9.69,0.7000000000000001,9.7152508974,9.3198552337,2.7182911098,9.7081825351,0.0,0.0,0.0,9.3198552337,2.7182911098,9.7081825351
2021-01-14 18:00:00,9.69,0.7000000000000001,9.7152508974,0.0,0.0,0.0,9.69,0.7000000000000001,9.7152508974,9.3123654581,2.7161065919,9.7003806855,0.0,0.0,0.0,9.3123654581,2.7161065919,9.7003806855
2021-01-14 18:30:00,9.56,0.81,9.5942534884,0.0,0.0,0.0,9.56,0.81,9.5942534884,9.232024794,2.6926738983,9.6166924938,0.0,0.0,0.0,9.232024794,2.6926738983,9.6166924938
2021-01-14 19:00:00,9.03,0.81,9.0662561182,0.0,0.0,0.0,9.03,0.81,9.0662561182,8.7609625663,2.5552807485,9.1260026732,0.0,0.0,0.0,8.7609625663,2.5552807485,9.1260026732
2021-01-14 19:30:00,7.88,0.26,7.8842881733,0.0,0.0,0.0,7.88,0.26,7.8842881733,7.564571334,2.2063333058,7.8797618063,0.0,0.0,0.0,7.564571334,2.2063333058,7.8797618063
2021-01-14 20:00:00,7.59,0.28,7.5951629344,0.0,0.0,0.0,7.59,0.28,7.5951629344,7.2105479085,2.1030764733,7.5109874047,0.0,0.0,0.0,7.2105479085,2.1030764733,7.5109874047
2021-01-14 20:30:00,7.35,0.06,7.3502448939,0.0,0.0,0.0,7.35,0.06,7.3502448939,7.0008240469,2.0419070137,7.2925250488,0.0,0.0,0.0,7.0008240469,2.0419070137,7.2925250488
2021-01-14 21:00:00,7.07,0.48,7.0862754674,0.0,0.0,0.0,7.07,0.48,7.0862754674,6.7355685301,1.9645408213,7.0162172189,0.0,0.0,0.0,6.7355685301,1.9645408213,7.0162172189
2021-01-14 21:30:00,6.77,0.02,6.770029542,0.0,0.0,0.0,6.77,0.02,6.770029542,6.4157979751,1.8712744094,6.6831228907,0.0,0.0,0.0,6.4157979751,1.8712744094,6.6831228907
2021-01-14 22:00:00,6.44,0.24,6.444470498,0.0,0.0,0.0,6.44,0.24,6.444470498,6.1481284507,1.7932041314,6.4043004694,0.0,0.0,0.0,6.1481284507,1.7932041314,6.4043004694
2021-01-14 22:30:00,6.03,1.03,6.1173360215,0.0,0.0,0.0,6.03,1.03,6.1173360215,5.9100256155,1.7237574712,6.1562766828,0.0,0.0,0.0,5.9100256155,1.7237574712,6.1562766828
2021-01-14 23:00:00,5.69,0.98,5.7737769268,0.0,0.0,0.0,5.69,0.98,5.7737769268,5.4968930879,1.603260484,5.7259302999,0.0,0.0,0.0,5.4968930879,1.603260484,5.7259302999
2021-01-14 23:30:00,5.29,1.01,5.3855547532,0.0,0.0,0.0,5.29,1.01,5.3855547532,5.1344048391,1.4975347447,5.3483383741,0.0,0.0,0.0,5.1344048391,1.4975347447,5.3483383741
2021-01-15 00:00:00,5.18,0.9400000000000001,5.2645987501,0.0,0.0,0.0,5.18,0.9400000000000001,5.2645987501,5.0594295974,1.4756669659,5.2702391639,0.0,0.0,0.0,5.0594295974,1.4756669659,5.2702391639
2021-01-15 00:30:00,5.13,0.39,5.1448032032,0.0,0.0,0.0,5.13,0.39,5.1448032032,4.8356493536,1.4103977281,5.0371347433,0.0,0.0,0.0,4.8356493536,1.4103977281,5.0371347433
2021-01-15 01:00:00,5.43,0.34,5.4406341542,0.0,0.0,0.0,5.43,0.34,5.4406341542,5.1017693438,1.4880160586,5.3143430665,0.0,0.0,0.0,5.1017693438,1.4880160586,5.3143430665
2021-01-15 01:30:00,5.37,0.4,5.3848769717,0.0,0.0,0.0,5.37,0.4,5.3848769717,5.0057584143,1.4600128708,5.2143316816,0.0,0.0,0.0,5.0057584143,1.4600128708,5.2143316816
2021-01-15 02:00:00,5.29,0.4,5.3051013185,0.0,0.0,0.0,5.29,0.4,5.3051013185,4.9449330023,1.4422721257,5.1509718774,0.0,0.0,0.0,4.9449330023,1.4422721257,5.1509718774
2021-01-15 02:30:00,5.25,0.4,5.265216045,0.0,0.0,0.0,5.25,0.4,5.265216045,4.9017532251,1.429678024,5.1059929428,0.0,0.0,0.0,4.9017532251,1.429678024,5.1059929428
2021-01-15 03:00:00,5.23,0.38,5.2437867996,0.0,0.0,0.0,5.23,0.38,5.2437867996,4.9017532251,1.429678024,5.1059929428,0.0,0.0,0.0,4.9017532251,1.429678024,5.1059929428
2021-01-15 03:30:00,5.18,0.38,5.1939195219,0.0,0.0,0.0,5.18,0.38,5.1939195219,4.8480847024,1.4140247049,5.0500882317,0.0,0.0,0.0,4.8480847024,1.4140247049,5.0500882317
2021-01-15 04:00:00,5.01,0.38,5.0243905103,0.0,0.0,0.0,5.01,0.38,5.0243905103,4.6906510944,1.3681065692,4.88609489,0.0,0.0,0.0,4.6906510944,1.3681065692,4.88609489
2021-01-15 04:30:00,4.87,0.38,4.8848029643,0.0,0.0,0.0,4.87,0.38,4.8848029643,4.5466985504,1.3261204105,4.7361443233,0.0,0.0,0.0,4.5466985504,1.3261204105,4.7361443233
2021-01-15 05:00:00,4.84,0.38,4.8548944376000005,0.0,0.0,0.0,4.84,0.38,4.8548944376000005,4.5208661073,1.318585948,4.7092355284,0.0,0.0,0.0,4.5208661073,1.318585948,4.7092355284
2021-01-15 05:30:00,4.96,0.38,4.9745351542,0.0,0.0,0.0,4.96,0.38,4.9745351542,4.607381962,1.3438197389,4.7993562104,0.0,0.0,0.0,4.607381962,1.3438197389,4.7993562104
2021-01-15 06:00:00,5.04,0.38,5.0543050957,0.0,0.0,0.0,5.04,0.38,5.0543050957,4.7178021131,1.3760256163,4.9143772012,0.0,0.0,0.0,4.7178021131,1.3760256163,4.9143772012
2021-01-15 06:30:00,5.54,0.29,5.5475850602,0.0,0.0,0.0,5.54,0.29,5.5475850602,5.1879632865,1.5131559586,5.4041284233999995,0.0,0.0,0.0,5.1879632865,1.5131559586,5.4041284233999995
2021-01-15 07:00:00,5.89,0.06,5.8903055948,0.0,0.0,0.0,5.89,0.06,5.8903055948,5.5373662101,1.6150651446,5.7680898022000004,0.0,0.0,0.0,5.5373662101,1.6150651446,5.7680898022000004
2021-01-15 07:30:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.069318199,1.770217808,6.3222064573,0.0,0.0,0.0,6.069318199,1.770217808,6.3222064573
2021-01-15 08:00:00,6.73,-0.02,6.7300297176,0.0,0.0,0.0,6.73,-0.02,6.7300297176,6.3088789499,1.8400896937,6.5717489061,0.0,0.0,0.0,6.3088789499,1.8400896937,6.5717489061
2021-01-15 08:30:00,7.18,-0.31,7.1866890847,0.0,0.0,0.0,7.18,-0.31,7.1866890847,6.7631711569,1.9725915874000002,7.0449699551,0.0,0.0,0.0,6.7631711569,1.9725915874000002,7.0449699551
2021-01-15 09:00:00,7.64,-0.4,7.6504640382,0.0,0.0,0.0,7.64,-0.4,7.6504640382,7.2254968649,2.1074365856,7.5265592343000005,0.0,0.0,0.0,7.2254968649,2.1074365856,7.5265592343000005
2021-01-15 09:30:00,7.83,-0.4,7.8402104564,0.0,0.0,0.0,7.83,-0.4,7.8402104564,7.3721356118,2.1502062201,7.679307929,0.0,0.0,0.0,7.3721356118,2.1502062201,7.679307929
2021-01-15 10:00:00,7.96,-0.47000000000000003,7.9738635554,0.0,0.0,0.0,7.96,-0.47000000000000003,7.9738635554,7.5253988296,2.194907992,7.8389571141,0.0,0.0,0.0,7.5253988296,2.194907992,7.8389571141
2021-01-15 10:30:00,7.96,-0.44,7.9721515289,0.0,0.0,0.0,7.96,-0.44,7.9721515289,7.5078240287,2.1897820084,7.8206500299,0.0,0.0,0.0,7.5078240287,2.1897820084,7.8206500299
2021-01-15 11:00:00,7.99,-0.44,8.0021059728,0.0,0.0,0.0,7.99,-0.44,8.0021059728,7.5187743587,2.1929758546,7.8320566237,0.0,0.0,0.0,7.5187743587,2.1929758546,7.8320566237
2021-01-15 11:30:00,8.07,-0.44,8.081986142,0.0,0.0,0.0,8.07,-0.44,8.081986142,7.6586190324,2.2337638845,7.9777281588,0.0,0.0,0.0,7.6586190324,2.2337638845,7.9777281588
2021-01-15 12:00:00,8.22,-0.42,8.230722933,0.0,0.0,0.0,8.22,-0.42,8.230722933,7.7554661684,2.2620109658,8.0786105921,0.0,0.0,0.0,7.7554661684,2.2620109658,8.0786105921
2021-01-15 12:30:00,8.26,-0.42,8.2706710731,0.0,0.0,0.0,8.26,-0.42,8.2706710731,7.7966147073,2.2740126229,8.1214736534,0.0,0.0,0.0,7.7966147073,2.2740126229,8.1214736534
2021-01-15 13:00:00,8.29,-0.47000000000000003,8.303312592,0.0,0.0,0.0,8.29,-0.47000000000000003,8.303312592,7.8620007615,2.2930835554,8.1895841265,0.0,0.0,0.0,7.8620007615,2.2930835554,8.1895841265
2021-01-15 13:30:00,8.24048,-0.41986,8.2511691929,0.00048000000000000007,0.00014000000000000001,0.0005,8.24,-0.42,8.2506969403,7.7989437061,2.2746919143,8.1238996939,0.00048000000000000007,0.00014000000000000001,0.0005,7.7984637061,2.2745519143,8.1233996939
2021-01-15 14:00:00,8.07,-0.42,8.0809219771,0.0,0.0,0.0,8.07,-0.42,8.0809219771,7.5816349997,2.2113102083,7.8975364581,0.0,0.0,0.0,7.5816349997,2.2113102083,7.8975364581
2021-01-15 14:30:00,7.93,-0.42,7.9411145313,0.0,0.0,0.0,7.93,-0.42,7.9411145313,7.4349535197,2.1685281099,7.7447432497,0.0,0.0,0.0,7.4349535197,2.1685281099,7.7447432497
2021-01-15 15:00:00,7.85,-0.34,7.8573596074,0.0,0.0,0.0,7.85,-0.34,7.8573596074,7.3919396868,2.1559824086,7.6999371737,0.0,0.0,0.0,7.3919396868,2.1559824086,7.6999371737
2021-01-15 15:30:00,7.82,-0.27,7.824659737,0.0,0.0,0.0,7.82,-0.27,7.824659737,7.3499933514,2.1437480608,7.6562430744,0.0,0.0,0.0,7.3499933514,2.1437480608,7.6562430744
2021-01-15 16:00:00,7.84,-0.23,7.8433729989,0.0,0.0,0.0,7.84,-0.23,7.8433729989,7.3369845137,2.1399538165,7.6426922017,0.0,0.0,0.0,7.3369845137,2.1399538165,7.6426922017
2021-01-15 16:30:00,8.01,0.25,8.0139004236,0.0,0.0,0.0,8.01,0.25,8.0139004236,7.5599937316,2.2049981717,7.8749934704,0.0,0.0,0.0,7.5599937316,2.2049981717,7.8749934704
2021-01-15 17:00:00,8.37,0.14,8.3711707664,0.0,0.0,0.0,8.37,0.14,8.3711707664,7.9474933483,2.3180188932,8.2786389044,0.0,0.0,0.0,7.9474933483,2.3180188932,8.2786389044
2021-01-15 17:30:00,8.61,0.06,8.6102090567,0.0,0.0,0.0,8.61,0.06,8.6102090567,8.1883713445,2.3882749755,8.5295534839,0.0,0.0,0.0,8.1883713445,2.3882749755,8.5295534839
2021-01-15 18:00:00,8.66,0.06,8.6602078497,0.0,0.0,0.0,8.66,0.06,8.6602078497,8.2882510382,2.4174065528,8.6335948314,0.0,0.0,0.0,8.2882510382,2.4174065528,8.6335948314
2021-01-15 18:30:00,8.55,0.06,8.5502105237,0.0,0.0,0.0,8.55,0.06,8.5502105237,8.2146051801,2.3959265109,8.5568803959,0.0,0.0,0.0,8.2146051801,2.3959265109,8.5568803959
2021-01-15 19:00:00,8.34,0.13,8.3410131279,0.0,0.0,0.0,8.34,0.13,8.3410131279,7.9852237334,2.3290235889,8.3179413889,0.0,0.0,0.0,7.9852237334,2.3290235889,8.3179413889
2021-01-15 19:30:00,8.03,0.1,8.0306226409,0.0,0.0,0.0,8.03,0.1,8.0306226409,7.5842222679999995,2.2120648282,7.9002315291,0.0,0.0,0.0,7.5842222679999995,2.2120648282,7.9002315291
2021-01-15 20:00:00,7.66,0.29,7.6654875905,0.0,0.0,0.0,7.66,0.29,7.6654875905,7.2632733087,2.118454715,7.5659096966,0.0,0.0,0.0,7.2632733087,2.118454715,7.5659096966
2021-01-15 20:30:00,7.38,0.32,7.3869344115,0.0,0.0,0.0,7.38,0.32,7.3869344115,7.0625837686,2.0599202659,7.3568580923,0.0,0.0,0.0,7.0625837686,2.0599202659,7.3568580923
2021-01-15 21:00:00,7.15,0.36,7.1590572005,0.0,0.0,0.0,7.15,0.36,7.1590572005,6.8036008808,1.9843835902,7.0870842509,0.0,0.0,0.0,6.8036008808,1.9843835902,7.0870842509
2021-01-15 21:30:00,6.85,0.39,6.8610932074,0.0,0.0,0.0,6.85,0.39,6.8610932074,6.5424297893,1.9082086885,6.8150310305,0.0,0.0,0.0,6.5424297893,1.9082086885,6.8150310305
2021-01-15 22:00:00,6.5,0.42,6.5135550969,0.0,0.0,0.0,6.5,0.42,6.5135550969,6.2346695794,1.818445294,6.4944474786,0.0,0.0,0.0,6.2346695794,1.818445294,6.4944474786
2021-01-15 22:30:00,6.21,0.42,6.2241866939,0.0,0.0,0.0,6.21,0.42,6.2241866939,5.9053497434,1.7223936752,6.1514059827,0.0,0.0,0.0,5.9053497434,1.7223936752,6.1514059827
2021-01-15 23:00:00,5.85,0.55,5.8757978182,0.0,0.0,0.0,5.85,0.55,5.8757978182,5.599384825,1.6331539073,5.832692526,0.0,0.0,0.0,5.599384825,1.6331539073,5.832692526
2021-01-15 23:30:00,5.44,1.21,5.5729435669,0.0,0.0,0.0,5.44,1.21,5.5729435669,5.3573028178,1.5625466552,5.5805237686,0.0,0.0,0.0,5.3573028178,1.5625466552,5.5805237686
2021-01-16 00:00:00,5.2,1.23,5.3434913680000005,0.0,0.0,0.0,5.2,1.23,5.3434913680000005,5.1132949919,1.491377706,5.3263489499,0.0,0.0,0.0,5.1132949919,1.491377706,5.3263489499
2021-01-16 00:30:00,5.15,1.23,5.2948465511,0.0,0.0,0.0,5.15,1.23,5.2948465511,5.0532677089,1.4738697484,5.2638205301,0.0,0.0,0.0,5.0532677089,1.4738697484,5.2638205301
2021-01-16 01:00:00,5.45,1.2,5.5805465682,0.0,0.0,0.0,5.45,1.2,5.5805465682,5.3208258278,1.5519075331,5.542526904,0.0,0.0,0.0,5.3208258278,1.5519075331,5.542526904
2021-01-16 01:30:00,5.45,1.22,5.5848813774,0.0,0.0,0.0,5.45,1.22,5.5848813774,5.3444529407,1.5587987744,5.5671384799,0.0,0.0,0.0,5.3444529407,1.5587987744,5.5671384799
2021-01-16 02:00:00,5.38,1.22,5.5165931516,0.0,0.0,0.0,5.38,1.22,5.5165931516,5.2386080641,1.527927352,5.4568834001,0.0,0.0,0.0,5.2386080641,1.527927352,5.4568834001
2021-01-16 02:30:00,5.29,1.24,5.4333875253,0.0,0.0,0.0,5.29,1.24,5.4333875253,5.1954257928,1.5153325229,5.4119018674,0.0,0.0,0.0,5.1954257928,1.5153325229,5.4119018674
2021-01-16 03:00:00,5.24,1.22,5.3801486968,0.0,0.0,0.0,5.24,1.22,5.3801486968,5.168481955,1.5074739035,5.3838353698,0.0,0.0,0.0,5.168481955,1.5074739035,5.3838353698
2021-01-16 03:30:00,5.19,1.18,5.3224524422,0.0,0.0,0.0,5.19,1.18,5.3224524422,5.1061766787,1.4893015313,5.3189340404,0.0,0.0,0.0,5.1061766787,1.4893015313,5.3189340404
2021-01-16 04:00:00,5.06,1.13,5.1846407783,0.0,0.0,0.0,5.06,1.13,5.1846407783,4.9526294601,1.4445169259,5.158989021,0.0,0.0,0.0,4.9526294601,1.4445169259,5.158989021
2021-01-16 04:30:00,4.96,1.13,5.0870915069,0.0,0.0,0.0,4.96,1.13,5.0870915069,4.8561115524,1.4163658695,5.0584495338,0.0,0.0,0.0,4.8561115524,1.4163658695,5.0584495338
2021-01-16 05:00:00,4.88,1.13,5.0091216795,0.0,0.0,0.0,4.88,1.13,5.0091216795,4.7728547245,1.392082628,4.9717236714,0.0,0.0,0.0,4.7728547245,1.392082628,4.9717236714
2021-01-16 05:30:00,4.78,1.17,4.9211075989,0.0,0.0,0.0,4.78,1.17,4.9211075989,4.6734404399,1.363086795,4.8681671249,0.0,0.0,0.0,4.6734404399,1.363086795,4.8681671249
2021-01-16 06:00:00,4.8,1.17,4.9405364081,0.0,0.0,0.0,4.8,1.17,4.9405364081,4.7303094599,1.3796735925,4.9274056874,0.0,0.0,0.0,4.7303094599,1.3796735925,4.9274056874
2021-01-16 06:30:00,5.08,1.09,5.195623158,0.0,0.0,0.0,5.08,1.09,5.195623158,5.0178913055,1.4635516308,5.2269701099,0.0,0.0,0.0,5.0178913055,1.4635516308,5.2269701099
2021-01-16 07:00:00,5.22,1.09,5.3325884897,0.0,0.0,0.0,5.22,1.09,5.3325884897,5.1137585718,1.4915129168,5.3268318456,0.0,0.0,0.0,5.1137585718,1.4915129168,5.3268318456
2021-01-16 07:30:00,5.32,1.08,5.428517293,0.0,0.0,0.0,5.32,1.08,5.428517293,5.1416668155,1.4996528212,5.3559029328,0.0,0.0,0.0,5.1416668155,1.4996528212,5.3559029328
2021-01-16 08:00:00,5.35,1.08,5.4579208496,0.0,0.0,0.0,5.35,1.08,5.4579208496,5.2256225051,1.5241398973,5.4433567761,0.0,0.0,0.0,5.2256225051,1.5241398973,5.4433567761
2021-01-16 08:30:00,5.62,1.3900000000000001,5.7893436588,0.0,0.0,0.0,5.62,1.3900000000000001,5.7893436588,5.5462242782,1.6176487478000001,5.7773169564,0.0,0.0,0.0,5.5462242782,1.6176487478000001,5.7773169564
2021-01-16 09:00:00,5.89,1.3900000000000001,6.0517931227,0.0,0.0,0.0,5.89,1.3900000000000001,6.0517931227,5.8501238715,1.7062861292,6.0938790328,0.0,0.0,0.0,5.8501238715,1.7062861292,6.0938790328
2021-01-16 09:30:00,6.21,1.0,6.29,0.0,0.0,0.0,6.21,1.0,6.29,6.0276823026,1.7580740049,6.2788357319,0.0,0.0,0.0,6.0276823026,1.7580740049,6.2788357319
2021-01-16 10:00:00,6.48,0.6000000000000001,6.5077184942,0.0,0.0,0.0,6.48,0.6000000000000001,6.5077184942,6.1715841321,1.8000453719,6.4287334709,0.0,0.0,0.0,6.1715841321,1.8000453719,6.4287334709
2021-01-16 10:30:00,6.63152,-0.04664,6.6316840094,0.01152,0.00336,0.012,6.62,-0.05,6.6201888191,6.3278305286,1.8456172375,6.591490134,0.01152,0.00336,0.012,6.3163105286,1.8422572375000001,6.579490134
2021-01-16 11:00:00,6.57592,0.04506,6.5760743799,0.08592000000000001,0.025060000000000002,0.08950000000000001,6.49,0.02,6.4900308166,6.2315200445,1.8175266796,6.491166713,0.08592000000000001,0.025060000000000002,0.08950000000000001,6.1456000445,1.7924666796,6.401666713
2021-01-16 11:30:00,6.49048,0.05514,6.4907142172,0.12048,0.035140000000000005,0.1255,6.37,0.02,6.3700313971,6.1685393677,1.7991573156,6.4255618413,0.12048,0.035140000000000005,0.1255,6.0480593677,1.7640173156,6.3000618413
2021-01-16 12:00:00,6.44032,0.59926,6.4681399374,0.10032,0.02926,0.10450000000000001,6.34,0.5700000000000001,6.365571459,6.2583168171,1.825342405,6.5190800178,0.10032,0.02926,0.10450000000000001,6.1579968171,1.796082405,6.4145800178
2021-01-16 12:30:00,6.77216,0.83938,6.8239804989,0.03216,0.009380000000000001,0.0335,6.74,0.8300000000000001,6.7909130461,6.5753104333,1.9177988764,6.8492817013,0.03216,0.009380000000000001,0.0335,6.5431504333,1.9084188764,6.8157817013
2021-01-16 13:00:00,6.8244,0.8942,6.8827341224000005,0.014400000000000001,0.004200000000000001,0.015,6.8100000000000005,0.89,6.8679108905,6.6382243162,1.9361487589,6.914816996,0.014400000000000001,0.004200000000000001,0.015,6.6238243162,1.9319487589,6.899816996
2021-01-16 13:30:00,6.76528,0.8915400000000001,6.8237714682,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,6.76,0.89,6.818335574,6.5461813722,1.9093029002000002,6.8189389294,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,6.5409013722000005,1.9077629002,6.8134389294
2021-01-16 14:00:00,6.69296,0.9437800000000001,6.7591740805,0.012960000000000001,0.0037800000000000004,0.0135,6.68,0.9400000000000001,6.7458135165,6.4616827922,1.8846574811,6.7309195752,0.012960000000000001,0.0037800000000000004,0.0135,6.4487227922,1.8808774811000002,6.7174195752
2021-01-16 14:30:00,6.6524,0.9007000000000001,6.7130981112,0.0024000000000000002,0.0007,0.0025,6.65,0.9,6.7106259023,6.4624562242,1.8848830654,6.7317252335,0.0024000000000000002,0.0007,0.0025,6.4600562242,1.8841830654,6.7292252335
2021-01-16 15:00:00,6.61096,0.37028000000000005,6.621321575,0.0009600000000000001,0.00028000000000000003,0.001,6.61,0.37,6.6203474229,6.262723399,1.826627658,6.5236702073,0.0009600000000000001,0.00028000000000000003,0.001,6.261763399,1.826347658,6.5226702073
2021-01-16 15:30:00,6.58048,0.39014000000000004,6.5920350613,0.00048000000000000007,0.00014000000000000001,0.0005,6.58,0.39,6.591547618,6.2567166881,1.8248757007,6.5174132168,0.00048000000000000007,0.00014000000000000001,0.0005,6.2562366880999996,1.8247357007,6.5169132168
2021-01-16 16:00:00,6.75,0.35000000000000003,6.7590679831,0.0,0.0,0.0,6.75,0.35000000000000003,6.7590679831,6.3432789754,1.8501230345000002,6.6075822661,0.0,0.0,0.0,6.3432789754,1.8501230345000002,6.6075822661
2021-01-16 16:30:00,6.99,0.72,7.0269837057,0.0,0.0,0.0,6.99,0.72,7.0269837057,6.6966366283,1.9531856832,6.9756631545,0.0,0.0,0.0,6.6966366283,1.9531856832,6.9756631545
2021-01-16 17:00:00,7.36,0.93,7.418524112,0.0,0.0,0.0,7.36,0.93,7.418524112,7.1015409446,2.0712827755,7.3974384839,0.0,0.0,0.0,7.1015409446,2.0712827755,7.3974384839
2021-01-16 17:30:00,7.73,0.93,7.7857433813,0.0,0.0,0.0,7.73,0.93,7.7857433813,7.4293729351,2.1669004394,7.7389301407,0.0,0.0,0.0,7.4293729351,2.1669004394,7.7389301407
2021-01-16 18:00:00,7.8100000000000005,0.97,7.8700063532,0.0,0.0,0.0,7.8100000000000005,0.97,7.8700063532,7.5697568447,2.2078457464,7.8851633799,0.0,0.0,0.0,7.5697568447,2.2078457464,7.8851633799
2021-01-16 18:30:00,7.7,0.77,7.7384042283,0.0,0.0,0.0,7.7,0.77,7.7384042283,7.4564537851,2.1747990206,7.7671393594,0.0,0.0,0.0,7.4564537851,2.1747990206,7.7671393594
2021-01-16 19:00:00,7.54,0.35000000000000003,7.548118971,0.0,0.0,0.0,7.54,0.35000000000000003,7.548118971,7.2065612541,2.1019136991,7.5068346397,0.0,0.0,0.0,7.2065612541,2.1019136991,7.5068346397
2021-01-16 19:30:00,7.13,0.9500000000000001,7.1930104963,0.0,0.0,0.0,7.13,0.9500000000000001,7.1930104963,6.9048455413,2.0139132829,7.1925474389,0.0,0.0,0.0,6.9048455413,2.0139132829,7.1925474389
2021-01-16 20:00:00,6.87,1.1,6.9575067373,0.0,0.0,0.0,6.87,1.1,6.9575067373,6.6623819287,1.9431947292,6.9399811758,0.0,0.0,0.0,6.6623819287,1.9431947292,6.9399811758
2021-01-16 20:30:00,6.6,1.16,6.701164078,0.0,0.0,0.0,6.6,1.16,6.701164078,6.4844864544,1.8913085492000001,6.75467339,0.0,0.0,0.0,6.4844864544,1.8913085492000001,6.75467339
2021-01-16 21:00:00,6.36,1.16,6.4649207265,0.0,0.0,0.0,6.36,1.16,6.4649207265,6.2473249126,1.8221364328,6.5076301173,0.0,0.0,0.0,6.2473249126,1.8221364328,6.5076301173
2021-01-16 21:30:00,6.15,1.2,6.2659795723,0.0,0.0,0.0,6.15,1.2,6.2659795723,6.0986243324,1.7787654303,6.3527336796,0.0,0.0,0.0,6.0986243324,1.7787654303,6.3527336796
2021-01-16 22:00:00,5.89,1.22,6.0150228595,0.0,0.0,0.0,5.89,1.22,6.0150228595,5.8430196919,1.7042140768,6.0864788457,0.0,0.0,0.0,5.8430196919,1.7042140768,6.0864788457
2021-01-16 22:30:00,5.62,1.22,5.7508955824,0.0,0.0,0.0,5.62,1.22,5.7508955824,5.565964004,1.6234061678,5.7978791708,0.0,0.0,0.0,5.565964004,1.6234061678,5.7978791708
2021-01-16 23:00:00,5.21,1.28,5.364932432,0.0,0.0,0.0,5.21,1.28,5.364932432,5.1759165267,1.5096423203,5.3915797153,0.0,0.0,0.0,5.1759165267,1.5096423203,5.3915797153
2021-01-16 23:30:00,4.9,1.28,5.0644249427,0.0,0.0,0.0,4.9,1.28,5.0644249427,4.8855048149,1.4249389043,5.0890675155,0.0,0.0,0.0,4.8855048149,1.4249389043,5.0890675155
2021-01-17 00:00:00,4.75,1.28,4.9194410252,0.0,0.0,0.0,4.75,1.28,4.9194410252,4.6679057477,1.3614725098,4.8624018205,0.0,0.0,0.0,4.6679057477,1.3614725098,4.8624018205
2021-01-17 00:30:00,4.75,1.31,4.9273319352,0.0,0.0,0.0,4.75,1.31,4.9273319352,4.6679057477,1.3614725098,4.8624018205,0.0,0.0,0.0,4.6679057477,1.3614725098,4.8624018205
2021-01-17 01:00:00,4.99,1.28,5.1515531639,0.0,0.0,0.0,4.99,1.28,5.1515531639,4.8784510172,1.4228815467,5.0817198096,0.0,0.0,0.0,4.8784510172,1.4228815467,5.0817198096
2021-01-17 01:30:00,5.02,1.28,5.1806177238,0.0,0.0,0.0,5.02,1.28,5.1806177238,4.9345177512,1.4392343441,5.1401226575,0.0,0.0,0.0,4.9345177512,1.4392343441,5.1401226575
2021-01-17 02:00:00,4.97,1.31,5.1397470755,0.0,0.0,0.0,4.97,1.31,5.1397470755,4.8759004962,1.4221376447,5.0790630168,0.0,0.0,0.0,4.8759004962,1.4221376447,5.0790630168
2021-01-17 02:30:00,4.84,1.28,5.0063959092,0.0,0.0,0.0,4.84,1.28,5.0063959092,4.7574255605,1.3875824551,4.9556516255,0.0,0.0,0.0,4.7574255605,1.3875824551,4.9556516255
2021-01-17 03:00:00,4.78,1.28,4.9484138873,0.0,0.0,0.0,4.78,1.28,4.9484138873,4.6935243588,1.3689446046,4.8890878737,0.0,0.0,0.0,4.6935243588,1.3689446046,4.8890878737
2021-01-17 03:30:00,4.63,1.28,4.803675676,0.0,0.0,0.0,4.63,1.28,4.803675676,4.5790976,1.3355701333,4.7698933333,0.0,0.0,0.0,4.5790976,1.3355701333,4.7698933333
2021-01-17 04:00:00,4.47,1.28,4.6496559012,0.0,0.0,0.0,4.47,1.28,4.6496559012,4.3954015567999996,1.2819921207,4.5785432883,0.0,0.0,0.0,4.3954015567999996,1.2819921207,4.5785432883
2021-01-17 04:30:00,4.38,1.28,4.5632006311,0.0,0.0,0.0,4.38,1.28,4.5632006311,4.2898810864,1.2512153169,4.4686261316,0.0,0.0,0.0,4.2898810864,1.2512153169,4.4686261316
2021-01-17 05:00:00,4.33,1.25,4.5068170586,0.0,0.0,0.0,4.33,1.25,4.5068170586,4.2392279949,1.2364414985,4.4158624947,0.0,0.0,0.0,4.2392279949,1.2364414985,4.4158624947
2021-01-17 05:30:00,4.29,1.27,4.4740362091,0.0,0.0,0.0,4.29,1.27,4.4740362091,4.2028888484,1.2258425808,4.3780092171,0.0,0.0,0.0,4.2028888484,1.2258425808,4.3780092171
2021-01-17 06:00:00,4.38,1.27,4.5604056837,0.0,0.0,0.0,4.38,1.27,4.5604056837,4.3231805252,1.2609276532,4.5033130471,0.0,0.0,0.0,4.3231805252,1.2609276532,4.5033130471
2021-01-17 06:30:00,4.62,1.2,4.7733007448,0.0,0.0,0.0,4.62,1.2,4.7733007448,4.5384467278,1.3237136289,4.7275486748,0.0,0.0,0.0,4.5384467278,1.3237136289,4.7275486748
2021-01-17 07:00:00,4.75,1.1400000000000001,4.8848848502,0.0,0.0,0.0,4.75,1.1400000000000001,4.8848848502,4.6682973298,1.3615867212000001,4.8628097185,0.0,0.0,0.0,4.6682973298,1.3615867212000001,4.8628097185
2021-01-17 07:30:00,4.94,1.1400000000000001,5.0698323444,0.0,0.0,0.0,4.94,1.1400000000000001,5.0698323444,4.8458025523,1.4133590777,5.047710992,0.0,0.0,0.0,4.8458025523,1.4133590777,5.047710992
2021-01-17 08:00:00,4.94,1.1400000000000001,5.0698323444,0.0,0.0,0.0,4.94,1.1400000000000001,5.0698323444,4.8244850251999996,1.4071414657,5.0255052346,0.0,0.0,0.0,4.8244850251999996,1.4071414657,5.0255052346
2021-01-17 08:30:00,5.14,1.11,5.2584883759,0.0,0.0,0.0,5.14,1.11,5.2584883759,5.0315589323,1.4675380219,5.2412072211,0.0,0.0,0.0,5.0315589323,1.4675380219,5.2412072211
2021-01-17 09:00:00,5.33096,1.14028,5.4515477619,0.0009600000000000001,0.00028000000000000003,0.001,5.33,1.1400000000000001,5.4505504309,5.2424062441,1.5290351545,5.4608398377,0.0009600000000000001,0.00028000000000000003,0.001,5.2414462441,1.5287551545,5.4598398377
2021-01-17 09:30:00,5.56392,1.61406,5.7933060898,0.013920000000000002,0.00406,0.0145,5.55,1.6099999999999999,5.7788061051,5.6230376757,1.6400526554,5.8573309122,0.013920000000000002,0.00406,0.0145,5.6091176757,1.6359926554,5.8428309122
2021-01-17 10:00:00,5.80984,0.98162,5.8921828425000005,0.03984,0.01162,0.0415,5.77,0.97,5.8509657323,5.6588677776,1.6505031018,5.894653935,0.03984,0.01162,0.0415,5.6190277776,1.6388831018,5.853153935
2021-01-17 10:30:00,5.95288,0.9883400000000001,6.0343679246,0.06288,0.018340000000000002,0.0655,5.89,0.97,5.9693383218000005,5.8133413355,1.6955578894999999,6.0555638911,0.06288,0.018340000000000002,0.0655,5.7504613355,1.6772178895,5.9900638911
2021-01-17 11:00:00,6.1176,1.0468,6.2065143196,0.057600000000000005,0.016800000000000002,0.06,6.06,1.03,6.1469097927,5.9811120004,1.7444910001,6.2303250005,0.057600000000000005,0.016800000000000002,0.06,5.9235120004,1.7276910001,6.1703250005
2021-01-17 11:30:00,6.32544,1.00742,6.4051609074,0.02544,0.00742,0.026500000000000003,6.3,1.0,6.3788713735,6.221852928,1.814707104,6.4810967999999995,0.02544,0.00742,0.026500000000000003,6.196412928,1.807287104,6.4545968
2021-01-17 12:00:00,6.5516,0.9463,6.6195880725,0.0216,0.0063,0.022500000000000003,6.53,0.9400000000000001,6.5973100579,6.4646560762,1.8855246889,6.734016746,0.0216,0.0063,0.022500000000000003,6.4430560762,1.8792246889,6.711516746
2021-01-17 12:30:00,6.88152,0.9733600000000001,6.9500177841,0.01152,0.00336,0.012,6.87,0.97,6.9381409614,6.751995527,1.9693320287,7.033328674,0.01152,0.00336,0.012,6.740475527,1.9659720287,7.021328674
2021-01-17 13:00:00,6.8948,1.0014,6.967142097,0.0048000000000000004,0.0014,0.005,6.89,1.0,6.9621907472,6.8140572876,1.9874333756,7.0979763413,0.0048000000000000004,0.0014,0.005,6.8092572876,1.9860333756,7.0929763413
2021-01-17 13:30:00,6.95192,1.04056,7.0293638973,0.0019200000000000003,0.0005600000000000001,0.002,6.95,1.04,7.0273821584,6.8842253804,2.0078990693,7.1710681045,0.0019200000000000003,0.0005600000000000001,0.002,6.8823053804,2.0073390693,7.1690681045
2021-01-17 14:00:00,6.83192,1.04056,6.9107087914,0.0019200000000000003,0.0005600000000000001,0.002,6.83,1.04,6.908726366,6.7387114965,1.9654575198000002,7.0194911422,0.0019200000000000003,0.0005600000000000001,0.002,6.7367914965,1.9648975198,7.0174911422
2021-01-17 14:30:00,6.7709600000000005,1.04028,6.8504074185,0.0009600000000000001,0.00028000000000000003,0.001,6.77,1.04,6.8494160335,6.6817740532,1.9488507655,6.9601813054,0.0009600000000000001,0.00028000000000000003,0.001,6.6808140532,1.9485707655,6.9591813054
2021-01-17 15:00:00,6.83,0.9500000000000001,6.8957523157,0.0,0.0,0.0,6.83,0.9500000000000001,6.8957523157,6.7238034434,1.9611093376,7.0039619202,0.0,0.0,0.0,6.7238034434,1.9611093376,7.0039619202
2021-01-17 15:30:00,6.92,1.0,6.9918810059,0.0,0.0,0.0,6.92,1.0,6.9918810059,6.8387581313,1.9946377883,7.1237063867,0.0,0.0,0.0,6.8387581313,1.9946377883,7.1237063867
2021-01-17 16:00:00,7.07,1.0,7.1403711388,0.0,0.0,0.0,7.07,1.0,7.1403711388,6.9394199913,2.0239974975,7.2285624909,0.0,0.0,0.0,6.9394199913,2.0239974975,7.2285624909
2021-01-17 16:30:00,7.45,1.18,7.5428708063,0.0,0.0,0.0,7.45,1.18,7.5428708063,7.3115770742,2.1325433133,7.616226119,0.0,0.0,0.0,7.3115770742,2.1325433133,7.616226119
2021-01-17 17:00:00,7.8,1.71,7.9852426388,0.0,0.0,0.0,7.8,1.71,7.9852426388,7.8604819885,2.29264058,8.1880020713,0.0,0.0,0.0,7.8604819885,2.29264058,8.1880020713
2021-01-17 17:30:00,7.96,1.71,8.1416030363,0.0,0.0,0.0,7.96,1.71,8.1416030363,7.9806660842,2.3276942744999998,8.3131938377,0.0,0.0,0.0,7.9806660842,2.3276942744999998,8.3131938377
2021-01-17 18:00:00,7.9,1.8,8.1024687596,0.0,0.0,0.0,7.9,1.8,8.1024687596,7.9947786679,2.3318104448,8.3278944457,0.0,0.0,0.0,7.9947786679,2.3318104448,8.3278944457
2021-01-17 18:30:00,7.64,1.51,7.7877917281,0.0,0.0,0.0,7.64,1.51,7.7877917281,7.7103294786,2.2488460979,8.0315932069,0.0,0.0,0.0,7.7103294786,2.2488460979,8.0315932069
2021-01-17 19:00:00,7.5,1.08,7.5773610182,0.0,0.0,0.0,7.5,1.08,7.5773610182,7.4073733403,2.1604838909,7.7160138961,0.0,0.0,0.0,7.4073733403,2.1604838909,7.7160138961
2021-01-17 19:30:00,7.17,1.08,7.2508827049,0.0,0.0,0.0,7.17,1.08,7.2508827049,7.0561289003,2.0580375959,7.3501342711,0.0,0.0,0.0,7.0561289003,2.0580375959,7.3501342711
2021-01-17 20:00:00,6.8100000000000005,1.08,6.8951069607,0.0,0.0,0.0,6.8100000000000005,1.08,6.8951069607,6.7518841162,1.9692995339000001,7.033212621,0.0,0.0,0.0,6.7518841162,1.9692995339000001,7.033212621
2021-01-17 20:30:00,6.62,1.12,6.7140747687,0.0,0.0,0.0,6.62,1.12,6.7140747687,6.5494375283,1.9102526123999999,6.8223307586,0.0,0.0,0.0,6.5494375283,1.9102526123999999,6.8223307586
2021-01-17 21:00:00,6.38,1.12,6.4775612695,0.0,0.0,0.0,6.38,1.12,6.4775612695,6.2725697332,1.8294995055,6.5339268055,0.0,0.0,0.0,6.2725697332,1.8294995055,6.5339268055
2021-01-17 21:30:00,6.08,1.1400000000000001,6.1859518265,0.0,0.0,0.0,6.08,1.1400000000000001,6.1859518265,6.0575986721,1.7667996127,6.3099986168,0.0,0.0,0.0,6.0575986721,1.7667996127,6.3099986168
2021-01-17 22:00:00,5.89,1.21,6.0130025777,0.0,0.0,0.0,5.89,1.21,6.0130025777,5.8500209461,1.7062561093,6.0937718189,0.0,0.0,0.0,5.8500209461,1.7062561093,6.0937718189
2021-01-17 22:30:00,5.57,1.37,5.7360090655,0.0,0.0,0.0,5.57,1.37,5.7360090655,5.5067719297,1.6061418128,5.7362207601,0.0,0.0,0.0,5.5067719297,1.6061418128,5.7362207601
2021-01-17 23:00:00,5.16,2.01,5.5376619615,0.0,0.0,0.0,5.16,2.01,5.5376619615,5.3785415297,1.5687412795,5.6026474267,0.0,0.0,0.0,5.3785415297,1.5687412795,5.6026474267
2021-01-17 23:30:00,4.89,0.79,4.9534028708,0.0,0.0,0.0,4.89,0.79,4.9534028708,4.7451629733,1.3840058672,4.9428780972,0.0,0.0,0.0,4.7451629733,1.3840058672,4.9428780972
