Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-01-18 00:00:00,4.74,0.49,4.7652596991,0.0,0.0,0.0,4.74,0.49,4.7652596991,4.5334093698,1.3222443995,4.7223014269,0.0,0.0,0.0,4.5334093698,1.3222443995,4.7223014269
2021-01-18 00:30:00,4.74,0.49,4.7652596991,0.0,0.0,0.0,4.74,0.49,4.7652596991,4.5253998126,1.3199082787,4.7139581381,0.0,0.0,0.0,4.5253998126,1.3199082787,4.7139581381
2021-01-18 01:00:00,5.08,0.87,5.1539596428,0.0,0.0,0.0,5.08,0.87,5.1539596428,4.9160952709,1.4338611207,5.1209325738,0.0,0.0,0.0,4.9160952709,1.4338611207,5.1209325738
2021-01-18 01:30:00,5.08,1.2,5.2198084256,0.0,0.0,0.0,5.08,1.2,5.2198084256,5.0027025779,1.4591215852000001,5.2111485186,0.0,0.0,0.0,5.0027025779,1.4591215852000001,5.2111485186
2021-01-18 02:00:00,5.02,0.99,5.1166883821,0.0,0.0,0.0,5.02,0.99,5.1166883821,4.8750573061,1.4218917143,5.0781846939,0.0,0.0,0.0,4.8750573061,1.4218917143,5.0781846939
2021-01-18 02:30:00,4.97,1.21,5.1151735063,0.0,0.0,0.0,4.97,1.21,5.1151735063,4.8750573061,1.4218917143,5.0781846939,0.0,0.0,0.0,4.8750573061,1.4218917143,5.0781846939
2021-01-18 03:00:00,4.97,1.21,5.1151735063,0.0,0.0,0.0,4.97,1.21,5.1151735063,4.8836780971,1.4244061117,5.0871646845,0.0,0.0,0.0,4.8836780971,1.4244061117,5.0871646845
2021-01-18 03:30:00,4.85,1.21,4.9986598204,0.0,0.0,0.0,4.85,1.21,4.9986598204,4.775985053,1.3929956405000001,4.9749844302,0.0,0.0,0.0,4.775985053,1.3929956405000001,4.9749844302
2021-01-18 04:00:00,4.75,1.18,4.8943743216,0.0,0.0,0.0,4.75,1.18,4.8943743216,4.6514293719,1.3566669001,4.8452389291,0.0,0.0,0.0,4.6514293719,1.3566669001,4.8452389291
2021-01-18 04:30:00,4.66,1.18,4.8070781146,0.0,0.0,0.0,4.66,1.18,4.8070781146,4.5933242496,1.3397195728,4.78471276,0.0,0.0,0.0,4.5933242496,1.3397195728,4.78471276
2021-01-18 05:00:00,4.5600000000000005,1.18,4.7102016942,0.0,0.0,0.0,4.5600000000000005,1.18,4.7102016942,4.4988088144,1.3121525709,4.6862591816,0.0,0.0,0.0,4.4988088144,1.3121525709,4.6862591816
2021-01-18 05:30:00,4.65,1.15,4.7900939448,0.0,0.0,0.0,4.65,1.15,4.7900939448,4.5805954221,1.3360069981,4.7714535647,0.0,0.0,0.0,4.5805954221,1.3360069981,4.7714535647
2021-01-18 06:00:00,4.87,1.1,4.9926846486,0.0,0.0,0.0,4.87,1.1,4.9926846486,4.8119863249,1.4034960114000001,5.0124857551,0.0,0.0,0.0,4.8119863249,1.4034960114000001,5.0124857551
2021-01-18 06:30:00,5.42,0.96,5.5043619067,0.0,0.0,0.0,5.42,0.96,5.5043619067,5.3083455842,1.5482674621,5.5295266502,0.0,0.0,0.0,5.3083455842,1.5482674621,5.5295266502
2021-01-18 07:00:00,5.74,0.93,5.8148516748,0.0,0.0,0.0,5.74,0.93,5.8148516748,5.6085949012,1.6358401795000002,5.8422863554,0.0,0.0,0.0,5.6085949012,1.6358401795000002,5.8422863554
2021-01-18 07:30:00,6.31,0.96,6.3826091843,0.0,0.0,0.0,6.31,0.96,6.3826091843,6.1553325627,1.7953053308,6.4118047528,0.0,0.0,0.0,6.1553325627,1.7953053308,6.4118047528
2021-01-18 08:00:00,6.63,0.59,6.6562001172,0.0,0.0,0.0,6.63,0.59,6.6562001172,6.3243222474,1.8445939888,6.5878356744,0.0,0.0,0.0,6.3243222474,1.8445939888,6.5878356744
2021-01-18 08:30:00,7.24,-0.25,7.2443150125,0.0,0.0,0.0,7.24,-0.25,7.2443150125,6.8105605658,1.9864134984000001,7.0943339227,0.0,0.0,0.0,6.8105605658,1.9864134984000001,7.0943339227
2021-01-18 09:00:00,7.63,-0.32,7.6367074057,0.0,0.0,0.0,7.63,-0.32,7.6367074057,7.1276671989,2.078902933,7.4246533322,0.0,0.0,0.0,7.1276671989,2.078902933,7.4246533322
2021-01-18 09:30:00,7.86,-0.32,7.8665112979,0.0,0.0,0.0,7.86,-0.32,7.8665112979,7.3302509652,2.1379898649,7.6356780888,0.0,0.0,0.0,7.3302509652,2.1379898649,7.6356780888
2021-01-18 10:00:00,7.70528,-0.37846,7.7145688052,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,7.7,-0.38,7.7093709212,7.2305011779,2.1088961769,7.5317720603,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,7.2252211779,2.1073561769,7.5262720603
2021-01-18 10:30:00,7.74432,-0.37874,7.7535757074,0.00432,0.00126,0.0045000000000000005,7.74,-0.38,7.749322551,7.3332377572,2.1388610125,7.6387893304,0.00432,0.00126,0.0045000000000000005,7.3289177572,2.1376010125000002,7.6342893304
2021-01-18 11:00:00,7.91192,-0.41944000000000004,7.9230302284,0.0019200000000000003,0.0005600000000000001,0.002,7.91,-0.42,7.9211425943,7.5206943587,2.1935358546,7.8340566237,0.0019200000000000003,0.0005600000000000001,0.002,7.5187743587,2.1929758546,7.8320566237
2021-01-18 11:30:00,8.10336,-0.48902000000000007,8.118102232,0.00336,0.0009800000000000002,0.0035,8.1,-0.49,8.114807453,7.6917821673999995,2.2434364655,8.0122730911,0.00336,0.0009800000000000002,0.0035,7.6884221674,2.2424564655,8.0087730911
2021-01-18 12:00:00,7.98528,-0.43846,7.9973085379,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,7.98,-0.44,7.9921211202,7.5282152713,2.1957294541,7.8418909076,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,7.5229352713,2.1941894541,7.8363909076
2021-01-18 12:30:00,8.19096,0.00028000000000000003,8.1909600048,0.0009600000000000001,0.00028000000000000003,0.001,8.19,0.0,8.19,7.8173057866,2.2800475211,8.1430268611,0.0009600000000000001,0.00028000000000000003,0.001,7.8163457866,2.2797675211,8.1420268611
2021-01-18 13:00:00,8.23144,0.41042,8.2416654294,0.00144,0.00042,0.0015,8.23,0.41000000000000003,8.2402063081,7.9637122034,2.3227493927,8.2955335452,0.00144,0.00042,0.0015,7.9622722034,2.3223293927,8.2940335452
2021-01-18 13:30:00,8.16096,0.5002800000000001,8.1762796063,0.0009600000000000001,0.00028000000000000003,0.001,8.16,0.5,8.1753042757,7.8851015254,2.2998212782,8.2136474223,0.0009600000000000001,0.00028000000000000003,0.001,7.8841415254000005,2.2995412782,8.2126474223
2021-01-18 14:00:00,7.97144,0.55042,7.9904203801,0.00144,0.00042,0.0015,7.97,0.55,7.9889548753,7.6637073134,2.2352479664000002,7.9830284515,0.00144,0.00042,0.0015,7.6622673134,2.2348279664,7.9815284515
2021-01-18 14:30:00,7.87288,0.5208400000000001,7.8900895939,0.00288,0.00084,0.003,7.87,0.52,7.8871604523,7.5246074361,2.1946771689,7.8381327459,0.00288,0.00084,0.003,7.5217274361,2.1938371689,7.8351327459
2021-01-18 15:00:00,7.84,0.45,7.8529039215,0.0,0.0,0.0,7.84,0.45,7.8529039215,7.4831068046,2.182572818,7.7949029214,0.0,0.0,0.0,7.4831068046,2.182572818,7.7949029214
2021-01-18 15:30:00,7.84,0.5,7.8559276982,0.0,0.0,0.0,7.84,0.5,7.8559276982,7.5412325452,2.199526159,7.8554505679,0.0,0.0,0.0,7.5412325452,2.199526159,7.8554505679
2021-01-18 16:00:00,7.87,0.58,7.8913433584,0.0,0.0,0.0,7.87,0.58,7.8913433584,7.5870888813,2.2129009237,7.9032175847,0.0,0.0,0.0,7.5870888813,2.2129009237,7.9032175847
2021-01-18 16:30:00,8.1,0.6000000000000001,8.1221918224,0.0,0.0,0.0,8.1,0.6000000000000001,8.1221918224,7.8120751313,2.2785219133,8.1375782618,0.0,0.0,0.0,7.8120751313,2.2785219133,8.1375782618
2021-01-18 17:00:00,8.48,0.29,8.4849572774,0.0,0.0,0.0,8.48,0.29,8.4849572774,8.1311857334,2.3715958389000003,8.4699851389,0.0,0.0,0.0,8.1311857334,2.3715958389000003,8.4699851389
2021-01-18 17:30:00,8.74,-0.26,8.7438664217,0.0,0.0,0.0,8.74,-0.26,8.7438664217,8.3812136137,2.4445206373,8.7304308476,0.0,0.0,0.0,8.3812136137,2.4445206373,8.7304308476
2021-01-18 18:00:00,8.63,0.04,8.6300926994,0.0,0.0,0.0,8.63,0.04,8.6300926994,8.2371383574,2.4024986876,8.5803524556,0.0,0.0,0.0,8.2371383574,2.4024986876,8.5803524556
2021-01-18 18:30:00,8.39,0.02,8.3900238379,0.0,0.0,0.0,8.39,0.02,8.3900238379,8.0353583735,2.3436461923,8.3701649724,0.0,0.0,0.0,8.0353583735,2.3436461923,8.3701649724
2021-01-18 19:00:00,8.08,0.54,8.0980244504,0.0,0.0,0.0,8.08,0.54,8.0980244504,7.8274547448,2.2830076339,8.1535986925,0.0,0.0,0.0,7.8274547448,2.2830076339,8.1535986925
2021-01-18 19:30:00,7.58,0.93,7.636838351,0.0,0.0,0.0,7.58,0.93,7.636838351,7.4987338381,2.1871307028,7.8111810813,0.0,0.0,0.0,7.4987338381,2.1871307028,7.8111810813
2021-01-18 20:00:00,7.27,0.91,7.3267318772,0.0,0.0,0.0,7.27,0.91,7.3267318772,7.2043835259,2.1012785284,7.5045661728,0.0,0.0,0.0,7.2043835259,2.1012785284,7.5045661728
2021-01-18 20:30:00,7.08,0.91,7.1382420805,0.0,0.0,0.0,7.08,0.91,7.1382420805,6.9803440564,2.0359336831,7.2711917254,0.0,0.0,0.0,6.9803440564,2.0359336831,7.2711917254
2021-01-18 21:00:00,6.72,0.97,6.7896465298,0.0,0.0,0.0,6.72,0.97,6.7896465298,6.6238243162,1.9319487589,6.899816996,0.0,0.0,0.0,6.6238243162,1.9319487589,6.899816996
2021-01-18 21:30:00,6.43,1.06,6.5167860177,0.0,0.0,0.0,6.43,1.06,6.5167860177,6.3108889048,1.8406759306,6.5738426091,0.0,0.0,0.0,6.3108889048,1.8406759306,6.5738426091
2021-01-18 22:00:00,6.1,1.16,6.2093155823,0.0,0.0,0.0,6.1,1.16,6.2093155823,5.9993043268,1.7497970953,6.2492753404,0.0,0.0,0.0,5.9993043268,1.7497970953,6.2492753404
2021-01-18 22:30:00,5.74,1.8,6.0156130195,0.0,0.0,0.0,5.74,1.8,6.0156130195,5.8347231407999995,1.7017942494,6.077836605,0.0,0.0,0.0,5.8347231407999995,1.7017942494,6.077836605
2021-01-18 23:00:00,5.36,1.8,5.6541666053,0.0,0.0,0.0,5.36,1.8,5.6541666053,5.5015007864,1.604604396,5.7307299859,0.0,0.0,0.0,5.5015007864,1.604604396,5.7307299859
2021-01-18 23:30:00,5.06,1.26,5.2145181944,0.0,0.0,0.0,5.06,1.26,5.2145181944,5.0832331301,1.4826096629,5.2950345105,0.0,0.0,0.0,5.0832331301,1.4826096629,5.2950345105
2021-01-19 00:00:00,4.72,1.13,4.8533802653,0.0,0.0,0.0,4.72,1.13,4.8533802653,4.6540764998,1.3574389790999999,4.847996354,0.0,0.0,0.0,4.6540764998,1.3574389790999999,4.847996354
2021-01-19 00:30:00,4.78,1.72,5.0800393699,0.0,0.0,0.0,4.78,1.72,5.0800393699,4.9183343553,1.434514187,5.1232649534,0.0,0.0,0.0,4.9183343553,1.434514187,5.1232649534
2021-01-19 01:00:00,5.04,1.83,5.3619492724,0.0,0.0,0.0,5.04,1.83,5.3619492724,5.1600409093,1.5050119319,5.3750426138,0.0,0.0,0.0,5.1600409093,1.5050119319,5.3750426138
2021-01-19 01:30:00,5.04,1.88,5.3792192742000005,0.0,0.0,0.0,5.04,1.88,5.3792192742000005,5.1691818143,1.5076780292,5.3845643899,0.0,0.0,0.0,5.1691818143,1.5076780292,5.3845643899
2021-01-19 02:00:00,5.0,1.9,5.3488316481,0.0,0.0,0.0,5.0,1.9,5.3488316481,5.0886482691,1.4841890785,5.3006752804,0.0,0.0,0.0,5.0886482691,1.4841890785,5.3006752804
2021-01-19 02:30:00,4.94,1.9,5.2927875453,0.0,0.0,0.0,4.94,1.9,5.2927875453,5.038080644,1.4694401878,5.2480006708,0.0,0.0,0.0,5.038080644,1.4694401878,5.2480006708
2021-01-19 03:00:00,4.92,1.82,5.2458364443,0.0,0.0,0.0,4.92,1.82,5.2458364443,5.0071102453,1.4604071549,5.2157398389,0.0,0.0,0.0,5.0071102453,1.4604071549,5.2157398389
2021-01-19 03:30:00,4.84,1.11,4.9656520216,0.0,0.0,0.0,4.84,1.11,4.9656520216,4.7400808868,1.382523592,4.9375842571,0.0,0.0,0.0,4.7400808868,1.382523592,4.9375842571
2021-01-19 04:00:00,4.66,1.11,4.7903757681,0.0,0.0,0.0,4.66,1.11,4.7903757681,4.5483955722000005,1.3266153752,4.7379120544,0.0,0.0,0.0,4.5483955722000005,1.3266153752,4.7379120544
2021-01-19 04:30:00,4.55,1.11,4.6834389075,0.0,0.0,0.0,4.55,1.11,4.6834389075,4.4260214438,1.2909229211,4.6104390039,0.0,0.0,0.0,4.4260214438,1.2909229211,4.6104390039
2021-01-19 05:00:00,4.48,1.11,4.6154631404,0.0,0.0,0.0,4.48,1.11,4.6154631404,4.3461965706,1.2676406664,4.5272880944,0.0,0.0,0.0,4.3461965706,1.2676406664,4.5272880944
2021-01-19 05:30:00,4.55,1.11,4.6834389075,0.0,0.0,0.0,4.55,1.11,4.6834389075,4.4530146658,1.2987959442,4.6385569435,0.0,0.0,0.0,4.4530146658,1.2987959442,4.6385569435
2021-01-19 06:00:00,4.75,1.08,4.8712318771,0.0,0.0,0.0,4.75,1.08,4.8712318771,4.6708254034,1.362324076,4.8654431286,0.0,0.0,0.0,4.6708254034,1.362324076,4.8654431286
2021-01-19 06:30:00,5.17,0.99,5.2639338902,0.0,0.0,0.0,5.17,0.99,5.2639338902,5.0133143682,1.4622166907,5.2222024669,0.0,0.0,0.0,5.0133143682,1.4622166907,5.2222024669
2021-01-19 07:00:00,5.53,1.04,5.6269441085,0.0,0.0,0.0,5.53,1.04,5.6269441085,5.4444136112,1.5879539699,5.6712641783,0.0,0.0,0.0,5.4444136112,1.5879539699,5.6712641783
2021-01-19 07:30:00,6.11,1.1400000000000001,6.215440451,0.0,0.0,0.0,6.11,1.1400000000000001,6.215440451,5.9766846854,1.7431996999,6.225713214,0.0,0.0,0.0,5.9766846854,1.7431996999,6.225713214
2021-01-19 08:00:00,6.28,1.3,6.4131427553,0.0,0.0,0.0,6.28,1.3,6.4131427553,6.2366768739,1.8190307549,6.4965384103,0.0,0.0,0.0,6.2366768739,1.8190307549,6.4965384103
2021-01-19 08:30:00,6.89,0.7000000000000001,6.9254674932,0.0,0.0,0.0,6.89,0.7000000000000001,6.9254674932,6.5867131461,1.9211246676,6.8611595272,0.0,0.0,0.0,6.5867131461,1.9211246676,6.8611595272
2021-01-19 09:00:00,7.17,0.51,7.1881151911,0.0,0.0,0.0,7.17,0.51,7.1881151911,6.8156167131,1.9878882080000002,7.0996007428,0.0,0.0,0.0,6.8156167131,1.9878882080000002,7.0996007428
2021-01-19 09:30:00,7.2,0.55,7.2209763883,0.0,0.0,0.0,7.2,0.55,7.2209763883,6.9009764447,2.0127847964,7.1885171299,0.0,0.0,0.0,6.9009764447,2.0127847964,7.1885171299
2021-01-19 10:00:00,7.25,0.55,7.2708321394,0.0,0.0,0.0,7.25,0.55,7.2708321394,6.9901585491,2.0387962435,7.2814151553,0.0,0.0,0.0,6.9901585491,2.0387962435,7.2814151553
2021-01-19 10:30:00,7.25048,0.23014,7.2541315573,0.00048000000000000007,0.00014000000000000001,0.0005,7.25,0.23,7.2536473584,6.9968190606,2.0407388927,7.2883531882,0.00048000000000000007,0.00014000000000000001,0.0005,6.9963390606,2.0405988927,7.2878531882
2021-01-19 11:00:00,7.27048,0.5301400000000001,7.2897824282,0.00048000000000000007,0.00014000000000000001,0.0005,7.27,0.53,7.2892935186,7.0233608409,2.0484802453,7.316000876,0.00048000000000000007,0.00014000000000000001,0.0005,7.0228808409,2.0483402453,7.315500876
2021-01-19 11:30:00,7.25672,0.53196,7.2761917649,0.00672,0.0019600000000000004,0.007,7.25,0.53,7.2693466006,7.0038367376,2.0427857151,7.2956632683,0.00672,0.0019600000000000004,0.007,6.9971167376,2.0408257151,7.2886632683
2021-01-19 12:00:00,7.35432,0.51126,7.37206955,0.00432,0.00126,0.0045000000000000005,7.35,0.51,7.3676726312,7.0885585052,2.0674962307,7.3839151096,0.00432,0.00126,0.0045000000000000005,7.0842385052,2.0662362307,7.3794151096
2021-01-19 12:30:00,7.61192,0.010560000000000002,7.6119273249,0.0019200000000000003,0.0005600000000000001,0.002,7.61,0.01,7.6100065703,7.2758598042,2.1221257762,7.5790206293,0.0019200000000000003,0.0005600000000000001,0.002,7.2739398042,2.1215657762,7.5770206293
2021-01-19 13:00:00,7.68144,-0.44958000000000004,7.6945852812,0.00144,0.00042,0.0015,7.68,-0.45,7.6931722976,7.2368712433,2.1107541126,7.5384075451,0.00144,0.00042,0.0015,7.2354312433,2.1103341126,7.5369075451
2021-01-19 13:30:00,7.59,-0.38,7.5995065629,0.0,0.0,0.0,7.59,-0.38,7.5995065629,7.0717409688,2.0625911159,7.3663968425,0.0,0.0,0.0,7.0717409688,2.0625911159,7.3663968425
2021-01-19 14:00:00,7.4604800000000004,-0.38986000000000004,7.4706594522,0.00048000000000000007,0.00014000000000000001,0.0005,7.46,-0.39,7.470187414,6.9659500909,2.0317354432,7.2561980113,0.00048000000000000007,0.00014000000000000001,0.0005,6.9654700909,2.0315954432,7.2556980113
2021-01-19 14:30:00,7.39096,-0.38972,7.4012276955,0.0009600000000000001,0.00028000000000000003,0.001,7.39,-0.39,7.4002837783,6.8988658096,2.0121691945,7.1863185516,0.0009600000000000001,0.00028000000000000003,0.001,6.8979058096,2.0118891945,7.1853185516
2021-01-19 15:00:00,7.41,-0.32,7.4169063632,0.0,0.0,0.0,7.41,-0.32,7.4169063632,6.9678684686,2.03229497,7.2581963214,0.0,0.0,0.0,6.9678684686,2.03229497,7.2581963214
2021-01-19 15:30:00,7.39,-0.32,7.3969250368,0.0,0.0,0.0,7.39,-0.32,7.3969250368,6.9678684686,2.03229497,7.2581963214,0.0,0.0,0.0,6.9678684686,2.03229497,7.2581963214
2021-01-19 16:00:00,7.53,-0.32,7.5367964017,0.0,0.0,0.0,7.53,-0.32,7.5367964017,7.0551166066,2.0577423436,7.3490797986,0.0,0.0,0.0,7.0551166066,2.0577423436,7.3490797986
2021-01-19 16:30:00,7.84,-0.32,7.8465278946,0.0,0.0,0.0,7.84,-0.32,7.8465278946,7.4411213942,2.1703270733,7.7511681189,0.0,0.0,0.0,7.4411213942,2.1703270733,7.7511681189
2021-01-19 17:00:00,8.15,-0.28,8.1548083975,0.0,0.0,0.0,8.15,-0.28,8.1548083975,7.736527232,2.2564871093,8.0588825334,0.0,0.0,0.0,7.736527232,2.2564871093,8.0588825334
2021-01-19 17:30:00,8.38,-0.28,8.3846764994,0.0,0.0,0.0,8.38,-0.28,8.3846764994,7.9745921561,2.3259227122,8.3068668293,0.0,0.0,0.0,7.9745921561,2.3259227122,8.3068668293
2021-01-19 18:00:00,8.48,-0.28,8.4846213822,0.0,0.0,0.0,8.48,-0.28,8.4846213822,8.0632240503,2.3517736813,8.3991917191,0.0,0.0,0.0,8.0632240503,2.3517736813,8.3991917191
2021-01-19 18:30:00,8.19,-0.28,8.194784927,0.0,0.0,0.0,8.19,-0.28,8.194784927,7.8640070583,2.2936687253,8.191674019,0.0,0.0,0.0,7.8640070583,2.2936687253,8.191674019
2021-01-19 19:00:00,7.93,0.04,7.9301008821,0.0,0.0,0.0,7.93,0.04,7.9301008821,7.50952554,2.1902782825,7.8224224375,0.0,0.0,0.0,7.50952554,2.1902782825,7.8224224375
2021-01-19 19:30:00,7.62,0.04,7.6201049862,0.0,0.0,0.0,7.62,0.04,7.6201049862,7.1949350086,2.0985227108,7.4947239673,0.0,0.0,0.0,7.1949350086,2.0985227108,7.4947239673
2021-01-19 20:00:00,7.28,0.49,7.2964717501,0.0,0.0,0.0,7.28,0.49,7.2964717501,7.0562087132,2.0580608747,7.3502174095,0.0,0.0,0.0,7.0562087132,2.0580608747,7.3502174095
2021-01-19 20:30:00,6.96,0.9400000000000001,7.0231901583,0.0,0.0,0.0,6.96,0.9400000000000001,7.0231901583,6.872593148,2.0045063348,7.1589511958,0.0,0.0,0.0,6.872593148,2.0045063348,7.1589511958
2021-01-19 21:00:00,6.6,0.9400000000000001,6.666603333,0.0,0.0,0.0,6.6,0.9400000000000001,6.666603333,6.5377899993,1.9068554165,6.8101979159,0.0,0.0,0.0,6.5377899993,1.9068554165,6.8101979159
2021-01-19 21:30:00,6.38,0.98,6.4548276507,0.0,0.0,0.0,6.38,0.98,6.4548276507,6.2654374529,1.8274192571,6.5264973467,0.0,0.0,0.0,6.2654374529,1.8274192571,6.5264973467
2021-01-19 22:00:00,6.03,0.98,6.109116139,0.0,0.0,0.0,6.03,0.98,6.109116139,5.9354609894,1.7311761219,6.182771864,0.0,0.0,0.0,5.9354609894,1.7311761219,6.182771864
2021-01-19 22:30:00,5.72,0.98,5.8033438637,0.0,0.0,0.0,5.72,0.98,5.8033438637,5.569089843,1.6243178709000001,5.8011352531,0.0,0.0,0.0,5.569089843,1.6243178709000001,5.8011352531
2021-01-19 23:00:00,5.39,0.98,5.4783665449,0.0,0.0,0.0,5.39,0.98,5.4783665449,5.2931320813,1.5438301904,5.5136792514,0.0,0.0,0.0,5.2931320813,1.5438301904,5.5136792514
2021-01-19 23:30:00,5.03,1.13,5.1553661364,0.0,0.0,0.0,5.03,1.13,5.1553661364,5.0168020257,1.4632339242,5.2258354434,0.0,0.0,0.0,5.0168020257,1.4632339242,5.2258354434
2021-01-20 00:00:00,4.71,1.77,5.0316001431,0.0,0.0,0.0,4.71,1.77,5.0316001431,4.9241916246,1.4362225572,5.1293662756,0.0,0.0,0.0,4.9241916246,1.4362225572,5.1293662756
2021-01-20 00:30:00,4.73,1.79,5.0573708585,0.0,0.0,0.0,4.73,1.79,5.0573708585,4.9284661043,1.4374692804,5.1338188586,0.0,0.0,0.0,4.9284661043,1.4374692804,5.1338188586
2021-01-20 01:00:00,5.02,1.37,5.2035853025,0.0,0.0,0.0,5.02,1.37,5.2035853025,5.0488239593,1.4725736548000001,5.2591916243,0.0,0.0,0.0,5.0488239593,1.4725736548000001,5.2591916243
2021-01-20 01:30:00,4.97,1.03,5.0756083379,0.0,0.0,0.0,4.97,1.03,5.0756083379,4.7988348215,1.3996601563,4.9987862724,0.0,0.0,0.0,4.7988348215,1.3996601563,4.9987862724
2021-01-20 02:00:00,4.84,1.1,4.963426236,0.0,0.0,0.0,4.84,1.1,4.963426236,4.6979849023,1.3702455965,4.8937342732,0.0,0.0,0.0,4.6979849023,1.3702455965,4.8937342732
2021-01-20 02:30:00,4.79,1.1,4.9146820853,0.0,0.0,0.0,4.79,1.1,4.9146820853,4.6896254986,1.3678074371,4.885026561,0.0,0.0,0.0,4.6896254986,1.3678074371,4.885026561
2021-01-20 03:00:00,4.7,1.1,4.8270073545,0.0,0.0,0.0,4.7,1.1,4.8270073545,4.6226661325,1.348277622,4.8152772214,0.0,0.0,0.0,4.6226661325,1.348277622,4.8152772214
2021-01-20 03:30:00,4.61,1.1,4.7394197957,0.0,0.0,0.0,4.61,1.1,4.7394197957,4.5482130002,1.3265621251,4.7377218752,0.0,0.0,0.0,4.5482130002,1.3265621251,4.7377218752
2021-01-20 04:00:00,4.47,1.08,4.598619358,0.0,0.0,0.0,4.47,1.08,4.598619358,4.3861848295,1.2793039086,4.5689425307,0.0,0.0,0.0,4.3861848295,1.2793039086,4.5689425307
2021-01-20 04:30:00,4.4,1.06,4.5258811297,0.0,0.0,0.0,4.4,1.06,4.5258811297,4.3155085101,1.2586899821,4.4953213647,0.0,0.0,0.0,4.3155085101,1.2586899821,4.4953213647
2021-01-20 05:00:00,4.32,1.08,4.4529540757,0.0,0.0,0.0,4.32,1.08,4.4529540757,4.2249707503,1.2322831355,4.4010111982,0.0,0.0,0.0,4.2249707503,1.2322831355,4.4010111982
2021-01-20 05:30:00,4.38,1.08,4.5111860968,0.0,0.0,0.0,4.38,1.08,4.5111860968,4.3152235115,1.2586068575,4.4950244912,0.0,0.0,0.0,4.3152235115,1.2586068575,4.4950244912
2021-01-20 06:00:00,4.64,1.05,4.7573206745,0.0,0.0,0.0,4.64,1.05,4.7573206745,4.5633225801,1.3309690859,4.7534610209,0.0,0.0,0.0,4.5633225801,1.3309690859,4.7534610209
2021-01-20 06:30:00,5.04,0.97,5.1324945202,0.0,0.0,0.0,5.04,0.97,5.1324945202,4.9342849636,1.4391664477,5.1398801704,0.0,0.0,0.0,4.9342849636,1.4391664477,5.1398801704
2021-01-20 07:00:00,5.42,1.45,5.6106060279,0.0,0.0,0.0,5.42,1.45,5.6106060279,5.5442690284000005,1.6170784666,5.7752802379,0.0,0.0,0.0,5.5442690284000005,1.6170784666,5.7752802379
2021-01-20 07:30:00,5.87,1.55,6.0711942812,0.0,0.0,0.0,5.87,1.55,6.0711942812,6.0063714266,1.7518583328,6.2566369027,0.0,0.0,0.0,6.0063714266,1.7518583328,6.2566369027
2021-01-20 08:00:00,6.2,1.21,6.31696921,0.0,0.0,0.0,6.2,1.21,6.31696921,6.1801583656,1.8025461900000002,6.4376649641,0.0,0.0,0.0,6.1801583656,1.8025461900000002,6.4376649641
2021-01-20 08:30:00,6.67,0.17,6.6721660651,0.0,0.0,0.0,6.67,0.17,6.6721660651,6.286546635,1.8335761018999999,6.5484860781,0.0,0.0,0.0,6.286546635,1.8335761018999999,6.5484860781
2021-01-20 09:00:00,7.09,-0.32,7.0972177647,0.0,0.0,0.0,7.09,-0.32,7.0972177647,6.6385870425,1.936254554,6.9151948359,0.0,0.0,0.0,6.6385870425,1.936254554,6.9151948359
2021-01-20 09:30:00,7.24,-0.38,7.2499655172,0.0,0.0,0.0,7.24,-0.38,7.2499655172,6.8750663502,2.0052276855,7.1615274482,0.0,0.0,0.0,6.8750663502,2.0052276855,7.1615274482
2021-01-20 10:00:00,7.34,-0.38,7.34982993,0.0,0.0,0.0,7.34,-0.38,7.34982993,6.9212918210000005,2.0187101145,7.2096789802,0.0,0.0,0.0,6.9212918210000005,2.0187101145,7.2096789802
2021-01-20 10:30:00,7.44,-0.38,7.4496979805,0.0,0.0,0.0,7.44,-0.38,7.4496979805,7.0760152823,2.0638377907,7.3708492523,0.0,0.0,0.0,7.0760152823,2.0638377907,7.3708492523
2021-01-20 11:00:00,7.52,-0.38,7.5295949426,0.0,0.0,0.0,7.52,-0.38,7.5295949426,7.119167125,2.0764237448,7.4157990885,0.0,0.0,0.0,7.119167125,2.0764237448,7.4157990885
2021-01-20 11:30:00,7.6,-0.4,7.6105190362,0.0,0.0,0.0,7.6,-0.4,7.6105190362,7.1529426145,2.0862749292,7.4509818901,0.0,0.0,0.0,7.1529426145,2.0862749292,7.4509818901
2021-01-20 12:00:00,7.72,-0.4,7.7303557486,0.0,0.0,0.0,7.72,-0.4,7.7303557486,7.306662096,2.131109778,7.61110635,0.0,0.0,0.0,7.306662096,2.131109778,7.61110635
2021-01-20 12:30:00,7.8100000000000005,-0.4,7.8202365693,0.0,0.0,0.0,7.8100000000000005,-0.4,7.8202365693,7.413501142,2.1622711664,7.722397023,0.0,0.0,0.0,7.413501142,2.1622711664,7.722397023
2021-01-20 13:00:00,7.85,-0.38,7.8591920704,0.0,0.0,0.0,7.85,-0.38,7.8591920704,7.478384375,2.1811954427,7.7899837239,0.0,0.0,0.0,7.478384375,2.1811954427,7.7899837239
2021-01-20 13:30:00,7.88,-0.38,7.8891571159,0.0,0.0,0.0,7.88,-0.38,7.8891571159,7.5048097615,2.1889028471,7.8175101682,0.0,0.0,0.0,7.5048097615,2.1889028471,7.8175101682
2021-01-20 14:00:00,7.69,-0.38,7.6993830922,0.0,0.0,0.0,7.69,-0.38,7.6993830922,7.3367276159,2.139878888,7.6424245999,0.0,0.0,0.0,7.3367276159,2.139878888,7.6424245999
2021-01-20 14:30:00,7.62,-0.41000000000000003,7.631022212,0.0,0.0,0.0,7.62,-0.41000000000000003,7.631022212,7.2953241745,2.1278028842,7.5992960152,0.0,0.0,0.0,7.2953241745,2.1278028842,7.5992960152
2021-01-20 15:00:00,7.62,-0.41000000000000003,7.631022212,0.0,0.0,0.0,7.62,-0.41000000000000003,7.631022212,7.2280508778,2.108181506,7.5292196643,0.0,0.0,0.0,7.2280508778,2.108181506,7.5292196643
2021-01-20 15:30:00,7.57,-0.41000000000000003,7.5810949077,0.0,0.0,0.0,7.57,-0.41000000000000003,7.5810949077,7.2100214759,2.1029229305,7.5104390374,0.0,0.0,0.0,7.2100214759,2.1029229305,7.5104390374
2021-01-20 16:00:00,7.66,-0.34,7.667541979,0.0,0.0,0.0,7.66,-0.34,7.667541979,7.2143346981,2.1041809536,7.5149319772,0.0,0.0,0.0,7.2143346981,2.1041809536,7.5149319772
2021-01-20 16:30:00,7.82,-0.31,7.8261420892,0.0,0.0,0.0,7.82,-0.31,7.8261420892,7.3947118549,2.1567909577,7.7028248488,0.0,0.0,0.0,7.3947118549,2.1567909577,7.7028248488
2021-01-20 17:00:00,8.1,-0.28,8.1048380613,0.0,0.0,0.0,8.1,-0.28,8.1048380613,7.8070545673,2.2770575821,8.1323485076,0.0,0.0,0.0,7.8070545673,2.2770575821,8.1323485076
2021-01-20 17:30:00,8.35,-0.30000000000000004,8.3553874835,0.0,0.0,0.0,8.35,-0.30000000000000004,8.3553874835,8.0014628321,2.3337599927,8.3348571167,0.0,0.0,0.0,8.0014628321,2.3337599927,8.3348571167
2021-01-20 18:00:00,8.31,-0.30000000000000004,8.3154133992,0.0,0.0,0.0,8.31,-0.30000000000000004,8.3154133992,7.994394402,2.3316983672,8.3274941687,0.0,0.0,0.0,7.994394402,2.3316983672,8.3274941687
2021-01-20 18:30:00,8.24,0.46,8.2528298177,0.0,0.0,0.0,8.24,0.46,8.2528298177,7.8944664881,2.3025527257,8.2234025917,0.0,0.0,0.0,7.8944664881,2.3025527257,8.2234025917
2021-01-20 19:00:00,7.93,0.77,7.9672956516,0.0,0.0,0.0,7.93,0.77,7.9672956516,7.7343140867999995,2.2558416086,8.0565771737,0.0,0.0,0.0,7.7343140867999995,2.2558416086,8.0565771737
2021-01-20 19:30:00,7.55,0.11,7.550801282,0.0,0.0,0.0,7.55,0.11,7.550801282,7.2134185126,2.1039137328,7.5139776172,0.0,0.0,0.0,7.2134185126,2.1039137328,7.5139776172
2021-01-20 20:00:00,7.35,0.01,7.3500068027,0.0,0.0,0.0,7.35,0.01,7.3500068027,6.9339178894,2.0223927177,7.2228311348,0.0,0.0,0.0,6.9339178894,2.0223927177,7.2228311348
2021-01-20 20:30:00,7.11,0.01,7.1100070323,0.0,0.0,0.0,7.11,0.01,7.1100070323,6.7319829355,1.9634950229,7.0124822245,0.0,0.0,0.0,6.7319829355,1.9634950229,7.0124822245
2021-01-20 21:00:00,6.76,0.01,6.7600073964,0.0,0.0,0.0,6.76,0.01,6.7600073964,6.4027909664,1.8674806985,6.6695739233,0.0,0.0,0.0,6.4027909664,1.8674806985,6.6695739233
2021-01-20 21:30:00,6.53,0.01,6.5300076570000005,0.0,0.0,0.0,6.53,0.01,6.5300076570000005,6.1848403899,1.8039117804,6.4425420728,0.0,0.0,0.0,6.1848403899,1.8039117804,6.4425420728
2021-01-20 22:00:00,6.26,0.02,6.2600319488,0.0,0.0,0.0,6.26,0.02,6.2600319488,5.9310912331,1.7299016096000002,6.1782200344,0.0,0.0,0.0,5.9310912331,1.7299016096000002,6.1782200344
2021-01-20 22:30:00,5.85,0.58,5.878681825,0.0,0.0,0.0,5.85,0.58,5.878681825,5.5760365584,1.6263439962000001,5.808371415,0.0,0.0,0.0,5.5760365584,1.6263439962000001,5.808371415
2021-01-20 23:00:00,5.4,0.96,5.4846695434,0.0,0.0,0.0,5.4,0.96,5.4846695434,5.2837387679,1.541090474,5.5038945499,0.0,0.0,0.0,5.2837387679,1.541090474,5.5038945499
2021-01-20 23:30:00,5.07,0.99,5.1657526073,0.0,0.0,0.0,5.07,0.99,5.1657526073,4.9891044548,1.455155466,5.1969838071,0.0,0.0,0.0,4.9891044548,1.455155466,5.1969838071
2021-01-21 00:00:00,4.87,1.5899999999999999,5.1229874097,0.0,0.0,0.0,4.87,1.5899999999999999,5.1229874097,4.9884200592,1.4549558506,5.196270895,0.0,0.0,0.0,4.9884200592,1.4549558506,5.196270895
2021-01-21 00:30:00,4.87,1.77,5.1816792645,0.0,0.0,0.0,4.87,1.77,5.1816792645,5.0996227093,1.4873899569,5.3121069889,0.0,0.0,0.0,5.0996227093,1.4873899569,5.3121069889
2021-01-21 01:00:00,5.2,1.77,5.4929864373,0.0,0.0,0.0,5.2,1.77,5.4929864373,5.3321522762,1.5552110805,5.5543252877,0.0,0.0,0.0,5.3321522762,1.5552110805,5.5543252877
2021-01-21 01:30:00,5.13,1.83,5.4466319868,0.0,0.0,0.0,5.13,1.83,5.4466319868,5.25216944,1.5318827533000001,5.4710098333,0.0,0.0,0.0,5.25216944,1.5318827533000001,5.4710098333
2021-01-21 02:00:00,5.03,1.8900000000000001,5.373360215,0.0,0.0,0.0,5.03,1.8900000000000001,5.373360215,5.1421515126,1.4997941912,5.3564078256,0.0,0.0,0.0,5.1421515126,1.4997941912,5.3564078256
2021-01-21 02:30:00,5.01,1.82,5.3303377004,0.0,0.0,0.0,5.01,1.82,5.3303377004,5.1338659358,1.4973775646,5.3477770164,0.0,0.0,0.0,5.1338659358,1.4973775646,5.3477770164
2021-01-21 03:00:00,4.97,1.18,5.1081601384,0.0,0.0,0.0,4.97,1.18,5.1081601384,4.8613289883,1.4178876216,5.0638843628,0.0,0.0,0.0,4.8613289883,1.4178876216,5.0638843628
2021-01-21 03:30:00,4.89,1.07,5.0056967547,0.0,0.0,0.0,4.89,1.07,5.0056967547,4.7692558278,1.3910329498,4.9679748206,0.0,0.0,0.0,4.7692558278,1.3910329498,4.9679748206
2021-01-21 04:00:00,4.75,1.07,4.869024543,0.0,0.0,0.0,4.75,1.07,4.869024543,4.6248766174,1.3489223467,4.8175798097,0.0,0.0,0.0,4.6248766174,1.3489223467,4.8175798097
2021-01-21 04:30:00,4.61,1.1,4.7394197957,0.0,0.0,0.0,4.61,1.1,4.7394197957,4.5093806982,1.315236037,4.6972715607,0.0,0.0,0.0,4.5093806982,1.315236037,4.6972715607
2021-01-21 05:00:00,4.61,1.1,4.7394197957,0.0,0.0,0.0,4.61,1.1,4.7394197957,4.4933615838,1.3105637953,4.6805849832,0.0,0.0,0.0,4.4933615838,1.3105637953,4.6805849832
2021-01-21 05:30:00,4.59,1.5899999999999999,4.857591996,0.0,0.0,0.0,4.59,1.5899999999999999,4.857591996,4.6896254986,1.3678074371,4.885026561,0.0,0.0,0.0,4.6896254986,1.3678074371,4.885026561
2021-01-21 06:00:00,4.8100000000000005,1.75,5.1184567987,0.0,0.0,0.0,4.8100000000000005,1.75,5.1184567987,5.017288053,1.4633756821000001,5.2263417219,0.0,0.0,0.0,5.017288053,1.4633756821000001,5.2263417219
2021-01-21 06:30:00,5.36,0.81,5.4208578657,0.0,0.0,0.0,5.36,0.81,5.4208578657,5.3921714116,1.5727166617,5.6168452204,0.0,0.0,0.0,5.3921714116,1.5727166617,5.6168452204
2021-01-21 07:00:00,5.8,1.57,6.0087353079,0.0,0.0,0.0,5.8,1.57,6.0087353079,5.950847254,1.7356637824,6.1987992229,0.0,0.0,0.0,5.950847254,1.7356637824,6.1987992229
2021-01-21 07:30:00,6.42,1.1,6.5135550969,0.0,0.0,0.0,6.42,1.1,6.5135550969,6.3913639205,1.8641478102,6.6576707505,0.0,0.0,0.0,6.3913639205,1.8641478102,6.6576707505
2021-01-21 08:00:00,6.63,0.67,6.6637677029999995,0.0,0.0,0.0,6.63,0.67,6.6637677029999995,6.4760048371,1.8888347442,6.745838372,0.0,0.0,0.0,6.4760048371,1.8888347442,6.745838372
2021-01-21 08:30:00,7.04,0.62,7.0672484037,0.0,0.0,0.0,7.04,0.62,7.0672484037,6.8225780609,1.9899186011,7.1068521467,0.0,0.0,0.0,6.8225780609,1.9899186011,7.1068521467
2021-01-21 09:00:00,7.27048,0.60014,7.2952071561,0.00048000000000000007,0.00014000000000000001,0.0005,7.27,0.6000000000000001,7.2947172666,7.0520540778,2.056849106,7.3458896643,0.00048000000000000007,0.00014000000000000001,0.0005,7.0515740778,2.056709106,7.3453896643
2021-01-21 09:30:00,7.42,0.64,7.4475499327,0.0,0.0,0.0,7.42,0.64,7.4475499327,7.2370479533,2.1108056531,7.5385916181,0.0,0.0,0.0,7.2370479533,2.1108056531,7.5385916181
2021-01-21 10:00:00,7.40576,0.5916800000000001,7.4293584111,0.00576,0.00168,0.006,7.4,0.59,7.42348301,7.2428079533,2.1124856531,7.5445916181,0.00576,0.00168,0.006,7.2370479533,2.1108056531,7.5385916181
2021-01-21 10:30:00,7.31248,0.6136400000000001,7.3381821863,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.3,0.61,7.3254419662,7.1534119368,2.0864118149,7.4514707675,0.012480000000000002,0.0036400000000000004,0.013000000000000001,7.1409319368,2.0827718149,7.4384707675
2021-01-21 11:00:00,7.28008,0.61294,7.3058374092000005,0.01008,0.0029400000000000003,0.0105,7.27,0.61,7.2955465868000005,7.1822044814,2.0948096404,7.4814630015,0.01008,0.0029400000000000003,0.0105,7.1721244814,2.0918696404,7.4709630015
2021-01-21 11:30:00,7.1296800000000005,0.6157400000000001,7.1562191589,0.019680000000000003,0.00574,0.0205,7.11,0.61,7.1361193936,7.0332965584,2.0513781629,7.3263505817,0.019680000000000003,0.00574,0.0205,7.0136165584,2.0456381629,7.3058505817
2021-01-21 12:00:00,7.22824,0.57532,7.2510996820999996,0.018240000000000003,0.00532,0.019,7.21,0.5700000000000001,7.2324961113,7.085688365,2.0666591064,7.3809253802,0.018240000000000003,0.00532,0.019,7.067448365,2.0613391064,7.3619253802
2021-01-21 12:30:00,7.52152,0.5433600000000001,7.5411208186,0.01152,0.00336,0.012,7.51,0.54,7.5293890854,7.3589171043,2.1463508221,7.6655386503,0.01152,0.00336,0.012,7.3473971043,2.1429908221,7.6535386503
2021-01-21 13:00:00,7.36256,0.60658,7.3875049272,0.02256,0.006580000000000001,0.0235,7.34,0.6000000000000001,7.3644823308,7.2194281435,2.1056665419,7.5202376495,0.02256,0.006580000000000001,0.0235,7.1968681435,2.0990865419,7.4967376495
2021-01-21 13:30:00,7.3330400000000004,0.58672,7.3564744273,0.02304,0.00672,0.024,7.31,0.58,7.332973476,7.1359125475,2.0813078262999998,7.433242237,0.02304,0.00672,0.024,7.1128725475,2.0745878263,7.409242237
2021-01-21 14:00:00,7.33624,0.5418200000000001,7.3562209218,0.006240000000000001,0.0018200000000000002,0.006500000000000001,7.33,0.54,7.3498639443,7.1837982435,2.0952744877,7.4831231703,0.006240000000000001,0.0018200000000000002,0.006500000000000001,7.1775582435,2.0934544877,7.4766231703
2021-01-21 14:30:00,7.36096,0.58028,7.383796923,0.0009600000000000001,0.00028000000000000003,0.001,7.36,0.58,7.3828178902,7.245801018,2.1133586303,7.5477093938,0.0009600000000000001,0.00028000000000000003,0.001,7.244841018,2.1130786303,7.5467093938000005
2021-01-21 15:00:00,7.38,0.55,7.4004662015000005,0.0,0.0,0.0,7.38,0.55,7.4004662015000005,7.2152578674,2.1044502113,7.5158936118,0.0,0.0,0.0,7.2152578674,2.1044502113,7.5158936118
2021-01-21 15:30:00,7.44,0.58,7.4625732827,0.0,0.0,0.0,7.44,0.58,7.4625732827,7.2915586684,2.1267046116,7.5953736129,0.0,0.0,0.0,7.2915586684,2.1267046116,7.5953736129
2021-01-21 16:00:00,7.44,0.6900000000000001,7.4719274622,0.0,0.0,0.0,7.44,0.6900000000000001,7.4719274622,7.3203904138,2.1351138707,7.6254066811,0.0,0.0,0.0,7.3203904138,2.1351138707,7.6254066811
2021-01-21 16:30:00,7.73,0.65,7.7572804513,0.0,0.0,0.0,7.73,0.65,7.7572804513,7.6025213709,2.2174020665,7.9192930947,0.0,0.0,0.0,7.6025213709,2.2174020665,7.9192930947
2021-01-21 17:00:00,8.04,0.68,8.0687049766,0.0,0.0,0.0,8.04,0.68,8.0687049766,7.9393604136,2.3156467873,8.2701670975,0.0,0.0,0.0,7.9393604136,2.3156467873,8.2701670975
2021-01-21 17:30:00,8.49,0.65,8.5148458589,0.0,0.0,0.0,8.49,0.65,8.5148458589,8.3414709458,2.4329290259,8.6890322352,0.0,0.0,0.0,8.3414709458,2.4329290259,8.6890322352
2021-01-21 18:00:00,8.52,0.68,8.5470930731,0.0,0.0,0.0,8.52,0.68,8.5470930731,8.3414709458,2.4329290259,8.6890322352,0.0,0.0,0.0,8.3414709458,2.4329290259,8.6890322352
2021-01-21 18:30:00,8.33,0.73,8.3619256156,0.0,0.0,0.0,8.33,0.73,8.3619256156,8.2244467759,2.3987969763,8.5671320582,0.0,0.0,0.0,8.2244467759,2.3987969763,8.5671320582
2021-01-21 19:00:00,8.11,0.78,8.1474229054,0.0,0.0,0.0,8.11,0.78,8.1474229054,8.0430069436,2.3458770252,8.378132233,0.0,0.0,0.0,8.0430069436,2.3458770252,8.378132233
2021-01-21 19:30:00,7.75,0.84,7.7953896631,0.0,0.0,0.0,7.75,0.84,7.7953896631,7.6364576502,2.227300148,7.9546433856,0.0,0.0,0.0,7.6364576502,2.227300148,7.9546433856
2021-01-21 20:00:00,7.5,0.87,7.5502913850999995,0.0,0.0,0.0,7.5,0.87,7.5502913850999995,7.4086300609,2.1608504344,7.7173229801000005,0.0,0.0,0.0,7.4086300609,2.1608504344,7.7173229801000005
2021-01-21 20:30:00,7.21,0.87,7.2622999112,0.0,0.0,0.0,7.21,0.87,7.2622999112,7.1145635833,2.0750810451,7.4110037326,0.0,0.0,0.0,7.1145635833,2.0750810451,7.4110037326
2021-01-21 21:00:00,7.02,0.89,7.076192479,0.0,0.0,0.0,7.02,0.89,7.076192479,6.8732828644,2.0047075021,7.1596696505,0.0,0.0,0.0,6.8732828644,2.0047075021,7.1596696505
2021-01-21 21:30:00,6.72,1.0,6.7939973506,0.0,0.0,0.0,6.72,1.0,6.7939973506,6.643848708,1.9377892065000002,6.9206757375,0.0,0.0,0.0,6.643848708,1.9377892065000002,6.9206757375
2021-01-21 22:00:00,6.34,1.01,6.4199454826,0.0,0.0,0.0,6.34,1.01,6.4199454826,6.2496973511,1.8228283941,6.5101014074,0.0,0.0,0.0,6.2496973511,1.8228283941,6.5101014074
2021-01-21 22:30:00,6.04,1.01,6.1238631598,0.0,0.0,0.0,6.04,1.01,6.1238631598,5.9516879499,1.7359089854,6.1996749478,0.0,0.0,0.0,5.9516879499,1.7359089854,6.1996749478
2021-01-21 23:00:00,5.66,1.03,5.752955762,0.0,0.0,0.0,5.66,1.03,5.752955762,5.624740386,1.6405492793,5.8591045688,0.0,0.0,0.0,5.624740386,1.6405492793,5.8591045688
2021-01-21 23:30:00,5.26,1.03,5.3598973871,0.0,0.0,0.0,5.26,1.03,5.3598973871,5.2098915485,1.5195517017,5.4269703631,0.0,0.0,0.0,5.2098915485,1.5195517017,5.4269703631
2021-01-22 00:00:00,5.0,1.07,5.1132083861,0.0,0.0,0.0,5.0,1.07,5.1132083861,4.9426257443,1.4415991754,5.1485684837,0.0,0.0,0.0,4.9426257443,1.4415991754,5.1485684837
2021-01-22 00:30:00,5.04,1.1,5.1586432325,0.0,0.0,0.0,5.04,1.1,5.1586432325,4.9382362011000005,1.440318892,5.1439960428,0.0,0.0,0.0,4.9382362011000005,1.440318892,5.1439960428
2021-01-22 01:00:00,5.37,0.88,5.4416265951,0.0,0.0,0.0,5.37,0.88,5.4416265951,5.191560853,1.5142052488000002,5.4078758886,0.0,0.0,0.0,5.191560853,1.5142052488000002,5.4078758886
2021-01-22 01:30:00,5.39,0.42,5.4063388721,0.0,0.0,0.0,5.39,0.42,5.4063388721,5.0823137852,1.4823415207,5.2940768596,0.0,0.0,0.0,5.0823137852,1.4823415207,5.2940768596
2021-01-22 02:00:00,5.25,1.03,5.3500841115,0.0,0.0,0.0,5.25,1.03,5.3500841115,5.0868233804,1.4836568193000002,5.2987743546,0.0,0.0,0.0,5.0868233804,1.4836568193000002,5.2987743546
2021-01-22 02:30:00,5.2,1.12,5.3192480672,0.0,0.0,0.0,5.2,1.12,5.3192480672,5.1093713564,1.4902333123,5.3222618296,0.0,0.0,0.0,5.1093713564,1.4902333123,5.3222618296
2021-01-22 03:00:00,5.17,1.12,5.2899243851,0.0,0.0,0.0,5.17,1.12,5.2899243851,5.0725867542,1.47950447,5.2839445356,0.0,0.0,0.0,5.0725867542,1.47950447,5.2839445356
2021-01-22 03:30:00,5.06,1.1,5.1781850102,0.0,0.0,0.0,5.06,1.1,5.1781850102,4.9691432482,1.4493334474,5.1761908836,0.0,0.0,0.0,4.9691432482,1.4493334474,5.1761908836
2021-01-22 04:00:00,4.91,1.1,5.0317094511,0.0,0.0,0.0,4.91,1.1,5.0317094511,4.8183061764,1.4053393015,5.0190689338,0.0,0.0,0.0,4.8183061764,1.4053393015,5.0190689338
2021-01-22 04:30:00,4.82,1.1,4.9439255658,0.0,0.0,0.0,4.82,1.1,4.9439255658,4.7007038618,1.3710386264,4.8965665227,0.0,0.0,0.0,4.7007038618,1.3710386264,4.8965665227
2021-01-22 05:00:00,4.78,1.08,4.9004897714,0.0,0.0,0.0,4.78,1.08,4.9004897714,4.688224117,1.3673987008,4.8835667886,0.0,0.0,0.0,4.688224117,1.3673987008,4.8835667886
2021-01-22 05:30:00,4.8100000000000005,1.08,4.9297565863,0.0,0.0,0.0,4.8100000000000005,1.08,4.9297565863,4.7311591347,1.3799214143,4.9282907653,0.0,0.0,0.0,4.7311591347,1.3799214143,4.9282907653
2021-01-22 06:00:00,5.01,1.08,5.1250853651,0.0,0.0,0.0,5.01,1.08,5.1250853651,4.9073710557,1.4313165579,5.1118448496,0.0,0.0,0.0,4.9073710557,1.4313165579,5.1118448496
2021-01-22 06:30:00,5.45,0.99,5.5391876661,0.0,0.0,0.0,5.45,0.99,5.5391876661,5.3681638572,1.5657144583,5.5918373512,0.0,0.0,0.0,5.3681638572,1.5657144583,5.5918373512
2021-01-22 07:00:00,5.85,0.92,5.9219000329,0.0,0.0,0.0,5.85,0.92,5.9219000329,5.7505993453,1.6772581424,5.9902076513,0.0,0.0,0.0,5.7505993453,1.6772581424,5.9902076513
2021-01-22 07:30:00,6.29,0.86,6.3485195125,0.0,0.0,0.0,6.29,0.86,6.3485195125,6.1071285633,1.7812458310000001,6.3615922534,0.0,0.0,0.0,6.1071285633,1.7812458310000001,6.3615922534
2021-01-22 08:00:00,6.61,0.54,6.6320208082,0.0,0.0,0.0,6.61,0.54,6.6320208082,6.3483979754,1.8516160761,6.6129145577,0.0,0.0,0.0,6.3483979754,1.8516160761,6.6129145577
2021-01-22 08:30:00,7.24,0.28,7.2454123416,0.0,0.0,0.0,7.24,0.28,7.2454123416,6.8585181428,2.000401125,7.1442897321,0.0,0.0,0.0,6.8585181428,2.000401125,7.1442897321
2021-01-22 09:00:00,7.61,-0.39,7.6199868766000005,0.0,0.0,0.0,7.61,-0.39,7.6199868766000005,7.203614329,2.1010541793,7.5037649261,0.0,0.0,0.0,7.203614329,2.1010541793,7.5037649261
2021-01-22 09:30:00,7.7948,-0.3886,7.8044805721,0.0048000000000000004,0.0014,0.005,7.79,-0.39,7.7997564065,7.3411644672,2.1411729696,7.64704632,0.0048000000000000004,0.0014,0.005,7.3363644672,2.1397729696,7.64204632
2021-01-22 10:00:00,7.65536,-0.38552000000000003,7.6650611478,0.015360000000000002,0.0044800000000000005,0.016,7.64,-0.39,7.6499477122,7.2678015341,2.1197754474,7.5706265980000005,0.015360000000000002,0.0044800000000000005,0.016,7.2524415341,2.1152954474,7.5546265980000005
2021-01-22 10:30:00,7.50688,-0.41216,7.5181861642,0.02688,0.007840000000000001,0.028,7.48,-0.42,7.4917821645,7.1202830216,2.0767492146,7.4169614808,0.02688,0.007840000000000001,0.028,7.0934030216,2.0689092146,7.3889614808
2021-01-22 11:00:00,7.48032,0.00176,7.480320207,0.04032,0.011760000000000001,0.042,7.44,-0.01,7.4400067203999996,7.1274512241,2.0788399404,7.4244283584,0.04032,0.011760000000000001,0.042,7.0871312241,2.0670799404,7.3824283584
2021-01-22 11:30:00,7.32416,0.45288000000000006,7.3381482678,0.044160000000000005,0.01288,0.046,7.28,0.44,7.2932845824,7.1215600361,2.0771216772,7.4182917043,0.044160000000000005,0.01288,0.046,7.0774000361,2.0642416772,7.3722917043
2021-01-22 12:00:00,7.2632,0.5026,7.2805687278,0.0432,0.0126,0.045,7.22,0.49,7.2366083216,7.1332044885,2.0805179758,7.4304213422,0.0432,0.0126,0.045,7.0900044885,2.0679179758,7.3854213422
2021-01-22 12:30:00,7.4827200000000005,0.46246000000000004,7.4969972556,0.04272,0.01246,0.044500000000000005,7.44,0.45,7.4535964474,7.213160928,2.103838604,7.5137093,0.04272,0.01246,0.044500000000000005,7.170440928,2.091378604,7.4692093
2021-01-22 13:00:00,7.33752,0.053860000000000005,7.3377176731,0.04752000000000001,0.01386,0.0495,7.29,0.04,7.2901097385,7.0062103175,2.0434780093,7.2981357474,0.04752000000000001,0.01386,0.0495,6.9586903175,2.0296180093,7.2486357474
2021-01-22 13:30:00,7.56872,-0.38454000000000005,7.5784822656,0.01872,0.0054600000000000004,0.0195,7.55,-0.39,7.5600661373,7.1337494911,2.0806769349,7.4309890533,0.01872,0.0054600000000000004,0.0195,7.1150294911,2.0752169349,7.4114890533
2021-01-22 14:00:00,7.49392,-0.40594,7.5049066783,0.013920000000000002,0.00406,0.0145,7.48,-0.41000000000000003,7.4912282037,7.0553568416,2.0578124121,7.3493300434,0.013920000000000002,0.00406,0.0145,7.0414368416,2.0537524121,7.3348300434
2021-01-22 14:30:00,7.52288,-0.43916000000000005,7.5356874272,0.00288,0.00084,0.003,7.52,-0.44,7.5328613421,7.0745689242,2.0634159362,7.3693426294,0.00288,0.00084,0.003,7.0716889242,2.0625759362,7.3663426294
2021-01-22 15:00:00,7.43336,-0.37902,7.4430166633,0.00336,0.0009800000000000002,0.0035,7.43,-0.38,7.4397110159,6.9723569897,2.033604122,7.2628718643,0.00336,0.0009800000000000002,0.0035,6.9689969897,2.032624122,7.2593718643
2021-01-22 15:30:00,7.41,-0.28,7.4152882614,0.0,0.0,0.0,7.41,-0.28,7.4152882614,7.0166713972,2.0465291575,7.3090327054,0.0,0.0,0.0,7.0166713972,2.0465291575,7.3090327054
2021-01-22 16:00:00,7.58,0.05,7.5801649059,0.0,0.0,0.0,7.58,0.05,7.5801649059,7.1693212195000005,2.0910520224,7.468042937,0.0,0.0,0.0,7.1693212195000005,2.0910520224,7.468042937
2021-01-22 16:30:00,7.91,0.05,7.9101580262,0.0,0.0,0.0,7.91,0.05,7.9101580262,7.5585720643,2.2045835187,7.873512567,0.0,0.0,0.0,7.5585720643,2.2045835187,7.873512567
2021-01-22 17:00:00,8.19,0.37,8.1983534932,0.0,0.0,0.0,8.19,0.37,8.1983534932,7.9245438136,2.311325279,8.2547331392,0.0,0.0,0.0,7.9245438136,2.311325279,8.2547331392
2021-01-22 17:30:00,8.36,0.76,8.3944743731,0.0,0.0,0.0,8.36,0.76,8.3944743731,8.1639948217,2.3811651563,8.5041612727,0.0,0.0,0.0,8.1639948217,2.3811651563,8.5041612727
2021-01-22 18:00:00,8.43,0.76,8.4641892701,0.0,0.0,0.0,8.43,0.76,8.4641892701,8.1989824698,2.391369887,8.5406067393,0.0,0.0,0.0,8.1989824698,2.391369887,8.5406067393
2021-01-22 18:30:00,8.29,0.8300000000000001,8.331446453,0.0,0.0,0.0,8.29,0.8300000000000001,8.331446453,8.0901815228,2.3596362775,8.4272724196,0.0,0.0,0.0,8.0901815228,2.3596362775,8.4272724196
2021-01-22 19:00:00,8.05,0.5700000000000001,8.0701548932,0.0,0.0,0.0,8.05,0.5700000000000001,8.0701548932,7.8157235786,2.2795860438,8.1413787277,0.0,0.0,0.0,7.8157235786,2.2795860438,8.1413787277
2021-01-22 19:30:00,7.79,0.03,7.7900577662,0.0,0.0,0.0,7.79,0.03,7.7900577662,7.3643299101,2.1479295571,7.6711769897,0.0,0.0,0.0,7.3643299101,2.1479295571,7.6711769897
2021-01-22 20:00:00,7.45,0.29,7.4556421588,0.0,0.0,0.0,7.45,0.29,7.4556421588,7.0731664605,2.0630068843,7.3678817297,0.0,0.0,0.0,7.0731664605,2.0630068843,7.3678817297
2021-01-22 20:30:00,7.15,0.34,7.1580793513,0.0,0.0,0.0,7.15,0.34,7.1580793513,6.8682418483,2.0032372058,7.154418592,0.0,0.0,0.0,6.8682418483,2.0032372058,7.154418592
2021-01-22 21:00:00,6.92,0.34,6.9283475663,0.0,0.0,0.0,6.92,0.34,6.9283475663,6.5938367801,1.9232023942,6.8685799793,0.0,0.0,0.0,6.5938367801,1.9232023942,6.8685799793
2021-01-22 21:30:00,6.67,0.31,6.677200012,0.0,0.0,0.0,6.67,0.31,6.677200012,6.3511309021,1.8524131798,6.6157613564,0.0,0.0,0.0,6.3511309021,1.8524131798,6.6157613564
2021-01-22 22:00:00,6.23,0.9500000000000001,6.3020155506,0.0,0.0,0.0,6.23,0.9500000000000001,6.3020155506,6.1049034461,1.7805968385000002,6.3592744231000005,0.0,0.0,0.0,6.1049034461,1.7805968385000002,6.3592744231000005
2021-01-22 22:30:00,6.0,1.11,6.1018112065,0.0,0.0,0.0,6.0,1.11,6.1018112065,5.8824863402,1.7157251825,6.1275899377,0.0,0.0,0.0,5.8824863402,1.7157251825,6.1275899377
2021-01-22 23:00:00,5.68,1.09,5.7836407219,0.0,0.0,0.0,5.68,1.09,5.7836407219,5.551597848,1.6192160389999999,5.782914425,0.0,0.0,0.0,5.551597848,1.6192160389999999,5.782914425
2021-01-22 23:30:00,5.29,1.3,5.4473938723,0.0,0.0,0.0,5.29,1.3,5.4473938723,5.2531893823,1.5321802365,5.4720722733,0.0,0.0,0.0,5.2531893823,1.5321802365,5.4720722733
2021-01-23 00:00:00,5.06,1.11,5.180318523,0.0,0.0,0.0,5.06,1.11,5.180318523,4.9323282173,1.4385957301,5.137841893,0.0,0.0,0.0,4.9323282173,1.4385957301,5.137841893
2021-01-23 00:30:00,5.11,1.11,5.2291681939,0.0,0.0,0.0,5.11,1.11,5.2291681939,4.9853136746,1.4540498217,5.1930350777,0.0,0.0,0.0,4.9853136746,1.4540498217,5.1930350777
2021-01-23 01:00:00,5.44,1.11,5.5520896966999995,0.0,0.0,0.0,5.44,1.11,5.5520896966999995,5.2563779077,1.5331102231,5.4753936539,0.0,0.0,0.0,5.2563779077,1.5331102231,5.4753936539
2021-01-23 01:30:00,5.44,1.11,5.5520896966999995,0.0,0.0,0.0,5.44,1.11,5.5520896966999995,5.2265428476,1.5244083306,5.4443154663,0.0,0.0,0.0,5.2265428476,1.5244083306,5.4443154663
2021-01-23 02:00:00,5.34,1.11,5.4541452126,0.0,0.0,0.0,5.34,1.11,5.4541452126,5.1309376337,1.4965234765,5.3447267017,0.0,0.0,0.0,5.1309376337,1.4965234765,5.3447267017
2021-01-23 02:30:00,5.28,1.11,5.3954147199,0.0,0.0,0.0,5.28,1.11,5.3954147199,5.1000975961,1.4875284655,5.3126016626,0.0,0.0,0.0,5.1000975961,1.4875284655,5.3126016626
2021-01-23 03:00:00,5.23,1.11,5.3464941784,0.0,0.0,0.0,5.23,1.11,5.3464941784,5.0818994232,1.4822206651,5.2936452325,0.0,0.0,0.0,5.0818994232,1.4822206651,5.2936452325
2021-01-23 03:30:00,5.16,1.11,5.2780394087,0.0,0.0,0.0,5.16,1.11,5.2780394087,5.0137275662,1.4623372068,5.2226328815,0.0,0.0,0.0,5.0137275662,1.4623372068,5.2226328815
2021-01-23 04:00:00,4.98,1.11,5.1022054055,0.0,0.0,0.0,4.98,1.11,5.1022054055,4.8450055872,1.4131266296,5.04688082,0.0,0.0,0.0,4.8450055872,1.4131266296,5.04688082
2021-01-23 04:30:00,4.87,1.11,4.9948973963,0.0,0.0,0.0,4.87,1.11,4.9948973963,4.7350882573,1.3810674084,4.9323836014,0.0,0.0,0.0,4.7350882573,1.3810674084,4.9323836014
2021-01-23 05:00:00,4.77,1.13,4.9020199918,0.0,0.0,0.0,4.77,1.13,4.9020199918,4.6258363675,1.3492022739,4.8185795495,0.0,0.0,0.0,4.6258363675,1.3492022739,4.8185795495
2021-01-23 05:30:00,4.78,1.11,4.9071886045,0.0,0.0,0.0,4.78,1.11,4.9071886045,4.6666882684,1.3611174116,4.8611336129,0.0,0.0,0.0,4.6666882684,1.3611174116,4.8611336129
2021-01-23 06:00:00,4.85,1.11,4.9753994814,0.0,0.0,0.0,4.85,1.11,4.9753994814,4.7300836559,1.379607733,4.9271704749000005,0.0,0.0,0.0,4.7300836559,1.379607733,4.9271704749000005
2021-01-23 06:30:00,5.16,1.05,5.2657478101,0.0,0.0,0.0,5.16,1.05,5.2657478101,5.0161129743,1.4630329508,5.2251176816000005,0.0,0.0,0.0,5.0161129743,1.4630329508,5.2251176816000005
2021-01-23 07:00:00,5.2,1.58,5.4347401042,0.0,0.0,0.0,5.2,1.58,5.4347401042,5.2730069257,1.5379603533,5.4927155476,0.0,0.0,0.0,5.2730069257,1.5379603533,5.4927155476
2021-01-23 07:30:00,5.42,1.73,5.6894024291,0.0,0.0,0.0,5.42,1.73,5.6894024291,5.5297720125000005,1.6128501703,5.7601791797,0.0,0.0,0.0,5.5297720125000005,1.6128501703,5.7601791797
2021-01-23 08:00:00,5.67,1.24,5.8040072364,0.0,0.0,0.0,5.67,1.24,5.8040072364,5.5854913942,1.6291016566,5.8182202023,0.0,0.0,0.0,5.5854913942,1.6291016566,5.8182202023
2021-01-23 08:30:00,6.02,0.87,6.0825405876,0.0,0.0,0.0,6.02,0.87,6.0825405876,5.8105652721,1.6947482044000002,6.0526721585,0.0,0.0,0.0,5.8105652721,1.6947482044000002,6.0526721585
2021-01-23 09:00:00,6.41,0.87,6.4687711352,0.0,0.0,0.0,6.41,0.87,6.4687711352,6.1513951262,1.7941569118,6.4077032565,0.0,0.0,0.0,6.1513951262,1.7941569118,6.4077032565
2021-01-23 09:30:00,6.8100000000000005,0.14,6.8114389081999995,0.0,0.0,0.0,6.8100000000000005,0.14,6.8114389081999995,6.425367542,1.8740655331,6.6930911896000005,0.0,0.0,0.0,6.425367542,1.8740655331,6.6930911896000005
