Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-01-23 10:00:00,6.96296,0.01378,6.9629736356,0.012960000000000001,0.0037800000000000004,0.0135,6.95,0.01,6.9500071942,6.5770124344,1.9182952934,6.8510546192,0.012960000000000001,0.0037800000000000004,0.0135,6.5640524344,1.9145152934,6.8375546192000005
2021-01-23 10:30:00,6.87352,0.054360000000000006,6.8737349527,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.79,0.03,6.7900662736,6.5403772233,1.9076100235000002,6.812892941,0.08352000000000001,0.024360000000000003,0.08700000000000001,6.4568572233,1.8832500235,6.725892941
2021-01-23 11:00:00,6.89728,0.07004,6.8976356094,0.13728,0.040040000000000006,0.14300000000000002,6.76,0.03,6.7600665677,6.5884583691,1.921633691,6.8629774678,0.13728,0.040040000000000006,0.14300000000000002,6.4511783691,1.881593691,6.7199774678
2021-01-23 11:30:00,6.88744,0.07592,6.8878584190000005,0.15744000000000002,0.04592,0.164,6.73,0.03,6.7300668645,6.5472927963,1.9096270656,6.8200966628,0.15744000000000002,0.04592,0.164,6.3898527963,1.8637070655999999,6.6560966628
2021-01-23 12:00:00,6.8956,0.058300000000000005,6.8958464491,0.1656,0.0483,0.17250000000000001,6.73,0.01,6.7300074294000005,6.5554527963,1.9120070656,6.8285966628,0.1656,0.0483,0.17250000000000001,6.3898527963,1.8637070655999999,6.6560966628
2021-01-23 12:30:00,6.90088,0.059840000000000004,6.9011394422,0.17088,0.04984,0.178,6.73,0.01,6.7300074294000005,6.5607327963,1.9135470656,6.8340966628,0.17088,0.04984,0.178,6.3898527963,1.8637070655999999,6.6560966628
2021-01-23 13:00:00,6.91608,0.058440000000000006,6.9163269009,0.16608,0.048440000000000004,0.17300000000000001,6.75,0.01,6.7500074074,6.587791446,1.9214391717,6.8622827562,0.16608,0.048440000000000004,0.17300000000000001,6.421711446,1.8729991717,6.6892827562
2021-01-23 13:30:00,6.876,0.0555,6.876223982,0.156,0.0455,0.1625,6.72,0.01,6.7200074405,6.5444820097,1.9088072528,6.8171687601,0.156,0.0455,0.1625,6.3884820097,1.8633072527999999,6.6546687601
2021-01-23 14:00:00,6.84816,0.017380000000000003,6.8481820544000005,0.12816000000000002,0.037380000000000004,0.1335,6.72,-0.02,6.7200297618,6.4715673412,1.8875404745000002,6.7412159804,0.12816000000000002,0.037380000000000004,0.1335,6.3434073412,1.8501604745,6.6077159804
2021-01-23 14:30:00,6.71328,0.053040000000000004,6.7134895248,0.11328,0.03304,0.11800000000000001,6.6,0.02,6.6000303030000005,6.3343863745,1.8475293592000002,6.5983191401,0.11328,0.03304,0.11800000000000001,6.2211063745,1.8144893592,6.4803191401
2021-01-23 15:00:00,6.64896,0.27428,6.6546148348,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.6,0.26,6.6051192268,6.2240701996,1.8153538082,6.4834064579,0.048960000000000004,0.014280000000000001,0.051000000000000004,6.1751101996,1.8010738082,6.4324064579
2021-01-23 15:30:00,6.62496,0.29728000000000004,6.6316265275,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.6,0.29,6.6063681399,6.3057509609,1.8391773636000002,6.5684905843,0.024960000000000003,0.007280000000000001,0.026000000000000002,6.2807909609,1.8318973636,6.5424905843
2021-01-23 16:00:00,6.7548,0.2914,6.7610825317,0.0048000000000000004,0.0014,0.005,6.75,0.29,6.7562267576,6.4046190997,1.8680139041000001,6.6714782289,0.0048000000000000004,0.0014,0.005,6.3998190997,1.8666139041,6.6664782289
2021-01-23 16:30:00,7.01048,0.45014000000000004,7.024916786,0.00048000000000000007,0.00014000000000000001,0.0005,7.01,0.45,7.0244288024,6.6611783754000005,1.9428436928,6.9387274743,0.00048000000000000007,0.00014000000000000001,0.0005,6.6606983754,1.9427036927999999,6.9382274743
2021-01-23 17:00:00,7.46,0.91,7.5152977320000005,0.0,0.0,0.0,7.46,0.91,7.5152977320000005,7.2696590059,2.1203172101,7.5725614645,0.0,0.0,0.0,7.2696590059,2.1203172101,7.5725614645
2021-01-23 17:30:00,7.93,0.91,7.9820423452,0.0,0.0,0.0,7.93,0.91,7.9820423452,7.7778280805,2.2685331902,8.1019042505,0.0,0.0,0.0,7.7778280805,2.2685331902,8.1019042505
2021-01-23 18:00:00,8.13,0.91,8.1807701349,0.0,0.0,0.0,8.13,0.91,8.1807701349,7.9245245255,2.3113196533,8.2547130474,0.0,0.0,0.0,7.9245245255,2.3113196533,8.2547130474
2021-01-23 18:30:00,8.21,0.8,8.2488847731,0.0,0.0,0.0,8.21,0.8,8.2488847731,7.9262691025,2.3118284882,8.256530315100001,0.0,0.0,0.0,7.9262691025,2.3118284882,8.256530315100001
2021-01-23 19:00:00,7.95,0.30000000000000004,7.9556583637,0.0,0.0,0.0,7.95,0.30000000000000004,7.9556583637,7.5520581676,2.2026836322,7.8667272579,0.0,0.0,0.0,7.5520581676,2.2026836322,7.8667272579
2021-01-23 19:30:00,7.63,0.06,7.6302359072,0.0,0.0,0.0,7.63,0.06,7.6302359072,7.2618143954,2.1180291987,7.5643899952,0.0,0.0,0.0,7.2618143954,2.1180291987,7.5643899952
2021-01-23 20:00:00,7.38,0.39,7.3902976936,0.0,0.0,0.0,7.38,0.39,7.3902976936,7.0882795322,2.0674148636,7.3836245127,0.0,0.0,0.0,7.0882795322,2.0674148636,7.3836245127
2021-01-23 20:30:00,7.15,0.39,7.160628464,0.0,0.0,0.0,7.15,0.39,7.160628464,6.8380414779,1.9944287644,7.1229598728,0.0,0.0,0.0,6.8380414779,1.9944287644,7.1229598728
2021-01-23 21:00:00,6.93,0.39,6.9409653507,0.0,0.0,0.0,6.93,0.39,6.9409653507,6.6304459603,1.9338800717,6.9067145419,0.0,0.0,0.0,6.6304459603,1.9338800717,6.9067145419
2021-01-23 21:30:00,6.72,0.39,6.731307451,0.0,0.0,0.0,6.72,0.39,6.731307451,6.427364361,1.8746479386,6.6951712094,0.0,0.0,0.0,6.427364361,1.8746479386,6.6951712094
2021-01-23 22:00:00,6.43,0.41000000000000003,6.44305828,0.0,0.0,0.0,6.43,0.41000000000000003,6.44305828,6.1444460829,1.7921301075,6.4004646697,0.0,0.0,0.0,6.1444460829,1.7921301075,6.4004646697
2021-01-23 22:30:00,6.16,0.41000000000000003,6.1736294025,0.0,0.0,0.0,6.16,0.41000000000000003,6.1736294025,5.8462808803,1.7051652568,6.089875917,0.0,0.0,0.0,5.8462808803,1.7051652568,6.089875917
2021-01-23 23:00:00,5.79,0.45,5.8074607188,0.0,0.0,0.0,5.79,0.45,5.8074607188,5.4988228973,1.6038233451,5.7279405181000005,0.0,0.0,0.0,5.4988228973,1.6038233451,5.7279405181000005
2021-01-23 23:30:00,5.42,0.47000000000000003,5.4403400629,0.0,0.0,0.0,5.42,0.47000000000000003,5.4403400629,5.1370283557,1.4982999371,5.3510712039,0.0,0.0,0.0,5.1370283557,1.4982999371,5.3510712039
2021-01-24 00:00:00,5.21,0.47000000000000003,5.2311566599,0.0,0.0,0.0,5.21,0.47000000000000003,5.2311566599,4.9034253054,1.4301657141000002,5.1077346931,0.0,0.0,0.0,4.9034253054,1.4301657141000002,5.1077346931
2021-01-24 00:30:00,5.17,0.47000000000000003,5.1913196781,0.0,0.0,0.0,5.17,0.47000000000000003,5.1913196781,4.8991240551,1.4289111827,5.1032542241,0.0,0.0,0.0,4.8991240551,1.4289111827,5.1032542241
2021-01-24 01:00:00,5.53,0.47000000000000003,5.5499369366,0.0,0.0,0.0,5.53,0.47000000000000003,5.5499369366,5.1667039563,1.5069553206,5.3819832878,0.0,0.0,0.0,5.1667039563,1.5069553206,5.3819832878
2021-01-24 01:30:00,5.48,0.45,5.4984452348,0.0,0.0,0.0,5.48,0.45,5.4984452348,5.1304688992,1.4963867623,5.3442384366,0.0,0.0,0.0,5.1304688992,1.4963867623,5.3442384366
2021-01-24 02:00:00,5.46,0.45,5.4785125719,0.0,0.0,0.0,5.46,0.45,5.4785125719,5.0883331745,1.4840971759000001,5.3003470567,0.0,0.0,0.0,5.0883331745,1.4840971759000001,5.3003470567
2021-01-24 02:30:00,5.41,0.45,5.4286830816,0.0,0.0,0.0,5.41,0.45,5.4286830816,5.0554662217,1.4745109813,5.2661106476,0.0,0.0,0.0,5.0554662217,1.4745109813,5.2661106476
2021-01-24 03:00:00,5.33,0.43,5.3473170843,0.0,0.0,0.0,5.33,0.43,5.3473170843,4.999418277,1.4581636641,5.2077273718,0.0,0.0,0.0,4.999418277,1.4581636641,5.2077273718
2021-01-24 03:30:00,5.17,0.45,5.1895471864000005,0.0,0.0,0.0,5.17,0.45,5.1895471864000005,4.8398383670000005,1.4116195237,5.0414982989,0.0,0.0,0.0,4.8398383670000005,1.4116195237,5.0414982989
2021-01-24 04:00:00,5.01,0.45,5.0301689832,0.0,0.0,0.0,5.01,0.45,5.0301689832,4.6812905375,1.3653764068,4.8763443099,0.0,0.0,0.0,4.6812905375,1.3653764068,4.8763443099
2021-01-24 04:30:00,4.88,0.45,4.9007040311,0.0,0.0,0.0,4.88,0.45,4.9007040311,4.6090633538,1.3443101448,4.8011076602,0.0,0.0,0.0,4.6090633538,1.3443101448,4.8011076602
2021-01-24 05:00:00,4.8,0.45,4.821047604,0.0,0.0,0.0,4.8,0.45,4.821047604,4.5369856529,1.3232874821,4.7260267218,0.0,0.0,0.0,4.5369856529,1.3232874821,4.7260267218
2021-01-24 05:30:00,4.8,0.42,4.8183399631,0.0,0.0,0.0,4.8,0.42,4.8183399631,4.5369856529,1.3232874821,4.7260267218,0.0,0.0,0.0,4.5369856529,1.3232874821,4.7260267218
2021-01-24 06:00:00,4.86,0.01,4.8600102881,0.0,0.0,0.0,4.86,0.01,4.8600102881,4.6230046723000005,1.3483763627,4.8156298669,0.0,0.0,0.0,4.6230046723000005,1.3483763627,4.8156298669
2021-01-24 06:30:00,5.06,0.42,5.0774009099,0.0,0.0,0.0,5.06,0.42,5.0774009099,4.781475183,1.3945969284,4.9807033156,0.0,0.0,0.0,4.781475183,1.3945969284,4.9807033156
2021-01-24 07:00:00,5.2,0.42,5.2169339655,0.0,0.0,0.0,5.2,0.42,5.2169339655,4.8810697117,1.4236453326,5.0844476164,0.0,0.0,0.0,4.8810697117,1.4236453326,5.0844476164
2021-01-24 07:30:00,5.46,0.36,5.4718552612,0.0,0.0,0.0,5.46,0.36,5.4718552612,5.1113598616,1.490813293,5.3243331891,0.0,0.0,0.0,5.1113598616,1.490813293,5.3243331891
2021-01-24 08:00:00,5.49,0.38,5.5031354699,0.0,0.0,0.0,5.49,0.38,5.5031354699,5.1883979342,1.5132827307999999,5.4045811815,0.0,0.0,0.0,5.1883979342,1.5132827307999999,5.4045811815
2021-01-24 08:30:00,5.8,0.31,5.8082785746,0.0,0.0,0.0,5.8,0.31,5.8082785746,5.4370507048,1.5858064556,5.6635944841,0.0,0.0,0.0,5.4370507048,1.5858064556,5.6635944841
2021-01-24 09:00:00,6.14,0.31,6.1478207521,0.0,0.0,0.0,6.14,0.31,6.1478207521,5.8054449419,1.6932547747000002,6.0473384812,0.0,0.0,0.0,5.8054449419,1.6932547747000002,6.0473384812
2021-01-24 09:30:00,6.43,0.85,6.4859386368,0.0,0.0,0.0,6.43,0.85,6.4859386368,6.2535253774,1.8239449017,6.5140889347,0.0,0.0,0.0,6.2535253774,1.8239449017,6.5140889347
2021-01-24 10:00:00,6.65,0.93,6.7147151838,0.0,0.0,0.0,6.65,0.93,6.7147151838,6.5063211026,1.8976769882000002,6.7774178152,0.0,0.0,0.0,6.5063211026,1.8976769882000002,6.7774178152
2021-01-24 10:30:00,6.9,0.9,6.9584481028,0.0,0.0,0.0,6.9,0.9,6.9584481028,6.7930802102,1.9813150613000001,7.076125219,0.0,0.0,0.0,6.7930802102,1.9813150613000001,7.076125219
2021-01-24 11:00:00,6.95,0.9,7.0080311072,0.0,0.0,0.0,6.95,0.9,7.0080311072,6.8765129591,2.0056496131,7.1630343324,0.0,0.0,0.0,6.8765129591,2.0056496131,7.1630343324
2021-01-24 11:30:00,6.95,0.9,7.0080311072,0.0,0.0,0.0,6.95,0.9,7.0080311072,6.898335469,2.0120145118,7.1857661136,0.0,0.0,0.0,6.898335469,2.0120145118,7.1857661136
2021-01-24 12:00:00,7.21,1.0,7.2790177909,0.0,0.0,0.0,7.21,1.0,7.2790177909,7.157195312,2.0875152993,7.4554117833,0.0,0.0,0.0,7.157195312,2.0875152993,7.4554117833
2021-01-24 12:30:00,7.45048,1.6401400000000002,7.6288735374000005,0.00048000000000000007,0.00014000000000000001,0.0005,7.45,1.6400000000000001,7.6283746631,7.5986173147,2.2162633835,7.9152263695,0.00048000000000000007,0.00014000000000000001,0.0005,7.5981373147,2.2161233835,7.9147263695
2021-01-24 13:00:00,7.4416,1.6463,7.6215296529,0.0216,0.0063,0.022500000000000003,7.42,1.6400000000000001,7.5990788915,7.60428853,2.2179174879,7.9211338855,0.0216,0.0063,0.022500000000000003,7.58268853,2.2116174879,7.8986338855
2021-01-24 13:30:00,7.32968,1.69574,7.5232800725,0.019680000000000003,0.00574,0.0205,7.31,1.69,7.5028128059,7.5184138381,2.1928707028,7.8316810813,0.019680000000000003,0.00574,0.0205,7.4987338381,2.1871307028,7.8111810813
2021-01-24 14:00:00,7.2891200000000005,1.72266,7.4899150763,0.009120000000000001,0.00266,0.0095,7.28,1.72,7.4804277953,7.404625827,2.1596825329,7.7131519031,0.009120000000000001,0.00266,0.0095,7.395505827,2.1570225329,7.7036519031
2021-01-24 14:30:00,7.19432,1.76126,7.4067723774,0.00432,0.00126,0.0045000000000000005,7.19,1.76,7.4022766768,7.3722519661,2.1502401568,7.6794291314,0.00432,0.00126,0.0045000000000000005,7.3679319661000005,2.1489801568,7.6749291314
2021-01-24 15:00:00,7.11528,1.83154,7.3472272491,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,7.11,1.83,7.3417300413,7.2590722012,2.117229392,7.5615335429,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,7.2537922012,2.115689392,7.5560335429
2021-01-24 15:30:00,7.24048,1.79014,7.4584952806,0.00048000000000000007,0.00014000000000000001,0.0005,7.24,1.79,7.4579957093,7.3713770154,2.1499849628,7.6785177244,0.00048000000000000007,0.00014000000000000001,0.0005,7.3708970154,2.1498449628,7.6780177244
2021-01-24 16:00:00,7.45,1.79,7.6620232315,0.0,0.0,0.0,7.45,1.79,7.6620232315,7.5482745373,2.2015800734,7.8627859763,0.0,0.0,0.0,7.5482745373,2.2015800734,7.8627859763
2021-01-24 16:30:00,7.74,1.76,7.9375814956,0.0,0.0,0.0,7.74,1.76,7.9375814956,7.8409115325,2.2869325303,8.1676161797,0.0,0.0,0.0,7.8409115325,2.2869325303,8.1676161797
2021-01-24 17:00:00,8.02,1.73,8.2044682948,0.0,0.0,0.0,8.02,1.73,8.2044682948,8.145081492,2.3756487685,8.4844598875,0.0,0.0,0.0,8.145081492,2.3756487685,8.4844598875
2021-01-24 17:30:00,8.31,1.71,8.4841145678,0.0,0.0,0.0,8.31,1.71,8.4841145678,8.4449462106,2.4631093114000002,8.7968189694,0.0,0.0,0.0,8.4449462106,2.4631093114000002,8.7968189694
2021-01-24 18:00:00,8.35,1.74,8.5293669167,0.0,0.0,0.0,8.35,1.74,8.5293669167,8.4523932531,2.4652813655,8.8045763054,0.0,0.0,0.0,8.4523932531,2.4652813655,8.8045763054
2021-01-24 18:30:00,8.21,1.4,8.3285112715,0.0,0.0,0.0,8.21,1.4,8.3285112715,8.2091276872,2.3943289088,8.5511746741,0.0,0.0,0.0,8.2091276872,2.3943289088,8.5511746741
2021-01-24 19:00:00,7.8,1.01,7.8651191981,0.0,0.0,0.0,7.8,1.01,7.8651191981,7.7073030731,2.2479633963,8.0284407012,0.0,0.0,0.0,7.7073030731,2.2479633963,8.0284407012
2021-01-24 19:30:00,7.6,1.08,7.6763533009,0.0,0.0,0.0,7.6,1.08,7.6763533009,7.4973013628,2.1867128975,7.8096889196,0.0,0.0,0.0,7.4973013628,2.1867128975,7.8096889196
2021-01-24 20:00:00,7.32,1.08,7.3992432045,0.0,0.0,0.0,7.32,1.08,7.3992432045,7.217294094,2.1050441108,7.5180146813,0.0,0.0,0.0,7.217294094,2.1050441108,7.5180146813
2021-01-24 20:30:00,7.1,1.1400000000000001,7.1909387426,0.0,0.0,0.0,7.1,1.1400000000000001,7.1909387426,7.0237160497,2.0485838478,7.3163708850999996,0.0,0.0,0.0,7.0237160497,2.0485838478,7.3163708850999996
2021-01-24 21:00:00,6.86,1.1400000000000001,6.9540779403,0.0,0.0,0.0,6.86,1.1400000000000001,6.9540779403,6.7246858747000005,1.9613667135,7.0048811195,0.0,0.0,0.0,6.7246858747000005,1.9613667135,7.0048811195
2021-01-24 21:30:00,6.68,1.1400000000000001,6.7765773072,0.0,0.0,0.0,6.68,1.1400000000000001,6.7765773072,6.5597990719,1.9132747293,6.8331240332,0.0,0.0,0.0,6.5597990719,1.9132747293,6.8331240332
2021-01-24 22:00:00,6.4,1.18,6.5078721561,0.0,0.0,0.0,6.4,1.18,6.5078721561,6.2848951731,1.8330944255000001,6.5467658053,0.0,0.0,0.0,6.2848951731,1.8330944255000001,6.5467658053
2021-01-24 22:30:00,6.0,1.21,6.1207924324,0.0,0.0,0.0,6.0,1.21,6.1207924324,5.8724633363,1.7128018064,6.1171493086,0.0,0.0,0.0,5.8724633363,1.7128018064,6.1171493086
2021-01-24 23:00:00,5.6,1.21,5.7292320602,0.0,0.0,0.0,5.6,1.21,5.7292320602,5.5161043858,1.6088637792,5.7459420685,0.0,0.0,0.0,5.5161043858,1.6088637792,5.7459420685
2021-01-24 23:30:00,5.23,1.24,5.3749883721,0.0,0.0,0.0,5.23,1.24,5.3749883721,5.1541961108,1.503307199,5.368954282,0.0,0.0,0.0,5.1541961108,1.503307199,5.368954282
2021-01-25 00:00:00,5.01,1.27,5.1684620536,0.0,0.0,0.0,5.01,1.27,5.1684620536,4.8784290686,1.422875145,5.0816969465,0.0,0.0,0.0,4.8784290686,1.422875145,5.0816969465
2021-01-25 00:30:00,5.03,1.24,5.1805887696,0.0,0.0,0.0,5.03,1.24,5.1805887696,4.8832123555999996,1.4242702704,5.0866795371,0.0,0.0,0.0,4.8832123555999996,1.4242702704,5.0866795371
2021-01-25 01:00:00,5.37,1.85,5.6797359094,0.0,0.0,0.0,5.37,1.85,5.6797359094,5.392450923,1.5727981859,5.6171363782,0.0,0.0,0.0,5.392450923,1.5727981859,5.6171363782
2021-01-25 01:30:00,5.42,1.94,5.7567351858,0.0,0.0,0.0,5.42,1.94,5.7567351858,5.4534575768,1.5905917932,5.6806849759,0.0,0.0,0.0,5.4534575768,1.5905917932,5.6806849759
2021-01-25 02:00:00,5.4,1.94,5.7379090268,0.0,0.0,0.0,5.4,1.94,5.7379090268,5.448091822,1.5890267813999999,5.6750956479,0.0,0.0,0.0,5.448091822,1.5890267813999999,5.6750956479
2021-01-25 02:30:00,5.36,1.94,5.7002806948,0.0,0.0,0.0,5.36,1.94,5.7002806948,5.4304139295,1.5838707294,5.6566811765,0.0,0.0,0.0,5.4304139295,1.5838707294,5.6566811765
2021-01-25 03:00:00,5.32,1.8,5.6162621021,0.0,0.0,0.0,5.32,1.8,5.6162621021,5.3733689886,1.5672326217,5.5972593631,0.0,0.0,0.0,5.3733689886,1.5672326217,5.5972593631
2021-01-25 03:30:00,5.25,1.21,5.3876339891,0.0,0.0,0.0,5.25,1.21,5.3876339891,5.1110668817,1.4907278405,5.3240280018,0.0,0.0,0.0,5.1110668817,1.4907278405,5.3240280018
2021-01-25 04:00:00,5.13,1.21,5.2707684449,0.0,0.0,0.0,5.13,1.21,5.2707684449,4.9705180254,1.4497344241,5.1776229432,0.0,0.0,0.0,4.9705180254,1.4497344241,5.1776229432
2021-01-25 04:30:00,5.09,1.17,5.2227387451,0.0,0.0,0.0,5.09,1.17,5.2227387451,4.9218853643,1.4355498979,5.1269639211,0.0,0.0,0.0,4.9218853643,1.4355498979,5.1269639211
2021-01-25 05:00:00,5.02,1.17,5.1545416867,0.0,0.0,0.0,5.02,1.17,5.1545416867,4.8765059103,1.4223142238,5.0796936565,0.0,0.0,0.0,4.8765059103,1.4223142238,5.0796936565
2021-01-25 05:30:00,5.02,1.79,5.329587226,0.0,0.0,0.0,5.02,1.79,5.329587226,5.1001273597,1.4875371466,5.3126326663,0.0,0.0,0.0,5.1001273597,1.4875371466,5.3126326663
2021-01-25 06:00:00,5.26,1.87,5.5825173533,0.0,0.0,0.0,5.26,1.87,5.5825173533,5.3801677175,1.5692155843,5.6043413724,0.0,0.0,0.0,5.3801677175,1.5692155843,5.6043413724
2021-01-25 06:30:00,5.75,1.75,6.0104076401,0.0,0.0,0.0,5.75,1.75,6.0104076401,5.8445870177,1.7046712135000002,6.0881114768,0.0,0.0,0.0,5.8445870177,1.7046712135000002,6.0881114768
2021-01-25 07:00:00,6.34,1.3599999999999999,6.4842270164,0.0,0.0,0.0,6.34,1.3599999999999999,6.4842270164,6.2828705858,1.8325039209,6.5446568602,0.0,0.0,0.0,6.2828705858,1.8325039209,6.5446568602
2021-01-25 07:30:00,7.03,0.39,7.0408096125,0.0,0.0,0.0,7.03,0.39,7.0408096125,6.6012452463999995,1.9253631969,6.8762971317,0.0,0.0,0.0,6.6012452463999995,1.9253631969,6.8762971317
2021-01-25 08:00:00,7.33,-0.03,7.3300613913,0.0,0.0,0.0,7.33,-0.03,7.3300613913,6.8061515681,1.9851275407000002,7.0897412168,0.0,0.0,0.0,6.8061515681,1.9851275407000002,7.0897412168
2021-01-25 08:30:00,7.7,0.33,7.7070681845,0.0,0.0,0.0,7.7,0.33,7.7070681845,7.1930359604,2.0979688218,7.492745792,0.0,0.0,0.0,7.1930359604,2.0979688218,7.492745792
2021-01-25 09:00:00,8.07,0.52,8.0867360536,0.0,0.0,0.0,8.07,0.52,8.0867360536,7.736675551,2.256530369,8.0590370323,0.0,0.0,0.0,7.736675551,2.256530369,8.0590370323
2021-01-25 09:30:00,8.32144,0.25042000000000003,8.3252071356,0.00144,0.00042,0.0015,8.32,0.25,8.3237551622,7.9171039633,2.3091553226,8.2469832951,0.00144,0.00042,0.0015,7.9156639633,2.3087353226,8.2454832951
2021-01-25 10:00:00,8.38288,-0.38916,8.391908162,0.00288,0.00084,0.003,8.38,-0.39,8.3890702703,7.8840378531,2.2995110405,8.2125394303,0.00288,0.00084,0.003,7.8811578531,2.2986710405,8.2095394303
2021-01-25 10:30:00,8.45336,-0.38902000000000003,8.4623065325,0.00336,0.0009800000000000002,0.0035,8.45,-0.39,8.4589952122,8.0094165634,2.336079831,8.3431422535,0.00336,0.0009800000000000002,0.0035,8.0060565634,2.335099831,8.3396422535
2021-01-25 11:00:00,8.23256,-0.36342,8.2405775435,0.02256,0.006580000000000001,0.0235,8.21,-0.37,8.2183331643,7.8141514828,2.2791275158,8.1397411279,0.02256,0.006580000000000001,0.0235,7.7915914828,2.2725475158,8.1162411279
2021-01-25 11:30:00,8.095040000000001,-0.29978000000000005,8.1005889076,0.03504,0.010220000000000002,0.036500000000000005,8.06,-0.31,8.0659593354,7.7373920128,2.2567393371,8.0597833467,0.03504,0.010220000000000002,0.036500000000000005,7.7023520128000005,2.2465193371,8.0232833467
2021-01-25 12:00:00,8.09552,-0.31964000000000004,8.1018278061,0.03552,0.010360000000000001,0.037,8.06,-0.33,8.0667527544,7.6745499535,2.2384104031,7.9943228682,0.03552,0.010360000000000001,0.037,7.6390299535,2.2280504031,7.9573228682
2021-01-25 12:30:00,8.00272,-0.28754,8.0078840308,0.04272,0.01246,0.044500000000000005,7.96,-0.30000000000000004,7.9656512603,7.5683901934,2.2074471397,7.8837397848,0.04272,0.01246,0.044500000000000005,7.5256701934,2.1949871397,7.8392397848
2021-01-25 13:00:00,7.9176,-0.31320000000000003,7.9237922739,0.057600000000000005,0.016800000000000002,0.06,7.86,-0.33,7.8669244308,7.4812348864,2.1820268419,7.7929530066,0.057600000000000005,0.016800000000000002,0.06,7.4236348864,2.1652268419,7.7329530066
2021-01-25 13:30:00,7.82264,-0.29048,7.8280313745,0.03264,0.00952,0.034,7.79,-0.30000000000000004,7.7957744965,7.3940401115,2.1565950325,7.7021251162,0.03264,0.00952,0.034,7.3614001115,2.1470750325,7.6681251162
2021-01-25 14:00:00,7.65632,-0.29524,7.6620103498,0.01632,0.00476,0.017,7.64,-0.30000000000000004,7.6458877836,7.2490785087,2.114314565,7.5511234466,0.01632,0.00476,0.017,7.2327585087,2.109554565,7.5341234466
2021-01-25 14:30:00,7.55912,0.34266,7.5668825186,0.009120000000000001,0.00266,0.0095,7.55,0.34,7.5576517517,7.3832574192,2.1534500806,7.690893145,0.009120000000000001,0.00266,0.0095,7.3741374192,2.1507900806,7.681393145
2021-01-25 15:00:00,7.64096,0.62028,7.6660952903,0.0009600000000000001,0.00028000000000000003,0.001,7.64,0.62,7.6651157852,7.4849209689,2.1831019493,7.7967926759,0.0009600000000000001,0.00028000000000000003,0.001,7.4839609689,2.1828219493,7.7957926759
2021-01-25 15:30:00,7.73048,0.62014,7.7553139621,0.00048000000000000007,0.00014000000000000001,0.0005,7.73,0.62,7.7548243049,7.5524156215,2.2027878896,7.8670996058,0.00048000000000000007,0.00014000000000000001,0.0005,7.5519356215,2.2026478896,7.8665996058
2021-01-25 16:00:00,7.88,0.33,7.8869068715,0.0,0.0,0.0,7.88,0.33,7.8869068715,7.5995165814,2.2165256696,7.9161631057,0.0,0.0,0.0,7.5995165814,2.2165256696,7.9161631057
2021-01-25 16:30:00,8.14,-0.26,8.1441512756,0.0,0.0,0.0,8.14,-0.26,8.1441512756,7.7826931757,2.2699521762,8.106972058,0.0,0.0,0.0,7.7826931757,2.2699521762,8.106972058
2021-01-25 17:00:00,8.54,0.33,8.5463734999,0.0,0.0,0.0,8.54,0.33,8.5463734999,8.2838009701,2.4161086163,8.6289593439,0.0,0.0,0.0,8.2838009701,2.4161086163,8.6289593439
2021-01-25 17:30:00,8.95,-0.26,8.9537757399,0.0,0.0,0.0,8.95,-0.26,8.9537757399,8.678640547,2.5312701595,9.0402505698,0.0,0.0,0.0,8.678640547,2.5312701595,9.0402505698
2021-01-25 18:00:00,9.06,0.03,9.0600496687,0.0,0.0,0.0,9.06,0.03,9.0600496687,8.8043651545,2.5679398367,9.1712137026,0.0,0.0,0.0,8.8043651545,2.5679398367,9.1712137026
2021-01-25 18:30:00,8.98,0.03,8.9800501112,0.0,0.0,0.0,8.98,0.03,8.9800501112,8.6829063803,2.5325143609,9.0446941461,0.0,0.0,0.0,8.6829063803,2.5325143609,9.0446941461
2021-01-25 19:00:00,8.79,0.03,8.7900511944,0.0,0.0,0.0,8.79,0.03,8.7900511944,8.4238011127,2.4569419912,8.7747928257,0.0,0.0,0.0,8.4238011127,2.4569419912,8.7747928257
2021-01-25 19:30:00,8.4,0.30000000000000004,8.4053554357,0.0,0.0,0.0,8.4,0.30000000000000004,8.4053554357,8.1385797336,2.3737524223,8.4776872225,0.0,0.0,0.0,8.1385797336,2.3737524223,8.4776872225
2021-01-25 20:00:00,8.05,0.9,8.1001543195,0.0,0.0,0.0,8.05,0.9,8.1001543195,7.8947230533,2.3026275572,8.2236698472,0.0,0.0,0.0,7.8947230533,2.3026275572,8.2236698472
2021-01-25 20:30:00,7.72,0.9,7.7722840915999996,0.0,0.0,0.0,7.72,0.9,7.7722840915999996,7.5635982817,2.2060494988,7.8787482101,0.0,0.0,0.0,7.5635982817,2.2060494988,7.8787482101
2021-01-25 21:00:00,7.47,0.92,7.5264400615,0.0,0.0,0.0,7.47,0.92,7.5264400615,7.3470879956,2.1429006654,7.653216662,0.0,0.0,0.0,7.3470879956,2.1429006654,7.653216662
2021-01-25 21:30:00,7.12,1.05,7.1970063221,0.0,0.0,0.0,7.12,1.05,7.1970063221,7.0431340297,2.0542474253,7.3365979476,0.0,0.0,0.0,7.0431340297,2.0542474253,7.3365979476
2021-01-25 22:00:00,6.78,1.75,7.002206795,0.0,0.0,0.0,6.78,1.75,7.002206795,6.877063003,2.0058100425,7.1636072948,0.0,0.0,0.0,6.877063003,2.0058100425,7.1636072948
2021-01-25 22:30:00,6.36,1.79,6.6070946716,0.0,0.0,0.0,6.36,1.79,6.6070946716,6.4468232451,1.8803234465,6.7154408804,0.0,0.0,0.0,6.4468232451,1.8803234465,6.7154408804
2021-01-25 23:00:00,5.99,1.79,6.251735759,0.0,0.0,0.0,5.99,1.79,6.251735759,6.0908597011,1.7765007461,6.3446455219,0.0,0.0,0.0,6.0908597011,1.7765007461,6.3446455219
2021-01-25 23:30:00,5.5600000000000005,1.79,5.841035867,0.0,0.0,0.0,5.5600000000000005,1.79,5.841035867,5.6896588697,1.659483837,5.9267279892,0.0,0.0,0.0,5.6896588697,1.659483837,5.9267279892
2021-01-26 00:00:00,5.42,1.1,5.5304972652,0.0,0.0,0.0,5.42,1.1,5.5304972652,5.3183093936,1.5511735731,5.5399056183,0.0,0.0,0.0,5.3183093936,1.5511735731,5.5399056183
2021-01-26 00:30:00,5.47,1.05,5.5698653485000005,0.0,0.0,0.0,5.47,1.05,5.5698653485000005,5.3312723389,1.5549544322000002,5.5534086864,0.0,0.0,0.0,5.3312723389,1.5549544322000002,5.5534086864
2021-01-26 01:00:00,5.66,1.07,5.7602517306,0.0,0.0,0.0,5.66,1.07,5.7602517306,5.509521983,1.6069439117000002,5.739085399,0.0,0.0,0.0,5.509521983,1.6069439117000002,5.739085399
2021-01-26 01:30:00,5.63,1.1400000000000001,5.7442580026000005,0.0,0.0,0.0,5.63,1.1400000000000001,5.7442580026000005,5.4541035625,1.5907802057,5.6813578776,0.0,0.0,0.0,5.4541035625,1.5907802057,5.6813578776
2021-01-26 02:00:00,5.61,1.09,5.714910323,0.0,0.0,0.0,5.61,1.09,5.714910323,5.4116312934,1.5783924606,5.6371159306,0.0,0.0,0.0,5.4116312934,1.5783924606,5.6371159306
2021-01-26 02:30:00,5.55,1.09,5.656023338,0.0,0.0,0.0,5.55,1.09,5.656023338,5.378771158,1.5688082544,5.602886623,0.0,0.0,0.0,5.378771158,1.5688082544,5.602886623
2021-01-26 03:00:00,5.51,1.08,5.6148463915,0.0,0.0,0.0,5.51,1.08,5.6148463915,5.3883164485,1.5715922975,5.6128296338,0.0,0.0,0.0,5.3883164485,1.5715922975,5.6128296338
2021-01-26 03:30:00,5.36,1.1,5.4717090566,0.0,0.0,0.0,5.36,1.1,5.4717090566,5.2287140911,1.5250416099000002,5.4465771782,0.0,0.0,0.0,5.2287140911,1.5250416099000002,5.4465771782
2021-01-26 04:00:00,5.25,1.1,5.3640003729,0.0,0.0,0.0,5.25,1.1,5.3640003729,5.0911213051,1.4849103807000001,5.3032513595,0.0,0.0,0.0,5.0911213051,1.4849103807000001,5.3032513595
2021-01-26 04:30:00,5.11,1.1,5.22705462,0.0,0.0,0.0,5.11,1.1,5.22705462,4.9717517999,1.450094275,5.1789081249,0.0,0.0,0.0,4.9717517999,1.450094275,5.1789081249
2021-01-26 05:00:00,5.05,1.1,5.1684136831,0.0,0.0,0.0,5.05,1.1,5.1684136831,4.9629910037,1.4475390428,5.1697822956,0.0,0.0,0.0,4.9629910037,1.4475390428,5.1697822956
2021-01-26 05:30:00,5.07,1.1,5.1879572088,0.0,0.0,0.0,5.07,1.1,5.1879572088,4.9629910037,1.4475390428,5.1697822956,0.0,0.0,0.0,4.9629910037,1.4475390428,5.1697822956
2021-01-26 06:00:00,5.3,1.08,5.408918561,0.0,0.0,0.0,5.3,1.08,5.408918561,5.182380374,1.5115276091,5.3983128896,0.0,0.0,0.0,5.182380374,1.5115276091,5.3983128896
2021-01-26 06:30:00,5.8,1.3,5.9439044407,0.0,0.0,0.0,5.8,1.3,5.9439044407,5.8137313501,1.6956716438,6.0559701564,0.0,0.0,0.0,5.8137313501,1.6956716438,6.0559701564
2021-01-26 07:00:00,6.27,1.57,6.4635748623,0.0,0.0,0.0,6.27,1.57,6.4635748623,6.3777990528,1.8601913904,6.6435406801,0.0,0.0,0.0,6.3777990528,1.8601913904,6.6435406801
2021-01-26 07:30:00,6.65,0.5700000000000001,6.6743838667,0.0,0.0,0.0,6.65,0.5700000000000001,6.6743838667,6.3332085826,1.8471858366,6.5970922735,0.0,0.0,0.0,6.3332085826,1.8471858366,6.5970922735
2021-01-26 08:00:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.1899668723,1.8054070044000001,6.4478821587,0.0,0.0,0.0,6.1899668723,1.8054070044000001,6.4478821587
2021-01-26 08:30:00,7.03,0.43,7.043138505,0.0,0.0,0.0,7.03,0.43,7.043138505,6.6911390159,1.951582213,6.9699364749,0.0,0.0,0.0,6.6911390159,1.951582213,6.9699364749
2021-01-26 09:00:00,7.43,0.61,7.4549983233,0.0,0.0,0.0,7.43,0.61,7.4549983233,7.2301020693,2.1087797702,7.5313563222,0.0,0.0,0.0,7.2301020693,2.1087797702,7.5313563222
2021-01-26 09:30:00,7.6,0.32,7.6067338589,0.0,0.0,0.0,7.6,0.32,7.6067338589,7.2429100447,2.1125154297,7.5446979632,0.0,0.0,0.0,7.2429100447,2.1125154297,7.5446979632
2021-01-26 10:00:00,7.65,-0.33,7.657114339,0.0,0.0,0.0,7.65,-0.33,7.657114339,7.3350309266,2.1393840203,7.6406572152,0.0,0.0,0.0,7.3350309266,2.1393840203,7.6406572152
2021-01-26 10:30:00,7.73,-0.33,7.737040778,0.0,0.0,0.0,7.73,-0.33,7.737040778,7.4008354997,2.1585770208,7.7092036456,0.0,0.0,0.0,7.4008354997,2.1585770208,7.7092036456
2021-01-26 11:00:00,7.8100000000000005,-0.28,7.8150175943,0.0,0.0,0.0,7.8100000000000005,-0.28,7.8150175943,7.4453526419,2.1715611872,7.7555756686,0.0,0.0,0.0,7.4453526419,2.1715611872,7.7555756686
2021-01-26 11:30:00,7.98,-0.34,7.9872398236,0.0,0.0,0.0,7.98,-0.34,7.9872398236,7.6404571079,2.2284666565,7.9588094874,0.0,0.0,0.0,7.6404571079,2.2284666565,7.9588094874
2021-01-26 12:00:00,7.93,0.1,7.930630492,0.0,0.0,0.0,7.93,0.1,7.930630492,7.6610887429,2.2344842167,7.9803007739,0.0,0.0,0.0,7.6610887429,2.2344842167,7.9803007739
2021-01-26 12:30:00,8.09,0.29,8.0951961063,0.0,0.0,0.0,8.09,0.29,8.0951961063,7.7674986283,2.2655204333,8.0911444045,0.0,0.0,0.0,7.7674986283,2.2655204333,8.0911444045
2021-01-26 13:00:00,8.09,-0.27,8.0945043085,0.0,0.0,0.0,8.09,-0.27,8.0945043085,7.7674986283,2.2655204333,8.0911444045,0.0,0.0,0.0,7.7674986283,2.2655204333,8.0911444045
2021-01-26 13:30:00,8.09,-0.29,8.0951961063,0.0,0.0,0.0,8.09,-0.29,8.0951961063,7.768911483,2.2659325159,8.0926161281,0.0,0.0,0.0,7.768911483,2.2659325159,8.0926161281
2021-01-26 14:00:00,7.83,0.47000000000000003,7.8440933192,0.0,0.0,0.0,7.83,0.47000000000000003,7.8440933192,7.5742681027,2.20916153,7.889862607,0.0,0.0,0.0,7.5742681027,2.20916153,7.889862607
2021-01-26 14:30:00,7.5600000000000005,0.79,7.6011643845,0.0,0.0,0.0,7.5600000000000005,0.79,7.6011643845,7.4614174824,2.1762467657,7.7723098775,0.0,0.0,0.0,7.4614174824,2.1762467657,7.7723098775
2021-01-26 15:00:00,7.53,0.77,7.5692668073,0.0,0.0,0.0,7.53,0.77,7.5692668073,7.4218515668,2.164706707,7.7310953821,0.0,0.0,0.0,7.4218515668,2.164706707,7.7310953821
2021-01-26 15:30:00,7.63,0.77,7.6687547881,0.0,0.0,0.0,7.63,0.77,7.6687547881,7.4687165385,2.1783756571,7.7799130609,0.0,0.0,0.0,7.4687165385,2.1783756571,7.7799130609
2021-01-26 16:00:00,7.8,0.79,7.8399043362,0.0,0.0,0.0,7.8,0.79,7.8399043362,7.6573867545,2.2334044701,7.9764445359,0.0,0.0,0.0,7.6573867545,2.2334044701,7.9764445359
2021-01-26 16:30:00,7.83,0.8200000000000001,7.8728203333,0.0,0.0,0.0,7.83,0.8200000000000001,7.8728203333,7.7464471443,2.2593804171,8.0692157753,0.0,0.0,0.0,7.7464471443,2.2593804171,8.0692157753
2021-01-26 17:00:00,7.97,1.16,8.0539741743,0.0,0.0,0.0,7.97,1.16,8.0539741743,8.0515780178,2.3483769219,8.3870604352,0.0,0.0,0.0,8.0515780178,2.3483769219,8.3870604352
2021-01-26 17:30:00,8.22,1.54,8.3630138108,0.0,0.0,0.0,8.22,1.54,8.3630138108,8.3960804293,2.4488567919,8.7459171139,0.0,0.0,0.0,8.3960804293,2.4488567919,8.7459171139
2021-01-26 18:00:00,8.17,1.58,8.3213760881,0.0,0.0,0.0,8.17,1.58,8.3213760881,8.3695050611,2.4411056428,8.7182344386,0.0,0.0,0.0,8.3695050611,2.4411056428,8.7182344386
2021-01-26 18:30:00,7.93,1.58,8.0858703922,0.0,0.0,0.0,7.93,1.58,8.0858703922,8.1479170116,2.3764757951,8.4874135538,0.0,0.0,0.0,8.1479170116,2.3764757951,8.4874135538
2021-01-26 19:00:00,7.65,1.69,7.8344495659,0.0,0.0,0.0,7.65,1.69,7.8344495659,7.8492250439,2.2893573045,8.1762760873,0.0,0.0,0.0,7.8492250439,2.2893573045,8.1762760873
2021-01-26 19:30:00,7.35,1.72,7.5485694009,0.0,0.0,0.0,7.35,1.72,7.5485694009,7.5373225444,2.1983857421,7.8513776505,0.0,0.0,0.0,7.5373225444,2.1983857421,7.8513776505
2021-01-26 20:00:00,7.13,1.3900000000000001,7.2642274193,0.0,0.0,0.0,7.13,1.3900000000000001,7.2642274193,7.2738102745,2.1215279967,7.5768857026,0.0,0.0,0.0,7.2738102745,2.1215279967,7.5768857026
2021-01-26 20:30:00,6.84,1.06,6.9216472028,0.0,0.0,0.0,6.84,1.06,6.9216472028,6.845747081,1.9966762319,7.1309865427,0.0,0.0,0.0,6.845747081,1.9966762319,7.1309865427
2021-01-26 21:00:00,6.45,1.11,6.5448147415,0.0,0.0,0.0,6.45,1.11,6.5448147415,6.4559877615,1.8829964304,6.7249872516,0.0,0.0,0.0,6.4559877615,1.8829964304,6.7249872516
2021-01-26 21:30:00,6.23,1.11,6.3281118827,0.0,0.0,0.0,6.23,1.11,6.3281118827,6.1933334802,1.8063889317,6.4513890419,0.0,0.0,0.0,6.1933334802,1.8063889317,6.4513890419
2021-01-26 22:00:00,5.89,1.13,5.9974161103,0.0,0.0,0.0,5.89,1.13,5.9974161103,5.868896531,1.7117614882,6.1134338864,0.0,0.0,0.0,5.868896531,1.7117614882,6.1134338864
2021-01-26 22:30:00,5.54,1.16,5.660141341,0.0,0.0,0.0,5.54,1.16,5.660141341,5.4555669653,1.5912070315,5.6828822555,0.0,0.0,0.0,5.4555669653,1.5912070315,5.6828822555
2021-01-26 23:00:00,5.16,1.16,5.2887805778,0.0,0.0,0.0,5.16,1.16,5.2887805778,5.1076758311,1.4897387841,5.3204956574,0.0,0.0,0.0,5.1076758311,1.4897387841,5.3204956574
2021-01-26 23:30:00,4.87,1.12,4.9971291758,0.0,0.0,0.0,4.87,1.12,4.9971291758,4.80723912,1.40211141,5.00754075,0.0,0.0,0.0,4.80723912,1.40211141,5.00754075
2021-01-27 00:00:00,4.61,1.1400000000000001,4.7488630218,0.0,0.0,0.0,4.61,1.1400000000000001,4.7488630218,4.5133854768,1.3164040974,4.701443205,0.0,0.0,0.0,4.5133854768,1.3164040974,4.701443205
2021-01-27 00:30:00,4.64,1.1400000000000001,4.7779912097,0.0,0.0,0.0,4.64,1.1400000000000001,4.7779912097,4.5390584604,1.323892051,4.7281858963,0.0,0.0,0.0,4.5390584604,1.323892051,4.7281858963
2021-01-27 01:00:00,4.94,1.1,5.0609880458,0.0,0.0,0.0,4.94,1.1,5.0609880458,4.7944876788,1.3983922397000002,4.9942579988,0.0,0.0,0.0,4.7944876788,1.3983922397000002,4.9942579988
2021-01-27 01:30:00,4.99,1.1,5.1098043015,0.0,0.0,0.0,4.99,1.1,5.1098043015,4.8219012488,1.4063878642,5.0228138008,0.0,0.0,0.0,4.8219012488,1.4063878642,5.0228138008
2021-01-27 02:00:00,4.87,1.12,4.9971291758,0.0,0.0,0.0,4.87,1.12,4.9971291758,4.6904440796,1.3680461899,4.8858792496,0.0,0.0,0.0,4.6904440796,1.3680461899,4.8858792496
2021-01-27 02:30:00,4.71,1.08,4.8322355075,0.0,0.0,0.0,4.71,1.08,4.8322355075,4.5776598038,1.3351507760999999,4.7683956290000005,0.0,0.0,0.0,4.5776598038,1.3351507760999999,4.7683956290000005
2021-01-27 03:00:00,4.96,1.12,5.0848795463,0.0,0.0,0.0,4.96,1.12,5.0848795463,4.8192426478,1.4056124389,5.0200444248,0.0,0.0,0.0,4.8192426478,1.4056124389,5.0200444248
2021-01-27 03:30:00,4.87,1.15,5.0039384489,0.0,0.0,0.0,4.87,1.15,5.0039384489,4.7446019551,1.3838422369,4.9422937033,0.0,0.0,0.0,4.7446019551,1.3838422369,4.9422937033
2021-01-27 04:00:00,4.78,1.01,4.8855398883,0.0,0.0,0.0,4.78,1.01,4.8855398883,4.6158215112,1.3462812741,4.8081474075,0.0,0.0,0.0,4.6158215112,1.3462812741,4.8081474075
2021-01-27 04:30:00,4.74,1.07,4.8592694924,0.0,0.0,0.0,4.74,1.07,4.8592694924,4.5587268534,1.3296286656,4.7486738057,0.0,0.0,0.0,4.5587268534,1.3296286656,4.7486738057
2021-01-27 05:00:00,4.7,1.07,4.8202593291,0.0,0.0,0.0,4.7,1.07,4.8202593291,4.5021849001,1.3131372625,4.6897759376,0.0,0.0,0.0,4.5021849001,1.3131372625,4.6897759376
2021-01-27 05:30:00,4.54,0.92,4.6322780573,0.0,0.0,0.0,4.54,0.92,4.6322780573,4.4121147108,1.2868667907,4.5959528238,0.0,0.0,0.0,4.4121147108,1.2868667907,4.5959528238
2021-01-27 06:00:00,4.73,1.01,4.8366310589,0.0,0.0,0.0,4.73,1.01,4.8366310589,4.5530174043,1.3279634096000001,4.7427264628,0.0,0.0,0.0,4.5530174043,1.3279634096000001,4.7427264628
2021-01-27 06:30:00,5.12,0.9400000000000001,5.2055739357,0.0,0.0,0.0,5.12,0.9400000000000001,5.2055739357,5.0154546841,1.4628409495,5.2244319627,0.0,0.0,0.0,5.0154546841,1.4628409495,5.2244319627
2021-01-27 07:00:00,5.42,0.9,5.4942151396,0.0,0.0,0.0,5.42,0.9,5.4942151396,5.3002450736,1.5459048131,5.5210886183,0.0,0.0,0.0,5.3002450736,1.5459048131,5.5210886183
2021-01-27 07:30:00,5.78,1.48,5.966472995,0.0,0.0,0.0,5.78,1.48,5.966472995,5.8974321373,1.7200843734,6.1431584764,0.0,0.0,0.0,5.8974321373,1.7200843734,6.1431584764
2021-01-27 08:00:00,5.98,1.6,6.1903473247,0.0,0.0,0.0,5.98,1.6,6.1903473247,6.1161324562,1.7838719664,6.3709713086,0.0,0.0,0.0,6.1161324562,1.7838719664,6.3709713086
2021-01-27 08:30:00,6.35,1.22,6.4661348579,0.0,0.0,0.0,6.35,1.22,6.4661348579,6.4114263897,1.8699993637,6.678569156,0.0,0.0,0.0,6.4114263897,1.8699993637,6.678569156
2021-01-27 09:00:00,6.67,1.22,6.7806563104,0.0,0.0,0.0,6.67,1.22,6.7806563104,6.717934701,1.9593976211,6.9978486468,0.0,0.0,0.0,6.717934701,1.9593976211,6.9978486468
2021-01-27 09:30:00,6.99,0.37,6.999785711,0.0,0.0,0.0,6.99,0.37,6.999785711,6.7612351952,1.9720269319,7.0429533283,0.0,0.0,0.0,6.7612351952,1.9720269319,7.0429533283
2021-01-27 10:00:00,7.08,-0.28,7.0855345599,0.0,0.0,0.0,7.08,-0.28,7.0855345599,6.7038367496,1.9552857186,6.9831632809,0.0,0.0,0.0,6.7038367496,1.9552857186,6.9831632809
2021-01-27 10:30:00,7.06,-0.28,7.0655502263,0.0,0.0,0.0,7.06,-0.28,7.0655502263,6.7216031014,1.9604675713000002,7.0016698973,0.0,0.0,0.0,6.7216031014,1.9604675713000002,7.0016698973
2021-01-27 11:00:00,7.06,-0.28,7.0655502263,0.0,0.0,0.0,7.06,-0.28,7.0655502263,6.7788073356,1.9771521396,7.0612576413,0.0,0.0,0.0,6.7788073356,1.9771521396,7.0612576413
2021-01-27 11:30:00,7.23,-0.32,7.2370781397,0.0,0.0,0.0,7.23,-0.32,7.2370781397,6.9280499784,2.0206812437,7.2167187275,0.0,0.0,0.0,6.9280499784,2.0206812437,7.2167187275
2021-01-27 12:00:00,7.12,-0.29,7.1259034515,0.0,0.0,0.0,7.12,-0.29,7.1259034515,6.7782453198,1.9769882183,7.0606722081,0.0,0.0,0.0,6.7782453198,1.9769882183,7.0606722081
2021-01-27 12:30:00,7.27,-0.29,7.2757817449,0.0,0.0,0.0,7.27,-0.29,7.2757817449,6.9746997878,2.0342874381,7.265312279,0.0,0.0,0.0,6.9746997878,2.0342874381,7.265312279
2021-01-27 13:00:00,7.32,0.42,7.3320392798,0.0,0.0,0.0,7.32,0.42,7.3320392798,7.0674428778,2.061337506,7.3619196644,0.0,0.0,0.0,7.0674428778,2.061337506,7.3619196644
2021-01-27 13:30:00,7.11,0.71,7.1453621322,0.0,0.0,0.0,7.11,0.71,7.1453621322,7.0594138662,2.058995711,7.3535561107,0.0,0.0,0.0,7.0594138662,2.058995711,7.3535561107
2021-01-27 14:00:00,6.91,0.71,6.9463803524,0.0,0.0,0.0,6.91,0.71,6.9463803524,6.7948753354,1.9818386395,7.077995141,0.0,0.0,0.0,6.7948753354,1.9818386395,7.077995141
2021-01-27 14:30:00,6.74048,0.7101400000000001,6.7777849959,0.00048000000000000007,0.00014000000000000001,0.0005,6.74,0.71,6.7772929699,6.6782608304,1.9478260755,6.9565216983,0.00048000000000000007,0.00014000000000000001,0.0005,6.6777808304,1.9476860755,6.9560216983
2021-01-27 15:00:00,6.8,0.6900000000000001,6.8349177025,0.0,0.0,0.0,6.8,0.6900000000000001,6.8349177025,6.712036195,1.9576772235000002,6.9917043698,0.0,0.0,0.0,6.712036195,1.9576772235000002,6.9917043698
2021-01-27 15:30:00,6.8,0.7000000000000001,6.8359344643,0.0,0.0,0.0,6.8,0.7000000000000001,6.8359344643,6.752118234,1.9693678182,7.0334564937,0.0,0.0,0.0,6.752118234,1.9693678182,7.0334564937
2021-01-27 16:00:00,6.94,0.8,6.9859573431,0.0,0.0,0.0,6.94,0.8,6.9859573431,6.9285506381,2.0208272694,7.217240248,0.0,0.0,0.0,6.9285506381,2.0208272694,7.217240248
2021-01-27 16:30:00,7.12,0.8,7.1648028584,0.0,0.0,0.0,7.12,0.8,7.1648028584,7.0819955964,2.065582049,7.3770787463,0.0,0.0,0.0,7.0819955964,2.065582049,7.3770787463
2021-01-27 17:00:00,7.41,0.76,7.4488723979,0.0,0.0,0.0,7.41,0.76,7.4488723979,7.3489039053,2.1434303057,7.6551082347,0.0,0.0,0.0,7.3489039053,2.1434303057,7.6551082347
2021-01-27 17:30:00,7.74,0.8200000000000001,7.7833154889,0.0,0.0,0.0,7.74,0.8200000000000001,7.7833154889,7.6817173849,2.2405009039,8.0017889426,0.0,0.0,0.0,7.6817173849,2.2405009039,8.0017889426
2021-01-27 18:00:00,7.83,0.8200000000000001,7.8728203333,0.0,0.0,0.0,7.83,0.8200000000000001,7.8728203333,7.7569021355,2.2624297895,8.0801063911,0.0,0.0,0.0,7.7569021355,2.2624297895,8.0801063911
2021-01-27 18:30:00,7.62,0.88,7.6706453444000005,0.0,0.0,0.0,7.62,0.88,7.6706453444000005,7.5825372181,2.2115733553,7.8984762688,0.0,0.0,0.0,7.5825372181,2.2115733553,7.8984762688
2021-01-27 19:00:00,7.44,0.93,7.4978997059,0.0,0.0,0.0,7.44,0.93,7.4978997059,7.4211259345,2.1644950642,7.7303395152,0.0,0.0,0.0,7.4211259345,2.1644950642,7.7303395152
2021-01-27 19:30:00,7.76,0.87,7.808617035,0.0,0.0,0.0,7.76,0.87,7.808617035,7.6765968884,2.2390074258,7.9964550921,0.0,0.0,0.0,7.6765968884,2.2390074258,7.9964550921
2021-01-27 20:00:00,7.59,0.15,7.5914820686999995,0.0,0.0,0.0,7.59,0.15,7.5914820686999995,7.2688274553,2.1200746745,7.5716952659,0.0,0.0,0.0,7.2688274553,2.1200746745,7.5716952659
2021-01-27 20:30:00,7.32,0.02,7.3200273224,0.0,0.0,0.0,7.32,0.02,7.3200273224,6.9654700909,2.0315954432,7.2556980113,0.0,0.0,0.0,6.9654700909,2.0315954432,7.2556980113
2021-01-27 21:00:00,6.99,0.02,6.9900286122,0.0,0.0,0.0,6.99,0.02,6.9900286122,6.6912582364,1.9516169856,6.9700606629,0.0,0.0,0.0,6.6912582364,1.9516169856,6.9700606629
2021-01-27 21:30:00,6.76,0.04,6.7601183422,0.0,0.0,0.0,6.76,0.04,6.7601183422,6.45550639,1.8828560304000002,6.7244858229,0.0,0.0,0.0,6.45550639,1.8828560304000002,6.7244858229
2021-01-27 22:00:00,6.35,0.33,6.3585690214,0.0,0.0,0.0,6.35,0.33,6.3585690214,6.0399310888,1.7616465676000002,6.2915948842,0.0,0.0,0.0,6.0399310888,1.7616465676000002,6.2915948842
2021-01-27 22:30:00,6.0,0.16,6.0021329542,0.0,0.0,0.0,6.0,0.16,6.0021329542,5.7248588533,1.6697504989,5.9633946388,0.0,0.0,0.0,5.7248588533,1.6697504989,5.9633946388
2021-01-27 23:00:00,5.5,0.99,5.5883897502,0.0,0.0,0.0,5.5,0.99,5.5883897502,5.4068052733,1.5769848714,5.6320888264,0.0,0.0,0.0,5.4068052733,1.5769848714,5.6320888264
2021-01-27 23:30:00,5.15,0.99,5.2442921353,0.0,0.0,0.0,5.15,0.99,5.2442921353,5.0270904075,1.4662347022,5.2365525078,0.0,0.0,0.0,5.0270904075,1.4662347022,5.2365525078
2021-01-28 00:00:00,4.93,0.99,5.0284192347,0.0,0.0,0.0,4.93,0.99,5.0284192347,4.8484342164,1.4141266465,5.0504523088,0.0,0.0,0.0,4.8484342164,1.4141266465,5.0504523088
2021-01-28 00:30:00,4.86,1.04,4.970030181,0.0,0.0,0.0,4.86,1.04,4.970030181,4.7962565323,1.3989081552,4.9961005544,0.0,0.0,0.0,4.7962565323,1.3989081552,4.9961005544
2021-01-28 01:00:00,5.14,1.07,5.2501904727,0.0,0.0,0.0,5.14,1.07,5.2501904727,5.0450044132,1.4714596205000001,5.2552129304,0.0,0.0,0.0,5.0450044132,1.4714596205000001,5.2552129304
2021-01-28 01:30:00,5.06,1.11,5.180318523,0.0,0.0,0.0,5.06,1.11,5.180318523,4.9342849636,1.4391664477,5.1398801704,0.0,0.0,0.0,4.9342849636,1.4391664477,5.1398801704
2021-01-28 02:00:00,4.99,1.09,5.1076609128,0.0,0.0,0.0,4.99,1.09,5.1076609128,4.8346053011,1.4100932128,5.0360471886,0.0,0.0,0.0,4.8346053011,1.4100932128,5.0360471886
2021-01-28 02:30:00,4.91,1.09,5.0295327815,0.0,0.0,0.0,4.91,1.09,5.0295327815,4.7807967733000005,1.3943990589,4.9799966388,0.0,0.0,0.0,4.7807967733000005,1.3943990589,4.9799966388
2021-01-28 03:00:00,4.85,1.09,4.9709757593,0.0,0.0,0.0,4.85,1.09,4.9709757593,4.7233314844,1.3776383496,4.9201369629,0.0,0.0,0.0,4.7233314844,1.3776383496,4.9201369629
2021-01-28 03:30:00,4.78,1.08,4.9004897714,0.0,0.0,0.0,4.78,1.08,4.9004897714,4.6272513837,1.3496149869,4.8200535247000005,0.0,0.0,0.0,4.6272513837,1.3496149869,4.8200535247000005
2021-01-28 04:00:00,4.68,1.05,4.7963423564,0.0,0.0,0.0,4.68,1.05,4.7963423564,4.5182620451,1.3178264298,4.7065229636,0.0,0.0,0.0,4.5182620451,1.3178264298,4.7065229636
2021-01-28 04:30:00,4.53,1.05,4.6500967732,0.0,0.0,0.0,4.53,1.05,4.6500967732,4.3615406009,1.2721160086,4.5432714593,0.0,0.0,0.0,4.3615406009,1.2721160086,4.5432714593
2021-01-28 05:00:00,4.5,1.02,4.6141521431,0.0,0.0,0.0,4.5,1.02,4.6141521431,4.3318265903,1.2634494222,4.5123193649,0.0,0.0,0.0,4.3318265903,1.2634494222,4.5123193649
2021-01-28 05:30:00,4.63,0.9500000000000001,4.7264574472,0.0,0.0,0.0,4.63,0.9500000000000001,4.7264574472,4.4774324253,1.3059177907000001,4.6639921096,0.0,0.0,0.0,4.4774324253,1.3059177907000001,4.6639921096
2021-01-28 06:00:00,4.89,0.39,4.9055274946,0.0,0.0,0.0,4.89,0.39,4.9055274946,4.6029744608000005,1.3425342177,4.7947650633,0.0,0.0,0.0,4.6029744608000005,1.3425342177,4.7947650633
2021-01-28 06:30:00,5.34,0.5,5.3633571576,0.0,0.0,0.0,5.34,0.5,5.3633571576,5.1983549262,1.5161868535,5.4149530482,0.0,0.0,0.0,5.1983549262,1.5161868535,5.4149530482
2021-01-28 07:00:00,5.65,0.88,5.7181203205,0.0,0.0,0.0,5.65,0.88,5.7181203205,5.5639164705,1.6228089706,5.7957463235,0.0,0.0,0.0,5.5639164705,1.6228089706,5.7957463235
2021-01-28 07:30:00,6.16,0.54,6.1836235332,0.0,0.0,0.0,6.16,0.54,6.1836235332,5.951908433,1.735973293,6.1999046177,0.0,0.0,0.0,5.951908433,1.735973293,6.1999046177
2021-01-28 08:00:00,6.28,0.6900000000000001,6.3177923359,0.0,0.0,0.0,6.28,0.6900000000000001,6.3177923359,6.2012436039,1.8086960511,6.459628754,0.0,0.0,0.0,6.2012436039,1.8086960511,6.459628754
2021-01-28 08:30:00,6.53,0.67,6.564282139,0.0,0.0,0.0,6.53,0.67,6.564282139,6.4399563427,1.8783205998999999,6.7082878569,0.0,0.0,0.0,6.4399563427,1.8783205998999999,6.7082878569
2021-01-28 09:00:00,6.83,0.64,6.8599198246,0.0,0.0,0.0,6.83,0.64,6.8599198246,6.6889656108,1.9509483032000001,6.9676725113,0.0,0.0,0.0,6.6889656108,1.9509483032000001,6.9676725113
2021-01-28 09:30:00,6.9,0.61,6.9269112886,0.0,0.0,0.0,6.9,0.61,6.9269112886,6.7459300737,1.9675629382,7.0270104935,0.0,0.0,0.0,6.7459300737,1.9675629382,7.0270104935
2021-01-28 10:00:00,6.94,0.18,6.9423339015,0.0,0.0,0.0,6.94,0.18,6.9423339015,6.6165122905,1.9298160847,6.8922003026,0.0,0.0,0.0,6.6165122905,1.9298160847,6.8922003026
2021-01-28 10:30:00,6.94,-0.34,6.9483235388,0.0,0.0,0.0,6.94,-0.34,6.9483235388,6.5418930475,1.9080521389,6.8144719245,0.0,0.0,0.0,6.5418930475,1.9080521389,6.8144719245
2021-01-28 11:00:00,6.9448,-0.3386,6.9530494749,0.0048000000000000004,0.0014,0.005,6.94,-0.34,6.9483235388,6.5136104337,1.8998030432,6.7850108684,0.0048000000000000004,0.0014,0.005,6.5088104337,1.8984030432,6.7800108684
2021-01-28 11:30:00,6.85104,-0.37678,6.8613928797,0.011040000000000001,0.00322,0.0115,6.84,-0.38,6.8505474234,6.500041703,1.8958454967,6.770876774,0.011040000000000001,0.00322,0.0115,6.489001703,1.8926254967,6.759376774
2021-01-28 12:00:00,6.77632,-0.33524000000000004,6.7846074757,0.01632,0.00476,0.017,6.76,-0.34,6.7685448953,6.4135534943,1.8706197692000002,6.6807848899,0.01632,0.00476,0.017,6.3972334943,1.8658597692,6.6637848899000005
2021-01-28 12:30:00,6.84776,0.13518000000000002,6.8490941481,0.01776,0.005180000000000001,0.018500000000000003,6.83,0.13,6.8312370768,6.5732963979,1.9172114493999999,6.8471837478,0.01776,0.005180000000000001,0.018500000000000003,6.5555363979,1.9120314494000001,6.8286837477999995
2021-01-28 13:00:00,7.20048,0.49014,7.2171427483,0.00048000000000000007,0.00014000000000000001,0.0005,7.2,0.49,7.2166543495,6.9756606605,2.0345676927,7.266313188,0.00048000000000000007,0.00014000000000000001,0.0005,6.9751806605,2.0344276927,7.265813188
2021-01-28 13:30:00,6.90344,0.5439200000000001,6.9248344962,0.01344,0.003920000000000001,0.014,6.89,0.54,6.9111287067,6.6732750658,1.9463718942,6.9513281935,0.01344,0.003920000000000001,0.014,6.6598350658,1.9424518942,6.9373281935
2021-01-28 14:00:00,6.79,0.15,6.7916566462,0.0,0.0,0.0,6.79,0.15,6.7916566462,6.5633785143,1.9143187333,6.836852619,0.0,0.0,0.0,6.5633785143,1.9143187333,6.836852619
2021-01-28 14:30:00,6.87,-0.36,6.8794258481,0.0,0.0,0.0,6.87,-0.36,6.8794258481,6.5542939771,1.9116690766,6.8273895594,0.0,0.0,0.0,6.5542939771,1.9116690766,6.8273895594
2021-01-28 15:00:00,6.87,-0.39,6.8810609647,0.0,0.0,0.0,6.87,-0.39,6.8810609647,6.5542939771,1.9116690766,6.8273895594,0.0,0.0,0.0,6.5542939771,1.9116690766,6.8273895594
2021-01-28 15:30:00,6.78,0.28,6.7857792478,0.0,0.0,0.0,6.78,0.28,6.7857792478,6.5765938679,1.9181732115,6.8506186124,0.0,0.0,0.0,6.5765938679,1.9181732115,6.8506186124
2021-01-28 16:00:00,6.92,0.61,6.9468338112,0.0,0.0,0.0,6.92,0.61,6.9468338112,6.6726703105,1.9461955072000001,6.9506982401,0.0,0.0,0.0,6.6726703105,1.9461955072000001,6.9506982401
2021-01-28 16:30:00,7.26,0.61,7.2855816515,0.0,0.0,0.0,7.26,0.61,7.2855816515,7.0452598796,2.0548674649,7.3388123746,0.0,0.0,0.0,7.0452598796,2.0548674649,7.3388123746
2021-01-28 17:00:00,7.6,0.27,7.6047945403,0.0,0.0,0.0,7.6,0.27,7.6047945403,7.4046409124,2.1596869328,7.713167617,0.0,0.0,0.0,7.4046409124,2.1596869328,7.713167617
2021-01-28 17:30:00,8.08,-0.28,8.0848500295,0.0,0.0,0.0,8.08,-0.28,8.0848500295,7.69375051,2.2440105654,8.0143234479,0.0,0.0,0.0,7.69375051,2.2440105654,8.0143234479
2021-01-28 18:00:00,8.22,-0.25,8.2238008244,0.0,0.0,0.0,8.22,-0.25,8.2238008244,7.8071405324,2.2770826553,8.1324380546,0.0,0.0,0.0,7.8071405324,2.2770826553,8.1324380546
2021-01-28 18:30:00,8.11,-0.25,8.1138523526,0.0,0.0,0.0,8.11,-0.25,8.1138523526,7.6929106454,2.2437656049,8.013448589,0.0,0.0,0.0,7.6929106454,2.2437656049,8.013448589
2021-01-28 19:00:00,7.86,0.03,7.8600572517,0.0,0.0,0.0,7.86,0.03,7.8600572517,7.5311942438,2.1965983211,7.844994004,0.0,0.0,0.0,7.5311942438,2.1965983211,7.844994004
