Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-01-28 19:30:00,7.5600000000000005,0.03,7.5600595236,0.0,0.0,0.0,7.5600000000000005,0.03,7.5600595236,7.2068026882,2.1019841174,7.5070861335,0.0,0.0,0.0,7.2068026882,2.1019841174,7.5070861335
2021-01-28 20:00:00,7.23,0.01,7.2300069156,0.0,0.0,0.0,7.23,0.01,7.2300069156,6.9472810632,2.0262903101,7.2367511075,0.0,0.0,0.0,6.9472810632,2.0262903101,7.2367511075
2021-01-28 20:30:00,7.08,0.01,7.0800070621,0.0,0.0,0.0,7.08,0.01,7.0800070621,6.7382820025,1.9653322507,7.0190437526,0.0,0.0,0.0,6.7382820025,1.9653322507,7.0190437526
2021-01-28 21:00:00,6.74,0.01,6.7400074184,0.0,0.0,0.0,6.74,0.01,6.7400074184,6.4181105539,1.8719489116,6.685531827,0.0,0.0,0.0,6.4181105539,1.8719489116,6.685531827
2021-01-28 21:30:00,6.48,0.03,6.4800694441,0.0,0.0,0.0,6.48,0.03,6.4800694441,6.1628738842,1.7975048829,6.419660296,0.0,0.0,0.0,6.1628738842,1.7975048829,6.419660296
2021-01-28 22:00:00,6.16,0.07,6.1603977144,0.0,0.0,0.0,6.16,0.07,6.1603977144,5.8312020617,1.7007672679999999,6.0741688142,0.0,0.0,0.0,5.8312020617,1.7007672679999999,6.0741688142
2021-01-28 22:30:00,5.84,0.07,5.8404195055,0.0,0.0,0.0,5.84,0.07,5.8404195055,5.4983520012,1.6036860004,5.7274500013,0.0,0.0,0.0,5.4983520012,1.6036860004,5.7274500013
2021-01-28 23:00:00,5.46,0.05,5.4602289329,0.0,0.0,0.0,5.46,0.05,5.4602289329,5.1310397277,1.4965532539,5.3448330497,0.0,0.0,0.0,5.1310397277,1.4965532539,5.3448330497
2021-01-28 23:30:00,5.09,0.05,5.0902455736,0.0,0.0,0.0,5.09,0.05,5.0902455736,4.7631074077,1.3892396606,4.9615702163,0.0,0.0,0.0,4.7631074077,1.3892396606,4.9615702163
2021-01-29 00:00:00,4.85,0.48,4.873694697,0.0,0.0,0.0,4.85,0.48,4.873694697,4.6659200693,1.3608933535,4.8603334055000005,0.0,0.0,0.0,4.6659200693,1.3608933535,4.8603334055000005
2021-01-29 00:30:00,4.8100000000000005,1.0,4.9128504964,0.0,0.0,0.0,4.8100000000000005,1.0,4.9128504964,4.7350882573,1.3810674084,4.9323836014,0.0,0.0,0.0,4.7350882573,1.3810674084,4.9323836014
2021-01-29 01:00:00,4.89,1.09,5.01000998,0.0,0.0,0.0,4.89,1.09,5.01000998,4.772010038,1.3918362611,4.9708437896,0.0,0.0,0.0,4.772010038,1.3918362611,4.9708437896
2021-01-29 01:30:00,4.85,1.11,4.9753994814,0.0,0.0,0.0,4.85,1.11,4.9753994814,4.7376560711,1.3818163541000001,4.9350584074,0.0,0.0,0.0,4.7376560711,1.3818163541000001,4.9350584074
2021-01-29 02:00:00,4.85,1.09,4.9709757593,0.0,0.0,0.0,4.85,1.09,4.9709757593,4.7168995622,1.3757623723,4.913437044,0.0,0.0,0.0,4.7168995622,1.3757623723,4.913437044
2021-01-29 02:30:00,4.79,1.09,4.9124535621,0.0,0.0,0.0,4.79,1.09,4.9124535621,4.6615642802,1.359622915,4.8557961252,0.0,0.0,0.0,4.6615642802,1.359622915,4.8557961252
2021-01-29 03:00:00,4.66,1.11,4.7903757681,0.0,0.0,0.0,4.66,1.11,4.7903757681,4.551580107,1.3275441979,4.7412292781000005,0.0,0.0,0.0,4.551580107,1.3275441979,4.7412292781000005
2021-01-29 03:30:00,4.5600000000000005,1.11,4.6931545894,0.0,0.0,0.0,4.5600000000000005,1.11,4.6931545894,4.4494678137,1.2977614457,4.6348623060000005,0.0,0.0,0.0,4.4494678137,1.2977614457,4.6348623060000005
2021-01-29 04:00:00,4.46,1.09,4.5912634427,0.0,0.0,0.0,4.46,1.09,4.5912634427,4.3394879637,1.2656839894,4.5202999622,0.0,0.0,0.0,4.3394879637,1.2656839894,4.5202999622
2021-01-29 04:30:00,4.36,1.09,4.4941851319,0.0,0.0,0.0,4.36,1.09,4.4941851319,4.2705608771,1.2455802558,4.4485009137,0.0,0.0,0.0,4.2705608771,1.2455802558,4.4485009137
2021-01-29 05:00:00,4.29,1.11,4.4312752115,0.0,0.0,0.0,4.29,1.11,4.4312752115,4.2052898865,1.2265428836,4.3805102985,0.0,0.0,0.0,4.2052898865,1.2265428836,4.3805102985
2021-01-29 05:30:00,4.39,1.06,4.5161598732,0.0,0.0,0.0,4.39,1.06,4.5161598732,4.2996327264,1.2540595452,4.4787840899999996,0.0,0.0,0.0,4.2996327264,1.2540595452,4.4787840899999996
2021-01-29 06:00:00,4.54,1.06,4.66210253,0.0,0.0,0.0,4.54,1.06,4.66210253,4.4910855859,1.3098999626,4.678214152,0.0,0.0,0.0,4.4910855859,1.3098999626,4.678214152
2021-01-29 06:30:00,4.89,0.97,4.9852783272,0.0,0.0,0.0,4.89,0.97,4.9852783272,4.8090199454,1.4026308174,5.0093957764,0.0,0.0,0.0,4.8090199454,1.4026308174,5.0093957764
2021-01-29 07:00:00,5.3,1.32,5.4619044298,0.0,0.0,0.0,5.3,1.32,5.4619044298,5.3443688046,1.5587742347,5.5670508382,0.0,0.0,0.0,5.3443688046,1.5587742347,5.5670508382
2021-01-29 07:30:00,5.76,1.56,5.9675120444,0.0,0.0,0.0,5.76,1.56,5.9675120444,5.8700074268,1.7120854995,6.1145910696,0.0,0.0,0.0,5.8700074268,1.7120854995,6.1145910696
2021-01-29 08:00:00,5.97,1.52,6.160462645,0.0,0.0,0.0,5.97,1.52,6.160462645,6.0642585599,1.76874208,6.3169359999,0.0,0.0,0.0,6.0642585599,1.76874208,6.3169359999
2021-01-29 08:30:00,6.36,1.29,6.489506915,0.0,0.0,0.0,6.36,1.29,6.489506915,6.3421368195,1.8497899057,6.6063925204,0.0,0.0,0.0,6.3421368195,1.8497899057,6.6063925204
2021-01-29 09:00:00,6.74,0.67,6.7732193232,0.0,0.0,0.0,6.74,0.67,6.7732193232,6.4583482281,1.8836848999,6.7274460709,0.0,0.0,0.0,6.4583482281,1.8836848999,6.7274460709
2021-01-29 09:30:00,6.82144,0.33042000000000005,6.8294378283,0.00144,0.00042,0.0015,6.82,0.33,6.8279792032,6.5838972895,1.9203033761000001,6.8582263432,0.00144,0.00042,0.0015,6.5824572895,1.9198833761,6.8567263432
2021-01-29 10:00:00,7.01,-0.28,7.0155897828,0.0,0.0,0.0,7.01,-0.28,7.0155897828,6.677228126,1.9475248701,6.9554459646,0.0,0.0,0.0,6.677228126,1.9475248701,6.9554459646
2021-01-29 10:30:00,7.07,-0.30000000000000004,7.0763620597,0.0,0.0,0.0,7.07,-0.30000000000000004,7.0763620597,6.677228126,1.9475248701,6.9554459646,0.0,0.0,0.0,6.677228126,1.9475248701,6.9554459646
2021-01-29 11:00:00,7.15144,-0.36958,7.1609834136,0.00144,0.00042,0.0015,7.15,-0.37,7.159567026,6.7113904179,1.9574888718999999,6.9910316853,0.00144,0.00042,0.0015,6.7099504179,1.9570688719,6.9895316853
2021-01-29 11:30:00,6.8776,-0.3532,6.886663343,0.057600000000000005,0.016800000000000002,0.06,6.82,-0.37,6.8300292825,6.4843689235,1.8912742694,6.754550962,0.057600000000000005,0.016800000000000002,0.06,6.4267689235,1.8744742694,6.694550962
2021-01-29 12:00:00,6.9724,-0.3693,6.9821733185,0.0024000000000000002,0.0007,0.0025,6.97,-0.37,6.9798137511,6.5863132098,1.9210080194999999,6.8607429269,0.0024000000000000002,0.0007,0.0025,6.5839132098,1.9203080195000002,6.8582429269
2021-01-29 12:30:00,7.17432,-0.39874000000000004,7.1853921988,0.00432,0.00126,0.0045000000000000005,7.17,-0.4,7.1811489331,6.7357700181,1.9645995886,7.0164271022,0.00432,0.00126,0.0045000000000000005,6.7314500181,1.9633395886,7.0119271022
2021-01-29 13:00:00,7.1916,-0.3937,7.2023683778,0.0216,0.0063,0.022500000000000003,7.17,-0.4,7.1811489331,6.7176062726,1.9593018295,6.997506534,0.0216,0.0063,0.022500000000000003,6.6960062726,1.9530018295,6.975006534
2021-01-29 13:30:00,7.00072,-0.31104000000000004,7.0076263028,0.030720000000000004,0.008960000000000001,0.032,6.97,-0.32,6.9773419008,6.5601750383,1.9133843862000002,6.8335156649,0.030720000000000004,0.008960000000000001,0.032,6.5294550383,1.9044243862,6.8015156649
2021-01-29 14:00:00,6.7748,-0.3386,6.7832562240000005,0.0048000000000000004,0.0014,0.005,6.77,-0.34,6.7785322895,6.4279402632,1.8748159101000001,6.6957711075,0.0048000000000000004,0.0014,0.005,6.4231402632,1.8734159101,6.6907711075
2021-01-29 14:30:00,6.7,-0.31,6.7071678077,0.0,0.0,0.0,6.7,-0.31,6.7071678077,6.345286935,1.8507086894,6.6096738906,0.0,0.0,0.0,6.345286935,1.8507086894,6.6096738906
2021-01-29 15:00:00,6.57144,-0.00958,6.571446983,0.00144,0.00042,0.0015,6.57,-0.01,6.5700076103,6.2215374065,1.8146150769,6.4807681317,0.00144,0.00042,0.0015,6.2200974065,1.8141950769,6.4792681317
2021-01-29 15:30:00,6.64,-0.28,6.6459009923,0.0,0.0,0.0,6.64,-0.28,6.6459009923,6.3010343394,1.8378016823,6.5635774368,0.0,0.0,0.0,6.3010343394,1.8378016823,6.5635774368
2021-01-29 16:00:00,6.86,-0.04,6.8601166171,0.0,0.0,0.0,6.86,-0.04,6.8601166171,6.4324462812,1.8761301654,6.7004648763,0.0,0.0,0.0,6.4324462812,1.8761301654,6.7004648763
2021-01-29 16:30:00,7.08,0.01,7.0800070621,0.0,0.0,0.0,7.08,0.01,7.0800070621,6.7477503067,1.9680938395,7.0289065695,0.0,0.0,0.0,6.7477503067,1.9680938395,7.0289065695
2021-01-29 17:00:00,7.51,0.41000000000000003,7.5211834175,0.0,0.0,0.0,7.51,0.41000000000000003,7.5211834175,7.170440928,2.091378604,7.4692093,0.0,0.0,0.0,7.170440928,2.091378604,7.4692093
2021-01-29 17:30:00,7.8,0.6900000000000001,7.8304597566,0.0,0.0,0.0,7.8,0.6900000000000001,7.8304597566,7.6244005813,2.2237835029,7.9420839388,0.0,0.0,0.0,7.6244005813,2.2237835029,7.9420839388
2021-01-29 18:00:00,7.89,0.41000000000000003,7.9006455432,0.0,0.0,0.0,7.89,0.41000000000000003,7.9006455432,7.6355299915,2.2270295809,7.9536770745,0.0,0.0,0.0,7.6355299915,2.2270295809,7.9536770745
2021-01-29 18:30:00,7.84,-0.30000000000000004,7.8457376964000005,0.0,0.0,0.0,7.84,-0.30000000000000004,7.8457376964000005,7.4664205874,2.1777060046,7.7775214452,0.0,0.0,0.0,7.4664205874,2.1777060046,7.7775214452
2021-01-29 19:00:00,7.64,-0.02,7.640026178,0.0,0.0,0.0,7.64,-0.02,7.640026178,7.2658313122,2.1192007994,7.5685742836,0.0,0.0,0.0,7.2658313122,2.1192007994,7.5685742836
2021-01-29 19:30:00,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,6.9492973367,2.0268783899,7.2388513924,0.0,0.0,0.0,6.9492973367,2.0268783899,7.2388513924
2021-01-29 20:00:00,6.97,0.03,6.9700645621,0.0,0.0,0.0,6.97,0.03,6.9700645621,6.6911390159,1.951582213,6.9699364749,0.0,0.0,0.0,6.6911390159,1.951582213,6.9699364749
2021-01-29 20:30:00,6.71,0.32,6.7176260688,0.0,0.0,0.0,6.71,0.32,6.7176260688,6.4007938148,1.8668981960000002,6.6674935571,0.0,0.0,0.0,6.4007938148,1.8668981960000002,6.6674935571
2021-01-29 21:00:00,6.43,0.36,6.4400698754,0.0,0.0,0.0,6.43,0.36,6.4400698754,6.1423706149,1.7915247627,6.3983027239,0.0,0.0,0.0,6.1423706149,1.7915247627,6.3983027239
2021-01-29 21:30:00,6.15,0.39,6.1623534465,0.0,0.0,0.0,6.15,0.39,6.1623534465,5.8793505245,1.7148105697,6.1243234631,0.0,0.0,0.0,5.8793505245,1.7148105697,6.1243234631
2021-01-29 22:00:00,5.85,0.05,5.8502136713,0.0,0.0,0.0,5.85,0.05,5.8502136713,5.65145975,1.6483424271,5.8869372396,0.0,0.0,0.0,5.65145975,1.6483424271,5.8869372396
2021-01-29 22:30:00,5.42,1.1,5.5304972652,0.0,0.0,0.0,5.42,1.1,5.5304972652,5.3401511916,1.5575440976000001,5.5626574912999995,0.0,0.0,0.0,5.3401511916,1.5575440976000001,5.5626574912999995
2021-01-29 23:00:00,5.1,1.15,5.2280493494,0.0,0.0,0.0,5.1,1.15,5.2280493494,5.0086679271,1.4608614787,5.2173624241,0.0,0.0,0.0,5.0086679271,1.4608614787,5.2173624241
2021-01-29 23:30:00,4.85,1.15,4.9844759002,0.0,0.0,0.0,4.85,1.15,4.9844759002,4.7563919834,1.3872809952,4.9545749827000005,0.0,0.0,0.0,4.7563919834,1.3872809952,4.9545749827000005
2021-01-30 00:00:00,4.65,1.16,4.7925045644,0.0,0.0,0.0,4.65,1.16,4.7925045644,4.5220177409,1.3189218410999999,4.7104351468,0.0,0.0,0.0,4.5220177409,1.3189218410999999,4.7104351468
2021-01-30 00:30:00,4.67,1.16,4.8119123018,0.0,0.0,0.0,4.67,1.16,4.8119123018,4.5637176539,1.3310843157,4.7538725562,0.0,0.0,0.0,4.5637176539,1.3310843157,4.7538725562
2021-01-30 01:00:00,4.95,1.15,5.0818303789,0.0,0.0,0.0,4.95,1.15,5.0818303789,4.8047221869,1.4013773045,5.0049189447,0.0,0.0,0.0,4.8047221869,1.4013773045,5.0049189447
2021-01-30 01:30:00,4.9,1.17,5.0377475125,0.0,0.0,0.0,4.9,1.17,5.0377475125,4.7832949171,1.3951276842,4.9825988720000005,0.0,0.0,0.0,4.7832949171,1.3951276842,4.9825988720000005
2021-01-30 02:00:00,4.76,1.17,4.9016833843,0.0,0.0,0.0,4.76,1.17,4.9016833843,4.6584139984,1.3587040829,4.8525145817,0.0,0.0,0.0,4.6584139984,1.3587040829,4.8525145817
2021-01-30 02:30:00,4.71,1.1400000000000001,4.8459983492,0.0,0.0,0.0,4.71,1.1400000000000001,4.8459983492,4.5901029677,1.3387800322,4.781357258,0.0,0.0,0.0,4.5901029677,1.3387800322,4.781357258
2021-01-30 03:00:00,4.58,1.18,4.7295665763,0.0,0.0,0.0,4.58,1.18,4.7295665763,4.5266513787000004,1.3202733188,4.7152618528,0.0,0.0,0.0,4.5266513787000004,1.3202733188,4.7152618528
2021-01-30 03:30:00,4.51,1.1400000000000001,4.6518490947,0.0,0.0,0.0,4.51,1.1400000000000001,4.6518490947,4.4485391574,1.2974905876,4.6338949556,0.0,0.0,0.0,4.4485391574,1.2974905876,4.6338949556
2021-01-30 04:00:00,4.36,1.1400000000000001,4.5065729773,0.0,0.0,0.0,4.36,1.1400000000000001,4.5065729773,4.3225031132,1.2607300747,4.5026074096,0.0,0.0,0.0,4.3225031132,1.2607300747,4.5026074096
2021-01-30 04:30:00,4.31,1.12,4.4531449561,0.0,0.0,0.0,4.31,1.12,4.4531449561,4.2504476935,1.2397139106,4.4275496807,0.0,0.0,0.0,4.2504476935,1.2397139106,4.4275496807
2021-01-30 05:00:00,4.27,1.12,4.4144422071000005,0.0,0.0,0.0,4.27,1.12,4.4144422071000005,4.2142126363,1.2291453523,4.3898048295,0.0,0.0,0.0,4.2142126363,1.2291453523,4.3898048295
2021-01-30 05:30:00,4.23,1.12,4.3757627906,0.0,0.0,0.0,4.23,1.12,4.3757627906,4.1860636237,1.2209352236,4.3604829414,0.0,0.0,0.0,4.1860636237,1.2209352236,4.3604829414
2021-01-30 06:00:00,4.26,1.18,4.4204072211,0.0,0.0,0.0,4.26,1.18,4.4204072211,4.2093640026,1.2277311674,4.3847541693,0.0,0.0,0.0,4.2093640026,1.2277311674,4.3847541693
2021-01-30 06:30:00,4.53,1.15,4.6736923305,0.0,0.0,0.0,4.53,1.15,4.6736923305,4.4654872607,1.3024337844,4.6515492298000005,0.0,0.0,0.0,4.4654872607,1.3024337844,4.6515492298000005
2021-01-30 07:00:00,4.61,1.11,4.7417507315,0.0,0.0,0.0,4.61,1.11,4.7417507315,4.5616435162,1.3304793589,4.751711996,0.0,0.0,0.0,4.5616435162,1.3304793589,4.751711996
2021-01-30 07:30:00,4.78,1.11,4.9071886045,0.0,0.0,0.0,4.78,1.11,4.9071886045,4.667932352,1.3614802692999999,4.8624295334,0.0,0.0,0.0,4.667932352,1.3614802692999999,4.8624295334
2021-01-30 08:00:00,4.85,1.08,4.9687926099,0.0,0.0,0.0,4.85,1.08,4.9687926099,4.7729973901000005,1.3921242388000001,4.9718722813,0.0,0.0,0.0,4.7729973901000005,1.3921242388000001,4.9718722813
2021-01-30 08:30:00,5.14,1.08,5.2522376184,0.0,0.0,0.0,5.14,1.08,5.2522376184,5.0205876514,1.464338065,5.2297788035,0.0,0.0,0.0,5.0205876514,1.464338065,5.2297788035
2021-01-30 09:00:00,5.37,0.31,5.3789404161,0.0,0.0,0.0,5.37,0.31,5.3789404161,5.1149481166,1.4918598673,5.3280709548,0.0,0.0,0.0,5.1149481166,1.4918598673,5.3280709548
2021-01-30 09:30:00,5.66,0.28,5.6669215629,0.0,0.0,0.0,5.66,0.28,5.6669215629,5.3599575944,1.563320965,5.5832891609,0.0,0.0,0.0,5.3599575944,1.563320965,5.5832891609
2021-01-30 10:00:00,5.89,0.01,5.890008489,0.0,0.0,0.0,5.89,0.01,5.890008489,5.5826558746,1.6282746301,5.8152665361,0.0,0.0,0.0,5.5826558746,1.6282746301,5.8152665361
2021-01-30 10:30:00,6.01,0.01,6.0100083195,0.0,0.0,0.0,6.01,0.01,6.0100083195,5.7162678258,1.6672447825,5.9544456519,0.0,0.0,0.0,5.7162678258,1.6672447825,5.9544456519
2021-01-30 11:00:00,6.3,-0.01,6.3000079365,0.0,0.0,0.0,6.3,-0.01,6.3000079365,5.9488745451,1.735088409,6.1967443178,0.0,0.0,0.0,5.9488745451,1.735088409,6.1967443178
2021-01-30 11:30:00,6.39,0.41000000000000003,6.4031398548,0.0,0.0,0.0,6.39,0.41000000000000003,6.4031398548,6.1019247621,1.7797280556000001,6.3561716272,0.0,0.0,0.0,6.1019247621,1.7797280556000001,6.3561716272
2021-01-30 12:00:00,6.49288,0.71084,6.5316754512,0.00288,0.00084,0.003,6.49,0.71,6.5287211611,6.3369858126,1.8482875287,6.6010268882,0.00288,0.00084,0.003,6.3341058126,1.8474475287,6.5980268882
2021-01-30 12:30:00,6.61048,0.51014,6.6301348893,0.00048000000000000007,0.00014000000000000001,0.0005,6.61,0.51,6.6296455411,6.3401763738,1.8492181090000002,6.6043503894,0.00048000000000000007,0.00014000000000000001,0.0005,6.3396963738,1.8490781090000001,6.6038503894
2021-01-30 13:00:00,6.79,-0.01,6.7900073638,0.0,0.0,0.0,6.79,-0.01,6.7900073638,6.4582559444,1.8836579838,6.7273499421,0.0,0.0,0.0,6.4582559444,1.8836579838,6.7273499421
2021-01-30 13:30:00,6.86,-0.01,6.8600072886,0.0,0.0,0.0,6.86,-0.01,6.8600072886,6.481056495,1.8903081444,6.7511005156,0.0,0.0,0.0,6.481056495,1.8903081444,6.7511005156
2021-01-30 14:00:00,6.71,-0.01,6.7100074516,0.0,0.0,0.0,6.71,-0.01,6.7100074516,6.3876090561,1.8630526414,6.6537594334,0.0,0.0,0.0,6.3876090561,1.8630526414,6.6537594334
2021-01-30 14:30:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,6.4880406226,1.8923451816,6.7583756486,0.0,0.0,0.0,6.4880406226,1.8923451816,6.7583756486
2021-01-30 15:00:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,6.4885286453,1.8924875215,6.7588840055,0.0,0.0,0.0,6.4885286453,1.8924875215,6.7588840055
2021-01-30 15:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,6.4546765021,1.8826139798,6.7236213563,0.0,0.0,0.0,6.4546765021,1.8826139798,6.7236213563
2021-01-30 16:00:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,6.5030931695,1.8967355077999999,6.7740553849000005,0.0,0.0,0.0,6.5030931695,1.8967355077999999,6.7740553849000005
2021-01-30 16:30:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,6.7184248852,1.9595405915000002,6.9983592554000005,0.0,0.0,0.0,6.7184248852,1.9595405915000002,6.9983592554000005
2021-01-30 17:00:00,7.09,0.21,7.0931093323,0.0,0.0,0.0,7.09,0.21,7.0931093323,6.8488774095,1.9975892444,7.1342473015,0.0,0.0,0.0,6.8488774095,1.9975892444,7.1342473015
2021-01-30 17:30:00,7.42,0.84,7.4673957977,0.0,0.0,0.0,7.42,0.84,7.4673957977,7.2755087928,2.1220233979,7.5786549925,0.0,0.0,0.0,7.2755087928,2.1220233979,7.5786549925
2021-01-30 18:00:00,7.72,0.84,7.7655650149,0.0,0.0,0.0,7.72,0.84,7.7655650149,7.4972079152,2.1866856419,7.8095915783,0.0,0.0,0.0,7.4972079152,2.1866856419,7.8095915783
2021-01-30 18:30:00,7.57,0.22,7.5731961549,0.0,0.0,0.0,7.57,0.22,7.5731961549,7.3473661768,2.1429818016,7.6535064341,0.0,0.0,0.0,7.3473661768,2.1429818016,7.6535064341
2021-01-30 19:00:00,7.79,0.06,7.790231062,0.0,0.0,0.0,7.79,0.06,7.790231062,7.4766577559,2.1806918455,7.7881851624,0.0,0.0,0.0,7.4766577559,2.1806918455,7.7881851624
2021-01-30 19:30:00,7.33,1.03,7.4020132397000005,0.0,0.0,0.0,7.33,1.03,7.4020132397000005,7.1604892569,2.0884760333,7.4588429759,0.0,0.0,0.0,7.1604892569,2.0884760333,7.4588429759
2021-01-30 20:00:00,7.01,1.1,7.0957804363,0.0,0.0,0.0,7.01,1.1,7.0957804363,6.8923104264,2.0102572077,7.1794900275,0.0,0.0,0.0,6.8923104264,2.0102572077,7.1794900275
2021-01-30 20:30:00,6.8,1.08,6.8852305699,0.0,0.0,0.0,6.8,1.08,6.8852305699,6.6561405599,1.94137433,6.9334797499,0.0,0.0,0.0,6.6561405599,1.94137433,6.9334797499
2021-01-30 21:00:00,6.54,1.13,6.6369043989000005,0.0,0.0,0.0,6.54,1.13,6.6369043989000005,6.4343617908,1.8766888556999999,6.7024601988,0.0,0.0,0.0,6.4343617908,1.8766888556999999,6.7024601988
2021-01-30 21:30:00,6.27,1.13,6.3710124784,0.0,0.0,0.0,6.27,1.13,6.3710124784,6.1559341524,1.7954807944,6.4124314087,0.0,0.0,0.0,6.1559341524,1.7954807944,6.4124314087
2021-01-30 22:00:00,6.04,1.13,6.144794545,0.0,0.0,0.0,6.04,1.13,6.144794545,5.9548887798,1.7368425608,6.2030091456,0.0,0.0,0.0,5.9548887798,1.7368425608,6.2030091456
2021-01-30 22:30:00,5.83,1.15,5.9423396066,0.0,0.0,0.0,5.83,1.15,5.9423396066,5.6860731088000005,1.6584379901,5.9229928217,0.0,0.0,0.0,5.6860731088000005,1.6584379901,5.9229928217
2021-01-30 23:00:00,5.51,1.22,5.6434475279,0.0,0.0,0.0,5.51,1.22,5.6434475279,5.3790187443,1.5688804671,5.6031445253,0.0,0.0,0.0,5.3790187443,1.5688804671,5.6031445253
2021-01-30 23:30:00,5.17,1.26,5.321325023,0.0,0.0,0.0,5.17,1.26,5.321325023,5.0519103907,1.473473864,5.262406657,0.0,0.0,0.0,5.0519103907,1.473473864,5.262406657
2021-01-31 00:00:00,4.95,1.26,5.1078469045,0.0,0.0,0.0,4.95,1.26,5.1078469045,4.8106211917,1.4030978476,5.0110637414,0.0,0.0,0.0,4.8106211917,1.4030978476,5.0110637414
2021-01-31 00:30:00,4.99,1.22,5.1369738173,0.0,0.0,0.0,4.99,1.22,5.1369738173,4.7914468073,1.3975053188,4.9910904243,0.0,0.0,0.0,4.7914468073,1.3975053188,4.9910904243
2021-01-31 01:00:00,5.31,1.22,5.4483483736,0.0,0.0,0.0,5.31,1.22,5.4483483736,5.132514271,1.4969833291,5.3463690323,0.0,0.0,0.0,5.132514271,1.4969833291,5.3463690323
2021-01-31 01:30:00,5.31,1.25,5.4551443611,0.0,0.0,0.0,5.31,1.25,5.4551443611,5.1234861017,1.494350113,5.3369646893,0.0,0.0,0.0,5.1234861017,1.494350113,5.3369646893
2021-01-31 02:00:00,5.19,1.27,5.3431264256,0.0,0.0,0.0,5.19,1.27,5.3431264256,5.0017343476,1.4588391847,5.2101399454,0.0,0.0,0.0,5.0017343476,1.4588391847,5.2101399454
2021-01-31 02:30:00,5.06,1.21,5.2026627798,0.0,0.0,0.0,5.06,1.21,5.2026627798,4.9210265442,1.4352994087,5.1260693169,0.0,0.0,0.0,4.9210265442,1.4352994087,5.1260693169
2021-01-31 03:00:00,5.02,1.21,5.1637680041,0.0,0.0,0.0,5.02,1.21,5.1637680041,4.8681223964,1.4198690323,5.0709608296,0.0,0.0,0.0,4.8681223964,1.4198690323,5.0709608296
2021-01-31 03:30:00,4.92,1.21,5.0666063593,0.0,0.0,0.0,4.92,1.21,5.0666063593,4.7671896713,1.3904303208,4.9658225743,0.0,0.0,0.0,4.7671896713,1.3904303208,4.9658225743
2021-01-31 04:00:00,4.78,1.25,4.9407388111,0.0,0.0,0.0,4.78,1.25,4.9407388111,4.6015611073,1.3421219896,4.7932928201,0.0,0.0,0.0,4.6015611073,1.3421219896,4.7932928201
2021-01-31 04:30:00,4.69,1.2,4.8410845892,0.0,0.0,0.0,4.69,1.2,4.8410845892,4.5122044122,1.3160596202,4.7002129293,0.0,0.0,0.0,4.5122044122,1.3160596202,4.7002129293
2021-01-31 05:00:00,4.58,1.2,4.7345960757,0.0,0.0,0.0,4.58,1.2,4.7345960757,4.4644094539,1.3021194241,4.6504265145,0.0,0.0,0.0,4.4644094539,1.3021194241,4.6504265145
2021-01-31 05:30:00,4.58,1.18,4.7295665763,0.0,0.0,0.0,4.58,1.18,4.7295665763,4.4471997971,1.2970999408,4.6324997887,0.0,0.0,0.0,4.4471997971,1.2970999408,4.6324997887
2021-01-31 06:00:00,4.65,1.18,4.7973847042,0.0,0.0,0.0,4.65,1.18,4.7973847042,4.5441701442,1.3253829587000001,4.7335105669,0.0,0.0,0.0,4.5441701442,1.3253829587000001,4.7335105669
2021-01-31 06:30:00,4.88,1.13,5.0091216795,0.0,0.0,0.0,4.88,1.13,5.0091216795,4.7383013917,1.3820045726,4.9357306164,0.0,0.0,0.0,4.7383013917,1.3820045726,4.9357306164
2021-01-31 07:00:00,4.94,1.79,5.2543029985,0.0,0.0,0.0,4.94,1.79,5.2543029985,5.0443000643,1.4712541854,5.2544792337,0.0,0.0,0.0,5.0443000643,1.4712541854,5.2544792337
2021-01-31 07:30:00,5.22,1.57,5.4509907356,0.0,0.0,0.0,5.22,1.57,5.4509907356,5.2131675356,1.5205071979,5.4303828496,0.0,0.0,0.0,5.2131675356,1.5205071979,5.4303828496
2021-01-31 08:00:00,5.13,1.08,5.2424517165,0.0,0.0,0.0,5.13,1.08,5.2424517165,5.030967818,1.4673656136,5.2405914771,0.0,0.0,0.0,5.030967818,1.4673656136,5.2405914771
2021-01-31 08:30:00,5.35,1.52,5.5617353407,0.0,0.0,0.0,5.35,1.52,5.5617353407,5.3501352867,1.5604561253,5.5730575904,0.0,0.0,0.0,5.3501352867,1.5604561253,5.5730575904
2021-01-31 09:00:00,5.61,1.76,5.8796003266,0.0,0.0,0.0,5.61,1.76,5.8796003266,5.7352533197,1.6727822182,5.9742222080000005,0.0,0.0,0.0,5.7352533197,1.6727822182,5.9742222080000005
2021-01-31 09:30:00,5.98144,1.74042,6.2295012842,0.00144,0.00042,0.0015,5.98,1.74,6.2280012845,6.1164800171,1.7839733383,6.3713333512,0.00144,0.00042,0.0015,6.1150400171,1.7835533383,6.3698333512
2021-01-31 10:00:00,6.37144,1.53042,6.5526661024,0.00144,0.00042,0.0015,6.37,1.53,6.5511678348,6.3864242093,1.862707061,6.652525218,0.00144,0.00042,0.0015,6.3849842093,1.862287061,6.651025218
2021-01-31 10:30:00,6.59096,0.9202800000000001,6.6548981209,0.0009600000000000001,0.00028000000000000003,0.001,6.59,0.92,6.6539086258,6.419206901,1.8722686794,6.6866738552000005,0.0009600000000000001,0.00028000000000000003,0.001,6.418246901,1.8719886794,6.6856738552
2021-01-31 11:00:00,6.7104800000000004,1.65014,6.9103910056,0.00048000000000000007,0.00014000000000000001,0.0005,6.71,1.65,6.9098914608,6.8493622315,1.9977306509,7.1347523245,0.00048000000000000007,0.00014000000000000001,0.0005,6.8488822315,1.9975906508999999,7.1342523245
2021-01-31 11:30:00,6.95048,1.5901399999999999,7.1300573245,0.00048000000000000007,0.00014000000000000001,0.0005,6.95,1.5899999999999999,7.1295581911,7.0721689242,2.0627159362,7.3668426294,0.00048000000000000007,0.00014000000000000001,0.0005,7.0716889242,2.0625759362,7.3663426294
2021-01-31 12:00:00,7.11288,1.56084,7.2821208037,0.00288,0.00084,0.003,7.11,1.56,7.279127695,7.2655422412,2.119116487,7.5682731679,0.00288,0.00084,0.003,7.2626622412,2.118276487,7.5652731679
2021-01-31 12:30:00,7.43536,1.04448,7.5083631239,0.015360000000000002,0.0044800000000000005,0.016,7.42,1.04,7.4925296129,7.3422229076,2.1414816814,7.6481488621,0.015360000000000002,0.0044800000000000005,0.016,7.3268629076,2.1370016814,7.6321488621
2021-01-31 13:00:00,7.51576,0.38168,7.5254453689,0.00576,0.00168,0.006,7.51,0.38,7.5196077025,7.2335165677,2.1097756656,7.5349130914,0.00576,0.00168,0.006,7.2277565677,2.1080956656,7.5289130914
2021-01-31 13:30:00,7.51192,0.05056,7.5120901486000005,0.0019200000000000003,0.0005600000000000001,0.002,7.51,0.05,7.5101664429,7.1692527143,2.0910320417,7.4679715774,0.0019200000000000003,0.0005600000000000001,0.002,7.1673327143,2.0904720417,7.4659715774
2021-01-31 14:00:00,7.39144,0.030420000000000003,7.3915025976,0.00144,0.00042,0.0015,7.39,0.03,7.3900608928,7.0674570536,2.0613416406,7.3619344308,0.00144,0.00042,0.0015,7.0660170536,2.0609216406,7.3604344308
2021-01-31 14:30:00,7.3,0.03,7.3000616436,0.0,0.0,0.0,7.3,0.03,7.3000616436,6.988147264,2.0382096187,7.2793200667,0.0,0.0,0.0,6.988147264,2.0382096187,7.2793200667
2021-01-31 15:00:00,7.3,0.01,7.3000068493,0.0,0.0,0.0,7.3,0.01,7.3000068493,7.0238385957,2.0486195904,7.3164985372,0.0,0.0,0.0,7.0238385957,2.0486195904,7.3164985372
2021-01-31 15:30:00,7.36,-0.04,7.3601086948,0.0,0.0,0.0,7.36,-0.04,7.3601086948,7.090567502,2.0680821881,7.3860078146,0.0,0.0,0.0,7.090567502,2.0680821881,7.3860078146
2021-01-31 16:00:00,7.47,-0.06,7.47024096,0.0,0.0,0.0,7.47,-0.06,7.47024096,7.1056840655,2.0724911858,7.4017542349,0.0,0.0,0.0,7.1056840655,2.0724911858,7.4017542349
2021-01-31 16:30:00,7.59,-0.18,7.5921340873,0.0,0.0,0.0,7.59,-0.18,7.5921340873,7.2378324476,2.1110344639,7.5394087996,0.0,0.0,0.0,7.2378324476,2.1110344639,7.5394087996
2021-01-31 17:00:00,7.89,0.19,7.8922873744,0.0,0.0,0.0,7.89,0.19,7.8922873744,7.5736856348,2.2089916435,7.8892558696,0.0,0.0,0.0,7.5736856348,2.2089916435,7.8892558696
2021-01-31 17:30:00,8.29,0.79,8.3275566645,0.0,0.0,0.0,8.29,0.79,8.3275566645,8.0766959692,2.3557029910000002,8.413224968,0.0,0.0,0.0,8.0766959692,2.3557029910000002,8.413224968
2021-01-31 18:00:00,8.38,0.13,8.3810082926,0.0,0.0,0.0,8.38,0.13,8.3810082926,8.082533119,2.357405493,8.4193053323,0.0,0.0,0.0,8.082533119,2.357405493,8.4193053323
2021-01-31 18:30:00,8.17,0.01,8.1700061199,0.0,0.0,0.0,8.17,0.01,8.1700061199,7.8898315200999996,2.30120086,8.2185745001,0.0,0.0,0.0,7.8898315200999996,2.30120086,8.2185745001
2021-01-31 19:00:00,7.9,-0.21,7.9027906463,0.0,0.0,0.0,7.9,-0.21,7.9027906463,7.5407046161,2.1993721797,7.8549006418000005,0.0,0.0,0.0,7.5407046161,2.1993721797,7.8549006418000005
2021-01-31 19:30:00,7.65,0.1,7.6506535669,0.0,0.0,0.0,7.65,0.1,7.6506535669,7.2937731438,2.1273505003,7.5976803582,0.0,0.0,0.0,7.2937731438,2.1273505003,7.5976803582
2021-01-31 20:00:00,7.38,-0.11,7.3808197376999995,0.0,0.0,0.0,7.38,-0.11,7.3808197376999995,7.0285335897,2.0499889637,7.3213891559,0.0,0.0,0.0,7.0285335897,2.0499889637,7.3213891559
2021-01-31 20:30:00,7.03,1.06,7.1094655214,0.0,0.0,0.0,7.03,1.06,7.1094655214,6.9055073233,2.0141063026,7.1932367951,0.0,0.0,0.0,6.9055073233,2.0141063026,7.1932367951
2021-01-31 21:00:00,6.73,1.1,6.8193034835,0.0,0.0,0.0,6.73,1.1,6.8193034835,6.5655209918,1.9149436226,6.8390843665,0.0,0.0,0.0,6.5655209918,1.9149436226,6.8390843665
2021-01-31 21:30:00,6.47,1.13,6.5679372713,0.0,0.0,0.0,6.47,1.13,6.5679372713,6.3601742027,1.8550508091000002,6.6251814611,0.0,0.0,0.0,6.3601742027,1.8550508091000002,6.6251814611
2021-01-31 22:00:00,6.15,1.11,6.249367968,0.0,0.0,0.0,6.15,1.11,6.249367968,6.0250000903,1.757291693,6.2760417607,0.0,0.0,0.0,6.0250000903,1.757291693,6.2760417607
2021-01-31 22:30:00,5.9,1.11,6.0035073082,0.0,0.0,0.0,5.9,1.11,6.0035073082,5.7625541539,1.6807449615999999,6.002660577,0.0,0.0,0.0,5.7625541539,1.6807449615999999,6.002660577
2021-01-31 23:00:00,5.52,1.15,5.6385193092,0.0,0.0,0.0,5.52,1.15,5.6385193092,5.3900578662,1.572100211,5.6146436106,0.0,0.0,0.0,5.3900578662,1.572100211,5.6146436106
2021-01-31 23:30:00,5.1,1.2,5.239274759,0.0,0.0,0.0,5.1,1.2,5.239274759,4.9969064985,1.4574310621,5.2051109359,0.0,0.0,0.0,4.9969064985,1.4574310621,5.2051109359
2021-02-01 00:00:00,4.87,1.18,5.0109180796,0.0,0.0,0.0,4.87,1.18,5.0109180796,4.7446019551,1.3838422369,4.9422937033,0.0,0.0,0.0,4.7446019551,1.3838422369,4.9422937033
2021-02-01 00:30:00,5.02344,1.98642,5.4019268646,0.19344000000000003,0.056420000000000005,0.2015,4.83,1.9300000000000002,5.2013267538,5.1449808454,1.5006194132,5.3593550473,0.19344000000000003,0.056420000000000005,0.2015,4.9515408454,1.4441994132,5.1578550473
2021-02-01 01:00:00,5.36296,1.95628,5.7086225484,0.19296000000000002,0.056280000000000004,0.201,5.17,1.9,5.5080758891,5.4364326605,1.5856261926,5.6629506880000005,0.19296000000000002,0.056280000000000004,0.201,5.2434726605,1.5293461926,5.461950688
2021-02-01 01:30:00,5.43248,1.95614,5.7739347632,0.19248,0.05614,0.2005,5.24,1.9,5.5738317162,5.509476305,1.606930589,5.7390378178,0.19248,0.05614,0.2005,5.316996305,1.550790589,5.5385378178
2021-02-01 02:00:00,5.432,1.976,5.7802422095,0.192,0.056,0.2,5.24,1.92,5.580680962,5.466779271,1.5944772874000002,5.6945617406,0.192,0.056,0.2,5.274779271,1.5384772874000001,5.4945617406
2021-02-01 02:30:00,5.33152,1.97586,5.6858709315,0.19152000000000002,0.05586000000000001,0.1995,5.14,1.92,5.4868934745,5.3997432926,1.5749251270000002,5.6247325965,0.19152000000000002,0.05586000000000001,0.1995,5.2082232926,1.5190651270000002,5.4252325965
2021-02-01 03:00:00,5.282,1.956,5.632535841,0.192,0.056,0.2,5.09,1.9,5.4330562302,5.3760665879000005,1.5680194215,5.6000693624,0.192,0.056,0.2,5.1840665879,1.5120194215,5.4000693624
2021-02-01 03:30:00,5.19392,1.5365600000000001,5.4164399378,0.19392,0.056560000000000006,0.202,5.0,1.48,5.214441485,5.1371559805,1.498337161,5.3512041463,0.19392,0.056560000000000006,0.202,4.9432359805,1.441777161,5.1492041463
2021-02-01 04:00:00,5.09488,1.24684,5.2452275642,0.19488000000000003,0.05684,0.203,4.9,1.19,5.0424299698,4.9529645158,1.4446146504000001,5.1593380372,0.19488000000000003,0.05684,0.203,4.7580845158,1.3877746504,4.9563380372
2021-02-01 04:30:00,5.01488,1.21684,5.1603993063,0.19488000000000003,0.05684,0.203,4.82,1.16,4.9576203969,4.8653289526,1.4190542778,5.0680509923,0.19488000000000003,0.05684,0.203,4.6704489526,1.3622142778000002,4.8650509923000005
2021-02-01 05:00:00,4.97488,1.21684,5.121535961,0.19488000000000003,0.05684,0.203,4.78,1.16,4.918739676,4.8446424462,1.4130207135,5.0465025482,0.19488000000000003,0.05684,0.203,4.6497624462000005,1.3561807135000001,4.8435025482
2021-02-01 05:30:00,5.0044,1.1767,5.1408795211000005,0.19440000000000002,0.0567,0.2025,4.8100000000000005,1.12,4.9386739111,4.8931974974,1.4271826034,5.0970807265,0.19440000000000002,0.0567,0.2025,4.6987974974,1.3704826034,4.8945807265
2021-02-01 06:00:00,5.26296,1.17628,5.3928084149,0.19296000000000002,0.056280000000000004,0.201,5.07,1.12,5.1922345864,5.1330859378,1.4971500652,5.3469645185,0.19296000000000002,0.056280000000000004,0.201,4.9401259378,1.4408700652,5.1459645185
2021-02-01 06:30:00,5.79056,1.46558,5.9731490731,0.19056,0.055580000000000004,0.1985,5.6,1.4100000000000001,5.7747813811,5.7328614741,1.6720845966,5.9717307022,0.19056,0.055580000000000004,0.1985,5.5423014741,1.6165045966,5.7732307022
2021-02-01 07:00:00,6.21248,0.9061400000000001,6.2782161041,0.19248,0.05614,0.2005,6.02,0.85,6.0797121642,6.0321904495,1.7593888811,6.2835317182,0.19248,0.05614,0.2005,5.8397104495,1.7032488811,6.0830317182
2021-02-01 07:30:00,6.70056,1.26558,6.8190319730999995,0.19056,0.055580000000000004,0.1985,6.51,1.21,6.6214952994,6.6706301405,1.9456004577,6.948573063,0.19056,0.055580000000000004,0.1985,6.4800701405,1.8900204577,6.750073063
2021-02-01 08:00:00,7.00104,1.53572,7.1674958668,0.19104000000000002,0.055720000000000006,0.199,6.8100000000000005,1.48,6.9689669249,7.0537845685,2.0573538325,7.3476922588,0.19104000000000002,0.055720000000000006,0.199,6.8627445685,2.0016338325,7.1486922588
2021-02-01 08:30:00,7.46128,0.86704,7.5114883745,0.16128,0.047040000000000005,0.168,7.3,0.8200000000000001,7.3459104269,7.3859188762,2.1542263389,7.6936654961,0.16128,0.047040000000000005,0.168,7.2246388762,2.1071863389,7.5256654961
2021-02-01 09:00:00,7.85432,0.46126000000000006,7.8678525310000005,0.00432,0.00126,0.0045000000000000005,7.85,0.46,7.8634661569,7.5887145308,2.2133750715,7.9049109696,0.00432,0.00126,0.0045000000000000005,7.5843945308,2.2121150715,7.9004109696
2021-02-01 09:30:00,7.8848,-0.0086,7.88480469,0.0048000000000000004,0.0014,0.005,7.88,-0.01,7.8800063452,7.5966843065,2.2156995894,7.9132128192,0.0048000000000000004,0.0014,0.005,7.5918843065,2.2142995894,7.9082128192
2021-02-01 10:00:00,8.06384,-0.43888000000000005,8.0757743406,0.0038400000000000005,0.0011200000000000001,0.004,8.06,-0.44,8.0720009911,7.6470376834,2.230385991,7.9656642536,0.0038400000000000005,0.0011200000000000001,0.004,7.6431976834,2.229265991,7.9616642536
2021-02-01 10:30:00,8.2748,-0.43860000000000005,8.2864156908,0.0048000000000000004,0.0014,0.005,8.27,-0.44,8.2816966861,7.8838996779,2.2994707394000002,8.2123954978,0.0048000000000000004,0.0014,0.005,7.8790996779,2.2980707394,8.2073954978
2021-02-01 11:00:00,8.44384,-0.48888000000000004,8.4579807046,0.0038400000000000005,0.0011200000000000001,0.004,8.44,-0.49,8.454211968,8.0096646071,2.3361521771,8.3434006324,0.0038400000000000005,0.0011200000000000001,0.004,8.0058246071,2.3350321771,8.3394006324
2021-02-01 11:30:00,8.53432,-0.48874000000000006,8.5483030275,0.00432,0.00126,0.0045000000000000005,8.53,-0.49,8.5440622657,8.1243881288,2.3696132042,8.4629043008,0.00432,0.00126,0.0045000000000000005,8.1200681288,2.3683532042,8.4584043008
2021-02-01 12:00:00,8.53576,-0.48832000000000003,8.5497166737,0.00576,0.00168,0.006,8.53,-0.49,8.5440622657,8.1186167006,2.367929871,8.4568923965,0.00576,0.00168,0.006,8.1128567006,2.366249871,8.4508923965
2021-02-01 12:30:00,8.58624,-0.028180000000000004,8.5862862432,0.006240000000000001,0.0018200000000000002,0.006500000000000001,8.58,-0.03,8.5800524474,8.2624576314,2.4098834758,8.6067266994,0.006240000000000001,0.0018200000000000002,0.006500000000000001,8.2562176314,2.4080634758,8.6002266994
2021-02-01 13:00:00,8.69336,0.04098,8.6934565881,0.00336,0.0009800000000000002,0.0035,8.69,0.04,8.6900920594,8.4598002661,2.4674417443,8.8122919438,0.00336,0.0009800000000000002,0.0035,8.4564402661,2.4664617443,8.8087919438
2021-02-01 13:30:00,8.573360000000001,0.10098000000000001,8.5739546681,0.00336,0.0009800000000000002,0.0035,8.57,0.1,8.5705834107,8.284048267,2.4161807445,8.6292169447,0.00336,0.0009800000000000002,0.0035,8.280688267,2.4152007445,8.6257169447
2021-02-01 14:00:00,8.34528,0.08154,8.3456783457,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,8.34,0.08,8.3403836842,8.0991801389,2.3622608739,8.436645978,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,8.0939001389,2.3607208739,8.431145978
2021-02-01 14:30:00,8.37432,-0.44874,8.3863343035,0.00432,0.00126,0.0045000000000000005,8.37,-0.45,8.3820880454,7.9715934793,2.3250480981,8.3037432076,0.00432,0.00126,0.0045000000000000005,7.9672734793,2.3237880981,8.2992432076
2021-02-01 15:00:00,7.90064,-0.41398,7.911478487,0.020640000000000002,0.00602,0.021500000000000002,7.88,-0.42,7.8911849554,7.5416704034,2.1996538677,7.8559066701999996,0.020640000000000002,0.00602,0.021500000000000002,7.5210304034,2.1936338677,7.8344066702
2021-02-01 15:30:00,7.64904,-0.35278000000000004,7.6571709299,0.05904,0.017220000000000003,0.061500000000000006,7.59,-0.37,7.5990130938,7.2896778134,2.1261560289,7.593414389,0.05904,0.017220000000000003,0.061500000000000006,7.2306378134,2.1089360289,7.531914389
2021-02-01 16:00:00,7.9680800000000005,-0.27806000000000003,7.9729302173,0.17808000000000002,0.05194000000000001,0.1855,7.79,-0.33,7.7969865974,7.6367911599,2.2273974216,7.9549907916,0.17808000000000002,0.05194000000000001,0.1855,7.4587111599,2.1754574216,7.7694907916
2021-02-01 16:30:00,8.43384,-0.28888,8.438785979,0.24384000000000003,0.07112,0.254,8.19,-0.36,8.1979082698,8.1089943687,2.3651233575,8.4468691341,0.24384000000000003,0.07112,0.254,7.8651543687,2.2940033575,8.1928691341
2021-02-01 17:00:00,8.88776,-0.21482,8.890355755,0.25776000000000004,0.07518000000000001,0.2685,8.63,-0.29,8.6348711629,8.5272716341,2.4871208933,8.8825746188,0.25776000000000004,0.07518000000000001,0.2685,8.2695116341,2.4119408933,8.6140746188
2021-02-01 17:30:00,9.12728,0.37504000000000004,9.1349819485,0.25728,0.07504000000000001,0.268,8.87,0.30000000000000004,8.8750718307,8.8901676351,2.5929655602,9.2605912865,0.25728,0.07504000000000001,0.268,8.6328876351,2.5179255602,8.9925912865
2021-02-01 18:00:00,9.15872,0.50546,9.1726572949,0.25872,0.07546,0.2695,8.9,0.43,8.9103815855,8.9529970583,2.6112908087,9.3260386024,0.25872,0.07546,0.2695,8.694277058299999,2.5358308087,9.0565386024
2021-02-01 18:30:00,8.89968,0.7757400000000001,8.9334246877,0.25968,0.07574,0.2705,8.64,0.7000000000000001,8.6683101006,8.7639724235,2.5561586235,9.1291379412,0.25968,0.07574,0.2705,8.5042924235,2.4804186235,8.8586379412
2021-02-01 19:00:00,8.69872,0.8054600000000001,8.7359312869,0.25872,0.07546,0.2695,8.44,0.73,8.4715110813,8.5714573037,2.5000083802,8.928601358,0.25872,0.07546,0.2695,8.3127373037,2.4245483802,8.659101358000001
2021-02-01 19:30:00,8.42968,0.49574,8.4442443741,0.25968,0.07574,0.2705,8.17,0.42,8.1807884706,8.1704737135,2.3830548331,8.5109101182,0.25968,0.07574,0.2705,7.9107937135,2.3073148331,8.2404101182
2021-02-01 20:00:00,8.2392,0.0956,8.239754608,0.2592,0.0756,0.27,7.98,0.02,7.9800250626,7.8952886818,2.3027925322,8.2242590436,0.2592,0.0756,0.27,7.6360886818,2.2271925322,7.9542590436000005
2021-02-01 20:30:00,7.83872,0.11546000000000001,7.8395702848,0.25872,0.07546,0.2695,7.58,0.04,7.5801055402,7.487517461,2.1838592594,7.7994973552,0.25872,0.07546,0.2695,7.228797461,2.1083992594,7.5299973552
2021-02-01 21:00:00,7.6092,0.0956,7.609800523,0.2592,0.0756,0.27,7.35,0.02,7.3500272108,7.2513389067,2.1149738478,7.5534780278,0.2592,0.0756,0.27,6.9921389067,2.0393738478,7.2834780278
2021-02-01 21:30:00,7.28968,0.6657400000000001,7.3200166837000005,0.25968,0.07574,0.2705,7.03,0.59,7.0547147356,7.060547289,2.0593262926,7.3547367593,0.25968,0.07574,0.2705,6.800867289,1.9835862926,7.0842367593
2021-02-01 22:00:00,6.8201600000000004,1.04588,6.8998874918,0.26016,0.07588,0.271,6.5600000000000005,0.97,6.6313271673,6.6967587136999995,1.9532212915,6.9757903267,0.26016,0.07588,0.271,6.4365987137000005,1.8773412915,6.7047903267
2021-02-01 22:30:00,6.5592,0.1456,6.5608158029,0.2592,0.0756,0.27,6.3,0.07,6.3003888769,6.2785726157,1.8312503462,6.5401798079999995,0.2592,0.0756,0.27,6.0193726157,1.7556503462,6.270179808
2021-02-01 23:00:00,6.12016,0.12588000000000002,6.1214544187,0.26016,0.07588,0.271,5.86,0.05,5.8602133067,5.8494574719,1.7060917626,6.0931848666,0.26016,0.07588,0.271,5.5892974719,1.6302117626000001,5.8221848666
2021-02-01 23:30:00,5.77064,-0.013980000000000001,5.770656934,0.26064000000000004,0.07602,0.2715,5.51,-0.09,5.5107349782,5.5142424141,1.6083207041,5.7440025147,0.26064000000000004,0.07602,0.2715,5.2536024141,1.5323007040999999,5.4725025147
2021-02-02 00:00:00,5.54016,0.055880000000000006,5.5404418055,0.26016,0.07588,0.271,5.28,-0.02,5.2800378787,5.2819237277,1.5405610872,5.502003883,0.26016,0.07588,0.271,5.0217637277,1.4646810872,5.231003883
2021-02-02 00:30:00,5.54064,-0.11398000000000001,5.5418122532,0.26064000000000004,0.07602,0.2715,5.28,-0.19,5.2834174546,5.2602814205,1.5342487477,5.4794598131,0.26064000000000004,0.07602,0.2715,4.9996414205,1.4582287477,5.2079598131000004
2021-02-02 01:00:00,5.82824,0.17532,5.8308763149,0.25824,0.07532000000000001,0.269,5.57,0.1,5.5708975937,5.5101453923,1.6071257394,5.7397347836,0.25824,0.07532000000000001,0.269,5.2519053923,1.5318057394,5.4707347836
2021-02-02 01:30:00,5.72776,0.11518,5.728917965,0.25776000000000004,0.07518000000000001,0.2685,5.47,0.04,5.4701462503,5.370993802,1.5665398589000001,5.5947852103999995,0.25776000000000004,0.07518000000000001,0.2685,5.113233802,1.4913598589000001,5.3262852104
2021-02-02 02:00:00,5.69824,0.06532,5.6986143754,0.25824,0.07532000000000001,0.269,5.44,-0.01,5.4400091912,5.3319336593,1.5551473172999999,5.5540975618,0.25824,0.07532000000000001,0.269,5.0736936593,1.4798273173,5.2850975618
2021-02-02 02:30:00,5.6177600000000005,0.11518,5.6189406341,0.25776000000000004,0.07518000000000001,0.2685,5.36,0.04,5.3601492517,5.3004288881,1.5459584256999999,5.5212800918,0.25776000000000004,0.07518000000000001,0.2685,5.0426688881,1.4707784257,5.2527800918
2021-02-02 03:00:00,5.54776,0.07518000000000001,5.5482693743,0.25776000000000004,0.07518000000000001,0.2685,5.29,0.0,5.29,5.2607834922,1.5343951852000002,5.4799828044,0.25776000000000004,0.07518000000000001,0.2685,5.0030234922,1.4592151852000002,5.2114828044
2021-02-02 03:30:00,5.4892,0.2456,5.4946916201,0.2592,0.0756,0.27,5.23,0.17,5.2327621769,5.188671248,1.5133624473,5.4048658833,0.2592,0.0756,0.27,4.9294712480000005,1.4377624473,5.1348658833
2021-02-02 04:00:00,5.33968,0.01574,5.3397031987,0.25968,0.07574,0.2705,5.08,-0.06,5.0803543184,5.021971487,1.4647416837,5.231220299,0.25968,0.07574,0.2705,4.762291487,1.3890016837,4.960720299
2021-02-02 04:30:00,5.19208,0.056440000000000004,5.1923867537,0.26208000000000004,0.07644000000000001,0.273,4.93,-0.02,4.9300405678,4.8884727299,1.4258045462,5.0921590937,0.26208000000000004,0.07644000000000001,0.273,4.6263927299,1.3493645462,4.8191590937
2021-02-02 05:00:00,5.09016,0.46588,5.1114355127,0.26016,0.07588,0.271,4.83,0.39,4.8457197608,4.8407554221,1.4118869981,5.0424535647,0.26016,0.07588,0.271,4.5805954221,1.3360069981,4.7714535647
2021-02-02 05:30:00,5.13112,0.01616,5.1311454472,0.26112,0.07616,0.272,4.87,-0.06,4.8703695958,4.8892067588,1.426018638,5.092923707,0.26112,0.07616,0.272,4.6280867588,1.349858638,4.820923707
2021-02-02 06:00:00,5.33016,0.03588,5.3302807618,0.26016,0.07588,0.271,5.07,-0.04,5.0701577885,5.0639548608,1.4769868344,5.27495298,0.26016,0.07588,0.271,4.8037948608,1.4011068344,5.00395298
2021-02-02 06:30:00,5.81824,-0.00468,5.8182418822,0.25824,0.07532000000000001,0.269,5.5600000000000005,-0.08,5.5605755098,5.5033992068,1.605158102,5.7327075071,0.25824,0.07532000000000001,0.269,5.2451592068,1.529838102,5.4637075071
2021-02-02 07:00:00,6.2568,0.39490000000000003,6.2692497358,0.25680000000000003,0.07490000000000001,0.2675,6.0,0.32,6.0085272738,5.9921051981,1.7476973494,6.241776248,0.25680000000000003,0.07490000000000001,0.2675,5.7353051981,1.6727973494000001,5.974276248
2021-02-02 07:30:00,6.6044,0.9742000000000001,6.6758643635,0.2544,0.0742,0.265,6.35,0.9,6.4134624034,6.5607884548,1.9135632993,6.8341546403999995,0.2544,0.0742,0.265,6.3063884548,1.8393632993,6.5691546404
2021-02-02 08:00:00,6.84344,0.72392,6.8816227156,0.25344,0.07392,0.264,6.59,0.65,6.6219785563,6.5880323388,1.9215094321000001,6.8625336862,0.25344,0.07392,0.264,6.3345923388,1.8475894321,6.5985336862
2021-02-02 08:30:00,7.33392,0.30406000000000005,7.3402203679,0.25392000000000003,0.07406,0.2645,7.08,0.23,7.0837348906,7.075583538,2.0637118653,7.3703995188,0.25392000000000003,0.07406,0.2645,6.821663538,1.9896518653,7.1058995188
2021-02-02 09:00:00,7.67584,0.5346200000000001,7.6944355381000005,0.25584,0.07462,0.2665,7.42,0.46,7.4342450861,7.3714524579,2.1500069669,7.6785963103,0.25584,0.07462,0.2665,7.1156124579,2.0753869669,7.4120963103
2021-02-02 09:30:00,7.7168,0.0949,7.7173835106,0.25680000000000003,0.07490000000000001,0.2675,7.46,0.02,7.4600268096,7.4776357915,2.1809771059,7.7892039495,0.25680000000000003,0.07490000000000001,0.2675,7.2208357915,2.1060771059,7.5217039495
2021-02-02 10:00:00,7.6968,-0.3351,7.704091267,0.25680000000000003,0.07490000000000001,0.2675,7.44,-0.41000000000000003,7.4512884792000005,7.2727226524,2.1212107736,7.575752763,0.25680000000000003,0.07490000000000001,0.2675,7.0159226524,2.0463107736,7.3082527630000005
2021-02-02 10:30:00,7.69824,-0.33468000000000003,7.7055116508,0.25824,0.07532000000000001,0.269,7.44,-0.41000000000000003,7.4512884792000005,7.3121506004,2.1327105918,7.6168235421,0.25824,0.07532000000000001,0.269,7.0539106004,2.0573905918,7.3478235421
2021-02-02 11:00:00,7.60728,-0.29496,7.6129961513,0.25728,0.07504000000000001,0.268,7.35,-0.37,7.3593070326,7.1836404391,2.0952284614,7.4829587907,0.25728,0.07504000000000001,0.268,6.9263604391,2.0201884614,7.2149587907
2021-02-02 11:30:00,7.56016,-0.36412000000000005,7.568923477,0.26016,0.07588,0.271,7.3,-0.44,7.3132482523,7.1597538524,2.0882615403,7.4580769296,0.26016,0.07588,0.271,6.8995938524,2.0123815403,7.1870769296
2021-02-02 12:00:00,7.46552,-0.35964,7.4741775333,0.27552000000000004,0.08036,0.28700000000000003,7.19,-0.44,7.2034505621000005,7.1151963122,2.075265591,7.4116628252,0.27552000000000004,0.08036,0.28700000000000003,6.8396763122,1.9949055910000002,7.1246628252
2021-02-02 12:30:00,7.32416,-0.31712,7.3310220843,0.28416,0.08288000000000001,0.296,7.04,-0.4,7.0513544798,6.9331250475,2.0221614722,7.2220052578,0.28416,0.08288000000000001,0.296,6.6489650475,1.9392814722,6.9260052578
2021-02-02 13:00:00,7.4507200000000005,-0.32104000000000005,7.4576333511,0.27072,0.07896,0.28200000000000003,7.18,-0.4,7.1911334294,7.0407642116,2.0535562284,7.3341293871,0.27072,0.07896,0.28200000000000003,6.7700442116,1.9745962284,7.0521293871
2021-02-02 13:30:00,7.55824,-0.36468,7.5670326680999995,0.25824,0.07532000000000001,0.269,7.3,-0.44,7.3132482523,7.1368829659,2.081590865,7.4342530894,0.25824,0.07532000000000001,0.269,6.8786429659,2.006270865,7.1652530894
2021-02-02 14:00:00,7.40968,0.32574000000000003,7.4168365393,0.25968,0.07574,0.2705,7.15,0.25,7.1543692944,7.0597391833,2.0590905951,7.3538949826,0.25968,0.07574,0.2705,6.8000591833,1.9833505951000001,7.0833949826
2021-02-02 14:30:00,7.2877600000000005,0.21518,7.2909360339,0.25776000000000004,0.07518000000000001,0.2685,7.03,0.14,7.0313938874,6.9453313792,2.0257216523,7.2347201867,0.25776000000000004,0.07518000000000001,0.2685,6.6875713791999996,1.9505416523,6.9662201867
2021-02-02 15:00:00,7.3644,-0.3058,7.3707462987,0.2544,0.0742,0.265,7.11,-0.38,7.1201474704,6.9773120330000005,2.035049343,7.2680333677,0.2544,0.0742,0.265,6.722912033,1.960849343,7.0030333677
2021-02-02 15:30:00,7.46632,-0.24524,7.4703465114,0.25632000000000005,0.07476000000000001,0.267,7.21,-0.32,7.2170977546,7.0392526649,2.0531153606,7.3325548593,0.25632000000000005,0.07476000000000001,0.267,6.7829326649,1.9783553606000002,7.0655548593
2021-02-02 16:00:00,7.6392,-0.2144,7.6422080579,0.2592,0.0756,0.27,7.38,-0.29,7.3856956341,7.2713514929,2.1208108521,7.5743244717,0.2592,0.0756,0.27,7.0121514929,2.0452108521,7.3043244717
2021-02-02 16:30:00,7.79824,-0.21468,7.8011944342,0.25824,0.07532000000000001,0.269,7.54,-0.29,7.5455748621000005,7.3986622982,2.1579431703,7.706939894,0.25824,0.07532000000000001,0.269,7.1404222982,2.0826231703,7.437939894
2021-02-02 17:00:00,7.97776,-0.21482,7.9806517434,0.25776000000000004,0.07518000000000001,0.2685,7.72,-0.29,7.725444971,7.6043712798000005,2.2179416232999998,7.9212200831,0.25776000000000004,0.07518000000000001,0.2685,7.3466112798,2.1427616233,7.6527200831
2021-02-02 17:30:00,8.40496,-0.19522,8.4072268585,0.32496,0.09478,0.3385,8.08,-0.29,8.085202533,8.0527876258,2.3487297242,8.3883204435,0.32496,0.09478,0.3385,7.7278276258,2.2539497242,8.0498204435
2021-02-02 18:00:00,8.65104,-0.19928,8.6533349409,0.31104000000000004,0.09072000000000001,0.324,8.34,-0.29,8.3450404433,8.4103557768,2.4530204349,8.7607872675,0.31104000000000004,0.09072000000000001,0.324,8.0993157768,2.3623004349,8.4367872675
2021-02-02 18:30:00,8.70768,0.16224000000000002,8.709191282799999,0.48768000000000006,0.14224,0.508,8.22,0.02,8.2200243309,8.4276935492,2.4580772852,8.7788474471,0.48768000000000006,0.14224,0.508,7.9400135492,2.3158372851999998,8.2708474471
2021-02-02 19:00:00,8.49368,-0.13476000000000002,8.494748978,0.46368000000000004,0.13524,0.483,8.03,-0.27,8.0345379456,8.1025727751,2.3632503927,8.440179974,0.46368000000000004,0.13524,0.483,7.6388927751,2.2280103927,7.957179974
2021-02-02 19:30:00,8.3156,0.15330000000000002,8.3170129404,0.5256000000000001,0.15330000000000002,0.5475,7.79,0.0,7.79,7.9264354997,2.3118770208,8.2567036456,0.5256000000000001,0.15330000000000002,0.5475,7.4008354997,2.1585770208,7.7092036456
