Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-02-02 20:00:00,7.91416,0.66288,7.9418724744,0.5241600000000001,0.15288000000000002,0.546,7.39,0.51,7.4075772018,7.5729880151,2.2087881711,7.8885291824,0.5241600000000001,0.15288000000000002,0.546,7.0488280151,2.0559081711,7.3425291824
2021-02-02 20:30:00,7.54224,1.06232,7.6166861561,0.52224,0.15232,0.544,7.02,0.91,7.0787357628,7.4401662107,2.1700484781,7.7501731362,0.52224,0.15232,0.544,6.9179262107,2.0177284781,7.2061731362
2021-02-02 21:00:00,7.35032,1.06176,7.4266101554,0.52032,0.15176,0.542,6.83,0.91,6.8903555786,7.2202191469,2.1058972512,7.5210616113,0.52032,0.15176,0.542,6.6998991469,1.9541372512000001,6.9790616113
2021-02-02 21:30:00,7.00416,1.06288,7.0843469141,0.5241600000000001,0.15288000000000002,0.546,6.48,0.91,6.5435846445,6.8406594192,1.9951923306000001,7.125686895,0.5241600000000001,0.15288000000000002,0.546,6.3164994192,1.8423123306,6.579686895
2021-02-02 22:00:00,6.59656,1.18358,6.7019001373,0.52656,0.15358000000000002,0.5485,6.07,1.03,6.156768633,6.5071901032,1.8979304468,6.7783230242,0.52656,0.15358000000000002,0.5485,5.9806301032,1.7443504468,6.2298230242
2021-02-02 22:30:00,6.26848,1.18414,6.3793439357,0.5284800000000001,0.15414,0.5505,5.74,1.03,5.8316807183,6.1310478632,1.7882222934,6.3865081909,0.5284800000000001,0.15414,0.5505,5.6025678632,1.6340822934,5.8360081909
2021-02-02 23:00:00,5.8699200000000005,1.22456,5.9962911871,0.5299200000000001,0.15456,0.552,5.34,1.07,5.4461454259,5.7505098028,1.6772320258,5.990114378,0.5299200000000001,0.15456,0.552,5.2205898028,1.5226720258,5.438114378
2021-02-02 23:30:00,5.5504,1.2247,5.6839097679,0.5304,0.1547,0.5525,5.02,1.07,5.1327672848,5.4902212676,1.6013145363999999,5.7189804871,0.5304,0.1547,0.5525,4.9598212676,1.4466145364,5.1664804871
2021-02-03 00:00:00,5.33992,1.20456,5.4740944822,0.5299200000000001,0.15456,0.552,4.8100000000000005,1.05,4.9232712702,5.3056992022,1.5474956007,5.5267700023,0.5299200000000001,0.15456,0.552,4.7757792022,1.3929356007,4.9747700023
2021-02-03 00:30:00,5.29896,1.22428,5.438551149,0.5289600000000001,0.15428,0.551,4.77,1.07,4.8885376136000005,5.2213036267,1.5228802245000002,5.4388579445000005,0.5289600000000001,0.15428,0.551,4.6923436267,1.3686002245,4.8878579445
2021-02-03 01:00:00,5.69752,0.7338600000000001,5.7445874221,0.52752,0.15386000000000002,0.5495,5.17,0.58,5.2024321235,5.4753611849,1.5969803456,5.7035012343,0.52752,0.15386000000000002,0.5495,4.9478411849,1.4431203456000001,5.1540012343
2021-02-03 01:30:00,5.598,0.5640000000000001,5.6263398404,0.528,0.154,0.55,5.07,0.41000000000000003,5.0865508943,5.2771941899,1.5391816387000001,5.4970772812,0.528,0.154,0.55,4.7491941899,1.3851816387,4.9470772812
2021-02-03 02:00:00,5.458,1.274,5.6047158715,0.528,0.154,0.55,4.93,1.12,5.0556206345,5.3276805057,1.5539068141999999,5.5496671935,0.528,0.154,0.55,4.7996805057,1.3999068142,4.9996671935
2021-02-03 02:30:00,5.33608,1.29344,5.4906044112,0.52608,0.15344000000000002,0.548,4.8100000000000005,1.1400000000000001,4.9432479201,5.2471476247,1.5304180572,5.4657787758000005,0.52608,0.15344000000000002,0.548,4.7210676247,1.3769780572,4.9177787758000004
2021-02-03 03:00:00,5.37656,1.23358,5.5162593349,0.52656,0.15358000000000002,0.5485,4.85,1.08,4.9687926099,5.3049098428,1.5472653708,5.5259477529000005,0.52656,0.15358000000000002,0.5485,4.7783498428,1.3936853708,4.9774477529
2021-02-03 03:30:00,5.26848,1.25414,5.41569466,0.5284800000000001,0.15414,0.5505,4.74,1.1,4.8659634195,5.1563791984,1.5039439329,5.3712283317,0.5284800000000001,0.15414,0.5505,4.6278991984,1.3498039329,4.8207283317
2021-02-03 04:00:00,5.10088,1.25484,5.2529610888,0.53088,0.15484,0.553,4.57,1.1,4.7005212477,4.9951906855,1.4569306166,5.2033236307,0.53088,0.15484,0.553,4.4643106855,1.3020906166000001,4.6503236307
2021-02-03 04:30:00,4.99232,1.25526,5.1477117878,0.53232,0.15526,0.5545,4.46,1.1,4.593647788,4.9065222526,1.4310689903,5.1109606797,0.53232,0.15526,0.5545,4.3742022526,1.2758089903,4.5564606797
2021-02-03 05:00:00,4.9889600000000005,1.22428,5.1369819349,0.5289600000000001,0.15428,0.551,4.46,1.07,4.5865564425,4.8953927992,1.4278228998,5.0993674991,0.5289600000000001,0.15428,0.551,4.3664327992,1.2735428998,4.5483674991
2021-02-03 05:30:00,5.04032,1.22176,5.1862822137,0.52032,0.15176,0.542,4.52,1.07,4.6449219584,4.9592052881,1.4464348757,5.1658388418,0.52032,0.15176,0.542,4.4388852881,1.2946748757,4.6238388418
2021-02-03 06:00:00,5.19288,1.14334,5.3172576626,0.42288000000000003,0.12334,0.4405,4.77,1.02,4.8778376357,5.128411711,1.495786749,5.3420955322,0.42288000000000003,0.12334,0.4405,4.705531711,1.372446749,4.9015955322
2021-02-03 06:30:00,5.6728000000000005,1.0304,5.7656208686,0.4128,0.12040000000000001,0.43,5.26,0.91,5.3381363789,5.5833840272,1.6284870079,5.8160250284,0.4128,0.12040000000000001,0.43,5.1705840272,1.5080870079,5.3860250284
2021-02-03 07:00:00,6.08176,0.9746800000000001,6.1593673214,0.46176000000000006,0.13468000000000002,0.481,5.62,0.84,5.6824290581,6.0543018664,1.7658380444000001,6.3065644441,0.46176000000000006,0.13468000000000002,0.481,5.5925418664,1.6311580444,5.8255644441
2021-02-03 07:30:00,6.5308,1.5069,6.7023948145,0.40080000000000005,0.1169,0.41750000000000004,6.13,1.3900000000000001,6.2856185058000005,6.6470248248,1.9387155739000002,6.9239841925,0.40080000000000005,0.1169,0.41750000000000004,6.2462248248,1.8218155739,6.5064841925
2021-02-03 08:00:00,6.82792,1.3210600000000001,6.9545446328,0.51792,0.15106,0.5395,6.31,1.17,6.4175540512,6.8824042656,2.0073679108,7.16917111,0.51792,0.15106,0.5395,6.3644842656,1.8563079108,6.62967111
2021-02-03 08:30:00,7.2584,0.8212,7.3047067018,0.5184,0.1512,0.54,6.74,0.67,6.7732193232,7.1195853867,2.0765457378,7.4162347778,0.5184,0.1512,0.54,6.6011853867,1.9253457378,6.8762347778
2021-02-03 09:00:00,7.51128,0.7920400000000001,7.5529235796,0.5212800000000001,0.15204,0.543,6.99,0.64,7.0192378504,7.3728584111,2.1504170366,7.6800608449,0.5212800000000001,0.15204,0.543,6.8515784111,1.9983770366,7.1370608449
2021-02-03 09:30:00,7.6832,0.7226,7.7171052215,0.5232,0.1526,0.545,7.16,0.5700000000000001,7.1826527133,7.5565243591,2.2039862714,7.8713795407,0.5232,0.1526,0.545,7.0333243591,2.0513862714,7.3263795407
2021-02-03 10:00:00,7.64272,0.76246,7.6806584516,0.5227200000000001,0.15246,0.5445,7.12,0.61,7.1460828431,7.5311034925,2.196571852,7.8448994714,0.5227200000000001,0.15246,0.5445,7.0083834925,2.044111852,7.3003994714000005
2021-02-03 10:30:00,7.51128,0.8120400000000001,7.555047068,0.5212800000000001,0.15204,0.543,6.99,0.66,7.021089659,7.4012719702,2.1587043246,7.7096583023,0.5212800000000001,0.15204,0.543,6.8799919702,2.0066643246,7.1666583023
2021-02-03 11:00:00,7.4427200000000004,0.76246,7.4816726906,0.5227200000000001,0.15246,0.5445,6.92,0.61,6.9468338112,7.3202999951,2.1350874986,7.6253124949,0.5227200000000001,0.15246,0.5445,6.7975799950999996,1.9826274985999999,7.0808124949
2021-02-03 11:30:00,7.21624,0.7393200000000001,7.2540136338,0.5462400000000001,0.15932000000000002,0.5690000000000001,6.67,0.58,6.6951699008,7.1072136518,2.0729373151,7.4033475539,0.5462400000000001,0.15932000000000002,0.5690000000000001,6.5609736518,1.9136173151,6.8343475539
2021-02-03 12:00:00,7.2696,0.7603000000000001,7.3092503207,0.5496,0.1603,0.5725,6.72,0.6000000000000001,6.7467325425,7.1181636924,2.076131077,7.4147538463,0.5496,0.1603,0.5725,6.5685636924,1.915831077,6.8422538463
2021-02-03 12:30:00,7.46136,0.93498,7.5197128037,0.53136,0.15498,0.5535,6.93,0.78,6.9737579539,7.328271562,2.1374125389,7.6336162105,0.53136,0.15498,0.5535,6.796911562,1.9824325389,7.0801162105
2021-02-03 13:00:00,7.56464,1.44302,7.7010444129,0.52464,0.15302000000000002,0.5465,7.04,1.29,7.1572131448,7.6449118685,2.2297659617,7.9634498631,0.52464,0.15302000000000002,0.5465,7.1202718685,2.0767459617,7.4169498631
2021-02-03 13:30:00,7.19632,1.41726,7.3345516189,0.19632000000000002,0.057260000000000005,0.20450000000000002,7.0,1.3599999999999999,7.1308905475,7.2833863761,2.1243210264,7.5868608084,0.19632000000000002,0.057260000000000005,0.20450000000000002,7.0870663761,2.0670610264000002,7.3823608084
2021-02-03 14:00:00,7.456,1.5305,7.6114628193,0.516,0.1505,0.5375,6.94,1.38,7.0758745043,7.5506559043,2.2022746388,7.865266567,0.516,0.1505,0.5375,7.0346559043,2.0517746388,7.327766567
2021-02-03 14:30:00,7.48128,1.53204,7.6365369769,0.5212800000000001,0.15204,0.543,6.96,1.38,7.0954915263,7.5496549615,2.2019826971,7.8642239183000004,0.5212800000000001,0.15204,0.543,7.0283749615,2.0499426971,7.3212239183
2021-02-03 15:00:00,7.39128,1.53204,7.5483883445,0.5212800000000001,0.15204,0.543,6.87,1.38,7.0072319785,7.5069041786,2.1895137188,7.8196918528,0.5212800000000001,0.15204,0.543,6.9856241786,2.0374737188,7.2766918528
2021-02-03 15:30:00,7.38888,1.5513400000000002,7.5499803609,0.51888,0.15134,0.5405,6.87,1.4,7.0111981858,7.555060497,2.2035593116,7.8698546844,0.51888,0.15134,0.5405,7.036180497,2.0522193116,7.3293546844
2021-02-03 16:00:00,7.49128,1.61204,7.6627637964,0.5212800000000001,0.15204,0.543,6.97,1.46,7.121270954,7.5911250799,2.2140781483,7.9074219582000005,0.5212800000000001,0.15204,0.543,7.0698450799,2.0620381483,7.3644219582
2021-02-03 16:30:00,7.7208,1.6118999999999999,7.8872665893,0.5208,0.1519,0.5425,7.2,1.46,7.346536599,7.8856418766,2.2999788807,8.2142102881,0.5208,0.1519,0.5425,7.3648418766,2.1480788807,7.6717102881
2021-02-03 17:00:00,7.91176,0.9221800000000001,7.9653224825,0.52176,0.15218,0.5435,7.39,0.77,7.4300067295,7.8588961582,2.2921780461,8.1863501648,0.52176,0.15218,0.5435,7.3371361582,2.1399980461,7.6428501648000005
2021-02-03 17:30:00,8.32416,1.11288,8.3982225262,0.5241600000000001,0.15288000000000002,0.546,7.8,0.96,7.8588548784,8.2484259751,2.4057909094,8.5921103907,0.5241600000000001,0.15288000000000002,0.546,7.7242659751,2.2529109094,8.046110390700001
2021-02-03 18:00:00,8.8032,1.0426,8.864724756,0.5232,0.1526,0.545,8.28,0.89,8.3276947591,8.6463725181,2.5218586511,9.0066380397,0.5232,0.1526,0.545,8.1231725181,2.3692586511,8.4616380397
2021-02-03 18:30:00,8.8656,0.45330000000000004,8.8771810982,0.5256000000000001,0.15330000000000002,0.5475,8.34,0.30000000000000004,8.3453939392,8.495108739399999,2.477740049,8.8490716035,0.5256000000000001,0.15330000000000002,0.5475,7.9695087394,2.324440049,8.3015716035
2021-02-03 19:00:00,8.48512,0.5331600000000001,8.5018539743,0.52512,0.15316000000000002,0.547,7.96,0.38,7.9690651898,8.2340406146,2.4015951793,8.5771256402,0.52512,0.15316000000000002,0.547,7.7089206146,2.2484351793,8.0301256402
2021-02-03 19:30:00,8.06368,0.19274000000000002,8.0659831298,0.52368,0.15274000000000001,0.5455,7.54,0.04,7.5401061,7.7713858024,2.2666541924,8.0951935441,0.52368,0.15274000000000001,0.5455,7.2477058024,2.1139141924000002,7.5496935441
2021-02-03 20:00:00,7.80464,0.19302000000000002,7.8070264666,0.52464,0.15302000000000002,0.5465,7.28,0.04,7.2801098893,7.5408963701000005,2.199428108,7.8551003856,0.52464,0.15302000000000002,0.5465,7.0162563701,2.046408108,7.3086003856
2021-02-03 20:30:00,7.678,0.194,7.6804505076,0.528,0.154,0.55,7.15,0.04,7.1501118872,7.348707446,2.1433730051,7.6549035896,0.528,0.154,0.55,6.820707446,1.9893730051,7.1049035896
2021-02-03 21:00:00,7.37848,0.19414,7.3810336302,0.5284800000000001,0.15414,0.5505,6.85,0.04,6.8501167873,7.0441009683,2.0545294491,7.3376051753,0.5284800000000001,0.15414,0.5505,6.5156209683,1.9003894491,6.7871051753
2021-02-03 21:30:00,7.078,0.20400000000000001,7.0809392032,0.528,0.154,0.55,6.55,0.05,6.5501908369,6.8101687311,1.9862992132000001,7.0939257616,0.528,0.154,0.55,6.2821687311,1.8322992132,6.5439257616
2021-02-03 22:00:00,6.7975200000000005,0.5138600000000001,6.8169150097,0.52752,0.15386000000000002,0.5495,6.27,0.36,6.2803264246,6.5004817462,1.8959738426000001,6.7713351522,0.52752,0.15386000000000002,0.5495,5.9729617462,1.7421138426,6.2218351522
2021-02-03 22:30:00,6.45608,0.25344,6.4610526077,0.52608,0.15344000000000002,0.548,5.93,0.1,5.9308431104,6.1486903792,1.7933680273000001,6.4048858117,0.52608,0.15344000000000002,0.548,5.6226103792,1.6399280272999999,5.8568858117
2021-02-03 23:00:00,6.06464,0.47302000000000005,6.083058955,0.52464,0.15302000000000002,0.5465,5.54,0.32,5.5492341814,5.7607708712,1.6802248374,6.0008029908,0.52464,0.15302000000000002,0.5465,5.2361308712,1.5272048374,5.4543029908000005
2021-02-03 23:30:00,5.69704,0.5337200000000001,5.7219858266,0.5270400000000001,0.15372000000000002,0.549,5.17,0.38,5.1839463732,5.4598966452,1.5924698549,5.6873923388000005,0.5270400000000001,0.15372000000000002,0.549,4.9328566452,1.4387498549,5.1383923388
2021-02-04 00:00:00,5.47704,0.5337200000000001,5.5029832091,0.5270400000000001,0.15372000000000002,0.549,4.95,0.38,4.9645644320999995,5.212582071,1.5203364374000001,5.4297729906,0.5270400000000001,0.15372000000000002,0.549,4.685542071,1.3666164374,4.8807729906
2021-02-04 00:30:00,5.52608,0.53344,5.5517671421,0.52608,0.15344000000000002,0.548,5.0,0.38,5.0144192086,5.2604323159,1.5342927588,5.4796169957,0.52608,0.15344000000000002,0.548,4.7343523159,1.3808527588000001,4.9316169957
2021-02-04 01:00:00,5.7732,0.5326000000000001,5.7977151534,0.5232,0.1526,0.545,5.25,0.38,5.2637344158,5.4540726295,1.5907711836,5.6813256558,0.5232,0.1526,0.545,4.9308726295,1.4381711836,5.1363256558
2021-02-04 01:30:00,5.72224,0.53232,5.746946598,0.52224,0.15232,0.544,5.2,0.38,5.2138661279,5.3998435039,1.5749543553,5.6248369833,0.52224,0.15232,0.544,4.8776035039,1.4226343553,5.0808369833
2021-02-04 02:00:00,5.69176,0.5321800000000001,5.7165852963,0.52176,0.15218,0.5435,5.17,0.38,5.1839463732,5.3385583777,1.5570795268,5.5609983101000005,0.52176,0.15218,0.5435,4.8167983777,1.4048995268,5.0174983101
2021-02-04 02:30:00,5.54032,0.53176,5.565780664,0.52032,0.15176,0.542,5.02,0.38,5.0343619258,5.2338943572,1.5265525209000002,5.4519732888,0.52032,0.15176,0.542,4.7135743572,1.3747925209,4.9099732888
2021-02-04 03:00:00,5.51128,0.5320400000000001,5.5369011008,0.5212800000000001,0.15204,0.543,4.99,0.38,5.0044480215,5.2390036304,1.5280427255,5.4572954484,0.5212800000000001,0.15204,0.543,4.7177236304,1.3760027255,4.9142954484
2021-02-04 03:30:00,5.42416,0.53288,5.4502727271,0.5241600000000001,0.15288000000000002,0.546,4.9,0.38,4.914712606,5.1208872722,1.4935921211,5.3342575752,0.5241600000000001,0.15288000000000002,0.546,4.5967272722,1.3407121211,4.7882575752
2021-02-04 04:00:00,5.2756,0.5333,5.3024866101,0.5256000000000001,0.15330000000000002,0.5475,4.75,0.38,4.7651757575,4.9931570752,1.4563374803,5.2012052867,0.5256000000000001,0.15330000000000002,0.5475,4.4675570752,1.3030374803,4.6537052867
2021-02-04 04:30:00,5.17656,0.51358,5.2019744184,0.52656,0.15358000000000002,0.5485,4.65,0.36,4.6639146647,4.896092699,1.4280270372000001,5.1000965615,0.52656,0.15358000000000002,0.5485,4.369532699,1.2744470372,4.5515965615
2021-02-04 05:00:00,5.1456,0.5133,5.1711387769,0.5256000000000001,0.15330000000000002,0.5475,4.62,0.36,4.6340047475,4.895132699,1.4277470372,5.0990965615,0.5256000000000001,0.15330000000000002,0.5475,4.369532699,1.2744470372,4.5515965615
2021-02-04 05:30:00,5.14608,0.53344,5.1736541825,0.52608,0.15344000000000002,0.548,4.62,0.38,4.6356013634,4.895612699,1.4278870372,5.0995965615,0.52608,0.15344000000000002,0.548,4.369532699,1.2744470372,4.5515965615
2021-02-04 06:00:00,5.53512,0.5331600000000001,5.5607385301,0.52512,0.15316000000000002,0.547,5.01,0.38,5.0243905103,5.2549472569,1.5326929499,5.4739033926000005,0.52512,0.15316000000000002,0.547,4.7298272569,1.3795329499,4.9269033926
2021-02-04 06:30:00,5.9456,0.3733,5.9573074665,0.5256000000000001,0.15330000000000002,0.5475,5.42,0.22,5.4244631071,5.6844465425,1.6579635749000001,5.9212984817,0.5256000000000001,0.15330000000000002,0.5475,5.1588465425,1.5046635749,5.3737984817
2021-02-04 07:00:00,6.27416,1.03288,6.3586102884,0.5241600000000001,0.15288000000000002,0.546,5.75,0.88,5.8169493723,6.1128309407,1.7829090243999999,6.3675322299,0.5241600000000001,0.15288000000000002,0.546,5.5886709407,1.6300290244,5.8215322299
2021-02-04 07:30:00,6.7408,1.1219000000000001,6.8335235604,0.5208,0.1519,0.5425,6.22,0.97,6.2951806964,6.6186303603,1.9304338551,6.8944066253,0.5208,0.1519,0.5425,6.0978303603,1.7785338551,6.3519066253
2021-02-04 08:00:00,6.9908,0.9119,7.0500245567,0.5208,0.1519,0.5425,6.47,0.76,6.5144838629,6.8746764659,2.0051139692,7.1611213187,0.5208,0.1519,0.5425,6.3538764659,1.8532139692,6.6186213187
2021-02-04 08:30:00,7.32368,0.84274,7.3720078303,0.52368,0.15274000000000001,0.5455,6.8,0.6900000000000001,6.8349177025,7.1391918025,2.0822642757,7.4366581276,0.52368,0.15274000000000001,0.5455,6.6155118025,1.9295242757,6.8911581276
2021-02-04 09:00:00,7.62176,1.30218,7.7321987979,0.52176,0.15218,0.5435,7.1,1.15,7.192530848,7.5955242259,2.2153612326,7.912004402,0.52176,0.15218,0.5435,7.0737642259,2.0631812326,7.368504402
2021-02-04 09:30:00,7.74416,1.48288,7.8848555599,0.5241600000000001,0.15288000000000002,0.546,7.22,1.33,7.3414780528,7.8411498854,2.2870020499,8.167864464,0.5241600000000001,0.15288000000000002,0.546,7.3169898854,2.1341220499,7.621864464
2021-02-04 10:00:00,7.86464,1.48302,8.003243758,0.52464,0.15302000000000002,0.5465,7.34,1.33,7.4595241135,7.9457233677,2.3175026489,8.2767951747,0.52464,0.15302000000000002,0.5465,7.4210833677,2.1644826489,7.7302951747
2021-02-04 10:30:00,7.8322400000000005,1.5123199999999999,7.9769101286,0.52224,0.15232,0.544,7.31,1.3599999999999999,7.4354354277,7.9137181022,2.3081677797999998,8.2434563564,0.52224,0.15232,0.544,7.3914781022,2.1558477798,7.6994563564
2021-02-04 11:00:00,7.83128,1.51204,7.9759144554,0.5212800000000001,0.15204,0.543,7.31,1.3599999999999999,7.4354354277,7.9691502401,2.3243354867,8.3011981668,0.5212800000000001,0.15204,0.543,7.4478702401,2.1722954867,7.7581981668
2021-02-04 11:30:00,7.91224,1.5123199999999999,8.055473518,0.52224,0.15232,0.544,7.39,1.3599999999999999,7.5141000792,8.048915836,2.3476004522,8.3842873291,0.52224,0.15232,0.544,7.526675836,2.1952804522,7.8402873291
2021-02-04 12:00:00,8.1408,0.9319000000000001,8.1939649896,0.5208,0.1519,0.5425,7.62,0.78,7.6598172302,8.0303200529,2.3421766821,8.3649167217,0.5208,0.1519,0.5425,7.5095200529,2.1902766821,7.8224167217
2021-02-04 12:30:00,8.34176,0.6621800000000001,8.3680010905,0.52176,0.15218,0.5435,7.82,0.51,7.8366127887,8.1057842322,2.3641870677,8.4435252419,0.52176,0.15218,0.5435,7.5840242322,2.2120070677,7.9000252419
2021-02-04 13:00:00,8.34176,0.72218,8.3729626686,0.52176,0.15218,0.5435,7.82,0.5700000000000001,7.840746138,8.1461605813,2.3759635029,8.4855839388,0.52176,0.15218,0.5435,7.6244005813,2.2237835029,7.9420839388
2021-02-04 13:30:00,8.36368,0.67274,8.3906925966,0.52368,0.15274000000000001,0.5455,7.84,0.52,7.8572259736,8.0834946514,2.35768594,8.4203069285,0.52368,0.15274000000000001,0.5455,7.5598146514,2.20494594,7.8748069285
2021-02-04 14:00:00,8.01464,0.40302000000000004,8.024766629,0.52464,0.15302000000000002,0.5465,7.49,0.25,7.4941710682,7.5446934689,2.2005355951,7.8590556968000005,0.52464,0.15302000000000002,0.5465,7.0200534689,2.0475155951,7.3125556968
2021-02-04 14:30:00,7.95272,-0.18754,7.9549309645,0.5227200000000001,0.15246,0.5445,7.43,-0.34,7.437775205,7.5080959273,2.1898613121,7.8209332576,0.5227200000000001,0.15246,0.5445,6.9853759273,2.0374013121,7.2764332576
2021-02-04 15:00:00,8.0232,-0.2374,8.0267114686,0.5232,0.1526,0.545,7.5,-0.39,7.5101331546,7.5870444799,2.2128879733,7.9031713332999995,0.5232,0.1526,0.545,7.0638444799,2.0602879733,7.3581713333
2021-02-04 15:30:00,7.86464,0.45302000000000003,7.877676653,0.52464,0.15302000000000002,0.5465,7.34,0.30000000000000004,7.3461282319,7.6415417688,2.2287830159,7.9599393425,0.52464,0.15302000000000002,0.5465,7.1169017688,2.0757630159,7.4134393425
2021-02-04 16:00:00,7.81368,0.9227400000000001,7.8679758674,0.52368,0.15274000000000001,0.5455,7.29,0.77,7.3305525031,7.6877658258,2.2422650325,8.0080894018,0.52368,0.15274000000000001,0.5455,7.1640858258,2.0895250325,7.4625894018
2021-02-04 16:30:00,8.10368,0.9227400000000001,8.1560455277,0.52368,0.15274000000000001,0.5455,7.58,0.77,7.6190091219,8.0398930297,2.3449688003,8.3748885726,0.52368,0.15274000000000001,0.5455,7.5162130297,2.1922288003,7.8293885726
2021-02-04 17:00:00,8.4008,1.0919,8.4714630525,0.5208,0.1519,0.5425,7.88,0.9400000000000001,7.9358679424,8.3733118389,2.442215953,8.7221998322,0.5208,0.1519,0.5425,7.8525118389,2.290315953,8.1796998322
2021-02-04 17:30:00,8.59464,0.8530200000000001,8.636867479,0.52464,0.15302000000000002,0.5465,8.07,0.7000000000000001,8.1003024635,8.485067694,2.4748114108,8.8386121813,0.52464,0.15302000000000002,0.5465,7.960427694,2.3217914108,8.2921121813
2021-02-04 18:00:00,8.78512,0.8831600000000001,8.8294000362,0.52512,0.15316000000000002,0.547,8.26,0.73,8.2921951255,8.6135709131,2.5122915163,8.9724697011,0.52512,0.15316000000000002,0.547,8.0884509131,2.3591315163,8.4254697011
2021-02-04 18:30:00,8.67272,0.91246,8.720588022,0.5227200000000001,0.15246,0.5445,8.15,0.76,8.1853588803,8.5940249403,2.5065906075999997,8.9521093128,0.5227200000000001,0.15246,0.5445,8.0713049403,2.3541306076,8.4076093128
2021-02-04 19:00:00,8.51656,0.88358,8.562272353200001,0.52656,0.15358000000000002,0.5485,7.99,0.73,8.0232786316,8.3887109095,2.4467073486,8.7382405307,0.52656,0.15358000000000002,0.5485,7.8621509095,2.2931273486,8.1897405307
2021-02-04 19:30:00,8.12608,0.9534400000000001,8.1818227798,0.52608,0.15344000000000002,0.548,7.6,0.8,7.6419892698,7.9598700804,2.3216287734,8.2915313337,0.52608,0.15344000000000002,0.548,7.4337900804,2.1681887734,7.7435313337
2021-02-04 20:00:00,7.93848,0.41414,7.949275228,0.5284800000000001,0.15414,0.5505,7.41,0.26,7.4145600004,7.6708946278,2.2373442664,7.9905152372,0.5284800000000001,0.15414,0.5505,7.1424146278,2.0832042664,7.4400152372
2021-02-04 20:30:00,7.72656,0.16358,7.7282913927,0.52656,0.15358000000000002,0.5485,7.2,0.01,7.2000069444,7.4282216717,2.1665646542,7.737730908,0.52656,0.15358000000000002,0.5485,6.9016616717,2.0129846542,7.189230908
2021-02-04 21:00:00,7.45512,0.16316,7.456905216,0.52512,0.15316000000000002,0.547,6.93,0.01,6.930007215,7.1617602728,2.0888467462,7.4601669508,0.52512,0.15316000000000002,0.547,6.6366402728,1.9356867462,6.9131669508
2021-02-04 21:30:00,7.15368,0.21274,7.1568425894,0.52368,0.15274000000000001,0.5455,6.63,0.06,6.6302714877,6.8151946556,1.9877651079,7.0991610995,0.52368,0.15274000000000001,0.5455,6.2915146556,1.8350251079,6.5536610995
2021-02-04 22:00:00,6.70512,0.5231600000000001,6.7254985391,0.52512,0.15316000000000002,0.547,6.18,0.37,6.191066144,6.4080657632,1.8690191809,6.6750685033,0.52512,0.15316000000000002,0.547,5.8829457632,1.7158591809,6.1280685033
2021-02-04 22:30:00,6.39368,0.19274000000000002,6.3965844519,0.52368,0.15274000000000001,0.5455,5.87,0.04,5.8701362846,6.0394558227,1.7615079483,6.2910998153,0.52368,0.15274000000000001,0.5455,5.5157758227,1.6087679483000001,5.7455998153
2021-02-04 23:00:00,6.05416,0.34288,6.0638618058,0.5241600000000001,0.15288000000000002,0.546,5.53,0.19,5.5332630518,5.7985456936,1.691242494,6.0401517641,0.5241600000000001,0.15288000000000002,0.546,5.2743856936,1.538362494,5.4941517641
2021-02-04 23:30:00,5.5932,1.1426,5.7087144788,0.5232,0.1526,0.545,5.07,0.99,5.1657526073,5.4901480609,1.6012931844,5.7189042301,0.5232,0.1526,0.545,4.9669480609,1.4486931844,5.1739042301
2021-02-05 00:00:00,5.3732,1.1426,5.4933426072,0.5232,0.1526,0.545,4.85,0.99,4.950010101,5.252463412,1.5319684952000001,5.4713160542,0.5232,0.1526,0.545,4.729263412,1.3793684952,4.9263160542
2021-02-05 00:30:00,5.3932,1.1726,5.5192025692,0.5232,0.1526,0.545,4.87,1.02,4.975670809,5.300563322,1.5459976356,5.5214201271,0.5232,0.1526,0.545,4.777363322,1.3933976356,4.9764201271
2021-02-05 01:00:00,5.6017600000000005,1.17218,5.7230866715,0.52176,0.15218,0.5435,5.08,1.02,5.181389775,5.4767989784,1.5973997020000001,5.7049989358,0.52176,0.15218,0.5435,4.9550389784,1.4452197020000002,5.1614989358
2021-02-05 01:30:00,5.5408,1.2419,5.6782726467,0.5208,0.1519,0.5425,5.02,1.09,5.1369738173,5.4221268912,1.5814536766,5.648048845,0.5208,0.1519,0.5425,4.9013268912,1.4295536765999999,5.105548845
2021-02-05 02:00:00,5.4708,1.2619,5.6144495946,0.5208,0.1519,0.5425,4.95,1.11,5.0729281485,5.3297451208,1.5545089936,5.5518178341,0.5208,0.1519,0.5425,4.8089451208,1.4026089936,5.0093178341
2021-02-05 02:30:00,5.4008,1.2619,5.5462629085,0.5208,0.1519,0.5425,4.88,1.11,5.0046478398,5.2911204986,1.5432434788,5.5115838527,0.5208,0.1519,0.5425,4.7703204986,1.3913434788,4.9690838527
2021-02-05 03:00:00,5.36128,1.26204,5.5078188242,0.5212800000000001,0.15204,0.543,4.84,1.11,4.9656520216,5.2616794733,1.5346565131,5.4809161181,0.5212800000000001,0.15204,0.543,4.7403994733,1.3826165130999999,4.9379161181
2021-02-05 03:30:00,5.32272,1.14246,5.4439473776,0.5227200000000001,0.15246,0.5445,4.8,0.99,4.9010305039,5.1817106467,1.5113322719,5.3976152569,0.5227200000000001,0.15246,0.5445,4.6589906467,1.3588722719000002,4.8531152569
2021-02-05 04:00:00,5.21224,1.19232,5.34687505,0.52224,0.15232,0.544,4.69,1.04,4.8039254782,5.0315565154,1.4675373170000001,5.2412047035,0.52224,0.15232,0.544,4.5093165154,1.315217317,4.6972047035
2021-02-05 04:30:00,5.1136800000000004,1.16274,5.2442051304,0.52368,0.15274000000000001,0.5455,4.59,1.01,4.6998085067,4.9508850026,1.4440081258,5.1571718777,0.52368,0.15274000000000001,0.5455,4.4272050026,1.2912681258,4.6116718777
2021-02-05 05:00:00,5.05368,1.14274,5.1812678226,0.52368,0.15274000000000001,0.5455,4.53,0.99,4.6369170793,4.8751515383,1.4219191987,5.0782828524,0.52368,0.15274000000000001,0.5455,4.3514715383,1.2691791987,4.5327828524000005
2021-02-05 05:30:00,5.08176,1.14218,5.2085372083,0.52176,0.15218,0.5435,4.5600000000000005,0.99,4.6662297415000005,4.9171479221,1.4341681439,5.1220290855,0.52176,0.15218,0.5435,4.3953879221,1.2819881439,4.5785290855
2021-02-05 06:00:00,5.26368,1.21274,5.4015799031,0.52368,0.15274000000000001,0.5455,4.74,1.06,4.8570773105,5.138789181,1.4988135111,5.3529053969,0.52368,0.15274000000000001,0.5455,4.615109181,1.3460735111,4.8074053969
2021-02-05 06:30:00,5.68128,1.12204,5.7910203073,0.5212800000000001,0.15204,0.543,5.16,0.97,5.2503809386,5.5243517125,1.6112692495,5.7545330339,0.5212800000000001,0.15204,0.543,5.0030717125,1.4592292494999999,5.2115330339
2021-02-05 07:00:00,5.96936,1.81148,6.2381662851,0.51936,0.15148,0.541,5.45,1.6600000000000001,5.6972010672,6.0921087657,1.7768650567000002,6.3459466309,0.51936,0.15148,0.541,5.5727487657,1.6253850566999999,5.8049466309
2021-02-05 07:30:00,6.44792,1.26106,6.570079501,0.51792,0.15106,0.5395,5.93,1.11,6.0329926239,6.3729445499,1.8587754937,6.6384839062,0.51792,0.15106,0.5395,5.8550245498999995,1.7077154936999999,6.0989839062
2021-02-05 08:00:00,6.62696,1.00078,6.702101122,0.5169600000000001,0.15078000000000003,0.5385,6.11,0.85,6.1688410581,6.4847109614,1.8913740304000002,6.7549072514,0.5169600000000001,0.15078000000000003,0.5385,5.9677509614,1.7405940304,6.2164072514
2021-02-05 08:30:00,7.08696,0.8907800000000001,7.1427229437,0.5169600000000001,0.15078000000000003,0.5385,6.57,0.74,6.6115429364,6.9022534843,2.0131572662,7.1898473795,0.5169600000000001,0.15078000000000003,0.5385,6.3852934843,1.8623772662,6.6513473795
2021-02-05 09:00:00,7.33792,0.8110600000000001,7.3826071445,0.51792,0.15106,0.5395,6.82,0.66,6.8518610611,7.1573118225,2.0875492816,7.4555331485,0.51792,0.15106,0.5395,6.6393918225,1.9364892816000001,6.9160331485
2021-02-05 09:30:00,7.5232,0.7926000000000001,7.5648366142,0.5232,0.1526,0.545,7.0,0.64,7.0291962556,7.3073451559,2.1313090038,7.6118178708,0.5232,0.1526,0.545,6.7841451559,1.9787090038000001,7.0668178708
2021-02-05 10:00:00,7.50376,0.49568000000000006,7.5201138821,0.53376,0.15568,0.556,6.97,0.34,6.9782877556,7.2337778686,2.1098518783,7.5351852798,0.53376,0.15568,0.556,6.7000178686,1.9541718783,6.9791852798
2021-02-05 10:30:00,7.56368,-0.19726000000000002,7.5662518231,0.52368,0.15274000000000001,0.5455,7.04,-0.35000000000000003,7.0486949147,7.1616923896,2.088826947,7.4600962391,0.52368,0.15274000000000001,0.5455,6.6380123896,1.9360869470000002,6.9145962391
2021-02-05 11:00:00,7.62296,-0.18872000000000003,7.6252956926,0.55296,0.16128,0.5760000000000001,7.07,-0.35000000000000003,7.0786580649,7.2244805059,2.1071401476,7.525500527,0.55296,0.16128,0.5760000000000001,6.6715205059,1.9458601476,6.949500527
2021-02-05 11:30:00,7.31688,-0.19716000000000003,7.3195358459,0.6268800000000001,0.18284,0.653,6.69,-0.38,6.7007835363,7.0406284463,2.0535166302,7.3339879649,0.6268800000000001,0.18284,0.653,6.4137484463,1.8706766302000002,6.6809879649
2021-02-05 12:00:00,7.18848,-0.11836,7.1894543465,0.58848,0.17164000000000001,0.613,6.6,-0.29,6.6063681399,6.8728154851,2.0045711832,7.159182797,0.58848,0.17164000000000001,0.613,6.2843354851,1.8329311832,6.546182797
2021-02-05 12:30:00,7.1944,-0.09330000000000001,7.1950049514,0.6744,0.1967,0.7025,6.52,-0.29,6.5264461999,6.8777699526,2.0060162362,7.1643437006,0.6744,0.1967,0.7025,6.2033699526,1.8093162362,6.4618437006
2021-02-05 13:00:00,7.16176,-0.14282,7.1631839185,0.64176,0.18718,0.6685,6.52,-0.33,6.5283458854,6.850629394,1.9981002399,7.1360722854,0.64176,0.18718,0.6685,6.208869394,1.8109202399000002,6.4675722854
2021-02-05 13:30:00,7.21008,-0.18206000000000003,7.2123782104,0.6100800000000001,0.17794000000000001,0.6355000000000001,6.6,-0.36,6.6098108899,6.8464466013,1.9968802587,7.1317152096,0.6100800000000001,0.17794000000000001,0.6355000000000001,6.2363666013,1.8189402587,6.4962152096
2021-02-05 14:00:00,7.3416,-0.13870000000000002,7.3429100669,0.6216,0.18130000000000002,0.6475000000000001,6.72,-0.32,6.7276147333,6.936664616,2.0231938463,7.2256923083,0.6216,0.18130000000000002,0.6475000000000001,6.315064616,1.8418938463,6.5781923083
2021-02-05 14:30:00,7.55616,-0.08862,7.5566796578,0.6561600000000001,0.19138000000000002,0.6835,6.9,-0.28,6.9056788225,7.127514738,2.0788584652,7.4244945186999995,0.6561600000000001,0.19138000000000002,0.6835,6.4713547380000005,1.8874784652,6.7409945187
2021-02-05 15:00:00,7.65664,-0.07098,7.6569689989,0.71664,0.20902,0.7465,6.94,-0.28,6.9456461183,7.285880273,2.125048413,7.5894586177,0.71664,0.20902,0.7465,6.569240273,1.916028413,6.8429586177
2021-02-05 15:30:00,7.55816,-0.06762,7.5584624792,0.72816,0.21238,0.7585000000000001,6.83,-0.28,6.8357369756,7.2236208946,2.1068894276,7.5246050985,0.72816,0.21238,0.7585000000000001,6.4954608946,1.8945094276,6.7661050985
2021-02-05 16:00:00,7.57448,0.20714000000000002,7.5773118089,0.74448,0.21714000000000003,0.7755000000000001,6.83,-0.01,6.8300073206,7.2167116822,2.1048742407,7.5174080023,0.74448,0.21714000000000003,0.7755000000000001,6.4722316822,1.8877342407,6.7419080023
2021-02-05 16:30:00,7.83104,0.18322000000000002,7.8331830727,0.73104,0.21322000000000002,0.7615000000000001,7.1,-0.03,7.10006338,7.4173657991,2.1633983581,7.7264227074,0.73104,0.21322000000000002,0.7615000000000001,6.6863257991000005,1.9501783581,6.9649227074
2021-02-05 17:00:00,8.06384,0.65112,8.090084845,0.72384,0.21112000000000003,0.754,7.34,0.44,7.3531761845,7.8242012101,2.2820586863,8.1502095939,0.72384,0.21112000000000003,0.754,7.1003612101,2.0709386863,7.3962095939
2021-02-05 17:30:00,8.30432,0.9212600000000001,8.3552648462,0.7243200000000001,0.21126000000000003,0.7545000000000001,7.58,0.71,7.6131793621,8.156138868,2.3788738365,8.4959779875,0.7243200000000001,0.21126000000000003,0.7545000000000001,7.431818868,2.1676138365,7.7414779875
2021-02-05 18:00:00,8.50144,0.9804200000000001,8.557786247,0.7214400000000001,0.21042000000000002,0.7515000000000001,7.78,0.77,7.8180112561,8.3878552564,2.4464577831,8.7373492254,0.7214400000000001,0.21042000000000002,0.7515000000000001,7.6664152564,2.2360377831,7.9858492254
2021-02-05 18:30:00,8.44336,1.05098,8.5085184991,0.7233600000000001,0.21098000000000003,0.7535000000000001,7.72,0.84,7.7655650149,8.3621428661,2.4389583358999998,8.7105654855,0.7233600000000001,0.21098000000000003,0.7535000000000001,7.6387828661,2.2279783359,7.9570654855
2021-02-05 19:00:00,8.1724,1.0907,8.2448619303,0.7224,0.2107,0.7525000000000001,7.45,0.88,7.501793119,8.0815450645,2.3571173105,8.4182761089,0.7224,0.2107,0.7525000000000001,7.3591450645,2.1464173105,7.6657761089
2021-02-05 19:30:00,7.90296,0.69628,7.9335731294,0.67296,0.19628,0.7010000000000001,7.23,0.5,7.2472684509,7.7429623778,2.2583640269,8.0655858102,0.67296,0.19628,0.7010000000000001,7.0700023778,2.0620840269,7.3645858102
2021-02-05 20:00:00,7.68624,0.21432,7.6892274254,0.66624,0.19432000000000002,0.6940000000000001,7.02,0.02,7.02002849,7.3543915192,2.1450308598,7.6608244992,0.66624,0.19432000000000002,0.6940000000000001,6.6881515192,1.9507108598,6.9668244992
2021-02-05 20:30:00,7.53296,0.23628000000000002,7.5366646867,0.67296,0.19628,0.7010000000000001,6.86,0.04,6.8601166171,7.1900724719,2.097104471,7.4896588249,0.67296,0.19628,0.7010000000000001,6.5171124719,1.900824471,6.7886588249
2021-02-05 21:00:00,7.32248,0.5661400000000001,7.3443330432,0.6724800000000001,0.19614,0.7005,6.65,0.37,6.6602852792,7.0362030501,2.0522258896,7.3293781771,0.6724800000000001,0.19614,0.7005,6.3637230501,1.8560858896,6.6288781771
2021-02-05 21:30:00,6.9081600000000005,0.6248800000000001,6.9363642926,0.6681600000000001,0.19488000000000003,0.6960000000000001,6.24,0.43,6.2547981582,6.6328621085,1.9345847817,6.9092313631,0.6681600000000001,0.19488000000000003,0.6960000000000001,5.9647021085,1.7397047817,6.2132313631
2021-02-05 22:00:00,6.58008,1.2554400000000001,6.6987746939,0.67008,0.19544,0.6980000000000001,5.91,1.06,6.0043067876,6.5133341423,1.8997224582,6.7847230649,0.67008,0.19544,0.6980000000000001,5.8432541423,1.7042824582,6.0867230649
2021-02-05 22:30:00,6.36008,1.2954400000000001,6.4906688715,0.67008,0.19544,0.6980000000000001,5.69,1.1,5.7953515855,6.2271872661,1.8162629526,6.4866534022,0.67008,0.19544,0.6980000000000001,5.5571072661,1.6208229526,5.7886534022
2021-02-05 23:00:00,5.92688,1.02784,6.0153438472,0.50688,0.14784,0.528,5.42,0.88,5.4909744126,5.7307590919999996,1.6714714017999999,5.9695407208999995,0.50688,0.14784,0.528,5.223879092,1.5236314018,5.4415407209
2021-02-05 23:30:00,5.78504,0.6327200000000001,5.8195379885000005,0.6950400000000001,0.20272,0.724,5.09,0.43,5.1081307736,5.5365743911,1.6148341974,5.7672649907,0.6950400000000001,0.20272,0.724,4.8415343911,1.4121141974,5.0432649907
2021-02-06 00:00:00,5.63264,0.63202,5.6679875309,0.69264,0.20202,0.7215,4.94,0.43,4.9586792596,5.3815880866,1.5696298586,5.6058209235,0.69264,0.20202,0.7215,4.6889480866,1.3676098586,4.8843209235
2021-02-06 00:30:00,5.64968,0.60824,5.6823269881,0.6796800000000001,0.19824000000000003,0.708,4.97,0.41000000000000003,4.9868827938999996,5.37553157,1.5678633746,5.5995120521,0.6796800000000001,0.19824000000000003,0.708,4.69585157,1.3696233746,4.8915120521
2021-02-06 01:00:00,5.85248,0.60614,5.8837851635,0.6724800000000001,0.19614,0.7005,5.18,0.41000000000000003,5.196200535,5.5698358668,1.6245354611,5.8019123612,0.6724800000000001,0.19614,0.7005,4.8973558668,1.4283954611,5.1014123612
2021-02-06 01:30:00,5.9348,0.2139,5.9386534038,0.6648000000000001,0.19390000000000002,0.6925,5.27,0.02,5.2700379505,5.629042071,1.6418039374,5.8635854906,0.6648000000000001,0.19390000000000002,0.6925,4.964242071,1.4479039374,5.1710854906
2021-02-06 02:00:00,5.83432,0.6037600000000001,5.8654766217,0.66432,0.19376000000000002,0.6920000000000001,5.17,0.41000000000000003,5.1862317727,5.5092424488,1.6068623809,5.7387942175,0.66432,0.19376000000000002,0.6920000000000001,4.8449224488,1.4131023809,5.0467942175
2021-02-06 02:30:00,5.71192,0.60306,5.7436670734,0.6619200000000001,0.19306,0.6895,5.05,0.41000000000000003,5.0666162278,5.4208234294,1.5810735002,5.6466910723,0.6619200000000001,0.19306,0.6895,4.7589034294,1.3880135002,4.9571910723
2021-02-06 03:00:00,5.71288,0.6033400000000001,5.7446511687,0.66288,0.19334,0.6905,5.05,0.41000000000000003,5.0666162278,5.3976905749,1.5743264177,5.6225943489,0.66288,0.19334,0.6905,4.7348105749,1.3809864177,4.9320943489
2021-02-06 03:30:00,5.5872,0.6046,5.6198171678,0.6672,0.19460000000000002,0.6950000000000001,4.92,0.41000000000000003,4.9370537773,5.3024564514,1.5465497983,5.5233921369,0.6672,0.19460000000000002,0.6950000000000001,4.6352564514,1.3519497983,4.8283921369
2021-02-06 04:00:00,5.45624,0.6043200000000001,5.4896045031,0.66624,0.19432000000000002,0.6940000000000001,4.79,0.41000000000000003,4.8075149506,5.1667800892,1.506977526,5.3820625929,0.66624,0.19432000000000002,0.6940000000000001,4.5005400892,1.312657526,4.6880625929
2021-02-06 04:30:00,5.31864,0.88502,5.3917707527,0.66864,0.19502000000000003,0.6965,4.65,0.6900000000000001,4.7009148046,5.1023464285,1.488184375,5.3149441964,0.66864,0.19502000000000003,0.6965,4.4337064285,1.293164375,4.6184441964000005
2021-02-06 05:00:00,5.20056,1.28558,5.3571018517,0.67056,0.19558,0.6985,4.53,1.09,4.6592917917,5.0809311315,1.4819382467,5.2926365953,0.67056,0.19558,0.6985,4.4103711315,1.2863582466999999,4.5941365953
2021-02-06 05:30:00,5.1996,1.3053,5.3609372548,0.6696000000000001,0.1953,0.6975,4.53,1.11,4.6640111492,5.0948790175,1.4860063801,5.3071656432,0.6696000000000001,0.1953,0.6975,4.4252790175,1.2907063801,4.6096656432
2021-02-06 06:00:00,5.29816,1.30488,5.4564834097,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.63,1.11,4.7611973284,5.1758556484,1.5096245641000001,5.3915163004,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.5076956484,1.3147445641,4.6955163004
2021-02-06 06:30:00,5.56096,1.25278,5.7003275213,0.6609600000000001,0.19278,0.6885,4.9,1.06,5.0133421986,5.4306853937,1.5839499065,5.6569639517,0.6609600000000001,0.19278,0.6885,4.7697253937,1.3911699065,4.9684639517
2021-02-06 07:00:00,5.72096,1.55278,5.9279430707,0.6609600000000001,0.19278,0.6885,5.06,1.3599999999999999,5.2395801359,5.7572234176,1.6791901635,5.9971077266,0.6609600000000001,0.19278,0.6885,5.0962634176,1.4864101635,5.3086077266
2021-02-06 07:30:00,5.9252,1.9211,6.2288538472,0.6552,0.19110000000000002,0.6825,5.27,1.73,5.5466927083,6.0586581198,1.7671086183,6.3111022081,0.6552,0.19110000000000002,0.6825,5.4034581198,1.5760086183,5.6286022081
2021-02-06 08:00:00,5.95136,1.93998,6.2595693342,0.65136,0.18998,0.6785,5.3,1.75,5.5814424659,6.0596211936,1.7673895148,6.31210541,0.65136,0.18998,0.6785,5.4082611936,1.5774095148,5.63360541
2021-02-06 08:30:00,6.21424,1.8708200000000001,6.4897416166,0.65424,0.19082000000000002,0.6815,5.5600000000000005,1.6800000000000002,5.8082699662,6.2937697166,1.835682834,6.5560101215,0.65424,0.19082000000000002,0.6815,5.6395297166,1.644862834,5.8745101215
2021-02-06 09:00:00,6.60904,1.7822200000000001,6.8451236548,0.6590400000000001,0.19222,0.6865,5.95,1.5899999999999999,6.1587823472,6.6943559078,1.9525204730999999,6.9732874039,0.6590400000000001,0.19222,0.6865,6.0353159078,1.7603004731,6.2867874039
2021-02-06 09:30:00,6.90096,1.51278,7.0648249978,0.6609600000000001,0.19278,0.6885,6.24,1.32,6.3780874876,6.9978010673,2.0410253113,7.2893761117,0.6609600000000001,0.19278,0.6885,6.3368410673,1.8482453113,6.6008761117
2021-02-06 10:00:00,7.0596,1.0553,7.1380396644,0.6696000000000001,0.1953,0.6975,6.39,0.86,6.447611961,6.9625709085,2.0307498483,7.2526780296,0.6696000000000001,0.1953,0.6975,6.2929709085,1.8354498483000001,6.5551780296
2021-02-06 10:30:00,7.2372,1.0546,7.3136341855,0.6672,0.19460000000000002,0.6950000000000001,6.57,0.86,6.6260470871,7.0836950078,2.0660777106,7.3788489664,0.6672,0.19460000000000002,0.6950000000000001,6.4164950078,1.8714777106,6.6838489664
2021-02-06 11:00:00,7.35768,1.05474,7.4328952266,0.66768,0.19474000000000002,0.6955,6.69,0.86,6.7450500369,7.2212011221,2.1061836606,7.5220845022,0.66768,0.19474000000000002,0.6955,6.5535211221,1.9114436606,6.8265845022
2021-02-06 11:30:00,7.51816,0.9948800000000001,7.5837006797,0.6681600000000001,0.19488000000000003,0.6960000000000001,6.85,0.8,6.8965571121,7.3891252633,2.1551615351,7.6970054826,0.6681600000000001,0.19488000000000003,0.6960000000000001,6.7209652633,1.9602815351,7.0010054826
2021-02-06 12:00:00,7.64624,1.02432,7.7145458453,0.66624,0.19432000000000002,0.6940000000000001,6.98,0.8300000000000001,7.029174916,7.4071877534,2.1604297614,7.7158205764000005,0.66624,0.19432000000000002,0.6940000000000001,6.7409477534,1.9661097614,7.0218205764
2021-02-06 12:30:00,7.69112,1.04866,7.7622815364,0.6811200000000001,0.19866,0.7095,7.01,0.85,7.0613454809,7.550610754,2.2022614699,7.8652195354,0.6811200000000001,0.19866,0.7095,6.869490754,2.0036014699,7.1557195354
2021-02-06 13:00:00,7.68288,1.08084,7.7585346684,0.7228800000000001,0.21084000000000003,0.753,6.96,0.87,7.014164241,7.5427994599,2.1999831758,7.8570827707,0.7228800000000001,0.21084000000000003,0.753,6.8199194599,1.9891431758,7.1040827707
2021-02-06 13:30:00,7.456,1.0905,7.5353252252,0.756,0.2205,0.7875000000000001,6.7,0.87,6.7562489593,7.2493062788,2.114380998,7.5513607071,0.756,0.2205,0.7875000000000001,6.4933062788,1.8938809980000002,6.7638607071
2021-02-06 14:00:00,7.23712,1.13916,7.3262262728,0.7171200000000001,0.20916,0.747,6.52,0.93,6.5859927118,7.0413546195,2.0537284307,7.3347443952999996,0.7171200000000001,0.20916,0.747,6.3242346195,1.8445684306999999,6.5877443953
2021-02-06 14:30:00,7.0464,1.2002,7.1478831132,0.6864,0.20020000000000002,0.715,6.36,1.0,6.4381363763,6.8864617078,2.0085513314,7.1733976123,0.6864,0.20020000000000002,0.715,6.2000617078,1.8083513314,6.4583976123
2021-02-06 15:00:00,6.88576,1.8441800000000002,7.1284423719,0.66576,0.19418000000000002,0.6935,6.22,1.65,6.4351301463,6.9684271783,2.032457927,7.2587783107,0.66576,0.19418000000000002,0.6935,6.3026671783,1.838277927,6.5652783107
2021-02-06 15:30:00,6.88768,1.9347400000000001,7.1542543043,0.66768,0.19474000000000002,0.6955,6.22,1.74,6.4587924568,7.0511532513,2.056586365,7.3449513034,0.66768,0.19474000000000002,0.6955,6.3834732513,1.861846365,6.6494513034
2021-02-06 16:00:00,6.96912,1.9551600000000002,7.2381823823,0.66912,0.19516000000000003,0.6970000000000001,6.3,1.76,6.5412231272,7.1404604382,2.0826342945,7.4379796231,0.66912,0.19516000000000003,0.6970000000000001,6.4713404382,1.8874742945,6.7409796231
2021-02-06 16:30:00,7.22384,1.91362,7.4730051418,0.6638400000000001,0.19362000000000001,0.6915,6.5600000000000005,1.72,6.7817401897,7.3737904179000004,2.1506888719,7.6810316853,0.6638400000000001,0.19362000000000001,0.6915,6.7099504179,1.9570688719,6.9895316853
2021-02-06 17:00:00,7.49576,1.13418,7.5810805463,0.66576,0.19418000000000002,0.6935,6.83,0.9400000000000001,6.8943817707,7.4419072381,2.1705562778,7.7519867064,0.66576,0.19418000000000002,0.6935,6.7761472381,1.9763762778,7.0584867064
2021-02-06 17:30:00,7.86904,1.73222,8.0574423144,0.6590400000000001,0.19222,0.6865,7.21,1.54,7.3726318232,7.9738564803,2.3257081401,8.3061005004,0.6590400000000001,0.19222,0.6865,7.3148164803,2.1334881401,7.6196005004
2021-02-06 18:00:00,8.34192,1.44306,8.465816644,0.6619200000000001,0.19306,0.6895,7.68,1.25,7.7810603391,8.308700285,2.4233709165,8.654896130200001,0.6619200000000001,0.19306,0.6895,7.646780285,2.2303109165,7.9653961302
2021-02-06 18:30:00,8.25328,1.14054,8.3317142444,0.6532800000000001,0.19054000000000001,0.6805,7.6,0.9500000000000001,7.6591448609,8.145884041,2.3758828453,8.485295876,0.6532800000000001,0.19054000000000001,0.6805,7.492604041,2.1853428453,7.804795876
2021-02-06 19:00:00,8.1952,1.2011,8.2827498,0.6552,0.19110000000000002,0.6825,7.54,1.01,7.6073451348,8.1320187119,2.371838791,8.4708528249,0.6552,0.19110000000000002,0.6825,7.4768187119,2.180738791,7.7883528249000005
2021-02-06 19:30:00,8.00664,0.81152,8.0476610764,0.65664,0.19152000000000002,0.684,7.35,0.62,7.3761033073,7.7420801882,2.2581067216,8.0646668627,0.65664,0.19152000000000002,0.684,7.0854401882,2.0665867216,7.3806668627
2021-02-06 20:00:00,7.77376,0.5906800000000001,7.7961687642,0.65376,0.19068000000000002,0.681,7.12,0.4,7.1312271034,7.5037704201,2.1885997059,7.8164275209,0.65376,0.19068000000000002,0.681,6.8500104201,1.9979197059,7.1354275209
2021-02-06 20:30:00,7.48376,0.5906800000000001,7.5070344744,0.65376,0.19068000000000002,0.681,6.83,0.4,6.8417030044,7.1257299624,2.0783379057,7.4226353775,0.65376,0.19068000000000002,0.681,6.4719699624,1.8876579057,6.7416353775
2021-02-06 21:00:00,7.31184,0.5901200000000001,7.335614889,0.6518400000000001,0.19012,0.679,6.66,0.4,6.672001199,6.9492614754,2.0268679303,7.2388140368,0.6518400000000001,0.19012,0.679,6.2974214754,1.8367479303,6.5598140368
2021-02-06 21:30:00,7.0152,0.6311,7.0435302406,0.6552,0.19110000000000002,0.6825,6.36,0.44,6.3752019576,6.6851679446,1.9498406505,6.9637166089,0.6552,0.19110000000000002,0.6825,6.0299679446,1.7587406505,6.2812166089
2021-02-06 22:00:00,6.67808,0.9219400000000001,6.7414186823,0.6580800000000001,0.19194000000000003,0.6855,6.02,0.73,6.0640992736,6.4611363746,1.8844981093,6.7303503902,0.6580800000000001,0.19194000000000003,0.6855,5.8030563746,1.6925581093000002,6.0448503902
2021-02-06 22:30:00,6.32048,1.39264,6.4720872676,0.6604800000000001,0.19264,0.6880000000000001,5.66,1.2,5.7858102285,6.1984278466,1.8078747886,6.4566956736,0.6604800000000001,0.19264,0.6880000000000001,5.5379478466,1.6152347886,5.7686956736
2021-02-06 23:00:00,5.98336,1.47348,6.1621214042,0.6633600000000001,0.19348,0.6910000000000001,5.32,1.28,5.4718187104,5.9053591148,1.7223964084999999,6.1514157445,0.6633600000000001,0.19348,0.6910000000000001,5.2419991148,1.5289164085,5.4604157445
2021-02-06 23:30:00,5.66576,1.47418,5.8544037314,0.66576,0.19418000000000002,0.6935,5.0,1.28,5.161240161,5.6143141801,1.6375083025000001,5.8482439376,0.66576,0.19418000000000002,0.6935,4.9485541801,1.4433283024999999,5.1547439376
2021-02-07 00:00:00,5.36528,1.43904,5.5549136447,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.82,1.28,4.9870632641,5.2847323602,1.5413802717,5.5049295419,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.7394523602,1.3823402717,4.9369295419
2021-02-07 00:30:00,5.38544,1.44492,5.5759086972,0.56544,0.16492,0.589,4.82,1.28,4.9870632641,5.2530023351,1.5321256811000001,5.4718774324,0.56544,0.16492,0.589,4.6875623351,1.3672056811,4.8828774324
2021-02-07 01:00:00,5.59584,1.34712,5.7557065248,0.43584000000000006,0.12712,0.454,5.16,1.22,5.3022636675,5.4192193756,1.5806056512,5.645020183,0.43584000000000006,0.12712,0.454,4.9833793756,1.4534856512,5.191020183
2021-02-07 01:30:00,5.8304,1.4097,5.9984013078,0.6504,0.1897,0.6775,5.18,1.22,5.3217290423,5.6514040596,1.648326184,5.8868792287,0.6504,0.1897,0.6775,5.0010040596,1.458626184,5.2093792287
2021-02-07 02:00:00,5.73848,1.40914,5.9089616897,0.6484800000000001,0.18914,0.6755,5.09,1.22,5.2341666003,5.5820818982,1.6281072203,5.814668644,0.6484800000000001,0.18914,0.6755,4.9336018982,1.4389672203,5.139168644
2021-02-07 02:30:00,5.638,1.449,5.8212236686,0.648,0.189,0.675,4.99,1.26,5.1466202502,5.5230719385,1.6108959821000002,5.7531999359,0.648,0.189,0.675,4.8750719385,1.4218959821000001,5.0781999359
2021-02-07 03:00:00,5.6066400000000005,1.45152,5.7914870629,0.65664,0.19152000000000002,0.684,4.95,1.26,5.1078469045,5.483423803,1.5993319426000001,5.7118997948,0.65664,0.19152000000000002,0.684,4.826783803,1.4078119426,5.0278997948
2021-02-07 03:30:00,5.4016,1.3938000000000001,5.5785267768,0.5616,0.1638,0.585,4.84,1.23,4.9938462131,5.2792820612,1.5397906012,5.4992521471,0.5616,0.1638,0.585,4.7176820612,1.3759906012,4.9142521471
2021-02-07 04:00:00,5.32856,1.44208,5.5202487625,0.65856,0.19208000000000003,0.686,4.67,1.25,4.834397584,5.2068977079,1.5186784980999999,5.423851779,0.65856,0.19208000000000003,0.686,4.5483377079,1.3265984981,4.737851779
2021-02-07 04:30:00,5.23856,1.39208,5.4203687697,0.65856,0.19208000000000003,0.686,4.58,1.2,4.7345960757,5.0870536484,1.4837239808,5.2990142171,0.65856,0.19208000000000003,0.686,4.4284936484,1.2916439808,4.6130142171
2021-02-07 05:00:00,5.11568,1.41124,5.3067673964,0.65568,0.19124000000000002,0.683,4.46,1.22,4.6238512087,4.9814768919,1.4529307601,5.1890384291,0.65568,0.19124000000000002,0.683,4.3257968919,1.2616907601,4.5060384291
