Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-02-07 05:30:00,5.10848,1.38914,5.2939850633,0.6484800000000001,0.18914,0.6755,4.46,1.2,4.6186145109,4.9627414335,1.4474662514,5.1695223266,0.6484800000000001,0.18914,0.6755,4.3142614335000005,1.2583262514,4.4940223266
2021-02-07 06:00:00,5.17896,1.38928,5.362063558,0.6489600000000001,0.18928,0.676,4.53,1.2,4.6862458322,5.0553833859,1.4744868209,5.2660243603,0.6489600000000001,0.18928,0.676,4.4064233859,1.2852068209,4.5900243603
2021-02-07 06:30:00,5.43896,1.35928,5.6062400948,0.6489600000000001,0.18928,0.676,4.79,1.17,4.9308214326,5.3301103660999996,1.5546155234999999,5.552198298,0.6489600000000001,0.18928,0.676,4.6811503661,1.3653355235,4.876198298
2021-02-07 07:00:00,5.59896,1.29928,5.7477370851,0.6489600000000001,0.18928,0.676,4.95,1.11,5.0729281485,5.4717599753,1.5959299928,5.6997499743,0.6489600000000001,0.18928,0.676,4.8227999753,1.4066499928,5.0237499743
2021-02-07 07:30:00,5.7904,1.2697,5.9279735365,0.6504,0.1897,0.6775,5.14,1.08,5.2522376184,5.6501794303,1.6479690005,5.8856035733,0.6504,0.1897,0.6775,4.9997794303,1.4582690005,5.2081035733
2021-02-07 08:00:00,5.63512,1.21566,5.7647555586,0.46512000000000003,0.13566,0.48450000000000004,5.17,1.08,5.2816001363,5.4985851304,1.6037539964,5.7276928442,0.46512000000000003,0.13566,0.48450000000000004,5.0334651304,1.4680939964,5.2431928442
2021-02-07 08:30:00,5.86848,1.20664,5.9912467484,0.46848000000000006,0.13664,0.488,5.4,1.07,5.5049886467,5.7345841074,1.6725870313,5.9735251119,0.46848000000000006,0.13664,0.488,5.2661041074,1.5359470313,5.4855251119
2021-02-07 09:00:00,6.31688,1.03534,6.4011641012,0.56688,0.16534000000000001,0.5905,5.75,0.87,5.8154449529,6.1808383282,1.8027445123999999,6.4383732585,0.56688,0.16534000000000001,0.5905,5.6139583282,1.6374045124,5.8478732585
2021-02-07 09:30:00,6.69424,1.42582,6.8444000358,0.53424,0.15582000000000001,0.5565,6.16,1.27,6.2895548332,6.6275376526,1.9330318154000001,6.9036850548,0.53424,0.15582000000000001,0.5565,6.0932976526000004,1.7772118154,6.3471850548
2021-02-07 10:00:00,7.0432,1.9376000000000002,7.3048586571,0.6432,0.18760000000000002,0.67,6.4,1.75,6.6349453653,7.15819743,2.0878075838,7.4564556563,0.6432,0.18760000000000002,0.67,6.51499743,1.9002075837999999,6.7864556563
2021-02-07 10:30:00,7.25184,1.85012,7.4841250257,0.6518400000000001,0.19012,0.679,6.6,1.6600000000000001,6.8055565533,7.3902420544,2.1554872659,7.6981688066,0.6518400000000001,0.19012,0.679,6.7384020544,1.9653672658999999,7.0191688066
2021-02-07 11:00:00,7.42288,1.82334,7.6435408189,0.66288,0.19334,0.6905,6.76,1.63,6.9537400009,7.4948808052,2.1860069015,7.8071675054,0.66288,0.19334,0.6905,6.8320008052,1.9926669015,7.1166675054
2021-02-07 11:30:00,7.63472,1.82096,7.8488753844,0.6547200000000001,0.19096000000000002,0.682,6.98,1.63,7.167796035,7.7560818644000005,2.2621905438,8.079251942,0.6547200000000001,0.19096000000000002,0.682,7.1013618644,2.0712305438,7.3972519420000005
2021-02-07 12:00:00,7.73336,1.84348,7.9500487671,0.6633600000000001,0.19348,0.6910000000000001,7.07,1.65,7.2599862259,7.8063028894,2.2768383427,8.1315655098,0.6633600000000001,0.19348,0.6910000000000001,7.1429428894,2.0833583427,7.4405655098
2021-02-07 12:30:00,8.02664,1.7915200000000002,8.2241409035,0.65664,0.19152000000000002,0.684,7.37,1.6,7.5416775322,8.1117496028,2.3659269675,8.4497391696,0.65664,0.19152000000000002,0.684,7.4551096028,2.1744069675,7.7657391696
2021-02-07 13:00:00,8.21568,1.7912400000000002,8.4086823343,0.65568,0.19124000000000002,0.683,7.5600000000000005,1.6,7.7274575379,8.2759584112,2.4138212033,8.6207900117,0.65568,0.19124000000000002,0.683,7.6202784112,2.2225812033,7.9377900117
2021-02-07 13:30:00,8.14904,1.79222,8.3437944276,0.6590400000000001,0.19222,0.6865,7.49,1.6,7.6589881838,8.2571034878,2.4083218506,8.6011494665,0.6590400000000001,0.19222,0.6865,7.5980634878,2.2161018506,7.9146494665
2021-02-07 14:00:00,7.91856,1.85208,8.1322686134,0.65856,0.19208000000000003,0.686,7.26,1.6600000000000001,7.447361949,8.0821948864,2.3573068419,8.4189530066,0.65856,0.19208000000000003,0.686,7.4236348864,2.1652268419,7.7329530066
2021-02-07 14:30:00,7.82904,1.89222,8.0544623564,0.6590400000000001,0.19222,0.6865,7.17,1.7000000000000002,7.3687787319,8.057747322,2.3501763022,8.3934867937,0.6590400000000001,0.19222,0.6865,7.398707322,2.1579563022,7.7069867937000005
2021-02-07 15:00:00,7.89,1.8925,8.1137941957,0.66,0.1925,0.6875,7.23,1.7000000000000002,7.4271730827,8.1043647909,2.363773064,8.4420466572,0.66,0.1925,0.6875,7.4443647909,2.171273064,7.7545466572
2021-02-07 15:30:00,7.9023200000000005,1.9602600000000001,8.1418229316,0.65232,0.19026,0.6795,7.25,1.77,7.4629350794,8.0966847909,2.361533064,8.4340466572,0.65232,0.19026,0.6795,7.4443647909,2.171273064,7.7545466572
2021-02-07 16:00:00,7.9813600000000005,1.95998,8.2184931131,0.65136,0.18998,0.6785,7.33,1.77,7.5406763622,8.1111022429,2.3657381541999998,8.4490648363,0.65136,0.18998,0.6785,7.4597422429,2.1757581542,7.7705648363
2021-02-07 16:30:00,8.16896,1.91928,8.3913969755,0.6489600000000001,0.18928,0.676,7.52,1.73,7.7164305219,8.2691299987,2.4118295829,8.6136770819,0.6489600000000001,0.18928,0.676,7.6201699987,2.2225495829,7.9376770819
2021-02-07 17:00:00,8.4004,1.9197000000000002,8.6169581785,0.6504,0.1897,0.6775,7.75,1.73,7.9407430383,8.5222041136,2.4856428665,8.8772959517,0.6504,0.1897,0.6775,7.8718041136,2.2959428665,8.1997959517
2021-02-07 17:30:00,8.73096,1.90278,8.9358958281,0.6609600000000001,0.19278,0.6885,8.07,1.71,8.2491817776,8.8403954589,2.5784486755,9.2087452697,0.6609600000000001,0.19278,0.6885,8.1794354589,2.3856686755,8.5202452697
2021-02-07 18:00:00,8.88472,1.9309600000000002,9.0921315433,0.6547200000000001,0.19096000000000002,0.682,8.23,1.74,8.4119260577,9.0509613853,2.6398637374,9.4280847764,0.6547200000000001,0.19096000000000002,0.682,8.3962413853,2.4489037374000002,8.7460847764
2021-02-07 18:30:00,8.73424,1.6208200000000001,8.8833555513,0.65424,0.19082000000000002,0.6815,8.08,1.43,8.2055651847,8.8730164018,2.5879631172,9.2427254186,0.65424,0.19082000000000002,0.6815,8.2187764018,2.3971431172,8.5612254186
2021-02-07 19:00:00,8.64568,1.22124,8.7315067314,0.65568,0.19124000000000002,0.683,7.99,1.03,8.0561156893,8.567735755,2.4989229285,8.9247247448,0.65568,0.19124000000000002,0.683,7.912055755,2.3076829285000002,8.2417247448
2021-02-07 19:30:00,8.31,1.2225,8.3994408296,0.66,0.1925,0.6875,7.65,1.03,7.7190284363,8.2549268408,2.4076869952,8.5988821258,0.66,0.1925,0.6875,7.5949268408,2.2151869952,7.9113821258
2021-02-07 20:00:00,8.00808,1.28194,8.1100379438,0.6580800000000001,0.19194000000000003,0.6855,7.35,1.09,7.4303835702,8.0163183567,2.338092854,8.3503316216,0.6580800000000001,0.19194000000000003,0.6855,7.3582383567,2.146152854,7.6648316216
2021-02-07 20:30:00,7.82232,1.30026,7.92965108,0.65232,0.19026,0.6795,7.17,1.11,7.2554117733,7.7387648331,2.257139743,8.0612133678,0.65232,0.19026,0.6795,7.0864448331,2.066879743,7.3817133678
2021-02-07 21:00:00,7.58424,1.30082,7.6949872677,0.65424,0.19082000000000002,0.6815,6.93,1.11,7.0183331354,7.5034087266,2.1884942119,7.8160507568,0.65424,0.19082000000000002,0.6815,6.8491687266,1.9976742119000002,7.1345507568
2021-02-07 21:30:00,7.19968,1.32324,7.3202702273,0.5596800000000001,0.16324000000000002,0.583,6.64,1.16,6.7405637746,7.123571811,2.0777084449,7.4203873031,0.5596800000000001,0.16324000000000002,0.583,6.563891811,1.9144684449,6.8373873031
2021-02-07 22:00:00,6.8856,1.3783,7.0221932649,0.6456000000000001,0.1883,0.6725,6.24,1.19,6.3524562179,6.834332599,1.9933470081,7.1190964573,0.6456000000000001,0.1883,0.6725,6.188732599,1.8050470081,6.4465964573
2021-02-07 22:30:00,6.65664,1.38152,6.7984890674,0.65664,0.19152000000000002,0.684,6.0,1.19,6.1168701147,6.5839195019,1.9203098547000002,6.8582494812,0.65664,0.19152000000000002,0.684,5.9272795019,1.7287898547,6.1742494812
2021-02-07 23:00:00,6.26472,1.40096,6.4194552417,0.6547200000000001,0.19096000000000002,0.682,5.61,1.21,5.7390068827,6.1844920125,1.8038101703,6.4421791797,0.6547200000000001,0.19096000000000002,0.682,5.5297720125000005,1.6128501703,5.7601791797
2021-02-07 23:30:00,5.88568,1.44124,6.0595710904,0.65568,0.19124000000000002,0.683,5.23,1.25,5.3773041573,5.8070334413,1.6937180870000001,6.048993168,0.65568,0.19124000000000002,0.683,5.1513534413,1.502478087,5.365993168
2021-02-08 00:00:00,5.68944,1.37942,5.8542742548,0.64944,0.18942,0.6765,5.04,1.19,5.1785808867,5.5736316246,1.6256425572,5.8058662756,0.64944,0.18942,0.6765,4.9241916246,1.4362225572,5.1293662756
2021-02-08 00:30:00,5.68992,1.3795600000000001,5.8547737275,0.64992,0.18956,0.677,5.04,1.19,5.1785808867,5.5740284862,1.6257583085,5.8062796731,0.64992,0.18956,0.677,4.9241084862,1.4361983085,5.1292796731
2021-02-08 01:00:00,6.028,1.199,6.1460869665,0.648,0.189,0.675,5.38,1.01,5.473983924,5.8691727696000004,1.7118420578,6.113721635,0.648,0.189,0.675,5.2211727696,1.5228420578000001,5.438721635
2021-02-08 01:30:00,6.1256,1.1983,6.2417063572,0.6456000000000001,0.1883,0.6725,5.48,1.01,5.5722975513,5.9635189754,1.7393597012000002,6.2119989328,0.6456000000000001,0.1883,0.6725,5.3179189754,1.5510597012,5.5394989328
2021-02-08 02:00:00,6.0756,1.3883,6.2321980272,0.6456000000000001,0.1883,0.6725,5.43,1.2,5.5610160942,5.9313889618,1.7299884472,6.1785301686,0.6456000000000001,0.1883,0.6725,5.2857889618,1.5416884471999999,5.5060301686
2021-02-08 02:30:00,5.9588,1.3834,6.1172782346,0.6288,0.1834,0.655,5.33,1.2,5.4634146831,5.8270516683,1.6995567366,6.0698454878,0.6288,0.1834,0.655,5.1982516683,1.5161567366000002,5.4148454878
2021-02-08 03:00:00,5.94752,1.38886,6.1075302906,0.6475200000000001,0.18886000000000003,0.6745,5.3,1.2,5.4341512677,5.8528091708000005,1.7070693415,6.0966762196,0.6475200000000001,0.18886000000000003,0.6745,5.2052891708,1.5182093415,5.4221762196
2021-02-08 03:30:00,5.92424,1.3908200000000002,6.0853101688,0.65424,0.19082000000000002,0.6815,5.27,1.2,5.4048959287,5.7767946186,1.6848984304,6.0174943944,0.65424,0.19082000000000002,0.6815,5.1225546186,1.4940784304,5.3359943944
2021-02-08 04:00:00,5.87472,1.36096,6.0303024136,0.6547200000000001,0.19096000000000002,0.682,5.22,1.17,5.3495139966,5.7230986189,1.6692370972,5.9615610614,0.6547200000000001,0.19096000000000002,0.682,5.0683786189,1.4782770972,5.2795610614
2021-02-08 04:30:00,5.66584,1.39962,5.836152761,0.61584,0.17962,0.6415000000000001,5.05,1.22,5.195276701,5.5383881439,1.6153632086,5.7691543166,0.61584,0.17962,0.6415000000000001,4.9225481439,1.4357432086,5.1276543166
2021-02-08 05:00:00,5.65896,1.40928,5.8318006139000005,0.6489600000000001,0.18928,0.676,5.01,1.22,5.1564037856,5.5316728598000005,1.6134045841,5.762159229,0.6489600000000001,0.18928,0.676,4.8827128598,1.4241245841,5.086159229
2021-02-08 05:30:00,5.6411999999999995,1.4041000000000001,5.8133152547,0.6312,0.1841,0.6575000000000001,5.01,1.22,5.1564037856,5.567162531,1.6237557382,5.7991276365,0.6312,0.1841,0.6575000000000001,4.935962531,1.4396557382,5.1416276365
2021-02-08 06:00:00,5.9684800000000005,1.2291400000000001,6.0937294533,0.6484800000000001,0.18914,0.6755,5.32,1.04,5.4207010617,5.8368779342,1.7024227308,6.0800811815,0.6484800000000001,0.18914,0.6755,5.1883979342,1.5132827307999999,5.4045811815
2021-02-08 06:30:00,6.40328,1.25054,6.5242505355,0.6532800000000001,0.19054000000000001,0.6805,5.75,1.06,5.8468880612,6.3205526811,1.843494532,6.5839090428,0.6532800000000001,0.19054000000000001,0.6805,5.6672726811,1.652954532,5.9034090428
2021-02-08 07:00:00,6.78088,1.68984,6.9882682261,0.65088,0.18984,0.678,6.13,1.5,6.3108557264,6.832715933,1.9928754805,7.1174124302,0.65088,0.18984,0.678,6.181835933,1.8030354805000002,6.4394124302
2021-02-08 07:30:00,7.39464,1.13802,7.4816970167,0.6446400000000001,0.18802000000000002,0.6715,6.75,0.9500000000000001,6.8165240409,7.2268349045,2.1078268472,7.5279530256000005,0.6446400000000001,0.18802000000000002,0.6715,6.5821949045,1.9198068472,6.8564530256000005
2021-02-08 08:00:00,7.6508,1.2069,7.7454082042,0.6408,0.1869,0.6675,7.01,1.02,7.0838195912,7.5615186646,2.2054429438,7.8765819423,0.6408,0.1869,0.6675,6.9207186646,2.0185429438,7.2090819423
2021-02-08 08:30:00,8.26648,1.02564,8.3298636844,0.63648,0.18564000000000003,0.663,7.63,0.84,7.6760992698,8.1574192837,2.3792472911,8.4973117538,0.63648,0.18564000000000003,0.663,7.5209392837,2.1936072911,7.8343117538
2021-02-08 09:00:00,8.54312,0.80466,8.580931013,0.63312,0.18466000000000002,0.6595000000000001,7.91,0.62,7.9342611502,8.2824707593,2.4157206381,8.6275737076,0.63312,0.18466000000000002,0.6595000000000001,7.6493507593,2.2310606381,7.9680737076
2021-02-08 09:30:00,8.69032,0.80676,8.7276871736,0.64032,0.18676,0.667,8.05,0.62,8.073840474,8.4808022056,2.47356731,8.8341689642,0.64032,0.18676,0.667,7.8404822056,2.28680731,8.1671689642
2021-02-08 10:00:00,8.93984,0.72662,8.9693208132,0.6398400000000001,0.18662,0.6665,8.3,0.54,8.3175477155,8.7356804238,2.5479067903,9.0996671081,0.6398400000000001,0.18662,0.6665,8.0958404238,2.3612867903,8.4331671081
2021-02-08 10:30:00,8.84136,0.69998,8.8690258005,0.65136,0.18998,0.6785,8.19,0.51,8.2058637571,8.6168840803,2.5132578568,8.975920917,0.65136,0.18998,0.6785,7.9655240803,2.3232778568,8.297420917
2021-02-08 11:00:00,8.76192,0.7930600000000001,8.7977375643,0.6619200000000001,0.19306,0.6895,8.1,0.6000000000000001,8.1221918224,8.5608852753,2.496924872,8.9175888284,0.6619200000000001,0.19306,0.6895,7.8989652753,2.303864872,8.2280888284
2021-02-08 11:30:00,9.26808,0.42194000000000004,9.2776796803,0.6580800000000001,0.19194000000000003,0.6855,8.61,0.23,8.6130714614,8.8285533015,2.5749947129,9.196409689,0.6580800000000001,0.19194000000000003,0.6855,8.1704733015,2.3830547129,8.510909689
2021-02-08 12:00:00,8.9368,-0.1526,8.9381027629,0.6768000000000001,0.19740000000000002,0.705,8.26,-0.35000000000000003,8.2674119288,8.4659774751,2.4692434302,8.8187265365,0.6768000000000001,0.19740000000000002,0.705,7.7891774751,2.2718434302,8.1137265365
2021-02-08 12:30:00,9.12392,-0.18344000000000002,9.1257638804,0.6739200000000001,0.19656,0.7020000000000001,8.45,-0.38,8.4585400632,8.6246417801,2.5155205192,8.9840018543,0.6739200000000001,0.19656,0.7020000000000001,7.9507217801,2.3189605192,8.2820018543
2021-02-08 13:00:00,9.07904,-0.15778,9.0804108855,0.6590400000000001,0.19222,0.6865,8.42,-0.35000000000000003,8.4272712072,8.528823517,2.4875735258000002,8.8841911635,0.6590400000000001,0.19222,0.6865,7.869783517,2.2953535258,8.1976911635
2021-02-08 13:30:00,9.23424,-0.18918000000000001,9.2361776428,0.65424,0.19082000000000002,0.6815,8.58,-0.38,8.588410796,8.7320877692,2.5468589327,9.0959247595,0.65424,0.19082000000000002,0.6815,8.0778477692,2.3560389327,8.4144247595
2021-02-08 14:00:00,8.835280000000001,-0.18596000000000001,8.837236774,0.6652800000000001,0.19404000000000002,0.6930000000000001,8.17,-0.38,8.178832435,8.4086857739,2.4525333507,8.7590476811,0.6652800000000001,0.19404000000000002,0.6930000000000001,7.7434057739,2.2584933507000002,8.0660476811
2021-02-08 14:30:00,8.82472,-0.16904000000000002,8.8263388559,0.6547200000000001,0.19096000000000002,0.682,8.17,-0.36,8.1779276103,8.3927623469,2.4478890179,8.7424607781,0.6547200000000001,0.19096000000000002,0.682,7.7380423469,2.2569290179,8.0604607781
2021-02-08 15:00:00,8.8004,-0.1703,8.8020476169,0.6504,0.1897,0.6775,8.15,-0.36,8.1579470457,8.3644750315,2.4396385509,8.7129948245,0.6504,0.1897,0.6775,7.7140750315,2.2499385509,8.0354948245
2021-02-08 15:30:00,8.73752,-0.15114000000000002,8.7388270981,0.6475200000000001,0.18886000000000003,0.6745,8.09,-0.34,8.0971414709,8.330075752900001,2.4296054279,8.6771622426,0.6475200000000001,0.18886000000000003,0.6745,7.6825557529,2.2407454279,8.0026622426
2021-02-08 16:00:00,9.06448,-0.12036000000000001,9.065279047,0.6844800000000001,0.19964,0.713,8.38,-0.32,8.3861075595,8.6401754541,2.5200511741,9.0001827647,0.6844800000000001,0.19964,0.713,7.9556954541,2.3204111741,8.2871827647
2021-02-08 16:30:00,9.05824,0.57782,9.0766506956,0.6782400000000001,0.19782000000000002,0.7065,8.38,0.38,8.3886113273,8.803363278399999,2.5676476229,9.1701700817,0.6782400000000001,0.19782000000000002,0.7065,8.1251232784,2.3698276229,8.4636700817
2021-02-08 17:00:00,9.40344,0.44642000000000004,9.4140307334,0.67344,0.19642,0.7015,8.73,0.25,8.733578877,9.1943750762,2.6816927306,9.5774740377,0.67344,0.19642,0.7015,8.5209350762,2.4852727306,8.8759740377
2021-02-08 17:30:00,9.71824,-0.07218000000000001,9.7185080465,0.6782400000000001,0.19782000000000002,0.7065,9.04,-0.27,9.0440311808,9.3469009413,2.7261794412,9.7363551472,0.6782400000000001,0.19782000000000002,0.7065,8.6686609413,2.5283594412,9.0298551472
2021-02-08 18:00:00,9.83104,0.57572,9.847883072,0.6710400000000001,0.19572,0.6990000000000001,9.16,0.38,9.1678787077,9.5737780471,2.7923519304,9.9726854657,0.6710400000000001,0.19572,0.6990000000000001,8.9027380471,2.5966319304,9.2736854657
2021-02-08 18:30:00,9.79816,0.6148800000000001,9.8174343288,0.6681600000000001,0.19488000000000003,0.6960000000000001,9.13,0.42,9.1396553546,9.5598040538,2.7882761824,9.9581292227,0.6681600000000001,0.19488000000000003,0.6960000000000001,8.8916440538,2.5933961824000002,9.2621292227
2021-02-08 19:00:00,9.71248,0.22614,9.7151123025,0.6724800000000001,0.19614,0.7005,9.04,0.03,9.0400497786,9.3888984873,2.7384287255,9.7801025909,0.6724800000000001,0.19614,0.7005,8.7164184873,2.5422887255,9.0796025909
2021-02-08 19:30:00,9.21408,0.21494000000000002,9.2165866485,0.6340800000000001,0.18494000000000002,0.6605000000000001,8.58,0.03,8.5800524474,8.8685193511,2.5866514774000002,9.2380409908,0.6340800000000001,0.18494000000000002,0.6605000000000001,8.2344393511,2.4017114774,8.5775409908
2021-02-08 20:00:00,8.98504,0.23522,8.9881183932,0.63504,0.18522000000000002,0.6615,8.35,0.05,8.3501496993,8.6210683472,2.5144782679,8.9802795283,0.63504,0.18522000000000002,0.6615,7.9860283471999995,2.3292582679000002,8.3187795283
2021-02-08 20:30:00,8.68552,0.23536,8.6887083045,0.6355200000000001,0.18536000000000002,0.662,8.05,0.05,8.050155278,8.3373568871,2.4317290921,8.6847467574,0.6355200000000001,0.18536000000000002,0.662,7.7018368871,2.2463690921,8.0227467574
2021-02-08 21:00:00,8.42264,0.23452,8.425904355,0.6326400000000001,0.18452000000000002,0.659,7.79,0.05,7.7901604605,8.0842285236,2.3578999861,8.4210713788,0.6326400000000001,0.18452000000000002,0.659,7.4515885236,2.1733799861,7.7620713788
2021-02-08 21:30:00,8.05792,0.69606,8.0879276858,0.63792,0.18606,0.6645,7.42,0.51,7.4375063025,7.8432531331,2.2876154972,8.170055347,0.63792,0.18606,0.6645,7.2053331331,2.1015554972,7.505555347
2021-02-08 22:00:00,7.436,1.2255,7.5363085294,0.636,0.1855,0.6625,6.8,1.04,6.8790697045,7.3616087114,2.1471358742,7.6683424077,0.636,0.1855,0.6625,6.7256087114,1.9616358742000002,7.0058424077
2021-02-08 22:30:00,7.16552,1.18536,7.2629026704,0.6355200000000001,0.18536000000000002,0.662,6.53,1.0,6.6061259449000005,7.0269624032,2.0495307009,7.3197525033,0.6355200000000001,0.18536000000000002,0.662,6.3914424032,1.8641707009,6.6577525033
2021-02-08 23:00:00,6.83024,1.06382,6.9125893448,0.63024,0.18382,0.6565000000000001,6.2,0.88,6.2621402092,6.6757096053,1.9470819682,6.9538641722,0.63024,0.18382,0.6565000000000001,6.0454696053,1.7632619682000001,6.2973641722
2021-02-08 23:30:00,6.43696,0.25578,6.4420398516,0.6369600000000001,0.18578000000000003,0.6635,5.8,0.07,5.8004223984,6.1480122291,1.7931702335000002,6.4041794053,0.6369600000000001,0.18578000000000003,0.6635,5.5110522291,1.6073902334999999,5.7406794053
2021-02-09 00:00:00,6.16648,0.52564,6.188842622,0.63648,0.18564000000000003,0.663,5.53,0.34,5.5404422206,5.8852673683,1.7165363158,6.130486842,0.63648,0.18564000000000003,0.663,5.2487873683,1.5308963158000002,5.467486842
2021-02-09 00:30:00,6.18696,0.52578,6.2092607169,0.6369600000000001,0.18578000000000003,0.6635,5.55,0.34,5.5604046615,5.8857473683,1.7166763158,6.130986842,0.6369600000000001,0.18578000000000003,0.6635,5.2487873683,1.5308963158000002,5.467486842
2021-02-09 01:00:00,6.30896,0.8942800000000001,6.372025816,0.5289600000000001,0.15428,0.551,5.78,0.74,5.8271777045,6.0330818089,1.7596488609,6.2844602176,0.5289600000000001,0.15428,0.551,5.5041218089,1.6053688609,5.7334602176
2021-02-09 01:30:00,6.24024,1.18882,6.352471035,0.51024,0.14882,0.5315,5.73,1.04,5.8236157153,6.0117555851,1.7534287123,6.2622454011,0.51024,0.14882,0.5315,5.5015155851,1.6046087123000001,5.7307454011
2021-02-09 02:00:00,6.18752,1.21386,6.3054626991,0.52752,0.15386000000000002,0.5495,5.66,1.06,5.7584025563,5.9424951214,1.7332277437,6.1900990848,0.52752,0.15386000000000002,0.5495,5.4149751214,1.5793677437,5.6405990848
2021-02-09 02:30:00,6.10088,1.2148400000000001,6.2206569589,0.53088,0.15484,0.553,5.57,1.06,5.6699647265,5.8900587536,1.7179338031,6.1354778683,0.53088,0.15484,0.553,5.3591787536,1.5630938031000001,5.5824778683
2021-02-09 03:00:00,6.12184,1.18512,6.2354979272,0.5318400000000001,0.15512,0.554,5.59,1.03,5.6841006325,5.8957488319,1.7195934093,6.1414050332,0.5318400000000001,0.15512,0.554,5.3639088319,1.5644734093000001,5.5874050332
2021-02-09 03:30:00,6.07472,1.16596,6.1856031072,0.5347200000000001,0.15596000000000002,0.557,5.54,1.01,5.6313142338,5.8544440772,1.7075461892,6.0983792471,0.5347200000000001,0.15596000000000002,0.557,5.3197240772,1.5515861892,5.5413792471
2021-02-09 04:00:00,5.9976,1.1168,6.1006924197,0.5376000000000001,0.1568,0.56,5.46,0.96,5.5437532413,5.7855130845,1.6874413163000002,6.0265761297,0.5376000000000001,0.1568,0.56,5.2479130845,1.5306413163,5.4665761297
2021-02-09 04:30:00,5.94616,0.47638,5.9652122049,0.5361600000000001,0.15638000000000002,0.5585,5.41,0.32,5.4194556922,5.6163306425,1.6380964374,5.8503444193,0.5361600000000001,0.15638000000000002,0.5585,5.0801706425,1.4817164374,5.2918444193
2021-02-09 05:00:00,5.80664,0.52652,5.8304623659,0.53664,0.15652000000000002,0.559,5.27,0.37,5.282972648,5.5132492463,1.6080310302,5.7429679649,0.53664,0.15652000000000002,0.559,4.9766092463,1.4515110302,5.1839679649
2021-02-09 05:30:00,5.87232,0.5252600000000001,5.8957646027,0.53232,0.15526,0.5545,5.34,0.37,5.352803004,5.5546676921,1.6201114102,5.7861121793,0.53232,0.15526,0.5545,5.0223476921,1.4648514102,5.2316121793
2021-02-09 06:00:00,6.18184,0.48512000000000005,6.2008456843,0.5318400000000001,0.15512,0.554,5.65,0.33,5.6596289631,5.8487596514,1.7058882317,6.0924579702,0.5318400000000001,0.15512,0.554,5.3169196514,1.5507682317,5.5384579702
2021-02-09 06:30:00,6.70136,0.42248,6.7146641912,0.59136,0.17248000000000002,0.616,6.11,0.25,6.1151124274,6.3587835723,1.8546452086,6.6237328878,0.59136,0.17248000000000002,0.616,5.7674235723,1.6821652086,6.0077328878
2021-02-09 07:00:00,7.17616,0.20138,7.1789850432,0.6561600000000001,0.19138000000000002,0.6835,6.52,0.01,6.5200076687,6.7984266919,1.9828744517999999,7.0816944707,0.6561600000000001,0.19138000000000002,0.6835,6.1422666919,1.7914944518,6.3981944707
2021-02-09 07:30:00,7.74496,-0.05022,7.745122817,0.68496,0.19978,0.7135,7.06,-0.25,7.0644249589,7.2730161644999995,2.1212963813,7.5760585047,0.68496,0.19978,0.7135,6.5880561645,1.9215163813,6.8625585047
2021-02-09 08:00:00,8.05584,0.51712,8.0724204053,0.6758400000000001,0.19712000000000002,0.704,7.38,0.32,7.3869344115,7.6826663096,2.2407776736000002,8.0027774058,0.6758400000000001,0.19712000000000002,0.704,7.0068263096,2.0436576736,7.2987774058
2021-02-09 08:30:00,8.55584,0.34712000000000004,8.5628786281,0.6758400000000001,0.19712000000000002,0.704,7.88,0.15,7.8814275357,8.2008387674,2.3919113072,8.5425403827,0.6758400000000001,0.19712000000000002,0.704,7.5249987674,2.1947913072,7.8385403827
2021-02-09 09:00:00,8.7876,0.3618,8.7950447981,0.6576000000000001,0.1918,0.685,8.13,0.17,8.1317771735,8.3904325598,2.4472094966,8.7400339165,0.6576000000000001,0.1918,0.685,7.7328325598,2.2554094966,8.0550339165
2021-02-09 09:30:00,8.8452,0.2711,8.8493535498,0.6552,0.19110000000000002,0.6825,8.19,0.08,8.1903907111,8.484097363,2.4745283975,8.8376014198,0.6552,0.19110000000000002,0.6825,7.828897363,2.2834283975,8.1551014198
2021-02-09 10:00:00,8.78392,-0.17094,8.7855831366,0.61392,0.17906000000000002,0.6395000000000001,8.17,-0.35000000000000003,8.1774935035,8.3829360711,2.4450230207,8.7322250741,0.61392,0.17906000000000002,0.6395000000000001,7.7690160711,2.2659630207,8.0927250741
2021-02-09 10:30:00,8.444,-0.3405,8.450862456,0.20400000000000001,0.059500000000000004,0.21250000000000002,8.24,-0.4,8.249703025,8.0211389274,2.3394988538,8.3553530493,0.20400000000000001,0.059500000000000004,0.21250000000000002,7.8171389274,2.2799988538,8.1428530493
2021-02-09 11:00:00,8.25344,-0.36108,8.2613346743,0.13344,0.03892,0.139,8.12,-0.4,8.129846247,7.7877765715,2.2714348333,8.1122672619,0.13344,0.03892,0.139,7.6543365715,2.2325148333,7.9732672619
2021-02-09 11:30:00,8.15608,-0.35156000000000004,8.1636533121,0.16608,0.048440000000000004,0.17300000000000001,7.99,-0.4,8.00000625,7.6998325799,2.2457845025,8.0206589374,0.16608,0.048440000000000004,0.17300000000000001,7.5337525799,2.1973445025,7.8476589374
2021-02-09 12:00:00,8.45736,-0.37202,8.465538202,0.26736000000000004,0.07798000000000001,0.2785,8.19,-0.45,8.2023533208,7.9885548411,2.329995162,8.3214112929,0.26736000000000004,0.07798000000000001,0.2785,7.7211948411,2.252015162,8.0429112929
2021-02-09 12:30:00,8.47448,-0.30786,8.4800701088,0.38448000000000004,0.11214,0.4005,8.09,-0.42,8.1008950123,8.045436054,2.3465855157,8.3806625562,0.38448000000000004,0.11214,0.4005,7.660956054,2.2344455157,7.9801625562
2021-02-09 13:00:00,9.11544,-0.33758000000000005,9.1216888047,0.38544,0.11242,0.4015,8.73,-0.45,8.7415902443,8.7036862229,2.5385751484,9.0663398156,0.38544,0.11242,0.4015,8.3182462229,2.4261551484,8.6648398156
2021-02-09 13:30:00,9.2452,-0.3289,9.2510484946,0.4152,0.1211,0.4325,8.83,-0.45,8.8414591556,8.7987604455,2.5663051299,9.1653754641,0.4152,0.1211,0.4325,8.3835604455,2.4452051299,8.7328754641
2021-02-09 14:00:00,9.07608,0.33344,9.0822029486,0.52608,0.15344000000000002,0.548,8.55,0.18,8.5518945269,8.6286483188,2.516689093,8.9881753321,0.52608,0.15344000000000002,0.548,8.1025683188,2.363249093,8.4401753321
2021-02-09 14:30:00,9.19464,0.73802,9.2242115246,0.6446400000000001,0.18802000000000002,0.6715,8.55,0.55,8.5676717958,8.9585237828,2.61290277,9.3317956071,0.6446400000000001,0.18802000000000002,0.6715,8.3138837828,2.42488277,8.6602956071
2021-02-09 15:00:00,9.30168,0.70174,9.3281128772,0.6916800000000001,0.20174,0.7205,8.61,0.5,8.6245057829,9.0614999895,2.6429374969,9.4390624891,0.6916800000000001,0.20174,0.7205,8.3698199895,2.4411974969,8.7185624891
2021-02-09 15:30:00,9.00248,0.74614,9.0333477211,0.6724800000000001,0.19614,0.7005,8.33,0.55,8.3481375168,8.7944071043,2.5650354053999997,9.1608407336,0.6724800000000001,0.19614,0.7005,8.1219271043,2.3688954054,8.4603407336
2021-02-09 16:00:00,9.10848,0.7566400000000001,9.1398529529,0.7084800000000001,0.20664000000000002,0.738,8.4,0.55,8.4179866952,8.895909552300001,2.5946402860999997,9.2665724503,0.7084800000000001,0.20664000000000002,0.738,8.1874295523,2.3880002861,8.5285724503
2021-02-09 16:30:00,9.31464,0.54552,9.3306007524,0.70464,0.20552,0.734,8.61,0.34,8.6167105092,8.9362258736,2.6063992131,9.3085686184,0.70464,0.20552,0.734,8.2315858736,2.4008792131,8.5745686184
2021-02-09 17:00:00,9.67312,-0.08784,9.673518822,0.6931200000000001,0.20216,0.722,8.98,-0.29,8.9846814078,9.3377419606,2.7235080718,9.7268145423,0.6931200000000001,0.20216,0.722,8.6446219606,2.5213480718,9.0048145423
2021-02-09 17:30:00,9.84024,0.57132,9.8568113404,0.6902400000000001,0.20132000000000003,0.719,9.15,0.37,9.1574778187,9.4916299623,2.7683920723,9.8871145441,0.6902400000000001,0.20132000000000003,0.719,8.8013899623,2.5670720723000002,9.1681145441
2021-02-09 18:00:00,10.04544,0.8299200000000001,10.0796642801,0.68544,0.19992000000000001,0.714,9.36,0.63,9.3811779644,9.9081616027,2.8898804675000003,10.3210016695,0.68544,0.19992000000000001,0.714,9.2227216027,2.6899604675,9.6070016695
2021-02-09 18:30:00,9.96824,0.87782,10.0068165093,0.6782400000000001,0.19782000000000002,0.7065,9.29,0.68,9.3148537294,9.8433124116,2.8709661201000003,10.2534504288,0.6782400000000001,0.19782000000000002,0.7065,9.1650724116,2.6731461201,9.5469504288
2021-02-09 19:00:00,9.77776,0.9276800000000001,9.8216689417,0.67776,0.19768000000000002,0.706,9.1,0.73,9.1292332646,9.6199605384,2.8058218237,10.0207922275,0.67776,0.19768000000000002,0.706,8.9422005384,2.6081418237,9.3147922275
2021-02-09 19:30:00,9.3612,0.9141,9.4057240152,0.6312,0.1841,0.6575000000000001,8.73,0.73,8.760468024,9.2130580928,2.6871419437,9.5969355133,0.6312,0.1841,0.6575000000000001,8.5818580928,2.5030419437,8.9394355133
2021-02-09 20:00:00,9.11744,0.9159200000000001,9.163330268,0.63744,0.18592,0.664,8.48,0.73,8.5113629931,8.9336453914,2.6056465725,9.3058806161,0.63744,0.18592,0.664,8.296205391400001,2.4197265725,8.6418806161
2021-02-09 20:30:00,8.85456,0.9150800000000001,8.901719171,0.63456,0.18508000000000002,0.661,8.22,0.73,8.2523511801,8.6557964783,2.5246073062,9.0164546649,0.63456,0.18508000000000002,0.661,8.0212364783,2.3395273062,8.3554546649
2021-02-09 21:00:00,8.57408,0.6849400000000001,8.6013946921,0.6340800000000001,0.18494000000000002,0.6605000000000001,7.94,0.5,7.9557274966,8.2010347468,2.3919684678,8.5427445279,0.6340800000000001,0.18494000000000002,0.6605000000000001,7.5669547468000005,2.2070284678,7.8822445279
2021-02-09 21:30:00,8.18552,0.23536,8.188902979,0.6355200000000001,0.18536000000000002,0.662,7.55,0.05,7.5501655611,7.8201446782,2.2808755311,8.1459840398,0.6355200000000001,0.18536000000000002,0.662,7.1846246782,2.0955155311,7.4839840398
2021-02-09 22:00:00,7.7936,0.2348,7.7971361409,0.6336,0.18480000000000002,0.66,7.16,0.05,7.1601745789,7.4388919167,2.169676809,7.7488457465,0.6336,0.18480000000000002,0.66,6.8052919167,1.9848768090000002,7.0888457465
2021-02-09 22:30:00,7.3016,0.4263,7.3140340613,0.5016,0.1463,0.5225000000000001,6.8,0.28,6.8057622644,6.956755712,2.0290537493,7.2466205334,0.5016,0.1463,0.5225000000000001,6.455155712,1.8827537493,6.7241205334
2021-02-09 23:00:00,6.8845600000000005,0.43008,6.8979805161000005,0.51456,0.15008000000000002,0.536,6.37,0.28,6.3761508765,6.511279719,1.8991232514,6.7825830406000005,0.51456,0.15008000000000002,0.536,5.996719719,1.7490432514,6.2465830406
2021-02-09 23:30:00,6.58952,0.22736,6.5934411653,0.53952,0.15736,0.562,6.05,0.07,6.0504049451,6.2741338188,1.8299556972,6.5355560613,0.53952,0.15736,0.562,5.7346138188,1.6725956972,5.9735560613
2021-02-10 00:00:00,6.3,0.6275000000000001,6.3311733707,0.54,0.1575,0.5625,5.76,0.47000000000000003,5.7791435352,6.1092355015,1.7818603546,6.3637869808,0.54,0.1575,0.5625,5.5692355015,1.6243603546,5.8012869808000005
2021-02-10 00:30:00,6.21616,1.10638,6.313851586,0.5361600000000001,0.15638000000000002,0.5585,5.68,0.9500000000000001,5.7588974639,6.1382147328,1.7903126303999999,6.39397368,0.5361600000000001,0.15638000000000002,0.5585,5.6020547328,1.6339326304,5.83547368
2021-02-10 01:00:00,6.44472,1.60596,6.6418012165,0.5347200000000001,0.15596000000000002,0.557,5.91,1.45,6.085277315,6.4643616312,1.8854388091,6.7337100326,0.5347200000000001,0.15596000000000002,0.557,5.9296416312,1.7294788091000002,6.1767100326
2021-02-10 01:30:00,6.38904,1.9872200000000002,6.6909547488,0.5390400000000001,0.15722000000000003,0.5615,5.85,1.83,6.1295513702,6.4591925424,1.8839311582,6.7283255650000005,0.5390400000000001,0.15722000000000003,0.5615,5.9201525424,1.7267111582,6.166825565
2021-02-10 02:00:00,6.29856,1.9870800000000002,6.6045700087,0.53856,0.15708000000000003,0.561,5.76,1.83,6.0437157445,6.356020608,1.853839344,6.6208547999,0.53856,0.15708000000000003,0.561,5.817460608,1.6967593440000002,6.0598547999
2021-02-10 02:30:00,6.23856,2.03708,6.5627224381,0.53856,0.15708000000000003,0.561,5.7,1.88,6.0020329889,6.313167066,1.8413403942,6.5762156937,0.53856,0.15708000000000003,0.561,5.774607066,1.6842603942,6.0152156937
2021-02-10 03:00:00,6.28,1.9575,6.5780092923,0.54,0.1575,0.5625,5.74,1.8,6.0156130195,6.3968820289,1.8657572584,6.6634187801,0.54,0.1575,0.5625,5.8568820289,1.7082572584,6.1009187801
2021-02-10 03:30:00,6.15144,1.9779200000000001,6.4616082828,0.54144,0.15792,0.5640000000000001,5.61,1.82,5.8978385871,6.2695420838,1.8286164410999999,6.5307730039,0.54144,0.15792,0.5640000000000001,5.7281020838,1.6706964411,5.9667730039
2021-02-10 04:00:00,6.11288,1.9783400000000002,6.4250393812,0.54288,0.15834,0.5655,5.57,1.82,5.859803751,6.2363226663,1.8189274443,6.4961694441,0.54288,0.15834,0.5655,5.6934426663,1.6605874443,5.9306694441
2021-02-10 04:30:00,5.9938400000000005,2.04862,6.3342688489,0.54384,0.15862,0.5665,5.45,1.8900000000000001,5.7684139935,6.1100422787,1.7820956646,6.3646273737,0.54384,0.15862,0.5665,5.5662022787000005,1.6234756646,5.7981273737
2021-02-10 05:00:00,5.9648,2.0489,6.3068875248000005,0.5448000000000001,0.1589,0.5675,5.42,1.8900000000000001,5.7400783966999995,6.0963127143,1.7780912083,6.350325744,0.5448000000000001,0.1589,0.5675,5.5515127143,1.6191912083000002,5.782825744
2021-02-10 05:30:00,5.99568,2.01624,6.3256147844,0.53568,0.15624000000000002,0.558,5.46,1.8599999999999999,5.7681192775,6.0911022162,1.7765714797,6.3448981419,0.53568,0.15624000000000002,0.558,5.5554222162,1.6203314797,5.7868981419
2021-02-10 06:00:00,6.2752,1.9461,6.5700411148,0.5352,0.15610000000000002,0.5575,5.74,1.79,6.012628377,6.3710842523,1.8582329069,6.6365460961,0.5352,0.15610000000000002,0.5575,5.8358842523,1.7021329069000002,6.0790460961
2021-02-10 06:30:00,6.81472,1.4359600000000001,6.9643657141,0.5347200000000001,0.15596000000000002,0.557,6.28,1.28,6.4091185041,6.8159786978,1.9879937868000002,7.0999778102,0.5347200000000001,0.15596000000000002,0.557,6.2812586978,1.8320337868,6.5429778102
2021-02-10 07:00:00,7.24232,0.9552600000000001,7.3050476145,0.53232,0.15526,0.5545,6.71,0.8,6.7575217351,7.0920051723,2.0685015086,7.3875053878,0.53232,0.15526,0.5545,6.5596851723,1.9132415086,6.8330053878
2021-02-10 07:30:00,7.81992,0.61456,7.8440316675,0.5299200000000001,0.15456,0.552,7.29,0.46,7.3044986139,7.4429889306,2.1708717714,7.7531134694,0.5299200000000001,0.15456,0.552,6.9130689306,2.0163117714,7.2011134694
2021-02-10 08:00:00,8.038,0.804,8.0781099275,0.528,0.154,0.55,7.51,0.65,7.5380766778,7.7762141108,2.268062449,8.1002230321,0.528,0.154,0.55,7.2482141108,2.114062449,7.5502230321
2021-02-10 08:30:00,8.50424,0.71582,8.5343128751,0.53424,0.15582000000000001,0.5565,7.97,0.56,7.9896495543,8.2811533846,2.4153364038,8.6262014423,0.53424,0.15582000000000001,0.5565,7.7469133846,2.2595164038,8.0697014423
2021-02-10 09:00:00,8.90616,0.75638,8.9382211122,0.5361600000000001,0.15638000000000002,0.5585,8.37,0.6000000000000001,8.3914778198,8.678500584,2.531229337,9.040104775,0.5361600000000001,0.15638000000000002,0.5585,8.142340584,2.374849337,8.481604775
2021-02-10 09:30:00,9.07904,0.7572200000000001,9.1105625211,0.5390400000000001,0.15722000000000003,0.5615,8.54,0.6000000000000001,8.5610513373,8.8832659874,2.5909525797,9.2534020702,0.5390400000000001,0.15722000000000003,0.5615,8.3442259874,2.4337325797,8.6919020702
2021-02-10 10:00:00,9.0776,0.7568,9.1090926003,0.5376000000000001,0.1568,0.56,8.54,0.6000000000000001,8.5610513373,8.9358109349,2.6062781894000002,9.3081363906,0.5376000000000001,0.1568,0.56,8.3982109349,2.4494781894,8.7481363906
2021-02-10 10:30:00,8.942,0.451,8.9533661268,0.552,0.161,0.5750000000000001,8.39,0.29,8.3950104229,8.788799984,2.5633999953,9.1549999833,0.552,0.161,0.5750000000000001,8.236799984,2.4023999953,8.5799999833
2021-02-10 11:00:00,9.07808,0.69694,9.1047933447,0.53808,0.15694000000000002,0.5605,8.54,0.54,8.5570555684,8.8994225292,2.5956649043,9.2702318012,0.53808,0.15694000000000002,0.5605,8.3613425292,2.4387249043,8.7097318012
2021-02-10 11:30:00,8.97336,0.6009800000000001,8.9934624395,0.48336,0.14098000000000002,0.5035000000000001,8.49,0.46,8.5024525873,8.7596178196,2.5548885307,9.1246018954,0.48336,0.14098000000000002,0.5035000000000001,8.2762578196,2.4139085307,8.6211018954
2021-02-10 12:00:00,8.65232,0.51526,8.6676487152,0.29232,0.08526,0.3045,8.36,0.43,8.3710513079,8.4572657592,2.4667025131,8.8096518325,0.29232,0.08526,0.3045,8.1649457592,2.3814425131,8.5051518325
2021-02-10 12:30:00,8.73464,0.5530200000000001,8.7521292866,0.28464,0.08302000000000001,0.29650000000000004,8.45,0.47000000000000003,8.463060912,8.5112874504,2.4824588397,8.8659244275,0.28464,0.08302000000000001,0.29650000000000004,8.2266474504,2.3994388397,8.5694244275
2021-02-10 13:00:00,8.73992,0.13456,8.740955783,0.28992,0.08456000000000001,0.302,8.45,0.05,8.4501479277,8.3119590968,2.4243214032,8.6582907259,0.28992,0.08456000000000001,0.302,8.0220390968,2.3397614032,8.3562907259
2021-02-10 13:30:00,8.96032,-0.32824000000000003,8.96633013,0.28032,0.08176000000000001,0.292,8.68,-0.41000000000000003,8.6896777846,8.4580795542,2.46693987,8.8104995357,0.28032,0.08176000000000001,0.292,8.1777595542,2.38517987,8.5184995357
2021-02-10 14:00:00,8.60416,-0.30712,8.6096394814,0.28416,0.08288000000000001,0.296,8.32,-0.39,8.3291356094,8.1101774475,2.3654684222,8.4481015078,0.28416,0.08288000000000001,0.296,7.8260174475,2.2825884222,8.1521015078
2021-02-10 14:30:00,8.44656,-0.24642000000000003,8.4501537649,0.28656000000000004,0.08358,0.2985,8.16,-0.33,8.166670068,8.0025686653,2.3340825274,8.3360090264,0.28656000000000004,0.08358,0.2985,7.7160086653,2.2505025274,8.0375090264
2021-02-10 15:00:00,8.35056,-0.23942000000000002,8.353991516,0.31056,0.09058000000000001,0.3235,8.04,-0.33,8.0467695381,7.9371316584,2.3149967337,8.2678454776,0.31056,0.09058000000000001,0.3235,7.6265716584,2.2244167337,7.9443454776
2021-02-10 15:30:00,8.494,-0.193,8.4961923825,0.264,0.077,0.275,8.23,-0.27,8.2344277275,8.1210643335,2.3686437639,8.4594420141,0.264,0.077,0.275,7.8570643335,2.2916437639,8.1844420141
2021-02-10 16:00:00,8.53256,-0.19342,8.5347519853,0.26256,0.07658000000000001,0.2735,8.27,-0.27,8.2744063231,8.1334938204,2.372269031,8.4723893963,0.26256,0.07658000000000001,0.2735,7.8709338204,2.295689031,8.1988893963
2021-02-10 16:30:00,8.7764,-0.1923,8.7785064931,0.2664,0.0777,0.2775,8.51,-0.27,8.5142821189,8.3783400162,2.4436825047,8.7274375169,0.2664,0.0777,0.2775,8.1119400162,2.3659825047,8.4499375169
2021-02-10 17:00:00,9.02592,-0.19244000000000003,9.027971256,0.26592000000000005,0.07756,0.277,8.76,-0.27,8.7641599712,8.6831072836,2.5325729577000002,9.0449034204,0.26592000000000005,0.07756,0.277,8.4171872836,2.4550129577,8.7679034204
2021-02-10 17:30:00,9.35976,-0.15132,9.3609831214,0.26976,0.07868,0.281,9.09,-0.23,9.0929093254,9.0145157253,2.6292337532,9.3901205472,0.26976,0.07868,0.281,8.7447557253,2.5505537532,9.1091205472
2021-02-10 18:00:00,9.6764,-0.15230000000000002,9.6775984753,0.2664,0.0777,0.2775,9.41,-0.23,9.4128104198,9.3505354787,2.7272395146,9.7401411237,0.2664,0.0777,0.2775,9.0841354787,2.6495395146,9.4626411237
2021-02-10 18:30:00,9.649280000000001,0.06854,9.6495234209,0.26928,0.07854000000000001,0.2805,9.38,-0.01,9.3800053305,9.3221938357,2.7189732021,9.7106185789,0.26928,0.07854000000000001,0.2805,9.0529138357,2.6404332021,9.4301185789
2021-02-10 19:00:00,9.53192,-0.14194,9.532976757,0.30192,0.08806000000000001,0.3145,9.23,-0.23,9.2328652108,9.1893946611,2.6802401095,9.5722861053,0.30192,0.08806000000000001,0.3145,8.8874746611,2.5921801095,9.2577861053
2021-02-10 19:30:00,9.5212,0.8041,9.5550942565,0.6312,0.1841,0.6575000000000001,8.89,0.62,8.9115935724,9.241160049,2.6953383476,9.6262083844,0.6312,0.1841,0.6575000000000001,8.609960049,2.5112383476,8.9687083844
2021-02-10 20:00:00,9.1332,1.0951,9.1986187142,0.7032,0.2051,0.7325,8.43,0.89,8.4768508303,9.0221568903,2.6314624263,9.3980800941,0.7032,0.2051,0.7325,8.3189568903,2.4263624263,8.665580094100001
2021-02-10 20:30:00,8.9036,1.1223,8.9740542816,0.6936,0.2023,0.7225,8.21,0.92,8.2613860823,8.8270060285,2.574543425,9.1947979464,0.6936,0.2023,0.7225,8.1334060285,2.372243425,8.4722979464
2021-02-10 21:00:00,8.54728,1.13754,8.6226441797,0.6772800000000001,0.19754000000000002,0.7055,7.87,0.9400000000000001,7.9259384302,8.3882025882,2.4465590882,8.7377110294,0.6772800000000001,0.19754000000000002,0.7055,7.7109225882,2.2490190882,8.0322110294
2021-02-10 21:30:00,8.2324,1.1332,8.3100271961,0.6624,0.1932,0.6900000000000001,7.57,0.9400000000000001,7.6281386983,8.0567535282,2.3498864457,8.3924515919,0.6624,0.1932,0.6900000000000001,7.3943535282,2.1566864457,7.7024515919
2021-02-10 22:00:00,7.85616,0.61138,7.8799134164,0.6561600000000001,0.19138000000000002,0.6835,7.2,0.42,7.2122395967,7.5576613808,2.2043179027,7.8725639383,0.6561600000000001,0.19138000000000002,0.6835,6.9015013808,2.0129379027,7.1890639383
2021-02-10 22:30:00,7.49944,0.55942,7.5202759956000005,0.64944,0.18942,0.6765,6.85,0.37,6.8599854227,7.1343491302,2.0808518296,7.4316136773,0.64944,0.18942,0.6765,6.4849091302,1.8914318296000001,6.7551136773
2021-02-10 23:00:00,7.10936,0.5564800000000001,7.1311057768,0.63936,0.18648,0.666,6.47,0.37,6.4805709625,6.763584653,1.9727121905,7.0454006802,0.63936,0.18648,0.666,6.124224653,1.7862321905,6.3794006802
2021-02-10 23:30:00,6.70648,1.05564,6.7890536749,0.63648,0.18564000000000003,0.663,6.07,0.87,6.1320306588,6.4847982709,1.8913994957,6.7549981988,0.63648,0.18564000000000003,0.663,5.8483182709,1.7057594957000002,6.0919981988
2021-02-11 00:00:00,6.42648,1.14564,6.5277971935,0.63648,0.18564000000000003,0.663,5.79,0.96,5.8690459191,6.2272323946,1.8162761151,6.4867004111,0.63648,0.18564000000000003,0.663,5.5907523946,1.6306361151000002,5.8237004111
2021-02-11 00:30:00,6.39696,1.14578,6.4987621167,0.6369600000000001,0.18578000000000003,0.6635,5.76,0.96,5.8394520291,6.2079221206,1.8106439519,6.4665855423,0.6369600000000001,0.18578000000000003,0.6635,5.5709621206,1.6248639519,5.8030855423
2021-02-11 01:00:00,6.72552,1.14536,6.8223506798999995,0.6355200000000001,0.18536000000000002,0.662,6.09,0.96,6.1652007267,6.485663991,1.8916519974,6.7558999906,0.6355200000000001,0.18536000000000002,0.662,5.850143991,1.7062919974000001,6.0938999906
2021-02-11 01:30:00,6.70408,1.14494,6.8011452161,0.6340800000000001,0.18494000000000002,0.6605000000000001,6.07,0.96,6.145445468,6.4531228987,1.8821608455,6.7220030195,0.6340800000000001,0.18494000000000002,0.6605000000000001,5.8190428987,1.6972208455,6.0615030195
2021-02-11 02:00:00,6.59072,1.1939600000000001,6.6979945208,0.6307200000000001,0.18396,0.657,5.96,1.01,6.0449731182,6.3508469459,1.8523303592,6.6154655686,0.6307200000000001,0.18396,0.657,5.7201269459,1.6683703591999999,5.9584655686
2021-02-11 02:30:00,6.57024,0.5238200000000001,6.591088002,0.63024,0.18382,0.6565000000000001,5.94,0.34,5.9497226826,6.1964422787,1.8072956646,6.4546273737,0.63024,0.18382,0.6565000000000001,5.5662022787000005,1.6234756646,5.7981273737
2021-02-11 03:00:00,6.56928,0.49354000000000003,6.5877933673,0.6292800000000001,0.18354,0.6555000000000001,5.94,0.31,5.948083725,6.1862722025,1.8043293924000001,6.4440335443,0.6292800000000001,0.18354,0.6555000000000001,5.5569922025,1.6207893923999999,5.7885335443
2021-02-11 03:30:00,6.46072,0.49396000000000007,6.4795755571,0.6307200000000001,0.18396,0.657,5.83,0.31,5.838236035,6.0740117411,1.7715867578000002,6.3270955636,0.6307200000000001,0.18396,0.657,5.4432917411,1.5876267578,5.6700955636
2021-02-11 04:00:00,6.35216,0.49438000000000004,6.3713694172,0.63216,0.18438000000000002,0.6585000000000001,5.72,0.31,5.7283941903,5.9615627217,1.7387891272,6.2099611684,0.63216,0.18438000000000002,0.6585000000000001,5.3294027217,1.5544091272,5.5514611684
2021-02-11 04:30:00,6.29312,0.49466000000000004,6.3125310177,0.63312,0.18466000000000002,0.6595000000000001,5.66,0.31,5.6684830422,5.9229255461,1.7275199509,6.1697141105,0.63312,0.18466000000000002,0.6595000000000001,5.2898055461,1.5428599509,5.5102141105
2021-02-11 05:00:00,6.28832,0.51326,6.3092316688,0.6283200000000001,0.18326,0.6545000000000001,5.66,0.33,5.6696119797,5.9134608146000005,1.7247594043,6.1598550152,0.6283200000000001,0.18326,0.6545000000000001,5.2851408146,1.5414994043,5.5053550152
2021-02-11 05:30:00,6.27872,0.51046,6.2994360263,0.61872,0.18046,0.6445000000000001,5.66,0.33,5.6696119797,5.9058258747,1.7225325468000001,6.1519019528,0.61872,0.18046,0.6445000000000001,5.2871058747,1.5420725468,5.5074019528000004
2021-02-11 06:00:00,6.64256,0.51158,6.6622306662,0.62256,0.18158000000000002,0.6485000000000001,6.02,0.33,6.0290380659,6.2328399511,1.8179116524,6.4925416157,0.62256,0.18158000000000002,0.6485000000000001,5.6102799511,1.6363316524,5.8440416157
2021-02-11 06:30:00,7.0664,0.9227000000000001,7.1263864791,0.6264000000000001,0.1827,0.6525000000000001,6.44,0.74,6.4823761076,6.7599270129,1.9716453788,7.0415906385,0.6264000000000001,0.1827,0.6525000000000001,6.1335270129,1.7889453788,6.3890906385
2021-02-11 07:00:00,7.49592,0.9625600000000001,7.5574690472,0.62592,0.18256000000000003,0.652,6.87,0.78,6.9141376903000005,7.1782352822,2.0936519573,7.477328419,0.62592,0.18256000000000003,0.652,6.5523152822,1.9110919573,6.825328419
2021-02-11 07:30:00,7.84544,0.5924200000000001,7.8677754321,0.62544,0.18242000000000003,0.6515000000000001,7.22,0.41000000000000003,7.2316319043,7.4682343362,2.1782350147,7.7794107668,0.62544,0.18242000000000003,0.6515000000000001,6.8427943362,1.9958150147,7.1279107668
2021-02-11 08:00:00,8.24584,0.57962,8.2661863426,0.61584,0.17962,0.6415000000000001,7.63,0.4,7.6404777338,7.8828216157,2.2991563046,8.2112725163,0.61584,0.17962,0.6415000000000001,7.2669816157,2.1195363046,7.5697725163000005
2021-02-11 08:30:00,8.7392,-0.1694,8.7408416643,0.6192000000000001,0.1806,0.645,8.12,-0.35000000000000003,8.1275396031,8.2611715577,2.4095083710000003,8.6053870393,0.6192000000000001,0.1806,0.645,7.6419715577,2.228908371,7.9603870393000005
2021-02-11 09:00:00,9.0792,-0.2194,9.0818505273,0.6192000000000001,0.1806,0.645,8.46,-0.4,8.4694509857,8.5228755667,2.4858387069,8.8779953819,0.6192000000000001,0.1806,0.645,7.9036755667000005,2.3052387069,8.2329953819
2021-02-11 09:30:00,9.13024,-0.21618,9.1327989275,0.63024,0.18382,0.6565000000000001,8.5,-0.4,8.5094065598,8.6517415237,2.5234246111000003,9.0122307538,0.63024,0.18382,0.6565000000000001,8.0215015237,2.3396046111,8.3557307538
2021-02-11 10:00:00,9.37408,-0.17506000000000002,9.3757144714,0.6340800000000001,0.18494000000000002,0.6605000000000001,8.74,-0.36,8.7474110456,8.9254166382,2.6032465195,9.2973089981,0.6340800000000001,0.18494000000000002,0.6605000000000001,8.2913366382,2.4183065195,8.6368089981
2021-02-11 10:30:00,8.96288,-0.16666,8.9644293432,0.66288,0.19334,0.6905,8.3,-0.36,8.3078035605,8.5412606967,2.4912010365,8.897146559,0.66288,0.19334,0.6905,7.8783806967,2.2978610365,8.206646559
2021-02-11 11:00:00,9.27096,-0.18722000000000003,9.2728501902,0.6609600000000001,0.19278,0.6885,8.61,-0.38,8.6183815186,8.8094042756,2.5694095804,9.1764627871,0.6609600000000001,0.19278,0.6885,8.1484442756,2.3766295804,8.4879627871
2021-02-11 11:30:00,9.5952,-0.2089,9.5974737431,0.6552,0.19110000000000002,0.6825,8.94,-0.4,8.9489440718,9.1186132532,2.6595955322,9.4985554721,0.6552,0.19110000000000002,0.6825,8.4634132532,2.4684955322,8.8160554721
2021-02-11 12:00:00,9.69088,0.19984000000000002,9.6929402763,0.65088,0.18984,0.678,9.04,0.01,9.040005531,9.2418608736,2.6955427548,9.62693841,0.65088,0.18984,0.678,8.5909808736,2.5057027548,8.94893841
2021-02-11 12:30:00,9.62952,0.60236,9.6483414637,0.6595200000000001,0.19236,0.687,8.97,0.41000000000000003,8.9793652337,9.3118650227,2.7159606316,9.6998593987,0.6595200000000001,0.19236,0.687,8.6523450227,2.5236006316,9.0128593987
2021-02-11 13:00:00,9.57576,0.23418000000000003,9.5786230665,0.66576,0.19418000000000002,0.6935,8.91,0.04,8.9100897863,9.309708373,2.7153316088,9.6976128885,0.66576,0.19418000000000002,0.6935,8.643948373,2.5211516088,9.0041128885
2021-02-11 13:30:00,9.46128,-0.05546,9.4614425459,0.70128,0.20454000000000003,0.7305,8.76,-0.26,8.7638575981,8.9802667557,2.6192444704,9.3544445372,0.70128,0.20454000000000003,0.7305,8.2789867557,2.4147044704000002,8.6239445372
