Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-02-11 14:00:00,9.36808,-0.06056,9.3682757432,0.71808,0.20944000000000002,0.748,8.65,-0.27,8.6542128469,8.8628184628,2.5849887183,9.2321025655,0.71808,0.20944000000000002,0.748,8.1447384628,2.3755487183,8.4841025655
2021-02-11 14:30:00,9.1504,-0.1328,9.1513636142,0.7104,0.20720000000000002,0.74,8.44,-0.34,8.4468455651,8.6835891118,2.5327134909,9.0454053248,0.7104,0.20720000000000002,0.74,7.9731891118,2.3255134909,8.3054053248
2021-02-11 15:00:00,8.89464,-0.21948,8.8973474811,0.58464,0.17052,0.609,8.31,-0.39,8.3191465908,8.4740737858,2.4716048542,8.8271601936,0.58464,0.17052,0.609,7.8894337858,2.3010848542,8.2181601936
2021-02-11 15:30:00,8.8252,-0.26890000000000003,8.8292956826,0.4152,0.1211,0.4325,8.41,-0.39,8.4190379498,8.4203402115,2.4559325617,8.7711877203,0.4152,0.1211,0.4325,8.0051402115,2.3348325617,8.3386877203
2021-02-11 16:00:00,9.3504,-0.0753,9.3507031955,0.7704000000000001,0.2247,0.8025,8.58,-0.30000000000000004,8.5852431532,8.9030813939,2.5967320732,9.2740431186,0.7704000000000001,0.2247,0.8025,8.1326813939,2.3720320732,8.4715431186
2021-02-11 16:30:00,9.58416,-0.15712,9.5854478038,0.7641600000000001,0.22288000000000002,0.796,8.82,-0.38,8.8281821458,9.1732339696,2.6755265745,9.5554520517,0.7641600000000001,0.22288000000000002,0.796,8.4090739696,2.4526465745,8.7594520517
2021-02-11 17:00:00,9.64216,-0.03062,9.6422086189,0.75216,0.21938000000000002,0.7835000000000001,8.89,-0.25,8.8935144909,9.2810903336,2.7069846805999997,9.6678024308,0.75216,0.21938000000000002,0.7835000000000001,8.5289303336,2.4876046806,8.8843024308
2021-02-11 17:30:00,9.97072,-0.03104,9.9707683154,0.75072,0.21896000000000002,0.782,9.22,-0.25,9.2233887482,9.5768421514,2.7932456275,9.975877241,0.75072,0.21896000000000002,0.782,8.8261221514,2.5742856275,9.193877241
2021-02-11 18:00:00,10.26496,-0.032720000000000006,10.2650121481,0.7449600000000001,0.21728000000000003,0.776,9.52,-0.25,9.5232819973,9.871336623,2.8791398484,10.2826423156,0.7449600000000001,0.21728000000000003,0.776,9.126376623,2.6618598484,9.5066423156
2021-02-11 18:30:00,10.23536,0.21448,10.2376069469,0.73536,0.21448,0.766,9.5,0.0,9.5,9.888157852500001,2.8840460403,10.3001644297,0.73536,0.21448,0.766,9.1527978525,2.6695660403,9.5341644297
2021-02-11 19:00:00,9.99064,0.25602,9.9939198441,0.7406400000000001,0.21602000000000002,0.7715000000000001,9.25,0.04,9.2500864861,9.6685413921,2.8199912393,10.0713972834,0.7406400000000001,0.21602000000000002,0.7715000000000001,8.9279013921,2.6039712393,9.2998972834
2021-02-11 19:30:00,9.5932,0.2451,9.5963305617,0.7032,0.2051,0.7325,8.89,0.04,8.8900899883,9.2869268786,2.7086870063,9.6738821652,0.7032,0.2051,0.7325,8.5837268786,2.5035870063,8.9413821652
2021-02-11 20:00:00,9.31408,0.24244000000000002,9.3172347507,0.69408,0.20244,0.723,8.62,0.04,8.6200928069,8.9556735292,2.612071446,9.3288265929,0.69408,0.20244,0.723,8.2615935292,2.409631446,8.6058265929
2021-02-11 20:30:00,8.9612,0.7916000000000001,8.9960955975,0.6912,0.2016,0.72,8.27,0.59,8.2910192377,8.777005448,2.5599599223,9.1427140083,0.6912,0.2016,0.72,8.085805448,2.3583599223,8.4227140083
2021-02-11 21:00:00,8.70312,1.06216,8.7676953414,0.6931200000000001,0.20216,0.722,8.01,0.86,8.0560350049,8.4589202763,2.4671850806,8.8113752878,0.6931200000000001,0.20216,0.722,7.7658002763,2.2650250806,8.0893752878
2021-02-11 21:30:00,8.33312,1.06216,8.4005400303,0.6931200000000001,0.20216,0.722,7.64,0.86,7.6882507763,8.1421473609,2.3747929803,8.4814035009,0.6931200000000001,0.20216,0.722,7.4490273609,2.1726329803,7.7594035008999995
2021-02-11 22:00:00,8.006,0.493,8.0211648157,0.6960000000000001,0.203,0.725,7.31,0.29,7.3157501324,7.6219231309,2.2230609132,7.9395032613000005,0.6960000000000001,0.203,0.725,6.9259231309,2.0200609132,7.2145032613
2021-02-11 22:30:00,7.66456,0.5425800000000001,7.683740824,0.6945600000000001,0.20258,0.7235,6.97,0.34,6.9782877556,7.2447233269,2.1130443037,7.5465867988,0.6945600000000001,0.20258,0.7235,6.5501633269,1.9104643037,6.8230867988
2021-02-11 23:00:00,7.15552,0.59286,7.1800382624,0.69552,0.20286,0.7245,6.46,0.39,6.4717617385,6.8199270588,1.9891453921000002,7.1040906862,0.69552,0.20286,0.7245,6.1244070588,1.7862853921,6.3795906862
2021-02-11 23:30:00,6.72224,0.59482,6.7485051271,0.7022400000000001,0.20482000000000003,0.7315,6.02,0.39,6.0326196631,6.4404803175,1.8784734259,6.7088336641,0.7022400000000001,0.20482000000000003,0.7315,5.7382403175,1.6736534259,5.9773336641
2021-02-12 00:00:00,6.49184,0.59762,6.519289551,0.71184,0.20762000000000003,0.7415,5.78,0.39,5.7931424978,6.1997755862,1.8082678793,6.458099569,0.71184,0.20762000000000003,0.7415,5.4879355862,1.6006478793,5.7165995689999995
2021-02-12 00:30:00,6.44624,0.5843200000000001,6.4726686923,0.66624,0.19432000000000002,0.6940000000000001,5.78,0.39,5.7931424978,6.1340233275,1.7890901372,6.3896076328,0.66624,0.19432000000000002,0.6940000000000001,5.4677833275,1.5947701372,5.6956076328
2021-02-12 01:00:00,6.6852,0.6511,6.7168318611,0.6552,0.19110000000000002,0.6825,6.03,0.46,6.0475201529,6.3371522689,1.8483360784,6.6012002802000005,0.6552,0.19110000000000002,0.6825,5.6819522689,1.6572360784,5.9187002802
2021-02-12 01:30:00,6.5732800000000005,1.33054,6.7065897929,0.6532800000000001,0.19054000000000001,0.6805,5.92,1.1400000000000001,6.0287643842,6.4346959378,1.8767863152,6.7028082686,0.6532800000000001,0.19054000000000001,0.6805,5.7814159378,1.6862463152,6.0223082686
2021-02-12 02:00:00,6.4404,1.3697,6.5844384916,0.6504,0.1897,0.6775,5.79,1.18,5.909018531,6.2918545378,1.8351242401999999,6.5540151435,0.6504,0.1897,0.6775,5.6414545378,1.6454242402,5.8765151435
2021-02-12 02:30:00,6.37608,1.87844,6.6470243719,0.6460800000000001,0.18844000000000002,0.673,5.73,1.69,5.9740271174,6.400232017,1.8667343383000001,6.6669083511,0.6460800000000001,0.18844000000000002,0.673,5.754152017,1.6782943383000002,5.9939083511
2021-02-12 03:00:00,6.4056,2.0783,6.7343182469,0.6456000000000001,0.1883,0.6725,5.76,1.8900000000000001,6.0621530829,6.5193306986,1.9014714538000002,6.7909694777,0.6456000000000001,0.1883,0.6725,5.8737306986,1.7131714538,6.1184694777
2021-02-12 03:30:00,6.35704,2.07872,6.6882758914,0.6470400000000001,0.18872000000000003,0.674,5.71,1.8900000000000001,6.0146654105,6.4850594136,1.8914756623,6.7552702225,0.6470400000000001,0.18872000000000003,0.674,5.8380194136,1.7027556623,6.0812702225
2021-02-12 04:00:00,6.22896,2.10928,6.5763975549,0.6489600000000001,0.18928,0.676,5.58,1.92,5.9010846461,6.3409866524,1.8494544403000002,6.6051944296,0.6489600000000001,0.18928,0.676,5.6920266524,1.6601744403,5.9291944296
2021-02-12 04:30:00,6.068,2.1390000000000002,6.4339680602,0.648,0.189,0.675,5.42,1.9500000000000002,5.7601128461,6.2137197433,1.8123349251,6.4726247326,0.648,0.189,0.675,5.5657197433,1.6233349251,5.7976247326
2021-02-12 05:00:00,6.06896,2.10928,6.425055455,0.6489600000000001,0.18928,0.676,5.42,1.92,5.7500260869,6.2245655687,1.8154982909,6.4839224674,0.6489600000000001,0.18928,0.676,5.5756055687,1.6262182909,5.8079224674
2021-02-12 05:30:00,6.11752,2.12886,6.477352534,0.6475200000000001,0.18886000000000003,0.6745,5.47,1.94,5.8038349391,6.2719542703,1.8293199955000001,6.5332856982,0.6475200000000001,0.18886000000000003,0.6745,5.6244342703,1.6404599955,5.8587856982
2021-02-12 06:00:00,6.35752,1.33886,6.4969690356,0.6475200000000001,0.18886000000000003,0.6745,5.71,1.15,5.8246544962,6.2421690932,1.8206326522,6.5022594721,0.6475200000000001,0.18886000000000003,0.6745,5.5946490932,1.6317726522,5.8277594721
2021-02-12 06:30:00,6.79984,1.17662,6.9008882508,0.6398400000000001,0.18662,0.6665,6.16,0.99,6.2390464015,6.6170880315,1.9299840092,6.8928000328,0.6398400000000001,0.18662,0.6665,5.9772480315,1.7433640092,6.2263000328
2021-02-12 07:00:00,7.1184,1.3162,7.2390607816,0.6384000000000001,0.1862,0.665,6.48,1.13,6.5777883821,7.007750691,2.0439272849,7.2997403031,0.6384000000000001,0.1862,0.665,6.369350691,1.8577272849000002,6.6347403031
2021-02-12 07:30:00,7.59384,1.09362,7.6721842164,0.6638400000000001,0.19362000000000001,0.6915,6.93,0.9,6.9881971924,7.2804053328,2.1234515554,7.583755555,0.6638400000000001,0.19362000000000001,0.6915,6.6165653328000005,1.9298315554,6.892255555
2021-02-12 08:00:00,7.82536,1.01698,7.8911664189,0.6753600000000001,0.19698000000000002,0.7035,7.15,0.8200000000000001,7.1968673741,7.4883668312000005,2.1841069924,7.8003821159,0.6753600000000001,0.19698000000000002,0.7035,6.8130068312,1.9871269924,7.0968821159
2021-02-12 08:30:00,8.3092,0.6981,8.3384739761,0.6792,0.1981,0.7075,7.63,0.5,7.6463651495,7.9570424888,2.3208040592,8.2885859258,0.6792,0.1981,0.7075,7.2778424888,2.1227040592,7.5810859258
2021-02-12 09:00:00,8.69632,-0.032740000000000005,8.6963816297,0.67632,0.19726000000000002,0.7045,8.02,-0.23,8.0232973272,8.2069723475,2.393700268,8.5489295286,0.67632,0.19726000000000002,0.7045,7.5306523475,2.196440268,7.8444295286
2021-02-12 09:30:00,8.74312,0.21216000000000002,8.7456937518,0.6931200000000001,0.20216,0.722,8.05,0.01,8.0500062112,8.3114373417,2.4241692247,8.6577472309,0.6931200000000001,0.20216,0.722,7.6183173417,2.2220092247,7.9357472309
2021-02-12 10:00:00,8.76976,-0.028820000000000002,8.7698073554,0.68976,0.20118000000000003,0.7185,8.08,-0.23,8.083272852,8.356179247,2.4372189471,8.7043533823,0.68976,0.20118000000000003,0.7185,7.666419247,2.2360389471,7.9858533823
2021-02-12 10:30:00,8.816,-0.027,8.8160413452,0.6960000000000001,0.203,0.725,8.12,-0.23,8.1232567361,8.4378100147,2.461027921,8.789385432,0.6960000000000001,0.203,0.725,7.7418100147,2.258027921,8.064385432
2021-02-12 11:00:00,8.95744,0.23342000000000002,8.9604808046,0.6974400000000001,0.20342000000000002,0.7265,8.26,0.03,8.2600544792,8.5299262831,2.4878951659,8.8853398783,0.6974400000000001,0.20342000000000002,0.7265,7.8324862831,2.2844751659,8.1588398783
2021-02-12 11:30:00,8.95272,-0.025040000000000003,8.9527550173,0.70272,0.20496,0.732,8.25,-0.23,8.2532054379,8.5143382025,2.4833486424,8.8691022942,0.70272,0.20496,0.732,7.8116182025,2.2783886424,8.1371022942
2021-02-12 12:00:00,8.89328,-0.041960000000000004,8.8933789866,0.71328,0.20804000000000003,0.743,8.18,-0.25,8.1838194017,8.45500671,2.4660436237,8.8072986562,0.71328,0.20804000000000003,0.743,7.74172671,2.2580036237,8.0642986562
2021-02-12 12:30:00,8.99328,-0.01196,8.9932879527,0.71328,0.20804000000000003,0.743,8.28,-0.22,8.2829221897,8.5316204441,2.4883892962000003,8.8871046292,0.71328,0.20804000000000003,0.743,7.8183404441,2.2803492962,8.1441046292
2021-02-12 13:00:00,8.97776,-0.022320000000000003,8.9777877453,0.67776,0.19768000000000002,0.706,8.3,-0.22,8.3029151507,8.5824895958,2.5032261321,8.9400933289,0.67776,0.19768000000000002,0.706,7.9047295958,2.3055461321,8.2340933289
2021-02-12 13:30:00,9.06832,-0.01924,9.0683404105,0.68832,0.20076000000000002,0.717,8.38,-0.22,8.382887330700001,8.653897954,2.5240535699,9.0144770354,0.68832,0.20076000000000002,0.717,7.9655779540000005,2.3232935699,8.2974770354
2021-02-12 14:00:00,8.710560000000001,0.66308,8.7357615924,0.7305600000000001,0.21308000000000002,0.761,7.98,0.45,7.9926778992,8.3573252047,2.4375531847,8.7055470883,0.7305600000000001,0.21308000000000002,0.761,7.6267652047,2.2244731847,7.9445470883
2021-02-12 14:30:00,8.41272,0.9249600000000001,8.4634159061,0.70272,0.20496,0.732,7.71,0.72,7.7435456995,8.1817475339,2.3863430307,8.5226536812,0.70272,0.20496,0.732,7.4790275339,2.1813830307,7.7906536812
2021-02-12 15:00:00,8.21744,0.9059200000000001,8.2672251209,0.63744,0.18592,0.664,7.58,0.72,7.6141184651,7.9479758484000005,2.3181596225,8.2791415088,0.63744,0.18592,0.664,7.3105358484,2.1322396225,7.6151415088
2021-02-12 15:30:00,8.28544,0.9224200000000001,8.3366284942,0.62544,0.18242000000000003,0.6515000000000001,7.66,0.74,7.6956611152,8.0262754997,2.3409970208,8.3607036456,0.62544,0.18242000000000003,0.6515000000000001,7.4008354997,2.1585770208,7.7092036456
2021-02-12 16:00:00,8.47032,0.98926,8.5278928376,0.5803200000000001,0.16926000000000002,0.6045,7.89,0.8200000000000001,7.9324964545,8.2222915577,2.398168371,8.5648870393,0.5803200000000001,0.16926000000000002,0.6045,7.6419715577,2.228908371,7.9603870393000005
2021-02-12 16:30:00,8.742560000000001,0.94408,8.7933862874,0.5625600000000001,0.16408,0.586,8.18,0.78,8.2171041128,8.5301206395,2.4879518532000002,8.8855423328,0.5625600000000001,0.16408,0.586,7.9675606395,2.3238718532,8.2995423328
2021-02-12 17:00:00,9.06232,1.04026,9.1218301152,0.65232,0.19026,0.6795,8.41,0.85,8.4528456747,8.8904829555,2.5930575287,9.2609197453,0.65232,0.19026,0.6795,8.2381629555,2.4027975287,8.5814197453
2021-02-12 17:30:00,9.66552,0.74036,9.6938335967,0.7555200000000001,0.22036000000000003,0.787,8.91,0.52,8.925161063000001,9.3639275218,2.7311455272,9.7540911685,0.7555200000000001,0.22036000000000003,0.787,8.6084075218,2.5107855272,8.9670911685
2021-02-12 18:00:00,10.25264,0.24952000000000002,10.2556758529,0.7526400000000001,0.21952000000000002,0.784,9.5,0.03,9.5000473683,9.8337808322,2.868186076,10.2435217002,0.7526400000000001,0.21952000000000002,0.784,9.0811408322,2.648666076,9.4595217002
2021-02-12 18:30:00,10.30824,0.22532000000000002,10.3107022554,0.73824,0.21532,0.769,9.57,0.01,9.570005224700001,9.9155597013,2.8920382462000003,10.3287080222,0.73824,0.21532,0.769,9.1773197013,2.6767182462,9.5597080222
2021-02-12 19:00:00,9.9244,0.6442,9.9452857676,0.7344,0.2142,0.765,9.19,0.43,9.2000543477,9.561984224,2.7889120653,9.9604002333,0.7344,0.2142,0.765,8.827584224,2.5747120653,9.1954002333
2021-02-12 19:30:00,9.5564,1.0602,9.6150301612,0.6864,0.20020000000000002,0.715,8.87,0.86,8.9115935724,9.2842205067,2.7078976478,9.6710630278,0.6864,0.20020000000000002,0.715,8.5978205067,2.5076976478,8.9560630278
2021-02-12 20:00:00,9.3316,0.5288,9.346570922,0.6816,0.1988,0.71,8.65,0.33,8.6562925089,8.9770770987,2.6183141538,9.3511219778,0.6816,0.1988,0.71,8.2954770987,2.4195141538,8.6411219778
2021-02-12 20:30:00,9.01256,0.52908,9.0280763953,0.6825600000000001,0.19908,0.711,8.33,0.33,8.336534052,8.6628175419,2.5266551164,9.0237682728,0.6825600000000001,0.19908,0.711,7.9802575419,2.3275751164000003,8.3127682728
2021-02-12 21:00:00,8.74544,0.5499200000000001,8.7627126394,0.68544,0.19992000000000001,0.714,8.06,0.35000000000000003,8.0675956765,8.4047529194,2.4513862682,8.7549509578,0.68544,0.19992000000000001,0.714,7.7193129194,2.2514662682,8.0409509578
2021-02-12 21:30:00,8.40216,0.52188,8.4183520596,0.6921600000000001,0.20188,0.721,7.71,0.32,7.7166378689,8.0158466867,2.3379552836,8.3498402986,0.6921600000000001,0.20188,0.721,7.3236866867,2.1360752836,7.6288402986
2021-02-12 22:00:00,7.93264,0.9620200000000001,7.9907609056,0.69264,0.20202,0.7215,7.24,0.76,7.2797802165,7.6987390145,2.2454655459,8.0195198068,0.69264,0.20202,0.7215,7.0060990145,2.0434455459,7.2980198068
2021-02-12 22:30:00,7.5336,1.3123,7.6470425819,0.6936,0.2023,0.7225,6.84,1.11,6.9294805,7.3636082177,2.1477190635,7.6704252268,0.6936,0.2023,0.7225,6.6700082177,1.9454190635000002,6.9479252268
2021-02-12 23:00:00,7.05168,1.53174,7.2161221061,0.6916800000000001,0.20174,0.7205,6.36,1.33,6.4975764713,6.935895535,2.022969531,7.2248911823,0.6916800000000001,0.20174,0.7205,6.244215535,1.8212295310000002,6.5043911823
2021-02-12 23:30:00,6.7288,1.3909,6.8710517572,0.6888000000000001,0.20090000000000002,0.7175,6.04,1.19,6.1561107852,6.6131031458,1.9288217509,6.8886491102,0.6888000000000001,0.20090000000000002,0.7175,5.9243031458,1.7279217509,6.1711491102
2021-02-13 00:00:00,6.33728,2.07754,6.6691296471,0.6772800000000001,0.19754000000000002,0.7055,5.66,1.88,5.9640590205,6.4053815849,1.8682362956,6.6722724843,0.6772800000000001,0.19754000000000002,0.7055,5.7281015849,1.6706962956,5.9667724843
2021-02-13 00:30:00,6.2684,2.1062,6.6127843606,0.6384000000000001,0.1862,0.665,5.63,1.92,5.9483863358,6.3527859041,1.8528958887,6.6174853168,0.6384000000000001,0.1862,0.665,5.7143859041,1.6666958887,5.9524853168
2021-02-13 01:00:00,6.65888,1.81634,6.9021571882,0.63888,0.18634,0.6655,6.02,1.63,6.2367699974,6.5798530679,1.9191238115,6.8540136124,0.63888,0.18634,0.6655,5.9409730679,1.7327838115,6.1885136124
2021-02-13 01:30:00,6.63744,1.33592,6.770545916,0.63744,0.18592,0.664,6.0,1.15,6.1092143521,6.4240885049,1.8736924806,6.6917588593,0.63744,0.18592,0.664,5.7866485049000005,1.6877724806,6.0277588593
2021-02-13 02:00:00,6.57264,1.33452,6.7067533277999996,0.6326400000000001,0.18452000000000002,0.659,5.94,1.15,6.0502975133,6.3303458392,1.8463508698000002,6.5941102491,0.6326400000000001,0.18452000000000002,0.659,5.6977058392,1.6618308698000002,5.9351102491
2021-02-13 02:30:00,6.44696,1.33578,6.5838895381,0.6369600000000001,0.18578000000000003,0.6635,5.8100000000000005,1.15,5.9227189702,6.2583203097,1.8253434237000001,6.5190836559,0.6369600000000001,0.18578000000000003,0.6635,5.6213603097,1.6395634237,5.8555836559
2021-02-13 03:00:00,6.38648,2.00564,6.6940061697,0.63648,0.18564000000000003,0.663,5.75,1.82,6.0311607506,6.4333284274,1.876387458,6.7013837785,0.63648,0.18564000000000003,0.663,5.7968484274000005,1.6907474580000001,6.0383837785
2021-02-13 03:30:00,6.29936,2.08648,6.6359125371,0.63936,0.18648,0.666,5.66,1.9,5.9703936219,6.3693388509,1.8577238315,6.6347279697,0.63936,0.18648,0.666,5.7299788509,1.6712438315,5.9687279697
2021-02-13 04:00:00,6.19224,2.12732,6.5474671897,0.64224,0.18732000000000001,0.669,5.55,1.94,5.8792941753,6.2337383127,1.8181736745000001,6.4934774090000005,0.64224,0.18732000000000001,0.669,5.5914983127,1.6308536745,5.824477409
2021-02-13 04:30:00,6.0808,2.1069,6.4354608421,0.6408,0.1869,0.6675,5.44,1.92,5.7688820407,6.1370422802,1.7899706651,6.3927523752,0.6408,0.1869,0.6675,5.4962422802,1.6030706651000002,5.7252523752
2021-02-13 05:00:00,6.06848,2.10914,6.4245560975,0.6484800000000001,0.18914,0.6755,5.42,1.92,5.7500260869,6.1495862114,1.7936293117000002,6.4058189702,0.6484800000000001,0.18914,0.6755,5.5011062114,1.6044893117,5.7303189702
2021-02-13 05:30:00,6.00944,2.10942,6.3689105701,0.64944,0.18942,0.6765,5.36,1.92,5.6935050716,6.0802090969,1.7733943199,6.3335511426,0.64944,0.18942,0.6765,5.4307690969,1.5839743199,5.6570511426
2021-02-13 06:00:00,6.10944,2.10942,6.4633512863,0.64944,0.18942,0.6765,5.46,1.92,5.7877456751,6.1682264318,1.7990660426,6.4252358665,0.64944,0.18942,0.6765,5.5187864318,1.6096460426,5.7487358665
2021-02-13 06:30:00,6.336,1.9955,6.6428093643,0.636,0.1855,0.6625,5.7,1.81,5.9804765696,6.431084396,1.8757329488,6.6990462458,0.636,0.1855,0.6625,5.795084396,1.6902329488,6.0365462458
2021-02-13 07:00:00,6.51408,1.9949400000000002,6.8127104628,0.6340800000000001,0.18494000000000002,0.6605000000000001,5.88,1.81,6.1522760016,6.595920816,1.9238102380000002,6.87075085,0.6340800000000001,0.18494000000000002,0.6605000000000001,5.9618408160000005,1.738870238,6.21025085
2021-02-13 07:30:00,6.6776,2.0018,6.9711939437,0.6576000000000001,0.1918,0.685,6.02,1.81,6.2862150775,6.6848957089,1.9497612484,6.9634330301,0.6576000000000001,0.1918,0.685,6.0272957089,1.7579612484,6.2784330301
2021-02-13 08:00:00,6.6896,1.9653,6.9723132639,0.6696000000000001,0.1953,0.6975,6.02,1.77,6.2748147383,6.7013522617,1.9545610763,6.9805752726,0.6696000000000001,0.1953,0.6975,6.0317522617,1.7592610763,6.2830752726
2021-02-13 08:30:00,6.95488,1.92684,7.2168599959,0.67488,0.19684000000000001,0.7030000000000001,6.28,1.73,6.5139312247,6.9458867306,2.0258836298,7.2352986777,0.67488,0.19684000000000001,0.7030000000000001,6.2710067306,1.8290436298000001,6.5322986777
2021-02-13 09:00:00,7.35632,1.6272600000000002,7.5341501876,0.67632,0.19726000000000002,0.7045,6.68,1.43,6.8313468657000005,7.2504484807,2.1147141402,7.5525505007,0.67632,0.19726000000000002,0.7045,6.5741284807,1.9174541402,6.8480505007
2021-02-13 09:30:00,7.90824,0.22782000000000002,7.9115208304,0.6782400000000001,0.19782000000000002,0.7065,7.23,0.03,7.2300622404,7.46802427,2.1781737454,7.7791919479,0.6782400000000001,0.19782000000000002,0.7065,6.78978427,1.9803537454,7.0726919479
2021-02-13 10:00:00,8.10592,0.25006,8.1097761406,0.6859200000000001,0.20006000000000002,0.7145,7.42,0.05,7.4201684617,7.6309305525,2.2256880778,7.9488859922,0.6859200000000001,0.20006000000000002,0.7145,6.9450105525,2.0256280778,7.2343859922
2021-02-13 10:30:00,8.32824,0.24782,8.3319263229,0.6782400000000001,0.19782000000000002,0.7065,7.65,0.05,7.6501633969,7.8634799027,2.2935149716,8.1911248986,0.6782400000000001,0.19782000000000002,0.7065,7.1852399027,2.0956949716,7.4846248986
2021-02-13 11:00:00,8.38488,0.24684000000000003,8.388512538,0.67488,0.19684000000000001,0.7030000000000001,7.71,0.05,7.7101621254,7.9386970341000005,2.3154533016,8.2694760772,0.67488,0.19684000000000001,0.7030000000000001,7.2638170341,2.1186133016,7.5664760772
2021-02-13 11:30:00,8.4012,0.9116000000000001,8.4505133572,0.6912,0.2016,0.72,7.71,0.71,7.7426222948,8.0267397339,2.3411324224,8.3611872228,0.6912,0.2016,0.72,7.3355397339,2.1395324224,7.6411872228
2021-02-13 12:00:00,8.48896,1.05678,8.5544857151,0.70896,0.20678000000000002,0.7385,7.78,0.85,7.8262954199,8.1929209689,2.3896019493000002,8.5342926759,0.70896,0.20678000000000002,0.7385,7.4839609689,2.1828219493,7.7957926759
2021-02-13 12:30:00,8.5528,1.0279,8.6143465364,0.7128,0.2079,0.7425,7.84,0.8200000000000001,7.882766012,8.3378771619,2.4318808389,8.6852887103,0.7128,0.2079,0.7425,7.6250771619,2.2239808389,7.9427887103
2021-02-13 13:00:00,8.61208,1.03894,8.6745212116,0.68208,0.19894,0.7105,7.93,0.84,7.9743651785,8.3876935338,2.446410614,8.7371807644,0.68208,0.19894,0.7105,7.7056135338,2.247470614,8.0266807644
2021-02-13 13:30:00,8.67808,1.06194,8.742813566,0.6580800000000001,0.19194000000000003,0.6855,8.02,0.87,8.0670502664,8.4392874918,2.4614588518,8.7909244706,0.6580800000000001,0.19194000000000003,0.6855,7.7812074918,2.2695188518,8.1054244706
2021-02-13 14:00:00,8.646560000000001,1.08858,8.7148153308,0.64656,0.18858000000000003,0.6735,8.0,0.9,8.050465825,8.4053437246,2.4515585864,8.7555663798,0.64656,0.18858000000000003,0.6735,7.7587837246,2.2629785864,8.0820663798
2021-02-13 14:30:00,8.44752,1.08886,8.51740631,0.6475200000000001,0.18886000000000003,0.6745,7.8,0.9,7.851751397,8.2507417291,2.4064663377,8.5945226345,0.6475200000000001,0.18886000000000003,0.6745,7.6032217291,2.2176063377,7.9200226345
2021-02-13 15:00:00,8.34184,1.11012,8.4153824037,0.6518400000000001,0.19012,0.679,7.69,0.92,7.7448369899,8.1452195564,2.3756890373,8.4846037045,0.6518400000000001,0.19012,0.679,7.4933795564,2.1855690373,7.8056037045
2021-02-13 15:30:00,8.40048,1.14264,8.4778352426,0.6604800000000001,0.19264,0.6880000000000001,7.74,0.9500000000000001,7.7980830978,8.1341228235,2.3724524902,8.4730446079,0.6604800000000001,0.19264,0.6880000000000001,7.4736428235,2.1798124902,7.7850446079
2021-02-13 16:00:00,8.41856,0.72208,8.449470516,0.65856,0.19208000000000003,0.686,7.76,0.53,7.7780781688000005,8.1463835808,2.3760285444,8.48581623,0.65856,0.19208000000000003,0.686,7.4878235808,2.1839485444,7.79981623
2021-02-13 16:30:00,8.47712,0.54166,8.4944075161,0.65712,0.19166000000000002,0.6845,7.82,0.35000000000000003,7.8278285623,8.1427720047,2.3749751681,8.4820541716,0.65712,0.19166000000000002,0.6845,7.4856520047,2.1833151681,7.7975541716
2021-02-13 17:00:00,8.78136,1.01998,8.840398331,0.65136,0.18998,0.6785,8.13,0.8300000000000001,8.1722579499,8.560047318,2.4966804678,8.9167159563,0.65136,0.18998,0.6785,7.908687318,2.3067004678,8.2382159563
2021-02-13 17:30:00,9.07568,1.14124,9.1471523547,0.65568,0.19124000000000002,0.683,8.42,0.9500000000000001,8.4734231571,8.8391734461,2.5780922551,9.2074723397,0.65568,0.19124000000000002,0.683,8.1834934461,2.3868522551,8.5244723397
2021-02-13 18:00:00,9.25856,1.56208,9.3894103755,0.65856,0.19208000000000003,0.686,8.6,1.37,8.7084384364,9.2380408322,2.6944285761,9.6229592002,0.65856,0.19208000000000003,0.686,8.5794808322,2.5023485761,8.9369592002
2021-02-13 18:30:00,9.11376,1.98068,9.3265060232,0.65376,0.19068000000000002,0.681,8.46,1.79,8.6472943745,9.2332408322,2.6930285761,9.6179592002,0.65376,0.19068000000000002,0.681,8.5794808322,2.5023485761,8.9369592002
2021-02-13 19:00:00,8.9848,1.9839,9.201222215,0.6648000000000001,0.19390000000000002,0.6925,8.32,1.79,8.5103760199,9.0491436096,2.6393335528,9.42619126,0.6648000000000001,0.19390000000000002,0.6925,8.3843436096,2.4454335528,8.73369126
2021-02-13 19:30:00,8.72192,2.00306,8.9489741228,0.6619200000000001,0.19306,0.6895,8.06,1.81,8.260732413,8.8121500893,2.5702104427,9.1793230097,0.6619200000000001,0.19306,0.6895,8.1502300893,2.3771504427,8.4898230097
2021-02-13 20:00:00,8.47624,1.24432,8.5670868328,0.66624,0.19432000000000002,0.6940000000000001,7.8100000000000005,1.05,7.880266493,8.293008364,2.4187941062,8.6385503792,0.66624,0.19432000000000002,0.6940000000000001,7.626768364,2.2244741062,7.9445503792
2021-02-13 20:30:00,8.25256,1.08908,8.3241120728,0.6825600000000001,0.19908,0.711,7.57,0.89,7.6221388074,7.9975347759,2.3326143096,8.3307653916,0.6825600000000001,0.19908,0.711,7.3149747759,2.1335343096,7.6197653916
2021-02-13 21:00:00,8.142,0.6535000000000001,8.1681837792,0.732,0.21350000000000002,0.7625000000000001,7.41,0.44,7.423051933,7.7516088445,2.260885913,8.0745925464,0.732,0.21350000000000002,0.7625000000000001,7.0196088445000004,2.047385913,7.3120925464
2021-02-13 21:30:00,7.8444,0.8142,7.8865412571,0.7344,0.2142,0.765,7.11,0.6000000000000001,7.1352715435,7.5189645062,2.1930313143,7.832254694,0.7344,0.2142,0.765,6.7845645062,1.9788313143,7.067254694
2021-02-13 22:00:00,7.36192,1.44056,7.5015384555,0.72192,0.21056000000000002,0.752,6.64,1.23,6.7529623129,7.2203038758,2.1059219638,7.5211498706,0.72192,0.21056000000000002,0.752,6.4983838758,1.8953619638,6.7691498706
2021-02-13 22:30:00,7.0048,1.4414,7.1515632557,0.7248,0.2114,0.755,6.28,1.23,6.3993202764,6.8417182807,1.9955011651999999,7.1267898758,0.7248,0.2114,0.755,6.1169182807,1.7841011652,6.3717898758
2021-02-13 23:00:00,6.65904,1.43972,6.8129000727,0.71904,0.20972000000000002,0.749,5.94,1.23,6.0660118694,6.4900315415,1.8929258663000001,6.7604495224,0.71904,0.20972000000000002,0.749,5.7709915415,1.6832058663,6.0114495224
2021-02-13 23:30:00,6.24664,1.48902,6.4216580297,0.71664,0.20902,0.7465,5.53,1.28,5.6762047179,6.1272959132,1.7871279747000002,6.3825999096,0.71664,0.20902,0.7465,5.4106559132,1.5781079747,5.6360999096
2021-02-14 00:00:00,5.99664,1.48902,6.1787435495,0.71664,0.20902,0.7465,5.28,1.28,5.4329365908,5.8353810584,1.701986142,6.0785219359,0.71664,0.20902,0.7465,5.1187410584,1.492966142,5.3320219359
2021-02-14 00:30:00,5.96352,1.47936,6.144271869,0.68352,0.19936,0.712,5.28,1.28,5.4329365908,5.8098886776,1.6945508643,6.0519673725,0.68352,0.19936,0.712,5.1263686776,1.4951908643,5.3399673725
2021-02-14 01:00:00,6.27968,1.42824,6.4400504967,0.6796800000000001,0.19824000000000003,0.708,5.6,1.23,5.733489339,6.1067976567,1.7811493165,6.361247559,0.6796800000000001,0.19824000000000003,0.708,5.4271176567,1.5829093164999999,5.653247559
2021-02-14 01:30:00,6.35064,1.45852,6.5159733732,0.68064,0.19852000000000003,0.709,5.67,1.26,5.8083130081,6.1716212798,1.8000562065999999,6.4287721664,0.68064,0.19852000000000003,0.709,5.4909812798,1.6015362066,5.7197721664
2021-02-14 02:00:00,6.25256,1.4590800000000002,6.4205467836,0.6825600000000001,0.19908,0.711,5.57,1.26,5.7107355043,6.1119885727,1.7826633337,6.3666547632,0.6825600000000001,0.19908,0.711,5.4294285727,1.5835833337,5.6556547632
2021-02-14 02:30:00,6.174,1.4595,6.344163952,0.684,0.1995,0.7125,5.49,1.26,5.6327346822,6.0526389102,1.7653530155000001,6.3048321982,0.684,0.1995,0.7125,5.3686389102,1.5658530155000001,5.5923321982
2021-02-14 03:00:00,6.13064,1.45852,6.3017479639000005,0.68064,0.19852000000000003,0.709,5.45,1.26,5.5937554469,5.9835149087,1.7451918484000002,6.2328280299,0.68064,0.19852000000000003,0.709,5.3028749087,1.5466718484,5.5238280299
2021-02-14 03:30:00,6.02256,1.4590800000000002,6.1967849245,0.6825600000000001,0.19908,0.711,5.34,1.26,5.486638315,5.8838004952,1.7161084778,6.1289588491,0.6825600000000001,0.19908,0.711,5.2012404952,1.5170284778,5.4179588491
2021-02-14 04:00:00,5.9120800000000004,1.42894,6.0823153034,0.68208,0.19894,0.7105,5.23,1.23,5.3726902014,5.7670113158,1.6820449671,6.007303454,0.68208,0.19894,0.7105,5.0849313158,1.4831049671,5.296803454
2021-02-14 04:30:00,5.72584,1.45712,5.9083366864,0.6758400000000001,0.19712000000000002,0.704,5.05,1.26,5.2048150784,5.6056150359,1.6349710521,5.839182329,0.6758400000000001,0.19712000000000002,0.704,4.9297750359,1.4378510521,5.135182329
2021-02-14 05:00:00,5.6668,1.4574,5.8512081658,0.6768000000000001,0.19740000000000002,0.705,4.99,1.26,5.1466202502,5.5628829596,1.6225075299,5.7946697496,0.6768000000000001,0.19740000000000002,0.705,4.8860829596,1.4251075299,5.0896697496
2021-02-14 05:30:00,5.66536,1.4569800000000002,5.8497089372,0.6753600000000001,0.19698000000000002,0.7035,4.99,1.26,5.1466202502,5.5219265945,1.6105619234000002,5.7520068693,0.6753600000000001,0.19698000000000002,0.7035,4.8465665945000005,1.4135819234,5.0485068693
2021-02-14 06:00:00,5.66056,1.45558,5.8447115113,0.67056,0.19558,0.6985,4.99,1.26,5.1466202502,5.5538950679,1.6198860615,5.7853073624,0.67056,0.19558,0.6985,4.8833350679,1.4243060615,5.0868073624
2021-02-14 06:30:00,5.91488,1.32684,6.0618734563,0.67488,0.19684000000000001,0.7030000000000001,5.24,1.13,5.3604570701,5.8360866765,1.7021919473,6.0792569547,0.67488,0.19684000000000001,0.7030000000000001,5.1612066765,1.5053519472999999,5.3762569547
2021-02-14 07:00:00,5.95824,1.32782,6.1044024974,0.6782400000000001,0.19782000000000002,0.7065,5.28,1.13,5.3995647973,5.9047828476,1.7222283306000001,6.1508154663,0.6782400000000001,0.19782000000000002,0.7065,5.2265428476,1.5244083306,5.4443154663
2021-02-14 07:30:00,6.15376,1.31818,6.2933584555,0.7137600000000001,0.20818,0.7435,5.44,1.11,5.5520896966999995,6.0273185306,1.7579679048,6.2784568027,0.7137600000000001,0.20818,0.7435,5.3135585306,1.5497879048,5.5349568027
2021-02-14 08:00:00,6.12232,1.35776,6.2710696376,0.7123200000000001,0.20776000000000003,0.742,5.41,1.15,5.5308769648,6.0399897841,1.761663687,6.2916560251,0.7123200000000001,0.20776000000000003,0.742,5.3276697841,1.553903687,5.5496560251
2021-02-14 08:30:00,6.3828,1.3079,6.515423106,0.7128,0.2079,0.7425,5.67,1.1,5.7757164058,6.2854471705,1.8332554247,6.5473408026,0.7128,0.2079,0.7425,5.5726471705,1.6253554247,5.8048408026
2021-02-14 09:00:00,6.61568,1.32874,6.7477975555,0.7156800000000001,0.20874,0.7455,5.9,1.12,6.0053642687,6.5981891201,1.9244718267,6.8731136668,0.7156800000000001,0.20874,0.7455,5.8825091201,1.7157318267,6.1276136668
2021-02-14 09:30:00,7.14376,0.9181800000000001,7.2025246581,0.7137600000000001,0.20818,0.7435,6.43,0.71,6.4690803056,6.9643589043,2.0312713471,7.2545405253,0.7137600000000001,0.20818,0.7435,6.2505989043,1.8230913471,6.5110405253
2021-02-14 10:00:00,7.55616,1.22888,7.6554359771,0.71616,0.20888,0.746,6.84,1.02,6.9156344611,7.4443875722,2.1712797086,7.7545703877,0.71616,0.20888,0.746,6.7282275722,1.9623997086,7.0085703877
2021-02-14 10:30:00,7.7876,1.2293,7.8840276667,0.7176,0.2093,0.7475,7.07,1.02,7.1431995632,7.7407961019,2.2577321964,8.0633292728,0.7176,0.2093,0.7475,7.0231961019,2.0484321964,7.3158292728
2021-02-14 11:00:00,7.91712,1.29916,8.0230047862,0.7171200000000001,0.20916,0.747,7.2,1.09,7.2820395495,7.9083701467,2.3066079595,8.2378855695,0.7171200000000001,0.20916,0.747,7.1912501467,2.0974479595,7.4908855695
2021-02-14 11:30:00,8.16136,1.00748,8.2233091271,0.7113600000000001,0.20748000000000003,0.741,7.45,0.8,7.492829906,8.0097102474,2.3361654888,8.3434481744,0.7113600000000001,0.20748000000000003,0.741,7.2983502474,2.1286854888,7.6024481744
2021-02-14 12:00:00,8.4152,0.48860000000000003,8.4293725152,0.7152000000000001,0.2086,0.745,7.7,0.28,7.7050892273,8.0461031031,2.3467800717,8.3813573991,0.7152000000000001,0.2086,0.745,7.3309031031,2.1381800717,7.6363573990999996
2021-02-14 12:30:00,8.66472,0.50846,8.6796258128,0.71472,0.20846,0.7445,7.95,0.30000000000000004,7.9556583637,8.3107253126,2.4239615495,8.657005534,0.71472,0.20846,0.7445,7.5960053126,2.2155015495,7.912505534
2021-02-14 13:00:00,8.6652,0.5086,8.6801131905,0.7152000000000001,0.2086,0.745,7.95,0.30000000000000004,7.9556583637,8.3044712653,2.4221374524,8.6504909014,0.7152000000000001,0.2086,0.745,7.5892712653,2.2135374523999998,7.9054909014
2021-02-14 13:30:00,8.73904,0.5397200000000001,8.7556905953,0.71904,0.20972000000000002,0.749,8.02,0.33,8.0267864055,8.3899733317,2.4470755551,8.7395555539,0.71904,0.20972000000000002,0.749,7.6709333317,2.2373555551,7.9905555539
2021-02-14 14:00:00,8.5504,0.5672,8.5691922607,0.7104,0.20720000000000002,0.74,7.84,0.36,7.8482609539,8.2433411487,2.404307835,8.5868136966,0.7104,0.20720000000000002,0.74,7.5329411487,2.197107835,7.8468136966
2021-02-14 14:30:00,8.26664,1.19902,8.353142274,0.71664,0.20902,0.7465,7.55,0.99,7.6146306542,8.1383942949,2.373698336,8.4774940572,0.71664,0.20902,0.7465,7.4217542949,2.164678336,7.7309940572
2021-02-14 15:00:00,8.26712,1.23916,8.3594731054,0.7171200000000001,0.20916,0.747,7.55,1.03,7.6199343829,8.1331593586,2.3721714796,8.4720409985,0.7171200000000001,0.20916,0.747,7.4160393586,2.1630114796,7.7250409985
2021-02-14 15:30:00,8.3524,1.2807,8.450016464499999,0.7224,0.2107,0.7525000000000001,7.63,1.07,7.704660927,8.1832765837,2.3867890036,8.5242464414,0.7224,0.2107,0.7525000000000001,7.4608765837,2.1760890036,7.7717464414
2021-02-14 16:00:00,8.38432,1.6512600000000002,8.5453777828,0.7243200000000001,0.21126000000000003,0.7545000000000001,7.66,1.44,7.7941773139,8.2778628538,2.4143766657,8.6227738061,0.7243200000000001,0.21126000000000003,0.7545000000000001,7.5535428538,2.2031166657,7.8682738061
2021-02-14 16:30:00,8.64016,1.16838,8.718800184100001,0.6801600000000001,0.19838000000000003,0.7085,7.96,0.97,8.0188839622,8.3786051713,2.4437598416,8.7277137201,0.6801600000000001,0.19838000000000003,0.7085,7.6984451713,2.2453798416,8.0192137201
2021-02-14 17:00:00,8.77528,0.7840400000000001,8.8102359673,0.6652800000000001,0.19404000000000002,0.6930000000000001,8.11,0.59,8.1314328381,8.4516653537,2.4650690615,8.8038180768,0.6652800000000001,0.19404000000000002,0.6930000000000001,7.7863853537,2.2710290615,8.1108180768
2021-02-14 17:30:00,9.11224,0.7948200000000001,9.1468386151,0.7022400000000001,0.20482000000000003,0.7315,8.41,0.59,8.4306701987,8.8055331197,2.5682804933,9.1724303331,0.7022400000000001,0.20482000000000003,0.7315,8.1032931197,2.3634604933,8.4409303331
2021-02-14 18:00:00,9.25192,0.66056,9.27547105,0.72192,0.21056000000000002,0.752,8.53,0.45,8.5418616238,8.9408502079,2.6077479773,9.3133856333,0.72192,0.21056000000000002,0.752,8.2189302079,2.3971879772999998,8.5613856333
2021-02-14 18:30:00,9.03808,0.5894400000000001,9.0572804748,0.71808,0.20944000000000002,0.748,8.32,0.38,8.3286733637,8.7044532054,2.5387988516,9.0671387556,0.71808,0.20944000000000002,0.748,7.9863732054,2.3293588516,8.3191387556
2021-02-14 19:00:00,8.71952,0.56986,8.7381216202,0.71952,0.20986000000000002,0.7495,8.0,0.36,8.0080959035,8.441734451,2.4621725482,8.7934733864,0.71952,0.20986000000000002,0.7495,7.722214451,2.2523125482,8.0439733864
2021-02-14 19:30:00,8.45672,0.55196,8.4747137415,0.72672,0.21196,0.757,7.73,0.34,7.7374737479,8.1456695365,2.3758202815000002,8.4850724338,0.72672,0.21196,0.757,7.4189495364999996,2.1638602815,7.7280724337999995
2021-02-14 20:00:00,8.11048,1.15014,8.1916242498,0.72048,0.21014000000000002,0.7505000000000001,7.39,0.9400000000000001,7.4495436102,7.9973875139,2.3325713582,8.3306119936,0.72048,0.21014000000000002,0.7505000000000001,7.2769075139,2.1224313582,7.5801119936
2021-02-14 20:30:00,7.71424,1.39832,7.8399488264,0.7142400000000001,0.20832,0.744,7.0,1.19,7.1004295645,7.6943542618,2.2441866597,8.014952356,0.7142400000000001,0.20832,0.744,6.9801142618,2.0358666597,7.2709523560000004
2021-02-14 21:00:00,7.46992,1.45706,7.6106983024,0.7099200000000001,0.20706000000000002,0.7395,6.76,1.25,6.8745981701000005,7.4441335398,2.1712056158,7.7543057707,0.7099200000000001,0.20706000000000002,0.7395,6.7342135398,1.9641456158000001,7.0148057707
2021-02-14 21:30:00,7.2228,1.4579,7.3684674288,0.7128,0.2079,0.7425,6.51,1.25,6.6289214809,7.202533155,2.1007388369,7.5026387031,0.7128,0.2079,0.7425,6.489733155,1.8928388369,6.7601387031
2021-02-14 22:00:00,6.91664,1.47902,7.0730056588,0.71664,0.20902,0.7465,6.2,1.27,6.3287360507,6.8763293494,2.0055960602,7.1628430723,0.71664,0.20902,0.7465,6.1596893494,1.7965760602,6.4163430723
2021-02-14 22:30:00,6.53472,1.47846,6.6998813012,0.71472,0.20846,0.7445,5.82,1.27,5.9569539196,6.4961836593,1.894720234,6.7668579784,0.71472,0.20846,0.7445,5.7814636593,1.6862602340000001,6.0223579784
2021-02-14 23:00:00,6.1909600000000005,1.48028,6.3654704932,0.72096,0.21028000000000002,0.751,5.47,1.27,5.6154964162,6.1286764706,1.7875306373000002,6.3840379902,0.72096,0.21028000000000002,0.751,5.4077164706,1.5772506373000001,5.6330379902
2021-02-14 23:30:00,5.82904,1.5097200000000002,6.0213754077,0.71904,0.20972000000000002,0.749,5.11,1.3,5.2727696707,5.8053043575,1.693213771,6.0471920391,0.71904,0.20972000000000002,0.749,5.0862643575,1.483493771,5.2981920391
2021-02-15 00:00:00,5.5752,1.4786000000000001,5.7679383665,0.7152000000000001,0.2086,0.745,4.86,1.27,5.0231961937,5.4956635544,1.6029018700000002,5.7246495359,0.7152000000000001,0.2086,0.745,4.7804635544,1.39430187,4.9796495359
2021-02-15 00:30:00,5.5968,1.4174,5.7734905387,0.6768000000000001,0.19740000000000002,0.705,4.92,1.22,5.0690038469,5.517388442,1.6092382956,5.747279627,0.6768000000000001,0.19740000000000002,0.705,4.840588442,1.4118382956,5.042279627
2021-02-15 01:00:00,5.92248,1.39614,6.0848152191,0.6724800000000001,0.19614,0.7005,5.25,1.2,5.3853969213,5.8358472782,1.7021221228,6.0790075815,0.6724800000000001,0.19614,0.7005,5.1633672782,1.5059821227999999,5.3785075815
2021-02-15 01:30:00,5.97104,1.39572,6.1319942107,0.6710400000000001,0.19572,0.6990000000000001,5.3,1.2,5.4341512677,5.8728378553,1.7129110411,6.1175394326,0.6710400000000001,0.19572,0.6990000000000001,5.2017978553,1.5171910411,5.4185394326
2021-02-15 02:00:00,5.92104,1.42572,6.0902702896,0.6710400000000001,0.19572,0.6990000000000001,5.25,1.23,5.3921609768,5.7885055485,1.6883141183,6.0296932797,0.6710400000000001,0.19572,0.6990000000000001,5.1174655485,1.4925941183,5.3306932797
2021-02-15 02:30:00,5.80008,1.44544,5.9774764575,0.67008,0.19544,0.6980000000000001,5.13,1.25,5.2800946961,5.6798160898,1.6566130262,5.9164750935,0.67008,0.19544,0.6980000000000001,5.0097360898,1.4611730262,5.2184750935
2021-02-15 03:00:00,5.7072,1.4445999999999999,5.8871895672,0.6672,0.19460000000000002,0.6950000000000001,5.04,1.25,5.1926967945,5.5966571145,1.6323583251,5.8298511609,0.6672,0.19460000000000002,0.6950000000000001,4.9294571145,1.4377583251,5.1348511609
2021-02-15 03:30:00,5.63872,1.4479600000000001,5.821662254,0.6787200000000001,0.19796000000000002,0.707,4.96,1.25,5.115085532,5.51779632,1.60935726,5.7477045,0.6787200000000001,0.19796000000000002,0.707,4.83907632,1.41139726,5.0407045
2021-02-15 04:00:00,5.50344,1.41642,5.6827895835,0.67344,0.19642,0.7015,4.83,1.22,4.9816964982,5.3747890161,1.5676467964,5.5987385584,0.67344,0.19642,0.7015,4.7013490161,1.3712267964,4.8972385584
2021-02-15 04:30:00,5.40008,1.39544,5.5774650873,0.67008,0.19544,0.6980000000000001,4.73,1.2,4.8798463091,5.2856271543,1.5416412533,5.5058616191,0.67008,0.19544,0.6980000000000001,4.6155471543,1.3462012533,4.8078616191
2021-02-15 05:00:00,5.3810400000000005,1.39572,5.5591029672,0.6710400000000001,0.19572,0.6990000000000001,4.71,1.2,4.8604629409,5.2865871543,1.5419212533,5.5068616191,0.6710400000000001,0.19572,0.6990000000000001,4.6155471543,1.3462012533,4.8078616191
2021-02-15 05:30:00,5.43056,1.35558,5.597193855,0.67056,0.19558,0.6985,4.76,1.16,4.8993060733,5.3113341833,1.5491391368,5.5326397743,0.67056,0.19558,0.6985,4.6407741833,1.3535591368,4.8341397743000005
2021-02-15 06:00:00,5.64768,1.35474,5.8078920315,0.66768,0.19474000000000002,0.6955,4.98,1.16,5.1133159496,5.5526956283,1.6195362249,5.7840579462,0.66768,0.19474000000000002,0.6955,4.8850156283,1.4247962249000001,5.0885579462
2021-02-15 06:30:00,6.08864,1.22502,6.2106530293,0.66864,0.19502000000000003,0.6965,5.42,1.03,5.5170009969,5.9972286301,1.7491916838,6.2471131564,0.66864,0.19502000000000003,0.6965,5.3285886301,1.5541716838,5.5506131564
2021-02-15 07:00:00,6.46144,0.6929200000000001,6.498487901,0.66144,0.19292,0.6890000000000001,5.8,0.5,5.8215118311000005,6.1847541512,1.8038866274,6.4424522408,0.66144,0.19292,0.6890000000000001,5.5233141512,1.6109666274,5.7534522408
2021-02-15 07:30:00,6.84928,0.46104000000000006,6.8647792681,0.68928,0.20104000000000002,0.718,6.16,0.26,6.1654845714,6.4809756732,1.8902845714,6.7510163263,0.68928,0.20104000000000002,0.718,5.7916956732,1.6892445714000002,6.0330163263
2021-02-15 08:00:00,7.07608,0.6459400000000001,7.105501154,0.70608,0.20594,0.7355,6.37,0.44,6.3851781494,6.688835288,1.9509102923000001,6.9675367583,0.70608,0.20594,0.7355,5.982755288,1.7449702923000001,6.2320367583
2021-02-15 08:30:00,7.50696,0.6232800000000001,7.5327900807,0.69696,0.20328000000000002,0.726,6.8100000000000005,0.42,6.8229392493,7.1289826077,2.0792865939,7.4260235497,0.69696,0.20328000000000002,0.726,6.4320226077000004,1.8760065939000001,6.7000235497
2021-02-15 09:00:00,7.86312,0.8921600000000001,7.9135709765,0.6931200000000001,0.20216,0.722,7.17,0.6900000000000001,7.2031243221,7.5790219492,2.2105480685,7.8948145304,0.6931200000000001,0.20216,0.722,6.8859019492,2.0083880685,7.1728145304
2021-02-15 09:30:00,8.09072,0.8714600000000001,8.1375175975,0.6907200000000001,0.20146000000000003,0.7195,7.4,0.67,7.4302691741,7.8222674362,2.2814946689,8.148195246,0.6907200000000001,0.20146000000000003,0.7195,7.1315474362,2.0800346689,7.428695246
2021-02-15 10:00:00,7.92264,0.8420200000000001,7.9672593939,0.69264,0.20202,0.7215,7.23,0.64,7.258271144,7.6474946425,2.2305192707,7.9661402526,0.69264,0.20202,0.7215,6.9548546425,2.0284992707,7.2446402526
2021-02-15 10:30:00,7.91224,0.84482,7.9572145032,0.7022400000000001,0.20482000000000003,0.7315,7.21,0.64,7.2383492593,7.7171205952,2.2508268403000002,8.0386672867,0.7022400000000001,0.20482000000000003,0.7315,7.0148805952,2.0460068403,7.3071672867
2021-02-15 11:00:00,7.71768,0.8122400000000001,7.7603040147,0.7276800000000001,0.21224,0.758,6.99,0.6000000000000001,7.0157038136,7.5546185057,2.2034303975,7.8693942768,0.7276800000000001,0.21224,0.758,6.8269385057,1.9911903975,7.1113942768
2021-02-15 11:30:00,7.88656,0.7560800000000001,7.9227195836,0.7065600000000001,0.20608,0.736,7.18,0.55,7.2010346479,7.713251459,2.2496983422,8.0346369365,0.7065600000000001,0.20608,0.736,7.006691459,2.0436183422,7.2986369365
2021-02-15 12:00:00,8.13704,0.7562200000000001,8.1721042975,0.7070400000000001,0.20622000000000001,0.7365,7.43,0.55,7.4503288518,7.9766990059000005,2.3265372101,8.3090614645,0.7070400000000001,0.20622000000000001,0.7365,7.2696590059,2.1203172101,7.5725614645
2021-02-15 12:30:00,8.21224,0.75482,8.2468563132,0.7022400000000001,0.20482000000000003,0.7315,7.51,0.55,7.530112881,8.0202809216,2.3392486021,8.3544592933,0.7022400000000001,0.20482000000000003,0.7315,7.3180409216,2.1344286021,7.6229592933
2021-02-15 13:00:00,8.14224,0.75482,8.1771526493,0.7022400000000001,0.20482000000000003,0.7315,7.44,0.55,7.4603016025,7.9602616198,2.3217429725,8.2919391873,0.7022400000000001,0.20482000000000003,0.7315,7.2580216198,2.1169229725,7.5604391873
2021-02-15 13:30:00,8.3156,0.8358,8.3574975322,0.7056,0.2058,0.735,7.61,0.63,7.6360330014999995,8.1474490218,2.376339298,8.4869260644,0.7056,0.2058,0.735,7.4418490218,2.170539298,7.7519260644
2021-02-15 14:00:00,8.09608,0.85594,8.1412004428,0.70608,0.20594,0.7355,7.39,0.65,7.4185308519,7.8825980153,2.2990910878,8.2110395993,0.70608,0.20594,0.7355,7.1765180153,2.0931510878,7.4755395993
2021-02-15 14:30:00,7.9241600000000005,0.7853800000000001,7.9629852097,0.70416,0.20538,0.7335,7.22,0.58,7.243258935,7.7305100417,2.2547320955,8.0526146268,0.70416,0.20538,0.7335,7.0263500417,2.0493520955,7.3191146268
2021-02-15 15:00:00,7.94984,0.78412,7.9884166266,0.69984,0.20412000000000002,0.729,7.25,0.58,7.2731629983,7.7261900417,2.2534720955,8.0481146268,0.69984,0.20412000000000002,0.729,7.0263500417,2.0493520955,7.3191146268
2021-02-15 15:30:00,7.97656,0.83608,8.0202580507,0.7065600000000001,0.20608,0.736,7.27,0.63,7.2972460559,7.7629599316,2.2641966467,8.0864165954,0.7065600000000001,0.20608,0.736,7.0563999316,2.0581166467,7.3504165954000005
2021-02-15 16:00:00,8.0988,0.8784000000000001,8.1462965819,0.7488,0.2184,0.78,7.35,0.66,7.3795731584,7.9144312031,2.3083757676,8.2441991699,0.7488,0.2184,0.78,7.1656312031,2.0899757676,7.4641991699
2021-02-15 16:30:00,8.28736,0.8579800000000001,8.3316544245,0.74736,0.21798,0.7785000000000001,7.54,0.64,7.5671130558,8.1371357595,2.3733312632,8.4761830828,0.74736,0.21798,0.7785000000000001,7.3897757595,2.1553512632,7.6976830828
2021-02-15 17:00:00,8.41352,0.9068600000000001,8.4622522918,0.7435200000000001,0.21686000000000002,0.7745000000000001,7.67,0.6900000000000001,7.7009739644,8.2307188785,2.4006263396,8.5736654985,0.7435200000000001,0.21686000000000002,0.7745000000000001,7.4871988785,2.1837663396,7.7991654985
2021-02-15 17:30:00,8.56688,0.9078400000000001,8.6148480196,0.7468800000000001,0.21784,0.778,7.82,0.6900000000000001,7.8503821563,8.3334138491,2.4305790393,8.6806394262,0.7468800000000001,0.21784,0.778,7.5865338491,2.2127390393,7.9026394262
2021-02-15 18:00:00,8.76592,0.90756,8.8127758737,0.74592,0.21756000000000003,0.777,8.02,0.6900000000000001,8.0496273206,8.5771746703,2.5016759455,8.934556948200001,0.74592,0.21756000000000003,0.777,7.8312546703,2.2841159455,8.1575569482
2021-02-15 18:30:00,8.81016,0.9658800000000001,8.8629477828,0.74016,0.21588000000000002,0.771,8.07,0.75,8.1047763695,8.714765292,2.5418065435,9.0778805125,0.74016,0.21588000000000002,0.771,7.974605292,2.3259265435,8.3068805125
2021-02-15 19:00:00,8.724,1.097,8.7927006659,0.744,0.217,0.775,7.98,0.88,8.0283746798,8.5354092433,2.4894943626,8.8910512951,0.744,0.217,0.775,7.7914092433,2.2724943626,8.1160512951
2021-02-15 19:30:00,8.43184,1.02762,8.4942291381,0.71184,0.20762000000000003,0.7415,7.72,0.8200000000000001,7.7634270783,8.2222928661,2.3981687526,8.5648884022,0.71184,0.20762000000000003,0.7415,7.5104528661,2.1905487526,7.8233884022
2021-02-15 20:00:00,8.178,0.2565,8.1820215259,0.708,0.20650000000000002,0.7375,7.47,0.05,7.4701673341,7.7888594265,2.2717506661,8.113395236,0.708,0.20650000000000002,0.7375,7.0808594265,2.0652506661,7.375895236
2021-02-15 20:30:00,7.9076,0.2793,7.9125309636,0.7176,0.2093,0.7475,7.19,0.07,7.190340743,7.5746994685,2.209287345,7.8903119464,0.7176,0.2093,0.7475,6.8570994685,1.999987345,7.1428119464
2021-02-15 21:00:00,7.60288,0.55084,7.6228084719,0.7228800000000001,0.21084000000000003,0.753,6.88,0.34,6.8883960397,7.2695631518,2.1202892526,7.5724616165,0.7228800000000001,0.21084000000000003,0.753,6.5466831518,1.9094492526,6.8194616165
2021-02-15 21:30:00,7.33192,0.28056000000000003,7.3372859287,0.72192,0.21056000000000002,0.752,6.61,0.07,6.6103706401,7.0092138833,2.0443540493,7.3012644618,0.72192,0.21056000000000002,0.752,6.2872938833,1.8337940493,6.5492644618
2021-02-15 22:00:00,6.94576,0.6016800000000001,6.9717717117,0.7257600000000001,0.21168,0.756,6.22,0.39,6.2322146946,6.6360383563,1.9355111873,6.9125399545,0.7257600000000001,0.21168,0.756,5.9102783563,1.7238311873,6.1565399545
2021-02-15 22:30:00,6.6396,0.6028,6.666907529,0.7296,0.21280000000000002,0.76,5.91,0.39,5.9228540418,6.3254255021,1.8449157715000002,6.5889848981,0.7296,0.21280000000000002,0.76,5.5958255021,1.6321157715,5.8289848981
2021-02-15 23:00:00,6.24392,0.60406,6.2730714526,0.73392,0.21406000000000003,0.7645000000000001,5.51,0.39,5.5237849343,5.9913672343,1.74748211,6.2410075358,0.73392,0.21406000000000003,0.7645000000000001,5.2574472343,1.53342211,5.4765075358
