Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-02-15 23:30:00,5.82008,0.60294,5.8512278925,0.7300800000000001,0.21294000000000002,0.7605000000000001,5.09,0.39,5.1049191962,5.6016192199,1.6338056058000001,5.8350200208,0.7300800000000001,0.21294000000000002,0.7605000000000001,4.8715392199,1.4208656058,5.0745200208
2021-02-16 00:00:00,5.61624,0.60182,5.6483926076,0.7262400000000001,0.21182,0.7565000000000001,4.89,0.39,4.9055274946,5.3592661797,1.5631193024,5.5825689372,0.7262400000000001,0.21182,0.7565000000000001,4.6330261797,1.3512993024,4.8260689372000005
2021-02-16 00:30:00,5.60304,0.5892200000000001,5.6339362306,0.6830400000000001,0.19922,0.7115,4.92,0.39,4.9354331117,5.3173815961,1.5509029655000002,5.5389391626,0.6830400000000001,0.19922,0.7115,4.6343415961000005,1.3516829655,4.8274391626
2021-02-16 01:00:00,5.87872,0.58796,5.9080492381,0.6787200000000001,0.19796000000000002,0.707,5.2,0.39,5.2146044912,5.5924943782,1.6311441936,5.8255149773,0.6787200000000001,0.19796000000000002,0.707,4.9137743782,1.4331841936,5.1185149773
2021-02-16 01:30:00,5.70112,1.19866,5.8257664775,0.6811200000000001,0.19866,0.7095,5.02,1.0,5.1186326299000005,5.5450532167,1.6173071881999999,5.7760971008,0.6811200000000001,0.19866,0.7095,4.8639332167,1.4186471882,5.0665971008
2021-02-16 02:00:00,5.55488,1.38684,5.7253835679,0.67488,0.19684000000000001,0.7030000000000001,4.88,1.19,5.0229971133,5.4316665585,1.5842360795000001,5.6579859984,0.67488,0.19684000000000001,0.7030000000000001,4.7567865585,1.3873960795,4.9549859984
2021-02-16 02:30:00,5.52016,1.3683800000000002,5.6872339718,0.6801600000000001,0.19838000000000003,0.7085,4.84,1.17,4.9794075953,5.4081365953,1.5773731736,5.6334756201000005,0.6801600000000001,0.19838000000000003,0.7085,4.7279765953,1.3789931736,4.9249756201
2021-02-16 03:00:00,5.45304,1.36922,5.6223134607,0.6830400000000001,0.19922,0.7115,4.77,1.17,4.9113949139,5.3249777889,1.5531185218,5.5468518635,0.6830400000000001,0.19922,0.7115,4.6419377889,1.3538985218000001,4.8353518635
2021-02-16 03:30:00,5.4112,1.3216,5.570252418,0.6912,0.2016,0.72,4.72,1.12,4.8510617395,5.2681120567,1.5365326832,5.4876167257,0.6912,0.2016,0.72,4.5769120567,1.3349326832,4.7676167257
2021-02-16 04:00:00,5.3036,1.3223,5.4659537365,0.6936,0.2023,0.7225,4.61,1.12,4.7441016009,5.1922417061,1.5144038309,5.4085851105,0.6936,0.2023,0.7225,4.4986417061,1.3121038309,4.6860851105
2021-02-16 04:30:00,5.18408,1.37244,5.3626744261,0.69408,0.20244,0.723,4.49,1.17,4.6399353443999996,5.0699673024,1.4787404632,5.28121594,0.69408,0.20244,0.723,4.3758873024,1.2763004632000001,4.55821594
2021-02-16 05:00:00,5.17832,1.37076,5.3566763016,0.68832,0.20076000000000002,0.717,4.49,1.17,4.6399353443999996,5.0393442535,1.4698087406,5.2493169307,0.68832,0.20076000000000002,0.717,4.3510242535,1.2690487406,4.5323169307
2021-02-16 05:30:00,5.21352,1.32936,5.3803335213,0.68352,0.19936,0.712,4.53,1.13,4.6688114119,5.0806036137,1.4818427207,5.2922954309,0.68352,0.19936,0.712,4.3970836137,1.2824827207,4.5802954309
2021-02-16 06:00:00,5.48344,1.29642,5.6346090415,0.67344,0.19642,0.7015,4.8100000000000005,1.1,4.9341767297,5.3422692495,1.5581618644000002,5.5648638016,0.67344,0.19642,0.7015,4.6688292495,1.3617418644,4.8633638016
2021-02-16 06:30:00,5.87584,1.20712,5.9985526921000005,0.6758400000000001,0.19712000000000002,0.704,5.2,1.01,5.2971784943,5.7435335582,1.6751972878,5.9828474565,0.6758400000000001,0.19712000000000002,0.704,5.0676935582,1.4780772878000001,5.2788474565
2021-02-16 07:00:00,6.1768,1.3674,6.3263449953,0.6768000000000001,0.19740000000000002,0.705,5.5,1.17,5.6230685573,6.1366110163,1.7898448798,6.392303142,0.6768000000000001,0.19740000000000002,0.705,5.4598110163,1.5924448798,5.687303142
2021-02-16 07:30:00,6.6276,1.2393,6.7424733036,0.7176,0.2093,0.7475,5.91,1.03,5.9990832633,6.528218647,1.9040637720000002,6.8002277573,0.7176,0.2093,0.7475,5.810618647,1.694763772,6.0527277573
2021-02-16 08:00:00,6.80232,0.9977600000000001,6.8751059919,0.7123200000000001,0.20776000000000003,0.742,6.09,0.79,6.1410259729,6.6559019521,1.9413047360000002,6.9332312001,0.7123200000000001,0.20776000000000003,0.742,5.9435819521,1.733544736,6.1912312001
2021-02-16 08:30:00,7.1524,0.9807,7.2193211765,0.7224,0.2107,0.7525000000000001,6.43,0.77,6.4759400862,6.9704093082,2.0330360482,7.2608430294,0.7224,0.2107,0.7525000000000001,6.2480093082,1.8223360482,6.5083430294
2021-02-16 09:00:00,7.43712,0.97916,7.5013004339,0.7171200000000001,0.20916,0.747,6.72,0.77,6.7639707273,7.298773507,2.1288089396,7.6028890698,0.7171200000000001,0.20916,0.747,6.581653507,1.9196489396,6.8558890698
2021-02-16 09:30:00,7.57712,0.9491600000000001,7.6363376169,0.7171200000000001,0.20916,0.747,6.86,0.74,6.8997970985,7.4502693678,2.1729952323,7.7606972581,0.7171200000000001,0.20916,0.747,6.7331493678,1.9638352323000001,7.0136972581
2021-02-16 10:00:00,7.62664,0.87902,7.6771292714,0.71664,0.20902,0.7465,6.91,0.67,6.942405923,7.5309188493,2.1965179977,7.8447071347,0.71664,0.20902,0.7465,6.8142788493,1.9874979977,7.0982071347
2021-02-16 10:30:00,7.74856,0.87958,7.7983230922,0.7185600000000001,0.20958000000000002,0.7485,7.03,0.67,7.0618552803,7.6515773339,2.2317100557,7.9703930561,0.7185600000000001,0.20958000000000002,0.7485,6.9330173339000005,2.0221300557,7.2218930561
2021-02-16 11:00:00,7.61712,0.9191600000000001,7.6723772196,0.7171200000000001,0.20916,0.747,6.9,0.71,6.9364328008000005,7.6193786057,2.22231876,7.9368527142000005,0.7171200000000001,0.20916,0.747,6.9022586057,2.01315876,7.1898527142
2021-02-16 11:30:00,7.45304,0.8967200000000001,7.5067910588,0.74304,0.21672000000000002,0.774,6.71,0.68,6.7443680208,7.4251546709,2.1656701123,7.7345361155,0.74304,0.21672000000000002,0.774,6.6821146709,1.9489501123,6.9605361155
2021-02-16 12:00:00,7.75912,0.79266,7.7995033848,0.7291200000000001,0.21266000000000002,0.7595000000000001,7.03,0.58,7.0538854541,7.6602958174,2.2342529468,7.9794748098,0.7291200000000001,0.21266000000000002,0.7595000000000001,6.9311758174,2.0215929468,7.2199748098
2021-02-16 12:30:00,8.07856,0.8395800000000001,8.122070318,0.7185600000000001,0.20958000000000002,0.7485,7.36,0.63,7.3869141054,7.961280489,2.3220401426,8.2930005094,0.7185600000000001,0.20958000000000002,0.7485,7.242720489,2.1124601426,7.5445005094
2021-02-16 13:00:00,8.22472,0.8584600000000001,8.2693997757,0.71472,0.20846,0.7445,7.51,0.65,7.5380766778,8.0490201397,2.3476308741,8.3843959789,0.71472,0.20846,0.7445,7.3343001397,2.1391708741,7.6398959789
2021-02-16 13:30:00,8.22856,0.87958,8.2754371878,0.7185600000000001,0.20958000000000002,0.7485,7.51,0.67,7.5398275842,7.9940794345,2.3316065017,8.3271660776,0.7185600000000001,0.20958000000000002,0.7485,7.2755194345,2.1220265017,7.5786660776
2021-02-16 14:00:00,7.82384,0.8811200000000001,7.8732994862000005,0.72384,0.21112000000000003,0.754,7.1,0.67,7.1315426101,7.6178436238,2.2218710569,7.9352537748,0.72384,0.21112000000000003,0.754,6.8940036238,2.0107510569000002,7.1812537748
2021-02-16 14:30:00,7.65288,0.9208400000000001,7.7080813825,0.7228800000000001,0.21084000000000003,0.753,6.93,0.71,6.9662759061,7.4570084061,2.1749607851,7.7677170897,0.7228800000000001,0.21084000000000003,0.753,6.7341284061,1.9641207851,7.0147170897
2021-02-16 15:00:00,7.68336,0.8809800000000001,7.7337020016,0.7233600000000001,0.21098000000000003,0.7535000000000001,6.96,0.67,6.9921741969,7.4634530902,2.1768404846,7.7744303023,0.7233600000000001,0.21098000000000003,0.7535000000000001,6.7400930902,1.9658604846,7.0209303023
2021-02-16 15:30:00,7.64048,0.88014,7.6910065044,0.72048,0.21014000000000002,0.7505000000000001,6.92,0.67,6.9523593118,7.4606795074,2.176031523,7.7715411536,0.72048,0.21014000000000002,0.7505000000000001,6.7401995074,1.965891523,7.0210411536
2021-02-16 16:00:00,7.81792,0.9110600000000001,7.870826097,0.75792,0.22106,0.7895000000000001,7.06,0.6900000000000001,7.0936379947,7.6240376612,2.2236776512,7.9417058971,0.75792,0.22106,0.7895000000000001,6.8661176612,2.0026176512,7.1522058971
2021-02-16 16:30:00,7.89456,0.9100800000000001,7.9468435998,0.75456,0.22008000000000003,0.786,7.14,0.6900000000000001,7.1732628559,7.7381808748,2.2569694218,8.0606050779,0.75456,0.22008000000000003,0.786,6.9836208748,2.0368894218,7.2746050779
2021-02-16 17:00:00,8.09264,0.9095200000000001,8.1435894297,0.7526400000000001,0.21952000000000002,0.784,7.34,0.6900000000000001,7.3723605446,7.9442611104,2.3170761572,8.27527199,0.7526400000000001,0.21952000000000002,0.784,7.1916211104,2.0975561572,7.4912719899999995
2021-02-16 17:30:00,8.30408,0.97994,8.3617000096,0.7540800000000001,0.21994000000000002,0.7855000000000001,7.55,0.76,7.5881552435,8.2077270314,2.3939203841,8.5497156577,0.7540800000000001,0.21994000000000002,0.7855000000000001,7.4536470314,2.1739803841,7.7642156577
2021-02-16 18:00:00,8.531600000000001,0.9763000000000001,8.5872789782,0.7416,0.21630000000000002,0.7725000000000001,7.79,0.76,7.8269853711,8.4609741093,2.4677841152,8.8135146972,0.7416,0.21630000000000002,0.7725000000000001,7.7193741093,2.2514841152000002,8.0410146972
2021-02-16 18:30:00,8.64016,1.03588,8.7020349459,0.74016,0.21588000000000002,0.771,7.9,0.8200000000000001,7.9424429491,8.4972457052,2.4783633307,8.8512976095,0.74016,0.21588000000000002,0.771,7.7570857052,2.2624833307,8.0802976095
2021-02-16 19:00:00,8.55872,1.03546,8.6211290125,0.73872,0.21546,0.7695000000000001,7.82,0.8200000000000001,7.8628747923,8.3908141615,2.4473207971,8.7404314182,0.73872,0.21546,0.7695000000000001,7.6520941615,2.2318607971,7.9709314182
2021-02-16 19:30:00,8.2084,0.4237,8.2193279683,0.6984,0.20370000000000002,0.7275,7.51,0.22,7.5132216791,7.9090267238,2.3067994611,8.2385695039,0.6984,0.20370000000000002,0.7275,7.2106267238,2.1030994611,7.5110695039
2021-02-16 20:00:00,8.01264,0.21202000000000001,8.0154446071,0.69264,0.20202,0.7215,7.32,0.01,7.3200068306,7.643987198,2.2294962661,7.9624866646,0.69264,0.20202,0.7215,6.951347198,2.0274762661,7.2409866646
2021-02-16 20:30:00,7.77464,0.21552000000000002,7.7776266303,0.70464,0.20552,0.734,7.07,0.01,7.0700070721,7.4508214844000005,2.1731562663,7.7612723795,0.70464,0.20552,0.734,6.7461814844,1.9676362663,7.0272723795
2021-02-16 21:00:00,7.548,0.5365,7.5670427678,0.708,0.20650000000000002,0.7375,6.84,0.33,6.8479558994000005,7.2165305897,2.104821422,7.5172193643,0.708,0.20650000000000002,0.7375,6.5085305897,1.898321422,6.7797193643
2021-02-16 21:30:00,7.20848,0.55664,7.2299399721,0.7084800000000001,0.20664000000000002,0.738,6.5,0.35000000000000003,6.5094162565,6.9180050237,2.0177514653,7.2062552331,0.7084800000000001,0.20664000000000002,0.738,6.2095250237,1.8111114653,6.4682552331
2021-02-16 22:00:00,6.93232,0.6077600000000001,6.958910317,0.7123200000000001,0.20776000000000003,0.742,6.22,0.4,6.232848466,6.6553652103,1.9411481864,6.9326720941,0.7123200000000001,0.20776000000000003,0.742,5.9430452103,1.7333881864,6.1906720941
2021-02-16 22:30:00,6.62664,0.60902,6.6545670821,0.71664,0.20902,0.7465,5.91,0.4,5.9235209124,6.3554879814,1.8536839945999999,6.6202999807000005,0.71664,0.20902,0.7465,5.6388479814,1.6446639946000001,5.8737999807
2021-02-16 23:00:00,6.18944,0.62692,6.2211089204,0.7094400000000001,0.20692000000000002,0.739,5.48,0.42,5.4960713241,5.9682821311000005,1.7407489549,6.2169605532,0.7094400000000001,0.20692000000000002,0.739,5.2588421311,1.5338289549000002,5.4779605532
2021-02-16 23:30:00,5.7389600000000005,0.8567800000000001,5.8025626968,0.70896,0.20678000000000002,0.7385,5.03,0.65,5.0718241294,5.5667597615,1.6236382638,5.7987080849,0.70896,0.20678000000000002,0.7385,4.8577997615,1.4168582638,5.0602080849
2021-02-17 00:00:00,5.43656,2.04608,5.8088405039,0.7065600000000001,0.20608,0.736,4.73,1.8399999999999999,5.0752832433,5.607350482,1.6354772239000002,5.8409900854,0.7065600000000001,0.20608,0.736,4.900790482,1.4293972239000001,5.1049900854
2021-02-17 00:30:00,5.45672,1.67446,5.7078550656,0.6667200000000001,0.19446000000000002,0.6945,4.79,1.48,5.0134319582,5.5314340529,1.6133349321,5.7619104718,0.6667200000000001,0.19446000000000002,0.6945,4.8647140529,1.4188749321,5.0674104718
2021-02-17 01:00:00,5.67912,1.32516,5.8316766886,0.66912,0.19516000000000003,0.6970000000000001,5.01,1.13,5.1358543593,5.5531437867,1.6196669378,5.7845247778,0.66912,0.19516000000000003,0.6970000000000001,4.8840237867,1.4245069378,5.0875247778
2021-02-17 01:30:00,5.63768,1.35474,5.798168353,0.66768,0.19474000000000002,0.6955,4.97,1.16,5.1035771768,5.4852778369,1.5998727024,5.7138310801,0.66768,0.19474000000000002,0.6955,4.8175978369,1.4051327024,5.0183310801
2021-02-17 02:00:00,5.61816,1.32488,5.7722637500000005,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.95,1.13,5.0773418242,5.4686798714,1.5950316292,5.6965415327,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.8005198714,1.4001516292,5.0005415327
2021-02-17 02:30:00,5.48912,1.32516,5.6468121449,0.66912,0.19516000000000003,0.6970000000000001,4.82,1.13,4.950686821,5.3860195621999996,1.5709223723,5.610437044,0.66912,0.19516000000000003,0.6970000000000001,4.7168995622,1.3757623723,4.913437044
2021-02-17 03:00:00,5.39296,1.3662800000000002,5.5633387997,0.67296,0.19628,0.7010000000000001,4.72,1.17,4.8628489592,5.2670654184,1.5362274137,5.4865264775,0.67296,0.19628,0.7010000000000001,4.5941054184,1.3399474137,4.7855264775
2021-02-17 03:30:00,5.32344,1.31642,5.483792032,0.67344,0.19642,0.7015,4.65,1.12,4.7829802425,5.1712311999,1.5082757666000002,5.3866991665,0.67344,0.19642,0.7015,4.4977911999,1.3118557666,4.6851991665
2021-02-17 04:00:00,5.20632,1.31726,5.3703763229,0.67632,0.19726000000000002,0.7045,4.53,1.12,4.6664011829,5.0624025692,1.4765340827,5.2733360096,0.67632,0.19726000000000002,0.7045,4.3860825692,1.2792740827,4.5688360096
2021-02-17 04:30:00,5.0644,2.0767,5.4736487145,0.6744,0.1967,0.7025,4.39,1.88,4.7756151436,5.206712275,1.5186244135,5.4236586198,0.6744,0.1967,0.7025,4.532312275,1.3219244135000001,4.7211586198
2021-02-17 05:00:00,5.09824,2.07782,5.5053961756,0.6782400000000001,0.19782000000000002,0.7065,4.42,1.88,4.8032072618,5.2306601378,1.5256092068,5.4486043102,0.6782400000000001,0.19782000000000002,0.7065,4.5524201378,1.3277892068,4.7421043102
2021-02-17 05:30:00,5.23064,1.45852,5.4301818938,0.68064,0.19852000000000003,0.709,4.55,1.26,4.7212392441,5.1888534345,1.5134155851000002,5.4050556610000005,0.68064,0.19852000000000003,0.709,4.5082134345,1.3148955851,4.696055661
2021-02-17 06:00:00,5.48776,1.29768,5.6391030492,0.67776,0.19768000000000002,0.706,4.8100000000000005,1.1,4.9341767297,5.3464715255,1.5593875283,5.5692411724,0.67776,0.19768000000000002,0.706,4.6687115255,1.3617075283,4.8632411724
2021-02-17 06:30:00,5.85104,1.04572,5.9437529727000005,0.6710400000000001,0.19572,0.6990000000000001,5.18,0.85,5.2492761406,5.6766544185,1.6556908721,5.913181686,0.6710400000000001,0.19572,0.6990000000000001,5.0056144185,1.4599708721,5.214181686
2021-02-17 07:00:00,6.1572,1.2146,6.2758557185,0.6672,0.19460000000000002,0.6950000000000001,5.49,1.02,5.5839502147,6.0777481658,1.7726765484,6.3309876727,0.6672,0.19460000000000002,0.6950000000000001,5.4105481658,1.5780765484,5.6359876727
2021-02-17 07:30:00,6.466,1.763,6.7020388689,0.6960000000000001,0.203,0.725,5.77,1.56,5.9771648798,6.5762465906,1.9180719223,6.8502568652,0.6960000000000001,0.203,0.725,5.8802465906,1.7150719223,6.1252568652
2021-02-17 08:00:00,6.79608,0.8059400000000001,6.8437009469,0.70608,0.20594,0.7355,6.09,0.6000000000000001,6.1194852725,6.6432596272,1.9376173912999999,6.9200621117,0.70608,0.20594,0.7355,5.9371796272,1.7316773912999999,6.1845621117
2021-02-17 08:30:00,7.16464,0.84552,7.2143586271,0.70464,0.20552,0.734,6.46,0.64,6.4916253743,6.9692663543,2.0327026867,7.2596524523,0.70464,0.20552,0.734,6.2646263543,1.8271826867,6.5256524523
2021-02-17 09:00:00,7.41696,0.7832800000000001,7.4582050924,0.69696,0.20328000000000002,0.726,6.72,0.58,6.744983321,7.1842796461,2.0954148968,7.4836246314,0.69696,0.20328000000000002,0.726,6.4873196461,1.8921348968,6.7576246314
2021-02-17 09:30:00,7.66936,0.70398,7.7016018236,0.6993600000000001,0.20398000000000002,0.7285,6.97,0.5,6.9879109897,7.3916291998,2.1558918499,7.6996137498,0.6993600000000001,0.20398000000000002,0.7285,6.6922691998,1.9519118499,6.9711137498
2021-02-17 10:00:00,7.46696,0.74328,7.5038627919,0.69696,0.20328000000000002,0.726,6.77,0.54,6.791502043,7.2696907572,2.1203264709,7.5725945388,0.69696,0.20328000000000002,0.726,6.5727307572,1.9170464709,6.8465945388
2021-02-17 10:30:00,7.5384,0.7037,7.5711735055,0.6984,0.20370000000000002,0.7275,6.84,0.5,6.8582505058,7.3903925151,2.1555311502,7.6983255365000005,0.6984,0.20370000000000002,0.7275,6.6919925151,1.9518311502,6.9708255365
2021-02-17 11:00:00,7.4932,0.6651,7.5226593868,0.7032,0.2051,0.7325,6.79,0.46,6.8055639002,7.3774261633,2.1517492976,7.6848189201,0.7032,0.2051,0.7325,6.6742261633,1.9466492976,6.9523189201
2021-02-17 11:30:00,7.55416,0.6653800000000001,7.5834071399,0.70416,0.20538,0.7335,6.85,0.46,6.8654278818000005,7.3783861633,2.1520292976,7.6858189201,0.70416,0.20538,0.7335,6.6742261633,1.9466492976,6.9523189201
2021-02-17 12:00:00,7.37816,-0.27012,7.3831029926,0.5481600000000001,0.15988000000000002,0.5710000000000001,6.83,-0.43,6.8435224848,6.8876169351000005,2.0088882727,7.1746009741,0.5481600000000001,0.15988000000000002,0.5710000000000001,6.3394569351,1.8490082727,6.6036009741
2021-02-17 12:30:00,7.22744,-0.81408,7.2731434195,0.39744,0.11592000000000001,0.41400000000000003,6.83,-0.93,6.8930254606,6.7240375802,1.9611776276000001,7.0042058127,0.39744,0.11592000000000001,0.41400000000000003,6.3265975802,1.8452576276000001,6.5902058127
2021-02-17 13:00:00,7.70368,-0.93476,7.7601843921,0.7036800000000001,0.20524,0.733,7.0,-1.1400000000000001,7.0922210907,7.2568499454,2.1165812341,7.5592186931,0.7036800000000001,0.20524,0.733,6.5531699454,1.9113412341,6.8262186931
2021-02-17 13:30:00,7.5732800000000005,-0.7919600000000001,7.6145761931,0.71328,0.20804000000000003,0.743,6.86,-1.0,6.9325031554,7.112379786,2.0744441042,7.4087289437,0.71328,0.20804000000000003,0.743,6.399099786,1.8664041042,6.6657289437
2021-02-17 14:00:00,7.89232,-0.8322400000000001,7.9360782758,0.7123200000000001,0.20776000000000003,0.742,7.18,-1.04,7.2549293587,7.3920638952,2.1560186360999998,7.7000665575,0.7123200000000001,0.20776000000000003,0.742,6.6797438952,1.9482586361,6.9580665575000005
2021-02-17 14:30:00,8.04656,-0.89392,8.0960620551,0.7065600000000001,0.20608,0.736,7.34,-1.1,7.4219673942,7.5779165468,2.2102256595,7.8936630696000005,0.7065600000000001,0.20608,0.736,6.8713565468,2.0041456595,7.1576630696
2021-02-17 15:00:00,8.02704,-0.8637800000000001,8.0733813889,0.7070400000000001,0.20622000000000001,0.7365,7.32,-1.07,7.3977902106,7.54404258,2.2003457525,7.8583776875,0.7070400000000001,0.20622000000000001,0.7365,6.83700258,1.9941257525,7.1218776875
2021-02-17 15:30:00,8.09848,-0.8233600000000001,8.1402272696,0.7084800000000001,0.20664000000000002,0.738,7.39,-1.03,7.4614341785,7.6262050157,2.2243097962,7.943963558,0.7084800000000001,0.20664000000000002,0.738,6.9177250157,2.0176697962,7.205963558
2021-02-17 16:00:00,8.09696,-0.80922,8.1372967409,0.7569600000000001,0.22078000000000003,0.7885000000000001,7.34,-1.03,7.4119160816,7.6147249086,2.2209614317,7.9320051131,0.7569600000000001,0.22078000000000003,0.7885000000000001,6.8577649086,2.0001814317,7.1435051131
2021-02-17 16:30:00,8.2336,-0.8102,8.2733664853,0.7536,0.21980000000000002,0.785,7.48,-1.03,7.550582759,7.7544240469,2.2617070137,8.0775250488,0.7536,0.21980000000000002,0.785,7.0008240469,2.0419070137,7.2925250488
2021-02-17 17:00:00,8.50304,-0.70328,8.5320743082,0.74304,0.21672000000000002,0.774,7.76,-0.92,7.814345782,8.0191152981,2.3389086286,8.3532451022,0.74304,0.21672000000000002,0.774,7.2760752981,2.1221886286,7.5792451022
2021-02-17 17:30:00,8.70216,-0.70062,8.7303182674,0.75216,0.21938000000000002,0.7835000000000001,7.95,-0.92,8.0030556664,8.2009795148,2.3919523585,8.5426869946,0.75216,0.21938000000000002,0.7835000000000001,7.4488195148,2.1725723585,7.7591869946
2021-02-17 18:00:00,8.91168,-0.65076,8.9354087204,0.75168,0.21924000000000002,0.783,8.16,-0.87,8.20624762,8.5174845995,2.4842663415,8.8723797912,0.75168,0.21924000000000002,0.783,7.7658045995,2.2650263415,8.0893797912
2021-02-17 18:30:00,8.93216,-0.61062,8.9530072629,0.75216,0.21938000000000002,0.7835000000000001,8.18,-0.8300000000000001,8.222000973,8.4987245357,2.4787946563,8.8528380581,0.75216,0.21938000000000002,0.7835000000000001,7.7465645357,2.2594146563,8.0693380581
2021-02-17 19:00:00,8.67784,-0.23188000000000003,8.6809374724,0.7478400000000001,0.21812,0.779,7.93,-0.45,7.9427577075,8.2433449074,2.4043089313,8.5868176119,0.7478400000000001,0.21812,0.779,7.4955049074,2.1861889313,7.8078176119
2021-02-17 19:30:00,8.21512,0.8256600000000001,8.2565071943,0.7051200000000001,0.20566,0.7345,7.51,0.62,7.5355490842,7.9370993353,2.3149873061,8.2678118076,0.7051200000000001,0.20566,0.7345,7.2319793353,2.1093273061,7.5333118076
2021-02-17 20:00:00,7.8356,1.0758,7.909106966,0.7056,0.2058,0.735,7.13,0.87,7.1828824298,7.6412164077,2.2286881189,7.9596004247,0.7056,0.2058,0.735,6.9356164076999995,2.0228881189,7.2246004247
2021-02-17 20:30:00,7.74,0.33,7.7470316896,0.72,0.21,0.75,7.02,0.12,7.0210255661,7.3980536907,2.1577656598,7.7063059278,0.72,0.21,0.75,6.6780536907,1.9477656598,6.9563059278
2021-02-17 21:00:00,7.41376,0.5281800000000001,7.4325508037,0.7137600000000001,0.20818,0.7435,6.7,0.32,6.707637438,7.089239823,2.0676949484,7.3846248156,0.7137600000000001,0.20818,0.7435,6.375479823,1.8595149484,6.6411248156
2021-02-17 21:30:00,7.10992,0.56706,7.1324974203,0.7099200000000001,0.20706000000000002,0.7395,6.4,0.36,6.4101170036,6.7448325201,1.9672428184,7.0258672084,0.7099200000000001,0.20706000000000002,0.7395,6.0349125201,1.7601828184000001,6.2863672084
2021-02-17 22:00:00,6.75424,0.5983200000000001,6.7806891095,0.7142400000000001,0.20832,0.744,6.04,0.39,6.0525779631,6.4541583838,1.8824628619000001,6.7230816498,0.7142400000000001,0.20832,0.744,5.7399183838,1.6741428619,5.9790816498
2021-02-17 22:30:00,6.51664,0.5690200000000001,6.5414356719,0.71664,0.20902,0.7465,5.8,0.36,5.8111616739,6.2219673162,1.8147404672,6.4812159544,0.71664,0.20902,0.7465,5.5053273162,1.6057204672,5.7347159544
2021-02-17 23:00:00,6.12712,0.56916,6.1534984033,0.7171200000000001,0.20916,0.747,5.41,0.36,5.4219645886,5.8721320314,1.7127051758,6.1168041994,0.7171200000000001,0.20916,0.747,5.1550120314,1.5035451758,5.3698041994
2021-02-17 23:30:00,5.73288,0.60084,5.7642798162,0.7228800000000001,0.21084000000000003,0.753,5.01,0.39,5.025156714,5.4666113294,1.5944283044,5.6943868015,0.7228800000000001,0.21084000000000003,0.753,4.7437313294,1.3835883044,4.9413868015
2021-02-18 00:00:00,5.57288,0.60084,5.6051761971000005,0.7228800000000001,0.21084000000000003,0.753,4.85,0.39,4.865655146,5.3223644754,1.5523563053,5.5441296619,0.7228800000000001,0.21084000000000003,0.753,4.5994844754,1.3415163052999999,4.7911296619
2021-02-18 00:30:00,5.50824,0.58782,5.5395162469,0.6782400000000001,0.19782000000000002,0.7065,4.83,0.39,4.8457197608,5.2574802656,1.5334317441,5.4765419433,0.6782400000000001,0.19782000000000002,0.7065,4.5792402656,1.3356117441,4.7700419433
2021-02-18 01:00:00,5.75584,0.5871200000000001,5.7857068712,0.6758400000000001,0.19712000000000002,0.704,5.08,0.39,5.0949484786,5.4377099752,1.5859987428,5.6642812241,0.6758400000000001,0.19712000000000002,0.704,4.7618699752,1.3888787428,4.9602812241
2021-02-18 01:30:00,5.72728,0.5875400000000001,5.7573378787,0.6772800000000001,0.19754000000000002,0.7055,5.05,0.39,5.0650370186,5.3779838618,1.5685786264,5.6020665227,0.6772800000000001,0.19754000000000002,0.7055,4.7007038618,1.3710386264,4.8965665227
2021-02-18 02:00:00,5.65352,0.58936,5.6841563666,0.68352,0.19936,0.712,4.97,0.39,4.9852783272,5.2881899861,1.5423887458999999,5.5085312355,0.68352,0.19936,0.712,4.6046699861,1.3430287458999999,4.7965312355
2021-02-18 02:30:00,5.51304,0.62922,5.5488312148,0.6830400000000001,0.19922,0.7115,4.83,0.43,4.8491030098,5.2342067427,1.5266436333,5.4522986903,0.6830400000000001,0.19922,0.7115,4.5511667426999995,1.3274236333,4.7407986903
2021-02-18 03:00:00,5.5830400000000004,0.12922,5.5845352045,0.6830400000000001,0.19922,0.7115,4.9,-0.07,4.9004999745,5.2342067427,1.5266436333,5.4522986903,0.6830400000000001,0.19922,0.7115,4.5511667426999995,1.3274236333,4.7407986903
2021-02-18 03:30:00,5.47496,0.32978,5.4848830297,0.68496,0.19978,0.7135,4.79,0.13,4.7917637671,5.1311925645,1.4965978313,5.3449922547,0.68496,0.19978,0.7135,4.4462325645,1.2968178313,4.6314922547
2021-02-18 04:00:00,5.35312,0.59216,5.3857726651,0.6931200000000001,0.20216,0.722,4.66,0.39,4.6762912655,5.0525246081,1.4736530107,5.2630464668,0.6931200000000001,0.20216,0.722,4.3594046081,1.2714930107,4.5410464668
2021-02-18 04:30:00,5.21216,0.6118800000000001,5.247952839,0.6921600000000001,0.20188,0.721,4.52,0.41000000000000003,4.5385570394,4.9052491035,1.4306976552,5.1096344828,0.6921600000000001,0.20188,0.721,4.2130891035,1.2288176552,4.3886344828
2021-02-18 05:00:00,5.19408,0.6124400000000001,5.230062122,0.69408,0.20244,0.723,4.5,0.41000000000000003,4.5186391757,4.8979128022000005,1.4285579007,5.1019925023,0.69408,0.20244,0.723,4.2038328022,1.2261179007,4.3789925023
2021-02-18 05:30:00,5.28216,0.6118800000000001,5.3174816784,0.6921600000000001,0.20188,0.721,4.59,0.41000000000000003,4.6082751654,5.0097502966,1.4611771698,5.2184898923,0.6921600000000001,0.20188,0.721,4.3175902966,1.2592971698,4.4974898923
2021-02-18 06:00:00,5.51216,0.6118800000000001,5.5460170393,0.6921600000000001,0.20188,0.721,4.82,0.41000000000000003,4.8374063298,5.2439436299,1.5294835587,5.4624412811,0.6921600000000001,0.20188,0.721,4.5517836299,1.3276035587,4.7414412811
2021-02-18 06:30:00,5.9288,0.2409,5.9336921263,0.6888000000000001,0.20090000000000002,0.7175,5.24,0.04,5.2401526695,5.6041932499,1.6345563645999999,5.837701302,0.6888000000000001,0.20090000000000002,0.7175,4.9153932499,1.4336563646,5.120201302
2021-02-18 07:00:00,6.2812,0.2516,6.2862370302,0.6912,0.2016,0.72,5.59,0.05,5.5902236091,5.9244650892,1.7279689844,6.1713178013,0.6912,0.2016,0.72,5.2332650892,1.5263689844,5.4513178013
2021-02-18 07:30:00,6.68088,0.23734000000000002,6.6850944533,0.7108800000000001,0.20734000000000002,0.7405,5.97,0.03,5.9700753764000005,6.2690890167,1.8284842965,6.5303010591,0.7108800000000001,0.20734000000000002,0.7405,5.5582090167,1.6211442965,5.7898010591
2021-02-18 08:00:00,6.74896,0.5667800000000001,6.7727173756,0.70896,0.20678000000000002,0.7385,6.04,0.36,6.0507189655,6.4218597214,1.8730424186999999,6.6894372098,0.70896,0.20678000000000002,0.7385,5.7128997214,1.6662624187000001,5.9509372098
2021-02-18 08:30:00,7.02408,-0.055060000000000005,7.0242957974,0.6340800000000001,0.18494000000000002,0.6605000000000001,6.39,-0.24,6.3945054539,6.6437001442,1.9377458754,6.9205209836,0.6340800000000001,0.18494000000000002,0.6605000000000001,6.0096201442,1.7528058754,6.2600209836000005
2021-02-18 09:00:00,7.33576,-0.11082000000000002,7.3365970211,0.54576,0.15918000000000002,0.5685,6.79,-0.27,6.7953660681,6.8815325721,2.0071136668,7.1682630959,0.54576,0.15918000000000002,0.5685,6.3357725721,1.8479336668,6.5997630959
2021-02-18 09:30:00,7.5168800000000005,-0.10466,7.5176085725,0.56688,0.16534000000000001,0.5905,6.95,-0.27,6.9552426270000005,7.0624079042,2.059868972,7.3566749002,0.56688,0.16534000000000001,0.5905,6.4955279042,1.894528972,6.7661749002
2021-02-18 10:00:00,7.77976,0.16618000000000002,7.7815346462,0.56976,0.16618000000000002,0.5935,7.21,0.0,7.21,7.3322396113,2.1385698866,7.6377495952,0.56976,0.16618000000000002,0.5935,6.7624796113,1.9723898866,7.0442495952
2021-02-18 10:30:00,8.22192,-0.049440000000000005,8.2220686448,0.72192,0.21056000000000002,0.752,7.5,-0.26,7.5045053135,7.7592596131,2.2631173872,8.082562097,0.72192,0.21056000000000002,0.752,7.0373396131,2.0525573872,7.330562097
2021-02-18 11:00:00,8.24944,-0.02808,8.2494877902,0.8294400000000001,0.24192000000000002,0.864,7.42,-0.27,7.4249107739,7.7674308415,2.2655006621,8.0910737933,0.8294400000000001,0.24192000000000002,0.864,6.9379908415,2.0235806621,7.2270737933
2021-02-18 11:30:00,7.96616,-0.028620000000000003,7.9662114113,0.8961600000000001,0.26138,0.9335,7.07,-0.29,7.0759451665,7.5686612069,2.2075261854,7.8840220906,0.8961600000000001,0.26138,0.9335,6.6725012069,1.9461461854,6.9505220906
2021-02-18 12:00:00,7.60464,-0.11948,7.6055785447,0.58464,0.17052,0.609,7.02,-0.29,7.0259874751,7.1881289866,2.0965376211,7.487634361,0.58464,0.17052,0.609,6.6034889866,1.9260176211000002,6.878634361
2021-02-18 12:30:00,7.9676,0.0068000000000000005,7.9676029018,1.2576,0.3668,1.31,6.71,-0.36,6.7196502885000005,7.5776451073,2.2101464896,7.8933803201,1.2576,0.3668,1.31,6.3200451073,1.8433464896,6.5833803201
2021-02-18 13:00:00,8.11064,0.08102000000000001,8.1110446584,1.34064,0.39102000000000003,1.3965,6.77,-0.31,6.7770937724,7.6886005009,2.2425084794,8.0089588551,1.34064,0.39102000000000003,1.3965,6.3479605009,1.8514884794,6.6124588551
2021-02-18 13:30:00,8.17024,0.06632,8.1705091641,1.29024,0.37632000000000004,1.344,6.88,-0.31,6.8869804704,7.7696578363,2.2661502023,8.0933935795,1.29024,0.37632000000000004,1.344,6.4794178363,1.8898302023,6.7493935795
2021-02-18 14:00:00,7.68872,0.09296,7.6892819431,1.27872,0.37296,1.332,6.41,-0.28,6.4161125302,7.3335641294,2.1389562044,7.6391293014,1.27872,0.37296,1.332,6.0548441294,1.7659962044,6.3071293014
2021-02-18 14:30:00,7.81224,0.65232,7.8394269689,1.24224,0.36232000000000003,1.294,6.57,0.29,6.57639719,7.5877061815,2.2130809696,7.9038606057,1.24224,0.36232000000000003,1.294,6.3454661815,1.8507609696,6.6098606057
2021-02-18 15:00:00,7.77784,0.9981200000000001,7.8416221919,1.22784,0.35812000000000005,1.279,6.55,0.64,6.581192901,7.5902424791000005,2.2138207231,7.9065025824,1.22784,0.35812000000000005,1.279,6.3624024791,1.8557007231,6.6275025824
2021-02-18 15:30:00,7.6844,1.0242,7.7523537716,1.2144,0.3542,1.2650000000000001,6.47,0.67,6.5045983735,7.5001089321,2.1875317719,7.8126134709,1.2144,0.3542,1.2650000000000001,6.2857089321,1.8333317719000002,6.5476134709
2021-02-18 16:00:00,7.78864,1.04002,7.8577703358,1.26864,0.37002,1.3215,6.52,0.67,6.5543344437,7.5886724703,2.2133628038,7.9048671565,1.26864,0.37002,1.3215,6.3200324703,1.8433428038000002,6.5833671565
2021-02-18 16:30:00,7.99712,1.06666,8.0679422314,1.25712,0.36666000000000004,1.3094999999999999,6.74,0.7000000000000001,6.7762526517,7.8359857089,2.2854958318,8.1624851134,1.25712,0.36666000000000004,1.3094999999999999,6.5788657089,1.9188358318,6.8529851134
2021-02-18 17:00:00,8.40896,0.82428,8.449263033,1.24896,0.36428000000000005,1.301,7.16,0.46,7.1747613201,8.1920312653,2.3893424524,8.5333659013,1.24896,0.36428000000000005,1.301,6.9430712653,2.0250624524,7.2323659013
2021-02-18 17:30:00,8.81128,0.12204000000000001,8.8121251126,1.24128,0.36204000000000003,1.293,7.57,-0.24,7.5738035359,8.4322441505,2.4594045439,8.7835876567,1.24128,0.36204000000000003,1.293,7.1909641505,2.0973645439,7.4905876567
2021-02-18 18:00:00,9.22504,0.38022000000000006,9.2328722644,1.2350400000000001,0.36022000000000004,1.2865,7.99,0.02,7.9900250312,8.8252302776,2.5740254976,9.1929482059,1.2350400000000001,0.36022000000000004,1.2865,7.5901902776,2.2138054976,7.9064482059
2021-02-18 18:30:00,9.35064,0.11602000000000001,9.3513597434,1.22064,0.35602,1.2715,8.13,-0.24,8.133541664,8.953427665,2.6114164023,9.3264871511,1.22064,0.35602,1.2715,7.732787665,2.2553964023,8.0549871511
2021-02-18 19:00:00,9.15776,0.39518000000000003,9.1662825316,1.21776,0.35518000000000005,1.2685,7.94,0.04,7.940100755,8.8754287601,2.5886667217,9.2452382918,1.21776,0.35518000000000005,1.2685,7.6576687601,2.2334867217,7.9767382918
2021-02-18 19:30:00,8.7424,0.3532,8.7495318732,1.1424,0.3332,1.19,7.6,0.02,7.6000263157,8.4222843688,2.4564996076,8.7732128842,1.1424,0.3332,1.19,7.2798843688,2.1232996076,7.5832128842
2021-02-18 20:00:00,8.44912,0.5251600000000001,8.4654250809,1.14912,0.33516,1.197,7.3,0.19,7.3024721841,8.1897851506,2.3886873356000002,8.5310261986,1.14912,0.33516,1.197,7.0406651506,2.0535273356,7.3340261986
2021-02-18 20:30:00,8.15056,1.32558,8.2576504316,1.15056,0.33558000000000004,1.1985000000000001,7.0,0.99,7.0696605293,8.0244580889,2.3404669426,8.3588105093,1.15056,0.33558000000000004,1.1985000000000001,6.8738980889,2.0048869426,7.1603105093
2021-02-18 21:00:00,7.8796,1.2953000000000001,7.9853552363,1.1496,0.33530000000000004,1.1975,6.73,0.96,6.7981247414,7.759322873,2.263135838,8.0826279927,1.1496,0.33530000000000004,1.1975,6.609722873,1.927835838,6.8851279927
2021-02-18 21:30:00,7.55536,1.4169800000000001,7.6870863824,1.15536,0.33698,1.2035,6.4,1.08,6.4904853439,7.4555742618,2.174542493,7.7662231894,1.15536,0.33698,1.2035,6.3002142618,1.837562493,6.5627231894
2021-02-18 22:00:00,7.18304,2.10922,7.4863123532,1.16304,0.33922,1.2115,6.02,1.77,6.2748147383,7.3251466826,2.1365011158,7.6303611278,1.16304,0.33922,1.2115,6.1621066826,1.7972811158000002,6.4188611278
2021-02-18 22:30:00,6.90352,2.10936,7.2185862882,1.16352,0.33936000000000005,1.212,5.74,1.77,6.0067045874,7.0757554352,2.0637620019,7.3705785783,1.16352,0.33936000000000005,1.212,5.9122354352,1.7244020019000001,6.1585785783
2021-02-18 23:00:00,6.49304,2.15922,6.842645647,1.16304,0.33922,1.2115,5.33,1.82,5.6321665458,6.6989095519,1.9538486193,6.9780307833,1.16304,0.33922,1.2115,5.5358695519,1.6146286193,5.7665307833
2021-02-18 23:30:00,6.11592,2.23006,6.509811445,1.16592,0.34006000000000003,1.2145000000000001,4.95,1.8900000000000001,5.2985469706,6.3935882095,1.8647965611,6.6599877182,1.16592,0.34006000000000003,1.2145000000000001,5.2276682095,1.5247365611,5.4454877182
2021-02-19 00:00:00,5.99744,2.18342,6.3825237524,1.17744,0.34342,1.2265,4.82,1.8399999999999999,5.1592635133,6.2030588571,1.8092255,6.4615196428,1.17744,0.34342,1.2265,5.0256188571,1.4658055,5.2350196428
2021-02-19 00:30:00,6.00568,2.11124,6.3659662739,1.13568,0.33124000000000003,1.183,4.87,1.78,5.1851036634,6.1978960653,1.8077196857,6.4561417347,1.13568,0.33124000000000003,1.183,5.0622160653,1.4764796857,5.2731417347
2021-02-19 01:00:00,6.23424,2.11082,6.5818925432,1.13424,0.33082,1.1815,5.1,1.78,5.401703435,6.3125675414,1.8411655329,6.575591189,1.13424,0.33082,1.1815,5.1783275414,1.5103455329000002,5.394091189
2021-02-19 01:30:00,6.18424,1.8508200000000001,6.4552582481,1.13424,0.33082,1.1815,5.05,1.52,5.2737937009,6.1805636539,1.8026643991,6.4380871395,1.13424,0.33082,1.1815,5.0463236539,1.4718443991,5.2565871395
2021-02-19 02:00:00,6.13424,1.46082,6.3057826992,1.13424,0.33082,1.1815,5.0,1.13,5.126099882,5.9603399062,1.7384324727,6.2086874023,1.13424,0.33082,1.1815,4.8260999062,1.4076124727,5.0271874023
2021-02-19 02:30:00,6.07424,1.41082,6.2359285315,1.13424,0.33082,1.1815,4.94,1.08,5.0566787519,5.9214615456,1.7270929508,6.16818911,1.13424,0.33082,1.1815,4.7872215456,1.3962729508,4.98668911
2021-02-19 03:00:00,6.07424,1.41082,6.2359285315,1.13424,0.33082,1.1815,4.94,1.08,5.0566787519,5.9007384583,1.721048717,6.1466025607,1.13424,0.33082,1.1815,4.7664984583,1.390228717,4.9651025607
2021-02-19 03:30:00,5.95672,1.44446,6.1293537873,1.14672,0.33446000000000004,1.1945000000000001,4.8100000000000005,1.11,4.9364157037,5.8097149264,1.6945001869,6.0517863817,1.14672,0.33446000000000004,1.1945000000000001,4.6629949264,1.3600401869,4.8572863817
2021-02-19 04:00:00,5.79864,1.44502,5.9759776313,1.14864,0.33502000000000004,1.1965,4.65,1.11,4.7806484916,5.6391339728,1.6447474087,5.8740978884,1.14864,0.33502000000000004,1.1965,4.4904939728,1.3097274087,4.6775978884
2021-02-19 04:30:00,5.70864,1.44502,5.8886886019,1.14864,0.33502000000000004,1.1965,4.5600000000000005,1.11,4.6931545894,5.5722294782,1.6252335977999999,5.8044057064,1.14864,0.33502000000000004,1.1965,4.4235894782,1.2902135978,4.6079057064
2021-02-19 05:00:00,5.67864,1.42502,5.8547104326,1.14864,0.33502000000000004,1.1965,4.53,1.09,4.6592917917,5.5124373107,1.6077942156,5.7421221986,1.14864,0.33502000000000004,1.1965,4.3637973107,1.2727742156000001,4.5456221986
2021-02-19 05:30:00,5.67864,1.42502,5.8547104326,1.14864,0.33502000000000004,1.1965,4.53,1.09,4.6592917917,5.5526091392,1.6195109989,5.7839678533,1.14864,0.33502000000000004,1.1965,4.4039691392,1.2844909989,4.5874678533
2021-02-19 06:00:00,5.79864,1.44502,5.9759776313,1.14864,0.33502000000000004,1.1965,4.65,1.11,4.7806484916,5.6540263951,1.6490910319,5.8896108282,1.14864,0.33502000000000004,1.1965,4.5053863951,1.3140710319,4.6931108282
2021-02-19 06:30:00,6.19864,1.34502,6.3428870911,1.14864,0.33502000000000004,1.1965,5.05,1.01,5.1500097087,6.0208112384,1.7560699445,6.2716783733,1.14864,0.33502000000000004,1.1965,4.8721712384,1.4210499445,5.0751783733
2021-02-19 07:00:00,6.52864,1.88502,6.7953249113,1.14864,0.33502000000000004,1.1965,5.38,1.55,5.598830235,6.5617772631,1.9138517017,6.835184649,1.14864,0.33502000000000004,1.1965,5.4131372631,1.5788317017,5.638684649
2021-02-19 07:30:00,6.85416,1.53538,7.0240231385,1.18416,0.34538,1.2335,5.67,1.19,5.793530875,6.7650172576,1.9731300335,7.0468929767,1.18416,0.34538,1.2335,5.5808572576,1.6277500335,5.8133929767
2021-02-19 08:00:00,7.09232,1.17776,7.1894451524,1.19232,0.34776,1.242,5.9,0.8300000000000001,5.9580953332,6.8220498563,1.9897645414,7.1063019336,1.19232,0.34776,1.242,5.6297298563,1.6420045414,5.8643019336
2021-02-19 08:30:00,7.4828,1.2879,7.5928243921,1.1928,0.34790000000000004,1.2425,6.29,0.9400000000000001,6.3598506272,7.4300315736,2.1670925423,7.7396162225000005,1.1928,0.34790000000000004,1.2425,6.2372315736,1.8191925423000002,6.4971162225
2021-02-19 09:00:00,7.88232,1.68776,8.0609864409,1.19232,0.34776,1.242,6.69,1.34,6.8228806233,7.8966037019,2.3031760797,8.2256288561,1.19232,0.34776,1.242,6.7042837019,1.9554160797,6.9836288561
2021-02-19 09:30:00,8.15232,0.91776,8.2038164777,1.19232,0.34776,1.242,6.96,0.5700000000000001,6.9833015115,7.8820707702,2.298937308,8.2104903856,1.19232,0.34776,1.242,6.6897507702,1.951177308,6.9684903856
2021-02-19 10:00:00,8.28328,0.9380400000000001,8.336224961,1.1932800000000001,0.34804,1.2429999999999999,7.09,0.59,7.1145063075,8.0052366265,2.3348606827,8.3387881526,1.1932800000000001,0.34804,1.2429999999999999,6.8119566265,1.9868206827,7.0957881526
2021-02-19 10:30:00,8.38904,0.8897200000000001,8.4360887738,1.19904,0.34972000000000003,1.249,7.19,0.54,7.2102496489,8.1242765737,2.3695806673,8.4627880976,1.19904,0.34972000000000003,1.249,6.9252365737,2.0198606673,7.2137880976
2021-02-19 11:00:00,8.5328,0.8379000000000001,8.5738411608,1.1928,0.34790000000000004,1.2425,7.34,0.49,7.3563374039,8.2559940048,2.4079982514,8.599993755,1.1928,0.34790000000000004,1.2425,7.0631940048,2.0600982514,7.357493755
2021-02-19 11:30:00,8.60232,0.43776000000000004,8.6134512943,1.19232,0.34776,1.242,7.41,0.09,7.4105465385,8.2354540297,2.4020074253,8.5785979476,1.19232,0.34776,1.242,7.0431340297,2.0542474253,7.3365979476
2021-02-19 12:00:00,8.37488,0.77934,8.4110633008,0.8548800000000001,0.24934000000000003,0.8905000000000001,7.52,0.53,7.538653726,8.0876385087,2.358894565,8.4246234466,0.8548800000000001,0.24934000000000003,0.8905000000000001,7.2327585087,2.109554565,7.5341234466
2021-02-19 12:30:00,7.72368,0.10274000000000001,7.7243632909,0.043680000000000004,0.012740000000000001,0.0455,7.68,0.09,7.6805273256,7.4242493413,2.1654060579,7.7335930639,0.043680000000000004,0.012740000000000001,0.0455,7.3805693413,2.1526660579,7.6880930639
2021-02-19 13:00:00,8.54584,-0.12788000000000002,8.546796745,0.7958400000000001,0.23212000000000002,0.8290000000000001,7.75,-0.36,7.7583567848,8.1032854264,2.3634582494,8.4409223191,0.7958400000000001,0.23212000000000002,0.8290000000000001,7.3074454264,2.1313382494,7.6119223191
2021-02-19 13:30:00,8.88216,0.67688,8.9079140544,1.29216,0.37688000000000005,1.346,7.59,0.30000000000000004,7.5959265399,8.4974608754,2.4784260887,8.8515217452,1.29216,0.37688000000000005,1.346,7.2053008754,2.1015460887,7.5055217452
2021-02-19 14:00:00,8.67312,1.05716,8.7373106732,1.29312,0.37716000000000005,1.347,7.38,0.68,7.411261701,8.3682260803,2.4407326068,8.716902167,1.29312,0.37716000000000005,1.347,7.0751060803,2.0635726068,7.369902167
2021-02-19 14:30:00,8.47432,1.09876,8.545254414,1.26432,0.36876000000000003,1.317,7.21,0.73,7.2468613896,8.3065902213,2.4227554812,8.6526981472,1.26432,0.36876000000000003,1.317,7.0422702213,2.0539954812,7.3356981472000005
2021-02-19 15:00:00,8.44088,1.20484,8.5264350464,1.25088,0.36484000000000005,1.303,7.19,0.84,7.2389018504,8.2339741097,2.401575782,8.5770563642,1.25088,0.36484000000000005,1.303,6.9830941097,2.036735782,7.2740563642
2021-02-19 15:30:00,8.33032,1.18176,8.4137261662,1.24032,0.36176,1.292,7.09,0.8200000000000001,7.1372613795,8.1042241834,2.3637320535,8.4419001911,1.24032,0.36176,1.292,6.8639041834,2.0019720535,7.1499001911
2021-02-19 16:00:00,8.38408,1.19744,8.4691593444,1.2940800000000001,0.37744000000000005,1.348,7.09,0.8200000000000001,7.1372613795,8.1821528601,2.3864612509,8.523075896,1.2940800000000001,0.37744000000000005,1.348,6.8880728601,2.0090212509,7.175075896
2021-02-19 16:30:00,8.49448,0.38464000000000004,8.5031840154,1.28448,0.37464000000000003,1.338,7.21,0.01,7.2100069348,8.2246806612,2.3988651928999998,8.5673756888,1.28448,0.37464000000000003,1.338,6.9402006612000005,2.0242251929,7.2293756888
2021-02-19 17:00:00,8.683440000000001,-0.47858000000000006,8.6966182537,1.27344,0.37142000000000003,1.3265,7.41,-0.85,7.4585923605,8.2230336421,2.3983848123,8.5656600438,1.27344,0.37142000000000003,1.3265,6.9495936421,2.0269648123,7.2391600438
2021-02-19 17:30:00,8.7472,0.2296,8.7502127974,1.2671999999999999,0.36960000000000004,1.32,7.48,-0.14,7.4813100457,8.3783815116,2.4436946076,8.7274807413,1.2671999999999999,0.36960000000000004,1.32,7.1111815116,2.0740946076,7.4074807413
2021-02-19 18:00:00,8.928560000000001,0.84708,8.9686525298,1.2585600000000001,0.36708,1.311,7.67,0.48,7.6850048796,8.6959232042,2.5363109346,9.0582533377,1.2585600000000001,0.36708,1.311,7.4373632042,2.1692309346,7.7472533377
2021-02-19 18:30:00,8.86616,1.17638,8.9438617526,1.25616,0.36638000000000004,1.3085,7.61,0.81,7.6529863452,8.6850351021,2.5331352381,9.0469115647,1.25616,0.36638000000000004,1.3085,7.4288751021,2.1667552381,7.7384115647
2021-02-19 19:00:00,8.69512,0.35316000000000003,8.7022889977,1.24512,0.36316000000000004,1.297,7.45,-0.01,7.4500067114,8.3935415462,2.4481162843,8.743272444,1.24512,0.36316000000000004,1.297,7.1484215462,2.0849562843,7.446272444
2021-02-19 19:30:00,8.34224,0.6548200000000001,8.3679004207,1.18224,0.34482,1.2315,7.16,0.31,7.1667077518,8.0332806716,2.3430401959,8.3680006996,1.18224,0.34482,1.2315,6.8510406716,1.9982201959,7.1365006996
2021-02-19 20:00:00,7.99416,0.6853800000000001,8.0234867639,1.18416,0.34538,1.2335,6.8100000000000005,0.34,6.8184822358,7.6889486949,2.242610036,8.0093215571,1.18416,0.34538,1.2335,6.5047886949,1.897230036,6.7758215571000004
2021-02-19 20:30:00,7.76944,0.7169200000000001,7.8024465522,1.18944,0.34692,1.239,6.58,0.37,6.5903945254,7.4996514928,2.1873983520999998,7.8121369716,1.18944,0.34692,1.239,6.3102114928,1.8404783520999999,6.5731369716
2021-02-19 21:00:00,7.51944,0.7169200000000001,7.5535390513,1.18944,0.34692,1.239,6.33,0.37,6.3408043654,7.2649127714,2.1189328916,7.5676174702,1.18944,0.34692,1.239,6.0754727714,1.7720128916,6.3286174702
2021-02-19 21:30:00,7.24896,0.9367800000000001,7.3092392113999995,1.18896,0.34678000000000003,1.2385,6.06,0.59,6.0886533815,6.9936917804,2.0398267693,7.2850956046,1.18896,0.34678000000000003,1.2385,5.8047317804,1.6930467693,6.0465956046
2021-02-19 22:00:00,6.83944,1.45692,6.9928932067,1.18944,0.34692,1.239,5.65,1.11,5.7580031261,6.7535889256,1.9697967699999999,7.0349884642,1.18944,0.34692,1.239,5.5641489256,1.62287677,5.7959884642
2021-02-19 22:30:00,6.54896,1.6667800000000002,6.7577387231,1.18896,0.34678000000000003,1.2385,5.36,1.32,5.5201449256,6.5386850817,1.9071164822000002,6.8111302934,1.18896,0.34678000000000003,1.2385,5.3497250817,1.5603364821999999,5.5726302934
2021-02-19 23:00:00,6.21896,2.22678,6.6056046392,1.18896,0.34678000000000003,1.2385,5.03,1.88,5.3698510221,6.4067450445,1.8686339713,6.6736927547,1.18896,0.34678000000000003,1.2385,5.2177850445,1.5218539713,5.4351927547
2021-02-19 23:30:00,5.84896,2.25678,6.2692415052,1.18896,0.34678000000000003,1.2385,4.66,1.9100000000000001,5.0362386758,6.0570860545,1.7666500992,6.3094646401,1.18896,0.34678000000000003,1.2385,4.8681260545,1.4198700992,5.0709646401
2021-02-20 00:00:00,5.66712,2.25916,6.1008239607,1.19712,0.34916,1.2469999999999999,4.47,1.9100000000000001,4.860966982,5.8510510076,1.7065565439000001,6.0948447995,1.19712,0.34916,1.2469999999999999,4.6539310076,1.3573965439,4.8478447995
2021-02-20 00:30:00,5.67816,2.24488,6.1058158505,1.14816,0.33488,1.196,4.53,1.9100000000000001,4.9161977177,5.8474837637,1.7055160978,6.0911289206,1.14816,0.33488,1.196,4.6993237637,1.3706360978,4.8951289206
2021-02-20 01:00:00,5.99528,2.22404,6.3945082845,1.14528,0.33404,1.193,4.85,1.8900000000000001,5.2052473524,6.1157980254,1.7837744241,6.3706229432,1.14528,0.33404,1.193,4.9705180254,1.4497344241,5.1776229432
2021-02-20 01:30:00,5.99528,1.98404,6.3150452888,1.14528,0.33404,1.193,4.85,1.65,5.1229874097,6.0600370746,1.7675108134,6.3125386193,1.14528,0.33404,1.193,4.9147570746,1.4334708134,5.1195386193
2021-02-20 02:00:00,5.94576,1.47418,6.1257871862,1.1457600000000001,0.33418000000000003,1.1935,4.8,1.1400000000000001,4.9335180146,5.8179014849,1.6968879331000002,6.0603140468,1.1457600000000001,0.33418000000000003,1.1935,4.6721414849,1.3627079331,4.8668140468
2021-02-20 02:30:00,5.8424,1.4932,6.030197675,1.1424,0.3332,1.19,4.7,1.16,4.8410329476000005,5.7344153181,1.6725378011,5.9733492896,1.1424,0.3332,1.19,4.5920153181,1.3393378011000001,4.7833492896
2021-02-20 03:00:00,5.772320000000001,1.45026,5.9517167481,1.13232,0.33026000000000005,1.1795,4.64,1.12,4.7732588449,5.6906053883,1.6597599049,5.9277139462,1.13232,0.33026000000000005,1.1795,4.5582853883,1.3294999049,4.7482139462
2021-02-20 03:30:00,5.65384,1.45362,5.8377151224,1.14384,0.33362,1.1915,4.51,1.12,4.646988272,5.5711830124,1.6249283786,5.8033156379,1.14384,0.33362,1.1915,4.4273430124,1.2913083786000001,4.6118156379
2021-02-20 04:00:00,5.50576,1.45418,5.6945616732,1.1457600000000001,0.33418000000000003,1.1935,4.36,1.12,4.5015552868,5.4230730486,1.5817296392,5.6490344256,1.1457600000000001,0.33418000000000003,1.1935,4.2773130486,1.2475496392,4.4555344256
2021-02-20 04:30:00,5.41576,1.48418,5.615447146,1.1457600000000001,0.33418000000000003,1.1935,4.27,1.15,4.4221487989,5.3130286831,1.5496333659000001,5.5344048783,1.1457600000000001,0.33418000000000003,1.1935,4.1672686831,1.2154533659,4.3409048783
2021-02-20 05:00:00,5.37576,1.48418,5.57687958,1.1457600000000001,0.33418000000000003,1.1935,4.23,1.15,4.3835373844,5.3167263483,1.5507118516,5.5382566129,1.1457600000000001,0.33418000000000003,1.1935,4.1709663483,1.2165318516,4.3447566129
2021-02-20 05:30:00,5.42576,1.48418,5.6250921637,1.1457600000000001,0.33418000000000003,1.1935,4.28,1.15,4.4318055011,5.3167263483,1.5507118516,5.5382566129,1.1457600000000001,0.33418000000000003,1.1935,4.1709663483,1.2165318516,4.3447566129
2021-02-20 06:00:00,5.49576,1.51418,5.7005367335,1.1457600000000001,0.33418000000000003,1.1935,4.35,1.18,4.5072053426,5.3518375401,1.5609526159,5.5748307709,1.1457600000000001,0.33418000000000003,1.1935,4.2060775401,1.2267726159,4.3813307709
2021-02-20 06:30:00,5.64528,1.98404,5.9837781543,1.14528,0.33404,1.193,4.5,1.65,4.7929635926,5.7263009246,1.670171103,5.9648967965,1.14528,0.33404,1.193,4.5810209246,1.336131103,4.7718967965
2021-02-20 07:00:00,5.76528,2.13404,6.1475670147,1.14528,0.33404,1.193,4.62,1.8,4.9582658259,5.9559011917,1.7371378476000001,6.2040637414,1.14528,0.33404,1.193,4.8106211917,1.4030978476,5.0110637414
2021-02-20 07:30:00,5.9308,2.1544,6.3099784469,1.1808,0.34440000000000004,1.23,4.75,1.81,5.0831683033,6.0644780971,1.7688061117,6.3171646845,1.1808,0.34440000000000004,1.23,4.8836780971,1.4244061117,5.0871646845
