Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-02-20 08:00:00,5.90848,2.12664,6.2795488373,1.18848,0.34664,1.238,4.72,1.78,5.044482134,6.0549165151,1.7660173169000002,6.3072047033,1.18848,0.34664,1.238,4.8664365151,1.4193773169,5.0692047033
2021-02-20 08:30:00,6.14896,2.12678,6.506373971,1.18896,0.34678000000000003,1.2385,4.96,1.78,5.2697248505,6.3374533127,1.8484238829000001,6.6015138674,1.18896,0.34678000000000003,1.2385,5.1484933127,1.5016438829,5.3630138674
2021-02-20 09:00:00,6.36848,2.12664,6.7141742009000005,1.18848,0.34664,1.238,5.18,1.78,5.4772986042,6.5372972099,1.9067116862,6.8096845937,1.18848,0.34664,1.238,5.3488172099,1.5600716862000001,5.5716845937
2021-02-20 09:30:00,6.60896,1.75678,6.8384668055,1.18896,0.34678000000000003,1.2385,5.42,1.4100000000000001,5.6004017713,6.6877370049,1.9505899598,6.9663927135,1.18896,0.34678000000000003,1.2385,5.4987770049,1.6038099598,5.7278927135
2021-02-20 10:00:00,6.92848,1.29664,7.0487665871,1.18848,0.34664,1.238,5.74,0.9500000000000001,5.818083877,6.8574756421,2.0000970623,7.1432037939,1.18848,0.34664,1.238,5.6689956421000005,1.6534570623,5.9052037939
2021-02-20 10:30:00,7.04944,1.29692,7.16774761,1.18944,0.34692,1.239,5.86,0.9500000000000001,5.9365057062,6.9776067791,2.0351353106,7.2683403948,1.18944,0.34692,1.239,5.7881667791,1.6882153106,6.0293403948
2021-02-20 11:00:00,7.19896,1.29678,7.314824909,1.18896,0.34678000000000003,1.2385,6.01,0.9500000000000001,6.0846199553,7.1200163149,2.0766714252,7.4166836614000005,1.18896,0.34678000000000003,1.2385,5.9310563149,1.7298914252,6.1781836614
2021-02-20 11:30:00,7.31944,1.29692,7.4334516478,1.18944,0.34692,1.239,6.13,0.9500000000000001,6.2031766056,7.261844963,2.1180381142,7.5644218364,1.18944,0.34692,1.239,6.072404963,1.7711181142,6.3254218364
2021-02-20 12:00:00,7.45896,1.75678,7.6630516278,1.18896,0.34678000000000003,1.2385,6.27,1.4100000000000001,6.4265854075,7.5042924881,2.1887519757,7.8169713417,1.18896,0.34678000000000003,1.2385,6.3153324881,1.8419719757,6.5784713417
2021-02-20 12:30:00,7.53992,1.6470600000000002,7.7177198867,1.18992,0.34706000000000004,1.2395,6.35,1.3,6.4817050226,7.5829749564,2.2117010289,7.8989322462,1.18992,0.34706000000000004,1.2395,6.3930549564,1.8646410289,6.6594322462
2021-02-20 13:00:00,7.54232,1.26776,7.6481243714,1.19232,0.34776,1.242,6.35,0.92,6.4162995566,7.4979748412,2.1869093287,7.8103904596,1.19232,0.34776,1.242,6.3056548412,1.8391493287,6.5683904596
2021-02-20 13:30:00,7.39624,1.29182,7.5082065135,1.20624,0.35182,1.2565,6.19,0.9400000000000001,6.2609663791,7.3492040571,2.14351785,7.6554208928000005,1.20624,0.35182,1.2565,6.1429640571,1.79169785,6.3989208928
2021-02-20 14:00:00,7.29768,1.33224,7.4182879966,1.20768,0.35224000000000005,1.258,6.09,0.98,6.168346618,7.2520057867,2.1151683544,7.5541726944,1.20768,0.35224000000000005,1.258,6.0443257867,1.7629283544,6.2961726944
2021-02-20 14:30:00,7.29384,1.36112,7.4197540121,1.20384,0.35112000000000004,1.254,6.09,1.01,6.1731839435,7.3013394693,2.1295573452,7.6055619472,1.20384,0.35112000000000004,1.254,6.0974994693,1.7784373452,6.3515619472000004
2021-02-20 15:00:00,7.29384,1.4011200000000001,7.4271959177,1.20384,0.35112000000000004,1.254,6.09,1.05,6.1798543672,7.3229235382,2.1358526987,7.6280453523,1.20384,0.35112000000000004,1.254,6.1190835382,1.7847326987,6.3740453523
2021-02-20 15:30:00,7.2633600000000005,1.37098,7.3916158348,1.20336,0.35098,1.2535,6.06,1.02,6.145242062,7.1909752285,2.097367775,7.4905991964,1.20336,0.35098,1.2535,5.9876152285,1.746387775,6.2370991964
2021-02-20 16:00:00,7.32376,1.38818,7.4541601975,1.19376,0.34818000000000005,1.2435,6.13,1.04,6.2175959985,7.2040041814,2.1011678862,7.5041710221999995,1.19376,0.34818000000000005,1.2435,6.0102441814,1.7529878862000001,6.2606710222
2021-02-20 16:30:00,7.39944,1.38692,7.5282972444,1.18944,0.34692,1.239,6.21,1.04,6.2964831454,7.371275933,2.1499554805,7.6784124302,1.18944,0.34692,1.239,6.181835933,1.8030354805000002,6.4394124302
2021-02-20 17:00:00,7.58944,1.90692,7.8253398265000005,1.18944,0.34692,1.239,6.4,1.56,6.5873818775,7.7214340862,2.2520849418,8.0431605064,1.18944,0.34692,1.239,6.5319940862,1.9051649418,6.8041605064
2021-02-20 17:30:00,7.88896,2.06678,8.1551989215,1.18896,0.34678000000000003,1.2385,6.7,1.72,6.9172537903,8.0097785189,2.3361854014,8.3435192906,1.18896,0.34678000000000003,1.2385,6.8208185189,1.9894054014,7.1050192906
2021-02-20 18:00:00,8.11896,2.10678,8.3878503474,1.18896,0.34678000000000003,1.2385,6.93,1.76,7.15,8.2623354705,2.4098478456,8.6065994485,1.18896,0.34678000000000003,1.2385,7.0733754705,2.0630678456,7.3680994485
2021-02-20 18:30:00,8.18896,2.10678,8.455624628,1.18896,0.34678000000000003,1.2385,7.0,1.76,7.2178667209,8.3505609841,2.435580287,8.6985010251,1.18896,0.34678000000000003,1.2385,7.1616009841,2.088800287,7.4600010251
2021-02-20 19:00:00,8.04656,2.13608,8.3252606926,1.18656,0.34608000000000005,1.236,6.86,1.79,7.089689697,8.2188032268,2.3971509412,8.5612533613,1.18656,0.34608000000000005,1.236,7.0322432268,2.0510709412,7.3252533613
2021-02-20 19:30:00,7.73552,2.13286,8.024173568,1.1755200000000001,0.34286000000000005,1.2245,6.5600000000000005,1.79,6.7998308802,7.8859213608,2.3000603969,8.2145014174,1.1755200000000001,0.34286000000000005,1.2245,6.7104013608,1.9572003969,6.9900014174
2021-02-20 20:00:00,7.48304,2.03922,7.7559206965000005,1.16304,0.33922,1.2115,6.32,1.7000000000000002,6.5446466673,7.6423949837,2.2290318702,7.960828108,1.16304,0.33922,1.2115,6.4793549837,1.8898118702,6.749328108
2021-02-20 20:30:00,7.28064,1.43852,7.4213919584,1.16064,0.33852000000000004,1.209,6.12,1.1,6.2180704403,7.2050490914,2.1014726517,7.5052594702,1.16064,0.33852000000000004,1.209,6.0444090914,1.7629526517,6.2962594702
2021-02-20 21:00:00,7.0268,1.4774,7.1804337613,1.1568,0.33740000000000003,1.205,5.87,1.1400000000000001,5.9796739042,6.9742832216,2.0341659396,7.2648783558,1.1568,0.33740000000000003,1.205,5.8174832216,1.6967659396,6.0598783558000004
2021-02-20 21:30:00,6.80112,1.47866,6.9600049318,1.16112,0.33866,1.2095,5.64,1.1400000000000001,5.7540594366,6.7241166268,1.9612006828,7.0042881529,1.16112,0.33866,1.2095,5.5629966268,1.6225406828,5.7947881529
2021-02-20 22:00:00,6.55872,1.49796,6.7276067216,1.15872,0.33796000000000004,1.207,5.4,1.16,5.5231874855,6.477591742,1.8892975914,6.7474913979,1.15872,0.33796000000000004,1.207,5.318871742,1.5513375914,5.5404913979
2021-02-20 22:30:00,6.2572,1.5346000000000002,6.4426352528,1.1472,0.3346,1.195,5.11,1.2,5.2490094304,6.162248636,1.7973225188000002,6.4190089958,1.1472,0.3346,1.195,5.015048636,1.4627225188000001,5.2240089958
2021-02-20 23:00:00,5.9572,1.5746,6.1617852121,1.1472,0.3346,1.195,4.8100000000000005,1.24,4.9672628278,5.8761353477,1.7138728098,6.1209743206,1.1472,0.3346,1.195,4.7289353477,1.3792728098,4.9259743206
2021-02-20 23:30:00,5.65672,1.61446,5.8825982567,1.14672,0.33446000000000004,1.1945000000000001,4.51,1.28,4.6881232919,5.5842052368,1.6287265274,5.816880455,1.14672,0.33446000000000004,1.1945000000000001,4.4374852368,1.2942665274,4.622380455
2021-02-21 00:00:00,5.48672,1.58446,5.7109202279,1.14672,0.33446000000000004,1.1945000000000001,4.34,1.25,4.5164255778,5.4024935419,1.575727283,5.6275974394,1.14672,0.33446000000000004,1.1945000000000001,4.2557735419,1.241267283,4.4330974394
2021-02-21 00:30:00,5.46592,1.52256,5.6740171307,1.10592,0.32256,1.152,4.36,1.2,4.522123395,5.3729172311,1.5671008591,5.5967887824,1.10592,0.32256,1.152,4.2669972311,1.2445408591,4.4447887824
2021-02-21 01:00:00,5.72352,1.52186,5.9223930172,1.10352,0.32186000000000003,1.1495,4.62,1.2,4.7733007448,5.61908254,1.6388990742,5.8532109791,1.10352,0.32186000000000003,1.1495,4.51556254,1.3170390742,4.7037109791
2021-02-21 01:30:00,5.75352,1.52186,5.9513906148,1.10352,0.32186000000000003,1.1495,4.65,1.2,4.8023431781,5.6351808022,1.6435944006,5.8699800022,1.10352,0.32186000000000003,1.1495,4.5316608022,1.3217344006,4.7204800022
2021-02-21 02:00:00,5.65352,1.5018600000000002,5.8496044182,1.10352,0.32186000000000003,1.1495,4.55,1.18,4.7005212477,5.491065972,1.6015609085,5.7198603875,1.10352,0.32186000000000003,1.1495,4.387545972,1.2797009085,4.5703603875
2021-02-21 02:30:00,5.5440000000000005,1.502,5.7438610707,1.104,0.322,1.15,4.44,1.18,4.5941266852,5.4287962377,1.5833989026,5.6549960809,1.104,0.322,1.15,4.3247962377,1.2613989025999999,4.5049960809
2021-02-21 03:00:00,5.46352,1.5018600000000002,5.6661833936,1.10352,0.32186000000000003,1.1495,4.36,1.18,4.5168573145,5.3557235773,1.5620860434,5.5788787263,1.10352,0.32186000000000003,1.1495,4.2522035773,1.2402260434,4.4293787263
2021-02-21 03:30:00,5.28304,2.25172,5.7428873052,1.10304,0.32172,1.149,4.18,1.9300000000000002,4.6040525627,5.4414331968,1.5870846824,5.66815958,1.10304,0.32172,1.149,4.3383931968,1.2653646824,4.51915958
2021-02-21 04:00:00,5.17304,2.00172,5.5468212338,1.10304,0.32172,1.149,4.07,1.6800000000000002,4.4031011799,5.2467871561,1.5303129205000001,5.4654032876,1.10304,0.32172,1.149,4.1437471561,1.2085929205000001,4.3164032876
2021-02-21 04:30:00,5.09304,1.5017200000000002,5.3098229161,1.10304,0.32172,1.149,3.99,1.18,4.1608292443,5.0048912127,1.459759937,5.2134283466,1.10304,0.32172,1.149,3.9018512127,1.138039937,4.0644283466
2021-02-21 05:00:00,5.01304,1.5017200000000002,5.2331379688,1.10304,0.32172,1.149,3.91,1.18,4.0841767836,4.9431758869,1.4417596337,5.1491415488,1.10304,0.32172,1.149,3.8401358869,1.1200396337,4.0001415488
2021-02-21 05:30:00,5.01304,1.5017200000000002,5.2331379688,1.10304,0.32172,1.149,3.91,1.18,4.0841767836,4.9259815275,1.4367446122,5.1312307578,1.10304,0.32172,1.149,3.8229415275000003,1.1150246122,3.9822307578
2021-02-21 06:00:00,5.07304,1.5217200000000002,5.2963540856,1.10304,0.32172,1.149,3.9699999999999998,1.2,4.1473967739,5.0080285248,1.4606749864,5.21669638,1.10304,0.32172,1.149,3.9049885248000002,1.1389549864,4.06769638
2021-02-21 06:30:00,5.22304,1.63172,5.4719883955,1.10304,0.32172,1.149,4.12,1.31,4.3232510915,5.2451041015,1.5298220296,5.4636501057,1.10304,0.32172,1.149,4.1420641015,1.2081020296,4.3146501057
2021-02-21 07:00:00,5.37304,1.56172,5.5954024163,1.10304,0.32172,1.149,4.27,1.24,4.4464030407,5.3761216346000005,1.5680354768,5.6001267027,1.10304,0.32172,1.149,4.2730816346000005,1.2463154768,4.4511267027
2021-02-21 07:30:00,5.48232,1.43026,5.6658164681,1.13232,0.33026000000000005,1.1795,4.35,1.1,4.4869254507,5.3602634483,1.5634101724,5.5836077587,1.13232,0.33026000000000005,1.1795,4.2279434483,1.2331501724,4.4041077587
2021-02-21 08:00:00,5.4828,1.4304000000000001,5.6663162637,1.1328,0.3304,1.18,4.35,1.1,4.4869254507,5.4121815329,1.5785529471,5.6376890968,1.1328,0.3304,1.18,4.2793815329000005,1.2481529471,4.4576890968
2021-02-21 08:30:00,5.70232,1.7202600000000001,5.956152101,1.13232,0.33026000000000005,1.1795,4.57,1.3900000000000001,4.7767143519,5.7322005469,1.6718918262,5.9710422364,1.13232,0.33026000000000005,1.1795,4.5998805469,1.3416318262,4.7915422364
2021-02-21 09:00:00,5.93472,2.16096,6.3159044958,1.13472,0.33096000000000003,1.182,4.8,1.83,5.1370127506,6.0934177348,1.7772468393,6.3473101404,1.13472,0.33096000000000003,1.182,4.9586977348,1.4462868393,5.1653101404
2021-02-21 09:30:00,6.19144,2.13292,6.548532431,1.14144,0.33292000000000005,1.189,5.05,1.8,5.3612032232,6.289970725,1.8345747948,6.5520528385,1.14144,0.33292000000000005,1.189,5.148530725,1.5016547947999999,5.3630528385
2021-02-21 10:00:00,6.47808,2.05194,6.7952908878,1.13808,0.33194,1.1855,5.34,1.72,5.6101693379,6.5774539253,1.9184240615,6.8515145055,1.13808,0.33194,1.1855,5.4393739253,1.5864840615,5.6660145055
2021-02-21 10:30:00,6.6790400000000005,2.05222,6.9872156293,1.13904,0.33222,1.1865,5.54,1.72,5.8008620049,6.8123254193000005,1.9869282473,7.0961723117,1.13904,0.33222,1.1865,5.6732854193,1.6547082472999999,5.9096723117
2021-02-21 11:00:00,6.72864,2.05502,7.0354604291,1.14864,0.33502000000000004,1.1965,5.58,1.72,5.8390752693,6.8719320262,2.0043135077,7.1582625273,1.14864,0.33502000000000004,1.1965,5.7232920262,1.6692935077,5.9617625273
2021-02-21 11:30:00,7.05632,1.32726,7.1800606578,1.15632,0.33726,1.2045,5.9,0.99,5.9824827622,6.9101634072,2.0154643271,7.1980868825,1.15632,0.33726,1.2045,5.7538434072,1.6782043271,5.9935868825
2021-02-21 12:00:00,7.20256,1.22908,7.3066755915,1.16256,0.33908000000000005,1.211,6.04,0.89,6.1052190788,7.0160785802,2.0463562526,7.3084151877,1.16256,0.33908000000000005,1.211,5.8535185802,1.7072762526,6.0974151877
2021-02-21 12:30:00,7.43448,1.22964,7.5354832227,1.16448,0.33964000000000005,1.213,6.27,0.89,6.3328508588,7.2510996407,2.1149040619,7.5532287924,1.16448,0.33964000000000005,1.213,6.0866196407,1.7752640619000002,6.3402287924
2021-02-21 13:00:00,7.42776,1.22768,7.5285335093,1.1577600000000001,0.33768000000000004,1.206,6.27,0.89,6.3328508588,7.3223353954,2.135681157,7.6274327036,1.1577600000000001,0.33768000000000004,1.206,6.1645753954,1.798001157,6.4214327036
2021-02-21 13:30:00,7.45864,1.17502,7.550627964,1.14864,0.33502000000000004,1.1965,6.31,0.84,6.3656657154000005,7.3240589757,2.1361838679,7.6292280997,1.14864,0.33502000000000004,1.1965,6.1754189757,1.8011638679000002,6.4327280997
2021-02-21 14:00:00,7.33768,0.70474,7.3714453298,1.14768,0.33474000000000004,1.1955,6.19,0.37,6.2010482985,7.0478450641,2.055621477,7.3415052751,1.14768,0.33474000000000004,1.1955,5.9001650641,1.720881477,6.1460052751
2021-02-21 14:30:00,7.31672,0.7044600000000001,7.3505547716,1.14672,0.33446000000000004,1.1945000000000001,6.17,0.37,6.1810840473,7.0798098811,2.0649445487,7.3748019595,1.14672,0.33446000000000004,1.1945000000000001,5.9330898811,1.7304845487,6.1803019595
2021-02-21 15:00:00,7.24768,0.70474,7.2818626635,1.14768,0.33474000000000004,1.1955,6.1,0.37,6.1112110093,6.9667677935,2.0319739398,7.2570497849,1.14768,0.33474000000000004,1.1955,5.8190877935,1.6972339398,6.0615497849
2021-02-21 15:30:00,7.20864,0.7250200000000001,7.2450082574,1.14864,0.33502000000000004,1.1965,6.06,0.39,6.0725365376,6.9625963228,2.0307572608,7.2527045029,1.14864,0.33502000000000004,1.1965,5.8139563228,1.6957372608,6.0562045029
2021-02-21 16:00:00,7.20864,0.7250200000000001,7.2450082574,1.14864,0.33502000000000004,1.1965,6.06,0.39,6.0725365376,6.9211501483,2.0186687932,7.2095314044,1.14864,0.33502000000000004,1.1965,5.7725101483,1.6836487932000002,6.0130314044
2021-02-21 16:30:00,7.4072,0.7246,7.4425571546,1.1472,0.3346,1.195,6.26,0.39,6.272136797,7.0555375726,2.0578651253,7.3495183048,1.1472,0.3346,1.195,5.9083375726,1.7232651253,6.1545183048
2021-02-21 17:00:00,7.72672,1.22446,7.8231390279,1.14672,0.33446000000000004,1.1945000000000001,6.58,0.89,6.6399171682,7.4687687437,2.1783908836,7.7799674413,1.14672,0.33446000000000004,1.1945000000000001,6.3220487437,1.8439308836000001,6.5854674413000005
2021-02-21 17:30:00,7.97624,1.10432,8.0523243352,1.14624,0.33432,1.194,6.83,0.77,6.8732670543,7.647408681,2.2304941986,7.9660507093,1.14624,0.33432,1.194,6.501168681,1.8961741986,6.7720507093
2021-02-21 18:00:00,8.19672,1.30446,8.2998695562,1.14672,0.33446000000000004,1.1945000000000001,7.05,0.97,7.1164176381,8.0089241686,2.3359362159,8.3426293423,1.14672,0.33446000000000004,1.1945000000000001,6.8622041686,2.0014762159,7.1481293423
2021-02-21 18:30:00,8.17624,1.3043200000000001,8.2796226484,1.14624,0.33432,1.194,7.03,0.97,7.096604822,8.0844829173,2.3579741842,8.4213363722,1.14624,0.33432,1.194,6.9382429173,2.0236541842,7.2273363722
2021-02-21 19:00:00,7.88624,1.41432,8.0120585619,1.14624,0.33432,1.194,6.74,1.08,6.8259797832,7.8278984071,2.2831370354000002,8.1540608408,1.14624,0.33432,1.194,6.6816584071000005,1.9488170354,6.9600608408
2021-02-21 19:30:00,7.72576,1.12418,7.8071216367,1.1457600000000001,0.33418000000000003,1.1935,6.58,0.79,6.6272543334,7.5082140249,2.1898957573,7.821056276,1.1457600000000001,0.33418000000000003,1.1935,6.3624540249,1.8557157573,6.627556276
2021-02-21 20:00:00,7.43624,0.7543200000000001,7.474400578,1.14624,0.33432,1.194,6.29,0.42,6.3040066624,7.1215366061,2.0771148434,7.418267298,1.14624,0.33432,1.194,5.9752966061,1.7427948434,6.224267298
2021-02-21 20:30:00,7.20672,0.75446,7.2461039911,1.14672,0.33446000000000004,1.1945000000000001,6.06,0.42,6.0745370194,6.9160753771,2.0171886516,7.2042451844,1.14672,0.33446000000000004,1.1945000000000001,5.7693553771,1.6827286516000002,6.0097451844
2021-02-21 21:00:00,7.00672,0.75446,7.0472217966,1.14672,0.33446000000000004,1.1945000000000001,5.86,0.42,5.8750319148,6.7531799061,1.9696774726,7.0345624022,1.14672,0.33446000000000004,1.1945000000000001,5.6064599061,1.6352174726,5.8400624022
2021-02-21 21:30:00,6.76672,0.79446,6.8131979459,1.14672,0.33446000000000004,1.1945000000000001,5.62,0.46,5.6387941973,6.5494348621,1.9102518348,6.8223279814,1.14672,0.33446000000000004,1.1945000000000001,5.4027148621,1.5757918348,5.6278279814
2021-02-21 22:00:00,6.41576,1.11418,6.51178727,1.1457600000000001,0.33418000000000003,1.1935,5.27,0.78,5.3274102526,6.2298757277,1.8170470873,6.4894538831,1.1457600000000001,0.33418000000000003,1.1935,5.0841157277,1.4828670873,5.2959538831
2021-02-21 22:30:00,6.07576,1.52418,6.2640230084,1.1457600000000001,0.33418000000000003,1.1935,4.93,1.19,5.0715875227,5.9872544847,1.746282558,6.2367234215,1.1457600000000001,0.33418000000000003,1.1935,4.8414944847,1.412102558,5.0432234215
2021-02-21 23:00:00,5.79624,1.52432,5.9933254208,1.14624,0.33432,1.194,4.65,1.19,4.7998541645,5.6842618904,1.657909718,5.9211061358,1.14624,0.33432,1.194,4.5380218904,1.323589718,4.7271061358
2021-02-21 23:30:00,5.44624,1.47432,5.6422645808,1.14624,0.33432,1.194,4.3,1.1400000000000001,4.4485503257,5.3408682131,1.5577532288,5.5634043887,1.14624,0.33432,1.194,4.1946282131,1.2234332288,4.3694043887
2021-02-22 00:00:00,5.34576,0.83418,5.4104534237,1.1457600000000001,0.33418000000000003,1.1935,4.2,0.5,4.2296571965,5.1249035227,1.4947635275,5.3384411695,1.1457600000000001,0.33418000000000003,1.1935,3.9791435227000003,1.1605835275,4.1449411695
2021-02-22 00:30:00,5.37352,0.82186,5.436006903,1.10352,0.32186000000000003,1.1495,4.27,0.5,4.2991743393,5.1150496027,1.4918894675,5.3281766695,1.10352,0.32186000000000003,1.1495,4.0115296027,1.1700294675,4.1786766695
2021-02-22 01:00:00,5.67304,0.7717200000000001,5.7252890407,1.10304,0.32172,1.149,4.57,0.45,4.5921019152,5.3919274157,1.5726454963,5.6165910581,1.10304,0.32172,1.149,4.2888874157,1.2509254963,4.4675910581
2021-02-22 01:30:00,5.70304,0.7717200000000001,5.7550166811,1.10304,0.32172,1.149,4.6,0.45,4.6219584594,5.4033441524,1.5759753777999999,5.6284834921,1.10304,0.32172,1.149,4.3003041524,1.2542553778,4.4794834921
2021-02-22 02:00:00,5.63304,0.7717200000000001,5.6856566375,1.10304,0.32172,1.149,4.53,0.45,4.5522961239,5.3173766789,1.5509015313,5.5389340405,1.10304,0.32172,1.149,4.2143366789,1.2291815313,4.3899340405
2021-02-22 02:30:00,5.52304,0.7717200000000001,5.5766945945,1.10304,0.32172,1.149,4.42,0.45,4.4428481856,5.2720569182,1.5376832677999999,5.4917259565,1.10304,0.32172,1.149,4.1690169182,1.2159632678,4.3427259565
2021-02-22 03:00:00,5.48304,0.7717200000000001,5.53708221,1.10304,0.32172,1.149,4.38,0.45,4.4030557571,5.2445274533,1.5296538405,5.4630494305,1.10304,0.32172,1.149,4.1414874533,1.2079338405,4.3140494305
2021-02-22 03:30:00,5.39304,0.7717200000000001,5.447975055,1.10304,0.32172,1.149,4.29,0.45,4.3135368319000005,5.143030717,1.5000506258000001,5.3573236636,1.10304,0.32172,1.149,4.039990717,1.1783306258,4.2083236636
2021-02-22 04:00:00,5.30304,0.7717200000000001,5.3588977411,1.10304,0.32172,1.149,4.2,0.45,4.2240383521,5.04796291,1.4723225154000001,5.2582946979,1.10304,0.32172,1.149,3.94492291,1.1506025154,4.1092946979
2021-02-22 04:30:00,5.17304,0.7717200000000001,5.2302862828,1.10304,0.32172,1.149,4.07,0.45,4.0948015825,4.9459716663,1.4425750693000001,5.152053819,1.10304,0.32172,1.149,3.8429316663,1.1208550693000001,4.003053819
2021-02-22 05:00:00,5.12352,0.7718600000000001,5.1813342924,1.10352,0.32186000000000003,1.1495,4.02,0.45,4.0451081568,4.9169328648,1.4341054189,5.1218050675,1.10352,0.32186000000000003,1.1495,3.8134128648,1.1122454189,3.9723050675
2021-02-22 05:30:00,5.24352,0.7718600000000001,5.3000254575,1.10352,0.32186000000000003,1.1495,4.14,0.45,4.1643847085,5.0312492157,1.4674476879,5.2408845997,1.10352,0.32186000000000003,1.1495,3.9277292157,1.1455876879,4.0913845997
2021-02-22 06:00:00,5.59872,0.74046,5.6474725895999995,1.09872,0.32046,1.1445,4.5,0.42,4.5195575005,5.333825326,1.5556990534000001,5.5560680479,1.09872,0.32046,1.1445,4.235105326,1.2352390534,4.4115680479
2021-02-22 06:30:00,6.02912,0.66766,6.0659754244,1.08912,0.31766000000000005,1.1345,4.94,0.35000000000000003,4.9523832647,5.8225797416,1.6982524246000001,6.0651872308,1.08912,0.31766000000000005,1.1345,4.7334597416,1.3805924246,4.9306872308
2021-02-22 07:00:00,6.35864,1.22752,6.4760410746,1.08864,0.31752,1.134,5.27,0.91,5.3479902767,6.2410087279,1.8202942122999999,6.5010507582,1.08864,0.31752,1.134,5.1523687279,1.5027742122999999,5.3670507581999995
2021-02-22 07:30:00,6.73464,1.7980200000000002,6.9705273724,1.12464,0.32802000000000003,1.1715,5.61,1.47,5.7993965203,6.793513096,1.9814413197,7.0765761417,1.12464,0.32802000000000003,1.1715,5.6688730960000004,1.6534213197,5.9050761417
2021-02-22 08:00:00,6.94984,1.66662,7.1468803159,1.11984,0.32662,1.1665,5.83,1.34,5.9820147108,7.0292121473,2.0501868763,7.3220959868,1.11984,0.32662,1.1665,5.9093721473,1.7235668763,6.1555959868
2021-02-22 08:30:00,8.46888,-0.28366,8.4736291782,1.11888,0.32634,1.1655,7.35,-0.61,7.3752694866,9.2437435539,2.6960918699,9.6288995354,1.11888,0.32634,1.1655,8.1248635539,2.3697518699,8.4633995354
2021-02-22 09:00:00,11.33936,-1.04352,11.3872744412,1.11936,0.32648000000000005,1.166,10.22,-1.37,10.3114160036,13.7069145363,3.9978500731,14.2780359754,1.11936,0.32648000000000005,1.166,12.5875545363,3.6713700731000003,13.1120359754
2021-02-22 09:30:00,12.50888,-0.93366,12.5436756914,1.11888,0.32634,1.1655,11.39,-1.26,11.459480791,14.0973922132,4.1117393955,14.6847835555,1.11888,0.32634,1.1655,12.9785122132,3.7853993955,13.5192835555
2021-02-22 10:00:00,14.0484,-0.8838,14.0761729529,1.1184,0.3262,1.165,12.93,-1.21,12.9864929831,14.4027003793,4.2007876106,15.0028128951,1.1184,0.3262,1.165,13.2843003793,3.8745876106,13.8378128951
2021-02-22 10:30:00,12.57888,-0.8836600000000001,12.6098801362,1.11888,0.32634,1.1655,11.46,-1.21,11.5237016622,14.3127044745,4.1745388051,14.9090671609,1.11888,0.32634,1.1655,13.1938244745,3.8481988051,13.7435671609
2021-02-22 11:00:00,11.60936,-1.03352,11.6552736218,1.11936,0.32648000000000005,1.166,10.49,-1.3599999999999999,10.5777927754,14.2493334884,4.1560556008,14.8430557171,1.11936,0.32648000000000005,1.166,13.1299734884,3.8295756008,13.6770557171
2021-02-22 11:30:00,11.47032,-1.03324,11.5167628177,1.12032,0.32676000000000005,1.167,10.35,-1.3599999999999999,10.4389702557,14.3865063426,4.1960643499,14.9859441068,1.12032,0.32676000000000005,1.167,13.2661863426,3.8693043499,13.8189441068
2021-02-22 12:00:00,11.36128,-0.9929600000000001,11.4045891114,1.12128,0.32704000000000005,1.168,10.24,-1.32,10.3247275993,14.4316855165,4.209241609,15.0330057464,1.12128,0.32704000000000005,1.168,13.3104055165,3.882201609,13.8650057464
2021-02-22 12:30:00,11.51176,-1.04282,11.5588966537,1.12176,0.32718,1.1685,10.39,-1.37,10.4799332059,14.2916828385,4.1684074946,14.8871696234,1.12176,0.32718,1.1685,13.1699228385,3.8412274946,13.7186696234
2021-02-22 13:00:00,11.52472,-1.12904,11.5798921584,1.13472,0.33096000000000003,1.182,10.39,-1.46,10.4920779639,14.3513446925,4.1858088686,14.949317388,1.13472,0.33096000000000003,1.182,13.2166246925,3.8548488686,13.767317388
2021-02-22 13:30:00,11.31856,-1.15792,11.3776350442,1.13856,0.33208000000000004,1.186,10.18,-1.49,10.2884644141,14.3551846925,4.1869288686,14.953317388,1.13856,0.33208000000000004,1.186,13.2166246925,3.8548488686,13.767317388
2021-02-22 14:00:00,10.53248,-0.96386,10.5764909611,1.15248,0.33614000000000005,1.2005,9.38,-1.3,9.4696568048,13.6259913783,3.9742474853000003,14.1937410191,1.15248,0.33614000000000005,1.2005,12.4735113783,3.6381074853,12.993241019100001
2021-02-22 14:30:00,10.23528,-0.9059600000000001,10.2752965991,1.14528,0.33404,1.193,9.09,-1.24,9.1741866124,13.1986562663,3.8496080777,13.7486002774,1.14528,0.33404,1.193,12.0533762663,3.5155680777000002,12.5556002774
2021-02-22 15:00:00,10.22904,-1.01778,10.2795493797,1.13904,0.33222,1.1865,9.09,-1.35,9.1897007568,12.9736183429,3.7839720167,13.5141857738,1.13904,0.33222,1.1865,11.8345783429,3.4517520167,12.3276857738
2021-02-22 15:30:00,10.2252,-1.0389,10.2778416144,1.1352,0.3311,1.1825,9.09,-1.37,9.1926601155,12.9900597987,3.7887674413,13.5313122903,1.1352,0.3311,1.1825,11.8548597987,3.4576674413,12.3488122903
2021-02-22 16:00:00,10.03472,-0.94154,10.0787947221,1.19472,0.34846000000000005,1.2445,8.84,-1.29,8.9336274827,13.029039616,3.8001365547,13.5719162667,1.19472,0.34846000000000005,1.2445,11.834319616,3.4516765547,12.3274162667
2021-02-22 16:30:00,10.63512,-0.8743400000000001,10.671000321,1.18512,0.34566,1.2345,9.45,-1.22,9.5284258931,13.1955449535,3.8487006114,13.7453593266,1.18512,0.34566,1.2345,12.0104249535,3.5030406114,12.5108593266
2021-02-22 17:00:00,11.16552,-0.8071400000000001,11.1946555039,1.1755200000000001,0.34286000000000005,1.2245,9.99,-1.15,10.0559733492,13.7365342525,4.006489157,14.3088898464,1.1755200000000001,0.34286000000000005,1.2245,12.5610142525,3.663629157,13.0843898464
2021-02-22 17:30:00,11.98256,-0.74092,12.0054448731,1.16256,0.33908000000000005,1.211,10.82,-1.08,10.8737665967,13.9991168209,4.0830757394,14.5824133551,1.16256,0.33908000000000005,1.211,12.8365568209,3.7439957394,13.3714133551
2021-02-22 18:00:00,12.52016,-0.8016200000000001,12.5457961505,1.16016,0.33838,1.2085,11.36,-1.1400000000000001,11.4170574142,14.2994805768,4.1706818349,14.8952922675,1.16016,0.33838,1.2085,13.1393205768,3.8323018349,13.6867922675
2021-02-22 18:30:00,12.83064,-0.8014800000000001,12.8556482917,1.16064,0.33852000000000004,1.209,11.67,-1.1400000000000001,11.7255490277,14.9507822427,4.3606448208,15.5737315028,1.16064,0.33852000000000004,1.209,13.7901422427,4.0221248208,14.3647315028
2021-02-22 19:00:00,12.57016,-0.72162,12.5908561206,1.16016,0.33838,1.2085,11.41,-1.06,11.4591317298,14.6076770972,4.2605724867,15.2163303096,1.16016,0.33838,1.2085,13.4475170972,3.9221924867,14.0078303096
2021-02-22 19:30:00,11.89344,-0.35108,11.8986206007,1.09344,0.31892000000000004,1.139,10.8,-0.67,10.82076245,13.8557803005,4.0412692543,14.4331044797,1.09344,0.31892000000000004,1.139,12.7623403005,3.7223492543,13.2941044797
2021-02-22 20:00:00,11.68064,-0.42898000000000003,11.6885146469,1.10064,0.32102,1.1465,10.58,-0.75,10.6065498632,13.3944717531,3.906720928,13.9525747428,1.10064,0.32102,1.1465,12.2938317531,3.585700928,12.8060747428
2021-02-22 20:30:00,11.34352,-0.5481400000000001,11.3567558506,1.10352,0.32186000000000003,1.1495,10.24,-0.87,10.2768915534,12.8464919216,3.7468934771,13.3817624183,1.10352,0.32186000000000003,1.1495,11.7429719216,3.4250334771,12.2322624183
2021-02-22 21:00:00,10.86448,-0.51786,10.8768150049,1.10448,0.32214000000000004,1.1505,9.76,-0.84,9.796080849,12.3401933792,3.5992230688999998,12.8543681033,1.10448,0.32214000000000004,1.1505,11.2357133792,3.2770830689,11.7038681033
2021-02-22 21:30:00,10.32456,-0.38492000000000004,10.3317327976,1.11456,0.32508000000000004,1.161,9.21,-0.71,9.237326453,11.803063824,3.442560282,12.29485815,1.11456,0.32508000000000004,1.161,10.688503824,3.117480282,11.13385815
2021-02-22 22:00:00,9.66792,-0.023940000000000003,9.6679496404,1.11792,0.32606,1.1645,8.55,-0.35000000000000003,8.5571607441,11.2532193222,3.282188969,11.7221034606,1.11792,0.32606,1.1645,10.1352993222,2.956128969,10.5576034606
2021-02-22 22:30:00,9.0984,-0.0238,9.0984311285,1.1184,0.3262,1.165,7.98,-0.35000000000000003,7.9876717509,10.6966285505,3.1198499939,11.1423214068,1.1184,0.3262,1.165,9.5782285505,2.7936499939,9.9773214068
2021-02-22 23:00:00,8.57792,-0.06394000000000001,8.5781583018,1.11792,0.32606,1.1645,7.46,-0.39,7.470187414,10.0902410959,2.9429869863,10.5106678083,1.11792,0.32606,1.1645,8.9723210959,2.6169269863,9.3461678083
2021-02-22 23:30:00,8.0784,-0.0238,8.0784350588,1.1184,0.3262,1.165,6.96,-0.35000000000000003,6.9687947308,9.5665157805,2.7902337693,9.965120604700001,1.1184,0.3262,1.165,8.4481157805,2.4640337693,8.8001206047
2021-02-23 00:00:00,7.83792,-0.06394000000000001,7.8381807998,1.11792,0.32606,1.1645,6.72,-0.39,6.731307451,9.1919660146,2.6809900876,9.5749645986,1.11792,0.32606,1.1645,8.0740460146,2.3549300876,8.4104645986
2021-02-23 00:30:00,7.84712,0.0041600000000000005,7.8471211027,1.07712,0.31416000000000005,1.1219999999999999,6.77,-0.31,6.7770937724,9.2326499985,2.6928562496,9.6173437484,1.07712,0.31416000000000005,1.1219999999999999,8.1555299985,2.3786962496,8.4953437484
2021-02-23 01:00:00,8.3552,-0.0664,8.3554638411,1.0752,0.3136,1.12,7.28,-0.38,7.2899108362,10.3806805977,3.0276985077,10.8132089559,1.0752,0.3136,1.12,9.3054805977,2.7140985077,9.6932089559
2021-02-23 01:30:00,8.07576,0.07668000000000001,8.0761240332,1.08576,0.31668,1.131,6.99,-0.24,6.9941189581,10.1994056338,2.9748266432,10.6243808686,1.08576,0.31668,1.131,9.1136456338,2.6581466432000003,9.4933808686
2021-02-23 02:00:00,7.8596,0.07780000000000001,7.8599850509,1.0896,0.3178,1.135,6.77,-0.24,6.7742527263,9.8756934873,2.8804106005000003,10.2871807159,1.0896,0.3178,1.135,8.7860934873,2.5626106005000002,9.1521807159
2021-02-23 02:30:00,7.6896,0.3178,7.6961643044,1.0896,0.3178,1.135,6.6,0.0,6.6,9.711360719,2.8324802097,10.116000749,1.0896,0.3178,1.135,8.621760719000001,2.5146802097,8.981000749
2021-02-23 03:00:00,7.48912,0.53766,7.5083950782,1.08912,0.31766000000000005,1.1345,6.4,0.22,6.4037801336,9.6843987984,2.8246163162,10.087915415,1.08912,0.31766000000000005,1.1345,8.5952787984,2.5069563162,8.953415415
2021-02-23 03:30:00,7.28008,0.5379400000000001,7.299927688,1.09008,0.31794,1.1355,6.19,0.22,6.1939082977,9.4539462796,2.7574009982,9.8478607079,1.09008,0.31794,1.1355,8.3638662796,2.4394609982,8.7123607079
2021-02-23 04:00:00,7.11256,0.32158000000000003,7.1198260828,1.10256,0.32158000000000003,1.1485,6.01,0.0,6.01,9.2463864342,2.69686271,9.6316525356,1.10256,0.32158000000000003,1.1485,8.1438264342,2.37528271,8.4831525356
2021-02-23 04:30:00,7.19208,0.54144,7.2124317674,1.10208,0.32144,1.148,6.09,0.22,6.0939724318,9.0261821822,2.6326364698,9.402273106500001,1.10208,0.32144,1.148,7.9241021822,2.3111964698,8.2542731065
2021-02-23 05:00:00,7.14256,0.29158,7.1485090928,1.10256,0.32158000000000003,1.1485,6.04,-0.03,6.0400745029,9.0406623628,2.6368598558,9.4173566279,1.10256,0.32158000000000003,1.1485,7.9381023628000005,2.3152798558,8.2688566279
2021-02-23 05:30:00,7.30352,0.07186000000000001,7.30387351,1.10352,0.32186000000000003,1.1495,6.2,-0.25,6.2050382755,9.306316861300001,2.7143424179,9.6940800639,1.10352,0.32186000000000003,1.1495,8.2027968613,2.3924824179,8.5445800639
2021-02-23 06:00:00,7.69304,0.27172,7.6978371118,1.10304,0.32172,1.149,6.59,-0.05,6.5901896786,9.5790538813,2.7938907154,9.9781811263,1.10304,0.32172,1.149,8.4760138813,2.4721707154,8.8291811263
2021-02-23 06:30:00,8.39304,-0.008280000000000001,8.3930440842,1.10304,0.32172,1.149,7.29,-0.33,7.2974653134,10.3289933601,3.0126230634,10.7593680835,1.10304,0.32172,1.149,9.2259533601,2.6909030634,9.6103680835
2021-02-23 07:00:00,8.82256,-0.18842,8.824571777100001,1.10256,0.32158000000000003,1.1485,7.72,-0.51,7.7368275152,11.2045537311,3.2679948382,11.6714101366,1.10256,0.32158000000000003,1.1485,10.1019937311,2.9464148382,10.5229101366
2021-02-23 07:30:00,9.41808,-0.21806000000000003,9.4206040703,1.13808,0.33194,1.1855,8.28,-0.55,8.2982468028,11.9004756056,3.4709720516,12.3963287558,1.13808,0.33194,1.1855,10.7623956056,3.1390320516,11.2108287558
2021-02-23 08:00:00,10.12624,-0.5856800000000001,10.1431630964,1.14624,0.33432,1.194,8.98,-0.92,9.0270039326,12.2763984894,3.5806162261,12.7879150932,1.14624,0.33432,1.194,11.1301584894,3.2462962261,11.5939150932
2021-02-23 08:30:00,10.53672,-0.8655400000000001,10.5722101686,1.14672,0.33446000000000004,1.1945000000000001,9.39,-1.2,9.4663667793,13.0305643526,3.8005812695000003,13.573504534,1.14672,0.33446000000000004,1.1945000000000001,11.8838443526,3.4661212695,12.379004534
2021-02-23 09:00:00,10.8972,-0.9554,10.9390016455,1.1472,0.3346,1.195,9.75,-1.29,9.8349682257,13.4128965414,3.9120948246,13.9717672307,1.1472,0.3346,1.195,12.2656965414,3.5774948246,12.776767230699999
2021-02-23 09:30:00,10.81152,-1.05414,10.8627885853,1.15152,0.33586000000000005,1.1995,9.66,-1.3900000000000001,9.7594928147,13.5886371942,3.963352515,14.1548304106,1.15152,0.33586000000000005,1.1995,12.4371171942,3.627492515,12.9553304106
2021-02-23 10:00:00,11.12152,-1.05414,11.1713659975,1.15152,0.33586000000000005,1.1995,9.97,-1.3900000000000001,10.066429357,13.7628296825,4.0141586574,14.3362809192,1.15152,0.33586000000000005,1.1995,12.6113096825,3.6782986574,13.1367809192
2021-02-23 10:30:00,10.97488,-1.15316,11.0352965071,1.15488,0.33684000000000003,1.203,9.82,-1.49,9.9323964883,13.7064670187,3.9977195471,14.2775698111,1.15488,0.33684000000000003,1.203,12.5515870187,3.6608795471,13.0745698111
2021-02-23 11:00:00,11.3216,-1.1512,11.3799775044,1.1616,0.3388,1.21,10.16,-1.49,10.2686756692,13.8118633666,4.0284601486,14.3873576735,1.1616,0.3388,1.21,12.6502633666,3.6896601486,13.1773576735
2021-02-23 11:30:00,11.74304,-1.14078,11.7983205351,1.16304,0.33922,1.2115,10.58,-1.48,10.6830145558,14.2854312628,4.1665841183,14.8806575654,1.16304,0.33922,1.2115,13.1223912628,3.8273641183000002,13.6691575654
2021-02-23 12:00:00,12.08864,-1.18498,12.1465795453,1.14864,0.33502000000000004,1.1965,10.94,-1.52,11.0450894066,14.2424284806,4.1540416402,14.8358630006,1.14864,0.33502000000000004,1.1965,13.0937884806,3.8190216402,13.6393630006
2021-02-23 12:30:00,12.55672,-1.11554,12.6061749413,1.14672,0.33446000000000004,1.1945000000000001,11.41,-1.45,11.5017650819,14.5225318565,4.2357384582,15.1276373506,1.14672,0.33446000000000004,1.1945000000000001,13.3758118565,3.9012784582,13.9331373506
2021-02-23 13:00:00,12.55576,-1.19582,12.6125768442,1.1457600000000001,0.33418000000000003,1.1935,11.41,-1.53,11.5121240438,14.807421596,4.3188312988,15.4243974958,1.1457600000000001,0.33418000000000003,1.1935,13.661661596,3.9846512988000002,14.2308974958
2021-02-23 13:30:00,12.4348,-1.1661,12.4893570791,1.1448,0.33390000000000003,1.1925,11.29,-1.5,11.3892098058,14.8671800919,4.3362608601,15.4866459291,1.1448,0.33390000000000003,1.1925,13.7223800919,4.0023608601,14.2941459291
2021-02-23 14:00:00,11.95528,-1.19596,12.0149506949,1.14528,0.33404,1.193,10.81,-1.53,10.9177378609,14.4335264622,4.2097785515,15.0349233981,1.14528,0.33404,1.193,13.2882464622,3.8757385515,13.8419233981
2021-02-23 14:30:00,12.07424,-1.27418,12.1412851976,1.01424,0.29582,1.0565,11.06,-1.57,11.1708773156,14.1992509686,4.1414481992,14.7908864256,1.01424,0.29582,1.0565,13.1850109686,3.8456281992,13.7343864256
2021-02-23 15:00:00,12.15648,-1.24686,12.2202563742,0.9364800000000001,0.27314000000000005,0.9755,11.22,-1.52,11.322490892,13.9679833239,4.0739951361,14.5499826291,0.9364800000000001,0.27314000000000005,0.9755,13.0315033239,3.8008551361,13.5744826291
2021-02-23 15:30:00,11.9128,-1.1121,11.9645965352,1.1928,0.34790000000000004,1.2425,10.72,-1.46,10.8189648303,14.3369899952,4.1816220819,14.9343645783,1.1928,0.34790000000000004,1.2425,13.1441899952,3.8337220819,13.6918645783
2021-02-23 16:00:00,11.8932,-0.9274,11.9293032906,1.2432,0.36260000000000003,1.295,10.65,-1.29,10.7278422807,14.4843573493,4.2246042269,15.0878722389,1.2432,0.36260000000000003,1.295,13.2411573493,3.8620042269,13.7928722389
2021-02-23 16:30:00,12.18792,-0.97894,12.2271712775,1.23792,0.36106000000000005,1.2895,10.95,-1.34,11.0316861812,14.4790773493,4.2230642269,15.0823722389,1.23792,0.36106000000000005,1.2895,13.2411573493,3.8620042269,13.7928722389
2021-02-23 17:00:00,12.34736,-0.9420200000000001,12.3832427356,1.22736,0.35798,1.2785,11.12,-1.3,11.1957313294,14.513909440399999,4.2332235868,15.1186556671,1.22736,0.35798,1.2785,13.2865494404,3.8752435868,13.8401556671
2021-02-23 17:30:00,12.60296,-0.8462200000000001,12.6313375796,1.21296,0.35378000000000004,1.2635,11.39,-1.2,11.453038898,14.7549903709,4.3035388582,15.3697816363,1.21296,0.35378000000000004,1.2635,13.542030370900001,3.9497588582,14.1062816363
2021-02-23 18:00:00,12.88904,-0.85028,12.9170557094,1.19904,0.34972000000000003,1.249,11.69,-1.2,11.7514297003,14.8573344892,4.333389226,15.476390092900001,1.19904,0.34972000000000003,1.249,13.6582944892,3.983669226,14.2273900929
2021-02-23 18:30:00,13.0176,-0.6807000000000001,13.0353850058,1.1976,0.3493,1.2475,11.82,-1.03,11.864792455,14.904457314,4.3471333833,15.5254763688,1.1976,0.3493,1.2475,13.706857314,3.9978333833,14.2779763688
2021-02-23 19:00:00,12.73712,-0.74084,12.758646864,1.19712,0.34916,1.2469999999999999,11.54,-1.09,11.591363164,14.576720974,4.2515436174,15.1840843479,1.19712,0.34916,1.2469999999999999,13.379600974,3.9023836174,13.9370843479
2021-02-23 19:30:00,12.23176,-0.61282,12.2471017408,1.12176,0.32718,1.1685,11.11,-0.9400000000000001,11.1496950631,13.7424809537,4.0082236115,14.3150843268,1.12176,0.32718,1.1685,12.6207209537,3.6810436115,13.1465843268
2021-02-23 20:00:00,11.72456,-0.6549200000000001,11.7428372807,1.11456,0.32508000000000004,1.161,10.61,-0.98,10.6551630677,13.363835037,3.8977852191,13.9206614969,1.11456,0.32508000000000004,1.161,12.249275037,3.5727052191,12.7596614969
2021-02-23 20:30:00,11.31504,-0.37478000000000006,11.3212450839,1.11504,0.32522,1.1615,10.2,-0.7000000000000001,10.2239913928,12.9654134823,3.7815789323,13.5056390441,1.11504,0.32522,1.1615,11.8503734823,3.4563589323,12.3441390441
2021-02-23 21:00:00,10.89848,-0.24086000000000002,10.9011412178,1.12848,0.32914000000000004,1.1755,9.77,-0.5700000000000001,9.7866133059,12.4440759504,3.6295221522,12.962579115,1.12848,0.32914000000000004,1.1755,11.3155959504,3.3003821522,11.787079115000001
2021-02-23 21:30:00,10.15896,-0.14072,10.1599345667,1.12896,0.32928,1.176,9.03,-0.47000000000000003,9.042223178,11.8549200185,3.4576850054,12.3488750193,1.12896,0.32928,1.176,10.7259600185,3.1284050054,11.1728750193
2021-02-23 22:00:00,9.61904,-0.18778,9.6208727177,1.13904,0.33222,1.1865,8.48,-0.52,8.4959284366,11.4084888466,3.3274759136,11.8838425485,1.13904,0.33222,1.1865,10.2694488466,2.9952559136,10.6973425485
2021-02-23 22:30:00,9.06336,-0.13652,9.0643881316,1.14336,0.33348000000000005,1.191,7.92,-0.47000000000000003,7.9339334507,10.8225014887,3.1565629342,11.2734390507,1.14336,0.33348000000000005,1.191,9.679141488700001,2.8230829342,10.0824390507
2021-02-23 23:00:00,8.3824,0.0332,8.382465747,1.1424,0.3332,1.19,7.24,-0.30000000000000004,7.2462128039,10.3167034388,3.009038503,10.746566082,1.1424,0.3332,1.19,9.1743034388,2.675838503,9.556566082
2021-02-23 23:30:00,7.9424,0.1032,7.9430704390999995,1.1424,0.3332,1.19,6.8,-0.23,6.803888594,9.6579063024,2.8168893382,10.060319065,1.1424,0.3332,1.19,8.5155063024,2.4836893382,8.870319065
2021-02-24 00:00:00,7.64856,0.10208,7.649241165,1.13856,0.33208000000000004,1.186,6.51,-0.23,6.5140617129,9.3027713142,2.7133083,9.6903867857,1.13856,0.33208000000000004,1.186,8.1642113142,2.3812283,8.5043867857
2021-02-24 00:30:00,7.61112,0.09116,7.6116659018,1.10112,0.32116,1.147,6.51,-0.23,6.5140617129,9.4016746957,2.7421551196,9.7934111414,1.10112,0.32116,1.147,8.3005546957,2.4209951196,8.6464111414
2021-02-24 01:00:00,8.1492,0.3106,8.1551169826,1.0992,0.3206,1.145,7.05,-0.01,7.0500070922,10.2974365011,3.0034189795,10.7264963553,1.0992,0.3206,1.145,9.1982365011,2.6828189795,9.5814963553
2021-02-24 01:30:00,7.7892,0.5406000000000001,7.8079373076,1.0992,0.3206,1.145,6.69,0.22,6.6936163619,10.1936878771,2.9731589642,10.618424872,1.0992,0.3206,1.145,9.0944878771,2.6525589642,9.473424872
2021-02-24 02:00:00,7.60344,0.5389200000000001,7.6225149787,1.09344,0.31892000000000004,1.139,6.51,0.22,6.5137162972,9.8590714547,2.8755625075999998,10.2698660987,1.09344,0.31892000000000004,1.139,8.7656314547,2.5566425076,9.1308660987
2021-02-24 02:30:00,7.42528,0.53654,7.4446395648,1.08528,0.31654000000000004,1.1305,6.34,0.22,6.3438158864,9.7460964971,2.8426114783000003,10.1521838511,1.08528,0.31654000000000004,1.1305,8.6608164971,2.5260714783,9.0216838511
2021-02-24 03:00:00,7.29576,0.31668,7.302629677,1.08576,0.31668,1.131,6.21,0.0,6.21,9.7131461983,2.8330009745,10.1178606232,1.08576,0.31668,1.131,8.6273861983,2.5163209745,8.9868606232
2021-02-24 03:30:00,7.09968,0.10074000000000001,7.1003946827,1.09968,0.32074,1.1455,6.0,-0.22,6.0040319786,9.5316732419,2.7800713622,9.9288262936,1.09968,0.32074,1.1455,8.4319932419,2.4593313622,8.7833262936
2021-02-24 04:00:00,7.01016,0.10088000000000001,7.0108858213,1.10016,0.32088,1.146,5.91,-0.22,5.9140933371,9.2560647866,2.6996855627,9.6417341527,1.10016,0.32088,1.146,8.1559047866,2.3788055627,8.4957341527
2021-02-24 04:30:00,6.9596800000000005,0.10074000000000001,6.9604090577,1.09968,0.32074,1.1455,5.86,-0.22,5.8641282387,9.1610382575,2.6719694918,9.5427481849,1.09968,0.32074,1.1455,8.0613582575,2.3512294918,8.3972481849
2021-02-24 05:00:00,6.84968,0.10074000000000001,6.8504207644,1.09968,0.32074,1.1455,5.75,-0.22,5.7542071565,9.0795960092,2.6482155027000003,9.4579125095,1.09968,0.32074,1.1455,7.9799160092,2.3274755027,8.3124125095
2021-02-24 05:30:00,6.9392,0.3206,6.946602119,1.0992,0.3206,1.145,5.84,0.0,5.84,9.1649561146,2.6731122001000003,9.5468292861,1.0992,0.3206,1.145,8.0657561146,2.3525122001,8.4018292861
2021-02-24 06:00:00,7.4492,0.10060000000000001,7.4498792608,1.0992,0.3206,1.145,6.35,-0.22,6.3538098807,9.4514485142,2.7566724833,9.8452588689,1.0992,0.3206,1.145,8.3522485142,2.4360724833000003,8.7002588689
2021-02-24 06:30:00,8.24296,-0.11122000000000001,8.2437102963,1.09296,0.31878,1.1385,7.15,-0.43,7.1629183996,10.22934832,2.9835599267,10.6555711667,1.09296,0.31878,1.1385,9.13638832,2.6647799267,9.5170711667
2021-02-24 07:00:00,8.64576,-0.21332,8.6483912608,1.08576,0.31668,1.131,7.5600000000000005,-0.53,7.5785552713,10.9340414877,3.1890954339,11.3896265497,1.08576,0.31668,1.131,9.8482814877,2.8724154339,10.2586265497
2021-02-24 07:30:00,9.23176,-0.37282000000000004,9.2392850075,1.12176,0.32718,1.1685,8.11,-0.7000000000000001,8.1401535612,11.7507807652,3.4273110565,12.2403966304,1.12176,0.32718,1.1685,10.6290207652,3.1001310565,11.0718966304
2021-02-24 08:00:00,9.70848,-0.44086000000000003,9.718484524299999,1.12848,0.32914000000000004,1.1755,8.58,-0.77,8.6144819926,12.1666117202,3.5485950851,12.6735538752,1.12848,0.32914000000000004,1.1755,11.0381317202,3.2194550851,11.4980538752
2021-02-24 08:30:00,10.30896,-0.6507200000000001,10.329476889,1.12896,0.32928,1.176,9.18,-0.98,9.2321611771,12.5433754626,3.6584845099,13.0660161069,1.12896,0.32928,1.176,11.4144154626,3.3292045099,11.8900161069
2021-02-24 09:00:00,10.55848,-0.8708600000000001,10.5943332518,1.12848,0.32914000000000004,1.1755,9.43,-1.2,9.5060454449,13.0274941247,3.7996857864,13.5703063799,1.12848,0.32914000000000004,1.1755,11.8990141247,3.4705457863999998,12.3948063799
2021-02-24 09:30:00,10.73992,-1.00044,10.786415614100001,1.12992,0.32956,1.177,9.61,-1.33,9.7015978065,13.2970437841,3.878304437,13.8510872751,1.12992,0.32956,1.177,12.1671237841,3.548744437,12.6740872751
2021-02-24 10:00:00,10.77992,-1.11044,10.836962314200001,1.12992,0.32956,1.177,9.65,-1.44,9.7568488766,13.1526820327,3.8361989262,13.7007104508,1.12992,0.32956,1.177,12.0227620327,3.5066389262,12.5237104508
2021-02-24 10:30:00,10.80944,-1.23058,10.879261015800001,1.12944,0.32942000000000005,1.1765,9.68,-1.56,9.8048967358,13.2264130659,3.8577038109,13.7775136104,1.12944,0.32942000000000005,1.1765,12.0969730659,3.5282838109,12.6010136104
2021-02-24 11:00:00,10.57136,-1.2300200000000001,10.6426783025,1.13136,0.32998000000000005,1.1785,9.44,-1.56,9.5680301003,13.1065818107,3.8227530281,13.6526893861,1.13136,0.32998000000000005,1.1785,11.9752218107,3.4927730281000002,12.4741893861
2021-02-24 11:30:00,10.72896,-1.20072,10.79593957,1.12896,0.32928,1.176,9.6,-1.53,9.7211573385,13.3657807326,3.8983527137,13.9226882631,1.12896,0.32928,1.176,12.2368207326,3.5690727137,12.7466882631
2021-02-24 12:00:00,10.978,-1.241,11.0479212977,1.1280000000000001,0.329,1.175,9.85,-1.57,9.9743370707,13.4924244351,3.9352904602,14.0546087866,1.1280000000000001,0.329,1.175,12.3644244351,3.6062904602,12.8796087866
2021-02-24 12:30:00,11.06848,-1.16086,11.1291888945,1.12848,0.32914000000000004,1.1755,9.94,-1.49,10.051054671,13.7175579651,4.0009544065,14.2891228803,1.12848,0.32914000000000004,1.1755,12.5890779651,3.6718144065000002,13.1136228803
2021-02-24 13:00:00,11.28752,-1.23114,11.3544622704,1.12752,0.32886000000000004,1.1745,10.16,-1.56,10.2790661054,13.4806864929,3.9318668938,14.0423817634,1.12752,0.32886000000000004,1.1745,12.3531664929,3.6030068938,12.8678817634
2021-02-24 13:30:00,11.36752,-1.23114,11.4339939063,1.12752,0.32886000000000004,1.1745,10.24,-1.56,10.358146552400001,13.4387803965,3.9196442823,13.9987295797,1.12752,0.32886000000000004,1.1745,12.3112603965,3.5907842823,12.8242295797
2021-02-24 14:00:00,10.9004,-1.2603,10.9730158229,1.1304,0.3297,1.1775,9.77,-1.5899999999999999,9.8985352452,13.2212484234,3.8561974568,13.7721337744,1.1304,0.3297,1.1775,12.0908484234,3.5264974568,12.5946337744
2021-02-24 14:30:00,10.42288,-1.15666,10.4868627268,1.14288,0.33334,1.1905000000000001,9.28,-1.49,9.3988563134,13.0349833251,3.8018701365,13.5781076304,1.14288,0.33334,1.1905000000000001,11.8921033251,3.4685301365,12.3876076304
2021-02-24 15:00:00,10.37288,-1.12666,10.4338872071,1.14288,0.33334,1.1905000000000001,9.23,-1.46,9.3447578888,12.9242241354,3.7695653728,13.4627334744,1.14288,0.33334,1.1905000000000001,11.7813441354,3.4362253728,12.2722334744
2021-02-24 15:30:00,10.44336,-1.16652,10.5083079989,1.14336,0.33348000000000005,1.191,9.3,-1.5,9.4201910809,12.9679106832,3.7823072826,13.508240295,1.14336,0.33348000000000005,1.191,11.8245506832,3.4488272826,12.317240295
2021-02-24 16:00:00,10.55536,-1.12552,10.6151975959,1.21536,0.35448,1.266,9.34,-1.48,9.4565321339,12.9869523291,3.7878610960000003,13.5280753428,1.21536,0.35448,1.266,11.7715923291,3.433381096,12.2620753428
2021-02-24 16:30:00,10.962,-0.8665,10.9961932618,1.212,0.35350000000000004,1.2625,9.75,-1.22,9.8260317524,13.2943782793,3.8775269981,13.8483107076,1.212,0.35350000000000004,1.2625,12.0823782793,3.5240269981,12.5858107076
2021-02-24 17:00:00,11.25104,-0.7267800000000001,11.2744893565,1.2110400000000001,0.35322000000000003,1.2615,10.04,-1.08,10.097920578,13.4035301531,3.9093629613000003,13.9620105762,1.2110400000000001,0.35322000000000003,1.2615,12.1924901531,3.5561429613,12.7005105762
2021-02-24 17:30:00,11.579039999999999,-0.6802800000000001,11.5990063454,1.19904,0.34972000000000003,1.249,10.38,-1.03,10.4309779024,13.8158206906,4.0296143681,14.391479886,1.19904,0.34972000000000003,1.249,12.6167806906,3.6798943681000003,13.142479886
2021-02-24 18:00:00,12.08616,-0.6811200000000001,12.10533717,1.1961600000000001,0.34888,1.246,10.89,-1.03,10.9386013731,14.3248195685,4.1780723742,14.9216870506,1.1961600000000001,0.34888,1.246,13.1286595685,3.8291923742,13.6756870506
2021-02-24 18:30:00,12.34368,-0.64476,12.3605077323,1.18368,0.34524000000000005,1.233,11.16,-0.99,11.2038252396,14.3230005768,4.1775418349,14.9197922675,1.18368,0.34524000000000005,1.233,13.1393205768,3.8323018349,13.6867922675
2021-02-24 19:00:00,12.10416,-0.59462,12.1187566297,1.18416,0.34538,1.2335,10.92,-0.9400000000000001,10.960383205,13.993204815,4.0813514044,14.5762550156,1.18416,0.34538,1.2335,12.809044815,3.7359714044,13.3427550156
2021-02-24 19:30:00,11.70168,-0.57576,11.7158360521,1.11168,0.32424000000000003,1.158,10.59,-0.9,10.6281748198,13.477375123,3.9309010776,14.0389324198,1.11168,0.32424000000000003,1.158,12.365695123,3.6066610776,12.8809324198
2021-02-24 20:00:00,11.23456,-0.5549200000000001,11.2482565138,1.11456,0.32508000000000004,1.161,10.12,-0.88,10.1581888149,12.8716734374,3.7542380859,13.407993164,1.11456,0.32508000000000004,1.161,11.7571134374,3.4291580859,12.246993164
