Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-02-24 20:30:00,10.90504,-0.52478,10.9176596141,1.11504,0.32522,1.1615,9.79,-0.85,9.8268306183,12.5215726084,3.6521253441,13.0433048005,1.11504,0.32522,1.1615,11.4065326084,3.3269053441,11.8818048005
2021-02-24 21:00:00,10.348,-0.14100000000000001,10.3489605758,1.1280000000000001,0.329,1.175,9.22,-0.47000000000000003,9.2319716204,11.8189381175,3.4471902843,12.3113938723,1.1280000000000001,0.329,1.175,10.6909381175,3.1181902843,11.1363938723
2021-02-24 21:30:00,9.878,-0.021,9.8780223223,1.1280000000000001,0.329,1.175,8.75,-0.35000000000000003,8.7569972022,11.3993176324,3.3248009761,11.8742892004,1.1280000000000001,0.329,1.175,10.2713176324,2.9958009761,10.699289200399999
2021-02-24 22:00:00,9.32984,-0.14338,9.3309416593,1.11984,0.32662,1.1665,8.21,-0.47000000000000003,8.2234421017,11.0897267519,3.234503636,11.5517986999,1.11984,0.32662,1.1665,9.9698867519,2.907883636,10.3852986999
2021-02-24 22:30:00,8.79504,-0.05478,8.7952105973,1.11504,0.32522,1.1615,7.68,-0.38,7.6893952948,10.4060794509,3.0351065065,10.8396660946,1.11504,0.32522,1.1615,9.2910394509,2.7098865065,9.6781660946
2021-02-24 23:00:00,8.18552,-0.05464,8.185702364499999,1.11552,0.32536000000000004,1.162,7.07,-0.38,7.0802047993,9.9165000898,2.8923125262,10.3296875936,1.11552,0.32536000000000004,1.162,8.8009800898,2.5669525262,9.1676875936
2021-02-24 23:30:00,7.72552,-0.05464,7.7257132227,1.11552,0.32536000000000004,1.162,6.61,-0.38,6.6209138342,9.3391131104,2.7239079905,9.7282428233,1.11552,0.32536000000000004,1.162,8.2235931104,2.3985479905,8.5662428233
2021-02-25 00:00:00,7.376,-0.0145,7.3760142523,1.116,0.3255,1.1625,6.26,-0.34,6.2692264276,8.9280747988,2.6040218163,9.3000779154,1.116,0.3255,1.1625,7.8120747988,2.2785218163,8.1375779154
2021-02-25 00:30:00,7.33424,0.08332,7.3347132596,1.07424,0.31332000000000004,1.119,6.26,-0.23,6.2642238146,8.9596299322,2.6132253969,9.332947846,1.07424,0.31332000000000004,1.119,7.8853899322,2.2999053969,8.213947846
2021-02-25 01:00:00,7.76232,0.30276000000000003,7.7682221518,1.07232,0.31276000000000004,1.117,6.69,-0.01,6.6900074738,9.9427424685,2.8999665533,10.3570234047,1.07232,0.31276000000000004,1.117,8.8704224685,2.5872065533,9.2400234047
2021-02-25 01:30:00,7.6284,0.2987,7.6342457551,1.0584,0.30870000000000003,1.1025,6.57,-0.01,6.5700076103,9.8421930467,2.8706396386,10.2522844236,1.0584,0.30870000000000003,1.1025,8.7837930467,2.5619396386,9.1497844236
2021-02-25 02:00:00,7.4884,0.0787,7.4888135409,1.0584,0.30870000000000003,1.1025,6.43,-0.23,6.4341122154,9.599463224800001,2.7998434406,9.9994408592,1.0584,0.30870000000000003,1.1025,8.5410632248,2.4911434406,8.8969408592
2021-02-25 02:30:00,7.32888,0.29884000000000005,7.3349701704,1.05888,0.30884,1.103,6.27,-0.01,6.2700079745,9.4200329735,2.7475096173,9.8125343474,1.05888,0.30884,1.103,8.3611529735,2.4386696173,8.7095343474
2021-02-25 03:00:00,7.14936,0.07898000000000001,7.1497962384000004,1.05936,0.30898000000000003,1.1035,6.09,-0.23,6.0943416379,9.3841756561,2.737051233,9.7751829751,1.05936,0.30898000000000003,1.1035,8.3248156561,2.428071233,8.6716829751
2021-02-25 03:30:00,6.88936,0.29898,6.8958444189,1.05936,0.30898000000000003,1.1035,5.83,-0.01,5.8300085763,9.1372077692,2.6650189327,9.5179247595,1.05936,0.30898000000000003,1.1035,8.0778477692,2.3560389327,8.4144247595
2021-02-25 04:00:00,6.7384,0.5387000000000001,6.7598988343,1.0584,0.30870000000000003,1.1025,5.68,0.23,5.6846547828,9.0082243838,2.6273987786,9.3835670665,1.0584,0.30870000000000003,1.1025,7.9498243838,2.3186987786,8.2810670665
2021-02-25 04:30:00,6.8084,0.5387000000000001,6.829678488,1.0584,0.30870000000000003,1.1025,5.75,0.23,5.7545981615,8.7140998756,2.5416124637,9.0771873704,1.0584,0.30870000000000003,1.1025,7.6556998756,2.2329124637,7.9746873704
2021-02-25 05:00:00,6.7684,0.1487,6.7700332532,1.0584,0.30870000000000003,1.1025,5.71,-0.16,5.7122412414,8.6916939001,2.5350773875,9.0538478126,1.0584,0.30870000000000003,1.1025,7.6332939001,2.2263773875,7.9513478126
2021-02-25 05:30:00,6.94888,0.28884000000000004,6.9548804303,1.05888,0.30884,1.103,5.89,-0.02,5.8900339558,9.0317837807,2.6342702694,9.4081081049,1.05888,0.30884,1.103,7.9729037807,2.3254302694,8.3051081049
2021-02-25 06:00:00,7.34888,0.038840000000000006,7.3489826371,1.05888,0.30884,1.103,6.29,-0.27,6.2957922456,9.4034190868,2.7426639003,9.7952282154,1.05888,0.30884,1.103,8.3445390868,2.4338239003,8.6922282154
2021-02-25 06:30:00,8.0284,0.0187,8.0284217783,1.0584,0.30870000000000003,1.1025,6.97,-0.29,6.9760303898,10.0314731663,2.9258463402,10.4494512149,1.0584,0.30870000000000003,1.1025,8.9730731663,2.6171463402,9.3469512149
2021-02-25 07:00:00,8.4284,-0.18130000000000002,8.430349711,1.0584,0.30870000000000003,1.1025,7.37,-0.49,7.3862710484,10.8033949472,3.1509901929,11.2535364033,1.0584,0.30870000000000003,1.1025,9.7449949472,2.8422901929,10.151036403300001
2021-02-25 07:30:00,9.1144,-0.5208,9.1292672214,1.0944,0.31920000000000004,1.1400000000000001,8.02,-0.84,8.0638700386,11.7362388834,3.4230696743,12.2252488369,1.0944,0.31920000000000004,1.1400000000000001,10.6418388834,3.1038696743,11.0852488369
2021-02-25 08:00:00,9.6668,-0.7001000000000001,9.6921185636,1.0968,0.3199,1.1425,8.57,-1.02,8.6304866607,12.1125526815,3.5328278654,12.6172423766,1.0968,0.3199,1.1425,11.0157526815,3.2129278654,11.4747423766
2021-02-25 08:30:00,10.28816,-1.02262,10.3388581502,1.08816,0.31738000000000005,1.1335,9.2,-1.34,9.2970748088,12.7196998093,3.7099124444,13.2496873014,1.08816,0.31738000000000005,1.1335,11.6315398093,3.3925324444,12.1161873014
2021-02-25 09:00:00,10.63328,-1.11696,10.691783911,1.07328,0.31304000000000004,1.118,9.56,-1.43,9.6663591905,13.1710069653,3.8415436982,13.7197989222,1.07328,0.31304000000000004,1.118,12.0977269653,3.5285036981999998,12.6017989222
2021-02-25 09:30:00,11.08056,-0.92942,11.119470826,1.03056,0.30058,1.0735000000000001,10.05,-1.23,10.1249888889,13.4990870626,3.9372337266,14.0615490236,1.03056,0.30058,1.0735000000000001,12.4685270626,3.6366537266,12.9880490236
2021-02-25 10:00:00,9.68848,-1.07836,9.7483078019,1.06848,0.31164000000000003,1.113,8.62,-1.3900000000000001,8.7313515563,13.4585110743,3.9253990633,14.019282369,1.06848,0.31164000000000003,1.113,12.3900310743,3.6137590633,12.906282369
2021-02-25 10:30:00,10.54128,-1.03046,10.5915264174,1.06128,0.30954000000000004,1.1055,9.48,-1.34,9.574236262,13.715742024,4.000424757,14.287231275,1.06128,0.30954000000000004,1.1055,12.654462024,3.690884757,13.181731275
2021-02-25 11:00:00,10.7016,-0.9787,10.74625964,1.1016,0.32130000000000003,1.1475,9.6,-1.3,9.687620967,13.8137805525,4.0290193278,14.3893547422,1.1016,0.32130000000000003,1.1475,12.7121805525,3.7077193278,13.2418547422
2021-02-25 11:30:00,9.8612,-0.9259000000000001,9.904572492,1.1112,0.3241,1.1575,8.75,-1.25,8.8388347648,13.7804106167,4.0192864299,14.3545943924,1.1112,0.3241,1.1575,12.6692106167,3.6951864299,13.1970943924
2021-02-25 12:00:00,10.12048,-0.8848600000000001,10.1590891644,1.08048,0.31514000000000003,1.1255,9.04,-1.2,9.119298218600001,13.4720734118,3.9293547451,14.033409804,1.08048,0.31514000000000003,1.1255,12.3915934118,3.6142147451,12.907909804
2021-02-25 12:30:00,10.16824,-0.87968,10.2062207305,1.09824,0.32032000000000005,1.1440000000000001,9.07,-1.2,9.1490382008,13.6152688639,3.9711200853,14.1825717332,1.09824,0.32032000000000005,1.1440000000000001,12.5170288639,3.6508000853,13.0385717332
2021-02-25 13:00:00,10.5984,-0.8913000000000001,10.6358120635,1.0584,0.30870000000000003,1.1025,9.54,-1.2,9.6151755054,13.8258493239,4.0325393861,14.401926379,1.0584,0.30870000000000003,1.1025,12.7674493239,3.7238393861,13.299426379
2021-02-25 13:30:00,10.37648,-0.8918600000000001,10.4147372242,1.05648,0.30814,1.1005,9.32,-1.2,9.3969356707,13.4652920476,3.9273768472,14.0263458829,1.05648,0.30814,1.1005,12.4088120476,3.6192368472,12.9258458829
2021-02-25 14:00:00,9.84824,-0.91968,9.8910890401,1.09824,0.32032000000000005,1.1440000000000001,8.75,-1.24,8.8374260959,13.1930890451,3.8479843047999998,13.7428010887,1.09824,0.32032000000000005,1.1440000000000001,12.0948490451,3.5276643048,12.5988010887
2021-02-25 14:30:00,9.984960000000001,-1.04772,10.0397780553,1.10496,0.32228,1.151,8.88,-1.37,8.9850598217,12.7759107548,3.7263073035,13.3082403696,1.10496,0.32228,1.151,11.6709507548,3.4040273035,12.1572403696
2021-02-25 15:00:00,11.07784,-0.91188,11.1153076521,0.98784,0.28812000000000004,1.029,10.09,-1.2,10.1611072231,12.589812455,3.6720286327,13.1143879739,0.98784,0.28812000000000004,1.029,11.601972455,3.3839086327,12.0853879739
2021-02-25 15:30:00,12.33272,-0.73504,12.3546050686,0.9427200000000001,0.27496000000000004,0.982,11.39,-1.01,11.4346928249,12.7307991803,3.7131497609,13.2612491462,0.9427200000000001,0.27496000000000004,0.982,11.7880791803,3.4381897609,12.2792491462
2021-02-25 16:00:00,12.72136,-0.57252,12.7342365064,0.9513600000000001,0.27748,0.991,11.77,-0.85,11.8006525243,12.9255365942,3.7699481733,13.464100619,0.9513600000000001,0.27748,0.991,11.9741765942,3.4924681733,12.473100619
2021-02-25 16:30:00,12.8436,-0.6052000000000001,12.8578508313,1.1136,0.32480000000000003,1.16,11.73,-0.93,11.7668092531,13.1239478011,3.8278181086,13.6707789594,1.1136,0.32480000000000003,1.16,12.0103478011,3.5030181086,12.5107789594
2021-02-25 17:00:00,11.59984,-0.69588,11.6206943424,1.17984,0.34412000000000004,1.229,10.42,-1.04,10.4717715789,13.323162413,3.8859223705,13.8782941802,1.17984,0.34412000000000004,1.229,12.143322413,3.5418023705,12.6492941802
2021-02-25 17:30:00,11.35192,-0.5794400000000001,11.3666986588,1.20192,0.35056000000000004,1.252,10.15,-0.93,10.1925168629,13.6660598472,3.9859341221,14.2354790075,1.20192,0.35056000000000004,1.252,12.4641398472,3.6353741221,12.9834790075
2021-02-25 18:00:00,11.638,-0.5135000000000001,11.6493229954,1.188,0.34650000000000003,1.2375,10.45,-0.86,10.4853278442,14.0203315591,4.0892633714,14.6045120408,1.188,0.34650000000000003,1.2375,12.8323315591,3.7427633714,13.3670120408
2021-02-25 18:30:00,12.17648,-0.5968600000000001,12.1910995013,1.17648,0.34314,1.2255,11.0,-0.9400000000000001,11.0400905793,14.4756812817,4.2220737072,15.0788346684,1.17648,0.34314,1.2255,13.2992012817,3.8789337072,13.8533346684
2021-02-25 19:00:00,12.23112,-0.65134,12.2484505245,1.16112,0.33866,1.2095,11.07,-0.99,11.1141801317,14.3450573188,4.1839750513,14.9427680404,1.16112,0.33866,1.2095,13.1839373188,3.8453150513,13.7332680404
2021-02-25 19:30:00,11.82656,-0.5489200000000001,11.8392919805,1.06656,0.31108,1.111,10.76,-0.86,10.7943133177,13.7434958405,4.0085196201,14.3161415005,1.06656,0.31108,1.111,12.6769358405,3.6974396201,13.2051415005
2021-02-25 20:00:00,11.42896,-0.49822000000000005,11.4398142402,1.06896,0.31178,1.1135,10.36,-0.81,10.3916168136,13.2920638879,3.8768519673,13.8458998832,1.06896,0.31178,1.1135,12.2231038879,3.5650719672999998,12.7323998832
2021-02-25 20:30:00,10.80328,-0.41696000000000005,10.8113234343,1.07328,0.31304000000000004,1.118,9.73,-0.73,9.7573459506,12.8011154048,3.7336586597,13.3344952134,1.07328,0.31304000000000004,1.118,11.7278354048,3.4206186597,12.2164952134
2021-02-25 21:00:00,10.2628,-0.29710000000000003,10.267099505200001,1.0728,0.3129,1.1175,9.19,-0.61,9.2102225815,12.2068204362,3.5603226272,12.7154379544,1.0728,0.3129,1.1175,11.1340204362,3.2474226272,11.5979379544
2021-02-25 21:30:00,9.72232,0.022760000000000002,9.7223466406,1.07232,0.31276000000000004,1.117,8.65,-0.29,8.6548599064,11.630121053,3.3921186405,12.1147094302,1.07232,0.31276000000000004,1.117,10.557801053,3.0793586405,10.9977094302
2021-02-25 22:00:00,9.39232,-0.027240000000000004,9.3923595012,1.07232,0.31276000000000004,1.117,8.32,-0.34,8.3269442174,11.1698442086,3.2578712275,11.635254384,1.07232,0.31276000000000004,1.117,10.0975242086,2.9451112275,10.518254384
2021-02-25 22:30:00,8.84624,-0.023180000000000003,8.846270369500001,1.08624,0.31682000000000005,1.1315,7.76,-0.34,7.7674448823,10.7389818751,3.1322030469,11.1864394532,1.08624,0.31682000000000005,1.1315,9.6527418751,2.8153830469,10.0549394532
2021-02-25 23:00:00,8.27672,-0.07304000000000001,8.2770422737,1.08672,0.31696,1.1320000000000001,7.19,-0.39,7.2005694219,10.1357835283,2.9562701958,10.558107842,1.08672,0.31696,1.1320000000000001,9.0490635283,2.6393101958000003,9.426107842
2021-02-25 23:30:00,7.8272,0.2071,7.8299393516,1.0872,0.3171,1.1325,6.74,-0.11,6.7408975663,9.4629005375,2.7600126568,9.8571880599,1.0872,0.3171,1.1325,8.3757005375,2.4429126568,8.7246880599
2021-02-26 00:00:00,7.41624,0.05682,7.4164576618,1.08624,0.31682000000000005,1.1315,6.33,-0.26,6.3353374022,9.0814095848,2.6487444622,9.4598016508,1.08624,0.31682000000000005,1.1315,7.9951695848,2.3319244622,8.3283016508
2021-02-26 00:30:00,7.48496,0.04478,7.4850939506,1.04496,0.30478000000000005,1.0885,6.44,-0.26,6.4452463103,9.1997181412,2.6832511245,9.5830397304,1.04496,0.30478000000000005,1.0885,8.1547581412,2.3784711245,8.4945397304
2021-02-26 01:00:00,7.92256,0.07408000000000001,7.9229063354,1.04256,0.30408,1.086,6.88,-0.23,6.8838434032,10.2558181205,2.9912802852,10.6831438755,1.04256,0.30408,1.086,9.2132581205,2.6872002852,9.5971438755
2021-02-26 01:30:00,7.76304,0.07422000000000001,7.763394789,1.04304,0.30422000000000005,1.0865,6.72,-0.23,6.7239348599,10.1965870961,2.9740045697,10.6214448918,1.04304,0.30422000000000005,1.0865,9.1535470961,2.6697845697,9.5349448918
2021-02-26 02:00:00,7.65304,0.07422000000000001,7.6533998883,1.04304,0.30422000000000005,1.0865,6.61,-0.23,6.6140003024,10.027208656,2.9246025247,10.4450090167,1.04304,0.30422000000000005,1.0865,8.984168656,2.6203825247,9.3585090167
2021-02-26 02:30:00,7.50304,0.07422000000000001,7.5034070828,1.04304,0.30422000000000005,1.0865,6.46,-0.23,6.4640931305,9.9892082373,2.9135190692,10.4054252471,1.04304,0.30422000000000005,1.0865,8.9461682373,2.6092990692,9.3189252471
2021-02-26 03:00:00,7.3330400000000004,0.30422000000000005,7.3393477537,1.04304,0.30422000000000005,1.0865,6.29,0.0,6.29,9.8786100036,2.881261251,10.2902187537,1.04304,0.30422000000000005,1.0865,8.8355700036,2.577041251,9.2037187537
2021-02-26 03:30:00,7.14304,0.53422,7.1629890025,1.04304,0.30422000000000005,1.0865,6.1,0.23,6.1043345256,9.6018709068,2.8005456812,10.0019488613,1.04304,0.30422000000000005,1.0865,8.5588309068,2.4963256812,8.9154488613
2021-02-26 04:00:00,7.04264,0.53702,7.0630849245,1.05264,0.30702,1.0965,5.99,0.23,5.9944140664,9.2111310571,2.6865798917,9.5949281845,1.05264,0.30702,1.0965,8.1584910571,2.3795598917,8.4984281845
2021-02-26 04:30:00,6.9569600000000005,0.5382800000000001,6.9777530624,1.05696,0.30828,1.101,5.9,0.23,5.9044813489,9.0168536127,2.629915637,9.3925558465,1.05696,0.30828,1.101,7.9598936127,2.321635637,8.2915558465
2021-02-26 05:00:00,6.9569600000000005,0.5382800000000001,6.9777530624,1.05696,0.30828,1.101,5.9,0.23,5.9044813489,9.335497309299999,2.7228533819000003,9.724476363800001,1.05696,0.30828,1.101,8.2785373093,2.4145733819,8.6234763638
2021-02-26 05:30:00,7.21744,-0.05158,7.2176243079,1.05744,0.30842,1.1015,6.16,-0.36,6.1705105137,9.5148985457,2.7751787425,9.9113526517,1.05744,0.30842,1.1015,8.4574585457,2.4667587425,8.8098526517
2021-02-26 06:00:00,7.46744,-0.05158,7.4676181377,1.05744,0.30842,1.1015,6.41,-0.36,6.4201012453,9.813679305299999,2.8623231307,10.2225826097,1.05744,0.30842,1.1015,8.7562393053,2.5539031307,9.1210826097
2021-02-26 06:30:00,8.08744,-0.00158,8.0874401543,1.05744,0.30842,1.1015,7.03,-0.31,7.0368316734,10.7646771264,3.1396974952,11.21320534,1.05744,0.30842,1.1015,9.7072371264,2.8312774952,10.11170534
2021-02-26 07:00:00,8.60744,-0.11158000000000001,8.6081631868,1.05744,0.30842,1.1015,7.55,-0.42,7.5616730953,11.357421937,3.3125813983,11.8306478511,1.05744,0.30842,1.1015,10.299981937,3.0041613983,10.7291478511
2021-02-26 07:30:00,9.23048,-0.29486,9.2351883278,1.08048,0.31514000000000003,1.1255,8.15,-0.61,8.1727963391,12.2055334567,3.5599472582000002,12.7140973508,1.08048,0.31514000000000003,1.1255,11.1250534567,3.2448072582,11.5885973508
2021-02-26 08:00:00,9.75672,-0.31304000000000004,9.7617405825,1.08672,0.31696,1.1320000000000001,8.67,-0.63,8.6928591384,12.5346515603,3.6559400384,13.0569287086,1.08672,0.31696,1.1320000000000001,11.4479315603,3.3389800384,11.9249287086
2021-02-26 08:30:00,10.23104,-0.49178000000000005,10.242852486,1.09104,0.31822,1.1365,9.14,-0.81,9.1758214891,13.1551964951,3.8369323111,13.7033296824,1.09104,0.31822,1.1365,12.0641564951,3.5187123111,12.5668296824
2021-02-26 09:00:00,10.57792,-0.6339400000000001,10.5968991431,1.11792,0.32606,1.1645,9.46,-0.96,9.5085855941,13.5908201445,3.9639892088,14.1571043172,1.11792,0.32606,1.1645,12.4729001445,3.6379292088,12.9926043172
2021-02-26 09:30:00,10.8144,-0.6933,10.8366005855,1.1544,0.3367,1.2025000000000001,9.66,-1.03,9.7147568163,13.9371650871,4.0650064837,14.517880299,1.1544,0.3367,1.2025000000000001,12.7827650871,3.7283064837,13.315380299
2021-02-26 10:00:00,10.52376,-0.7918200000000001,10.5535066897,1.19376,0.34818000000000005,1.2435,9.33,-1.1400000000000001,9.399388278,14.0036822581,4.0844073253,14.587169018800001,1.19376,0.34818000000000005,1.2435,12.8099222581,3.7362273253,13.3436690188
2021-02-26 10:30:00,10.34536,-0.72552,10.3707691518,1.21536,0.35448,1.266,9.13,-1.08,9.193655421,13.7417620577,4.0080139335,14.3143354768,1.21536,0.35448,1.266,12.5264020577,3.6535339335,13.0483354768
2021-02-26 11:00:00,10.05312,-0.89034,10.0924688283,1.23312,0.35966000000000004,1.2845,8.82,-1.25,8.90813673,13.4738839888,3.9298828301,14.0352958216,1.23312,0.35966000000000004,1.2845,12.2407639888,3.5702228301,12.7507958216
2021-02-26 11:30:00,10.03368,-0.88726,10.0728330002,1.24368,0.36274,1.2955,8.79,-1.25,8.8784345467,13.5914481478,3.9641723764,14.1577584872,1.24368,0.36274,1.2955,12.3477681478,3.6014323764,12.8622584872
2021-02-26 12:00:00,9.95656,-1.02642,10.0093269029,1.2465600000000001,0.36358,1.2985,8.71,-1.3900000000000001,8.8202154169,13.4004103998,3.9084530333,13.9587608331,1.2465600000000001,0.36358,1.2985,12.1538503998,3.5448730333,12.6602608331
2021-02-26 12:30:00,7.0316,0.6163000000000001,7.0585568107,1.2216,0.3563,1.2725,5.8100000000000005,0.26,5.8158146463,7.3477780738,2.1431019382,7.6539354935,1.2216,0.3563,1.2725,6.1261780738,1.7868019382,6.3814354935
2021-02-26 13:00:00,7.15024,0.058820000000000004,7.1504819313,1.23024,0.35882000000000003,1.2815,5.92,-0.30000000000000004,5.9275964775,6.8376802746,1.9943234134,7.1225836194,1.23024,0.35882000000000003,1.2815,5.6074402746,1.6355034134,5.8410836194
2021-02-26 13:30:00,7.04824,0.08532000000000001,7.0487563868,1.21824,0.35532,1.2690000000000001,5.83,-0.27,5.8362487952,6.6820845608,1.9489413302,6.9605047509,1.21824,0.35532,1.2690000000000001,5.4638445608,1.5936213302,5.6915047509
2021-02-26 14:00:00,6.88448,0.34964,6.8933528127,1.16448,0.33964000000000005,1.213,5.72,0.01,5.7200087413,6.5192761939,1.9014555566,6.790912702,1.16448,0.33964000000000005,1.213,5.3547961939,1.5618155566,5.577912702
2021-02-26 14:30:00,6.88536,0.75948,6.9271200509,1.0953600000000001,0.31948000000000004,1.141,5.79,0.44,5.8066944125,6.6400181163,1.9366719506,6.9166855378,1.0953600000000001,0.31948000000000004,1.141,5.5446581163,1.6171919506,5.7756855378
2021-02-26 15:00:00,7.01528,1.04654,7.0929119161,1.08528,0.31654000000000004,1.1305,5.93,0.73,5.9747635936000005,6.8563709751,1.9997748677,7.1420530991,1.08528,0.31654000000000004,1.1305,5.7710909751,1.6832348677,6.0115530991
2021-02-26 15:30:00,7.00408,1.11494,7.0922653539,1.11408,0.32494,1.1605,5.89,0.79,5.9427434742,6.873015304,2.0046294637,7.1593909416,1.11408,0.32494,1.1605,5.758935304,1.6796894637,5.9988909416
2021-02-26 16:00:00,7.18704,1.17872,7.28305738,1.12704,0.32872,1.174,6.06,0.85,6.1193218579,7.0183689445,2.0470242755,7.3108009839,1.12704,0.32872,1.174,5.8913289445,1.7183042755,6.1368009839
2021-02-26 16:30:00,7.3804,1.1797,7.4740883223,1.1304,0.3297,1.1775,6.25,0.85,6.3075351763,7.1367714266,2.0815583328,7.4341369027,1.1304,0.3297,1.1775,6.0063714266,1.7518583328,6.2566369027
2021-02-26 17:00:00,7.55944,1.15942,7.647835501,1.12944,0.32942000000000005,1.1765,6.43,0.8300000000000001,6.4833479006,7.3729322306,2.1504385672,7.6801377402,1.12944,0.32942000000000005,1.1765,6.2434922306,1.8210185671999999,6.5036377402
2021-02-26 17:30:00,7.90992,0.36956000000000006,7.918548415,1.12992,0.32956,1.177,6.78,0.04,6.7801179931,7.6203358878,2.2225979673,7.9378498832,1.12992,0.32956,1.177,6.4904158878,1.8930379673000002,6.7608498832
2021-02-26 18:00:00,8.11848,0.33914000000000005,8.1255605007,1.12848,0.32914000000000004,1.1755,6.99,0.01,6.9900071531,7.7932483345,2.2730307642,8.1179670151,1.12848,0.32914000000000004,1.1755,6.6647683345,1.9438907642,6.9424670151
2021-02-26 18:30:00,8.38848,0.33914000000000005,8.3953327897,1.12848,0.32914000000000004,1.1755,7.26,0.01,7.260006887,8.0019251507,2.3338948355999998,8.3353386986,1.12848,0.32914000000000004,1.1755,6.8734451507,2.0047548356,7.1598386986
2021-02-26 19:00:00,8.33032,0.33676,8.3371241205,1.12032,0.32676000000000005,1.167,7.21,0.01,7.2100069348,8.0004639472,2.3334686513,8.3338166117,1.12032,0.32676000000000005,1.167,6.8801439472,2.0067086513,7.1668166117
2021-02-26 19:30:00,8.08016,0.62338,8.1041710403,1.04016,0.30338000000000004,1.0835,7.04,0.32,7.0472689746,7.6843502407,2.2412688202,8.0045315007,1.04016,0.30338000000000004,1.0835,6.6441902407,1.9378888202,6.9210315007
2021-02-26 20:00:00,7.7748,0.6589,7.8026703282,1.0248,0.2989,1.0675,6.75,0.36,6.759593183,7.4388434215,2.1696626646,7.7487952307,1.0248,0.2989,1.0675,6.4140434215,1.8707626646,6.6812952307
2021-02-26 20:30:00,7.57864,0.66002,7.607326117,1.02864,0.30002,1.0715,6.55,0.36,6.5598856697,7.185623692,2.0958069102,7.4850246792,1.02864,0.30002,1.0715,6.156983692,1.7957869102,6.4135246792
2021-02-26 21:00:00,7.25536,0.7119800000000001,7.290210165,1.03536,0.30198,1.0785,6.22,0.41000000000000003,6.2334982153,6.953825996,2.0281992488,7.2435687459,1.03536,0.30198,1.0785,5.918465996,1.7262192488,6.1650687459
2021-02-26 21:30:00,7.06352,0.7143600000000001,7.0995510421,1.04352,0.30436,1.087,6.02,0.41000000000000003,6.0339456411,6.7148197408,1.9584890911000001,6.9946038967,1.04352,0.30436,1.087,5.6712997408,1.6541290911000002,5.9076038967
2021-02-26 22:00:00,6.77352,0.73436,6.8132120032,1.04352,0.30436,1.087,5.73,0.43,5.7461117288,6.4293328175,1.8752220718000001,6.6972216849,1.04352,0.30436,1.087,5.3858128175,1.5708620718000001,5.6102216849
2021-02-26 22:30:00,6.53352,0.73436,6.5746610710999995,1.04352,0.30436,1.087,5.49,0.43,5.5068139609,6.1723269618,1.8002620304999999,6.4295072518,1.04352,0.30436,1.087,5.1288069618,1.4959020305,5.3425072518
2021-02-26 23:00:00,6.19304,0.76422,6.2400141546,1.04304,0.30422000000000005,1.0865,5.15,0.46,5.1705028769,5.8516262953,1.7067243361000002,6.0954440576,1.04304,0.30422000000000005,1.0865,4.8085862953,1.4025043361,5.0089440576
2021-02-26 23:30:00,5.88256,0.7640800000000001,5.9319752528,1.04256,0.30408,1.086,4.84,0.46,4.8618103624,5.5781994753,1.626974847,5.8106244534,1.04256,0.30408,1.086,4.5356394753,1.3228948470000002,4.7246244534
2021-02-27 00:00:00,5.62304,1.46422,5.8105523877,1.04304,0.30422000000000005,1.0865,4.58,1.16,4.7246163865,5.4189050213,1.5805139646000002,5.6446927305,1.04304,0.30422000000000005,1.0865,4.3758650213,1.2762939646,4.5581927305
2021-02-27 00:30:00,5.57648,1.5006400000000002,5.7748636001,0.99648,0.29064,1.038,4.58,1.21,4.7371404877,5.4329833719,1.5846201501000001,5.659357679,0.99648,0.29064,1.038,4.4365033719,1.2939801501,4.621357679
2021-02-27 01:00:00,5.83448,1.43714,6.0088707966,0.9844800000000001,0.28714,1.0255,4.85,1.15,4.9844759002,5.6640839912,1.6520244974,5.9000874908,0.9844800000000001,0.28714,1.0255,4.6796039912000005,1.3648844974,4.8745874908
2021-02-27 01:30:00,5.87448,1.43714,6.0477174744,0.9844800000000001,0.28714,1.0255,4.89,1.15,5.0234052196,5.6913489096,1.6599767653000002,5.9284884475,0.9844800000000001,0.28714,1.0255,4.7068689096,1.3728367653,4.9029884475
2021-02-27 02:00:00,5.77496,1.4672800000000001,5.9584455691,0.9849600000000001,0.28728000000000004,1.026,4.79,1.18,4.9332038271,5.5825106753,1.6282322803,5.8151152868,0.9849600000000001,0.28728000000000004,1.026,4.5975506753,1.3409522803,4.7891152867999995
2021-02-27 02:30:00,5.68448,1.49714,5.8783280829,0.9844800000000001,0.28714,1.0255,4.7,1.21,4.8532566386,5.5126566365,1.6078581856,5.742350663,0.9844800000000001,0.28714,1.0255,4.5281766365,1.3207181856,4.716850663
2021-02-27 03:00:00,5.65448,1.44714,5.8367249593,0.9844800000000001,0.28714,1.0255,4.67,1.16,4.8119123018,5.48940215,1.6010756271000002,5.7181272396,0.9844800000000001,0.28714,1.0255,4.50492215,1.3139356271,4.6926272396
2021-02-27 03:30:00,5.54448,1.46714,5.7353080344,0.9844800000000001,0.28714,1.0255,4.5600000000000005,1.18,4.7102016942,5.3809623564999995,1.569447354,5.6051691213,0.9844800000000001,0.28714,1.0255,4.3964823565,1.282307354,4.5796691213
2021-02-27 04:00:00,5.46496,1.4472800000000001,5.6533536242,0.9849600000000001,0.28728000000000004,1.026,4.48,1.16,4.6277424302,5.289904275,1.5428887469,5.5103169531,0.9849600000000001,0.28728000000000004,1.026,4.304944275,1.2556087469000001,4.4843169531000004
2021-02-27 04:30:00,5.32888,2.06134,5.7136752314,0.9988800000000001,0.29134000000000004,1.0405,4.33,1.77,4.6777986276,5.3855300722,1.5707796044,5.6099271585,0.9988800000000001,0.29134000000000004,1.0405,4.3866500722,1.2794396044,4.5694271585
2021-02-27 05:00:00,5.28936,2.19148,5.7253745554,0.9993600000000001,0.29148,1.041,4.29,1.9,4.6919185841,5.3694231222,1.5660817439999999,5.5931490857,0.9993600000000001,0.29148,1.041,4.3700631222,1.274601744,4.5521490857
2021-02-27 05:30:00,5.30936,2.19148,5.7438565616,0.9993600000000001,0.29148,1.041,4.31,1.9,4.7102123094,5.4323274941,1.5844288523999999,5.658674473,0.9993600000000001,0.29148,1.041,4.4329674941,1.2929488524,4.617674473
2021-02-27 06:00:00,5.39936,2.19148,5.8271496463,0.9993600000000001,0.29148,1.041,4.4,1.9,4.7927027865,5.5298867938,1.6128836482,5.7602987436,0.9993600000000001,0.29148,1.041,4.5305267938,1.3214036482,4.7192987436
2021-02-27 06:30:00,5.70936,1.59148,5.9270228783,0.9993600000000001,0.29148,1.041,4.71,1.3,4.8861129745,5.6801522057,1.6567110600000001,5.9168252143,0.9993600000000001,0.29148,1.041,4.6807922056999995,1.36523106,4.8758252143
2021-02-27 07:00:00,5.84936,1.38148,6.0102828053,0.9993600000000001,0.29148,1.041,4.85,1.09,4.9709757593,5.7294436559,1.671087733,5.9681704749,0.9993600000000001,0.29148,1.041,4.7300836559,1.379607733,4.9271704749000005
2021-02-27 07:30:00,6.05536,1.3319800000000002,6.2001254382,1.03536,0.30198,1.0785,5.02,1.03,5.1245780314000005,5.8082147245,1.6940626280000002,6.0502236714,1.03536,0.30198,1.0785,4.7728547245,1.392082628,4.9717236714
2021-02-27 08:00:00,6.04072,1.36646,6.1933440927,1.05072,0.30646,1.0945,4.99,1.06,5.1013429604,5.8491507687,1.7060023075,6.0928653841,1.05072,0.30646,1.0945,4.7984307687,1.3995423075,4.9983653841
2021-02-27 08:30:00,6.26952,1.37486,6.4184983485,1.07952,0.31486000000000003,1.1245,5.19,1.06,5.2971407382,6.1363437062,1.7897669143,6.3920246939,1.07952,0.31486000000000003,1.1245,5.0568237062,1.4749069143,5.2675246939
2021-02-27 09:00:00,6.49928,1.32354,6.6326765826,1.10928,0.32354000000000005,1.1555,5.39,1.0,5.4819795695,6.3630852719,1.855899871,6.6282138248999996,1.10928,0.32354000000000005,1.1555,5.2538052719,1.5323598710000002,5.4727138249
2021-02-27 09:30:00,6.6932,1.4976,6.858697544,1.1232,0.3276,1.17,5.57,1.17,5.6915551478,6.6678288516,1.944783415,6.9456550537,1.1232,0.3276,1.17,5.5446288516,1.617183415,5.7756550536999995
2021-02-27 10:00:00,6.79584,2.04712,7.0974743113,1.15584,0.33712000000000003,1.204,5.64,1.71,5.8935303512,6.973140317,2.0338325925,7.2636878303,1.15584,0.33712000000000003,1.204,5.817300317,1.6967125925,6.0596878303
2021-02-27 10:30:00,6.77904,2.05972,7.0850426816,1.19904,0.34972000000000003,1.249,5.58,1.71,5.8361374213,6.9617669156,2.0305153504,7.2518405371,1.19904,0.34972000000000003,1.249,5.7627269156,1.6807953504,6.0028405371
2021-02-27 11:00:00,6.76536,2.06448,7.0733424631,1.21536,0.35448,1.266,5.55,1.71,5.8074607188,6.8766309172,2.0056840175,7.1631572054,1.21536,0.35448,1.266,5.6612709171999995,1.6512040175,5.8971572054
2021-02-27 11:30:00,6.64976,2.06868,6.9641040343,1.22976,0.35868000000000005,1.2810000000000001,5.42,1.71,5.6833528836,6.8074935802,1.9855189609,7.091139146,1.22976,0.35868000000000005,1.2810000000000001,5.5777335802,1.6268389609,5.810139146
2021-02-27 12:00:00,6.6336,1.6898,6.8454417681,1.2336,0.3598,1.2850000000000001,5.4,1.33,5.5613757291,6.6603272386,1.9425954446,6.9378408735,1.2336,0.3598,1.2850000000000001,5.4267272386,1.5827954445999999,5.6528408735
2021-02-27 12:30:00,6.636,1.3605,6.7740280668,1.236,0.36050000000000004,1.2875,5.4,1.0,5.4918120871,6.5397881013,1.9074381962,6.8122792722,1.236,0.36050000000000004,1.2875,5.3037881013,1.5469381962000002,5.5247792722
2021-02-27 13:00:00,6.5736,1.3598,6.7127693987,1.2336,0.3598,1.2850000000000001,5.34,1.0,5.4328261522,6.5057269885,1.897503705,6.7767989463,1.2336,0.3598,1.2850000000000001,5.2721269885,1.5377037050000002,5.4917989463
2021-02-27 13:30:00,6.45792,1.41106,6.6102814653,1.23792,0.36106000000000005,1.2895,5.22,1.05,5.3245563195,6.3743979792,1.8591994106,6.6399978950000005,1.23792,0.36106000000000005,1.2895,5.1364779792,1.4981394105999999,5.350497895
2021-02-27 14:00:00,6.36544,1.43742,6.5257185543,1.22544,0.35742,1.2765,5.14,1.08,5.2522376184,6.2721219806,1.829368911,6.5334603964,1.22544,0.35742,1.2765,5.0466819806,1.4719489110000001,5.2569603964
2021-02-27 14:30:00,6.16768,1.96224,6.4722996221999995,1.20768,0.35224000000000005,1.258,4.96,1.6099999999999999,5.2147579043,6.2817622484,1.8321806558,6.5435023421,1.20768,0.35224000000000005,1.258,5.0740822484,1.4799406558000001,5.2855023421
2021-02-27 15:00:00,6.07464,2.14552,6.4423991804,1.18464,0.34552000000000005,1.234,4.89,1.8,5.2107676978,6.2354517994,1.8186734415,6.495262291,1.18464,0.34552000000000005,1.234,5.0508117994,1.4731534415,5.261262291
2021-02-27 15:30:00,6.35064,2.16852,6.7106711587,1.16064,0.33852000000000004,1.209,5.19,1.83,5.5031808984,6.4682340127,1.8865682537000001,6.7377437633,1.16064,0.33852000000000004,1.209,5.3075940127,1.5480482537,5.5287437633
2021-02-27 16:00:00,6.45616,2.16138,6.8083452799,1.13616,0.33138,1.1835,5.32,1.83,5.6259488089000005,6.4970683656,1.8949782733,6.7677795475,1.13616,0.33138,1.1835,5.3609083656,1.5635982733,5.5842795474999996
2021-02-27 16:30:00,6.67072,2.07396,6.9856864659,1.11072,0.32396,1.157,5.5600000000000005,1.75,5.8289021265,6.7136079462,1.958135651,6.9933416107,1.11072,0.32396,1.157,5.6028879462,1.634175651,5.8363416107
2021-02-27 17:00:00,6.99288,1.39584,7.1308302462,1.08288,0.31584,1.1280000000000001,5.91,1.08,6.0078698388,6.7902870973,1.9805004034,7.0732157264,1.08288,0.31584,1.1280000000000001,5.7074070973,1.6646604034,5.9452157264
2021-02-27 17:30:00,7.26936,1.38898,7.4008688848,1.05936,0.30898000000000003,1.1035,6.21,1.08,6.3032134662,7.1381839156,2.0819703087,7.4356082454,1.05936,0.30898000000000003,1.1035,6.0788239156,1.7729903087,6.3321082454
2021-02-27 18:00:00,7.67888,1.36884,7.799930833,1.05888,0.30884,1.103,6.62,1.06,6.704326961,7.4680036213,2.1781677229,7.7791704388,1.05888,0.30884,1.103,6.4091236213,1.8693277229,6.6761704388
2021-02-27 18:30:00,8.0284,1.3587,8.1425593182,1.0584,0.30870000000000003,1.1025,6.97,1.05,7.0486452599,7.8462956972,2.2885029117,8.1732246846,1.0584,0.30870000000000003,1.1025,6.7878956972,1.9798029117,7.0707246846
2021-02-27 19:00:00,8.04792,1.37856,8.1651358837,1.05792,0.30856,1.102,6.99,1.07,7.0714213564,7.9143576865,2.3083543252,8.2441225901,1.05792,0.30856,1.102,6.8564376865,1.9997943252,7.1421225901
2021-02-27 19:30:00,7.74744,1.48842,7.8891203977,1.05744,0.30842,1.1015,6.69,1.18,6.7932687272,7.6984087924,2.2453692311,8.0191758255,1.05744,0.30842,1.1015,6.6409687924,1.9369492311,6.9176758255
2021-02-27 20:00:00,7.46744,1.46842,7.6104479139,1.05744,0.30842,1.1015,6.41,1.16,6.5141154426,7.3696368387,2.1494774113,7.6767050403,1.05744,0.30842,1.1015,6.3121968387,1.8410574113,6.5752050403
2021-02-27 20:30:00,7.20744,1.46842,7.3555046496,1.05744,0.30842,1.1015,6.15,1.16,6.2584422982,7.055116975,2.057742451,7.3490801822,1.05744,0.30842,1.1015,5.997676975,1.749322451,6.2475801822
2021-02-27 21:00:00,6.91744,1.46842,7.0715792755,1.05744,0.30842,1.1015,5.86,1.16,5.9737090656,6.7956887976,1.9820758993,7.0788424976,1.05744,0.30842,1.1015,5.7382487976,1.6736558993,5.9773424976000005
2021-02-27 21:30:00,6.72744,1.49842,6.8922936277,1.05744,0.30842,1.1015,5.67,1.19,5.793530875,6.5845658823,1.9204983823,6.8589227941,1.05744,0.30842,1.1015,5.5271258823,1.6120783823,5.7574227941
2021-02-27 22:00:00,6.44792,1.98856,6.7475953643,1.05792,0.30856,1.102,5.39,1.6800000000000002,5.6457506144,6.435750696,1.8770939530000001,6.703906975,1.05792,0.30856,1.102,5.377830696,1.568533953,5.601906975
2021-02-27 22:30:00,6.22744,2.27842,6.6311542472,1.05744,0.30842,1.1015,5.17,1.97,5.5326124028,6.3156935109,1.8420772740000002,6.5788474072,1.05744,0.30842,1.1015,5.2582535109,1.533657274,5.4773474072
2021-02-27 23:00:00,5.92744,2.29842,6.3574585685,1.05744,0.30842,1.1015,4.87,1.99,5.2608934602,6.0110466693,1.7532219452,6.2615069472,1.05744,0.30842,1.1015,4.9536066693,1.4448019452,5.1600069472
2021-02-27 23:30:00,5.63744,1.5884200000000002,5.8569452661,1.05744,0.30842,1.1015,4.58,1.28,4.7555020765,5.608581136,1.6358361647000002,5.8422720167,1.05744,0.30842,1.1015,4.551141136,1.3274161647,4.7407720167
2021-02-28 00:00:00,5.49744,0.8584200000000001,5.5640571034,1.05744,0.30842,1.1015,4.44,0.55,4.4739356276,5.2771730287,1.5391754667000002,5.4970552382,1.05744,0.30842,1.1015,4.2197330287,1.2307554667,4.3955552382
2021-02-28 00:30:00,5.51568,0.8062400000000001,5.5742935696,1.01568,0.29624,1.058,4.5,0.51,4.5288077901,5.288948031,1.5426098424,5.5093208656,1.01568,0.29624,1.058,4.273268031,1.2463698424,4.4513208656
2021-02-28 01:00:00,5.7872,0.8096,5.8435550823,1.0272000000000001,0.29960000000000003,1.07,4.76,0.51,4.7872434657,5.5028082016,1.6049857255000002,5.7320918767,1.0272000000000001,0.29960000000000003,1.07,4.4756082016,1.3053857255,4.6620918767
2021-02-28 01:30:00,5.81816,0.80988,5.8742566679,1.02816,0.29988000000000004,1.071,4.79,0.51,4.8170738006,5.5116896321,1.6075761427000002,5.7413433667,1.02816,0.29988000000000004,1.071,4.4835296321,1.3076961427,4.6703433667
2021-02-28 02:00:00,5.76816,0.80988,5.8247382259,1.02816,0.29988000000000004,1.071,4.74,0.51,4.7673577588,5.4519739519,1.5901590693,5.6791395333,1.02816,0.29988000000000004,1.071,4.4238139519,1.2902790693,4.6081395333
2021-02-28 02:30:00,5.66816,0.80988,5.7257264517,1.02816,0.29988000000000004,1.071,4.64,0.51,4.6679438728000004,5.3950796579,1.5735649002,5.6198746436,1.02816,0.29988000000000004,1.071,4.3669196579000005,1.2736849002000001,4.5488746436
2021-02-28 03:00:00,5.58816,0.80988,5.64654211,1.02816,0.29988000000000004,1.071,4.5600000000000005,0.51,4.5884311044,5.3389994554,1.5572081745,5.561457766,1.02816,0.29988000000000004,1.071,4.3108394554,1.2573281745,4.4904577660000005
2021-02-28 03:30:00,5.5186399999999995,0.8100200000000001,5.5777701503,1.02864,0.30002,1.0715,4.49,0.51,4.5188715406,5.2892788033,1.5427063176,5.5096654201,1.02864,0.30002,1.0715,4.2606388033,1.2426863176,4.4381654201
2021-02-28 04:00:00,5.36864,0.8100200000000001,5.429404005,1.02864,0.30002,1.0715,4.34,0.51,4.3698626981,5.1636905428,1.5060764083,5.3788443154,1.02864,0.30002,1.0715,4.1350505428,1.2060564083,4.3073443154
2021-02-28 04:30:00,5.34864,0.40002000000000004,5.3635777099,1.02864,0.30002,1.0715,4.32,0.1,4.3211572524,5.1035415451,1.4885329507,5.3161891095,1.02864,0.30002,1.0715,4.0749015451,1.1885129507,4.2446891095
2021-02-28 05:00:00,5.22816,0.78988,5.2874915981,1.02816,0.29988000000000004,1.071,4.2,0.49,4.228486727,5.0336342977,1.4681433368,5.2433690601,1.02816,0.29988000000000004,1.071,4.0054742977,1.1682633368,4.1723690601
2021-02-28 05:30:00,5.19816,0.78988,5.2578301418,1.02816,0.29988000000000004,1.071,4.17,0.49,4.198690272,5.0195553019,1.4640369631,5.2287034395,1.02816,0.29988000000000004,1.071,3.9913953019,1.1641569631,4.1577034395
2021-02-28 06:00:00,5.35816,0.78988,5.4160676694,1.02816,0.29988000000000004,1.071,4.33,0.49,4.3576369743,5.1384901594,1.4987262965,5.3525939161,1.02816,0.29988000000000004,1.071,4.1103301594,1.1988462965,4.2815939161
2021-02-28 06:30:00,5.54816,0.7498800000000001,5.598606916,1.02816,0.29988000000000004,1.071,4.52,0.45,4.5423452093000005,5.2776946671000005,1.5393276112,5.4975986116,1.02816,0.29988000000000004,1.071,4.2495346671,1.2394476112000001,4.4265986116
2021-02-28 07:00:00,5.70816,0.7298800000000001,5.7546342542,1.02816,0.29988000000000004,1.071,4.68,0.43,4.6997127572,5.3791789326,1.5689271887,5.6033113882,1.02816,0.29988000000000004,1.071,4.3510189326,1.2690471887,4.5323113882
2021-02-28 07:30:00,5.79368,0.74024,5.8407776195,1.06368,0.31024,1.108,4.73,0.43,4.7495052374,5.467966728,1.594823629,5.695798675,1.06368,0.31024,1.108,4.404286728,1.2845836290000001,4.587798675
2021-02-28 08:00:00,5.8676,0.7443000000000001,5.9146185211,1.0776,0.3143,1.1225,4.79,0.43,4.8092618976,5.5381749429,1.615301025,5.7689322321,1.0776,0.3143,1.1225,4.4605749429,1.3010010250000001,4.6464322321000004
2021-02-28 08:30:00,6.14016,0.7108800000000001,6.1811742574,1.10016,0.32088,1.146,5.04,0.39,5.0550667651,5.7420977889,1.6747785218,5.9813518635000005,1.10016,0.32088,1.146,4.6419377889,1.3538985218000001,4.8353518635
2021-02-28 09:00:00,6.30136,0.7199800000000001,6.3423583193,1.13136,0.32998000000000005,1.1785,5.17,0.39,5.1846889974,5.9599781695,1.7383269661,6.2083105933,1.13136,0.32998000000000005,1.1785,4.8286181695,1.4083469661,5.0298105933
2021-02-28 09:30:00,6.45592,0.8900600000000001,6.5169862552,1.16592,0.34006000000000003,1.2145000000000001,5.29,0.55,5.3185148303,6.1735137785,1.8006081854,6.4307435193,1.16592,0.34006000000000003,1.2145000000000001,5.0075937785,1.4605481854,5.2162435193
2021-02-28 10:00:00,6.63568,1.32874,6.7674071142,1.19568,0.34874000000000005,1.2455,5.44,0.98,5.5275672768,6.4757370653,1.8887566440999999,6.745559443,1.19568,0.34874000000000005,1.2455,5.2800570653,1.5400166441,5.500059443
2021-02-28 10:30:00,6.66064,1.39602,6.8053653135,1.22064,0.35602,1.2715,5.44,1.04,5.5385196578,6.5624867169000005,1.9140586258,6.8359236635,1.22064,0.35602,1.2715,5.3418467169,1.5580386258,5.5644236635
2021-02-28 11:00:00,6.70936,1.32148,6.8382615481,1.23936,0.36148,1.291,5.47,0.96,5.5536024345,6.5465627632,1.9094141393,6.8193362117,1.23936,0.36148,1.291,5.3072027632,1.5479341393000001,5.5283362117
2021-02-28 11:30:00,6.6632,1.2926,6.7874184341,1.2432,0.36260000000000003,1.295,5.42,0.93,5.499209034,6.5066293776,1.8977669018,6.777738935,1.2432,0.36260000000000003,1.295,5.2634293776,1.5351669018,5.482738935
2021-02-28 12:00:00,6.67232,1.29526,6.7968781547,1.25232,0.36526000000000003,1.3045,5.42,0.93,5.499209034,6.5548453947,1.9118299068,6.8279639528,1.25232,0.36526000000000003,1.3045,5.3025253947,1.5465699068,5.5234639528
2021-02-28 12:30:00,6.84088,1.29484,6.9623451365,1.25088,0.36484000000000005,1.303,5.59,0.93,5.6668333309,6.6548959787,1.9410113271,6.9321833111,1.25088,0.36484000000000005,1.303,5.4040159787,1.5761713271,5.6291833111
2021-02-28 13:00:00,6.82384,1.29862,6.946308822,1.26384,0.36862,1.3165,5.5600000000000005,0.93,5.6372422336,6.6492979827,1.9393785783,6.9263520653,1.26384,0.36862,1.3165,5.3854579827,1.5707585783,5.6098520653
2021-02-28 13:30:00,6.6852,1.2961,6.8096823898,1.2552,0.36610000000000004,1.3075,5.43,0.93,5.5090652565,6.4864019257,1.8918672283,6.7566686726,1.2552,0.36610000000000004,1.3075,5.2312019257,1.5257672283,5.4491686726
2021-02-28 14:00:00,6.4956,0.9333,6.5623066257,1.2456,0.3633,1.2974999999999999,5.25,0.5700000000000001,5.280852204,6.2426657917,1.8207775226,6.5027768664,1.2456,0.3633,1.2974999999999999,4.9970657917,1.4574775226,5.2052768664
2021-02-28 14:30:00,6.42224,0.7323200000000001,6.4638579192,1.24224,0.36232000000000003,1.294,5.18,0.37,5.1931974736,6.1301217428,1.787952175,6.3855434821,1.24224,0.36232000000000003,1.294,4.8878817428,1.425632175,5.0915434821
2021-02-28 15:00:00,6.3992,0.7456,6.4424902018,1.2192,0.3556,1.27,5.18,0.39,5.1946607204,6.1347568663,1.789304086,6.3903717358,1.2192,0.3556,1.27,4.9155568663,1.433704086,5.1203717358
2021-02-28 15:30:00,6.3976,0.7393000000000001,6.4401747065,1.1976,0.3493,1.2475,5.2,0.39,5.2146044912,6.144433547,1.7921264512000001,6.4004516115,1.1976,0.3493,1.2475,4.946833547,1.4428264512,5.1529516115
2021-02-28 16:00:00,6.50744,0.7334200000000001,6.5486395725,1.17744,0.34342,1.2265,5.33,0.39,5.3442492457,6.2997452033,1.8374256843,6.5622345868,1.17744,0.34342,1.2265,5.1223052033,1.4940056843,5.3357345868
2021-02-28 16:30:00,6.81296,0.72628,6.8515623474,1.15296,0.33628,1.201,5.66,0.39,5.673420485,6.5354008887,1.9061585925000002,6.8077092591,1.15296,0.33628,1.201,5.3824408887,1.5698785925,5.6067092591000005
2021-02-28 17:00:00,7.14368,0.7377400000000001,7.181672803,1.12368,0.32774000000000003,1.1705,6.02,0.41000000000000003,6.0339456411,6.8468814053,1.9970070766,7.1321681306,1.12368,0.32774000000000003,1.1705,5.7232014053,1.6692670766000002,5.9616681306
2021-02-28 17:30:00,7.51208,0.9514400000000001,7.5720924453,1.10208,0.32144,1.148,6.41,0.63,6.4408850324,7.1892453614,2.0968632304,7.4887972514,1.10208,0.32144,1.148,6.0871653614,1.7754232304,6.3407972514
2021-02-28 18:00:00,7.88248,0.7186400000000001,7.9151711542,1.0924800000000001,0.31864000000000003,1.138,6.79,0.4,6.801771828,7.5429058,2.2000141917000002,7.8571935416,1.0924800000000001,0.31864000000000003,1.138,6.4504258,1.8813741917,6.7191935416
2021-02-28 18:30:00,8.12624,0.71682,8.157794276,1.08624,0.31682000000000005,1.1315,7.04,0.4,7.0513544798,7.8520029146,2.2901675167,8.1791697027,1.08624,0.31682000000000005,1.1315,6.7657629146,1.9733475167,7.0476697027
2021-02-28 19:00:00,8.12624,0.71682,8.157794276,1.08624,0.31682000000000005,1.1315,7.04,0.4,7.0513544798,7.8105946512,2.2780901066,8.136036095,1.08624,0.31682000000000005,1.1315,6.7243546512,1.9612701066,7.004536095
2021-02-28 19:30:00,7.87672,0.7569600000000001,7.9130086819,1.08672,0.31696,1.1320000000000001,6.79,0.44,6.8042413244,7.652950329,2.2321105126,7.9718232594,1.08672,0.31696,1.1320000000000001,6.566230329,1.9151505126,6.8398232594
2021-02-28 20:00:00,7.53624,0.75682,7.5741461466,1.08624,0.31682000000000005,1.1315,6.45,0.44,6.4649903326,7.3183086765,2.1345066973,7.6232382047,1.08624,0.31682000000000005,1.1315,6.2320686765,1.8176866973,6.4917382047
2021-02-28 20:30:00,7.33672,0.7569600000000001,7.3756659903,1.08672,0.31696,1.1320000000000001,6.25,0.44,6.2654688572,7.0926936923,2.0687023269,7.3882225962,1.08672,0.31696,1.1320000000000001,6.0059736923,1.7517423269,6.2562225962
2021-02-28 21:00:00,6.95624,1.46682,7.1092078216,1.08624,0.31682000000000005,1.1315,5.87,1.15,5.9815884178,6.8606195992,2.0010140498,7.1464787492,1.08624,0.31682000000000005,1.1315,5.7743795991999995,1.6841940497999999,6.0149787492
2021-02-28 21:30:00,6.66624,1.54682,6.8433477078,1.08624,0.31682000000000005,1.1315,5.58,1.23,5.7139565977,6.5811946321,1.919515101,6.8554110751,1.08624,0.31682000000000005,1.1315,5.4949546321,1.6026951010000001,5.7239110751
2021-02-28 22:00:00,6.40616,1.5238800000000001,6.5849142895,1.07616,0.31388000000000005,1.121,5.33,1.21,5.4656198185000004,6.3246922996,1.8447019207,6.5882211454,1.07616,0.31388000000000005,1.121,5.2485322996,1.5308219207,5.4672211454
2021-02-28 22:30:00,6.19184,1.46262,6.3622433033,1.07184,0.31262,1.1165,5.12,1.15,5.2475613384,6.0533622292,1.7655639834999999,6.3055856554,1.07184,0.31262,1.1165,4.9815222292,1.4529439835,5.1890856553999996
2021-02-28 23:00:00,5.84184,0.84262,5.9022964217,1.07184,0.31262,1.1165,4.77,0.53,4.7993541232,5.6156017682,1.6378838491,5.8495851752,1.07184,0.31262,1.1165,4.5437617681999996,1.3252638491,4.7330851752
2021-02-28 23:30:00,5.5418400000000005,0.82262,5.6025614008,1.07184,0.31262,1.1165,4.47,0.51,4.4989998889,5.3222876935,1.5523339106,5.5440496807,1.07184,0.31262,1.1165,4.2504476935,1.2397139106,4.4275496807
2021-03-01 00:00:00,5.39184,0.82262,5.4542315912,1.07184,0.31262,1.1165,4.32,0.51,4.35,5.1548977585,1.5035118462,5.3696851651,1.07184,0.31262,1.1165,4.0830577585,1.1908918462,4.2531851651
2021-03-01 00:30:00,5.39056,0.8105800000000001,5.451162908,1.03056,0.30058,1.0735000000000001,4.36,0.51,4.389726643,5.1450033505,1.5006259772,5.3593784901,1.03056,0.30058,1.0735000000000001,4.1144433505,1.2000459772,4.2858784901
2021-03-01 01:00:00,5.72816,0.80988,5.7851294368,1.02816,0.29988000000000004,1.071,4.7,0.51,4.7275892377,5.4006309777,1.5751840352,5.6256572684,1.02816,0.29988000000000004,1.071,4.3724709777,1.2753040352,4.5546572684
2021-03-01 01:30:00,5.74816,0.78988,5.8021766433,1.02816,0.29988000000000004,1.071,4.72,0.49,4.7453661608,5.4295553394,1.5836203073,5.6557868119,1.02816,0.29988000000000004,1.071,4.4013953394,1.2837403073,4.5847868119
2021-03-01 02:00:00,5.62816,0.78988,5.6833172883,1.02816,0.29988000000000004,1.071,4.6,0.49,4.6260242109,5.3561733627,1.5622172308,5.5793472528,1.02816,0.29988000000000004,1.071,4.3280133627,1.2623372308,4.5083472528
2021-03-01 02:30:00,5.59816,0.78988,5.6536099795,1.02816,0.29988000000000004,1.071,4.57,0.49,4.5961940777,5.3178540249,1.5510407573,5.5394312759,1.02816,0.29988000000000004,1.071,4.2896940249,1.2511607573,4.4684312759
2021-03-01 03:00:00,5.59816,0.78988,5.6536099795,1.02816,0.29988000000000004,1.071,4.57,0.49,4.5961940777,5.3178540249,1.5510407573,5.5394312759,1.02816,0.29988000000000004,1.071,4.2896940249,1.2511607573,4.4684312759
2021-03-01 03:30:00,5.49016,0.75338,5.5416097165,1.04016,0.30338000000000004,1.0835,4.45,0.45,4.4726949371,5.1954121858,1.5153285542,5.4118876935,1.04016,0.30338000000000004,1.0835,4.1552521858,1.2119485542,4.3283876935
2021-03-01 04:00:00,5.37208,0.7739400000000001,5.4275433347,1.04208,0.30394000000000004,1.0855,4.33,0.47000000000000003,4.3554333883,5.0958597259,1.4862924201,5.3081872145,1.04208,0.30394000000000004,1.0855,4.0537797259,1.1823524201,4.2226872145
2021-03-01 04:30:00,5.37208,0.75394,5.4247275554,1.04208,0.30394000000000004,1.0855,4.33,0.45,4.3533205717,5.0663928028,1.4776979008,5.2774925029,1.04208,0.30394000000000004,1.0855,4.0243128028,1.1737579008,4.1919925029
2021-03-01 05:00:00,5.32256,0.7540800000000001,5.3757121947,1.04256,0.30408,1.086,4.28,0.45,4.3035915234,5.0704153317,1.4788711384,5.2816826372,1.04256,0.30408,1.086,4.0278553317,1.1747911384,4.1956826372
2021-03-01 05:30:00,5.42256,0.7340800000000001,5.4720225146,1.04256,0.30408,1.086,4.38,0.43,4.4010566913,5.1461802223,1.5009692315,5.3606043982,1.04256,0.30408,1.086,4.1036202223,1.1968892315,4.2746043982
2021-03-01 06:00:00,5.71208,0.73394,5.759038622,1.04208,0.30394000000000004,1.0855,4.67,0.43,4.689754791,5.411634315,1.5783933419,5.6371190781,1.04208,0.30394000000000004,1.0855,4.369554315,1.2744533419000001,4.5516190781
2021-03-01 06:30:00,6.25256,0.6540800000000001,6.2866785507,1.04256,0.30408,1.086,5.21,0.35000000000000003,5.221743004,5.9013220058,1.7212189184,6.1472104227,1.04256,0.30408,1.086,4.8587620058,1.4171389184,5.0612104227
2021-03-01 07:00:00,6.64256,0.36408,6.6525301653,1.04256,0.30408,1.086,5.6,0.06,5.6003214193,6.2546193002,1.8242639626,6.5152284377,1.04256,0.30408,1.086,5.2120593002,1.5201839626,5.4292284377
2021-03-01 07:30:00,7.1776,0.32430000000000003,7.184922564,1.0776,0.3143,1.1225,6.1,0.01,6.1000081967,6.7496780829,1.9686561075000002,7.0309146695999996,1.0776,0.3143,1.1225,5.6720780829,1.6543561075,5.9084146696
2021-03-01 08:00:00,7.33624,0.60682,7.3612938977999995,1.08624,0.31682000000000005,1.1315,6.25,0.29,6.2567243826,6.9495285107,2.0269458156,7.2390921987,1.08624,0.31682000000000005,1.1315,5.8632885107,1.7101258156,6.1075921987
2021-03-01 08:30:00,7.74624,0.74682,7.782157429,1.08624,0.31682000000000005,1.1315,6.66,0.43,6.673866945,7.551901584,2.202637962,7.86656415,1.08624,0.31682000000000005,1.1315,6.465661584,1.885817962,6.73506415
