Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-03-01 09:00:00,8.00912,1.01766,8.0735144175,1.08912,0.31766000000000005,1.1345,6.92,0.7000000000000001,6.9553145148,7.8319323823,2.2843136115,8.1582628982,1.08912,0.31766000000000005,1.1345,6.7428123823,1.9666536115,7.0237628982
2021-03-01 09:30:00,8.3272,1.0146,8.3887825696,1.1472,0.3346,1.195,7.18,0.68,7.2121286733,8.1254469724,2.3699220336,8.4640072629,1.1472,0.3346,1.195,6.9782469724,2.0353220336,7.2690072629
2021-03-01 10:00:00,8.52776,1.05268,8.59248659,1.27776,0.37268,1.331,7.25,0.68,7.2818198275,8.3163225795,2.4255940857000002,8.6628360203,1.27776,0.37268,1.331,7.0385625795,2.0529140857,7.3318360203
2021-03-01 10:30:00,8.66568,1.04624,8.7286097404,1.25568,0.36624,1.308,7.41,0.68,7.441135666,8.4888502103,2.4759146447,8.8425523024,1.25568,0.36624,1.308,7.2331702103,2.1096746447,7.5345523024
2021-03-01 11:00:00,8.6304,1.0447,8.6933999247,1.2504,0.3647,1.3025,7.38,0.68,7.411261701,8.4771464357,2.4725010437,8.8303608705,1.2504,0.3647,1.3025,7.2267464357,2.1078010437,7.5278608705
2021-03-01 11:30:00,8.70184,1.00512,8.7596966614,1.25184,0.36512000000000006,1.304,7.45,0.64,7.4774394013,8.5281577298,2.4873793379,8.8834976352,1.25184,0.36512000000000006,1.304,7.2763177298,2.1222593379,7.5794976352
2021-03-01 12:00:00,8.810880000000001,1.03484,8.8714429604,1.25088,0.36484000000000005,1.303,7.5600000000000005,0.67,7.5896310846,8.6566924992,2.5248686456,9.01738802,1.25088,0.36484000000000005,1.303,7.4058124992,2.1600286456,7.71438802
2021-03-01 12:30:00,8.771840000000001,1.09512,8.8399357916,1.25184,0.36512000000000006,1.304,7.52,0.73,7.5553490985,8.6205256992,2.5143199956,8.97971427,1.25184,0.36512000000000006,1.304,7.3686856992,2.1491999956,7.67571427
2021-03-01 13:00:00,8.65184,1.1351200000000001,8.7259860646,1.25184,0.36512000000000006,1.304,7.4,0.77,7.4399529568,8.518325778,2.4845116853,8.8732560188,1.25184,0.36512000000000006,1.304,7.266485778,2.1193916853,7.5692560188
2021-03-01 13:30:00,8.42232,1.13526,8.4984874801,1.25232,0.36526000000000003,1.3045,7.17,0.77,7.2112273574,8.3096520797,2.4236485233,8.6558875831,1.25232,0.36526000000000003,1.3045,7.0573320797,2.0583885233,7.3513875831
2021-03-01 14:00:00,8.26664,0.8865200000000001,8.3140396078,1.25664,0.36652,1.309,7.01,0.52,7.029260274,7.9925128168,2.3311495716,8.3255341842,1.25664,0.36652,1.309,6.7358728168,1.9646295716000002,7.0165341842
2021-03-01 14:30:00,8.10816,0.80988,8.1485068694,1.26816,0.36988000000000004,1.321,6.84,0.44,6.8541374366,7.8576411573,2.2918120042,8.1850428722,1.26816,0.36988000000000004,1.321,6.5894811573,1.9219320041999999,6.8640428722
2021-03-01 15:00:00,7.9972,1.0396,8.0644885765,1.2671999999999999,0.36960000000000004,1.32,6.73,0.67,6.7632684406,7.7410488912,2.2578059266,8.063592595,1.2671999999999999,0.36960000000000004,1.32,6.4738488912,1.8882059266,6.743592595
2021-03-01 15:30:00,7.89624,1.03932,7.9643450578,1.26624,0.36932000000000004,1.319,6.63,0.67,6.6637677029999995,7.6847452952,2.2413840444,8.0049430159,1.26624,0.36932000000000004,1.319,6.4185052952,1.8720640444,6.6859430159
2021-03-01 16:00:00,8.02344,1.08892,8.0969955045,1.33344,0.38892000000000004,1.389,6.69,0.7000000000000001,6.7265221325999995,7.7692773318,2.2660392218,8.0929972207,1.33344,0.38892000000000004,1.389,6.4358373318,1.8771192218000001,6.7039972207
2021-03-01 16:30:00,8.27448,1.09214,8.3462440085,1.34448,0.39214000000000004,1.4005,6.93,0.7000000000000001,6.9652638141,8.0219149745,2.3397252009000002,8.3561614317,1.34448,0.39214000000000004,1.4005,6.6774349745,1.9475852008999999,6.9556614317
2021-03-01 17:00:00,8.44296,1.08878,8.5128735131,1.33296,0.38878,1.3885,7.11,0.7000000000000001,7.1443754101,8.2428696699,2.4041703204,8.5863225728,1.33296,0.38878,1.3885,6.9099096699,2.0153903204,7.1978225728
2021-03-01 17:30:00,8.76,1.155,8.835814903,1.32,0.385,1.375,7.44,0.77,7.4797393003,8.5535629563,2.4947891956,8.9099614128,1.32,0.385,1.375,7.2335629563,2.1097891956,7.5349614127999995
2021-03-01 18:00:00,8.97184,1.15262,9.0455760375,1.3118400000000001,0.38262,1.3665,7.66,0.77,7.6986037695,8.7305905031,2.5464222301,9.0943651074,1.3118400000000001,0.38262,1.3665,7.4187505031,2.1638022301,7.7278651073999995
2021-03-01 18:30:00,9.22464,1.15052,9.2961109826,1.30464,0.38052,1.359,7.92,0.77,7.9573425212,9.0171994178,2.6300164969,9.3929160602,1.30464,0.38052,1.359,7.7125594178,2.2494964969,8.0339160602
2021-03-01 19:00:00,9.13648,1.26814,9.2240688338,1.29648,0.37814000000000003,1.3505,7.84,0.89,7.8903548716,8.9427687706,2.6083075581,9.315384136,1.29648,0.37814000000000003,1.3505,7.6462887706,2.2301675581,7.964884136
2021-03-01 19:30:00,8.83872,0.91546,8.8860023773,1.21872,0.35546000000000005,1.2695,7.62,0.56,7.6405497184,8.5174471971,2.4842554325,8.8723408303,1.21872,0.35546000000000005,1.2695,7.2987271971,2.1287954325,7.6028408303
2021-03-01 20:00:00,8.58584,0.38462,8.5944505962,1.21584,0.35462000000000005,1.2665,7.37,0.03,7.3700610581,8.2322420287,2.4010705917,8.5752521132,1.21584,0.35462000000000005,1.2665,7.0164020287,2.0464505917,7.3087521132
2021-03-01 20:30:00,8.24352,1.00686,8.3047810959,1.22352,0.35686,1.2745,7.02,0.65,7.0500283687,7.9327401298,2.3137158712,8.2632709686,1.22352,0.35686,1.2745,6.7092201298,1.9568558712000002,6.9887709686
2021-03-01 21:00:00,7.96552,1.34036,8.0775041814,1.23552,0.36036,1.287,6.73,0.98,6.8009778709,7.749324726,2.2602197117,8.0722132562,1.23552,0.36036,1.287,6.513804726,1.8998597117,6.7852132562000005
2021-03-01 21:30:00,7.63504,1.37022,7.7570186702,1.2350400000000001,0.36022000000000004,1.2865,6.4,1.01,6.4792051982,7.4570735344,2.1749797809,7.7677849317,1.2350400000000001,0.36022000000000004,1.2865,6.2220335344,1.8147597809,6.4812849317
2021-03-01 22:00:00,7.28552,1.44036,7.4265361105,1.23552,0.36036,1.287,6.05,1.08,6.1456407314,7.1010572392,2.0711416948,7.3969346242,1.23552,0.36036,1.287,5.8655372392,1.7107816948,6.1099346242
2021-03-01 22:30:00,7.00504,1.36022,7.1358800333,1.2350400000000001,0.36022000000000004,1.2865,5.77,1.0,5.8560140027,6.7939965975,1.9815823409000002,7.0770797891,1.2350400000000001,0.36022000000000004,1.2865,5.5589565975,1.6213623409,5.7905797891
2021-03-01 23:00:00,6.64504,0.8402200000000001,6.6979494063,1.2350400000000001,0.36022000000000004,1.2865,5.41,0.48,5.4312521577,6.3250731893,1.8448130135,6.5886179055,1.2350400000000001,0.36022000000000004,1.2865,5.0900331893,1.4845930135,5.3021179055
2021-03-01 23:30:00,6.22552,0.78036,6.274237882,1.23552,0.36036,1.287,4.99,0.42,5.0076441567,5.9135417004,1.7247829959,6.1599392712,1.23552,0.36036,1.287,4.6780217004,1.3644229959,4.8729392712
2021-03-02 00:00:00,6.02504,0.78022,6.0753477472,1.2350400000000001,0.36022000000000004,1.2865,4.79,0.42,4.8083781049,5.7347117913,1.6726242725,5.973658116,1.2350400000000001,0.36022000000000004,1.2865,4.4996717913,1.3124042725,4.687158116
2021-03-02 00:30:00,5.93472,1.41846,6.1018792392,1.19472,0.34846000000000005,1.2445,4.74,1.07,4.8592694924,5.7958406399,1.6904535200000002,6.0373339999,1.19472,0.34846000000000005,1.2445,4.6011206398999995,1.34199352,4.7928339999
2021-03-02 01:00:00,6.19136,1.43748,6.3560433762,1.19136,0.34748,1.241,5.0,1.09,5.1174309961,5.986637494,1.7461026024000001,6.2360807229,1.19136,0.34748,1.241,4.7952774940000005,1.3986226024000001,4.9950807229
2021-03-02 01:30:00,6.13136,1.47748,6.3068631347,1.19136,0.34748,1.241,4.94,1.13,5.0675931171,5.9008120209,1.7210701728000002,6.1466791884,1.19136,0.34748,1.241,4.7094520209,1.3735901728,4.9056791884
2021-03-02 02:00:00,6.02184,1.47762,6.2004772276,1.19184,0.34762000000000004,1.2415,4.83,1.13,4.960423369,5.8261815961,1.6993029655,6.0689391626,1.19184,0.34762000000000004,1.2415,4.6343415961000005,1.3516829655,4.8274391626
2021-03-02 02:30:00,5.98184,1.47762,6.1616370106,1.19184,0.34762000000000004,1.2415,4.79,1.13,4.9214835162,5.7907518178,1.6889692802,6.0320331436,1.19184,0.34762000000000004,1.2415,4.5989118178,1.3413492802,4.7905331436
2021-03-02 03:00:00,5.98184,1.47762,6.1616370106,1.19184,0.34762000000000004,1.2415,4.79,1.13,4.9214835162,5.7907518178,1.6889692802,6.0320331436,1.19184,0.34762000000000004,1.2415,4.5989118178,1.3413492802,4.7905331436
2021-03-02 03:30:00,5.95184,1.47762,6.1325166327,1.19184,0.34762000000000004,1.2415,4.76,1.13,4.8922898524,5.7988771037,1.6913391553000001,6.040496983,1.19184,0.34762000000000004,1.2415,4.6070371037,1.3437191553,4.798996983
2021-03-02 04:00:00,5.86184,1.47762,6.0452071139,1.19184,0.34762000000000004,1.2415,4.67,1.13,4.8047684648,5.7228882381,1.6691757361000001,5.9613419147,1.19184,0.34762000000000004,1.2415,4.5310482381,1.3215557361,4.7198419147
2021-03-02 04:30:00,5.74184,1.4476200000000001,5.9215141855999995,1.19184,0.34762000000000004,1.2415,4.55,1.1,4.6810789355,5.6022493751999995,1.6339894011,5.8356764325,1.19184,0.34762000000000004,1.2415,4.4104093752,1.2863694011,4.5941764325
2021-03-02 05:00:00,5.67184,1.4676200000000001,5.8586412631,1.19184,0.34762000000000004,1.2415,4.48,1.12,4.6178783007,5.5421236563,1.6164527331,5.7730454753,1.19184,0.34762000000000004,1.2415,4.3502836563,1.2688327331,4.5315454753
2021-03-02 05:30:00,5.75184,1.43762,5.9287785125,1.19184,0.34762000000000004,1.2415,4.5600000000000005,1.09,4.6884645674000005,5.6210386623,1.6394696099,5.8552486066,1.19184,0.34762000000000004,1.2415,4.4291986623,1.2918496099,4.6137486066
2021-03-02 06:00:00,6.07184,1.41762,6.2351333145,1.19184,0.34762000000000004,1.2415,4.88,1.07,4.9959283422,5.9229991347,1.7275414143,6.1697907653,1.19184,0.34762000000000004,1.2415,4.7311591347,1.3799214143,4.9282907653
2021-03-02 06:30:00,6.4884,1.8937,6.7591001065,1.1784,0.3437,1.2275,5.31,1.55,5.5316001302,6.5311716066,1.9049250519,6.8033037569,1.1784,0.3437,1.2275,5.3527716066,1.5612250519000002,5.5758037569
2021-03-02 07:00:00,6.8184000000000005,1.9237000000000002,7.0845748108,1.1784,0.3437,1.2275,5.64,1.58,5.8571324042,6.9103510609,2.0155190594,7.1982823551,1.1784,0.3437,1.2275,5.7319510609,1.6718190594,5.9707823551
2021-03-02 07:30:00,7.34296,1.23378,7.4458897823,1.21296,0.35378000000000004,1.2635,6.13,0.88,6.1928426429,7.0969819071,2.0699530562,7.3926894866,1.21296,0.35378000000000004,1.2635,5.8840219071,1.7161730562000002,6.1291894866
2021-03-02 08:00:00,7.63208,0.79644,7.673523428,1.22208,0.35644000000000003,1.2730000000000001,6.41,0.44,6.425083657,7.2250693549000005,2.1073118952,7.5261139113999995,1.22208,0.35644000000000003,1.2730000000000001,6.0029893549,1.7508718952,6.2531139114
2021-03-02 08:30:00,8.12632,0.55476,8.145233907,1.21632,0.35476,1.267,6.91,0.2,6.9128937501,7.7189650534,2.2513648072,8.0405885972,1.21632,0.35476,1.267,6.5026450534,1.8966048072000001,6.7735885972
2021-03-02 09:00:00,8.47768,0.8422400000000001,8.5194146747,1.20768,0.35224000000000005,1.258,7.27,0.49,7.286494356,8.2232105716,2.3984364167,8.5658443454,1.20768,0.35224000000000005,1.258,7.0155305716,2.0461964167,7.3078443454
2021-03-02 09:30:00,8.64768,0.9222400000000001,8.6967175417,1.20768,0.35224000000000005,1.258,7.44,0.5700000000000001,7.4618027312,8.4516738373,2.4650715359,8.8038269139,1.20768,0.35224000000000005,1.258,7.2439938373,2.1128315359,7.5458269139
2021-03-02 10:00:00,8.7572,0.9221,8.8056129968,1.2072,0.3521,1.2575,7.55,0.5700000000000001,7.5714859836,8.5271165247,2.487075653,8.8824130466,1.2072,0.3521,1.2575,7.3199165247,2.134975653,7.6249130466
2021-03-02 10:30:00,8.75672,0.8719600000000001,8.8000261022,1.20672,0.35196000000000005,1.2570000000000001,7.55,0.52,7.5678860985,8.5266365247,2.486935653,8.8819130466,1.20672,0.35196000000000005,1.2570000000000001,7.3199165247,2.134975653,7.6249130466
2021-03-02 11:00:00,8.75768,0.91224,8.8050633615,1.20768,0.35224000000000005,1.258,7.55,0.56,7.5707397261,8.5556208297,2.4953894087,8.9121050309,1.20768,0.35224000000000005,1.258,7.3479408297,2.1431494087,7.6541050309
2021-03-02 11:30:00,8.79912,0.8326600000000001,8.8384294674,1.20912,0.35266000000000003,1.2595,7.59,0.48,7.6051627202,8.5868084282,2.5044857915,8.9445921127,1.20912,0.35266000000000003,1.2595,7.3776884282,2.1518257915,7.6850921127
2021-03-02 12:00:00,8.78152,0.7933600000000001,8.8172849336,1.21152,0.35336,1.262,7.57,0.44,7.5827765363,8.550153814,2.4937948624,8.9064102229,1.21152,0.35336,1.262,7.338633814,2.1404348624,7.6444102229
2021-03-02 12:30:00,8.86296,0.8137800000000001,8.900241449,1.21296,0.35378000000000004,1.2635,7.65,0.46,7.6638175866000005,8.5711983567,2.499932854,8.9283316216,1.21296,0.35378000000000004,1.2635,7.3582383567,2.146152854,7.6648316216
2021-03-02 13:00:00,8.834,0.8170000000000001,8.8716991045,1.224,0.357,1.275,7.61,0.46,7.6238900832,8.5550161714,2.49521305,8.9114751786,1.224,0.357,1.275,7.3310161714,2.13821305,7.6364751786
2021-03-02 13:30:00,8.7464,0.9277000000000001,8.7954613438,1.2264,0.3577,1.2775,7.52,0.5700000000000001,7.5415714543,8.4529740065,2.4654507519,8.805181256800001,1.2264,0.3577,1.2775,7.2265740065,2.1077507519,7.5276812568
2021-03-02 14:00:00,8.54976,0.9286800000000001,8.6000489882,1.22976,0.35868000000000005,1.2810000000000001,7.32,0.5700000000000001,7.342159083,8.2708967119,2.4123448743,8.6155174082,1.22976,0.35868000000000005,1.2810000000000001,7.0411367119,2.0536648743,7.3345174082
2021-03-02 14:30:00,8.33024,0.85882,8.3743937243,1.23024,0.35882000000000003,1.2815,7.1,0.5,7.1175838597,8.1224197327,2.3690390887,8.4608538883,1.23024,0.35882000000000003,1.2815,6.8921797327,2.0102190887,7.1793538883
2021-03-02 15:00:00,8.21072,0.8589600000000001,8.2555275543,1.23072,0.35896000000000006,1.282,6.98,0.5,6.9978853949,8.0014599141,2.3337591416,8.3348540772,1.23072,0.35896000000000006,1.282,6.7707399141,1.9747991416000001,7.0528540772
2021-03-02 15:30:00,8.04928,0.81854,8.0907920657,1.22928,0.35854,1.2805,6.82,0.46,6.8354955929,7.8627488739,2.2933017549,8.1903634103,1.22928,0.35854,1.2805,6.6334688739,1.9347617549,6.9098634103
2021-03-02 16:00:00,8.11984,0.9291200000000001,8.1728248238,1.29984,0.37912,1.354,6.82,0.55,6.8421414776,7.9018928532,2.3047187489,8.2311383888,1.29984,0.37912,1.354,6.6020528532,1.9255987489000002,6.8771383888
2021-03-02 16:30:00,8.3384,0.7487,8.3719451891,1.2984,0.37870000000000004,1.3525,7.04,0.37,7.0497163063,7.9377133399,2.3151663908,8.2684513957,1.2984,0.37870000000000004,1.3525,6.6393133399,1.9364663908000002,6.9159513957000005
2021-03-02 17:00:00,8.63168,0.09674,8.6322220923,1.29168,0.37674,1.3455,7.34,-0.28,7.345338658,8.2906429098,2.418104182,8.6360863643,1.29168,0.37674,1.3455,6.9989629098,2.041364182,7.2905863643
2021-03-02 17:30:00,8.92872,0.09296,8.9292039063,1.27872,0.37296,1.332,7.65,-0.28,7.655122468,8.5059153832,2.4808919868,8.8603285242,1.27872,0.37296,1.332,7.2271953832,2.1079319868,7.5283285242
2021-03-02 18:00:00,9.05728,0.39254000000000006,9.0657822966,1.27728,0.37254000000000004,1.3305,7.78,0.02,7.7800257069,8.7266789897,2.545281372,9.0902906143,1.27728,0.37254000000000004,1.3305,7.4493989897,2.172741372,7.7597906143
2021-03-02 18:30:00,9.22624,0.38932000000000005,9.2344504222,1.26624,0.36932000000000004,1.319,7.96,0.02,7.9600251256,8.937710406,2.6068322018,9.3101150063,1.26624,0.36932000000000004,1.319,7.671470406,2.2375122018,7.9911150063
2021-03-02 19:00:00,9.25336,0.41848,9.2628179729,1.26336,0.36848000000000003,1.316,7.99,0.05,7.990156444,8.8953571067,2.5944791561000002,9.2659969861,1.26336,0.36848000000000003,1.316,7.6319971067,2.2259991561,7.9499969861
2021-03-02 19:30:00,8.92136,0.36748000000000003,8.9289252321,1.19136,0.34748,1.241,7.73,0.02,7.7300258732,8.5522005898,2.4943918387,8.9085422811,1.19136,0.34748,1.241,7.3608405898000004,2.1469118387,7.6675422811
2021-03-02 20:00:00,8.68984,0.63412,8.7129459656,1.17984,0.34412000000000004,1.229,7.51,0.29,7.5155971153,8.3621190103,2.438951378,8.7105406357,1.17984,0.34412000000000004,1.229,7.1822790103,2.094831378,7.4815406357
2021-03-02 20:30:00,8.42984,0.34412000000000004,8.4368608499,1.17984,0.34412000000000004,1.229,7.25,0.0,7.25,7.978890049,2.3271762643000002,8.311343801,1.17984,0.34412000000000004,1.229,6.799050049,1.9830562643,7.082343801
2021-03-02 21:00:00,8.1332,0.6551,8.159540321,1.1832,0.3451,1.2325,6.95,0.31,6.9569102337,7.7667402508,2.2652992398,8.0903544279,1.1832,0.3451,1.2325,6.5835402508000005,1.9201992398,6.8578544278999995
2021-03-02 21:30:00,7.81328,0.6980400000000001,7.8443995436,1.1932800000000001,0.34804,1.2429999999999999,6.62,0.35000000000000003,6.6292458093,7.454434493,2.1742100605,7.7650359303,1.1932800000000001,0.34804,1.2429999999999999,6.261154493,1.8261700605,6.5220359303
2021-03-02 22:00:00,7.50328,0.48804000000000003,7.5191351763,1.1932800000000001,0.34804,1.2429999999999999,6.31,0.14,6.3115528992,7.1019328336,2.0713970765,7.3978467016,1.1932800000000001,0.34804,1.2429999999999999,5.9086528336,1.7233570765000001,6.1548467016
2021-03-02 22:30:00,7.1428,0.7179,7.1787862658,1.1928,0.34790000000000004,1.2425,5.95,0.37,5.9614931016,6.790822186,1.9806564709,7.0737731104,1.1928,0.34790000000000004,1.2425,5.598022186,1.6327564709,5.8312731104
2021-03-02 23:00:00,6.7628,0.6979000000000001,6.7987151911,1.1928,0.34790000000000004,1.2425,5.57,0.35000000000000003,5.580985576,6.4187756772,1.8721429058,6.6862246637,1.1928,0.34790000000000004,1.2425,5.2259756772,1.5242429058,5.4437246637
2021-03-02 23:30:00,6.3628,0.7279,6.4043002936,1.1928,0.34790000000000004,1.2425,5.17,0.38,5.1839463732,6.0455818579,1.7632947086000001,6.297481102,1.1928,0.34790000000000004,1.2425,4.8527818579,1.4153947086,5.054981102
2021-03-03 00:00:00,6.18328,0.72804,6.2259933986,1.1932800000000001,0.34804,1.2429999999999999,4.99,0.38,5.0044480215,5.8435103494,1.7043571852000001,6.0869899473,1.1932800000000001,0.34804,1.2429999999999999,4.6502303494,1.3563171852,4.8439899473
2021-03-03 00:30:00,6.17104,0.71572,6.21240612,1.15104,0.33572,1.199,5.02,0.38,5.0343619258,5.8148330554,1.6959929745,6.0571177661,1.15104,0.33572,1.199,4.6637930554,1.3602729745,4.8581177661
2021-03-03 01:00:00,6.38728,0.7175400000000001,6.4274574639,1.15728,0.33754,1.2055,5.23,0.38,5.2437867996,6.0022024488,1.7506423809,6.2522942175,1.15728,0.33754,1.2055,4.8449224488,1.4131023809,5.0467942175
2021-03-03 01:30:00,6.36352,0.7193600000000001,6.4040507181,1.16352,0.33936000000000005,1.212,5.2,0.38,5.2138661279,5.9422910221,1.7331682148,6.1898864813,1.16352,0.33936000000000005,1.212,4.7787710221,1.3938082148,4.9778864813
2021-03-03 02:00:00,6.274,0.7195,6.3151212379,1.164,0.3395,1.2125,5.11,0.38,5.1241096788,5.8822701825,1.7156621366,6.1273647735,1.164,0.3395,1.2125,4.7182701825,1.3761621366,4.9148647735
2021-03-03 02:30:00,6.14352,0.73936,6.1878502891,1.16352,0.33936000000000005,1.212,4.98,0.4,4.9960384306000005,5.8057299842,1.6933379121,6.0476354002,1.16352,0.33936000000000005,1.212,4.6422099842,1.3539779121,4.8356354002
2021-03-03 03:00:00,6.124,0.7395,6.1684873551,1.164,0.3395,1.2125,4.96,0.4,4.9761028928,5.8021307135,1.6922881248000001,6.0438861598999996,1.164,0.3395,1.2125,4.6381307135,1.3527881248,4.8313861599
2021-03-03 03:30:00,6.124,0.7395,6.1684873551,1.164,0.3395,1.2125,4.96,0.4,4.9761028928,5.7624287835,1.6807083952,6.0025299828,1.164,0.3395,1.2125,4.5984287835,1.3412083952,4.7900299828
2021-03-03 04:00:00,5.944,0.7395,5.9898243923,1.164,0.3395,1.2125,4.78,0.4,4.7967072039000005,5.6124455435,1.6369632835,5.8462974411,1.164,0.3395,1.2125,4.4484455435,1.2974632835,4.6337974411000005
2021-03-03 04:30:00,5.804,0.7395,5.8509209745,1.164,0.3395,1.2125,4.64,0.4,4.6572094649,5.4637161974,1.5935838909,5.6913710389,1.164,0.3395,1.2125,4.2997161974,1.2540838909,4.4788710389
2021-03-03 05:00:00,5.754,0.7395,5.8013253874,1.164,0.3395,1.2125,4.59,0.4,4.6073962278,5.4448246499,1.5880738561999999,5.6716923437,1.164,0.3395,1.2125,4.2808246499,1.2485738562,4.4591923437
2021-03-03 05:30:00,5.854,0.7395,5.9005233878,1.164,0.3395,1.2125,4.69,0.4,4.7070266623,5.5516427451,1.619229134,5.7829611928,1.164,0.3395,1.2125,4.3876427451,1.279729134,4.5704611928
2021-03-03 06:00:00,6.124,0.7395,6.1684873551,1.164,0.3395,1.2125,4.96,0.4,4.9761028928,5.7737565621,1.6840123305999999,6.0143297521,1.164,0.3395,1.2125,4.6097565621,1.3445123306,4.8018297521
2021-03-03 06:30:00,6.62352,0.39936000000000005,6.6355486284000005,1.16352,0.33936000000000005,1.212,5.46,0.06,5.4603296604,6.2471029766,1.8220717015,6.507398934,1.16352,0.33936000000000005,1.212,5.0835829766,1.4827117015,5.295398934
2021-03-03 07:00:00,6.97352,0.39936000000000005,6.9849459268,1.16352,0.33936000000000005,1.212,5.8100000000000005,0.06,5.8103098024,6.5712251638,1.9166073394,6.8450262123000005,1.16352,0.33936000000000005,1.212,5.4077051638,1.5772473394,5.6330262123
2021-03-03 07:30:00,7.44856,0.8295800000000001,7.4946146699,1.19856,0.34958,1.2485,6.25,0.48,6.2684049008,7.1342662478,2.0808276556,7.4315273415,1.19856,0.34958,1.2485,5.9357062478,1.7312476556,6.1830273415
2021-03-03 08:00:00,7.63768,0.8122400000000001,7.6807479844,1.20768,0.35224000000000005,1.258,6.43,0.46,6.4464331223,7.3619231166,2.1472275757,7.6686699131000005,1.20768,0.35224000000000005,1.258,6.1542431166,1.7949875757,6.4106699131
2021-03-03 08:30:00,8.08768,0.12224000000000002,8.0886037361,1.20768,0.35224000000000005,1.258,6.88,-0.23,6.8838434032,7.6460630308,2.2301017173,7.9646489905,1.20768,0.35224000000000005,1.258,6.4383830308,1.8778617173,6.7066489905
2021-03-03 09:00:00,8.38768,0.34224000000000004,8.3946592545,1.20768,0.35224000000000005,1.258,7.18,-0.01,7.1800069638,7.9888823878,2.3300906964,8.3217524872,1.20768,0.35224000000000005,1.258,6.7812023878000005,1.9778506964,7.0637524872
2021-03-03 09:30:00,8.60376,0.06818,8.60403014,1.19376,0.34818000000000005,1.2435,7.41,-0.28,7.4152882614,8.1872786722,2.3879562794,8.5284152836,1.19376,0.34818000000000005,1.2435,6.9935186722000005,2.0397762794,7.2849152836
2021-03-03 10:00:00,8.69424,0.06832,8.6945084277,1.19424,0.34832,1.244,7.5,-0.28,7.5052248467,8.3454968996,2.4341032624,8.693225937,1.19424,0.34832,1.244,7.1512568996,2.0857832624,7.449225937
2021-03-03 10:30:00,8.60328,0.6680400000000001,8.6291774927,1.1932800000000001,0.34804,1.2429999999999999,7.41,0.32,7.4169063632,8.3481948246,2.4348901572,8.696036275600001,1.1932800000000001,0.34804,1.2429999999999999,7.1549148246,2.0868501571999998,7.4530362756
2021-03-03 11:00:00,8.63184,0.96762,8.6859052637,1.19184,0.34762000000000004,1.2415,7.44,0.62,7.4657886389,8.4767625582,2.4723890795,8.8299609981,1.19184,0.34762000000000004,1.2415,7.2849225582,2.1247690795,7.5884609981
2021-03-03 11:30:00,8.72232,0.9677600000000001,8.7758432985,1.19232,0.34776,1.242,7.53,0.62,7.5554814539,8.5777065488,2.5018310767000003,8.9351109883,1.19232,0.34776,1.242,7.3853865488,2.1540710767,7.6931109883
2021-03-03 12:00:00,8.72328,0.8980400000000001,8.7693836614,1.1932800000000001,0.34804,1.2429999999999999,7.53,0.55,7.5500596024,8.5189407257,2.484691045,8.8738965893,1.1932800000000001,0.34804,1.2429999999999999,7.3256607257,2.136651045,7.6308965893
2021-03-03 12:30:00,8.83424,0.8983200000000001,8.8797958986,1.19424,0.34832,1.244,7.64,0.55,7.6597715371,8.5777526084,2.5018445108,8.935158967,1.19424,0.34832,1.244,7.3835126084,2.1535245108,7.691158967
2021-03-03 13:00:00,8.84816,0.9523800000000001,8.8992675569,1.20816,0.35238,1.2585,7.64,0.6000000000000001,7.6635239936,8.6548802692,2.5243400785,9.0155002804,1.20816,0.35238,1.2585,7.4467202692,2.1719600785,7.7570002804
2021-03-03 13:30:00,8.84864,0.6525200000000001,8.8726665778,1.20864,0.35252000000000006,1.259,7.64,0.30000000000000004,7.6458877836,8.570081847,2.4996072054000003,8.927168590600001,1.20864,0.35252000000000006,1.259,7.361441847,2.1470872054,7.6681685906
2021-03-03 14:00:00,8.66912,0.042660000000000003,8.6692249625,1.20912,0.35266000000000003,1.2595,7.46,-0.31,7.4664382406,8.2086931459,2.3942021676,8.550722027,1.20912,0.35266000000000003,1.2595,6.9995731459,2.0415421676,7.291222027
2021-03-03 14:30:00,8.55912,0.06266000000000001,8.559349359,1.20912,0.35266000000000003,1.2595,7.35,-0.29,7.3557188636,8.178469829299999,2.3853870335,8.5192394055,1.20912,0.35266000000000003,1.2595,6.9693498293000005,2.0327270335,7.2597394055
2021-03-03 15:00:00,8.54104,0.06322,8.5412739711,1.2110400000000001,0.35322000000000003,1.2615,7.33,-0.29,7.3357344554,8.0933453804,2.3605590693,8.4305681045,1.2110400000000001,0.35322000000000003,1.2615,6.8823053804,2.0073390693,7.1690681045
2021-03-03 15:30:00,8.502,0.0635,8.5022371321,1.212,0.35350000000000004,1.2625,7.29,-0.29,7.2957658954,8.0652664539,2.3523693824,8.4013192228,1.212,0.35350000000000004,1.2625,6.8532664539,1.9988693824000001,7.1388192228
2021-03-03 16:00:00,8.61064,0.40352000000000005,8.6200898835,1.28064,0.37352,1.334,7.33,0.03,7.3300613913,8.2148264266,2.3959910411,8.557110861,1.28064,0.37352,1.334,6.9341864266,2.0224710411,7.223110861
2021-03-03 16:30:00,8.84304,0.11422000000000002,8.8437776233,1.28304,0.37422000000000005,1.3365,7.5600000000000005,-0.26,7.5644695782,8.4623860525,2.468195932,8.8149854713,1.28304,0.37422000000000005,1.3365,7.1793460525,2.093975932,7.4784854713
2021-03-03 17:00:00,8.95536,0.39198000000000005,8.9639344626,1.27536,0.37198000000000003,1.3285,7.68,0.02,7.6800260416,8.6510946749,2.5232359468,9.011556953,1.27536,0.37198000000000003,1.3285,7.3757346749,2.1512559468,7.683056953
2021-03-03 17:30:00,9.24432,0.43876000000000004,9.2547265006,1.26432,0.36876000000000003,1.317,7.98,0.07,7.9803070116,8.9100287968,2.5987583991000003,9.2812799967,1.26432,0.36876000000000003,1.317,7.6457087968,2.2299983991,7.9642799967
2021-03-03 18:00:00,9.31432,0.46876000000000007,9.3261081379,1.26432,0.36876000000000003,1.317,8.05,0.1,8.0506210941,9.0181232333,2.6302859431,9.393878368,1.26432,0.36876000000000003,1.317,7.7538032333,2.2615259431,8.076878368
2021-03-03 18:30:00,9.33384,0.46862000000000004,9.3455964951,1.26384,0.36862,1.3165,8.07,0.1,8.0706195549,9.0520434251,2.6401793323,9.4292119012,1.26384,0.36862,1.3165,7.7882034251,2.2715593323,8.1127119012
2021-03-03 19:00:00,9.2104,0.4047,9.2192868623,1.2504,0.3647,1.3025,7.96,0.04,7.9601005019,8.8760997025,2.5888624132,9.2459371901,1.2504,0.3647,1.3025,7.6256997025,2.2241624132,7.9434371901
2021-03-03 19:30:00,8.84944,0.40442000000000006,8.8586761906,1.24944,0.36442,1.3014999999999999,7.6,0.04,7.6001052624,8.4521339865,2.4652057461,8.8043062359,1.24944,0.36442,1.3014999999999999,7.2026939865,2.1007857461,7.5028062359
2021-03-03 20:00:00,8.54896,0.40428000000000003,8.5585138546,1.24896,0.36428000000000005,1.301,7.3,0.04,7.3001095882,8.1133911149,2.3664057418,8.451449078,1.24896,0.36428000000000005,1.301,6.8644311149,2.0021257418,7.150449078
2021-03-03 20:30:00,8.40848,0.38414000000000004,8.4172501121,1.24848,0.36414,1.3005,7.16,0.02,7.1600279329,7.992023668,2.3310069032,8.3250246541,1.24848,0.36414,1.3005,6.743543668,1.9668669032000001,7.0245246541
2021-03-03 21:00:00,7.98848,0.6941400000000001,8.018581112,1.24848,0.36414,1.3005,6.74,0.33,6.7480737992,7.5817479434,2.2113431502,7.8976541078,1.24848,0.36414,1.3005,6.3332679434,1.8472031502,6.5971541078
2021-03-03 21:30:00,7.65896,0.73428,7.6940779435,1.24896,0.36428000000000005,1.301,6.41,0.37,6.420669747,7.2592204765,2.117272639,7.5616879963,1.24896,0.36428000000000005,1.301,6.0102604765,1.752992639,6.2606879963
2021-03-03 22:00:00,7.29848,0.75414,7.3373385808,1.24848,0.36414,1.3005,6.05,0.39,6.0625572162,6.9435611586,2.0252053379,7.2328762069,1.24848,0.36414,1.3005,5.6950811586,1.6610653379,5.9323762069
2021-03-03 22:30:00,6.9856,0.7333000000000001,7.0239829335,1.2456,0.3633,1.2974999999999999,5.74,0.37,5.7519127253,6.6271973661,1.9329325651,6.9033305897,1.2456,0.3633,1.2974999999999999,5.3815973661,1.5696325651,5.6058305897
2021-03-03 23:00:00,6.58456,0.7300800000000001,6.6249111088,1.23456,0.36008,1.286,5.35,0.37,5.3627791303,6.2305752544,1.8172511159,6.4901825567,1.23456,0.36008,1.286,4.9960152544,1.4571711159,5.2041825567
2021-03-03 23:30:00,6.24456,0.7500800000000001,6.2894474797,1.23456,0.36008,1.286,5.01,0.39,5.025156714,5.9136596734,1.7248174047,6.1600621598,1.23456,0.36008,1.286,4.6790996734,1.3647374047,4.8740621598
2021-03-04 00:00:00,6.01504,0.7502200000000001,6.0616446819,1.2350400000000001,0.36022000000000004,1.2865,4.78,0.39,4.7958836516000005,5.6765231981,1.6556525994,5.913044998,1.2350400000000001,0.36022000000000004,1.2865,4.4414831981,1.2954325994,4.626544998
2021-03-04 00:30:00,5.97424,0.7383200000000001,6.0196893608,1.19424,0.34832,1.244,4.78,0.39,4.7958836516000005,5.6396398499,1.6448949562,5.8746248437,1.19424,0.34832,1.244,4.4453998499,1.2965749562,4.6306248437
2021-03-04 01:00:00,6.22184,0.73762,6.2654110998,1.19184,0.34762000000000004,1.2415,5.03,0.39,5.0450966294,5.9017813737,1.7213529007,6.147688931,1.19184,0.34762000000000004,1.2415,4.7099413736999995,1.3737329007,4.906188931
2021-03-04 01:30:00,6.18184,0.73762,6.22569105,1.19184,0.34762000000000004,1.2415,4.99,0.39,5.005217278,5.8556330554,1.7078929745,6.0996177661,1.19184,0.34762000000000004,1.2415,4.6637930554,1.3602729745,4.8581177661
2021-03-04 02:00:00,6.00984,0.7566200000000001,6.0572807967,1.11984,0.32662,1.1665,4.89,0.43,4.9088695236,5.677342058,1.6558914336,5.913897977,1.11984,0.32662,1.1665,4.557502058,1.3292714336,4.747397977
2021-03-04 02:30:00,5.98224,0.7373200000000001,6.0275066321,1.1222400000000001,0.32732,1.169,4.86,0.41000000000000003,4.877263577,5.6521883166,1.6485549257,5.8876961631,1.1222400000000001,0.32732,1.169,4.5299483166,1.3212349257,4.7186961631
2021-03-04 03:00:00,5.96896,0.73928,6.0145671831,1.12896,0.32928,1.176,4.84,0.41000000000000003,4.8573346601,5.6469348849,1.6470226748,5.8822238385,1.12896,0.32928,1.176,4.5179748849,1.3177426748,4.7062238385
2021-03-04 03:30:00,5.92616,0.74138,5.9723543641,1.13616,0.33138,1.1835,4.79,0.41000000000000003,4.8075149506,5.6106513198,1.6364399683,5.8444284582,1.13616,0.33138,1.1835,4.4744913198,1.3050599683,4.6609284582
2021-03-04 04:00:00,5.78664,0.7415200000000001,5.8339570105,1.13664,0.33152000000000004,1.184,4.65,0.41000000000000003,4.668040274,5.4532136798,1.5905206565999999,5.6804309164,1.13664,0.33152000000000004,1.184,4.3165736798,1.2590006566,4.4964309164
2021-03-04 04:30:00,5.69616,0.75138,5.7455035158,1.13616,0.33138,1.1835,4.5600000000000005,0.42,4.5793012567,5.3534477609,1.5614222636,5.5765080843,1.13616,0.33138,1.1835,4.2172877609,1.2300422636000001,4.3930080843
2021-03-04 05:00:00,5.69616,0.75138,5.7455035158,1.13616,0.33138,1.1835,4.5600000000000005,0.42,4.5793012567,5.3809772258,1.5694516909,5.6051846103,1.13616,0.33138,1.1835,4.2448172258,1.2380716909,4.4216846103
2021-03-04 05:30:00,5.78616,0.73138,5.8322006352999995,1.13616,0.33138,1.1835,4.65,0.4,4.6671725916,5.4999573107,1.6041542156,5.7291221986,1.13616,0.33138,1.1835,4.3637973107,1.2727742156000001,4.5456221986
2021-03-04 06:00:00,6.07616,0.73138,6.1200193668,1.13616,0.33138,1.1835,4.94,0.4,4.9561678745,5.7569618362,1.6791138689,5.996835246,1.13616,0.33138,1.1835,4.6208018362,1.3477338689,4.813335246
2021-03-04 06:30:00,6.51616,0.42138000000000003,6.5297704592,1.13616,0.33138,1.1835,5.38,0.09,5.3807527354,6.1581997473,1.7961415930000002,6.4147914035,1.13616,0.33138,1.1835,5.0220397473,1.464761593,5.2312914035
2021-03-04 07:00:00,6.87472,1.00096,6.9472077844,1.13472,0.33096000000000003,1.182,5.74,0.67,5.7789704966,6.5623438035,1.9140169427,6.8357747953,1.13472,0.33096000000000003,1.182,5.4276238035,1.5830569426999999,5.6537747953
2021-03-04 07:30:00,7.3588000000000005,0.9009,7.4137411777,1.1688,0.34090000000000004,1.2175,6.19,0.56,6.2152795593,7.0412633363,2.0537018064,7.3346493086,1.1688,0.34090000000000004,1.2175,5.8724633363,1.7128018064,6.1171493086
2021-03-04 08:00:00,7.3792,0.2681,7.3840686786,0.9192,0.2681,0.9575,6.46,0.0,6.46,6.935837361,2.0229525636,7.2248305844,0.9192,0.2681,0.9575,6.016637361,1.7548525636,6.2673305844
2021-03-04 08:30:00,7.86568,0.008740000000000001,7.8656848558,0.9556800000000001,0.27874000000000004,0.9955,6.91,-0.27,6.9152729520000005,7.4211954266,2.1645153328,7.7304119027,0.9556800000000001,0.27874000000000004,0.9955,6.4655154266,1.8857753328,6.7349119027
2021-03-04 09:00:00,8.16248,0.013640000000000001,8.1624913966,0.9724800000000001,0.28364,1.013,7.19,-0.27,7.1950677551,7.6997632858,2.2457642917,8.0205867561,0.9724800000000001,0.28364,1.013,6.7272832858000005,1.9621242917,7.0075867561
2021-03-04 09:30:00,8.36488,0.01434,8.3648922916,0.9748800000000001,0.28434000000000004,1.0155,7.39,-0.27,7.3949306961,7.951589909,2.3192137234,8.2829061552,0.9748800000000001,0.28434000000000004,1.0155,6.976709909,2.0348737234,7.2674061552
2021-03-04 10:00:00,8.39104,-0.02678,8.3910827341,0.9710400000000001,0.28322,1.0115,7.42,-0.31,7.4264729179,7.9578134844,2.321028933,8.2893890463,0.9710400000000001,0.28322,1.0115,6.9867734844000005,2.037808933,7.2778890463
2021-03-04 10:30:00,8.43864,-0.05748,8.4388357609,0.9686400000000001,0.28252000000000005,1.009,7.47,-0.34,7.4777336139,8.0263583409,2.3410211828,8.3607899385,0.9686400000000001,0.28252000000000005,1.009,7.0577183409,2.0585011828,7.3517899385
2021-03-04 11:00:00,8.4716,0.013800000000000002,8.4716112399,1.0416,0.3038,1.085,7.43,-0.29,7.4356573348,8.0842428478,2.3579041639,8.4210862998,1.0416,0.3038,1.085,7.0426428478,2.0541041639,7.3360862998
2021-03-04 11:30:00,8.75016,0.06588000000000001,8.7504080019,1.22016,0.35588000000000003,1.271,7.53,-0.29,7.5355822602,8.3654947823,2.4399359782,8.7140570649,1.22016,0.35588000000000003,1.271,7.1453347823,2.0840559782,7.4430570649
2021-03-04 12:00:00,8.80264,-0.00048000000000000007,8.8026400131,1.23264,0.35952,1.284,7.57,-0.36,7.5785552713,8.4033353316,2.4509728051,8.753474303800001,1.23264,0.35952,1.284,7.1706953316,2.0914528051,7.4694743038
2021-03-04 12:30:00,8.94776,-0.0048200000000000005,8.9477612982,1.21776,0.35518000000000005,1.2685,7.73,-0.36,7.7383783831,8.4500439545,2.4645961534,8.8021291193,1.21776,0.35518000000000005,1.2685,7.2322839545,2.1094161534,7.5336291193000005
2021-03-04 13:00:00,8.99968,0.025740000000000002,8.9997168094,1.21968,0.35574000000000006,1.2705,7.78,-0.33,7.7869955695,8.4711114021,2.4707408256,8.8240743772,1.21968,0.35574000000000006,1.2705,7.2514314021,2.1150008256,7.5535743772
2021-03-04 13:30:00,8.9448,0.0514,8.9449476801,1.2048,0.3514,1.255,7.74,-0.30000000000000004,7.7458117715,8.4499527872,2.4645695629,8.8020341533,1.2048,0.3514,1.255,7.2451527872,2.1131695629,7.5470341533
2021-03-04 14:00:00,8.7124,0.0207,8.7124245908,1.2024,0.3507,1.2525,7.51,-0.33,7.5172468364,8.2347361756,2.4017980512,8.5778501829,1.2024,0.3507,1.2525,7.0323361756,2.0510980512,7.3253501829
2021-03-04 14:30:00,8.63896,0.04678,8.639086656,1.18896,0.34678000000000003,1.2385,7.45,-0.30000000000000004,7.4560378218,8.2011114929,2.3919908521,8.5428244717,1.18896,0.34678000000000003,1.2385,7.0121514929,2.0452108521,7.3043244717
2021-03-04 15:00:00,8.63896,0.04678,8.639086656,1.18896,0.34678000000000003,1.2385,7.45,-0.30000000000000004,7.4560378218,8.2011114929,2.3919908521,8.5428244717,1.18896,0.34678000000000003,1.2385,7.0121514929,2.0452108521,7.3043244717
2021-03-04 15:30:00,8.63896,0.01678,8.6389762964,1.18896,0.34678000000000003,1.2385,7.45,-0.33,7.4573051433,8.2135333733,2.3956139005,8.5557639305,1.18896,0.34678000000000003,1.2385,7.0245733733,2.0488339005,7.3172639305
2021-03-04 16:00:00,8.82656,0.06358000000000001,8.8267889886,1.2465600000000001,0.36358,1.2985,7.58,-0.30000000000000004,7.5859343525,8.2985900089,2.4204220859,8.6443645927,1.2465600000000001,0.36358,1.2985,7.0520300089,2.0568420859,7.3458645927
2021-03-04 16:30:00,9.0076,0.0668,9.0078476897,1.2576,0.3668,1.31,7.75,-0.30000000000000004,7.7558042781,8.5589964398,2.4963739616,8.9156212915,1.2576,0.3668,1.31,7.3013964398,2.1295739616000002,7.6056212915
2021-03-04 17:00:00,9.11464,0.39302000000000004,9.1231095055,1.24464,0.36302,1.2965,7.87,0.03,7.870057179,8.7050392028,2.5389697675000003,9.0677491696,1.24464,0.36302,1.2965,7.4603992028,2.1759497675,7.7712491696
2021-03-04 17:30:00,9.19552,0.39036000000000004,9.2038018775,1.23552,0.36036,1.287,7.96,0.03,7.9600565325,8.7835645763,2.5618730014,9.1495464337,1.23552,0.36036,1.287,7.5480445763,2.2015130014,7.8625464337
2021-03-04 18:00:00,9.23024,0.38882000000000005,9.2384258102,1.23024,0.35882000000000003,1.2815,8.0,0.03,8.0000562498,8.8622568936,2.5848249273,9.2315175975,1.23024,0.35882000000000003,1.2815,7.6320168936,2.2260049273,7.9500175975000005
2021-03-04 18:30:00,9.23024,0.41882,9.2397370444,1.23024,0.35882000000000003,1.2815,8.0,0.06,8.0002249968,8.8999565175,2.5958206509,9.2707880391,1.23024,0.35882000000000003,1.2815,7.6697165175,2.2370006508999998,7.9892880391
2021-03-04 19:00:00,9.22352,0.41686,9.2329352565,1.22352,0.35686,1.2745,8.0,0.06,8.0002249968,8.8656819448,2.5858239006,9.2350853591,1.22352,0.35686,1.2745,7.6421619448,2.2289639006,7.9605853590999995
2021-03-04 19:30:00,8.9448,0.3739,8.9526112531,1.1448,0.33390000000000003,1.1925,7.8,0.04,7.8001025634,8.4983726275,2.4786920164,8.852471487,1.1448,0.33390000000000003,1.1925,7.3535726275,2.1447920164,7.659971487
2021-03-04 20:00:00,8.6348,0.6139,8.6565954191,1.1448,0.33390000000000003,1.1925,7.49,0.28,7.4952318176,8.2220759935,2.3981054981,8.5646624933,1.1448,0.33390000000000003,1.1925,7.0772759935,2.0642054981,7.3721624933
2021-03-04 20:30:00,8.35672,0.34446000000000004,8.3638162253,1.14672,0.33446000000000004,1.1945000000000001,7.21,0.01,7.2100069348,7.9124829146,2.3078075167,8.2421697027,1.14672,0.33446000000000004,1.1945000000000001,6.7657629146,1.9733475167,7.0476697027
2021-03-04 21:00:00,8.03672,0.40446000000000004,8.0468910922,1.14672,0.33446000000000004,1.1945000000000001,6.89,0.07,6.8903555786,7.6007121064,2.2168743644,7.9174084442,1.14672,0.33446000000000004,1.1945000000000001,6.4539921064,1.8824143644,6.7229084442
2021-03-04 21:30:00,7.78672,0.40446000000000004,7.7972172119,1.14672,0.33446000000000004,1.1945000000000001,6.64,0.07,6.6403689657000005,7.3429718057,2.14170011,7.6489289643,1.14672,0.33446000000000004,1.1945000000000001,6.1962518057,1.80724011,6.4544289643
2021-03-04 22:00:00,7.37624,0.7343200000000001,7.4127014239,1.14624,0.33432,1.194,6.23,0.4,6.2428278849,6.9602766345,2.0300806851,7.2502881609,1.14624,0.33432,1.194,5.8140366345,1.6957606851,6.0562881609
2021-03-04 22:30:00,7.01672,0.7344600000000001,7.0550542911,1.14672,0.33446000000000004,1.1945000000000001,5.87,0.4,5.8836128357,6.6371741821,1.9358424698,6.9137231063,1.14672,0.33446000000000004,1.1945000000000001,5.4904541821,1.6013824697999999,5.7192231063
2021-03-04 23:00:00,6.58624,0.7543200000000001,6.6292952868,1.14624,0.33432,1.194,5.44,0.42,5.4561891463,6.2434784652,1.8210145522999999,6.5036234012000005,1.14624,0.33432,1.194,5.0972384652,1.4866945523,5.3096234012
2021-03-04 23:30:00,6.2362400000000004,0.7543200000000001,6.2816946758,1.14624,0.33432,1.194,5.09,0.42,5.1072986989,5.9072711083,1.7229540733,6.1534074045,1.14624,0.33432,1.194,4.7610311083,1.3886340733,4.9594074045
2021-03-05 00:00:00,6.04624,0.7343200000000001,6.0906686004,1.14624,0.33432,1.194,4.9,0.4,4.9162994213,5.6969203828,1.6616017783,5.9342920654,1.14624,0.33432,1.194,4.5506803827999995,1.3272817783,4.7402920654
2021-03-05 00:30:00,6.1384,0.7262000000000001,6.1812070828,1.1184,0.3262,1.165,5.02,0.4,5.0359110397,5.7575169017,1.6792757630000001,5.9974134393,1.1184,0.3262,1.165,4.6391169017,1.353075763,4.8324134393
2021-03-05 01:00:00,6.336,0.7255,6.3774012144,1.116,0.3255,1.1625,5.22,0.4,5.2353032386,5.9489232442,1.7351026129,6.196795046,1.116,0.3255,1.1625,4.8329232442,1.4096026129,5.034295046
2021-03-05 01:30:00,6.286,0.7555000000000001,6.3312381293,1.116,0.3255,1.1625,5.17,0.43,5.1878511929,5.9052295051,1.7223586057,6.1512807345,1.116,0.3255,1.1625,4.7892295051,1.3968586057,4.9887807345
2021-03-05 02:00:00,6.206,0.7555000000000001,6.2518170359,1.116,0.3255,1.1625,5.09,0.43,5.1081307736,5.8348834117,1.7018409951,6.0780035538,1.116,0.3255,1.1625,4.7188834117,1.3763409951,4.9155035538
2021-03-05 02:30:00,6.206,0.7355,6.2494316742,1.116,0.3255,1.1625,5.09,0.41000000000000003,5.1064860717,5.8167038618,1.6965386264,6.0590665227,1.116,0.3255,1.1625,4.7007038618,1.3710386264,4.8965665227
2021-03-05 03:00:00,6.206,0.7355,6.2494316742,1.116,0.3255,1.1625,5.09,0.41000000000000003,5.1064860717,5.8356810418,1.7020736372,6.0788344186,1.116,0.3255,1.1625,4.7196810418,1.3765736372,4.9163344186
2021-03-05 03:30:00,6.06648,0.7356400000000001,6.1109202089,1.11648,0.32564000000000004,1.163,4.95,0.41000000000000003,4.9669507749,5.7187798755,1.6679774637,5.9570623703,1.11648,0.32564000000000004,1.163,4.6022998755,1.3423374637,4.7940623703
2021-03-05 04:00:00,5.96648,0.7356400000000001,6.011659488,1.11648,0.32564000000000004,1.163,4.85,0.41000000000000003,4.8672990457,5.6173263712,1.6383868583,5.8513816367,1.11648,0.32564000000000004,1.163,4.5008463712,1.3127468583,4.6883816367
2021-03-05 04:30:00,5.89648,0.7356400000000001,5.9421917337,1.11648,0.32564000000000004,1.163,4.78,0.41000000000000003,4.7975514588,5.5343261085,1.6141784483000001,5.7649230297,1.11648,0.32564000000000004,1.163,4.4178461085,1.2885384483,4.6019230297
2021-03-05 05:00:00,5.86648,0.7356400000000001,5.9124236824,1.11648,0.32564000000000004,1.163,4.75,0.41000000000000003,4.7676619008,5.538218484,1.6153137245,5.7689775875,1.11648,0.32564000000000004,1.163,4.4217384840000005,1.2896737245,4.6059775875
2021-03-05 05:30:00,5.936,0.7355,5.9813925009,1.116,0.3255,1.1625,4.82,0.41000000000000003,4.8374063298,5.6121563656,1.63687894,5.8459962142,1.116,0.3255,1.1625,4.4961563656,1.31137894,4.6834962142
2021-03-05 06:00:00,6.086,0.7355,6.1302819062,1.116,0.3255,1.1625,4.97,0.41000000000000003,4.9868827938999996,5.7843763113,1.6871097575,6.0253919909,1.116,0.3255,1.1625,4.6683763113,1.3616097575000001,4.8628919909
2021-03-05 06:30:00,6.546,0.8855000000000001,6.6056208073,1.116,0.3255,1.1625,5.43,0.56,5.4588002345,6.2292660597,1.8168692674,6.4888188122,1.116,0.3255,1.1625,5.1132660597,1.4913692674,5.3263188122
2021-03-05 07:00:00,6.85552,1.20536,6.9606786451,1.11552,0.32536000000000004,1.162,5.74,0.88,5.807064663,6.5580438745,1.9127627967,6.8312957026,1.11552,0.32536000000000004,1.162,5.4425238745,1.5874027967000002,5.6692957026
2021-03-05 07:30:00,7.282,0.756,7.3211378897,1.152,0.336,1.2,6.13,0.42,6.144371408,6.8902487976,2.0096558993,7.1773424976,1.152,0.336,1.2,5.7382487976,1.6736558993,5.9773424976000005
2021-03-05 08:00:00,7.4696,0.33530000000000004,7.4771217892,1.1496,0.33530000000000004,1.1975,6.32,0.0,6.32,7.0494361684,2.0560855491,7.3431626754,1.1496,0.33530000000000004,1.1975,5.8998361684,1.7207855491,6.1456626754
2021-03-05 08:30:00,7.8596,0.3053,7.8655273345,1.1496,0.33530000000000004,1.1975,6.71,-0.03,6.7100670637,7.413247316,2.1621971338,7.7221326208,1.1496,0.33530000000000004,1.1975,6.263647316,1.8268971338000002,6.5246326208
2021-03-05 09:00:00,8.06768,0.06474,8.0679397525,1.14768,0.33474000000000004,1.1955,6.92,-0.27,6.9252653379,7.6215288912,2.2229459266,7.939092595,1.14768,0.33474000000000004,1.1955,6.4738488912,1.8882059266,6.743592595
2021-03-05 09:30:00,8.18408,0.05494,8.1842644049,1.11408,0.32494,1.1605,7.07,-0.27,7.0751537086,7.7815125889,2.2696078384,8.1057422801,1.11408,0.32494,1.1605,6.6674325889,1.9446678384,6.9452422801
2021-03-05 10:00:00,8.31888,0.05634,8.3190707804,1.11888,0.32634,1.1655,7.2,-0.27,7.2050607215,7.9042359842,2.305402162,8.2335791502,1.11888,0.32634,1.1655,6.7853559842,1.979062162,7.0680791502
2021-03-05 10:30:00,8.3588,0.0534,8.3589705706,1.1088,0.3234,1.155,7.25,-0.27,7.2550258442,7.9757527037,2.3262612052,8.308075733,1.1088,0.3234,1.155,6.8669527037,2.0028612052,7.153075733
2021-03-05 11:00:00,8.4788,0.0534,8.4789681566,1.1088,0.3234,1.155,7.37,-0.27,7.3749440675999995,8.0973170638,2.3617174769,8.4347052748,1.1088,0.3234,1.155,6.9885170638,2.0383174769,7.2797052748
2021-03-05 11:30:00,8.59264,0.6545200000000001,8.6175320481,1.11264,0.32452000000000003,1.159,7.48,0.33,7.4872758731,8.3510525877,2.4357236714,8.6990131122,1.11264,0.32452000000000003,1.159,7.2384125877,2.1112036714,7.5400131122000005
2021-03-05 12:00:00,8.51704,0.8987200000000001,8.5643253091,1.12704,0.32872,1.174,7.39,0.5700000000000001,7.4119498109,8.294282426,2.4191657076,8.6398775271,1.12704,0.32872,1.174,7.167242426,2.0904457076,7.4658775271
2021-03-05 12:30:00,8.63936,0.89648,8.6857479586,1.11936,0.32648000000000005,1.166,7.52,0.5700000000000001,7.5415714543,8.3649048681,2.4397639199,8.7134425709,1.11936,0.32648000000000005,1.166,7.2455448681,2.1132839199,7.5474425709
2021-03-05 13:00:00,8.63744,0.9359200000000001,8.6879983886,1.11744,0.32592000000000004,1.164,7.52,0.61,7.5447001266000004,8.3637381023,2.4394236132,8.7122271899,1.11744,0.32592000000000004,1.164,7.2462981023,2.1135036132,7.5482271899
2021-03-05 13:30:00,8.43456,0.6150800000000001,8.4569572424,1.11456,0.32508000000000004,1.161,7.32,0.29,7.3257422832,8.0221605829,2.3397968367,8.3564172739,1.11456,0.32508000000000004,1.161,6.9076005829,2.0147168367,7.1954172739
2021-03-05 14:00:00,8.22864,0.055020000000000006,8.2288239409,1.14864,0.33502000000000004,1.1965,7.08,-0.28,7.0855345599,7.8438183801,2.2877803609000003,8.1706441459,1.14864,0.33502000000000004,1.1965,6.6951783801,1.9527603609000002,6.9741441459
2021-03-05 14:30:00,8.13616,0.05138,8.1363222312,1.13616,0.33138,1.1835,7.0,-0.28,7.0055977618,7.7294668557,2.2544278329,8.0515279747,1.13616,0.33138,1.1835,6.5933068557,1.9230478329,6.8680279747
2021-03-05 15:00:00,8.22032,0.04676,8.2204529924,1.12032,0.32676000000000005,1.167,7.1,-0.28,7.1055189817,7.8045892867,2.2763385419,8.129780507,1.12032,0.32676000000000005,1.167,6.6842692867,1.9495785419,6.962780507
2021-03-05 15:30:00,8.2208,0.046900000000000004,8.2209337821,1.1208,0.3269,1.1675,7.1,-0.28,7.1055189817,7.8722797308,2.2960815881,8.2002913862,1.1208,0.3269,1.1675,6.7514797308,1.9691815881,7.0327913862
2021-03-05 16:00:00,8.32656,0.06608,8.326822203,1.18656,0.34608000000000005,1.236,7.14,-0.28,7.1454880869,7.9439724898,2.3169919762,8.2749713435,1.18656,0.34608000000000005,1.236,6.7574124898,1.9709119762,7.0389713435
2021-03-05 16:30:00,8.37464,0.34552000000000005,8.3817646829,1.18464,0.34552000000000005,1.234,7.19,0.0,7.19,8.0250637267,2.340643587,8.359441382,1.18464,0.34552000000000005,1.234,6.8404237267,1.9951235870000001,7.125441382
2021-03-05 17:00:00,8.5084,0.3637,8.516169811,1.1784,0.3437,1.2275,7.33,0.02,7.3300272851,8.1738242053,2.3840320599,8.5144002138,1.1784,0.3437,1.2275,6.9954242053,2.0403320599,7.2869002138
2021-03-05 17:30:00,8.66688,0.36034000000000005,8.674367634,1.16688,0.34034000000000003,1.2155,7.5,0.02,7.5000266666,8.3128805549,2.4245901618,8.659250578,1.16688,0.34034000000000003,1.2155,7.1460005549,2.0842501618,7.443750578
2021-03-05 18:00:00,8.79688,0.36034000000000005,8.8042570754,1.16688,0.34034000000000003,1.2155,7.63,0.02,7.6300262123,8.4069776376,2.4520351443,8.7572683725,1.16688,0.34034000000000003,1.2155,7.2400976376,2.1116951443,7.5417683725
2021-03-05 18:30:00,9.00256,0.35908,9.0097183641,1.16256,0.33908000000000005,1.211,7.84,0.02,7.8400255102,8.6656165381,2.5274714903,9.0266838938,1.16256,0.33908000000000005,1.211,7.5030565381,2.1883914903,7.8156838938
2021-03-05 19:00:00,8.87296,0.35628000000000004,8.8801100556,1.15296,0.33628,1.201,7.72,0.02,7.7200259067,8.601377291,2.5087350432,8.9597680115,1.15296,0.33628,1.201,7.448417291,2.1724550432,7.7587680115
2021-03-05 19:30:00,8.56192,0.65556,8.5869804355,1.08192,0.31556,1.127,7.48,0.34,7.4877232854999995,8.2963802372,2.4197775692,8.6420627471,1.08192,0.31556,1.127,7.2144602372,2.1042175692,7.5150627471
2021-03-05 20:00:00,8.3,0.655,8.3258047659,1.08,0.315,1.125,7.22,0.34,7.2280011068,7.9938554202,2.3315411642,8.3269327294,1.08,0.315,1.125,6.9138554202,2.0165411642,7.2019327294
2021-03-05 20:30:00,8.0848,0.6564,8.1114025914,1.0848,0.3164,1.13,7.0,0.34,7.0082522786,7.6743925628,2.2383644975,7.9941589196,1.0848,0.3164,1.13,6.5895925628,1.9219644974999999,6.8641589196
2021-03-05 21:00:00,7.77432,1.09626,7.8512315881,1.08432,0.31626000000000004,1.1295,6.69,0.78,6.7353173645,7.464371772,2.1771084335,7.7753872625,1.08432,0.31626000000000004,1.1295,6.380051772,1.8608484335000002,6.6458872625000005
