Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-03-05 21:30:00,7.47056,1.38808,7.5984230469,1.09056,0.31808000000000003,1.1360000000000001,6.38,1.07,6.4691034928,7.2553269464,2.116137026,7.5576322358,1.09056,0.31808000000000003,1.1360000000000001,6.1647669464,1.798057026,6.4216322358
2021-03-05 22:00:00,7.17824,1.43032,7.3193541245,1.09824,0.32032000000000005,1.1440000000000001,6.08,1.11,6.1804935078,7.0261162696,2.049283912,7.3188711142,1.09824,0.32032000000000005,1.1440000000000001,5.9278762696000005,1.728963912,6.1748711142
2021-03-05 22:30:00,6.88824,1.14032,6.9819896878000005,1.09824,0.32032000000000005,1.1440000000000001,5.79,0.8200000000000001,5.8477773555,6.6648287062,1.9439083726000002,6.9425299023,1.09824,0.32032000000000005,1.1440000000000001,5.5665887062,1.6235883726,5.7985299023
2021-03-05 23:00:00,6.57824,0.79032,6.6255450493,1.09824,0.32032000000000005,1.1440000000000001,5.48,0.47000000000000003,5.5001181805,6.2777650675,1.8310148114,6.539338612,1.09824,0.32032000000000005,1.1440000000000001,5.1795250675,1.5106948114,5.395338612
2021-03-05 23:30:00,6.21824,0.79032,6.2682624706,1.09824,0.32032000000000005,1.1440000000000001,5.12,0.47000000000000003,5.1415270105,5.9560023493,1.7371673519000002,6.2041691138,1.09824,0.32032000000000005,1.1440000000000001,4.8577623493,1.4168473519,5.0601691138
2021-03-06 00:00:00,6.01824,0.7603200000000001,6.0660777443,1.09824,0.32032000000000005,1.1440000000000001,4.92,0.44,4.9396356141,5.7266366989,1.6702690372,5.9652465613,1.09824,0.32032000000000005,1.1440000000000001,4.6283966989,1.3499490372,4.8212465613
2021-03-06 00:30:00,6.01824,0.7603200000000001,6.0660777443,1.09824,0.32032000000000005,1.1440000000000001,4.92,0.44,4.9396356141,5.7755473749,1.6845346509999999,6.0161951822,1.09824,0.32032000000000005,1.1440000000000001,4.6773073749,1.364214651,4.8721951822000005
2021-03-06 01:00:00,6.30824,0.7603200000000001,6.3538947426,1.09824,0.32032000000000005,1.1440000000000001,5.21,0.44,5.2285466432,6.0224053528,1.7565348946000001,6.2733389092,1.09824,0.32032000000000005,1.1440000000000001,4.9241653528,1.4362148946,5.1293389092
2021-03-06 01:30:00,6.30824,0.7603200000000001,6.3538947426,1.09824,0.32032000000000005,1.1440000000000001,5.21,0.44,5.2285466432,5.9708315863,1.741492546,6.2196162357,1.09824,0.32032000000000005,1.1440000000000001,4.8725915863,1.421172546,5.0756162357
2021-03-06 02:00:00,6.23824,0.7603200000000001,6.2844032971,1.09824,0.32032000000000005,1.1440000000000001,5.14,0.44,5.1587983097,5.8915886822,1.7183800323,6.137071544,1.09824,0.32032000000000005,1.1440000000000001,4.7933486821999995,1.3980600323,4.993071544
2021-03-06 02:30:00,6.16824,0.78032,6.2174017081,1.09824,0.32032000000000005,1.1440000000000001,5.07,0.46,5.0908250805,5.8321466938,1.7010427857,6.0751528061,1.09824,0.32032000000000005,1.1440000000000001,4.7339066938,1.3807227857,4.9311528061
2021-03-06 03:00:00,6.16824,0.7603200000000001,6.2149232658,1.09824,0.32032000000000005,1.1440000000000001,5.07,0.44,5.0890568871,5.8321466938,1.7010427857,6.0751528061,1.09824,0.32032000000000005,1.1440000000000001,4.7339066938,1.3807227857,4.9311528061
2021-03-06 03:30:00,6.11824,0.7303200000000001,6.1616741232,1.09824,0.32032000000000005,1.1440000000000001,5.02,0.41000000000000003,5.0367151994,5.7665863814,1.6819210279,6.006860814,1.09824,0.32032000000000005,1.1440000000000001,4.6683463814,1.3616010279,4.862860814
2021-03-06 04:00:00,6.02448,0.75214,6.0712497766,1.10448,0.32214000000000004,1.1505,4.92,0.43,4.9387549038,5.6965185968,1.6614845907,5.9338735383,1.10448,0.32214000000000004,1.1505,4.5920385968,1.3393445907000001,4.7833735383
2021-03-06 04:30:00,5.90216,0.75438,5.9501749428,1.11216,0.32438,1.1585,4.79,0.43,4.8092618976,5.6064324486,1.6352094642,5.8400338006,1.11216,0.32438,1.1585,4.4942724486,1.3108294642,4.6815338006000005
2021-03-06 05:00:00,5.90216,0.75438,5.9501749428,1.11216,0.32438,1.1585,4.79,0.43,4.8092618976,5.6143449001,1.6375172625,5.8482759376,1.11216,0.32438,1.1585,4.5021849001,1.3131372625,4.6897759376
2021-03-06 05:30:00,5.86168,0.75424,5.910005956,1.11168,0.32424000000000003,1.158,4.75,0.43,4.7694234452,5.5700176875,1.6245884922,5.8021017578,1.11168,0.32424000000000003,1.158,4.4583376875,1.3003484922,4.6441017578
2021-03-06 06:00:00,5.94168,0.75424,5.9893605001,1.11168,0.32424000000000003,1.158,4.83,0.43,4.8491030098,5.6127525078,1.6370528148,5.8466171956,1.11168,0.32424000000000003,1.158,4.5010725078,1.3128128148,4.6886171956
2021-03-06 06:30:00,6.18168,0.7342400000000001,6.225132609,1.11168,0.32424000000000003,1.158,5.07,0.41000000000000003,5.0865508943,5.8680053064,1.7115015477000002,6.1125055275,1.11168,0.32424000000000003,1.158,4.7563253064,1.3872615477,4.9545055275
2021-03-06 07:00:00,6.30976,0.7336800000000001,6.3522718456,1.10976,0.32368,1.156,5.2,0.41000000000000003,5.2161384184,5.9436323526,1.7335594362000002,6.1912837006,1.10976,0.32368,1.156,4.8338723526,1.4098794362,5.0352837006
2021-03-06 07:30:00,6.48016,0.67088,6.5147949776,1.10016,0.32088,1.146,5.38,0.35000000000000003,5.391372738,6.0987560378,1.7788038444,6.3528708727,1.10016,0.32088,1.146,4.9985960378000005,1.4579238444,5.2068708727
2021-03-06 08:00:00,6.46224,0.67732,6.4976386634,1.1222400000000001,0.32732,1.169,5.34,0.35000000000000003,5.3514577453,6.089024777,1.77596556,6.3427341427,1.1222400000000001,0.32732,1.169,4.966784777,1.44864556,5.1737341427
2021-03-06 08:30:00,6.69776,0.63768,6.7280476217,1.1577600000000001,0.33768000000000004,1.206,5.54,0.30000000000000004,5.5481167976,6.3255994611,1.8449665095,6.5891661053,1.1577600000000001,0.33768000000000004,1.206,5.1678394611,1.5072865095,5.3831661053
2021-03-06 09:00:00,6.96376,0.41818000000000005,6.9763047418,1.19376,0.34818000000000005,1.2435,5.77,0.07,5.7704245944,6.590732989,1.9222971218,6.8653468635,1.19376,0.34818000000000005,1.2435,5.396972989,1.5741171218,5.6218468635
2021-03-06 09:30:00,7.28152,0.40336000000000005,7.2926835116,1.21152,0.35336,1.262,6.07,0.05,6.0702059273,6.900435612,2.0126270535,7.1879537625,1.21152,0.35336,1.262,5.688915612,1.6592670535,5.9259537625
2021-03-06 10:00:00,7.44784,0.9506200000000001,7.5082620526,1.16784,0.34062000000000003,1.2165,6.28,0.61,6.3095562443,7.1561494345,2.0872102517,7.4543223276,1.16784,0.34062000000000003,1.2165,5.9883094345,1.7465902517,6.2378223276
2021-03-06 10:30:00,7.45312,1.02216,7.5228856697,1.17312,0.34216,1.222,6.28,0.68,6.3167080034,7.1922678093,2.0977447777,7.4919456347,1.17312,0.34216,1.222,6.0191478093,1.7555847777,6.2699456347
2021-03-06 11:00:00,7.57792,0.37356,7.5871218917,1.17792,0.34356000000000003,1.227,6.4,0.03,6.4000703121,7.2023756998,2.1006929124,7.5024746873,1.17792,0.34356000000000003,1.227,6.0244556998,1.7571329124,6.2754746873
2021-03-06 11:30:00,7.61392,0.38406,7.6236001895,1.21392,0.35406000000000004,1.2645,6.4,0.03,6.4000703121,7.2395805421,2.1115443248,7.5412297313,1.21392,0.35406000000000004,1.2645,6.0256605421,1.7574843248,6.2767297313
2021-03-06 12:00:00,7.59456,0.39008000000000004,7.6045712568,1.23456,0.36008,1.286,6.36,0.03,6.3600707543,7.2336054337,2.1098015848,7.5350056601,1.23456,0.36008,1.286,5.9990454337,1.7497215848,6.2490056601
2021-03-06 12:30:00,7.53144,0.40042000000000005,7.5420769454,1.20144,0.35042,1.2515,6.33,0.05,6.3301974693,7.1589742449,2.0880341548,7.4572648384,1.20144,0.35042,1.2515,5.9575342449,1.7376141548000001,6.2057648384
2021-03-06 13:00:00,7.3086400000000005,0.45752000000000004,7.3229463469,1.32864,0.38752000000000003,1.384,5.98,0.07,5.980409685,6.9732203768000005,2.0338559432,7.2637712258,1.32864,0.38752000000000003,1.384,5.6445803768000005,1.6463359432,5.8797712258
2021-03-06 13:30:00,7.27984,0.6991200000000001,7.3133329748,1.29984,0.37912,1.354,5.98,0.32,5.9885557524,6.9444203768,2.0254559432,7.2337712258,1.29984,0.37912,1.354,5.6445803768000005,1.6463359432,5.8797712258
2021-03-06 14:00:00,6.99104,0.46072,7.0062046216,1.27104,0.37072000000000005,1.324,5.72,0.09,5.7207079981,6.6233129423,1.9317996082,6.8992843149,1.27104,0.37072000000000005,1.324,5.3522729423,1.5610796082,5.5752843149
2021-03-06 14:30:00,6.7708,0.7294,6.8099748164000005,1.3008,0.3794,1.355,5.47,0.35000000000000003,5.481186003,6.4756864415,1.8887418787999999,6.7455067098,1.3008,0.3794,1.355,5.1748864415,1.5093418788,5.3905067098
2021-03-06 15:00:00,6.89096,0.72028,6.9285014974,1.20096,0.35028000000000004,1.251,5.69,0.37,5.7020171869,6.5154998967,1.9003541365,6.7869790591,1.20096,0.35028000000000004,1.251,5.3145398967,1.5500741365000001,5.5359790591
2021-03-06 15:30:00,6.92312,0.7496600000000001,6.9635896383,1.23312,0.35966000000000004,1.2845,5.69,0.39,5.7033498928,6.6206384857,1.9310195583,6.8964984226,1.23312,0.35966000000000004,1.2845,5.3875184857,1.5713595583000002,5.6119984226
2021-03-06 16:00:00,6.9499200000000005,0.73706,6.9888944369,1.18992,0.34706000000000004,1.2395,5.76,0.39,5.7731880274,6.6621119926,1.9431159978,6.9396999923,1.18992,0.34706000000000004,1.2395,5.4721919926,1.5960559978000002,5.7001999923
2021-03-06 16:30:00,7.2148,0.7614000000000001,7.2548651952,1.2048,0.3514,1.255,6.01,0.41000000000000003,6.0239687914,6.92276385,2.0191394562,7.2112123437,1.2048,0.3514,1.255,5.71796385,1.6677394562,5.9562123437
2021-03-06 17:00:00,7.60328,0.41054,7.6143555111,1.13328,0.33054,1.1805,6.47,0.08,6.4704945715,7.2810908618,2.1236515014,7.5844696477,1.13328,0.33054,1.1805,6.1478108618,1.7931115013999999,6.4039696477
2021-03-06 17:30:00,8.07656,1.07858,8.1482609341,1.12656,0.32858000000000004,1.1735,6.95,0.75,6.9903504919,7.7787129078,2.2687912648,8.1028259456,1.12656,0.32858000000000004,1.1735,6.6521529078,1.9402112648,6.9293259456000005
2021-03-06 18:00:00,8.38608,0.7384400000000001,8.418529052,1.12608,0.32844,1.173,7.26,0.41000000000000003,7.271567919,8.0376188508,2.3443054980999998,8.3725196362,1.12608,0.32844,1.173,6.9115388508,2.0158654981,7.1995196362
2021-03-06 18:30:00,8.58608,0.7384400000000001,8.6177760124,1.12608,0.32844,1.173,7.46,0.41000000000000003,7.4712582608,8.2589754428,2.4088678375,8.6030994196,1.12608,0.32844,1.173,7.1328954428,2.0804278375,7.4300994196
2021-03-06 19:00:00,8.71608,0.7384400000000001,8.7473049678,1.12608,0.32844,1.173,7.59,0.41000000000000003,7.6010657148,8.3031224526,2.4217440487,8.6490858881,1.12608,0.32844,1.173,7.1770424526,2.0933040487,7.4760858881
2021-03-06 19:30:00,8.37608,0.9584400000000001,8.4307368243,1.12608,0.32844,1.173,7.25,0.63,7.2773209356,8.039356943,2.3448124417000002,8.3743301489,1.12608,0.32844,1.173,6.913276943,2.0163724417,7.2013301489
2021-03-06 20:00:00,7.9456,1.5283,8.0912459022,1.1256,0.32830000000000004,1.1725,6.82,1.2,6.9247671441000005,7.7851166456000005,2.2706590216,8.1094965058,1.1256,0.32830000000000004,1.1725,6.6595166456,1.9423590216000002,6.9369965058
2021-03-06 20:30:00,7.7156,2.2483,8.0365002489,1.1256,0.32830000000000004,1.1725,6.59,1.92,6.8640002914,7.7289815717,2.2542862918,8.0510224706,1.1256,0.32830000000000004,1.1725,6.6033815717,1.9259862918000001,6.8785224706
2021-03-06 21:00:00,7.50608,2.22844,7.8298902802,1.12608,0.32844,1.173,6.38,1.9,6.6569061883,7.5124689163,2.1911367673,7.8254884545,1.12608,0.32844,1.173,6.3863889163,1.8626967673000001,6.6524884545
2021-03-06 21:30:00,7.2156,2.2583,7.5607408532000004,1.1256,0.32830000000000004,1.1725,6.09,1.9300000000000002,6.3885053025000005,7.2651909644,2.1190140313,7.5679072546,1.1256,0.32830000000000004,1.1725,6.1395909644,1.7907140313,6.3954072546
2021-03-06 22:00:00,6.93512,2.3181599999999998,7.3123016349,1.12512,0.32816,1.172,5.8100000000000005,1.99,6.1413516428,7.0091419071,2.0443330562,7.3011894866,1.12512,0.32816,1.172,5.8840219071,1.7161730562000002,6.1291894866
2021-03-06 22:30:00,6.6556,2.3383,7.0544070091,1.1256,0.32830000000000004,1.1725,5.53,2.01,5.8839612507,6.7325098514,1.9636487066,7.0130310952,1.1256,0.32830000000000004,1.1725,5.6069098514,1.6353487065999999,5.8405310952
2021-03-06 23:00:00,6.3356,2.3383,6.7533306042,1.1256,0.32830000000000004,1.1725,5.21,2.01,5.5842815115,6.4114248776,1.8699989226,6.6785675809,1.1256,0.32830000000000004,1.1725,5.2858248776,1.5416989226,5.5060675809
2021-03-06 23:30:00,5.9856,2.3383,6.4261228007,1.1256,0.32830000000000004,1.1725,4.86,2.01,5.2592489958,6.0705330023,1.7705721257,6.3234718774,1.1256,0.32830000000000004,1.1725,4.9449330023,1.4422721257,5.1509718774
2021-03-07 00:00:00,5.8256,2.3383,6.2773610897,1.1256,0.32830000000000004,1.1725,4.7,2.01,5.111760949,5.9083731403,1.7232754992000001,6.1545553544,1.1256,0.32830000000000004,1.1725,4.7827731403,1.3949754992,4.9820553544
2021-03-07 00:30:00,5.8256,2.3783,6.2923704794,1.1256,0.32830000000000004,1.1725,4.7,2.05,5.1276212809,5.9636206281,1.7393893499000002,6.212104821,1.1256,0.32830000000000004,1.1725,4.8380206281,1.4110893499000001,5.039604821
2021-03-07 01:00:00,6.1156,2.3283,6.5438172537,1.1256,0.32830000000000004,1.1725,4.99,2.0,5.3758813231,6.1233322294,1.7859719003,6.3784710723,1.1256,0.32830000000000004,1.1725,4.9977322294,1.4576719003,5.2059710723
2021-03-07 01:30:00,6.1556,2.3283,6.5812151044,1.1256,0.32830000000000004,1.1725,5.03,2.0,5.4130305745000005,6.1534813866,1.7947654044,6.4098764444,1.1256,0.32830000000000004,1.1725,5.0278813866,1.4664654044,5.2373764444
2021-03-07 02:00:00,6.07696,2.32578,6.5068191499,1.11696,0.32578,1.1635,4.96,2.0,5.3480463723,6.0718829171,1.7709658508000001,6.3248780386,1.11696,0.32578,1.1635,4.9549229171,1.4451858508,5.1613780386
2021-03-07 02:30:00,6.02168,2.32424,6.4546666529,1.11168,0.32424000000000003,1.158,4.91,2.0,5.3017072722,6.0401461043,1.7617092804,6.2918188586,1.11168,0.32424000000000003,1.158,4.9284661043,1.4374692804,5.1338188586
2021-03-07 03:00:00,5.96168,2.32424,6.3987279986,1.11168,0.32424000000000003,1.158,4.85,2.0,5.246189093,6.0141939418,1.7541398997000002,6.264785356,1.11168,0.32424000000000003,1.158,4.9025139418,1.4298998997,5.106785356
2021-03-07 03:30:00,5.90168,2.32424,6.3428635804,1.11168,0.32424000000000003,1.158,4.79,2.0,5.1907706557,5.9410269611,1.7327995303,6.1885697511,1.11168,0.32424000000000003,1.158,4.8293469611,1.4085595303,5.0305697511
2021-03-07 04:00:00,5.73168,2.32424,6.1850017947,1.11168,0.32424000000000003,1.158,4.62,2.0,5.0343221987,5.8020497539,1.6922645115,6.043801827,1.11168,0.32424000000000003,1.158,4.6903697539,1.3680245115,4.885801827
2021-03-07 04:30:00,5.6616800000000005,2.32424,6.120188886,1.11168,0.32424000000000003,1.158,4.55,2.0,4.9701609632,5.716872428,1.6674211248000002,5.9550754459,1.11168,0.32424000000000003,1.158,4.6051924280000005,1.3431811248,4.7970754459
2021-03-07 05:00:00,5.58168,2.32424,6.0462586117,1.11168,0.32424000000000003,1.158,4.47,2.0,4.897029712,5.6606708434,1.651028996,5.8965321286,1.11168,0.32424000000000003,1.158,4.5489908434,1.3267889959999999,4.7385321286
2021-03-07 05:30:00,5.64168,2.30424,6.0941016729,1.11168,0.32424000000000003,1.158,4.53,1.98,4.9438143169,5.668729286,1.6533793751,5.9049263396,1.11168,0.32424000000000003,1.158,4.557049286,1.3291393751,4.7469263396
2021-03-07 06:00:00,5.75168,2.30424,6.1960749511,1.11168,0.32424000000000003,1.158,4.64,1.98,5.0447993023,5.7975498027,1.6909520258000001,6.0391143779,1.11168,0.32424000000000003,1.158,4.6858698027,1.3667120258,4.8811143779
2021-03-07 06:30:00,5.89168,2.2542400000000002,6.3082082401,1.11168,0.32424000000000003,1.158,4.78,1.9300000000000002,5.1549296794,5.95075632,1.73563726,6.1987045,1.11168,0.32424000000000003,1.158,4.83907632,1.41139726,5.0407045
2021-03-07 07:00:00,5.96168,2.2342400000000002,6.3665891025,1.11168,0.32424000000000003,1.158,4.85,1.9100000000000001,5.2125425658,6.0244021781,1.7571173020000002,6.2754189356,1.11168,0.32424000000000003,1.158,4.9127221781,1.432877302,5.1174189356
2021-03-07 07:30:00,6.14768,2.24474,6.5446792931,1.14768,0.33474000000000004,1.1955,5.0,1.9100000000000001,5.3523919886,6.1844813097,1.8038070487,6.4421680309,1.14768,0.33474000000000004,1.1955,5.0368013097,1.4690670487,5.2466680309000004
2021-03-07 08:00:00,6.14456,2.25258,6.5444430053,1.17456,0.34258000000000005,1.2235,4.97,1.9100000000000001,5.3243778979,6.2030521216,1.8092235355000001,6.4615126266,1.17456,0.34258000000000005,1.2235,5.0284921216,1.4666435355,5.2380126266
2021-03-07 08:30:00,6.28808,2.17944,6.6550664009,1.19808,0.34944000000000003,1.248,5.09,1.83,5.4089740247,6.3147101735,1.8417904673,6.5778230974,1.19808,0.34944000000000003,1.248,5.1166301735,1.4923504673,5.3298230974
2021-03-07 09:00:00,6.5746400000000005,1.9355200000000001,6.8536215828,1.18464,0.34552000000000005,1.234,5.39,1.5899999999999999,5.6196263221,6.5040198841,1.8970057995,6.7750207126,1.18464,0.34552000000000005,1.234,5.3193798841,1.5514857995,5.5410207126
2021-03-07 09:30:00,6.92856,1.11958,7.0184330908,1.19856,0.34958,1.2485,5.73,0.77,5.7815049944,6.6975658019,1.9534566922,6.9766310436,1.19856,0.34958,1.2485,5.4990058019,1.6038766922,5.7281310436
2021-03-07 10:00:00,7.21776,0.70518,7.252126464,1.21776,0.35518000000000005,1.2685,6.0,0.35000000000000003,6.0101996639,6.8927725372,2.01039199,7.1799713929,1.21776,0.35518000000000005,1.2685,5.6750125372,1.65521199,5.9114713929
2021-03-07 10:30:00,7.408,0.744,7.4452669529,1.248,0.364,1.3,6.16,0.38,6.1717096497,7.0653708184,2.0607331554,7.3597612692,1.248,0.364,1.3,5.8173708184,1.6967331554,6.0597612692
2021-03-07 11:00:00,7.38968,0.77324,7.4300249394,1.27968,0.37324,1.333,6.11,0.4,6.1230792907,7.0611609521,2.0595052777,7.3553759918,1.27968,0.37324,1.333,5.7814809521,1.6862652777,6.0223759918
2021-03-07 11:30:00,7.51288,0.76834,7.5520667535,1.26288,0.36834000000000006,1.3155000000000001,6.25,0.4,6.2627869196,7.1593340967,2.0881391115,7.4576396841,1.26288,0.36834000000000006,1.3155000000000001,5.8964540967,1.7197991115,6.1421396841
2021-03-07 12:00:00,7.60824,0.7728200000000001,7.6473895317,1.27824,0.37282000000000004,1.3315000000000001,6.33,0.4,6.3426256393,7.1642578948,2.0895752193,7.4627686404,1.27824,0.37282000000000004,1.3315000000000001,5.8860178948,1.7167552193,6.1312686404
2021-03-07 12:30:00,7.6476,0.7543000000000001,7.6847091194,1.3176,0.38430000000000003,1.3725,6.33,0.37,6.3408043654,7.2430055615,2.1125432888,7.5447974599,1.3176,0.38430000000000003,1.3725,5.9254055615,1.7282432887999999,6.1722974599
2021-03-07 13:00:00,7.65384,0.7361200000000001,7.689157262,1.3238400000000001,0.38612,1.379,6.33,0.35000000000000003,6.3396687611,7.3105558369,2.1322454524,7.6151623301,1.3238400000000001,0.38612,1.379,5.9867158369,1.7461254524,6.2361623301
2021-03-07 13:30:00,7.47224,0.70982,7.5058786994,1.30224,0.37982000000000005,1.3565,6.17,0.33,6.1788186573,7.1436185391,2.0835554072,7.4412693116,1.30224,0.37982000000000005,1.3565,5.8413785391,1.7037354072,6.0847693116
2021-03-07 14:00:00,7.25656,0.77858,7.2982086741,1.36656,0.39858000000000005,1.4235,5.89,0.38,5.9022453355,6.9705955892,2.0330903802,7.2610370721,1.36656,0.39858000000000005,1.4235,5.6040355892000004,1.6345103802,5.8375370721
2021-03-07 14:30:00,7.08056,0.7680800000000001,7.1220977809,1.33056,0.38808000000000004,1.3860000000000001,5.75,0.38,5.7625428415,6.8335078941,1.9931064691,7.1182373897,1.33056,0.38808000000000004,1.3860000000000001,5.5029478941,1.6050264691,5.7322373897
2021-03-07 15:00:00,7.02912,0.7476600000000001,7.068771,1.32912,0.38766,1.3845,5.7,0.36,5.7113571067,6.7193187027,1.9598012883,6.9992903153,1.32912,0.38766,1.3845,5.3901987027,1.5721412883,5.6147903153000005
2021-03-07 15:30:00,6.99792,0.75856,7.0389130979,1.29792,0.37856,1.3519999999999999,5.7,0.38,5.7126526238,6.7590150064,1.9713793768999999,7.0406406316,1.29792,0.37856,1.3519999999999999,5.4610950064,1.5928193769,5.6886406316
2021-03-07 16:00:00,7.23576,0.7491800000000001,7.2744411091,1.26576,0.36918,1.3185,5.97,0.38,5.9820815775,6.9103757938,2.0155262732,7.1983081185,1.26576,0.36918,1.3185,5.6446157938,1.6463462732,5.8798081185
2021-03-07 16:30:00,7.45552,0.77036,7.4952140063,1.23552,0.36036,1.287,6.22,0.41000000000000003,6.2334982153,7.1477554352,2.0847620019,7.4455785783,1.23552,0.36036,1.287,5.9122354352,1.7244020019000001,6.1585785783
2021-03-07 17:00:00,7.71576,0.76168,7.7532643964,1.20576,0.35168000000000005,1.256,6.51,0.41000000000000003,6.5228981289,7.4537693082,2.1740160482,7.7643430294,1.20576,0.35168000000000005,1.256,6.2480093082,1.8223360482,6.5083430294
2021-03-07 17:30:00,8.12608,0.73594,8.1593372188,1.18608,0.34594,1.2355,6.94,0.39,6.9509495754,7.7602084807,2.2633941402,8.0835505007,1.18608,0.34594,1.2355,6.5741284807,1.9174541402,6.8480505007
2021-03-07 18:00:00,8.44368,1.12524,8.5183271245,1.18368,0.34524000000000005,1.233,7.26,0.78,7.3017806048,8.1251300657,2.3698296025,8.4636771518,1.18368,0.34524000000000005,1.233,6.9414500657,2.0245896025,7.2306771518
2021-03-07 18:30:00,8.77368,1.08524,8.840543343,1.18368,0.34524000000000005,1.233,7.59,0.74,7.6259884605,8.5147500451,2.4834687632,8.869531297,1.18368,0.34524000000000005,1.233,7.3310700451,2.1382287632,7.636531297
2021-03-07 19:00:00,8.89312,0.73216,8.923208033,1.17312,0.34216,1.222,7.72,0.39,7.7298447591,8.5720850511,2.5001914732,8.9292552616,1.17312,0.34216,1.222,7.3989650511,2.1580314732,7.7072552616
2021-03-07 19:30:00,8.55976,1.1911800000000001,8.6422451394,1.1697600000000001,0.34118000000000004,1.2185,7.39,0.85,7.4387230087,8.3746182463,2.4425969885,8.7235606733,1.1697600000000001,0.34118000000000004,1.2185,7.2048582463,2.1014169885,7.5050606733
2021-03-07 20:00:00,8.16976,1.42118,8.292450244,1.1697600000000001,0.34118000000000004,1.2185,7.0,1.08,7.0828242954,7.9647178087,2.3230426942,8.2965810508,1.1697600000000001,0.34118000000000004,1.2185,6.7949578086999995,1.9818626942000002,7.0780810508
2021-03-07 20:30:00,7.95976,1.4611800000000001,8.0927638202,1.1697600000000001,0.34118000000000004,1.2185,6.79,1.12,6.8817512306,7.8463452996,2.2885173791,8.1732763538,1.1697600000000001,0.34118000000000004,1.2185,6.6765852996,1.9473373791,6.9547763538
2021-03-07 21:00:00,7.77024,1.14132,7.8536132449,1.17024,0.34132,1.219,6.6,0.8,6.6483080554,7.4708024456,2.1789840466,7.7820858808,1.17024,0.34132,1.219,6.3005624456,1.8376640466,6.5630858808
2021-03-07 21:30:00,7.43976,0.7811800000000001,7.4806598004,1.1697600000000001,0.34118000000000004,1.2185,6.27,0.44,6.285419636,7.1191460128,2.0764175871,7.4157770967,1.1697600000000001,0.34118000000000004,1.2185,5.9493860128,1.7352375870999999,6.1972770967
2021-03-07 22:00:00,7.09024,0.78132,7.1331594823,1.17024,0.34132,1.219,5.92,0.44,5.9363288319,6.7901157897,1.9804504387000001,7.0730372809,1.17024,0.34132,1.219,5.6198757897,1.6391304387,5.8540372809
2021-03-07 22:30:00,6.76976,0.81118,6.8181862288,1.1697600000000001,0.34118000000000004,1.2185,5.6,0.47000000000000003,5.6196886035,6.4204251331,1.8726239971,6.6879428469,1.1697600000000001,0.34118000000000004,1.2185,5.2506651331,1.5314439971,5.4694428469
2021-03-07 23:00:00,6.38976,0.81118,6.4410438479,1.1697600000000001,0.34118000000000004,1.2185,5.22,0.47000000000000003,5.2411162933,6.0698810512,1.7703819733000001,6.3227927617,1.1697600000000001,0.34118000000000004,1.2185,4.9001210512,1.4292019733,5.1042927617
2021-03-07 23:30:00,5.99976,1.05118,6.0911492717,1.1697600000000001,0.34118000000000004,1.2185,4.83,0.71,4.8819053657,5.7270701745,1.6703954675000001,5.9656980984,1.1697600000000001,0.34118000000000004,1.2185,4.5573101744999995,1.3292154675,4.7471980984
2021-03-08 00:00:00,5.6692800000000005,1.63104,5.8992395442,1.16928,0.34104,1.218,4.5,1.29,4.6812498331,5.5603137958,1.6217581904,5.7919935372,1.16928,0.34104,1.218,4.3910337958,1.2807181904,4.5739935372
2021-03-08 00:30:00,5.658,1.619,5.8850764651,1.1280000000000001,0.329,1.175,4.53,1.29,4.7100955404,5.5202442914,1.6100712517,5.7502544702,1.1280000000000001,0.329,1.175,4.3922442914,1.2810712517,4.5752544702
2021-03-08 01:00:00,5.9756,1.5983,6.185657463,1.1256,0.32830000000000004,1.1725,4.85,1.27,5.0135217163,5.8357473908,1.702092989,6.0789035321,1.1256,0.32830000000000004,1.1725,4.7101473908,1.373792989,4.9064035321
2021-03-08 01:30:00,6.0056,1.5683,6.2069957508,1.1256,0.32830000000000004,1.1725,4.88,1.24,5.0350769607,5.8399453831,1.7033174034,6.0832764408,1.1256,0.32830000000000004,1.1725,4.7143453831,1.3750174034,4.9107764408
2021-03-08 02:00:00,5.9056,1.5883,6.1154565038,1.1256,0.32830000000000004,1.1725,4.78,1.26,4.9432782645,5.7101687744,1.6654658924999999,5.9480924733,1.1256,0.32830000000000004,1.1725,4.5845687744,1.3371658925,4.7755924733
2021-03-08 02:30:00,5.8456,1.5883,6.0575354931,1.1256,0.32830000000000004,1.1725,4.72,1.26,4.8852840245,5.7142512043,1.6666566012000001,5.9523450044,1.1256,0.32830000000000004,1.1725,4.5886512043,1.3383566012,4.7798450044
2021-03-08 03:00:00,5.8456,1.5883,6.0575354931,1.1256,0.32830000000000004,1.1725,4.72,1.26,4.8852840245,5.7142512043,1.6666566012000001,5.9523450044,1.1256,0.32830000000000004,1.1725,4.5886512043,1.3383566012,4.7798450044
2021-03-08 03:30:00,5.7856000000000005,1.5683,5.9943917331000005,1.1256,0.32830000000000004,1.1725,4.66,1.24,4.8221571936,5.6190039845,1.6388761620999999,5.8531291505,1.1256,0.32830000000000004,1.1725,4.4934039845000004,1.3105761621,4.6806291505
2021-03-08 04:00:00,5.6756,1.6083,5.8990731687,1.1256,0.32830000000000004,1.1725,4.55,1.28,4.7266161257,5.5123071051,1.607756239,5.7419865678,1.1256,0.32830000000000004,1.1725,4.3867071051,1.279456239,4.5694865678
2021-03-08 04:30:00,5.6156,1.5783,5.8331804575,1.1256,0.32830000000000004,1.1725,4.49,1.25,4.6607510124000004,5.4182929946,1.5803354567999999,5.6440552027,1.1256,0.32830000000000004,1.1725,4.2926929946,1.2520354568,4.4715552027
2021-03-08 05:00:00,5.5756,1.5783,5.7946825841,1.1256,0.32830000000000004,1.1725,4.45,1.25,4.6222288996,5.3850316332,1.5706342263000002,5.6094079512,1.1256,0.32830000000000004,1.1725,4.2594316332,1.2423342263000001,4.4369079512
2021-03-08 05:30:00,5.6156,1.5383,5.8224848862,1.1256,0.32830000000000004,1.1725,4.49,1.21,4.6501827921,5.4829196623,1.5991849015000001,5.7113746483,1.1256,0.32830000000000004,1.1725,4.3573196623,1.2708849015,4.5388746483
2021-03-08 06:00:00,5.9456,1.5083,6.1339325273,1.1256,0.32830000000000004,1.1725,4.82,1.18,4.9623381586,5.801651652,1.6921483985,6.0433871375,1.1256,0.32830000000000004,1.1725,4.676051652,1.3638483985,4.8708871375000005
2021-03-08 06:30:00,6.58608,1.09844,6.6770517596,1.12608,0.32844,1.173,5.46,0.77,5.5140275661,6.3197058456,1.8432475383,6.5830269225,1.12608,0.32844,1.173,5.1936258456,1.5148075383,5.4100269225
2021-03-08 07:00:00,7.10608,0.48844000000000004,7.1228468045,1.12608,0.32844,1.173,5.98,0.16,5.9821400853,6.7316751001,1.9634052375,7.0121615626,1.12608,0.32844,1.173,5.6055951001,1.6349652375,5.8391615626
2021-03-08 07:30:00,7.61208,0.34894000000000003,7.6200735594,1.16208,0.33894,1.2105000000000001,6.45,0.01,6.4500077519,7.2238392522,2.1069531152,7.5248325543,1.16208,0.33894,1.2105000000000001,6.0617592522,1.7680131152,6.3143325543
2021-03-08 08:00:00,7.78016,0.34838,7.7879559738,1.16016,0.33838,1.2085,6.62,0.01,6.6200075529,7.40986633,2.1612110129,7.7186107604,1.16016,0.33838,1.2085,6.24970633,1.8228310129,6.5101107604
2021-03-08 08:30:00,7.96352,0.06936,7.9638220472,1.16352,0.33936000000000005,1.212,6.8,-0.27,6.8053581831,7.5612799269,2.205373312,7.8763332572,1.16352,0.33936000000000005,1.212,6.3977599269,1.8660133120000002,6.6643332572
2021-03-08 09:00:00,8.08832,0.00076,8.0883200357,1.16832,0.34076,1.217,6.92,-0.34,6.9283475663,7.6465878654,2.2302547941,7.9651956932,1.16832,0.34076,1.217,6.4782678654,1.8894947941,6.7481956932
2021-03-08 09:30:00,8.34968,-0.00176,8.3496801855,1.15968,0.33824000000000004,1.208,7.19,-0.34,7.1980344539,7.9416748634,2.3163218351,8.2725779827,1.15968,0.33824000000000004,1.208,6.7819948634,1.9780818351,7.0645779827
2021-03-08 10:00:00,8.32256,-0.040920000000000005,8.3226605962,1.16256,0.33908000000000005,1.211,7.16,-0.38,7.1700767081,7.9505940395,2.3189232615,8.2818687912,1.16256,0.33908000000000005,1.211,6.7880340395,1.9798432615000001,7.0708687912
2021-03-08 10:30:00,8.22128,-0.06546,8.2215406008,1.18128,0.34454,1.2305,7.04,-0.41000000000000003,7.0519288142,7.8212130538,2.2811871407,8.147096931,1.18128,0.34454,1.2305,6.6399330538,1.9366471406999999,6.916596931
2021-03-08 11:00:00,8.01512,-0.00434,8.015121175,1.18512,0.34566,1.2345,6.83,-0.35000000000000003,6.8389619095,7.6427928114,2.2291479033,7.9612425119,1.18512,0.34566,1.2345,6.4576728114,1.8834879033,6.7267425119
2021-03-08 11:30:00,8.1532,-0.07490000000000001,8.1535440301,1.1832,0.3451,1.2325,6.97,-0.42,6.9826427662,7.7292296837,2.2543586577,8.0512809205,1.1832,0.3451,1.2325,6.5460296837000005,1.9092586577000001,6.8187809205
2021-03-08 12:00:00,7.99896,-0.09322000000000001,7.9995031752,1.18896,0.34678000000000003,1.2385,6.8100000000000005,-0.44,6.8241995868,7.6562367976,2.233069066,7.9752466641,1.18896,0.34678000000000003,1.2385,6.4672767976,1.886289066,6.7367466641
2021-03-08 12:30:00,7.89664,-0.050980000000000004,7.8968045594,1.19664,0.34902000000000005,1.2465,6.7,-0.4,6.7119296778,7.507904358,2.1898054377,7.8207337062,1.19664,0.34902000000000005,1.2465,6.311264358,1.8407854377000001,6.5742337062
2021-03-08 13:00:00,7.99368,-0.08476,7.9941293585,1.18368,0.34524000000000005,1.233,6.8100000000000005,-0.43,6.8235621196,7.5568648695,2.2040855869,7.8717342391,1.18368,0.34524000000000005,1.233,6.3731848695,1.8588455869,6.6387342391
2021-03-08 13:30:00,7.69248,-0.00636,7.6924826292,1.21248,0.35364,1.263,6.48,-0.36,6.4899922958000005,7.2651608672,2.1190052529,7.5678759033,1.21248,0.35364,1.263,6.0526808672,1.7653652529000001,6.3048759033
2021-03-08 14:00:00,7.5424,-0.009300000000000001,7.5424057336,1.2024,0.3507,1.2525,6.34,-0.36,6.3502125949,7.1145083996,2.0750649499,7.4109462496,1.2024,0.3507,1.2525,5.9121083996,1.7243649499,6.1584462496
2021-03-08 14:30:00,7.33808,-0.010560000000000002,7.3380875983,1.19808,0.34944000000000003,1.248,6.14,-0.36,6.1505446913,6.9360522792,2.0230152481,7.2250544575,1.19808,0.34944000000000003,1.248,5.7379722792,1.6735752481000001,5.9770544575
2021-03-08 15:00:00,7.23952,0.02986,7.2395815798,1.19952,0.34986,1.2495,6.04,-0.32,6.0484708811,6.8491046457,1.9976555217,7.1344840059,1.19952,0.34986,1.2495,5.6495846457,1.6477955217,5.8849840059
2021-03-08 15:30:00,7.2780000000000005,-0.0135,7.2780125206,1.188,0.34650000000000003,1.2375,6.09,-0.36,6.1006311149,6.9318147498,2.021779302,7.2206403644,1.188,0.34650000000000003,1.2375,5.7438147498,1.675279302,5.9831403644000005
2021-03-08 16:00:00,7.51144,0.76792,7.5505915,1.26144,0.36792,1.314,6.25,0.4,6.2627869196,7.2425544677,2.1124117198,7.5443275706,1.26144,0.36792,1.314,5.9811144677,1.7444917198,6.2303275706
2021-03-08 16:30:00,7.93176,1.07218,8.0038982159,1.24176,0.36218,1.2935,6.69,0.71,6.7275701408,7.7459233275,2.2592276372,8.0686701328,1.24176,0.36218,1.2935,6.5041633275,1.8970476372,6.7751701328
2021-03-08 17:00:00,8.18168,1.06924,8.2512521353,1.23168,0.35924,1.283,6.95,0.71,6.9861720563,8.0155559537,2.3378704865,8.3495374517,1.23168,0.35924,1.283,6.7838759537,1.9786304865000002,7.0665374517
2021-03-08 17:30:00,8.52824,1.03532,8.5908535664,1.21824,0.35532,1.2690000000000001,7.31,0.68,7.3415597798,8.224903192,2.3989300977,8.5676074916,1.21824,0.35532,1.2690000000000001,7.006663192,2.0436100977,7.2986074916
2021-03-08 18:00:00,8.69776,1.07518,8.763962634,1.21776,0.35518000000000005,1.2685,7.48,0.72,7.5145725095,8.4422409132,2.4623202664,8.7940009513,1.21776,0.35518000000000005,1.2685,7.2244809132,2.1071402664,7.5255009513
2021-03-08 18:30:00,8.93824,0.49532000000000004,8.9519537644,1.21824,0.35532,1.2690000000000001,7.72,0.14,7.7212693257,8.6190754997,2.5138970208,8.9782036456,1.21824,0.35532,1.2690000000000001,7.4008354997,2.1585770208,7.7092036456
2021-03-08 19:00:00,9.00624,0.36182000000000003,9.0135050147,1.20624,0.35182,1.2565,7.8,0.01,7.8000064103,8.6569552375,2.5249452776,9.0176617057,1.20624,0.35182,1.2565,7.4507152375,2.1731252776,7.7611617057
2021-03-08 19:30:00,8.61144,0.8529200000000001,8.6535756425,1.14144,0.33292000000000005,1.189,7.47,0.52,7.4880771898,8.3152264188,2.4252743721,8.6616941862,1.14144,0.33292000000000005,1.189,7.1737864188,2.0923543721,7.4726941862
2021-03-08 20:00:00,8.36952,0.50236,8.3845829115,1.13952,0.33236000000000004,1.187,7.23,0.17,7.2319983407,8.0423622375,2.3456889859,8.3774606641,1.13952,0.33236000000000004,1.187,6.9028422375,2.0133289859,7.1904606641
2021-03-08 20:30:00,8.21768,0.37474,8.226219949,1.14768,0.33474000000000004,1.1955,7.07,0.04,7.0701131533,7.8261043219,2.2826137605,8.152192002,1.14768,0.33474000000000004,1.1955,6.6784243219,1.9478737605,6.9566920020000005
2021-03-08 21:00:00,7.9272,0.6746,7.9558522485,1.1472,0.3346,1.195,6.78,0.34,6.7885197208,7.5573344184,2.2042225387,7.8722233525,1.1472,0.3346,1.195,6.4101344184,1.8696225387,6.6772233525
2021-03-08 21:30:00,7.47816,1.01488,7.5467117608,1.14816,0.33488,1.196,6.33,0.68,6.366419716,7.2436425308,2.1127290715,7.5454609696,1.14816,0.33488,1.196,6.0954825308,1.7778490715,6.3494609696
2021-03-08 22:00:00,7.13816,0.7348800000000001,7.1758885722,1.14816,0.33488,1.196,5.99,0.4,6.0033407366,6.7891453044,1.9801673805000002,7.0720263588,1.14816,0.33488,1.196,5.6409853044,1.6452873805000001,5.8760263588
2021-03-08 22:30:00,6.85768,0.7347400000000001,6.8969281459000005,1.14768,0.33474000000000004,1.1955,5.71,0.4,5.7239933613,6.5516959787,1.9109113271,6.8246833111,1.14768,0.33474000000000004,1.1955,5.4040159787,1.5761713271,5.6291833111
2021-03-08 23:00:00,6.51392,0.7365600000000001,6.5554309088,1.15392,0.33656,1.202,5.36,0.4,5.3749046503,6.2273941739,1.8163233007000001,6.4868689311,1.15392,0.33656,1.202,5.0734741739,1.4797633007,5.2848689311
2021-03-08 23:30:00,6.19208,0.9489400000000001,6.2643708263,1.16208,0.33894,1.2105000000000001,5.03,0.61,5.0668530667,5.9774291084,1.7434168233,6.2264886546,1.16208,0.33894,1.2105000000000001,4.8153491084,1.4044768233,5.0159886546
2021-03-09 00:00:00,5.8816,1.4388,6.0550279933,1.1616,0.3388,1.21,4.72,1.1,4.8464832611,5.7618626512,1.6805432733,6.0019402616,1.1616,0.3388,1.21,4.6002626511999996,1.3417432733,4.7919402616
2021-03-09 00:30:00,5.85984,2.02662,6.2003962333,1.11984,0.32662,1.1665,4.74,1.7000000000000002,5.0356330287,5.94678293,1.7344783546,6.1945655521,1.11984,0.32662,1.1665,4.8269429299999995,1.4078583546,5.0280655521
2021-03-09 01:00:00,6.09792,2.11606,6.4546369573,1.11792,0.32606,1.1645,4.98,1.79,5.2919278151,6.1855565252,1.8041206532,6.4432880471,1.11792,0.32606,1.1645,5.0676365252,1.4780606532,5.2787880471
2021-03-09 01:30:00,5.98792,2.19606,6.3779201508,1.11792,0.32606,1.1645,4.87,1.87,5.216684771,6.0809535706,1.7736114581,6.3343266361,1.11792,0.32606,1.1645,4.9630335706,1.4475514581,5.1698266361
2021-03-09 02:00:00,6.00792,2.19606,6.396700888,1.11792,0.32606,1.1645,4.89,1.87,5.2353605415,6.1118072429,1.7826104459,6.366465878,1.11792,0.32606,1.1645,4.9938872429,1.4565504459,5.201965878
2021-03-09 02:30:00,5.93792,2.14606,6.3138314398,1.11792,0.32606,1.1645,4.82,1.82,5.1521645936,6.0534058152,1.7655766961000001,6.3056310575,1.11792,0.32606,1.1645,4.9354858152,1.4395166961,5.1411310575
2021-03-09 03:00:00,5.88792,2.20606,6.2876309251,1.11792,0.32606,1.1645,4.77,1.88,5.1271141981,6.0240167097,1.7570048737000001,6.2750174059,1.11792,0.32606,1.1645,4.9060967097,1.4309448737000001,5.1105174059
2021-03-09 03:30:00,5.85792,2.20606,6.2595469045,1.11792,0.32606,1.1645,4.74,1.88,5.099215626,5.9611484199,1.7386682891,6.2095296041,1.11792,0.32606,1.1645,4.8432284199,1.4126082891,5.0450296041
2021-03-09 04:00:00,5.70792,2.20606,6.1193995988,1.11792,0.32606,1.1645,4.59,1.88,4.960090725,5.8248928327,1.6989270762,6.0675967007,1.11792,0.32606,1.1645,4.7069728327,1.3728670762,4.9030967007
2021-03-09 04:30:00,5.68792,2.17606,6.0899647823,1.11792,0.32606,1.1645,4.57,1.85,4.9302535432,5.8248928327,1.6989270762,6.0675967007,1.11792,0.32606,1.1645,4.7069728327,1.3728670762,4.9030967007
2021-03-09 05:00:00,5.6679200000000005,2.17606,6.07128934,1.11792,0.32606,1.1645,4.55,1.85,4.9117206761,5.801714501,1.6921667295,6.0434526052,1.11792,0.32606,1.1645,4.683794501,1.3661067295,4.8789526052
2021-03-09 05:30:00,5.75792,2.13606,6.1413675228,1.11792,0.32606,1.1645,4.64,1.81,4.9805321001,5.9104193399,1.7238723075,6.1566868124,1.11792,0.32606,1.1645,4.7924993399,1.3978123075,4.9921868124
2021-03-09 06:00:00,6.05792,2.13606,6.4234840274,1.11792,0.32606,1.1645,4.94,1.81,5.2611500644,6.1608810366,1.7969236357,6.4175844131,1.11792,0.32606,1.1645,5.0429610366,1.4708636357,5.2530844131
2021-03-09 06:30:00,6.554,2.022,6.8588191403,1.104,0.322,1.15,5.45,1.7000000000000002,5.7089841478,6.6716981055,1.9459119474,6.9496855266,1.104,0.322,1.15,5.5676981055,1.6239119473999999,5.7996855266
2021-03-09 07:00:00,6.99352,1.95186,7.2607905527,1.10352,0.32186000000000003,1.1495,5.89,1.63,6.1113828222,7.1248653245,2.0780857197,7.4217347131,1.10352,0.32186000000000003,1.1495,6.0213453245,1.7562257197000002,6.2722347131
2021-03-09 07:30:00,7.5376,1.7418,7.7362317054,1.1376,0.33180000000000004,1.185,6.4,1.4100000000000001,6.5534799916,7.535982135,2.1979947894,7.8499813906,1.1376,0.33180000000000004,1.185,6.398382135,1.8661947894000002,6.6649813906
2021-03-09 08:00:00,7.6572,1.1446,7.7422749241,1.1472,0.3346,1.195,6.51,0.81,6.5601981677,7.545582135,2.2007947894,7.8599813906,1.1472,0.3346,1.195,6.398382135,1.8661947894000002,6.6649813906
2021-03-09 08:30:00,7.75768,1.09474,7.8345424021,1.14768,0.33474000000000004,1.1955,6.61,0.76,6.6535479257,7.5955035668,2.215355207,7.9119828821,1.14768,0.33474000000000004,1.1955,6.4478235668,1.880615207,6.7164828821
2021-03-09 09:00:00,7.82104,1.05572,7.8919713253,1.15104,0.33572,1.199,6.67,0.72,6.7087480203,7.6239926588,2.2236645255,7.9416590196,1.15104,0.33572,1.199,6.4729526588,1.8879445255,6.7426590196
2021-03-09 09:30:00,7.82728,1.05754,7.8983987649,1.15728,0.33754,1.2055,6.67,0.72,6.7087480203,7.6703185221,2.2371762356,7.9899151272,1.15728,0.33754,1.2055,6.5130385221000004,1.8996362356,6.7844151272
2021-03-09 10:00:00,7.6874400000000005,0.96342,7.7475745785,1.17744,0.34342,1.2265,6.51,0.62,6.539457164,7.5342785222,2.1974979023,7.848206794,1.17744,0.34342,1.2265,6.3568385222,1.8540779023,6.621706794
2021-03-09 10:30:00,7.55992,1.00706,7.6267004825,1.18992,0.34706000000000004,1.2395,6.37,0.66,6.4041002491,7.4211509736,2.1645023673,7.7303655975000005,1.18992,0.34706000000000004,1.2395,6.2312309736,1.8174423673,6.4908655975
2021-03-09 11:00:00,7.51008,1.01294,7.5780834681,1.21008,0.35294000000000003,1.2605,6.3,0.66,6.3344770897,7.3816641321,2.1529853719,7.6892334709,1.21008,0.35294000000000003,1.2605,6.1715841321,1.8000453719,6.4287334709
2021-03-09 11:30:00,7.4068,0.9749000000000001,7.4706837873,1.2168,0.3549,1.2675,6.19,0.62,6.2209725928,7.2748467883,2.1218303133,7.5779654045000004,1.2168,0.3549,1.2675,6.0580467883,1.7669303133,6.3104654045
2021-03-09 12:00:00,7.34168,1.03924,7.4148691829,1.23168,0.35924,1.283,6.11,0.68,6.1477231558,7.2510526157,2.1148903462,7.553179808,1.23168,0.35924,1.283,6.0193726157,1.7556503462,6.270179808
2021-03-09 12:30:00,7.38416,1.04288,7.4574404188,1.24416,0.36288000000000004,1.296,6.14,0.68,6.1775399634,7.258186814,2.1169711541,7.5606112646,1.24416,0.36288000000000004,1.296,6.014026814,1.7540911541000002,6.2646112646
2021-03-09 13:00:00,7.35344,0.9939200000000001,7.4203070556,1.21344,0.35392,1.264,6.14,0.64,6.1732649384,7.2381584173,2.1111295384,7.5397483513,1.21344,0.35392,1.264,6.0247184173,1.7572095384000002,6.2757483513
2021-03-09 13:30:00,7.38432,0.99126,7.4505555665,1.20432,0.35126,1.2545,6.18,0.64,6.2130507804,7.2620694853,2.1181035999,7.5646557138,1.20432,0.35126,1.2545,6.0577494853,1.7668435999,6.3101557138
2021-03-09 14:00:00,7.24568,1.7087400000000001,7.4444389345,1.19568,0.34874000000000005,1.2455,6.05,1.3599999999999999,6.2009757297,7.3860901665,2.1542762986,7.6938439234,1.19568,0.34874000000000005,1.2455,6.1904101665,1.8055362985999999,6.4483439234
2021-03-09 14:30:00,7.25752,1.8063600000000002,7.4789392965,1.1875200000000001,0.34636,1.237,6.07,1.46,6.2431162091,7.4131923376,2.1621810985,7.7220753517,1.1875200000000001,0.34636,1.237,6.2256723376,1.8158210985,6.4850753517
2021-03-09 15:00:00,7.20416,1.76538,7.4173100144,1.18416,0.34538,1.2335,6.02,1.42,6.1852081614,7.3571292185,2.1458293554,7.6636762693,1.18416,0.34538,1.2335,6.1729692185,1.8004493554,6.4301762693
2021-03-09 15:30:00,7.2284,1.8137,7.4524676618,1.1784,0.3437,1.2275,6.05,1.47,6.2260260199,7.3701784589,2.1496353838,7.677269228,1.1784,0.3437,1.2275,6.1917784589,1.8059353838,6.449769228
2021-03-09 16:00:00,7.75416,1.34288,7.8695821998,1.24416,0.36288000000000004,1.296,6.51,0.98,6.5833502109,7.6469750765,2.2303677307,7.965599038,1.24416,0.36288000000000004,1.296,6.4028150765,1.8674877307000002,6.669599038
2021-03-09 16:30:00,8.18272,0.76246,8.2181659663,1.24272,0.36246,1.2945,6.94,0.4,6.9515178199,7.9252892719,2.3115427043,8.2555096582,1.24272,0.36246,1.2945,6.6825692719,1.9490827043,6.9610096582
2021-03-09 17:00:00,8.44888,0.31134,8.4546144708,1.23888,0.36134000000000005,1.2905,7.21,-0.05,7.2101733682,8.0064313887,2.3352091550000003,8.3400326965,1.23888,0.36134000000000005,1.2905,6.7675513887,1.973869155,7.0495326965
2021-03-09 17:30:00,8.60736,0.7779800000000001,8.642447515,1.22736,0.35798,1.2785,7.38,0.42,7.3919415582,8.3293314354,2.4293883353,8.6763869119,1.22736,0.35798,1.2785,7.1019714354,2.0714083353,7.3978869119
2021-03-09 18:00:00,8.83736,0.7479800000000001,8.8689574275,1.22736,0.35798,1.2785,7.61,0.39,7.6199868766000005,8.5146955682,2.4834528741,8.8694745503,1.22736,0.35798,1.2785,7.2873355682,2.1254728741,7.5909745503
2021-03-09 18:30:00,9.02784,0.37812,9.0357550764,1.22784,0.35812000000000005,1.279,7.8,0.02,7.800025641,8.6768612086,2.5307511858,9.0383970923,1.22784,0.35812000000000005,1.279,7.4490212086,2.1726311858,7.7593970923
2021-03-09 19:00:00,9.08544,0.39742000000000005,9.0941279214,1.22544,0.35742,1.2765,7.86,0.04,7.8601017805,8.7177164755,2.5426673054,9.080954662,1.22544,0.35742,1.2765,7.4922764755,2.1852473054,7.804454662
2021-03-09 19:30:00,8.81536,0.34698,8.8221860698,1.15536,0.33698,1.2035,7.66,0.01,7.6600065274,8.3744942802,2.4425608317,8.7234315419,1.15536,0.33698,1.2035,7.2191342802,2.1055808317,7.5199315419
2021-03-09 20:00:00,8.49776,0.34768000000000004,8.5048695698,1.1577600000000001,0.33768000000000004,1.206,7.34,0.01,7.340006812,8.0687268583,2.353378667,8.4049238107,1.1577600000000001,0.33768000000000004,1.206,6.9109668583,2.015698667,7.1989238107
2021-03-09 20:30:00,8.19824,0.6478200000000001,8.2237953434,1.15824,0.33782,1.2065000000000001,7.04,0.31,7.0468219787,7.809956431,2.277903959,8.1353712823,1.15824,0.33782,1.2065000000000001,6.6517164310000005,1.940083959,6.9288712823
2021-03-09 21:00:00,7.95776,0.66768,7.985721057,1.1577600000000001,0.33768000000000004,1.206,6.8,0.33,6.8080026439,7.5021679954,2.188132332,7.8147583286,1.1577600000000001,0.33768000000000004,1.206,6.3444079954,1.8504523320000001,6.6087583286000005
2021-03-09 21:30:00,7.56832,1.12076,7.6508542399,1.16832,0.34076,1.217,6.4,0.78,6.4473560471999996,7.2773241665,2.1225528819,7.5805460068,1.16832,0.34076,1.217,6.1090041665,1.7817928819,6.3635460068
2021-03-09 22:00:00,7.11168,1.8817400000000002,7.3564215384,1.17168,0.34174000000000004,1.2205,5.94,1.54,6.1363832996,7.122236602,2.0773190089,7.4189964604,1.17168,0.34174000000000004,1.2205,5.950556602,1.7355790089,6.1984964604
2021-03-09 22:30:00,6.74168,1.46174,6.8983282794,1.17168,0.34174000000000004,1.2205,5.57,1.12,5.6814874813,6.59461147,1.9234283454,6.8693869479,1.17168,0.34174000000000004,1.2205,5.42293147,1.5816883454,5.6488869479
2021-03-09 23:00:00,6.31168,1.46174,6.4787335375,1.17168,0.34174000000000004,1.2205,5.14,1.12,5.2606083298,6.2286137815,1.8166790196,6.4881393556999996,1.17168,0.34174000000000004,1.2205,5.0569337815,1.4749390196,5.2676393557
2021-03-09 23:30:00,5.98168,1.46174,6.1576927051,1.17168,0.34174000000000004,1.2205,4.8100000000000005,1.12,4.9386739111,5.9266069179,1.7285936844,6.1735488728,1.17168,0.34174000000000004,1.2205,4.7549269179,1.3868536844000001,4.9530488728
2021-03-10 00:00:00,5.75168,1.46174,5.9345182323,1.17168,0.34174000000000004,1.2205,4.58,1.12,4.7149549309,5.6634004311,1.6518251257,5.899375449,1.17168,0.34174000000000004,1.2205,4.4917204311,1.3100851257000001,4.678875449
2021-03-10 00:30:00,5.76136,1.44998,5.9410193612,1.13136,0.32998000000000005,1.1785,4.63,1.12,4.7635386007000005,5.6539455765,1.6490674598,5.8895266421,1.13136,0.32998000000000005,1.1785,4.5225855765,1.3190874598,4.7110266421
2021-03-10 01:00:00,6.03,1.4525000000000001,6.2024717855,1.1400000000000001,0.3325,1.1875,4.89,1.12,5.0166223697,5.8763793973,1.7139439909,6.1212285388,1.1400000000000001,0.3325,1.1875,4.7363793973,1.3814439909,4.9337285388000005
2021-03-10 01:30:00,5.99192,1.45306,6.1655890757,1.14192,0.33306,1.1895,4.85,1.12,4.9776400031,5.8190567749,1.6972248927,6.0615174738,1.14192,0.33306,1.1895,4.6771367749,1.3641648927,4.8720174738
2021-03-10 02:00:00,5.9024,1.5032,6.0908074998,1.1424,0.3332,1.19,4.76,1.17,4.9016833843,5.699449286,1.6623393751000002,5.9369263396,1.1424,0.3332,1.19,4.557049286,1.3291393751,4.7469263396
2021-03-10 02:30:00,5.8224,1.4532,6.0010109148,1.1424,0.3332,1.19,4.68,1.12,4.8121512861,5.6437922582,1.6461060753,5.878950269,1.1424,0.3332,1.19,4.5013922582,1.3129060753,4.688950269
2021-03-10 03:00:00,5.7724,1.4932,5.9624028713,1.1424,0.3332,1.19,4.63,1.16,4.7731017169,5.6148023834,1.6376506952,5.8487524827,1.1424,0.3332,1.19,4.4724023834,1.3044506952,4.6587524827
2021-03-10 03:30:00,5.75192,1.44306,5.9301775564,1.14192,0.33306,1.1895,4.61,1.11,4.7417507315,5.5623675103,1.6223571905,5.7941328232,1.14192,0.33306,1.1895,4.4204475103,1.2892971905000001,4.6046328232
2021-03-10 04:00:00,5.63384,1.4436200000000001,5.8158569317,1.14384,0.33362,1.1915,4.49,1.11,4.6251702671,5.4756406511,1.5970618565999999,5.7037923449,1.14384,0.33362,1.1915,4.3318006511,1.2634418566,4.5122923449
2021-03-10 04:30:00,5.5258400000000005,1.44712,5.7121855712,1.15584,0.33712000000000003,1.204,4.37,1.11,4.5087692334,5.3914767469000004,1.5725140512,5.6161216113,1.15584,0.33712000000000003,1.204,4.2356367469,1.2353940512000001,4.4121216113
2021-03-10 05:00:00,5.52632,1.46726,5.7177849426,1.15632,0.33726,1.2045,4.37,1.13,4.5137345957,5.4198126133,1.5807786789,5.6456381389,1.15632,0.33726,1.2045,4.2634926133,1.2435186789000001,4.4411381389
2021-03-10 05:30:00,5.64584,1.43712,5.8258753162,1.15584,0.33712000000000003,1.204,4.49,1.1,4.6227805485,5.5516565839,1.6192331703,5.7829756082,1.15584,0.33712000000000003,1.204,4.3958165839,1.2821131703,4.5789756082
2021-03-10 06:00:00,5.87432,1.43376,6.0467597273,1.14432,0.33376,1.192,4.73,1.1,4.856222812,5.7680569556,1.6823499454,6.0083926621,1.14432,0.33376,1.192,4.6237369556,1.3485899454,4.8163926621
2021-03-10 06:30:00,6.332,1.316,6.4673085592,1.152,0.336,1.2,5.18,0.98,5.2718877075,6.2243725895,1.8154420053,6.4837214474,1.152,0.336,1.2,5.0723725895,1.4794420053000001,5.2837214474
2021-03-10 07:00:00,6.82632,1.22726,6.9357632493,1.15632,0.33726,1.2045,5.67,0.89,5.7394250583,6.6570717091,1.9416459152,6.934449697,1.15632,0.33726,1.2045,5.5007517091,1.6043859152,5.729949697
2021-03-10 07:30:00,7.4032,1.6551,7.5859558561,1.1832,0.3451,1.2325,6.22,1.31,6.3564534137,7.3744738086,2.1508881942,7.6817435506,1.1832,0.3451,1.2325,6.1912738086,1.8057881942,6.4492435506
2021-03-10 08:00:00,7.50512,1.81566,7.7216220738,1.18512,0.34566,1.2345,6.32,1.47,6.488705572,7.5954778945,2.2153477192,7.9119561401,1.18512,0.34566,1.2345,6.4103578945,1.8696877191999999,6.6774561401
2021-03-10 08:30:00,8.00608,0.9359400000000001,8.0606017548,1.18608,0.34594,1.2355,6.82,0.59,6.8454729566,7.7993823154,2.274819842,8.1243565785,1.18608,0.34594,1.2355,6.6133023154,1.9288798420000002,6.8888565785
2021-03-10 09:00:00,8.0216,0.7888000000000001,8.0602898211,0.9216000000000001,0.26880000000000004,0.96,7.1,0.52,7.119016786,7.7931873391,2.2730129739000002,8.1179034782,0.9216000000000001,0.26880000000000004,0.96,6.8715873391,2.0042129739,7.1579034782
2021-03-10 09:30:00,8.22992,0.8170600000000001,8.2703790874,0.9499200000000001,0.27706000000000003,0.9895,7.28,0.54,7.3,8.028408152,2.3416190443,8.3629251583,0.9499200000000001,0.27706000000000003,0.9895,7.078488152,2.0645590443,7.3734251583
