Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-03-10 10:00:00,8.24576,0.8216800000000001,8.2865985784,0.9657600000000001,0.28168000000000004,1.006,7.28,0.54,7.3,8.1009917992,2.3627892748,8.4385331242,0.9657600000000001,0.28168000000000004,1.006,7.1352317992,2.0811092748,7.4325331242
2021-03-10 10:30:00,8.3672,0.7821,8.4036727834,0.9672000000000001,0.2821,1.0075,7.4,0.5,7.4168726563,8.1793541432,2.3856449584,8.5201605658,0.9672000000000001,0.2821,1.0075,7.2121541432,2.1035449584,7.5126605658
2021-03-10 11:00:00,8.35768,0.76224,8.3923670558,0.9676800000000001,0.28224000000000005,1.008,7.39,0.48,7.4055722264,8.1430214402,2.37504792,8.4823140002,0.9676800000000001,0.28224000000000005,1.008,7.1753414402,2.09280792,7.4743140002
2021-03-10 11:30:00,8.42768,0.7222400000000001,8.4585708486,0.9676800000000001,0.28224000000000005,1.008,7.46,0.44,7.4729646058,8.2505433853,2.4064084874000002,8.5943160264,0.9676800000000001,0.28224000000000005,1.008,7.2828633853,2.1241684874,7.5863160264000005
2021-03-10 12:00:00,8.4472,0.7221000000000001,8.4780077996,0.9672000000000001,0.2821,1.0075,7.48,0.44,7.492930001,8.2707838122,2.4123119452,8.6153998043,0.9672000000000001,0.2821,1.0075,7.3035838122,2.1302119452,7.6078998043
2021-03-10 12:30:00,8.50144,0.79042,8.5381055188,0.9614400000000001,0.28042,1.0015,7.54,0.51,7.5572283279,8.3312728434,2.4299545793,8.6784092118,0.9614400000000001,0.28042,1.0015,7.3698328434,2.1495345793,7.6769092118
2021-03-10 13:00:00,8.63968,0.82074,8.6785761879,1.09968,0.32074,1.1455,7.54,0.5,7.5565600639,8.4498948322,2.4645526594,8.8019737836,1.09968,0.32074,1.1455,7.3502148322,2.1438126594,7.6564737836
2021-03-10 13:30:00,8.6324,0.9007000000000001,8.6792620798,1.2024,0.3507,1.2525,7.43,0.55,7.4503288518,8.4000253684,2.4500073991,8.7500264255,1.2024,0.3507,1.2525,7.1976253684,2.0993073991,7.4975264255
2021-03-10 14:00:00,8.44856,0.8820800000000001,8.4944823974,1.13856,0.33208000000000004,1.186,7.31,0.55,7.3306616345,8.2013649169,2.3920647674,8.5430884551,1.13856,0.33208000000000004,1.186,7.0628049169,2.0599847674,7.3570884551
2021-03-10 14:30:00,8.49712,0.91666,8.5464211135,1.25712,0.36666000000000004,1.3094999999999999,7.24,0.55,7.2608608305,8.2696810328,2.4119903012,8.6142510758,1.25712,0.36666000000000004,1.3094999999999999,7.0125610328,2.0453303012,7.3047510758
2021-03-10 15:00:00,8.49984,0.45162,8.5118294538,1.23984,0.36162000000000005,1.2915,7.26,0.09,7.2605578298,8.1625666242,2.3807485987,8.5026735669,1.23984,0.36162000000000005,1.2915,6.9227266242,2.0191285987,7.2111735669
2021-03-10 15:30:00,8.44888,0.03134,8.4489381256,1.23888,0.36134000000000005,1.2905,7.21,-0.33,7.2175480601,8.0889449589,2.359275613,8.4259843322,1.23888,0.36134000000000005,1.2905,6.8500649589,1.997935613,7.1354843322
2021-03-10 16:00:00,8.66744,0.08842000000000001,8.667890992,1.29744,0.37842000000000003,1.3515000000000001,7.37,-0.29,7.3757033563,8.2722358958,2.4127354696,8.6169123915,1.29744,0.37842000000000003,1.3515000000000001,6.9747958958,2.0343154696,7.2654123915
2021-03-10 16:30:00,8.84408,0.04744,8.8442072341,1.2940800000000001,0.37744000000000005,1.348,7.55,-0.33,7.5572084793,8.4562782506,2.4664144898,8.8086231778,1.2940800000000001,0.37744000000000005,1.348,7.1621982506,2.0889744898,7.4606231778
2021-03-10 17:00:00,8.8924,0.0682,8.8926615251,1.2624,0.3682,1.315,7.63,-0.30000000000000004,7.6358954943,8.506645248,2.481104864,8.8610888,1.2624,0.3682,1.315,7.244245248,2.112904864,7.5460888
2021-03-10 17:30:00,8.877040000000001,0.07622000000000001,8.8773672139,1.18704,0.34622,1.2365,7.69,-0.27,7.6947384621,8.5335057875,2.488939188,8.8890685286,1.18704,0.34622,1.2365,7.3464657875,2.142719188,7.6525685286
2021-03-10 18:00:00,9.028,0.0765,9.0283241108,1.188,0.34650000000000003,1.2375,7.84,-0.27,7.844647857,8.7142318767,2.541650964,9.0773248716,1.188,0.34650000000000003,1.2375,7.5262318767,2.195150964,7.8398248716
2021-03-10 18:30:00,9.14472,0.8059600000000001,9.1801675039,1.25472,0.36596,1.307,7.89,0.44,7.9022591706,8.9913084219,2.6224649564,9.3659462728,1.25472,0.36596,1.307,7.7365884219000005,2.2565049564,8.0589462728
2021-03-10 19:00:00,9.10368,0.36274,9.1109038986,1.24368,0.36274,1.2955,7.86,0.0,7.86,8.8411761511,2.5786763774,9.2095584907,1.24368,0.36274,1.2955,7.5974961511,2.2159363774,7.9140584907000004
2021-03-10 19:30:00,8.7132,0.8551000000000001,8.7550585521,1.1832,0.3451,1.2325,7.53,0.51,7.5472511552,8.4573897183,2.4667386678,8.809780956600001,1.1832,0.3451,1.2325,7.2741897183,2.1216386678,7.5772809566
2021-03-10 20:00:00,8.56224,0.60482,8.5835750739,1.18224,0.34482,1.2315,7.38,0.26,7.3845785255,8.1559785412,2.3788270745,8.4958109804,1.18224,0.34482,1.2315,6.9737385412,2.0340070745,7.2643109804
2021-03-10 20:30:00,8.28992,0.37706,8.2984906971,1.18992,0.34706000000000004,1.2395,7.1,0.03,7.10006338,7.8764400105,2.2972950031,8.2046250109,1.18992,0.34706000000000004,1.2395,6.6865200105,1.9502350031,6.9651250109
2021-03-10 21:00:00,8.03568,0.47874000000000005,8.0499282637,1.19568,0.34874000000000005,1.2455,6.84,0.13,6.8412352686,7.6468583691,2.2303336910000002,7.9654774677999995,1.19568,0.34874000000000005,1.2455,6.4511783691,1.881593691,6.7199774678
2021-03-10 21:30:00,7.56568,1.1887400000000001,7.6584996344,1.19568,0.34874000000000005,1.2455,6.37,0.84,6.4251459127,7.3540103685,2.1449196908,7.6604274672,1.19568,0.34874000000000005,1.2455,6.1583303685,1.7961796908,6.4149274672
2021-03-10 22:00:00,7.1752,0.7286,7.2120976838,1.1952,0.3486,1.245,5.98,0.38,5.9920614149,6.838363199,1.9945225997,7.1232949989,1.1952,0.3486,1.245,5.643163199,1.6459225997,5.8782949989
2021-03-10 22:30:00,6.7852,0.7286,6.8242066938,1.1952,0.3486,1.245,5.59,0.38,5.6029010343,6.4551337388,1.8827473405,6.7240976446000005,1.1952,0.3486,1.245,5.2599337388,1.5341473405000001,5.4790976446
2021-03-10 23:00:00,6.3943200000000004,0.87126,6.4534039274,1.20432,0.35126,1.2545,5.19,0.52,5.215985046,6.1320676219,1.7885197231,6.3875704395,1.20432,0.35126,1.2545,4.9277476219,1.4372597231,5.1330704395
2021-03-10 23:30:00,5.92384,1.4211200000000002,6.0919177933,1.20384,0.35112000000000004,1.254,4.72,1.07,4.8397623909,5.864258965,1.7104088648,6.1086030886,1.20384,0.35112000000000004,1.254,4.660418965,1.3592888647999999,4.8546030886
2021-03-11 00:00:00,5.7647200000000005,1.41846,5.9366678743,1.19472,0.34846000000000005,1.2445,4.57,1.07,4.6935913755000005,5.6880172347,1.6590050268,5.9250179528,1.19472,0.34846000000000005,1.2445,4.4932972347,1.3105450268,4.6805179528
2021-03-11 00:30:00,5.72488,1.42684,5.9000104576,1.15488,0.33684000000000003,1.203,4.57,1.09,4.6981911413,5.6717634435,1.6542643377,5.9080869203,1.15488,0.33684000000000003,1.203,4.5168834435,1.3174243377,4.7050869203
2021-03-11 01:00:00,5.98296,1.42628,6.1506166358,1.15296,0.33628,1.201,4.83,1.09,4.9514644298,5.8815957168,1.7154654174,6.126662205,1.15296,0.33628,1.201,4.7286357168,1.3791854174,4.925662205
2021-03-11 01:30:00,5.92296,1.44628,6.0969813023,1.15296,0.33628,1.201,4.77,1.11,4.8974483152,5.7941490442,1.6899601379,6.035571921,1.15296,0.33628,1.201,4.6411890442,1.3536801379,4.834571921
2021-03-11 02:00:00,5.89296,1.42628,6.0631058213,1.15296,0.33628,1.201,4.74,1.09,4.8637125737,5.751698391,1.6775786974,5.9913524907,1.15296,0.33628,1.201,4.598738391,1.3412986974,4.7903524907
2021-03-11 02:30:00,5.84248,1.42614,6.0140209386,1.15248,0.33614000000000005,1.2005,4.69,1.09,4.8149974039,5.7256049345,1.6699681059,5.9641718068,1.15248,0.33614000000000005,1.2005,4.5731249345,1.3338281059,4.7636718068
2021-03-11 03:00:00,5.85208,1.42894,6.0240111097,1.16208,0.33894,1.2105000000000001,4.69,1.09,4.8149974039,5.7352049345000005,1.6727681059,5.9741718068,1.16208,0.33894,1.2105000000000001,4.5731249345,1.3338281059,4.7636718068
2021-03-11 03:30:00,5.75728,1.40754,5.9268407984,1.15728,0.33754,1.2055,4.6,1.07,4.7228063691,5.6391156032000005,1.6447420509000001,5.8740787534,1.15728,0.33754,1.2055,4.4818356032,1.3072020509,4.6685787534
2021-03-11 04:00:00,5.60296,1.40628,5.7767451216,1.15296,0.33628,1.201,4.45,1.07,4.5768329661,5.4761405252,1.5972076532,5.7043130471,1.15296,0.33628,1.201,4.3231805252,1.2609276532,4.5033130471
2021-03-11 04:30:00,5.50344,1.43642,5.6878075082,1.15344,0.33642000000000005,1.2015,4.35,1.1,4.4869254507,5.4078164834999995,1.5772798077,5.6331421703,1.15344,0.33642000000000005,1.2015,4.2543764835,1.2408598077,4.4316421703
2021-03-11 05:00:00,5.50248,1.43614,5.6868079139,1.15248,0.33614000000000005,1.2005,4.35,1.1,4.4869254507,5.4189813934,1.5805362398,5.6447722848,1.15248,0.33614000000000005,1.2005,4.2665013934000005,1.2443962398,4.4442722848
2021-03-11 05:30:00,5.61248,1.49614,5.8084736937,1.15248,0.33614000000000005,1.2005,4.46,1.16,4.6083836646,5.5437723563,1.6169336039000002,5.7747628711,1.15248,0.33614000000000005,1.2005,4.3912923563,1.2807936039,4.5742628711
2021-03-11 06:00:00,5.80952,2.13236,6.1884959239,1.13952,0.33236000000000004,1.187,4.67,1.8,5.0048876111,5.9690106243,1.7409614321,6.2177194003,1.13952,0.33236000000000004,1.187,4.8294906243,1.4086014321,5.0307194003
2021-03-11 06:30:00,6.2656,2.0183,6.5826497894,1.1256,0.32830000000000004,1.1725,5.14,1.69,5.4107023574,6.4511512504,1.8815857814,6.7199492192,1.1256,0.32830000000000004,1.1725,5.3255512504,1.5532857814,5.5474492192
2021-03-11 07:00:00,6.65216,1.9243800000000002,6.9249166818,1.11216,0.32438,1.1585,5.54,1.6,5.7664200333,6.7607052489,1.9718723643,7.042401301,1.11216,0.32438,1.1585,5.6485452489,1.6474923643000001,5.883901301
2021-03-11 07:30:00,7.33232,0.9102600000000001,7.3886054063,1.13232,0.33026000000000005,1.1795,6.2,0.58,6.227069937,7.1213615516,2.0770637859,7.4180849496,1.13232,0.33026000000000005,1.1795,5.9890415516,1.7468037859,6.2385849496
2021-03-11 08:00:00,7.33824,0.025320000000000002,7.3382836822,0.9782400000000001,0.28532,1.019,6.36,-0.26,6.3653122469,6.9422696848,2.0248286581,7.2315309217,0.9782400000000001,0.28532,1.019,5.9640296848,1.7395086581,6.2125309217
2021-03-11 08:30:00,7.25936,-0.038520000000000006,7.2594621977,0.75936,0.22148,0.791,6.5,-0.26,6.5051979217,6.8539110477000005,1.9990573889,7.1394906747,0.75936,0.22148,0.791,6.0945510477,1.7775773889000002,6.3484906747
2021-03-11 09:00:00,11.16304,-0.35578000000000004,11.168708137,0.5630400000000001,0.16422,0.5865,10.6,-0.52,10.6127470525,6.7676527891,1.9738987302000002,7.049638322,0.5630400000000001,0.16422,0.5865,6.2046127891,1.8096787302,6.463138322
2021-03-11 09:30:00,13.48296,-0.32122,13.4867858532,0.6129600000000001,0.17878000000000002,0.6385000000000001,12.87,-0.5,12.8797088476,0.6129600000000001,0.17878000000000002,0.6385000000000001,0.6129600000000001,0.17878000000000002,0.6385000000000001,0.0,0.0,0.0
2021-03-11 10:00:00,13.638,-0.34600000000000003,13.642388354,0.768,0.224,0.8,12.87,-0.5700000000000001,12.8826161939,0.768,0.224,0.8,0.768,0.224,0.8,0.0,0.0,0.0
2021-03-11 10:30:00,13.54216,-0.40312000000000003,13.5481586646,0.8121600000000001,0.23688,0.846,12.73,-0.64,12.7460778281,0.8121600000000001,0.23688,0.846,0.8121600000000001,0.23688,0.846,0.0,0.0,0.0
2021-03-11 11:00:00,13.46768,-0.34026,13.4719776369,1.02768,0.29974,1.0705,12.44,-0.64,12.4564521434,1.02768,0.29974,1.0705,1.02768,0.29974,1.0705,0.0,0.0,0.0
2021-03-11 11:30:00,13.74928,-0.28146000000000004,13.7521605666,1.22928,0.35854,1.2805,12.52,-0.64,12.5363471554,1.22928,0.35854,1.2805,1.22928,0.35854,1.2805,0.0,0.0,0.0
2021-03-11 12:00:00,14.45488,-0.30566000000000004,14.4581113514,1.21488,0.35434000000000004,1.2655,13.24,-0.66,13.2564399444,1.21488,0.35434000000000004,1.2655,1.21488,0.35434000000000004,1.2655,0.0,0.0,0.0
2021-03-11 12:30:00,13.74752,-0.21864000000000003,13.7492585109,1.30752,0.38136000000000003,1.362,12.44,-0.6000000000000001,12.4544610482,1.30752,0.38136000000000003,1.362,1.30752,0.38136000000000003,1.362,0.0,0.0,0.0
2021-03-11 13:00:00,13.79816,-0.25012,13.8004267833,1.26816,0.36988000000000004,1.321,12.53,-0.62,12.5453298083,1.26816,0.36988000000000004,1.321,1.26816,0.36988000000000004,1.321,0.0,0.0,0.0
2021-03-11 13:30:00,14.772,-0.3065,14.7751793982,1.212,0.35350000000000004,1.2625,13.56,-0.66,13.5760524454,1.212,0.35350000000000004,1.2625,1.212,0.35350000000000004,1.2625,0.0,0.0,0.0
2021-03-11 14:00:00,13.70464,-0.29698,13.7078574055,1.24464,0.36302,1.2965,12.46,-0.66,12.4774676918,1.24464,0.36302,1.2965,1.24464,0.36302,1.2965,0.0,0.0,0.0
2021-03-11 14:30:00,13.880560000000001,-0.30692,13.8839528161,1.21056,0.35308,1.2610000000000001,12.67,-0.66,12.6871785674,1.21056,0.35308,1.2610000000000001,1.21056,0.35308,1.2610000000000001,0.0,0.0,0.0
2021-03-11 15:00:00,14.40888,-0.36616000000000004,14.4135316977,1.17888,0.34384000000000003,1.228,13.23,-0.71,13.2490377009,1.17888,0.34384000000000003,1.228,1.17888,0.34384000000000003,1.228,0.0,0.0,0.0
2021-03-11 15:30:00,11.5488,-0.8291000000000001,11.5785227145,1.1688,0.34090000000000004,1.2175,10.38,-1.17,10.4457311855,7.4587017699,2.1754546829,7.7694810103,1.1688,0.34090000000000004,1.2175,6.2899017699,1.8345546829,6.5519810103000005
2021-03-11 16:00:00,8.10408,-1.07006,8.1744199213,1.23408,0.35994000000000004,1.2855,6.87,-1.43,7.0172501737,7.5429589499,2.2000296937,7.8572489061,1.23408,0.35994000000000004,1.2855,6.3088789499,1.8400896937,6.5717489061
2021-03-11 16:30:00,8.27248,-0.5563600000000001,8.2911676982,1.21248,0.35364,1.263,7.06,-0.91,7.1184057204,7.793421842,2.2730813706,8.1181477521,1.21248,0.35364,1.263,6.580941842,1.9194413706,6.8551477521
2021-03-11 17:00:00,8.48912,-0.18734,8.4911868811,1.20912,0.35266000000000003,1.2595,7.28,-0.54,7.3,8.0179346586,2.3385642754,8.3520152694,1.20912,0.35266000000000003,1.2595,6.8088146586,1.9859042754,7.0925152694
2021-03-11 17:30:00,8.62856,0.05958000000000001,8.6287656968,1.19856,0.34958,1.2485,7.43,-0.29,7.4356573348,8.1862699558,2.3876620704000002,8.5273645373,1.19856,0.34958,1.2485,6.9877099558,2.0380820704,7.2788645373
2021-03-11 18:00:00,8.6156,0.9058,8.6630847277,1.1856,0.3458,1.235,7.43,0.56,7.4510737481,8.2978184142,2.4201970375,8.6435608482,1.1856,0.3458,1.235,7.1122184142,2.0743970375,7.4085608482
2021-03-11 18:30:00,8.67176,1.19468,8.7536667631,1.18176,0.34468000000000004,1.231,7.49,0.85,7.5380766778,8.529978678300001,2.4879104478,8.8853944566,1.18176,0.34468000000000004,1.231,7.3482186783,2.1432304478,7.6543944566
2021-03-11 19:00:00,8.76168,1.21174,8.8450749149,1.17168,0.34174000000000004,1.2205,7.59,0.87,7.6396989469,8.6059190279,2.5100597165,8.9644989874,1.17168,0.34174000000000004,1.2205,7.4342390279,2.1683197165,7.7439989874
2021-03-11 19:30:00,8.52832,1.26326,8.6213727358,1.10832,0.32326000000000005,1.1545,7.42,0.9400000000000001,7.4793047805,8.3908272203,2.4473246059,8.7404450211,1.10832,0.32326000000000005,1.1545,7.2825072203,2.1240646059,7.5859450211
2021-03-11 20:00:00,8.2816,1.3113000000000001,8.3847722837,1.1016,0.32130000000000003,1.1475,7.18,0.99,7.2479307392,8.1229204987,2.3691851455,8.4613755195,1.1016,0.32130000000000003,1.1475,7.0213204987,2.0478851455,7.3138755195
2021-03-11 20:30:00,8.06112,1.21116,8.1515988738,1.10112,0.32116,1.147,6.96,0.89,7.0166730008,7.800264915,2.2750772669,8.1252759531,1.10112,0.32116,1.147,6.699144915,1.9539172669,6.9782759531
2021-03-11 21:00:00,7.84112,0.7811600000000001,7.8799348855,1.10112,0.32116,1.147,6.74,0.46,6.7556790924,7.5611762242000005,2.2053430654,7.8762252335,1.10112,0.32116,1.147,6.4600562242,1.8841830654,6.7292252335
2021-03-11 21:30:00,7.46784,1.1231200000000001,7.5518231441,1.10784,0.32312,1.154,6.36,0.8,6.4101170036,7.2705825254,2.1205865699,7.573523464,1.10784,0.32312,1.154,6.1627425254,1.7974665699,6.419523464
2021-03-11 22:00:00,6.9645600000000005,1.38508,7.1009536402,1.11456,0.32508000000000004,1.161,5.85,1.06,5.9452586151,6.8481312628,1.9973716182999999,7.1334700654,1.11456,0.32508000000000004,1.161,5.7335712628,1.6722916183,5.9724700654
2021-03-11 22:30:00,6.69456,1.38508,6.8363426041,1.11456,0.32508000000000004,1.161,5.58,1.06,5.6797887285,6.5696573994000005,1.9161500748,6.8433931244,1.11456,0.32508000000000004,1.161,5.4550973994,1.5910700748000002,5.6823931244
2021-03-11 23:00:00,6.27504,1.38522,6.4261155802,1.11504,0.32522,1.1615,5.16,1.06,5.2677509432,6.1956672388,1.8070696113,6.4538200405,1.11504,0.32522,1.1615,5.0806272388,1.4818496113,5.2923200405
2021-03-11 23:30:00,5.97504,1.38522,6.133509391,1.11504,0.32522,1.1615,4.86,1.06,4.9742537129,5.9410684072,1.7328116188,6.1886129241,1.11504,0.32522,1.1615,4.8260284072,1.4075916188,5.0271129241
2021-03-12 00:00:00,5.82656,1.41858,5.9967633478,1.12656,0.32858000000000004,1.1735,4.7,1.09,4.8247383349,5.7174773918,1.6675975726,5.9557056165,1.12656,0.32858000000000004,1.1735,4.5909173918,1.3390175726,4.7822056165
2021-03-12 00:30:00,5.78864,1.40752,5.9573035511,1.08864,0.31752,1.134,4.7,1.09,4.8247383349,5.710897424,1.6656784153,5.9488514833,1.08864,0.31752,1.134,4.622257424,1.3481584153,4.8148514833
2021-03-12 01:00:00,5.98576,1.79668,6.2495905306,1.08576,0.31668,1.131,4.9,1.48,5.1186326299000005,6.0322094474,1.7593944222,6.2835515077,1.08576,0.31668,1.131,4.9464494474,1.4427144222,5.1525515077
2021-03-12 01:30:00,5.84672,2.21696,6.2529230285,1.08672,0.31696,1.1320000000000001,4.76,1.9,5.1251926792999996,5.9979032856,1.7493884583,6.2478159225,1.08672,0.31696,1.1320000000000001,4.9111832856,1.4324284583,5.1158159225
2021-03-12 02:00:00,5.82968,2.22074,6.2383375229,1.09968,0.32074,1.1455,4.73,1.9,5.0973424448,5.9721112954,1.7418657945,6.220949266,1.09968,0.32074,1.1455,4.8724312954,1.4211257945,5.075449266
2021-03-12 02:30:00,5.77968,2.22074,6.1916384786,1.09968,0.32074,1.1455,4.68,1.9,5.0509801029,5.9326095627,1.7303444558,6.1798016278,1.09968,0.32074,1.1455,4.8329295627,1.4096044558,5.0343016278
2021-03-12 03:00:00,5.6901600000000006,2.09088,6.0621530829,1.10016,0.32088,1.146,4.59,1.77,4.9194511889,5.8071328327,1.6937470762,6.0490967007,1.10016,0.32088,1.146,4.7069728327,1.3728670762,4.9030967007
2021-03-12 03:30:00,5.69064,1.4110200000000002,5.8629652097000005,1.10064,0.32102,1.1465,4.59,1.09,4.7176477189,5.5480303504,1.6181755189,5.7791982817,1.10064,0.32102,1.1465,4.4473903504,1.2971555189,4.6326982817
2021-03-12 04:00:00,5.52064,1.44102,5.7056116806,1.10064,0.32102,1.1465,4.42,1.12,4.5596929721,5.3882467512,1.5715719690999999,5.6127570325,1.10064,0.32102,1.1465,4.2876067512,1.2505519691,4.4662570325
2021-03-12 04:30:00,5.43304,1.4417200000000001,5.6210746481000005,1.10304,0.32172,1.149,4.33,1.12,4.472504891,5.3102698388,1.548828703,5.5315310821,1.10304,0.32172,1.149,4.2072298388,1.227108703,4.3825310821
2021-03-12 05:00:00,5.44456,1.44508,5.6330710807,1.11456,0.32508000000000004,1.161,4.33,1.12,4.472504891,5.3315198629000005,1.5550266267000001,5.5536665238000005,1.11456,0.32508000000000004,1.161,4.2169598629,1.2299466267,4.3926665238
2021-03-12 05:30:00,5.52408,1.39494,5.6974834313,1.11408,0.32494,1.1605,4.41,1.07,4.5379510795,5.4312284989,1.5841083122000001,5.6575296864,1.11408,0.32494,1.1605,4.3171484989,1.2591683122,4.4970296864
2021-03-12 06:00:00,5.78408,1.39494,5.9499108439,1.11408,0.32494,1.1605,4.67,1.07,4.7910124191,5.6629657565,1.6516983456,5.8989226630000005,1.11408,0.32494,1.1605,4.5488857565,1.3267583456,4.738422663
2021-03-12 06:30:00,6.24456,1.17508,6.3541594723,1.11456,0.32508000000000004,1.161,5.13,0.85,5.1999423074,6.0369155953,1.7607670486,6.2884537451,1.11456,0.32508000000000004,1.161,4.9223555953,1.4356870486,5.1274537451
2021-03-12 07:00:00,6.71408,0.37494000000000005,6.7245408951000005,1.11408,0.32494,1.1605,5.6,0.05,5.6002232098,6.354585117,1.8534206591,6.6193594969,1.11408,0.32494,1.1605,5.240505117,1.5284806591,5.4588594969
2021-03-12 07:30:00,7.31864,0.34502000000000005,7.3267680631,1.14864,0.33502000000000004,1.1965,6.17,0.01,6.1700081037,6.9026920846,2.0132851914,7.1903042548,1.14864,0.33502000000000004,1.1965,5.7540520846,1.6782651914,5.9938042548
2021-03-12 08:00:00,7.53824,0.6878200000000001,7.5695547194,1.15824,0.33782,1.2065000000000001,6.38,0.35000000000000003,6.3895931013,7.1631957453,2.0892654257,7.4616622347,1.15824,0.33782,1.2065000000000001,6.0049557453,1.7514454257,6.2551622347
2021-03-12 08:30:00,7.58208,1.10894,7.6627465735,1.16208,0.33894,1.2105000000000001,6.42,0.77,6.4660111352000005,7.4798826973,2.1816324534,7.7915444764,1.16208,0.33894,1.2105000000000001,6.3178026973,1.8426924534,6.5810444764
2021-03-12 09:00:00,7.5209600000000005,1.12028,7.6039375720999995,1.20096,0.35028000000000004,1.251,6.32,0.77,6.3667338565,7.4139261237,2.1623951194,7.7228397122,1.20096,0.35028000000000004,1.251,6.2129661237,1.8121151194,6.4718397122
2021-03-12 09:30:00,7.67616,1.04888,7.7474887286000005,1.1961600000000001,0.34888,1.246,6.48,0.7000000000000001,6.5176989805000005,7.5435762767,2.2002097474,7.8578919549,1.1961600000000001,0.34888,1.246,6.3474162767,1.8513297474,6.6118919549
2021-03-12 10:00:00,7.63336,1.03848,7.7036761095,1.26336,0.36848000000000003,1.316,6.37,0.67,6.4051385621,7.4717940812,2.1792732737,7.7831188345,1.26336,0.36848000000000003,1.316,6.2084340812,1.8107932736999999,6.4671188345
2021-03-12 10:30:00,7.5272,0.7971,7.5692871692,1.3272,0.3871,1.3825,6.2,0.41000000000000003,6.2135416632,7.1936344692,2.0981433869,7.4933692388,1.3272,0.3871,1.3825,5.8664344692,1.7110433869000001,6.1108692388
2021-03-12 11:00:00,7.56128,0.11954000000000001,7.5622248743,1.30128,0.37954000000000004,1.3555000000000001,6.26,-0.26,6.2653970345,7.1729523572,2.0921111042,7.471825372,1.30128,0.37954000000000004,1.3555000000000001,5.8716723572,1.7125711042,6.116325372
2021-03-12 11:30:00,7.7504,0.0847,7.7508628068,1.2504,0.3647,1.3025,6.5,-0.28,6.5060279741,7.3623372906,2.1473483764,7.6691013444,1.2504,0.3647,1.3025,6.1119372906,1.7826483764,6.3666013444
2021-03-12 12:00:00,7.74776,0.09268000000000001,7.748314307,1.27776,0.37268,1.331,6.47,-0.28,6.4760558985,7.3102249244,2.1321489363,7.6148176296,1.27776,0.37268,1.331,6.0324649244,1.7594689363,6.2838176296
2021-03-12 12:30:00,7.6588,0.1134,7.6596394824,1.3488,0.3934,1.405,6.31,-0.28,6.3162093062,7.2378571035,2.1110416552,7.5394344829,1.3488,0.3934,1.405,5.8890571035,1.7176416552,6.1344344829
2021-03-12 13:00:00,7.56552,0.08536,7.5660015332,1.35552,0.39536000000000004,1.412,6.21,-0.31,6.2177327057,7.1763585227,2.0931045691,7.4753734612,1.35552,0.39536000000000004,1.412,5.8208385227,1.6977445691000002,6.0633734612
2021-03-12 13:30:00,7.5088799999999996,0.10884,7.5096687677,1.29888,0.37884,1.353,6.21,-0.27,6.2158667939,7.105958446,2.0725712134,7.4020400479,1.29888,0.37884,1.353,5.807078446,1.6937312134,6.0490400479
2021-03-12 14:00:00,7.42664,0.36902,7.4358024079,1.19664,0.34902000000000005,1.2465,6.23,0.02,6.2300321026,7.0501429502,2.0562916938,7.3438989065,1.19664,0.34902000000000005,1.2465,5.8535029502,1.7072716938,6.0973989065
2021-03-12 14:30:00,7.4612,0.3791,7.4708247369,1.2312,0.35910000000000003,1.2825,6.23,0.02,6.2300321026,7.1035259916,2.0718617475,7.3995062412,1.2312,0.35910000000000003,1.2825,5.8723259916,1.7127617475,6.1170062412
2021-03-12 15:00:00,7.27912,0.7801600000000001,7.3208085346,1.26912,0.37016000000000004,1.322,6.01,0.41000000000000003,6.0239687914,7.1002603729,2.0709092754,7.3961045551,1.26912,0.37016000000000004,1.322,5.8311403729,1.7007492754,6.0741045551
2021-03-12 15:30:00,7.22872,1.04546,7.303929042,1.21872,0.35546000000000005,1.2695,6.01,0.6900000000000001,6.0494793164,7.0824669361,2.065719523,7.3775697251,1.21872,0.35546000000000005,1.2695,5.8637469361,1.710259523,6.1080697251
2021-03-12 16:00:00,7.28248,1.10114,7.3652579215,1.27248,0.37114,1.3255,6.01,0.73,6.0541721152,7.1414299058,2.0829170559,7.4389894853000005,1.27248,0.37114,1.3255,5.8689499058,1.7117770559,6.1134894853
2021-03-12 16:30:00,7.57064,1.13602,7.6553988433,1.22064,0.35602,1.2715,6.35,0.78,6.3977261586,7.4470339792,2.1720515773,7.7573270617,1.22064,0.35602,1.2715,6.2263939792,1.8160315773,6.4858270617
2021-03-12 17:00:00,7.86096,1.10028,7.9375883113,1.20096,0.35028000000000004,1.251,6.66,0.75,6.7020966869,7.7193395017,2.2514740213,8.0409786476,1.20096,0.35028000000000004,1.251,6.5183795017,1.9011940213,6.7899786476
2021-03-12 17:30:00,8.28952,0.69986,8.3190111101,1.19952,0.34986,1.2495,7.09,0.35000000000000003,7.0986336713,7.9823276247,2.3281788905,8.3149246091,1.19952,0.34986,1.2495,6.7828076247,1.9783188905,7.0654246091
2021-03-12 18:00:00,8.47856,0.35958,8.4861815589,1.19856,0.34958,1.2485,7.28,0.01,7.2800068681,8.1170974445,2.3674867547,8.4553098381,1.19856,0.34958,1.2485,6.9185374445,2.0179067547,7.2068098381
2021-03-12 18:30:00,8.59904,0.34972000000000003,8.6061485579,1.19904,0.34972000000000003,1.249,7.4,0.0,7.4,8.2964019078,2.4197838898,8.6420853206,1.19904,0.34972000000000003,1.249,7.0973619078,2.0700638898,7.3930853206
2021-03-12 19:00:00,8.57952,0.34986,8.5866504209,1.19952,0.34986,1.2495,7.38,0.0,7.38,8.3094770487,2.4235974725,8.6557052591,1.19952,0.34986,1.2495,7.1099570487,2.0737374725,7.4062052591
2021-03-12 19:30:00,8.29032,0.34676,8.2975688126,1.12032,0.32676000000000005,1.167,7.17,0.02,7.1700278939,7.9815697394,2.3279578406,8.3141351452,1.12032,0.32676000000000005,1.167,6.8612497394,2.0011978406,7.1471351452
2021-03-12 20:00:00,8.08784,0.34312000000000004,8.0951150208,1.10784,0.32312,1.154,6.98,0.02,6.9800286532,7.7758387617,2.2679529722,8.0998320434,1.10784,0.32312,1.154,6.6679987617,1.9448329722,6.9458320434
2021-03-12 20:30:00,7.82744,0.40592000000000006,7.8379581525,1.11744,0.32592000000000004,1.164,6.71,0.08,6.7104768832,7.5461403957,2.2009576154,7.8605629122,1.11744,0.32592000000000004,1.164,6.4287003957,1.8750376154000001,6.6965629122
2021-03-12 21:00:00,7.58896,0.70928,7.6220333245,1.12896,0.32928,1.176,6.46,0.38,6.4711668191000005,7.2925374016,2.1269900755,7.5963931267,1.12896,0.32928,1.176,6.1635774016,1.7977100755,6.4203931267
2021-03-12 21:30:00,7.2552,0.7111000000000001,7.2899650376,1.1352,0.3311,1.1825,6.12,0.38,6.1317860367,6.9767760761,2.0348930222,7.2674750792000005,1.1352,0.3311,1.1825,5.8415760761,1.7037930222000002,6.0849750792
2021-03-12 22:00:00,6.98336,0.73348,7.0217739781,1.14336,0.33348000000000005,1.191,5.84,0.4,5.8536826016,6.6554754035,1.941180326,6.9327868786,1.14336,0.33348000000000005,1.191,5.5121154035,1.607700326,5.7417868786
2021-03-12 22:30:00,6.73336,0.73348,6.7731919949,1.14336,0.33348000000000005,1.191,5.59,0.4,5.6042929973,6.3699109952,1.8578907069000001,6.6353239533,1.14336,0.33348000000000005,1.191,5.2265509952,1.5244107069,5.4443239533
2021-03-12 23:00:00,6.35056,0.73558,6.3930188683,1.15056,0.33558000000000004,1.1985000000000001,5.2,0.4,5.2153619242,6.0471613023,1.7637553798,6.2991263566,1.15056,0.33558000000000004,1.1985000000000001,4.8966013023,1.4281753798,5.1006263566
2021-03-12 23:30:00,5.99584,0.7371200000000001,6.0409803178,1.15584,0.33712000000000003,1.204,4.84,0.4,4.8565007979,5.739197281,1.6739325403,5.9783305011,1.15584,0.33712000000000003,1.204,4.583357281,1.3368125403,4.7743305011
2021-03-13 00:00:00,5.87584,0.76712,5.9257040763,1.15584,0.33712000000000003,1.204,4.72,0.43,4.7395463918,5.5951020715,1.6319047708999999,5.8282313245,1.15584,0.33712000000000003,1.204,4.4392620715,1.2947847709,4.6242313245
2021-03-13 00:30:00,5.77104,0.7957200000000001,5.8256392782,1.15104,0.33572,1.199,4.62,0.46,4.642843956,5.5420737958,1.6164381904,5.7729935372,1.15104,0.33572,1.199,4.3910337958,1.2807181904,4.5739935372
2021-03-13 01:00:00,6.06056,0.76558,6.1087232913,1.15056,0.33558000000000004,1.1985000000000001,4.91,0.43,4.9287929557000005,5.7663815112,1.6818612741,6.0066474075,1.15056,0.33558000000000004,1.1985000000000001,4.6158215112,1.3462812741,4.8081474075
2021-03-13 01:30:00,6.05288,0.76334,6.1008232436,1.14288,0.33334,1.1905000000000001,4.91,0.43,4.9287929557000005,5.7163803877,1.6672776131,5.9545629039,1.14288,0.33334,1.1905000000000001,4.5735003877,1.3339376131,4.7640629039
2021-03-13 02:00:00,5.98472,0.7609600000000001,6.0329042426,1.13472,0.33096000000000003,1.182,4.85,0.43,4.869024543,5.684812594,1.6580703399,5.9216797854,1.13472,0.33096000000000003,1.182,4.550092594,1.3271103399,4.7396797854
2021-03-13 02:30:00,5.90896,0.36928000000000005,5.9204878177,1.12896,0.32928,1.176,4.78,0.04,4.7801673611,5.6192762228,1.638955565,5.8534127321,1.12896,0.32928,1.176,4.4903162228,1.309675565,4.6774127321
2021-03-13 03:00:00,5.85896,0.7592800000000001,5.9079538251,1.12896,0.32928,1.176,4.73,0.43,4.7495052374,5.5627874781,1.6224796811000002,5.7945702896,1.12896,0.32928,1.176,4.4338274780999996,1.2931996811,4.6185702896
2021-03-13 03:30:00,5.76944,0.7394200000000001,5.8166295954,1.12944,0.32942000000000005,1.1765,4.64,0.41000000000000003,4.6580790032,5.4970854564,1.6033165915,5.7261306838,1.12944,0.32942000000000005,1.1765,4.3676454564,1.2738965915,4.5496306838
2021-03-13 04:00:00,5.70896,0.73928,5.7566274154,1.12896,0.32928,1.176,4.58,0.41000000000000003,4.5983149087,5.4203335876,1.5809306297,5.6461808204,1.12896,0.32928,1.176,4.2913735876,1.2516506297,4.4701808204
2021-03-13 04:30:00,5.55848,0.73914,5.6074083006,1.12848,0.32914000000000004,1.1755,4.43,0.41000000000000003,4.4489324562,5.3124698185,1.5494703637,5.5338227276000005,1.12848,0.32914000000000004,1.1755,4.1839898185,1.2203303637,4.3583227276
2021-03-13 05:00:00,5.45744,0.76592,5.510924133,1.11744,0.32592000000000004,1.164,4.34,0.44,4.3622471273,5.2418198905,1.5288641347,5.4602290526,1.11744,0.32592000000000004,1.164,4.1243798905,1.2029441347,4.2962290526
2021-03-13 05:30:00,5.45408,0.7649400000000001,5.5074605627,1.11408,0.32494,1.1605,4.34,0.44,4.3622471273,5.2605813663,1.5343362318,5.4797722565,1.11408,0.32494,1.1605,4.1465013663,1.2093962318,4.3192722565
2021-03-13 06:00:00,5.49408,0.7649400000000001,5.5470756485,1.11408,0.32494,1.1605,4.38,0.44,4.4020449793,5.2754528376,1.5386737443,5.4952633725,1.11408,0.32494,1.1605,4.1613728376,1.2137337443,4.3347633725
2021-03-13 06:30:00,5.69496,0.7622800000000001,5.7457497509,1.10496,0.32228,1.151,4.59,0.44,4.6110410972,5.4788019306,1.5979838964000002,5.7070853443,1.10496,0.32228,1.151,4.3738419306,1.2757038964,4.5560853443
2021-03-13 07:00:00,5.84112,0.7611600000000001,5.890504851,1.10112,0.32116,1.147,4.74,0.44,4.7603781362,5.578110295,1.6269488361,5.8105315573,1.10112,0.32116,1.147,4.476990295,1.3057888361,4.6635315573
2021-03-13 07:30:00,6.04856,0.7720800000000001,6.0976377065,1.13856,0.33208000000000004,1.186,4.91,0.44,4.9296754457,5.7908044612000005,1.6889846345000001,6.0320879804,1.13856,0.33208000000000004,1.186,4.6522444612000005,1.3569046345,4.8460879804
2021-03-13 08:00:00,6.11048,0.83264,6.1669486134,1.14048,0.33264000000000005,1.188,4.97,0.5,4.9950875868,5.8865287303,1.716904213,6.1318007607,1.14048,0.33264000000000005,1.188,4.7460487303,1.384264213,4.9438007607
2021-03-13 08:30:00,6.38368,1.37524,6.530134409,1.18368,0.34524000000000005,1.233,5.2,1.03,5.3010282022,6.2706300834,1.8289337743,6.5319063369,1.18368,0.34524000000000005,1.233,5.0869500834,1.4836937743,5.2989063369
2021-03-13 09:00:00,6.50784,1.38812,6.6542361395,1.22784,0.35812000000000005,1.279,5.28,1.03,5.3795260014,6.4308859295000005,1.8756750628,6.6988395099,1.22784,0.35812000000000005,1.279,5.2030459295,1.5175550628,5.4198395099
2021-03-13 09:30:00,6.86864,1.3525200000000002,7.0005375365,1.20864,0.35252000000000006,1.259,5.66,1.0,5.7476603936,6.7989900046,1.9830387513,7.0822812548,1.20864,0.35252000000000006,1.259,5.5903500046,1.6305187513,5.8232812548
2021-03-13 10:00:00,6.80224,1.37982,6.9407760553,1.30224,0.37982000000000005,1.3565,5.5,1.0,5.5901699437,6.7959605251,1.9821551531,7.0791255469,1.30224,0.37982000000000005,1.3565,5.4937205251,1.6023351531,5.7226255469
2021-03-13 10:30:00,6.7596,1.3477999999999999,6.8926596463,1.3296000000000001,0.38780000000000003,1.385,5.43,0.96,5.5142089188,6.7075888253,1.9563800741000001,6.987071693,1.3296000000000001,0.38780000000000003,1.385,5.3779888253,1.5685800741,5.602071693
2021-03-13 11:00:00,6.76552,1.33786,6.8965303052,1.29552,0.37786000000000003,1.3495,5.47,0.96,5.5536024345,6.6927330928,1.9520471521,6.9715969717,1.29552,0.37786000000000003,1.3495,5.3972130928,1.5741871521,5.6220969717
2021-03-13 11:30:00,6.8408,1.3219,6.9673498728,1.2408000000000001,0.3619,1.2925,5.6,0.96,5.6816898895,6.8082047931,1.9857263980000002,7.0918799928,1.2408000000000001,0.3619,1.2925,5.5674047931,1.623826398,5.7993799928000005
2021-03-13 12:00:00,7.08064,1.34602,7.2074428648,1.22064,0.35602,1.2715,5.86,0.99,5.9430379437,7.000465832,2.0418025343,7.2921519084,1.22064,0.35602,1.2715,5.779825832,1.6857825343,6.0206519084
2021-03-13 12:30:00,7.03312,1.4096600000000001,7.1729992507,1.23312,0.35966000000000004,1.2845,5.8,1.05,5.8942768853,7.0453074693,2.0548813452,7.3388619472,1.23312,0.35966000000000004,1.2845,5.8121874693,1.6952213452,6.0543619472
2021-03-13 13:00:00,7.0192,1.3656000000000001,7.1508063881,1.2192,0.3556,1.27,5.8,1.01,5.8872829047,7.0074989692,2.043853866,7.2994780929,1.2192,0.3556,1.27,5.7882989691999995,1.6882538660000002,6.0294780929
2021-03-13 13:30:00,6.97112,1.3836600000000001,7.1071111607,1.28112,0.37366000000000005,1.3345,5.69,1.01,5.7789445403,6.896888252,2.0115924068,7.1842585958,1.28112,0.37366000000000005,1.3345,5.6157682520000005,1.6379324068,5.8497585958
2021-03-13 14:00:00,6.66712,1.39416,6.8113266843,1.31712,0.38416000000000006,1.3719999999999999,5.35,1.01,5.4445018138,6.5652452538,1.914863199,6.8387971393,1.31712,0.38416000000000006,1.3719999999999999,5.2481252538,1.530703199,5.4667971393
2021-03-13 14:30:00,6.61656,1.43358,6.7700825586,1.2465600000000001,0.36358,1.2985,5.37,1.07,5.4755638979,6.6133379394,1.9288902323000001,6.8888936869,1.2465600000000001,0.36358,1.2985,5.3667779394,1.5653102322999999,5.5903936869
2021-03-13 15:00:00,6.97136,1.3199800000000002,7.0952242706,1.13136,0.32998000000000005,1.1785,5.84,0.99,5.9233183267000005,6.8872419617,2.0087789055,7.1742103768,1.13136,0.32998000000000005,1.1785,5.7558819617,1.6787989054999999,5.9957103768
2021-03-13 15:30:00,7.10784,1.3106200000000001,7.2276631251,1.16784,0.34062000000000003,1.2165,5.94,0.97,6.0186792571,6.9716097024,2.0333861632,7.26209344,1.16784,0.34062000000000003,1.2165,5.8037697024,1.6927661632,6.04559344
2021-03-13 16:00:00,6.89048,1.3901400000000002,7.0293103396,1.20048,0.35014,1.2505,5.69,1.04,5.7842631337,6.7665931543,1.97358967,7.0485345358,1.20048,0.35014,1.2505,5.5661131543,1.62344967,5.7980345358
2021-03-13 16:30:00,7.06144,1.41292,7.2014080429,1.14144,0.33292000000000005,1.189,5.92,1.08,6.0177072046,7.0185464518,2.0470760484,7.3109858873,1.14144,0.33292000000000005,1.189,5.8771064518,1.7141560484,6.1219858873
2021-03-13 17:00:00,7.19144,2.06292,7.481473665,1.14144,0.33292000000000005,1.189,6.05,1.73,6.2924875844,7.3176449665,2.1343131152,7.6225468401,1.14144,0.33292000000000005,1.189,6.1762049665,1.8013931152,6.4335468401
2021-03-13 17:30:00,7.3232,2.1076,7.6204485432,1.1232,0.3276,1.17,6.2,1.78,6.4504573481000005,7.4586795922,2.1754482144,7.7694579085,1.1232,0.3276,1.17,6.3354795922000005,1.8478482144,6.5994579085
2021-03-13 18:00:00,7.67208,1.8114400000000002,7.8830277431999995,1.10208,0.32144,1.148,6.57,1.49,6.7368390214,7.6613596229,2.2345632234,7.9805829406,1.10208,0.32144,1.148,6.5592796229,1.9131232234,6.8325829406
2021-03-13 18:30:00,7.81152,1.37086,7.9308954003,1.03152,0.30086,1.0745,6.78,1.07,6.8639128782,7.6730976984,2.2379868287,7.9928101025,1.03152,0.30086,1.0745,6.6415776984,1.9371268287,6.9183101025
2021-03-13 19:00:00,7.97384,1.6936200000000001,8.1517159574,0.9038400000000001,0.26362,0.9415,7.07,1.43,7.2131685132,7.9927691759,2.331224343,8.3258012249,0.9038400000000001,0.26362,0.9415,7.0889291759,2.067604343,7.3843012249
2021-03-13 19:30:00,7.8128,2.1379,8.1000284104,0.9528000000000001,0.27790000000000004,0.9925,6.86,1.8599999999999999,7.1076859807,7.9566720683,2.3206960199,8.2882000711,0.9528000000000001,0.27790000000000004,0.9925,7.0038720683,2.0427960199,7.2957000711
2021-03-13 20:00:00,7.63384,1.4211200000000002,7.764991642,0.96384,0.28112000000000004,1.004,6.67,1.1400000000000001,6.7667200326,7.4996413278,2.1873953873,7.8121263832,0.96384,0.28112000000000004,1.004,6.5358013278,1.9062753873,6.8081263832
2021-03-13 20:30:00,7.3648,1.4214,7.500710433,0.9648,0.28140000000000004,1.005,6.4,1.1400000000000001,6.5007384196,7.2490879299,2.1143173129,7.5511332603,0.9648,0.28140000000000004,1.005,6.2842879299,1.8329173129,6.5461332602999995
2021-03-13 21:00:00,7.0748,1.4614,7.2241598127,0.9648,0.28140000000000004,1.005,6.11,1.18,6.2229012526,6.9818021725,2.036358967,7.2727105963,0.9648,0.28140000000000004,1.005,6.0170021725,1.754958967,6.2677105963
2021-03-13 21:30:00,6.99896,1.55678,7.1700073257,1.18896,0.34678000000000003,1.2385,5.8100000000000005,1.21,5.9346609002,6.8866199467,2.0085974845,7.1735624445,1.18896,0.34678000000000003,1.2385,5.6976599467,1.6618174845,5.9350624445
2021-03-13 22:00:00,6.67976,1.55118,6.8575034123,1.1697600000000001,0.34118000000000004,1.2185,5.51,1.21,5.6412941778,6.5910034271,1.9223759996,6.8656285699,1.1697600000000001,0.34118000000000004,1.2185,5.4212434271,1.5811959996,5.6471285699
2021-03-13 22:30:00,6.40816,1.56488,6.5964660236,1.14816,0.33488,1.196,5.26,1.23,5.4018978147,6.3081718108,1.8398834447999999,6.5710123029,1.14816,0.33488,1.196,5.1600118108,1.5050034448,5.3750123029
2021-03-13 23:00:00,6.08424,1.61082,6.2938634756,1.13424,0.33082,1.1815,4.95,1.28,5.1128172273,6.0126910172,1.7537015467,6.2632198096,1.13424,0.33082,1.1815,4.8784510172,1.4228815467,5.0817198096
2021-03-13 23:30:00,5.74752,1.60886,5.96845178,1.12752,0.32886000000000004,1.1745,4.62,1.28,4.794037964,5.6947713701,1.660974983,5.9320535105,1.12752,0.32886000000000004,1.1745,4.5672513701,1.332114983,4.7575535105
2021-03-14 00:00:00,5.56936,1.60648,5.7964255192,1.11936,0.32648000000000005,1.166,4.45,1.28,4.6304319453,5.4511865903,1.5899294222,5.6783193649,1.11936,0.32648000000000005,1.166,4.3318265903,1.2634494222,4.5123193649
2021-03-14 00:30:00,5.47616,1.59388,5.7034008977,1.07616,0.31388000000000005,1.121,4.4,1.28,4.5824011173,5.4074664762,1.5771777222,5.6327775794,1.07616,0.31388000000000005,1.121,4.3313064762,1.2632977222,4.5117775794
2021-03-14 01:00:00,5.77608,1.56094,5.983279523,1.06608,0.31094000000000005,1.1105,4.71,1.25,4.8730483273,5.6494981384,1.6477702904,5.8848938941,1.06608,0.31094000000000005,1.1105,4.5834181384,1.3368302904,4.7743938941
2021-03-14 01:30:00,5.72888,1.55884,5.9371751027,1.05888,0.30884,1.103,4.67,1.25,4.834397584,5.5974682294,1.6325949002,5.8306960723,1.05888,0.30884,1.103,4.5385882294,1.3237549002,4.7276960723
2021-03-14 02:00:00,5.6411999999999995,1.5566,5.8520202495,1.0512,0.30660000000000004,1.095,4.59,1.25,4.7571630201,5.5177788684,1.6093521699000002,5.7476863212,1.0512,0.30660000000000004,1.095,4.4665788684,1.3027521699,4.6526863212
2021-03-14 02:30:00,5.58072,1.55646,5.7937037765,1.05072,0.30646,1.0945,4.53,1.25,4.6992978199,5.4602770399,1.5925808033000002,5.6877885832,1.05072,0.30646,1.0945,4.4095570399,1.2861208033,4.5932885832
2021-03-14 03:00:00,5.5812,1.4966,5.7783739062,1.0512,0.30660000000000004,1.095,4.53,1.19,4.6836951224,5.4318353387,1.5842853071,5.6581618111,1.0512,0.30660000000000004,1.095,4.3806353387,1.2776853071,4.5631618111000005
2021-03-14 03:30:00,5.39976,1.52618,5.6112951669,1.04976,0.30618,1.0935,4.35,1.22,4.5178424054,5.3181479709,1.5511264915,5.5397374697,1.04976,0.30618,1.0935,4.2683879709,1.2449464915,4.4462374697
2021-03-14 04:00:00,5.29976,1.52618,5.5151320428,1.04976,0.30618,1.0935,4.25,1.22,4.4216399673,5.22047394,1.5226382324999999,5.4379936876,1.04976,0.30618,1.0935,4.17071394,1.2164582325,4.3444936876
2021-03-14 04:30:00,5.21072,1.5064600000000001,5.4241151029,1.05072,0.30646,1.0945,4.16,1.2,4.3296189209,5.1182887348,1.4928342143,5.3315507654,1.05072,0.30646,1.0945,4.0675687348,1.1863742143,4.2370507654
2021-03-14 05:00:00,5.11024,1.5263200000000001,5.3333109416,1.05024,0.30632000000000004,1.094,4.06,1.22,4.2393395712,5.048088175,1.472359051,5.2584251823,1.05024,0.30632000000000004,1.094,3.997848175,1.166039051,4.1644251823
2021-03-14 05:30:00,5.09024,1.50632,5.3084407504,1.05024,0.30632000000000004,1.094,4.04,1.2,4.2144513285,5.0339114084,1.4682241608,5.2436577171,1.05024,0.30632000000000004,1.094,3.9836714084000002,1.1619041608,4.1496577171
2021-03-14 06:00:00,5.16976,1.50618,5.3847002377,1.04976,0.30618,1.0935,4.12,1.2,4.2912002983,5.1183184148,1.4928428710000001,5.3315816821,1.04976,0.30618,1.0935,4.0685584148,1.186662871,4.2380816821
2021-03-14 06:30:00,5.37024,1.47632,5.5694702082,1.05024,0.30632000000000004,1.094,4.32,1.17,4.4756340333,5.2603994712,1.5342831791,5.4795827824,1.05024,0.30632000000000004,1.094,4.2101594712,1.2279631791,4.3855827824
2021-03-14 07:00:00,5.41928,1.45604,5.6114746903,1.04928,0.30604000000000003,1.093,4.37,1.15,4.518783022,5.3451658432,1.5590067043,5.5678810867,1.04928,0.30604000000000003,1.093,4.2958858432,1.2529667043,4.4748810867
2021-03-14 07:30:00,5.61624,1.48682,5.8097147477,1.08624,0.31682000000000005,1.1315,4.53,1.17,4.6786536524999995,5.5147336484,1.6084639807999999,5.7445142171,1.08624,0.31682000000000005,1.1315,4.4284936484,1.2916439808,4.6130142171
2021-03-14 08:00:00,5.72064,1.47102,5.9067437603,1.10064,0.32102,1.1465,4.62,1.15,4.7609767905,5.6317221586,1.6425856296,5.8663772486,1.10064,0.32102,1.1465,4.5310821586,1.3215656296,4.7198772486
2021-03-14 08:30:00,5.96504,1.45522,6.1399810627,1.11504,0.32522,1.1615,4.85,1.13,4.9798995974,5.8802918806,1.7150851318,6.1253040423,1.11504,0.32522,1.1615,4.7652518806,1.3898651318,4.9638040423
2021-03-14 09:00:00,6.14632,1.46726,6.3190269385,1.15632,0.33726,1.2045,4.99,1.13,5.1163463526,6.0583279613,1.767012322,6.310758293,1.15632,0.33726,1.2045,4.9020079613,1.4297523220000001,5.106258293
2021-03-14 09:30:00,6.34368,1.42524,6.5018139777,1.18368,0.34524000000000005,1.233,5.16,1.08,5.2718118328,6.2303619806,1.8171889110000001,6.4899603964,1.18368,0.34524000000000005,1.233,5.0466819806,1.4719489110000001,5.2569603964
2021-03-14 10:00:00,6.6396,1.3453,6.7745199276,1.1496,0.33530000000000004,1.1975,5.49,1.01,5.5821322091,6.5484936531999995,1.9099773155,6.8213475554,1.1496,0.33530000000000004,1.1975,5.3988936532,1.5746773155,5.6238475554
2021-03-14 10:30:00,6.77768,1.37474,6.9156963677,1.14768,0.33474000000000004,1.1955,5.63,1.04,5.7252510862,6.6960427651,1.9530124732,6.975044547,1.14768,0.33474000000000004,1.1955,5.5483627651,1.6182724732,5.779544547
2021-03-14 11:00:00,6.72352,1.32936,6.8536792455,1.16352,0.33936000000000005,1.212,5.5600000000000005,0.99,5.6474507523,6.6765549146000005,1.9473285168,6.9547447027,1.16352,0.33936000000000005,1.212,5.5130349146,1.6079685168,5.7427447027
2021-03-14 11:30:00,6.76792,1.29356,6.8904309444,1.17792,0.34356000000000003,1.227,5.59,0.9500000000000001,5.6701499098,6.7324499745,1.9636312426,7.0129687234,1.17792,0.34356000000000003,1.227,5.5545299745,1.6200712426,5.7859687234
2021-03-14 12:00:00,6.8236,1.7398,7.0419046429,1.2336,0.3598,1.2850000000000001,5.59,1.38,5.7578207683,6.8903663103,2.0096901738,7.1774649066,1.2336,0.3598,1.2850000000000001,5.6567663103,1.6498901738,5.8924649066
2021-03-14 12:30:00,6.93008,1.9529400000000001,7.1999988507,1.21008,0.35294000000000003,1.2605,5.72,1.6,5.9395622734,7.0499620472,2.0562389304,7.3437104659,1.21008,0.35294000000000003,1.2605,5.8398820472,1.7032989304,6.0832104659
2021-03-14 13:00:00,7.12864,1.36502,7.2581531983,1.14864,0.33502000000000004,1.1965,5.98,1.03,6.0680557018,7.1206270311,2.0768495507,7.4173198241,1.14864,0.33502000000000004,1.1965,5.9719870311,1.7418295507,6.2208198241
2021-03-14 13:30:00,7.01824,1.36782,7.1502884033,1.15824,0.33782,1.2065000000000001,5.86,1.03,5.9498319304,7.001520414,2.0421101208,7.2932504313,1.15824,0.33782,1.2065000000000001,5.8432804140000005,1.7042901208,6.0867504313
2021-03-14 14:00:00,6.85792,1.37356,6.9941213744,1.17792,0.34356000000000003,1.227,5.68,1.03,5.7726337143,6.8335293558,1.9931127288,7.1182597456,1.17792,0.34356000000000003,1.227,5.6556093558,1.6495527288,5.8912597456
2021-03-14 14:30:00,6.92832,1.37076,7.0626199813,1.16832,0.34076,1.217,5.76,1.03,5.8513673616,6.8039448704000005,1.9844839205,7.0874425734,1.16832,0.34076,1.217,5.6356248704,1.6437239205,5.8704425734
2021-03-14 15:00:00,6.98576,1.3441800000000002,7.1139062863,1.1457600000000001,0.33418000000000003,1.1935,5.84,1.01,5.9266938506999995,6.867253243,2.0029488625,7.1533887948,1.1457600000000001,0.33418000000000003,1.1935,5.721493243,1.6687688625,5.9598887948
2021-03-14 15:30:00,7.12752,1.35886,7.2558970396,1.12752,0.32886000000000004,1.1745,6.0,1.03,6.0877664213,7.025194569,2.0490150826,7.3179110094,1.12752,0.32886000000000004,1.1745,5.897674569,1.7201550826,6.1434110094
2021-03-14 16:00:00,7.28224,1.35732,7.4076539471,1.1222400000000001,0.32732,1.169,6.16,1.03,6.2455183932,7.1944429366,2.0983791898,7.4942113923,1.1222400000000001,0.32732,1.169,6.0722029366,1.7710591897999999,6.3252113923
2021-03-14 16:30:00,7.4608,1.9769,7.7182686044,1.1208,0.3269,1.1675,6.34,1.65,6.5511907315,7.5248500149,2.194747921,7.8383854322,1.1208,0.3269,1.1675,6.4040500149,1.867847921,6.6708854322
2021-03-14 17:00:00,7.7208,1.5869,7.8821953953,1.1208,0.3269,1.1675,6.6,1.26,6.7191963805,7.7391888912999995,2.2572634266,8.0616550951,1.1208,0.3269,1.1675,6.6183888913,1.9303634266,6.8941550951
2021-03-14 17:30:00,7.96032,1.33676,8.0717793453,1.12032,0.32676000000000005,1.167,6.84,1.01,6.9141666164,7.8022916728,2.2756684046,8.1273871592,1.12032,0.32676000000000005,1.167,6.6819716728,1.9489084046,6.9603871592
2021-03-14 18:00:00,7.95984,1.38662,8.079713352,1.11984,0.32662,1.1665,6.84,1.06,6.9216472028,7.8300458191,2.2837633639,8.1562977283,1.11984,0.32662,1.1665,6.7102058191000005,1.9571433639,6.9897977283
2021-03-14 18:30:00,8.05984,1.43662,8.1868735089,1.11984,0.32662,1.1665,6.94,1.11,7.0282074528,7.9695677494,2.3244572602,8.3016330723,1.11984,0.32662,1.1665,6.8497277494,1.9978372602,7.1351330723
2021-03-14 19:00:00,7.91984,1.43662,8.0490833422,1.11984,0.32662,1.1665,6.8,1.11,6.89,7.8152145868,2.2794375878,8.1408485279,1.11984,0.32662,1.1665,6.6953745868,1.9528175878,6.9743485279
2021-03-14 19:30:00,7.79032,1.43676,7.9217021529,1.12032,0.32676000000000005,1.167,6.67,1.11,6.7617305477,7.684211811,2.2412284449,8.0043873031,1.12032,0.32676000000000005,1.167,6.563891811,1.9144684449,6.8373873031
2021-03-14 20:00:00,7.52032,1.41676,7.6526088231,1.12032,0.32676000000000005,1.167,6.4,1.09,6.4921568065,7.430789887,2.1673137171,7.7404061323,1.12032,0.32676000000000005,1.167,6.310469887,1.8405537171000002,6.5734061323
2021-03-14 20:30:00,7.3008,1.4369,7.4408576287,1.1208,0.3269,1.1675,6.18,1.11,6.2788932146,7.1949252635,2.0985198685,7.4947138162,1.1208,0.3269,1.1675,6.0741252635,1.7716198685000002,6.3272138162000005
2021-03-14 21:00:00,7.04984,1.49662,7.2069491083,1.11984,0.32662,1.1665,5.93,1.17,6.0443196474,6.9507836674,2.027311903,7.2403996535,1.11984,0.32662,1.1665,5.8309436674,1.700691903,6.0738996535
2021-03-14 21:30:00,6.78936,1.52648,6.958846916,1.11936,0.32648000000000005,1.166,5.67,1.2,5.7955931534000005,6.7060316275,1.9559258913000002,6.985449612,1.11936,0.32648000000000005,1.166,5.5866716275,1.6294458913,5.819449612
2021-03-14 22:00:00,6.46888,1.52634,6.6465120364,1.11888,0.32634,1.1655,5.35,1.2,5.4829280499,6.3543870004,1.8533628751000002,6.6191531254000004,1.11888,0.32634,1.1655,5.2355070004,1.5270228751000001,5.4536531254
2021-03-14 22:30:00,6.19792,1.5260600000000002,6.3830299584,1.11792,0.32606,1.1645,5.08,1.2,5.2198084256,6.0988062201,1.7788184809,6.352923146,1.11792,0.32606,1.1645,4.9808862201,1.4527584809,5.188423146
2021-03-14 23:00:00,5.7884,1.5762,5.9991650252,1.1184,0.3262,1.165,4.67,1.25,4.834397584,5.7558501423,1.6787896248,5.9956772315,1.1184,0.3262,1.165,4.6374501423000005,1.3525896248,4.8306772315
2021-03-14 23:30:00,5.38936,1.60648,5.6236980004,1.11936,0.32648000000000005,1.166,4.27,1.28,4.4577236343,5.355900628,1.5621376832,5.5790631542,1.11936,0.32648000000000005,1.166,4.236540628,1.2356576832,4.4130631542
2021-03-15 00:00:00,5.26648,1.53564,5.4858000146,1.11648,0.32564000000000004,1.163,4.15,1.21,4.3228000185,5.1947365137,1.5151314832,5.4111838684,1.11648,0.32564000000000004,1.163,4.0782565137,1.1894914832,4.2481838684
