Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-03-15 00:30:00,5.19944,1.55192,5.4261065231,1.06944,0.31192000000000003,1.114,4.13,1.24,4.3121340424,5.1764682332,1.5098032347,5.3921544096,1.06944,0.31192000000000003,1.114,4.1070282332,1.1978832347,4.2781544096
2021-03-15 01:00:00,5.50608,1.89094,5.8217326502,1.06608,0.31094000000000005,1.1105,4.44,1.58,4.7127486672,5.5590408566,1.6213869165,5.7906675589,1.06608,0.31094000000000005,1.1105,4.4929608566,1.3104469165000001,4.6801675589
2021-03-15 01:30:00,5.51088,2.2523400000000002,5.9533884343,1.07088,0.31234,1.1155,4.44,1.94,4.8453276463,5.6699045535,1.6537221615000002,5.9061505766,1.07088,0.31234,1.1155,4.5990245535,1.3413821615,4.7906505766
2021-03-15 02:00:00,5.46616,2.25388,5.9126035044,1.07616,0.31388000000000005,1.121,4.39,1.94,4.7995520624,5.6342531723,1.6433238419,5.8690137211,1.07616,0.31388000000000005,1.121,4.5580931722999996,1.3294438419,4.7480137210999995
2021-03-15 02:30:00,5.38664,2.25402,5.8392205516,1.07664,0.31402,1.1215,4.31,1.94,4.7264891833,5.5550875456,1.6202338675,5.7865495267,1.07664,0.31402,1.1215,4.4784475456,1.3062138675,4.6650495267
2021-03-15 03:00:00,5.38712,2.07416,5.7726251914,1.07712,0.31416000000000005,1.1219999999999999,4.31,1.76,4.6555021211,5.5070444608999995,1.6062213011000002,5.7365046468,1.07712,0.31416000000000005,1.1219999999999999,4.4299244609,1.2920613011,4.6145046468
2021-03-15 03:30:00,5.33944,1.51192,5.5493712797,1.06944,0.31192000000000003,1.114,4.27,1.2,4.4354142986,5.2542116524,1.5324783986,5.4731371379,1.06944,0.31192000000000003,1.114,4.1847716524,1.2205583986,4.3591371379
2021-03-15 04:00:00,5.20704,1.51122,5.4219047806,1.06704,0.31122000000000005,1.1115,4.14,1.2,4.3104060134,5.1359239849,1.4979778289,5.3499208176,1.06704,0.31122000000000005,1.1115,4.0688839849,1.1867578289,4.2384208176
2021-03-15 04:30:00,5.06704,1.51122,5.2875968313,1.06704,0.31122000000000005,1.1115,4.0,1.2,4.1761226036,5.0417573985,1.4705125746,5.2518306235,1.06704,0.31122000000000005,1.1115,3.9747173985,1.1592925746,4.1403306235
2021-03-15 05:00:00,5.03936,1.52898,5.2662063243,1.05936,0.30898000000000003,1.1035,3.98,1.22,4.1627875276,5.0269923408,1.4662060994,5.236450355,1.05936,0.30898000000000003,1.1035,3.9676323408,1.1572260994,4.132950355
2021-03-15 05:30:00,5.1884,2.2087,5.6389582593,1.0584,0.30870000000000003,1.1025,4.13,1.9,4.5460862288,5.4269855859,1.5828707959,5.6531099853,1.0584,0.30870000000000003,1.1025,4.3685855859,1.2741707959,4.5506099853
2021-03-15 06:00:00,5.48936,2.18898,5.9097129076,1.05936,0.30898000000000003,1.1035,4.43,1.88,4.8124110381000005,5.6868814174,1.6586737467,5.9238348098,1.05936,0.30898000000000003,1.1035,4.6275214174,1.3496937467,4.8203348098
2021-03-15 06:30:00,5.96936,1.72898,6.2147108259,1.05936,0.30898000000000003,1.1035,4.91,1.42,5.1112131632,6.0159739529,1.7546590696000002,6.2666395343,1.05936,0.30898000000000003,1.1035,4.9566139529,1.4456790696000001,5.1631395343
2021-03-15 07:00:00,6.46072,1.2364600000000001,6.5779735671,1.05072,0.30646,1.0945,5.41,0.93,5.4893533317,6.3887564823,1.8633873073,6.6549546691,1.05072,0.30646,1.0945,5.3380364823,1.5569273073,5.5604546691
2021-03-15 07:30:00,7.06528,1.1565400000000001,7.1593132527,1.08528,0.31654000000000004,1.1305,5.98,0.84,6.0387084712,6.9005188163,2.0126513214,7.1880404337,1.08528,0.31654000000000004,1.1305,5.8152388163,1.6961113214,6.0575404337
2021-03-15 08:00:00,7.16584,1.35962,7.2936842165,1.09584,0.31962,1.1415,6.07,1.04,6.1584494802,7.0999335997,2.0708139666,7.3957641663,1.09584,0.31962,1.1415,6.0040935997,1.7511939666,6.2542641663
2021-03-15 08:30:00,7.47112,1.14116,7.5577695255,1.10112,0.32116,1.147,6.37,0.8200000000000001,6.4225617942,7.2793867998,2.1231544833,7.5826945831,1.10112,0.32116,1.147,6.1782667998,1.8019944833000001,6.4356945831
2021-03-15 09:00:00,7.62592,0.80256,7.668034846,1.10592,0.32256,1.152,6.52,0.48,6.5376448359,7.4354342428999995,2.1686683209,7.7452440031,1.10592,0.32256,1.152,6.3295142429,1.8461083209,6.5932440031
2021-03-15 09:30:00,7.4942400000000005,0.8108200000000001,7.5379746783,1.13424,0.33082,1.1815,6.36,0.48,6.3780874876,7.3344034693,2.1392010119,7.6400036138,1.13424,0.33082,1.1815,6.2001634693,1.8083810119,6.4585036138
2021-03-15 10:00:00,7.40272,0.43746,7.4156344739,1.12272,0.32746000000000003,1.1695,6.28,0.11,6.2809633019,7.1774723445,2.0934294338,7.4765336922,1.12272,0.32746000000000003,1.1695,6.0547523445,1.7659694338,6.3070336922
2021-03-15 10:30:00,7.3452,-0.0989,7.3458657931,1.1352,0.3311,1.1825,6.21,-0.43,6.2248694765,7.0472154508,2.0554378398,7.340849428,1.1352,0.3311,1.1825,5.9120154508,1.7243378398,6.158349428
2021-03-15 11:00:00,7.23016,-0.09162000000000001,7.2307404773,1.16016,0.33838,1.2085,6.07,-0.43,6.0852115822,6.8882615849,2.0090762956,7.1752724843,1.16016,0.33838,1.2085,5.7281015849,1.6706962956,5.9667724843
2021-03-15 11:30:00,7.3796,-0.1247,7.380653511,1.1496,0.33530000000000004,1.1975,6.23,-0.46,6.2469592603,7.0337728865,2.0515170919,7.3268467568,1.1496,0.33530000000000004,1.1975,5.8841728865,1.7162170919,6.1293467568
2021-03-15 12:00:00,7.35592,-0.03994,7.3560284291,1.16592,0.34006000000000003,1.2145000000000001,6.19,-0.38,6.2016530054,6.976538647,2.034823772,7.2672277573,1.16592,0.34006000000000003,1.2145000000000001,5.810618647,1.694763772,6.0527277573
2021-03-15 12:30:00,7.40152,-0.02414,7.4015593661,1.15152,0.33586000000000005,1.1995,6.25,-0.36,6.2603594146,7.0015871711,2.0421295916,7.2933199699,1.15152,0.33586000000000005,1.1995,5.8500671711,1.7062695916,6.0938199699
2021-03-15 13:00:00,7.47256,-0.05092000000000001,7.4727334892,1.16256,0.33908000000000005,1.211,6.31,-0.39,6.3220408097,7.1157577439,2.075429342,7.4122476499,1.16256,0.33908000000000005,1.211,5.9531977439,1.736349342,6.2012476499
2021-03-15 13:30:00,7.4172,-0.055400000000000005,7.4174068919,1.1472,0.3346,1.195,6.27,-0.39,6.2821174774,7.0301125078,2.0504494814,7.3230338623,1.1472,0.3346,1.195,5.8829125078,1.7158494814,6.1280338623
2021-03-15 14:00:00,7.04488,0.05684,7.0451092965,1.15488,0.33684000000000003,1.203,5.89,-0.28,5.8966515922,6.7659186725,1.9733929461000002,7.0478319505,1.15488,0.33684000000000003,1.203,5.6110386725,1.6365529461000001,5.8448319505
2021-03-15 14:30:00,6.96784,0.00062,6.9678400276,1.16784,0.34062000000000003,1.2165,5.8,-0.34,5.8099569706,6.6405501114,1.9368271157999999,6.9172396994,1.16784,0.34062000000000003,1.2165,5.4727101114,1.5962071158,5.7007396994
2021-03-15 15:00:00,6.94576,-0.06582,6.9460718575,1.1457600000000001,0.33418000000000003,1.1935,5.8,-0.4,5.8137767415,6.6513949284,1.9399901875,6.9285363838,1.1457600000000001,0.33418000000000003,1.1935,5.5056349284,1.6058101875,5.7350363838
2021-03-15 15:30:00,7.05408,-0.07506,7.0544793323,1.11408,0.32494,1.1605,5.94,-0.4,5.9534527797,6.6901165584,1.9512839962,6.968871415,1.11408,0.32494,1.1605,5.5760365584,1.6263439962000001,5.808371415
2021-03-15 16:00:00,7.05208,0.6389400000000001,7.0809657992,1.16208,0.33894,1.2105000000000001,5.89,0.30000000000000004,5.8976351193,6.8223910008,1.9898640419,7.1066572925,1.16208,0.33894,1.2105000000000001,5.6603110008,1.6509240419,5.8961572925
2021-03-15 16:30:00,7.48208,0.59894,7.5060142719,1.16208,0.33894,1.2105000000000001,6.32,0.26,6.3253458403,7.2737595614,2.1215132054,7.5768328765,1.16208,0.33894,1.2105000000000001,6.1116795614,1.7825732054,6.3663328765
2021-03-15 17:00:00,7.77056,0.055580000000000004,7.7707587693,1.15056,0.33558000000000004,1.1985000000000001,6.62,-0.28,6.6259188042,7.4241134273,2.1653664163,7.7334514867,1.15056,0.33558000000000004,1.1985000000000001,6.2735534272999995,1.8297864163000002,6.5349514867
2021-03-15 17:30:00,8.14288,0.053340000000000005,8.1430547002,1.14288,0.33334,1.1905000000000001,7.0,-0.28,7.0055977618,7.7844996001,2.27047905,8.1088537502,1.14288,0.33334,1.1905000000000001,6.6416196001,1.9371390499999999,6.9183537502
2021-03-15 18:00:00,8.13664,0.33152000000000004,8.1433909399,1.13664,0.33152000000000004,1.184,7.0,0.0,7.0,7.8348526005,2.2851653418,8.1613047922,1.13664,0.33152000000000004,1.184,6.6982126005,1.9536453418000002,6.9773047922
2021-03-15 18:30:00,8.33848,0.6691400000000001,8.3652852342,1.12848,0.32914000000000004,1.1755,7.21,0.34,7.2180121917,7.9672381313,2.3237777883,8.2992063867,1.12848,0.32914000000000004,1.1755,6.8387581313,1.9946377883,7.1237063867
2021-03-15 19:00:00,8.39896,1.09928,8.4705929899,1.12896,0.32928,1.176,7.27,0.77,7.3106634446,8.1742198796,2.3841474649,8.5148123746,1.12896,0.32928,1.176,7.0452598796,2.0548674649,7.3388123746
2021-03-15 19:30:00,8.13848,0.80164,8.177865455,1.06848,0.31164000000000003,1.113,7.07,0.49,7.086959856,7.8977304194,2.3035047057,8.2268025202,1.06848,0.31164000000000003,1.113,6.8292504194,1.9918647057,7.1138025202
2021-03-15 20:00:00,7.83512,0.32066,7.8416789178,1.06512,0.31066000000000005,1.1095,6.77,0.01,6.7700073855,7.5434575355,2.2001751145,7.8577682661,1.06512,0.31066000000000005,1.1095,6.4783375355,1.8895151145,6.7482682661
2021-03-15 20:30:00,7.7056000000000004,0.32080000000000003,7.7122748914,1.0656,0.3108,1.11,6.64,0.01,6.6400075301,7.4186650348,2.1637773018,7.7277760779,1.0656,0.3108,1.11,6.3530650348,1.8529773018,6.6177760779
2021-03-15 21:00:00,7.42472,0.34346000000000004,7.4326598099,1.0747200000000001,0.31346,1.1195,6.35,0.03,6.3500708657,7.073628089,2.0631415259,7.3683625927,1.0747200000000001,0.31346,1.1195,5.998908089,1.7496815259,6.2488625927
2021-03-15 21:30:00,7.05424,1.12332,7.1431190526,1.07424,0.31332000000000004,1.119,5.98,0.81,6.0346085209,6.9036984823,2.013578724,7.1913525858,1.07424,0.31332000000000004,1.119,5.8294584823,1.700258724,6.0723525858
2021-03-15 22:00:00,6.61192,1.35556,6.7494465699,1.08192,0.31556,1.127,5.53,1.04,5.6269441085,6.5105281626,1.8989040474,6.7818001694,1.08192,0.31556,1.127,5.4286081626,1.5833440474,5.6548001694
2021-03-15 22:30:00,6.35336,1.37598,6.5006541402,1.08336,0.31598000000000004,1.1285,5.27,1.06,5.3755464838,6.2585523909,1.825411114,6.5193254072,1.08336,0.31598000000000004,1.1285,5.1751923909,1.509431114,5.3908254072
2021-03-15 23:00:00,6.00336,1.32598,6.1480528828,1.08336,0.31598000000000004,1.1285,4.92,1.01,5.0225989288,5.9026026478,1.7215924389000001,6.1485444248,1.08336,0.31598000000000004,1.1285,4.8192426478,1.4056124389,5.0200444248
2021-03-15 23:30:00,5.66288,1.36584,5.8252664145,1.08288,0.31584,1.1280000000000001,4.58,1.05,4.6988190006,5.6129104574,1.6370988834,5.8467817264,1.08288,0.31584,1.1280000000000001,4.5300304574,1.3212588834,4.7187817264
2021-03-16 00:00:00,5.44288,1.36584,5.6116362676,1.08288,0.31584,1.1280000000000001,4.36,1.05,4.484651603,5.3743099555,1.5675070703,5.5982395368999995,1.08288,0.31584,1.1280000000000001,4.2914299555,1.2516670703,4.4702395369
2021-03-16 00:30:00,5.4325600000000005,1.38408,5.6061025320999995,1.04256,0.30408,1.086,4.39,1.08,4.5208959289,5.3879290106,1.5714792948,5.6124260527,1.04256,0.30408,1.086,4.3453690106,1.2673992948000001,4.5264260527
2021-03-16 01:00:00,5.65832,1.81576,5.9425221581,1.04832,0.30576000000000003,1.092,4.61,1.51,4.8509998969,5.7471668816,1.6762570071,5.9866321684,1.04832,0.30576000000000003,1.092,4.6988468816,1.3704970071,4.8946321684
2021-03-16 01:30:00,5.52928,2.11604,5.9203515605,1.04928,0.30604000000000003,1.093,4.48,1.81,4.8318216027,5.7165385981,1.6673237578,5.9547277064,1.04928,0.30604000000000003,1.093,4.6672585981,1.3612837577999999,4.8617277064
2021-03-16 02:00:00,5.4288,2.1459,5.8375299785,1.0488,0.3059,1.0925,4.38,1.8399999999999999,4.7507894081,5.6407474771,1.6452180141000001,5.875778622,1.0488,0.3059,1.0925,4.5919474771,1.3393180141,4.783278622
2021-03-16 02:30:00,5.38552,2.17786,5.8092081948,1.05552,0.30786,1.0995,4.33,1.87,4.7165453459,5.5918478616,1.6309556263,5.8248415225,1.05552,0.30786,1.0995,4.5363278616,1.3230956263,4.7253415225
2021-03-16 03:00:00,5.34888,2.14884,5.764375994,1.05888,0.30884,1.103,4.29,1.8399999999999999,4.6679438728000004,5.5602295250000005,1.6217336115,5.7919057553,1.05888,0.30884,1.103,4.501349525,1.3128936115,4.6889057553
2021-03-16 03:30:00,5.2584,2.1187,5.6691851487000005,1.0584,0.30870000000000003,1.1025,4.2,1.81,4.5734122928000005,5.4626913838,1.5932849869,5.6903035247,1.0584,0.30870000000000003,1.1025,4.4042913838,1.2845849869000001,4.5878035247
2021-03-16 04:00:00,5.1284,2.1187,5.5488175542,1.0584,0.30870000000000003,1.1025,4.07,1.81,4.4543237422,5.3540470696,1.5615970620000001,5.5771323642,1.0584,0.30870000000000003,1.1025,4.2956470696,1.252897062,4.4746323642
2021-03-16 04:30:00,5.13608,2.08094,5.5416269317,1.06608,0.31094000000000005,1.1105,4.07,1.77,4.4382203641,5.3617270696,1.5638370620000002,5.5851323642,1.06608,0.31094000000000005,1.1105,4.2956470696,1.252897062,4.4746323642
2021-03-16 05:00:00,5.11704,2.12122,5.539284489,1.06704,0.31122000000000005,1.1115,4.05,1.81,4.4360568076,5.3626870696,1.564117062,5.5861323642,1.06704,0.31122000000000005,1.1115,4.2956470696,1.252897062,4.4746323642
2021-03-16 05:30:00,5.20608,2.12094,5.6215349728,1.06608,0.31094000000000005,1.1105,4.14,1.81,4.5183736012,5.4522648295,1.5902439086,5.6794425307,1.06608,0.31094000000000005,1.1105,4.3861848295,1.2793039086,4.5689425307
2021-03-16 06:00:00,5.55176,2.06968,5.9249991055,1.06176,0.30968,1.106,4.49,1.76,4.8226237672,5.7747756669,1.6843095694999999,6.0153913197,1.06176,0.30968,1.106,4.7130156669000005,1.3746295695000001,4.9093913197
2021-03-16 06:30:00,5.9884,1.2987,6.1276060782,1.0584,0.30870000000000003,1.1025,4.93,0.99,5.0284192347,5.9237675211,1.727765527,6.1705911678,1.0584,0.30870000000000003,1.1025,4.8653675211,1.419065527,5.0680911678
2021-03-16 07:00:00,6.43792,1.43856,6.5966861984000005,1.05792,0.30856,1.102,5.38,1.13,5.4973902899,6.4137760427,1.8706846791,6.6810167112,1.05792,0.30856,1.102,5.3558560427,1.5621246791,5.5790167111999995
2021-03-16 07:30:00,6.92248,0.80864,6.9695500572,1.0924800000000001,0.31864000000000003,1.138,5.83,0.49,5.8505555292,6.7584417542,1.9712121783,7.0400434939,1.0924800000000001,0.31864000000000003,1.138,5.6659617542,1.6525721783,5.9020434939
2021-03-16 08:00:00,7.16112,1.06116,7.2393162799,1.10112,0.32116,1.147,6.06,0.74,6.1050143325,7.0339514869,2.0515691837,7.3270327988,1.10112,0.32116,1.147,5.9328314869,1.7304091837,6.1800327988
2021-03-16 08:30:00,7.42208,0.9714400000000001,7.4853835707,1.10208,0.32144,1.148,6.32,0.65,6.3533377054999995,7.1978884335,2.0993841264,7.4978004515,1.10208,0.32144,1.148,6.0958084335,1.7779441264,6.3498004515
2021-03-16 09:00:00,7.51208,0.9514400000000001,7.5720924453,1.10208,0.32144,1.148,6.41,0.63,6.4408850324,7.330835776,2.1381604347,7.6362872667,1.10208,0.32144,1.148,6.228755776,1.8167204347,6.4882872667
2021-03-16 09:30:00,7.61112,0.99116,7.6753857102000005,1.10112,0.32116,1.147,6.51,0.67,6.5443869079,7.4038483682,2.1594557741,7.7123420502,1.10112,0.32116,1.147,6.3027283682,1.8382957741000001,6.5653420502
2021-03-16 10:00:00,7.69152,0.9583600000000001,7.7509956651,1.09152,0.31836000000000003,1.137,6.6,0.64,6.6309576986,7.501925616,2.188061638,7.81450585,1.09152,0.31836000000000003,1.137,6.410405616,1.869701638,6.67750585
2021-03-16 10:30:00,7.56536,0.9194800000000001,7.6210311245,1.0953600000000001,0.31948000000000004,1.141,6.47,0.6000000000000001,6.4977611529,7.3630812658,2.1475653692,7.6698763185,1.0953600000000001,0.31948000000000004,1.141,6.2677212658,1.8280853692,6.5288763185
2021-03-16 11:00:00,7.3632,0.9576,7.4252078759,1.1232,0.3276,1.17,6.24,0.63,6.2717222515,7.1631310888,2.0892465676,7.4615948842,1.1232,0.3276,1.17,6.0399310888,1.7616465676000002,6.2915948842
2021-03-16 11:30:00,7.43408,0.9549400000000001,7.495162163,1.11408,0.32494,1.1605,6.32,0.63,6.3513226969,7.2863573404,2.1251875576,7.5899555629,1.11408,0.32494,1.1605,6.1722773404,1.8002475576,6.4294555629
2021-03-16 12:00:00,7.51784,0.90312,7.5718917055,1.10784,0.32312,1.154,6.41,0.58,6.4361867593,7.35754633,2.1459510129,7.6641107604,1.10784,0.32312,1.154,6.24970633,1.8228310129,6.5101107604
2021-03-16 12:30:00,7.43384,0.8986200000000001,7.4879566672,1.02384,0.29862000000000005,1.0665,6.41,0.6000000000000001,6.4380198819,7.2680302609,2.1198421594,7.5708648551,1.02384,0.29862000000000005,1.0665,6.2441902609,1.8212221594,6.5043648551
2021-03-16 13:00:00,7.34368,0.5852400000000001,7.3669628613,0.9436800000000001,0.27524000000000004,0.983,6.4,0.31,6.407503414,7.1527080222,2.0862065065,7.4507375231,0.9436800000000001,0.27524000000000004,0.983,6.2090280222,1.8109665065,6.4677375231
2021-03-16 13:30:00,7.2948,0.0114,7.2948089077,1.2048,0.3514,1.255,6.09,-0.34,6.0994835847,6.9118843539,2.0159662699,7.1998795353,1.2048,0.3514,1.255,5.7070843539,1.6645662699,5.9448795353
2021-03-16 14:00:00,7.008,0.006500000000000001,7.0080030144,1.188,0.34650000000000003,1.2375,5.82,-0.34,5.8299228124999996,6.583846962,1.9202886972000002,6.8581739187,1.188,0.34650000000000003,1.2375,5.395846962,1.5737886972,5.6206739187
2021-03-16 14:30:00,6.89784,-0.029380000000000003,6.8979025689,1.16784,0.34062000000000003,1.2165,5.73,-0.37,5.7419334723,6.4949595739,1.8943632091,6.7655828895,1.16784,0.34062000000000003,1.2165,5.3271195739,1.5537432090999999,5.5490828895
2021-03-16 15:00:00,6.74776,-0.03232,6.7478374017,1.1577600000000001,0.33768000000000004,1.206,5.59,-0.37,5.6022316982,6.3986325889,1.8662678384,6.6652422801,1.1577600000000001,0.33768000000000004,1.206,5.2408725889,1.5285878384,5.4592422801
2021-03-16 15:30:00,6.64896,0.029280000000000004,6.6490244698000005,1.12896,0.32928,1.176,5.52,-0.30000000000000004,5.528146163,6.3105926269,1.8405895162,6.5735339864,1.12896,0.32928,1.176,5.1816326269,1.5113095161999999,5.3975339864
2021-03-16 16:00:00,6.8392800000000005,0.09104000000000001,6.8398859055,1.16928,0.34104,1.218,5.67,-0.25,5.6755087878,6.476438201,1.888961142,6.7462897927,1.16928,0.34104,1.218,5.307158201,1.547921142,5.5282897927
2021-03-16 16:30:00,7.11008,0.08544,7.1105933367,1.15008,0.33544,1.198,5.96,-0.25,5.9652409842,6.8181090746,1.9886151468,7.1021969527,1.15008,0.33544,1.198,5.6680290746,1.6531751468,5.9041969527
2021-03-16 17:00:00,7.45664,0.08152000000000001,7.4570855969,1.13664,0.33152000000000004,1.184,6.32,-0.25,6.3249426875,7.2130316174,2.1038008884,7.5135746014,1.13664,0.33152000000000004,1.184,6.0763916174,1.7722808884,6.3295746014
2021-03-16 17:30:00,7.72664,0.31152,7.7329173279,1.13664,0.33152000000000004,1.184,6.59,-0.02,6.5900303489,7.4095190082,2.1611097107,7.7182489669,1.13664,0.33152000000000004,1.184,6.2728790082,1.8295897107,6.5342489669
2021-03-16 18:00:00,7.9052,0.3411,7.912555608,1.1352,0.3311,1.1825,6.77,0.01,6.7700073855,7.578038586,2.2102612543,7.8937901938,1.1352,0.3311,1.1825,6.442838586,1.8791612543,6.7112901938
2021-03-16 18:30:00,8.0232,0.3476,8.0307262436,1.1232,0.3276,1.17,6.9,0.02,6.9000289854,7.7265815717,2.2535862918,8.0485224706,1.1232,0.3276,1.17,6.6033815717,1.9259862918000001,6.8785224706
2021-03-16 19:00:00,8.2632,0.7876000000000001,8.3006498541,1.1232,0.3276,1.17,7.14,0.46,7.1548025829,8.0639119626,2.3519743224000003,8.3999082944,1.1232,0.3276,1.17,6.9407119626,2.0243743224,7.2299082944
2021-03-16 19:30:00,8.08936,0.30898000000000003,8.095258726600001,1.05936,0.30898000000000003,1.1035,7.03,0.0,7.03,7.7711028826,2.2665716741,8.094898836,1.05936,0.30898000000000003,1.1035,6.7117428826,1.9575916741000001,6.991398836
2021-03-16 20:00:00,7.90608,0.31094000000000005,7.912192152,1.06608,0.31094000000000005,1.1105,6.84,0.0,6.84,7.5666499178999995,2.2069395594,7.8819269978,1.06608,0.31094000000000005,1.1105,6.5005699179,1.8959995593999999,6.7714269978
2021-03-16 20:30:00,7.61656,0.31108,7.6229100087,1.06656,0.31108,1.111,6.55,0.0,6.55,7.2456947651,2.1133276398,7.5475987137,1.06656,0.31108,1.111,6.1791347651,1.8022476398,6.4365987137000005
2021-03-16 21:00:00,7.33656,0.68108,7.3681057674,1.06656,0.31108,1.111,6.27,0.37,6.2809075777,7.0047695462,2.0430577843,7.296634944,1.06656,0.31108,1.111,5.9382095462,1.7319777843000002,6.185634944
2021-03-16 21:30:00,6.90608,1.59094,7.0869620466,1.06608,0.31094000000000005,1.1105,5.84,1.28,5.9786286053,6.8852289834,2.0081917868,7.1721135243,1.06608,0.31094000000000005,1.1105,5.8191489834,1.6972517867999999,6.0616135243
2021-03-16 22:00:00,6.49608,2.06094,6.8151690405,1.06608,0.31094000000000005,1.1105,5.43,1.75,5.7050328658,6.6697911831,1.9453557617000001,6.947699149,1.06608,0.31094000000000005,1.1105,5.6037111831,1.6344157617000001,5.837199149
2021-03-16 22:30:00,6.25608,1.67094,6.4753824173,1.06608,0.31094000000000005,1.1105,5.19,1.3599999999999999,5.3652306567,6.2856605022,1.8333176465,6.5475630231,1.06608,0.31094000000000005,1.1105,5.2195805022,1.5223776465,5.4370630231
2021-03-16 23:00:00,5.9756,1.3508,6.1263738051,1.0656,0.3108,1.11,4.91,1.04,5.0189341498,5.8925141641,1.7186499645,6.1380355876,1.0656,0.3108,1.11,4.8269141641,1.4078499645,5.0280355876
2021-03-16 23:30:00,5.62608,1.35094,5.7860016462,1.06608,0.31094000000000005,1.1105,4.5600000000000005,1.04,4.6770931143,5.5856484825,1.6291474741,5.818383836,1.06608,0.31094000000000005,1.1105,4.5195684825,1.3182074741,4.707883836
2021-03-17 00:00:00,5.3699200000000005,1.37206,5.5424353357000005,1.06992,0.31206,1.1145,4.3,1.06,4.4287244213,5.3157578333,1.5504293681,5.537247743,1.06992,0.31206,1.1145,4.2458378333,1.2383693681,4.422747743
2021-03-17 00:30:00,5.44824,1.3628200000000001,5.6161016239,1.03824,0.30282000000000003,1.0815,4.41,1.06,4.5356035982,5.38104552,1.56947161,5.6052557499999995,1.03824,0.30282000000000003,1.0815,4.34280552,1.26665161,4.52375575
2021-03-17 01:00:00,5.65584,1.32212,5.8083153668000005,1.03584,0.30212,1.079,4.62,1.02,4.7312577609,5.582489665,1.6282261523,5.815093401,1.03584,0.30212,1.079,4.546649665,1.3261061523,4.736093401
2021-03-17 01:30:00,5.58248,1.41114,5.7580725117,1.03248,0.30114,1.0755,4.55,1.11,4.6834389075,5.4862848135,1.6001664038999999,5.7148800141,1.03248,0.30114,1.0755,4.4538048135,1.2990264039000001,4.6393800141
2021-03-17 02:00:00,5.5248,1.4089,5.7016150563,1.0248,0.2989,1.0675,4.5,1.11,4.6348786392,5.446538484,1.5885737245,5.6734775875,1.0248,0.2989,1.0675,4.4217384840000005,1.2896737245,4.6059775875
2021-03-17 02:30:00,5.48584,1.41212,5.6646732827,1.03584,0.30212,1.079,4.45,1.11,4.5863493107,5.4160225667,1.5796732486,5.6416901737,1.03584,0.30212,1.079,4.3801825667,1.2775532486,4.5626901737
2021-03-17 03:00:00,5.49584,1.37212,5.6645362211,1.03584,0.30212,1.079,4.46,1.07,4.5865564425,5.4237341558,1.5819224621,5.6497230789,1.03584,0.30212,1.079,4.3878941558,1.2798024621000001,4.5707230789
2021-03-17 03:30:00,5.39632,1.37226,5.5680667246,1.03632,0.30226000000000003,1.0795,4.36,1.07,4.4893763487000005,5.3133663405,1.5497318493,5.5347566046,1.03632,0.30226000000000003,1.0795,4.2770463405,1.2474718493,4.4552566046
2021-03-17 04:00:00,5.24584,1.40212,5.4299887477,1.03584,0.30212,1.079,4.21,1.1,4.3513331291,5.1772250267,1.5100239661,5.3929427362,1.03584,0.30212,1.079,4.1413850267,1.2079039661,4.3139427362
2021-03-17 04:30:00,5.18632,1.40226,5.3725457885,1.03632,0.30226000000000003,1.0795,4.15,1.1,4.2933087473,5.1442431353,1.5004042478000001,5.3585865993,1.03632,0.30226000000000003,1.0795,4.1079231353,1.1981442478,4.2790865993
2021-03-17 05:00:00,5.19832,1.40576,5.385043361,1.04832,0.30576000000000003,1.092,4.15,1.1,4.2933087473,5.1357212431,1.4979186959000002,5.3497096282,1.04832,0.30576000000000003,1.092,4.0874012431,1.1921586959,4.2577096282
2021-03-17 05:30:00,5.28024,1.40632,5.464308776,1.05024,0.30632000000000004,1.094,4.23,1.1,4.3706864449000005,5.2134181057,1.5205802808,5.4306438601,1.05024,0.30632000000000004,1.094,4.1631781057,1.2142602808,4.3366438601
2021-03-17 06:00:00,5.62976,1.9161800000000002,5.9469272276,1.04976,0.30618,1.0935,4.58,1.6099999999999999,4.8547399518,5.7832197416,1.6867724246,6.0241872308,1.04976,0.30618,1.0935,4.7334597416,1.3805924246,4.9306872308
2021-03-17 06:30:00,6.04976,1.97618,6.3643446992,1.04976,0.30618,1.0935,5.0,1.67,5.2715178080000005,6.2349531137,1.8185279914999999,6.4947428268,1.04976,0.30618,1.0935,5.1851931137,1.5123479915,5.4012428268
2021-03-17 07:00:00,6.51024,1.8963200000000002,6.7808004247,1.05024,0.30632000000000004,1.094,5.46,1.5899999999999999,5.6868005064,6.6505549778,1.9397452019,6.9276614352,1.05024,0.30632000000000004,1.094,5.6003149778,1.6334252019000002,5.8336614352
2021-03-17 07:30:00,7.10576,1.34668,7.2322453083,1.08576,0.31668,1.131,6.02,1.03,6.1074790217,7.0195695275,2.0473744455,7.3120515911,1.08576,0.31668,1.131,5.9338095275,1.7306944455000002,6.1810515911
2021-03-17 08:00:00,7.16488,1.11934,7.2517878796,1.09488,0.31934,1.1405,6.07,0.8,6.122491323,7.0606826952,2.0593657861,7.3548778075,1.09488,0.31934,1.1405,5.9658026952,1.7400257861,6.2143778075
2021-03-17 08:30:00,7.39624,1.04682,7.4699530286,1.08624,0.31682000000000005,1.1315,6.31,0.73,6.3520862715,7.2743404144,2.1216826209,7.5774379316000005,1.08624,0.31682000000000005,1.1315,6.1881004144,1.8048626209,6.4459379316
2021-03-17 09:00:00,7.43624,1.00682,7.5040890087,1.08624,0.31682000000000005,1.1315,6.35,0.6900000000000001,6.3873781789,7.3635108794,2.1476906732,7.6703238327,1.08624,0.31682000000000005,1.1315,6.2772708794,1.8308706732000002,6.5388238327
2021-03-17 09:30:00,7.51016,1.01088,7.577887674,1.10016,0.32088,1.146,6.41,0.6900000000000001,6.4470303241,7.3952574234,2.1569500818,7.7033931494,1.10016,0.32088,1.146,6.2950974234,1.8360700818,6.5573931494
2021-03-17 10:00:00,7.5236,0.9748,7.5864874613,1.1136,0.32480000000000003,1.16,6.41,0.65,6.4428720304,7.4442306259,2.1712339326,7.754406902,1.1136,0.32480000000000003,1.16,6.3306306259,1.8464339326,6.594406902
2021-03-17 10:30:00,7.55744,0.9359200000000001,7.6151720662999995,1.11744,0.32592000000000004,1.164,6.44,0.61,6.4688252411,7.5084244767,2.189957139,7.8212754965,1.11744,0.32592000000000004,1.164,6.3909844767,1.8640371390000001,6.6572754965000005
2021-03-17 11:00:00,7.70312,0.9746600000000001,7.7645360357,1.11312,0.32466,1.1595,6.59,0.65,6.6219785563,7.6004213557,2.2167895620999998,7.9171055788,1.11312,0.32466,1.1595,6.4873013557,1.8921295621,6.7576055788
2021-03-17 11:30:00,7.65168,0.9442400000000001,7.7097208769000005,1.11168,0.32424000000000003,1.158,6.54,0.62,6.5693226439,7.5704849907,2.2080581223,7.8859218653,1.11168,0.32424000000000003,1.158,6.4588049907,1.8838181223000001,6.7279218653
2021-03-17 12:00:00,7.47144,1.6229200000000001,7.6456709974,1.14144,0.33292000000000005,1.189,6.33,1.29,6.4601083582,7.6641949115,2.2353901825,7.9835363661,1.14144,0.33292000000000005,1.189,6.5227549115,1.9024701825,6.7945363661
2021-03-17 12:30:00,7.36048,1.7026400000000002,7.5548427383,1.14048,0.33264000000000005,1.188,6.22,1.37,6.3690894169,7.5297839162999995,2.1961869756,7.8435249128,1.14048,0.33264000000000005,1.188,6.3893039163,1.8635469756,6.6555249128
2021-03-17 13:00:00,7.60168,1.66424,7.7817243333,1.11168,0.32424000000000003,1.158,6.49,1.34,6.6268921826,7.7427752715,2.2583094542,8.0653909078,1.11168,0.32424000000000003,1.158,6.6310952714999996,1.9340694541999999,6.9073909078
2021-03-17 13:30:00,7.51408,1.7049400000000001,7.7050774591,1.11408,0.32494,1.1605,6.4,1.38,6.5470909571,7.6559730475,2.2329921389,7.9749719245,1.11408,0.32494,1.1605,6.5418930475,1.9080521389,6.8144719245
2021-03-17 14:00:00,7.51168,1.70424,7.7025820606,1.11168,0.32424000000000003,1.158,6.4,1.38,6.5470909571,7.6460939136,2.2301107248,7.96468116,1.11168,0.32424000000000003,1.158,6.5344139136,1.9058707248000002,6.80668116
2021-03-17 14:30:00,7.35168,1.23424,7.4545655272,1.11168,0.32424000000000003,1.158,6.24,0.91,6.3060050745,7.3541762321,2.1449680677,7.6606002417,1.11168,0.32424000000000003,1.158,6.2424962321,1.8207280677000002,6.5026002417
2021-03-17 15:00:00,7.24176,0.97718,7.3073913711,1.12176,0.32718,1.1685,6.12,0.65,6.1544211751,7.1457265132,2.084170233,7.4434651179,1.12176,0.32718,1.1685,6.0239665132,1.756990233,6.2749651179
2021-03-17 15:30:00,7.09656,0.9985800000000001,7.1664723435,1.12656,0.32858000000000004,1.1735,5.97,0.67,6.0074786725,7.0036667843,2.0427361454,7.2954862337,1.12656,0.32858000000000004,1.1735,5.8771067843,1.7141561454,6.1219862337
2021-03-17 16:00:00,7.31136,1.10748,7.3947614566,1.19136,0.34748,1.241,6.12,0.76,6.1670089995,7.1646200469,2.089680847,7.4631458822,1.19136,0.34748,1.241,5.9732600469,1.7422008469999999,6.2221458822
2021-03-17 16:30:00,7.35272,1.17496,7.4460071448,1.18272,0.34496000000000004,1.232,6.17,0.8300000000000001,6.2255762785,7.2825007881,2.1240627299,7.5859383209,1.18272,0.34496000000000004,1.232,6.0997807881,1.7791027299,6.3539383209
2021-03-17 17:00:00,7.49456,1.71258,7.6877408808,1.17456,0.34258000000000005,1.2235,6.32,1.37,6.4667843632,7.6257387017,2.224173788,7.9434778141999995,1.17456,0.34258000000000005,1.2235,6.4511787017,1.881593788,6.7199778142
2021-03-17 17:30:00,7.61592,1.86006,7.8397742729,1.16592,0.34006000000000003,1.2145000000000001,6.45,1.52,6.6266809188,7.7261405838,2.2534576703,8.0480631081,1.16592,0.34006000000000003,1.2145000000000001,6.5602205838,1.9133976703000002,6.8335631081
2021-03-17 18:00:00,8.11544,0.8399200000000001,8.1587886356,1.16544,0.33992000000000006,1.214,6.95,0.5,6.9679623994,7.9128983245,2.307928678,8.2426024214,1.16544,0.33992000000000006,1.214,6.7474583245,1.968008678,7.0286024214
2021-03-17 18:30:00,8.27352,0.33936000000000005,8.2804769428,1.16352,0.33936000000000005,1.212,7.11,0.0,7.11,7.9774549888,2.3267577051,8.3098489466,1.16352,0.33936000000000005,1.212,6.8139349888,1.9873977051,7.0978489466
2021-03-17 19:00:00,8.47152,0.33586000000000005,8.4781751014,1.15152,0.33586000000000005,1.1995,7.32,0.0,7.32,8.1701764106,2.3829681198,8.5106004277,1.15152,0.33586000000000005,1.1995,7.0186564106,2.0471081198,7.3111004277
2021-03-17 19:30:00,8.36528,0.31654000000000004,8.371266753,1.08528,0.31654000000000004,1.1305,7.28,0.0,7.28,8.0108233545,2.3364901451,8.3446076609,1.08528,0.31654000000000004,1.1305,6.9255433545,2.0199501451,7.2141076609
2021-03-17 20:00:00,8.18912,0.33766,8.1960783702,1.08912,0.31766000000000005,1.1345,7.1,0.02,7.100028169,7.8616011655,2.2929670066,8.1891678808,1.08912,0.31766000000000005,1.1345,6.7724811655,1.9753070066,7.0546678808
2021-03-17 20:30:00,7.95768,0.33724000000000004,7.9648227727,1.08768,0.31724,1.133,6.87,0.02,6.870029112,7.6528622858,2.2320848334,7.9717315477,1.08768,0.31724,1.133,6.5651822858,1.9148448334000001,6.8387315477
2021-03-17 21:00:00,7.63152,0.63836,7.658172171,1.09152,0.31836000000000003,1.137,6.54,0.32,6.5478240661000005,7.3106510052,2.1322732099,7.6152614638,1.09152,0.31836000000000003,1.137,6.2191310052,1.8139132099,6.4782614638
2021-03-17 21:30:00,7.2244,0.8092,7.2695777044,1.0944,0.31920000000000004,1.1400000000000001,6.13,0.49,6.1495528293,7.0084751225,2.0441385774,7.3004949193,1.0944,0.31920000000000004,1.1400000000000001,5.9140751225,1.7249385774000001,6.1604949193
2021-03-17 22:00:00,6.78392,1.76906,7.0107876769,1.09392,0.31906,1.1395,5.69,1.45,5.8718480907,6.7828120007,1.9783201669000001,7.0654291674,1.09392,0.31906,1.1395,5.6888920007,1.6592601669,5.9259291674
2021-03-17 22:30:00,6.43344,2.05892,6.7548724488000005,1.09344,0.31892000000000004,1.139,5.34,1.74,5.6163333234,6.5132028978,1.8996841785,6.7845863519,1.09344,0.31892000000000004,1.139,5.4197628978,1.5807641785,5.6455863519000005
2021-03-17 23:00:00,6.0772,2.0571,6.4159192833,1.0872,0.3171,1.1325,4.99,1.74,5.2846664985,6.2298950717,1.8170527292,6.4894740330000005,1.0872,0.3171,1.1325,5.1426950717,1.4999527292,5.356974033
2021-03-17 23:30:00,5.76392,1.6590600000000002,5.9979374663,1.09392,0.31906,1.1395,4.67,1.34,4.8584462537,5.8233312322,1.6984716093999999,6.0659700335,1.09392,0.31906,1.1395,4.7294112322,1.3794116094,4.9264700335
2021-03-18 00:00:00,5.6044,1.3592,5.7668643126,1.0944,0.31920000000000004,1.1400000000000001,4.51,1.04,4.6283582402,5.5256854372,1.6116582525,5.7559223304,1.0944,0.31920000000000004,1.1400000000000001,4.4312854372,1.2924582525,4.6159223304
2021-03-18 00:30:00,5.52264,1.3870200000000001,5.6941528826,1.05264,0.30702,1.0965,4.47,1.08,4.598619358,5.4720981629,1.5960286308,5.700102253,1.05264,0.30702,1.0965,4.4194581629,1.2890086308,4.603602253
2021-03-18 01:00:00,5.79936,1.81898,6.0779325967,1.05936,0.30898000000000003,1.1035,4.74,1.51,4.9747060215,5.8760328387000005,1.7138429113,6.1208675403,1.05936,0.30898000000000003,1.1035,4.8166728387,1.4048629113,5.0173675403
2021-03-18 01:30:00,5.69512,2.12066,6.0771367148,1.06512,0.31066000000000005,1.1095,4.63,1.81,4.9712171548,5.8724785068,1.7128062312,6.1171651113,1.06512,0.31066000000000005,1.1095,4.8073585068,1.4021462312000001,5.0076651113
2021-03-18 02:00:00,5.6656,2.1008,6.042547807,1.0656,0.3108,1.11,4.6,1.79,4.9360004052,5.8298116524,1.7003617320000002,6.0727204713,1.0656,0.3108,1.11,4.7642116524,1.389561732,4.9627204713
2021-03-18 02:30:00,5.6156,2.1308,6.0062693912,1.0656,0.3108,1.11,4.55,1.82,4.9004999745,5.7878624904,1.6881265597000001,6.0290234275,1.0656,0.3108,1.11,4.7222624904,1.3773265597,4.9190234275
2021-03-18 03:00:00,5.56512,2.1306599999999998,5.9590496432,1.06512,0.31066000000000005,1.1095,4.5,1.82,4.8541116592,5.7425271411,1.6749037494999999,5.9817991053,1.06512,0.31066000000000005,1.1095,4.6774071411,1.3642437495,4.8722991053
2021-03-18 03:30:00,5.4856,2.1308,5.8849057766,1.0656,0.3108,1.11,4.42,1.82,4.7800418408,5.6994706999,1.6623456208,5.9369486458,1.0656,0.3108,1.11,4.6338706999,1.3515456208,4.8269486458
2021-03-18 04:00:00,5.41512,2.11066,5.81191967,1.06512,0.31066000000000005,1.1095,4.35,1.8,4.7077064479,5.6203036595,1.6392552340000002,5.8544829786,1.06512,0.31066000000000005,1.1095,4.5551836595,1.328595234,4.7449829786
2021-03-18 04:30:00,5.3256,2.1108000000000002,5.7286553396,1.0656,0.3108,1.11,4.26,1.8,4.6246729614,5.536855073,1.614916063,5.7675573677,1.0656,0.3108,1.11,4.471255073,1.304116063,4.6575573677
2021-03-18 05:00:00,5.4056,2.0708,5.7886720412,1.0656,0.3108,1.11,4.34,1.76,4.6832894422999995,5.5979275724,1.6327288753,5.8311745546000004,1.0656,0.3108,1.11,4.5323275724,1.3219288753,4.7211745546
2021-03-18 05:30:00,5.40512,2.09066,5.7953586127,1.06512,0.31066000000000005,1.1095,4.34,1.78,4.6908421419,5.5721006578,1.6251960252000002,5.8042715185,1.06512,0.31066000000000005,1.1095,4.5069806578,1.3145360252,4.6947715185
2021-03-18 06:00:00,5.72512,2.05066,6.0812996514,1.06512,0.31066000000000005,1.1095,4.66,1.74,4.9742537129,5.9212362082,1.7270272274,6.1679543835,1.06512,0.31066000000000005,1.1095,4.8561162082,1.4163672274,5.0584543835
2021-03-18 06:30:00,6.2756,1.4008,6.4300385691,1.0656,0.3108,1.11,5.21,1.09,5.322800015,6.2387998951,1.8196499694,6.4987498907,1.0656,0.3108,1.11,5.1731998951,1.5088499694,5.3887498907
2021-03-18 07:00:00,6.6456,1.3508,6.7814939357,1.0656,0.3108,1.11,5.58,1.04,5.6760902037,6.6103020134,1.9280047539,6.8857312639,1.0656,0.3108,1.11,5.5447020134,1.6172047539,5.7757312639
2021-03-18 07:30:00,7.212,1.7485,7.4209296082,1.092,0.3185,1.1375,6.12,1.43,6.2848468557,7.309291983,2.1318768284,7.6138458156,1.092,0.3185,1.1375,6.217291983,1.8133768284,6.4763458156
2021-03-18 08:00:00,7.09864,1.75502,7.3123720536,0.9086400000000001,0.26502000000000003,0.9465,6.19,1.49,6.366804536,7.2391748504,2.111425998,7.5408071358,0.9086400000000001,0.26502000000000003,0.9465,6.3305348504,1.846405998,6.5943071358
2021-03-18 08:30:00,7.44136,1.22748,7.5419192385,0.9513600000000001,0.27748,0.991,6.49,0.9500000000000001,6.5591615318,7.3048119611,2.1305701553,7.6091791261,0.9513600000000001,0.27748,0.991,6.3534519611,1.8530901552999999,6.6181791261
2021-03-18 09:00:00,7.66,0.86,7.7081255828,0.96,0.28,1.0,6.7,0.58,6.7250576206,7.3473973856,2.1429909041,7.6535389433,0.96,0.28,1.0,6.3873973856,1.8629909041000001,6.6535389433
2021-03-18 09:30:00,7.86944,0.89692,7.9203883364,0.9494400000000001,0.27692,0.989,6.92,0.62,6.9477190502,7.5885519786,2.2133276604,7.9047416443,0.9494400000000001,0.27692,0.989,6.6391119786,1.9364076604,6.9157416443
2021-03-18 10:00:00,7.7362400000000004,0.76182,7.7736593088,0.7262400000000001,0.21182,0.7565000000000001,7.01,0.55,7.0315432161,7.4579858247,2.1752458655,7.7687352341,0.7262400000000001,0.21182,0.7565000000000001,6.7317458247,1.9634258655,7.0122352341
2021-03-18 10:30:00,7.3124,0.4857,7.3285126902,0.6024,0.1757,0.6275000000000001,6.71,0.31,6.7171571368,6.9843712723,2.0371082877,7.2753867419,0.6024,0.1757,0.6275000000000001,6.3819712723,1.8614082877,6.6478867419
2021-03-18 11:00:00,7.23728,-0.15996000000000002,7.2390475202,0.61728,0.18004,0.643,6.62,-0.34,6.6287253676999995,6.8679899773,2.0031637434,7.1541562263,0.61728,0.18004,0.643,6.2507099773,1.8231237434,6.5111562263
2021-03-18 11:30:00,7.07016,-0.15912,7.0719503392,0.62016,0.18088,0.646,6.45,-0.34,6.4589550238,6.7217904521000005,1.9605222152000001,7.0018650542,0.62016,0.18088,0.646,6.1016304521,1.7796422152,6.3558650542
2021-03-18 12:00:00,7.5468,-0.18510000000000001,7.5490696281,0.7368,0.2149,0.7675000000000001,6.8100000000000005,-0.4,6.8217373154,7.1285543386,2.0791616821,7.4255774361,0.7368,0.2149,0.7675000000000001,6.3917543386,1.8642616821,6.6580774361
2021-03-18 12:30:00,7.74496,-0.00272,7.7449604776,1.22496,0.35728000000000004,1.276,6.52,-0.36,6.5299310869,7.3588852461,2.1463415301,7.6655054646,1.22496,0.35728000000000004,1.276,6.1339252461000005,1.7890615301000001,6.3895054646
2021-03-18 13:00:00,7.53048,-0.03236,7.5305495284,1.26048,0.36764,1.313,6.27,-0.4,6.2827462148,7.1347216675,2.0809604863,7.432001737,1.26048,0.36764,1.313,5.8742416675,1.7133204863,6.119001737
2021-03-18 13:30:00,7.42136,0.00498,7.4213616709,1.25136,0.36498,1.3035,6.17,-0.36,6.1804935078,7.0277073198,2.0497479683,7.3205284581,1.25136,0.36498,1.3035,5.7763473198,1.6847679683,6.0170284581
2021-03-18 14:00:00,7.28392,0.04406,7.2840532569,1.21392,0.35406000000000004,1.2645,6.07,-0.31,6.0779108253,6.8731839553,2.0046786536,7.1595666201,1.21392,0.35406000000000004,1.2645,5.6592639553,1.6506186536,5.8950666201
2021-03-18 14:30:00,7.26328,-0.02196,7.2633131972000005,1.1932800000000001,0.34804,1.2429999999999999,6.07,-0.37,6.0812663155,6.8275251049,1.9913614889,7.1120053176,1.1932800000000001,0.34804,1.2429999999999999,5.6342451049,1.6433214889,5.8690053176
2021-03-18 15:00:00,7.22456,-0.027420000000000003,7.2246120346,1.17456,0.34258000000000005,1.2235,6.05,-0.37,6.0613034902,6.817723199,1.9885025996999999,7.1017949989,1.17456,0.34258000000000005,1.2235,5.643163199,1.6459225997,5.8782949989
2021-03-18 15:30:00,7.07104,0.01572,7.071057474,1.15104,0.33572,1.199,5.92,-0.32,5.9286423404,6.6726331855000005,1.9461846791,6.9506595682,1.15104,0.33572,1.199,5.5215931855000004,1.6104646791000001,5.7516595682
2021-03-18 16:00:00,7.2988,-0.0166,7.2988188771,1.1088,0.3234,1.155,6.19,-0.34,6.199330609,6.9140903045,2.0166096721,7.2021774005,1.1088,0.3234,1.155,5.8052903045,1.6932096721,6.0471774005
2021-03-18 16:30:00,7.63192,0.09806000000000001,7.6325499442,1.26192,0.36806000000000005,1.3145,6.37,-0.27,6.3757195672,7.3360452635,2.1396798685,7.6417138162,1.26192,0.36806000000000005,1.3145,6.0741252635,1.7716198685000002,6.3272138162000005
2021-03-18 17:00:00,8.03272,0.31246,8.0387948008,1.24272,0.36246,1.2945,6.79,-0.05,6.7901840918000005,7.6689116102,2.2367658863,7.9884495939,1.24272,0.36246,1.2945,6.4261916102,1.8743058863000002,6.6939495939
2021-03-18 17:30:00,8.27408,0.37994000000000006,8.2827986967,1.23408,0.35994000000000004,1.2855,7.04,0.02,7.040028409,7.8399693596,2.2866577299,8.1666347496,1.23408,0.35994000000000004,1.2855,6.6058893596,1.9267177299,6.8811347496
2021-03-18 18:00:00,8.32016,0.7258800000000001,8.351764137,1.22016,0.35588000000000003,1.271,7.1,0.37,7.1096343085,8.0142332157,2.3374846879,8.3481595997,1.22016,0.35588000000000003,1.271,6.7940732157,1.9816046879,7.0771595997
2021-03-18 18:30:00,8.44968,1.15574,8.528354299,1.21968,0.35574000000000006,1.2705,7.23,0.8,7.274125377,8.2743814133,2.4133612455,8.6191473055,1.21968,0.35574000000000006,1.2705,7.0547014133,2.0576212455,7.3486473055
2021-03-18 19:00:00,8.55152,0.8533600000000001,8.5939931115,1.21152,0.35336,1.262,7.34,0.5,7.3570102623,8.3509436393,2.4356918948,8.698899624300001,1.21152,0.35336,1.262,7.1394236393,2.0823318948,7.4368996243
2021-03-18 19:30:00,8.30576,0.34418000000000004,8.3128881293,1.1457600000000001,0.33418000000000003,1.1935,7.16,0.01,7.1600069832,7.9265693092,2.3119160485,8.2568430304,1.1457600000000001,0.33418000000000003,1.1935,6.7808093092,1.9777360485000002,7.0633430304
2021-03-18 20:00:00,8.10152,0.34586,8.1088991515,1.15152,0.33586000000000005,1.1995,6.95,0.01,6.9500071942,7.7009575283,2.2461126124,8.0218307586,1.15152,0.33586000000000005,1.1995,6.5494375283,1.9102526123999999,6.8223307586
2021-03-18 20:30:00,7.702,0.376,7.7111724141,1.152,0.336,1.2,6.55,0.04,6.5501221363,7.3769487006,2.1516100377,7.6843215632,1.152,0.336,1.2,6.2249487006,1.8156100377,6.4843215632
2021-03-18 21:00:00,7.50152,0.41586,7.5130381238,1.15152,0.33586000000000005,1.1995,6.35,0.08,6.350503917,7.1721420201,2.0918747559,7.4709812709,1.15152,0.33586000000000005,1.1995,6.0206220201,1.7560147559,6.2714812709
2021-03-18 21:30:00,7.212,0.436,7.2251671261,1.152,0.336,1.2,6.06,0.1,6.0608250263,6.8663054261,2.002672416,7.1524014855,1.152,0.336,1.2,5.7143054261,1.666672416,5.9524014855
2021-03-18 22:00:00,6.73152,1.61586,6.922742596,1.15152,0.33586000000000005,1.1995,5.58,1.28,5.7249279471,6.6774220845,1.9475814413,6.9556480047,1.15152,0.33586000000000005,1.1995,5.5259020845,1.6117214413,5.7561480047
2021-03-18 22:30:00,6.31152,2.07586,6.6441312036,1.15152,0.33586000000000005,1.1995,5.16,1.74,5.4454751859,6.4645590816,1.8854963988,6.73391571,1.15152,0.33586000000000005,1.1995,5.3130390816,1.5496363988000001,5.53441571
2021-03-18 23:00:00,6.002,1.796,6.2649517157,1.152,0.336,1.2,4.85,1.46,5.0649876604,6.0831762511,1.7742597399000002,6.3366419282,1.152,0.336,1.2,4.9311762511,1.4382597399,5.1366419282
2021-03-18 23:30:00,5.62152,1.40586,5.7946466199,1.15152,0.33586000000000005,1.1995,4.47,1.07,4.5962811054,5.6207456637,1.6393841518999999,5.8549433997,1.15152,0.33586000000000005,1.1995,4.4692256637,1.3035241519,4.6554433997
2021-03-19 00:00:00,5.43104,1.40572,5.610012852,1.15104,0.33572,1.199,4.28,1.07,4.4117230194,5.3710540366,1.5665574273,5.5948479548,1.15104,0.33572,1.199,4.2200140366,1.2308374273,4.3958479548
2021-03-19 00:30:00,5.39072,1.39396,5.568032561,1.11072,0.32396,1.157,4.28,1.07,4.4117230194,5.3560214241,1.5621729154000001,5.5791889834,1.11072,0.32396,1.157,4.2453014241,1.2382129154000001,4.4221889834
2021-03-19 01:00:00,5.5773600000000005,2.02298,5.9329076050000005,1.10736,0.32298000000000004,1.1535,4.47,1.7000000000000002,4.7823529774,5.7533625935,1.6780640897999999,5.9930860349,1.10736,0.32298000000000004,1.1535,4.6460025935,1.3550840898,4.8395860349
2021-03-19 01:30:00,5.50736,2.13298,5.9059815315,1.10736,0.32298000000000004,1.1535,4.4,1.81,4.7577410606,5.7000936342,1.66252731,5.9375975356,1.10736,0.32298000000000004,1.1535,4.5927336342,1.33954731,4.7840975356
2021-03-19 02:00:00,5.46736,2.11298,5.861459703,1.10736,0.32298000000000004,1.1535,4.36,1.79,4.7131412031,5.658940107,1.6505241979,5.8947292781,1.10736,0.32298000000000004,1.1535,4.551580107,1.3275441979,4.7412292781000005
2021-03-19 02:30:00,5.44736,2.11298,5.8428088665,1.10736,0.32298000000000004,1.1535,4.34,1.79,4.6946458865,5.6527840381,1.6487286777999999,5.8883167064,1.10736,0.32298000000000004,1.1535,4.5454240381,1.3257486778,4.7348167064
2021-03-19 03:00:00,5.38784,2.13312,5.794740788,1.10784,0.32312,1.154,4.28,1.81,4.646988272,5.5800661299000005,1.6275192879,5.8125688854,1.10784,0.32312,1.154,4.4722261299,1.3043992879,4.6585688854
2021-03-19 03:30:00,5.27784,2.11312,5.6851447827,1.10784,0.32312,1.154,4.17,1.79,4.5379510795,5.4941990876,1.6024747339,5.7231240496,1.10784,0.32312,1.154,4.3863590876,1.2793547339,4.5691240496
2021-03-19 04:00:00,5.16784,2.11312,5.5831752973,1.10784,0.32312,1.154,4.06,1.79,4.4370823747,5.3790207573,1.5688810542,5.6031466222,1.10784,0.32312,1.154,4.2711807573,1.2457610542,4.4491466222
2021-03-19 04:30:00,5.07784,2.11312,5.4999759272,1.10784,0.32312,1.154,3.9699999999999998,1.79,4.3548823175999996,5.3188950384,1.5513443862,5.540515665,1.10784,0.32312,1.154,4.2110550384,1.2282243862,4.386515665
2021-03-19 05:00:00,5.06824,2.11032,5.4900370855,1.09824,0.32032000000000005,1.1440000000000001,3.9699999999999998,1.79,4.3548823175999996,5.3263932897,1.5535313762,5.5483263435,1.09824,0.32032000000000005,1.1440000000000001,4.2281532897,1.2332113762,4.4043263435
2021-03-19 05:30:00,5.22344,2.08892,5.6256477138,1.09344,0.31892000000000004,1.139,4.13,1.77,4.4933061325,5.4538698713,1.5907120458000001,5.6811144493,1.09344,0.31892000000000004,1.139,4.3604298713,1.2717920458,4.5421144493
2021-03-19 06:00:00,5.39344,2.08892,5.7838379818,1.09344,0.31892000000000004,1.139,4.3,1.77,4.6500430106,5.61207251,1.6368544821,5.8459088646,1.09344,0.31892000000000004,1.139,4.51863251,1.3179344821,4.7069088646
2021-03-19 06:30:00,5.77344,2.03892,6.1228918168,1.09344,0.31892000000000004,1.139,4.68,1.72,4.9860605692,5.9452396604,1.7340282343000002,6.1929579796,1.09344,0.31892000000000004,1.139,4.8517996604,1.4151082342999999,5.0539579796
2021-03-19 07:00:00,6.13,1.995,6.4464660862,1.08,0.315,1.125,5.05,1.6800000000000002,5.3221142415,6.2469246057,1.8220196767,6.507213131,1.08,0.315,1.125,5.1669246057,1.5070196767000001,5.382213131
2021-03-19 07:30:00,6.67504,1.8852200000000001,6.9361526403,1.11504,0.32522,1.1615,5.5600000000000005,1.56,5.7747034556,6.8005752031,1.9835011008999999,7.0839325032,1.11504,0.32522,1.1615,5.6855352031,1.6582811009,5.9224325032
2021-03-19 08:00:00,6.86416,1.88788,7.1190437139,1.12416,0.32788,1.171,5.74,1.56,5.9482098147,7.0377354605,2.0526728426,7.330974438,1.12416,0.32788,1.171,5.9135754605,1.7247928425999999,6.159974438
2021-03-19 08:30:00,7.15368,1.78774,7.3736796683,1.12368,0.32774000000000003,1.1705,6.03,1.46,6.2042324263,7.2643474409,2.1187680036,7.5670285843,1.12368,0.32774000000000003,1.1705,6.1406674409,1.7910280036000001,6.3965285843
2021-03-19 09:00:00,7.26368,1.72774,7.4663332801,1.12368,0.32774000000000003,1.1705,6.14,1.4,6.2975868394,7.30431425,2.1304249896,7.6086606771,1.12368,0.32774000000000003,1.1705,6.18063425,1.8026849896,6.4381606771
2021-03-19 09:30:00,7.55416,1.7778800000000001,7.7605534983,1.12416,0.32788,1.171,6.43,1.45,6.5914641773,7.6247337423,2.2238806748,7.9424309816,1.12416,0.32788,1.171,6.5005737423,1.8960006748,6.7714309816
2021-03-19 10:00:00,7.58464,1.7380200000000001,7.7812259606000005,1.12464,0.32802000000000003,1.1715,6.46,1.4100000000000001,6.6120874162,7.730736208,2.2547980606999998,8.0528502167,1.12464,0.32802000000000003,1.1715,6.606096208,1.9267780607,6.8813502167
2021-03-19 10:30:00,7.45088,1.77984,7.6605119411,1.13088,0.32984,1.178,6.32,1.45,6.4842038833,7.5713476441,2.2083097295,7.8868204626,1.13088,0.32984,1.178,6.4404676441,1.8784697295,6.7088204626
2021-03-19 11:00:00,7.6372800000000005,1.78754,7.8436818555,1.15728,0.33754,1.2055,6.48,1.45,6.6402484893,7.7199945707,2.2516650831,8.0416610111,1.15728,0.33754,1.2055,6.5627145707,1.9141250831,6.8361610111
2021-03-19 11:30:00,7.68856,1.78208,7.8923864578,1.13856,0.33208000000000004,1.186,6.55,1.45,6.7085766001,7.8223537348,2.2815198393,8.1482851404,1.13856,0.33208000000000004,1.186,6.6837937348,1.9494398393,6.9622851404
2021-03-19 12:00:00,7.81368,1.2977400000000001,7.9207148825,1.12368,0.32774000000000003,1.1705,6.69,0.97,6.7599556212,7.7375127385999996,2.2567745488,8.0599091027,1.12368,0.32774000000000003,1.1705,6.6138327386,1.9290345488,6.8894091027
2021-03-19 12:30:00,7.91848,0.9391400000000001,7.9739770159,1.12848,0.32914000000000004,1.1755,6.79,0.61,6.8173455245,7.627867523,2.2247946942,7.9456953365,1.12848,0.32914000000000004,1.1755,6.499387523,1.8956546942,6.7701953365000005
2021-03-19 13:00:00,7.92712,0.94166,7.9828538161,1.13712,0.33166,1.1844999999999999,6.79,0.61,6.8173455245,7.6480414849,2.2306787664,7.9667098801,1.13712,0.33166,1.1844999999999999,6.5109214849,1.8990187664,6.7822098801
2021-03-19 13:30:00,7.86184,0.9701200000000001,7.9214683614,1.13184,0.33012,1.179,6.73,0.64,6.7603624163,7.6165374598,2.2214900924,7.9338931872,1.13184,0.33012,1.179,6.4846974598,1.8913700923999999,6.7548931872
