Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-03-19 14:00:00,7.6519200000000005,0.97306,7.713541693,1.14192,0.33306,1.1895,6.51,0.64,6.5413836457,7.4465864915,2.17192106,7.7568609286,1.14192,0.33306,1.1895,6.3046664915,1.8388610600000002,6.5673609286
2021-03-19 14:30:00,7.61,0.9525,7.6693778268,1.1400000000000001,0.3325,1.1875,6.47,0.62,6.4996384515,7.4017703826,2.1588496949,7.7101774819,1.1400000000000001,0.3325,1.1875,6.2617703826,1.8263496949,6.5226774819
2021-03-19 15:00:00,7.47,0.6825,7.5011136673,1.1400000000000001,0.3325,1.1875,6.33,0.35000000000000003,6.3396687611,7.0954785639,2.0695145811,7.391123504,1.1400000000000001,0.3325,1.1875,5.9554785639,1.7370145811,6.203623504
2021-03-19 15:30:00,7.51,0.0625,7.5102600654,1.1400000000000001,0.3325,1.1875,6.37,-0.27,6.3757195672,7.1336412689,2.0806453701,7.4308763217,1.1400000000000001,0.3325,1.1875,5.9936412689,1.7481453701,6.2433763217
2021-03-19 16:00:00,7.62472,0.35846000000000006,7.6331414667,1.19472,0.34846000000000005,1.2445,6.43,0.01,6.430007776,7.2799452428,2.1233173625,7.5832762946,1.19472,0.34846000000000005,1.2445,6.0852252428,1.7748573625000001,6.3387762946
2021-03-19 16:30:00,7.67944,0.07692,7.6798252194,1.18944,0.34692,1.239,6.49,-0.27,6.4956139048,7.3506123729,2.1439286088,7.6568878884,1.18944,0.34692,1.239,6.1611723729,1.7970086088000001,6.4178878884
2021-03-19 17:00:00,7.8008,0.07440000000000001,7.8011547863,1.1808,0.34440000000000004,1.23,6.62,-0.27,6.6255037544,7.4266698236,2.1661120319,7.7361143996,1.1808,0.34440000000000004,1.23,6.2458698236,1.8217120319000002,6.5061143996
2021-03-19 17:30:00,7.8908000000000005,0.3244,7.8974654162,1.1808,0.34440000000000004,1.23,6.71,-0.02,6.7100298062,7.518485255,2.1928915327,7.8317554739,1.1808,0.34440000000000004,1.23,6.337685255,1.8484915327,6.6017554739
2021-03-19 18:00:00,8.08736,0.32048000000000004,8.0937073829,1.16736,0.34048,1.216,6.92,-0.02,6.9200289017,7.709486334,2.2486001807,8.0307149312,1.16736,0.34048,1.216,6.542126334,1.9081201807000001,6.8147149312
2021-03-19 18:30:00,8.12592,0.36006000000000005,8.1338932283,1.16592,0.34006000000000003,1.2145000000000001,6.96,0.02,6.9600287356,7.79897817,2.2747019663,8.1239355938,1.16592,0.34006000000000003,1.2145000000000001,6.63305817,1.9346419663,6.9094355938
2021-03-19 19:00:00,8.20592,0.36006000000000005,8.2138155719,1.16592,0.34006000000000003,1.2145000000000001,7.04,0.02,7.040028409,7.8785710869,2.297916567,8.2068448822,1.16592,0.34006000000000003,1.2145000000000001,6.7126510869,1.957856567,6.9923448822
2021-03-19 19:30:00,7.96208,0.36144000000000004,7.9702795936,1.10208,0.32144,1.148,6.86,0.04,6.8601166171,7.6133461769,2.2205593016,7.9305689343,1.10208,0.32144,1.148,6.5112661768999995,1.8991193016,6.7825689343
2021-03-19 20:00:00,7.69448,0.41214,7.7055098371,1.10448,0.32214000000000004,1.1505,6.59,0.09,6.5906145389,7.4002121023,2.1583951965,7.7085542732,1.10448,0.32214000000000004,1.1505,6.2957321023,1.8362551965,6.5580542732
2021-03-19 20:30:00,7.46024,0.7038200000000001,7.4933666299,1.1102400000000001,0.32382000000000005,1.1565,6.35,0.38,6.3613599175,7.112730358,2.0745463544,7.4090941229,1.1102400000000001,0.32382000000000005,1.1565,6.002490358,1.7507263544,6.2525941229
2021-03-19 21:00:00,7.13976,1.38368,7.2726022303,1.10976,0.32368,1.156,6.03,1.06,6.1224586565,6.9857813289,2.0375195543,7.2768555509,1.10976,0.32368,1.156,5.8760213289,1.7138395543,6.1208555509
2021-03-19 21:30:00,6.78976,1.71368,7.0026809152,1.10976,0.32368,1.156,5.68,1.3900000000000001,5.8476063479,6.7868889093,1.9795092652,7.0696759472,1.10976,0.32368,1.156,5.6771289093,1.6558292652,5.9136759472
2021-03-19 22:00:00,6.47928,2.1635400000000002,6.8309570816,1.10928,0.32354000000000005,1.1555,5.37,1.8399999999999999,5.6764865894,6.6068300478,1.9269920972999999,6.8821146332000005,1.10928,0.32354000000000005,1.1555,5.4975500478,1.6034520973,5.7266146332000005
2021-03-19 22:30:00,6.18928,2.20354,6.5698383123,1.10928,0.32354000000000005,1.1555,5.08,1.88,5.4167148716,6.3180056151,1.8427516377000002,6.581255849,1.10928,0.32354000000000005,1.1555,5.2087256151,1.5192116377,5.425755849
2021-03-19 23:00:00,5.8408,2.2069,6.2438251297,1.1208,0.3269,1.1675,4.72,1.88,5.0806298822,6.0062005593,1.7518084965,6.2564589159,1.1208,0.3269,1.1675,4.8854005593,1.4249084965,5.0889589159
2021-03-19 23:30:00,5.55368,1.8577400000000002,5.8561556887,1.12368,0.32774000000000003,1.1705,4.43,1.53,4.6867686096,5.6200181062,1.6391719477,5.8541855273,1.12368,0.32774000000000003,1.1705,4.4963381062,1.3114319477,4.6836855273
2021-03-20 00:00:00,5.42368,1.44774,5.6135778119,1.12368,0.32774000000000003,1.1705,4.3,1.12,4.4434671148,5.3185293613999995,1.5512377304,5.5401347514,1.12368,0.32774000000000003,1.1705,4.1948493614,1.2234977304,4.3696347514
2021-03-20 00:30:00,5.3824,1.4657,5.578396387,1.0824,0.31570000000000004,1.1275,4.3,1.15,4.4511234537,5.3188820985,1.5513406121000002,5.540502186,1.0824,0.31570000000000004,1.1275,4.2364820985,1.2356406121,4.413002186
2021-03-20 01:00:00,5.66,1.445,5.8415430325,1.08,0.315,1.125,4.58,1.13,4.7173403524,5.5790555692,1.627224541,5.811516218,1.08,0.315,1.125,4.4990555692,1.312224541,4.686516218
2021-03-20 01:30:00,5.6595200000000006,1.44486,5.8410433186,1.07952,0.31486000000000003,1.1245,4.58,1.13,4.7173403524,5.5785755692,1.6270845409999999,5.811016218,1.07952,0.31486000000000003,1.1245,4.4990555692,1.312224541,4.686516218
2021-03-20 02:00:00,5.66,1.425,5.8366278792,1.08,0.315,1.125,4.58,1.11,4.7125895217,5.5226531222,1.6107738273,5.7527636689,1.08,0.315,1.125,4.4426531222,1.2957738273000001,4.6277636689
2021-03-20 02:30:00,5.52,1.475,5.7136700115,1.08,0.315,1.125,4.44,1.16,4.5890303987,5.4249415128,1.5822746079,5.6509807424,1.08,0.315,1.125,4.3449415128,1.2672746079000001,4.5259807424
2021-03-20 03:00:00,5.45,1.495,5.6513294896,1.08,0.315,1.125,4.37,1.18,4.5265107975,5.3772596228000005,1.5683673900000001,5.6013121071,1.08,0.315,1.125,4.2972596228,1.25336739,4.4763121071
2021-03-20 03:30:00,5.31,1.445,5.5031013983,1.08,0.315,1.125,4.23,1.13,4.3783330161,5.2150026551,1.5210424411,5.4322944324,1.08,0.315,1.125,4.1350026551,1.2060424411,4.3072944324
2021-03-20 04:00:00,5.14952,1.44486,5.3483807503,1.07952,0.31486000000000003,1.1245,4.07,1.13,4.2239554922,5.0795889689,1.4815467826,5.2912385093,1.07952,0.31486000000000003,1.1245,4.0000689689,1.1666867826,4.1667385093
2021-03-20 04:30:00,5.09952,1.42486,5.2948399645,1.07952,0.31486000000000003,1.1245,4.02,1.11,4.1704316323,5.0513697875,1.473316188,5.2618435287,1.07952,0.31486000000000003,1.1245,3.9718497875,1.158456188,4.1373435287
2021-03-20 05:00:00,5.04336,1.46598,5.2521021934,1.08336,0.31598000000000004,1.1285,3.96,1.15,4.1236027937,4.9919268032,1.4559786509000001,5.1999237534,1.08336,0.31598000000000004,1.1285,3.9085668032000003,1.1399986509,4.0714237534
2021-03-20 05:30:00,5.05104,1.46822,5.2601021901,1.09104,0.31822,1.1365,3.96,1.15,4.1236027937,4.9961356072,1.4572062188000001,5.2043079241,1.09104,0.31822,1.1365,3.9050956072,1.1389862188,4.0678079241
2021-03-20 06:00:00,5.08952,1.50486,5.3073361915,1.07952,0.31486000000000003,1.1245,4.01,1.19,4.1828459211,5.0321980635,1.4677244352,5.2418729828,1.07952,0.31486000000000003,1.1245,3.9526780635,1.1528644352,4.1173729828
2021-03-20 06:30:00,5.22904,1.97472,5.5894882056,1.07904,0.31472,1.124,4.15,1.6600000000000001,4.4696867899,5.3323516464,1.5552692302,5.554532965,1.07904,0.31472,1.124,4.2533116464,1.2405492302,4.430532965
2021-03-20 07:00:00,5.37904,2.18472,5.8057792586,1.07904,0.31472,1.124,4.3,1.87,4.6890190872,5.5462093175,1.6176443843000001,5.7773013724,1.07904,0.31472,1.124,4.4671693175,1.3029243843,4.6533013724
2021-03-20 07:30:00,5.66456,2.11508,6.046553018,1.11456,0.32508000000000004,1.161,4.55,1.79,4.8894375955000005,5.8098432356,1.6945376104,6.0519200371,1.11456,0.32508000000000004,1.161,4.6952832356,1.3694576104,4.8909200371
2021-03-20 08:00:00,5.80368,2.11774,6.177987071,1.12368,0.32774000000000003,1.1705,4.68,1.79,5.0106386818,5.9353003495,1.7311292686000002,6.1826045307,1.12368,0.32774000000000003,1.1705,4.8116203495,1.4033892686,5.0121045307
2021-03-20 08:30:00,6.1632,2.0576,6.4975958631,1.1232,0.3276,1.17,5.04,1.73,5.3286489845,6.2534735238,1.8239297778,6.5140349207,1.1232,0.3276,1.17,5.1302735238,1.4963297778,5.3440349207
2021-03-20 09:00:00,6.47464,1.57802,6.6641661331,1.12464,0.32802000000000003,1.1715,5.35,1.25,5.4940877314,6.3991686917,1.8664242017000001,6.6658007205,1.12464,0.32802000000000003,1.1715,5.2745286917,1.5384042017000001,5.4943007205
2021-03-20 09:30:00,6.658,1.239,6.7723027841,1.1280000000000001,0.329,1.175,5.53,0.91,5.6043732923,6.4721561365,1.8877122065,6.7418293089,1.1280000000000001,0.329,1.175,5.3441561365,1.5587122065,5.5668293089
2021-03-20 10:00:00,6.76944,1.23942,6.881967731,1.12944,0.32942000000000005,1.1765,5.64,0.91,5.712941449,6.6114639444000005,1.9283436504,6.8869416087,1.12944,0.32942000000000005,1.1765,5.4820239444,1.5989236504000002,5.7104416087
2021-03-20 10:30:00,6.8152,1.2211,6.9237299377,1.1352,0.3311,1.1825,5.68,0.89,5.7493043057,6.7079487657,1.9564850567,6.9874466309,1.1352,0.3311,1.1825,5.5727487657,1.6253850566999999,5.8049466309
2021-03-20 11:00:00,6.86,1.2025000000000001,6.9645966323,1.1400000000000001,0.3325,1.1875,5.72,0.87,5.7857843029,6.7866919269,1.9794518120000002,7.0694707571,1.1400000000000001,0.3325,1.1875,5.6466919269,1.6469518120000002,5.8819707571
2021-03-20 11:30:00,6.94672,1.89446,7.2004095335,1.14672,0.33446000000000004,1.1945000000000001,5.8,1.56,6.0061302017,7.1354587614,2.0811754721,7.4327695431,1.14672,0.33446000000000004,1.1945000000000001,5.9887387614000005,1.7467154721,6.2382695431
2021-03-20 12:00:00,6.9472000000000005,1.9846,7.2251107258,1.1472,0.3346,1.195,5.8,1.65,6.0301326685,7.137119161,2.0816597553,7.434499126,1.1472,0.3346,1.195,5.989919161,1.7470597553,6.239499126
2021-03-20 12:30:00,7.10056,1.9855800000000001,7.3729560049,1.15056,0.33558000000000004,1.1985000000000001,5.95,1.65,6.1745445176,7.2005711257,2.1001665783,7.5005949226,1.15056,0.33558000000000004,1.1985000000000001,6.0500111257,1.7645865782999999,6.3020949226
2021-03-20 13:00:00,6.93584,1.98712,7.2148820087,1.15584,0.33712000000000003,1.204,5.78,1.65,6.0108984353,7.0815837687,2.0654619325,7.376649759,1.15584,0.33712000000000003,1.204,5.9257437687,1.7283419325,6.1726497590000005
2021-03-20 13:30:00,6.79592,2.03006,7.0926491701,1.16592,0.34006000000000003,1.2145000000000001,5.63,1.69,5.8781799904,6.9473359378,2.0263063152,7.2368082686,1.16592,0.34006000000000003,1.2145000000000001,5.7814159378,1.6862463152,6.0223082686
2021-03-20 14:00:00,6.61752,2.05636,6.9296599772,1.1875200000000001,0.34636,1.237,5.43,1.71,5.6928903028,6.7232197832,1.9609391033999999,7.0033539409,1.1875200000000001,0.34636,1.237,5.5356997832,1.6145791034,5.7663539409
2021-03-20 14:30:00,6.45048,2.06014,6.7714746584,1.20048,0.35014,1.2505,5.25,1.71,5.5214671963,6.5868272314,1.9211579425,6.8612783660000005,1.20048,0.35014,1.2505,5.3863472314,1.5710179425000002,5.610778366
2021-03-20 15:00:00,6.39936,2.05398,6.72091082,1.17936,0.34398,1.2285,5.22,1.71,5.4929500271,6.5023675467,1.8965238678,6.7732995278,1.17936,0.34398,1.2285,5.3230075467,1.5525438677999999,5.5447995278
2021-03-20 15:30:00,6.45784,2.05062,6.7755988555,1.16784,0.34062000000000003,1.2165,5.29,1.71,5.5595143673,6.5407713478,1.9077249764,6.8133034873,1.16784,0.34062000000000003,1.2165,5.3729313478,1.5671049764,5.5968034873
2021-03-20 16:00:00,6.48968,2.09824,6.820451422,1.15968,0.33824000000000004,1.208,5.33,1.76,5.6130651163,6.643251317,1.9376149675,6.9200534552,1.15968,0.33824000000000004,1.208,5.483571317,1.5993749675,5.7120534552
2021-03-20 16:30:00,6.69152,2.09586,7.0120659616,1.15152,0.33586000000000005,1.1995,5.54,1.76,5.8128478391,6.8208698118,1.9894203618000001,7.1050727207,1.15152,0.33586000000000005,1.1995,5.6693498118,1.6535603617999999,5.9055727207
2021-03-20 17:00:00,6.89008,2.09544,7.2016714171,1.15008,0.33544,1.198,5.74,1.76,6.0037654851,7.0222596679,2.0481590698,7.3148538207,1.15008,0.33544,1.198,5.8721796679,1.7127190697999999,6.1168538207
2021-03-20 17:30:00,7.00912,2.06516,7.307027371,1.14912,0.33516,1.197,5.86,1.73,6.1100327331,7.1107534688,2.0739697617,7.4070348633,1.14912,0.33516,1.197,5.9616334688,1.7388097617,6.2100348633
2021-03-20 18:00:00,7.30104,1.47572,7.4486867702,1.15104,0.33572,1.199,6.15,1.1400000000000001,6.2547661827,7.2369326782,2.1107720311,7.5384715398,1.15104,0.33572,1.199,6.0858926782,1.7750520311,6.3394715398
2021-03-20 18:30:00,7.41576,1.36418,7.5401912078,1.1457600000000001,0.33418000000000003,1.1935,6.27,1.03,6.3540380861,7.3280733139,2.1373547166,7.633409702,1.1457600000000001,0.33418000000000003,1.1935,6.1823133139,1.8031747166,6.439909702
2021-03-20 19:00:00,7.6548,2.0639,7.9281552867,1.1448,0.33390000000000003,1.1925,6.51,1.73,6.7359483371,7.7749757603,2.2677012634000002,8.0989330837,1.1448,0.33390000000000003,1.1925,6.6301757603,1.9338012634,6.9064330837
2021-03-20 19:30:00,7.5781600000000005,1.60488,7.7462344917,1.14816,0.33488,1.196,6.43,1.27,6.5542200146,7.5143323085,2.1916802566,7.827429488,1.14816,0.33488,1.196,6.3661723085,1.8568002566000001,6.631429488
2021-03-20 20:00:00,7.28712,1.36166,7.4132473215,1.13712,0.33166,1.1844999999999999,6.15,1.03,6.2356555389,7.161734993,2.088839373,7.4601406178000005,1.13712,0.33166,1.1844999999999999,6.024614993,1.757179373,6.2756406178
2021-03-20 20:30:00,7.05616,2.10138,7.3624175276,1.13616,0.33138,1.1835,5.92,1.77,6.1789400386,7.1475410164,2.0846994631,7.4453552254,1.13616,0.33138,1.1835,6.0113810164,1.7533194631,6.2618552254
2021-03-20 21:00:00,6.88616,2.23138,7.2386639824,1.13616,0.33138,1.1835,5.75,1.9,6.0557823607,6.9725798301,2.0336691171,7.2631039897,1.13616,0.33138,1.1835,5.8364198301,1.7022891170999999,6.0796039897
2021-03-20 21:30:00,6.53712,2.23166,6.9075498008,1.13712,0.33166,1.1844999999999999,5.4,1.9,5.7245087125000005,6.7014400245,1.9545866738000002,6.9806666922,1.13712,0.33166,1.1844999999999999,5.5643200245,1.6229266737999999,5.7961666922
2021-03-20 22:00:00,6.28712,2.19166,6.6581717799,1.13712,0.33166,1.1844999999999999,5.15,1.8599999999999999,5.4755912923,6.4870243282,1.8920487624,6.7573170085,1.13712,0.33166,1.1844999999999999,5.3499043282,1.5603887624000001,5.5728170085
2021-03-20 22:30:00,6.07664,1.4615200000000002,6.2499275516,1.13664,0.33152000000000004,1.184,4.94,1.13,5.0675931171,5.9576019507,1.7376339023,6.2058353653000005,1.13664,0.33152000000000004,1.184,4.8209619507,1.4061139023,5.0218353653
2021-03-20 23:00:00,5.8104,1.4597,5.9909491944,1.1304,0.3297,1.1775,4.68,1.13,4.8144885502,5.6747769926,1.6551432895,5.911226034,1.1304,0.3297,1.1775,4.5443769926,1.3254432895,4.733726034
2021-03-20 23:30:00,5.42368,1.52774,5.6347399452,1.12368,0.32774000000000003,1.1705,4.3,1.2,4.4643028571,5.3281183826,1.5540345282999999,5.5501233152000005,1.12368,0.32774000000000003,1.1705,4.2044383826,1.2262945283,4.3796233152
2021-03-21 00:00:00,5.25464,1.5280200000000002,5.4723017689,1.12464,0.32802000000000003,1.1715,4.13,1.2,4.3008022507,5.1801330429,1.5108721375,5.3959719197,1.12464,0.32802000000000003,1.1715,4.0554930429,1.1828521375,4.2244719197
2021-03-21 00:30:00,5.20632,1.53976,5.429238326,1.09632,0.31976000000000004,1.142,4.11,1.22,4.2872485349,5.1703718703,1.5080251288,5.3858040315,1.09632,0.31976000000000004,1.142,4.0740518703,1.1882651288,4.2438040315
2021-03-21 01:00:00,5.45344,1.48892,5.6530425967,1.09344,0.31892000000000004,1.139,4.36,1.17,4.5142551988,5.3551544484,1.5619200475000001,5.5782858838,1.09344,0.31892000000000004,1.139,4.2617144484,1.2430000475,4.4392858838
2021-03-21 01:30:00,5.45344,1.48892,5.6530425967,1.09344,0.31892000000000004,1.139,4.36,1.17,4.5142551988,5.3551544484,1.5619200475000001,5.5782858838,1.09344,0.31892000000000004,1.139,4.2617144484,1.2430000475,4.4392858838
2021-03-21 02:00:00,5.35344,1.54892,5.5730129194,1.09344,0.31892000000000004,1.139,4.26,1.23,4.4340162381,5.2576541769,1.5334824683,5.4767231009,1.09344,0.31892000000000004,1.139,4.1642141769,1.2145624683,4.3377231009
2021-03-21 02:30:00,5.23392,1.52906,5.4527005282,1.09392,0.31906,1.1395,4.14,1.21,4.3132006677,5.1772361528,1.5100272112000002,5.3929543258,1.09392,0.31906,1.1395,4.0833161528,1.1909672112,4.2534543258
2021-03-21 03:00:00,5.21392,1.52906,5.4335058894,1.09392,0.31906,1.1395,4.12,1.21,4.2940074523,5.1356107318,1.4978864634,5.3495945123,1.09392,0.31906,1.1395,4.0416907318,1.1788264634,4.2100945123
2021-03-21 03:30:00,5.08296,1.50878,5.3021598854,1.09296,0.31878,1.1385,3.99,1.19,4.1636762602,5.0171034549,1.463321841,5.2261494321,1.09296,0.31878,1.1385,3.9241434549000003,1.1445418410000001,4.0876494321
2021-03-21 04:00:00,4.9329600000000005,1.50878,5.158537724,1.09296,0.31878,1.1385,3.84,1.19,4.0201616883,4.8929228944,1.4271025109,5.0967946817,1.09296,0.31878,1.1385,3.7999628944,1.1083225109,3.9582946817
2021-03-21 04:30:00,4.84296,1.50878,5.0725416361,1.09296,0.31878,1.1385,3.75,1.19,3.9342851956000002,4.8083744277000005,1.4024425414000001,5.0087233622,1.09296,0.31878,1.1385,3.7154144277,1.0836625414,3.8702233622
2021-03-21 05:00:00,4.79296,1.48878,5.0188575842,1.09296,0.31878,1.1385,3.7,1.17,3.8805798536,4.7549654633,1.3868649268,4.9530890243000005,1.09296,0.31878,1.1385,3.6620054633,1.0680849268000001,3.8145890243
2021-03-21 05:30:00,4.79296,1.48878,5.0188575842,1.09296,0.31878,1.1385,3.7,1.17,3.8805798536,4.8117714643,1.4034333438,5.012261942,1.09296,0.31878,1.1385,3.7188114643,1.0846533438,3.873761942
2021-03-21 06:00:00,4.87296,1.50878,5.10119165,1.09296,0.31878,1.1385,3.7800000000000002,1.19,3.9628903593,4.9033027285,1.4301299625000001,5.1076070088,1.09296,0.31878,1.1385,3.8103427285,1.1113499625,3.9691070088
2021-03-21 06:30:00,5.00952,1.43486,5.2109609335,1.07952,0.31486000000000003,1.1245,3.93,1.12,4.0864777009,4.9846915957,1.4538683821,5.1923870788,1.07952,0.31486000000000003,1.1245,3.9051715957,1.1390083821,4.0678870788
2021-03-21 07:00:00,5.13856,1.43458,5.335055637,1.07856,0.31458,1.1235,4.06,1.12,4.2116505078,5.05577654,1.4746014908,5.2664338958,1.07856,0.31458,1.1235,3.97721654,1.1600214908,4.1429338958
2021-03-21 07:30:00,5.31456,1.44508,5.5075225102,1.11456,0.32508000000000004,1.161,4.2,1.12,4.346768915,5.2282291654,1.5249001732,5.4460720473,1.11456,0.32508000000000004,1.161,4.1136691654,1.1998201732,4.2850720473
2021-03-21 08:00:00,5.40368,1.44774,5.5942567558,1.12368,0.32774000000000003,1.1705,4.28,1.12,4.4241157309,5.3058136697,1.5475289870000002,5.5268892393,1.12368,0.32774000000000003,1.1705,4.1821336697,1.219788987,4.3563892393
2021-03-21 08:30:00,5.638,1.7189999999999999,5.8942348952,1.1280000000000001,0.329,1.175,4.51,1.3900000000000001,4.7193431746000005,5.6282644021,1.6415771173,5.8627754189,1.1280000000000001,0.329,1.175,4.5002644021,1.3125771173,4.6877754189
2021-03-21 09:00:00,5.96472,1.75096,6.2164093816,1.13472,0.33096000000000003,1.182,4.83,1.42,5.0344115843,5.9666271262,1.7402662451,6.2152365898,1.13472,0.33096000000000003,1.182,4.8319071262,1.4093062451,5.0332365898
2021-03-21 09:30:00,6.25776,1.33768,6.3991365042,1.1577600000000001,0.33768000000000004,1.206,5.1,1.0,5.1971145841,6.112982548,1.7829532432000001,6.3676901542,1.1577600000000001,0.33768000000000004,1.206,4.955222548,1.4452732432,5.1616901542
2021-03-21 10:00:00,6.49808,1.33194,6.6331823320000005,1.13808,0.33194,1.1855,5.36,1.0,5.4524856717,6.3912693823,1.8641202365,6.6575722733,1.13808,0.33194,1.1855,5.2531893823,1.5321802365,5.4720722733
2021-03-21 10:30:00,6.48216,1.34188,6.6195951689,1.17216,0.34188,1.221,5.31,1.0,5.4033415587,6.3561223323,1.8538690136,6.6209607628,1.17216,0.34188,1.221,5.1839623323,1.5119890136,5.3999607628
2021-03-21 11:00:00,6.54936,1.32148,6.6813491003,1.23936,0.36148,1.291,5.31,0.96,5.3960819119,6.4529507102,1.8821106238,6.7218236565,1.23936,0.36148,1.291,5.2135907102,1.5206306238,5.4308236565
2021-03-21 11:30:00,6.48496,1.35228,6.624452234,1.34496,0.39228,1.401,5.14,0.96,5.2288813335,6.3943107245,1.8650072946,6.660740338,1.34496,0.39228,1.401,5.0493507245,1.4727272946,5.259740338
2021-03-21 12:00:00,6.43536,1.3319800000000002,6.5717599659,1.27536,0.37198000000000003,1.3285,5.16,0.96,5.2485426549,6.367547805,1.8572014431000001,6.6328622969,1.27536,0.37198000000000003,1.3285,5.092187805,1.4852214431,5.3043622969
2021-03-21 12:30:00,6.62872,1.3029600000000001,6.7555631594,1.27872,0.37296,1.332,5.35,0.93,5.4302301977,6.5192650235,1.9014522985000002,6.7909010661,1.27872,0.37296,1.332,5.2405450235,1.5284922985,5.4589010661
2021-03-21 13:00:00,6.78984,1.29412,6.9120672595,1.17984,0.34412000000000004,1.229,5.61,0.9500000000000001,5.6898681883,6.6844646301,1.9496355171,6.9629839897,1.17984,0.34412000000000004,1.229,5.5046246301,1.6055155171000002,5.7339839897000004
2021-03-21 13:30:00,6.94824,1.33782,7.0758604742,1.15824,0.33782,1.2065000000000001,5.79,1.0,5.8757212323,6.8490245641000005,1.9976321645000001,7.1344005876,1.15824,0.33782,1.2065000000000001,5.6907845641,1.6598121645,5.9279005876
2021-03-21 14:00:00,6.82488,1.27684,6.9432922594,1.15488,0.33684000000000003,1.203,5.67,0.9400000000000001,5.7473907123,6.7293904692,1.9627388869,7.0097817388,1.15488,0.33684000000000003,1.203,5.5745104692,1.6258988869,5.8067817388
2021-03-21 14:30:00,6.65792,1.28356,6.7805180481,1.17792,0.34356000000000003,1.227,5.48,0.9400000000000001,5.5600359711,6.5456209424,1.9091394415,6.8183551483,1.17792,0.34356000000000003,1.227,5.3677009424,1.5655794415000002,5.5913551483
2021-03-21 15:00:00,6.4604800000000004,1.3501400000000001,6.6000515036,1.20048,0.35014,1.2505,5.26,1.0,5.3542132942,6.3546885815,1.8534508363,6.6194672724,1.20048,0.35014,1.2505,5.1542085815,1.5033108363,5.3689672724
2021-03-21 15:30:00,6.44176,1.38468,6.5889005608,1.18176,0.34468000000000004,1.231,5.26,1.04,5.3618280465,6.3617782447,1.8555186547,6.6268523383,1.18176,0.34468000000000004,1.231,5.1800182447,1.5108386547000001,5.3958523383
2021-03-21 16:00:00,6.60208,1.37894,6.7445486024,1.16208,0.33894,1.2105000000000001,5.44,1.04,5.5385196578,6.5084135322000005,1.8982872802,6.7795974294,1.16208,0.33894,1.2105000000000001,5.3463335322,1.5593472802,5.5690974294
2021-03-21 16:30:00,6.69872,1.37546,6.8384749652,1.21872,0.35546000000000005,1.2695,5.48,1.02,5.5741187644,6.5862623142,1.920993175,6.8606899106,1.21872,0.35546000000000005,1.2695,5.3675423142,1.565533175,5.5911899106
2021-03-21 17:00:00,6.78752,1.40636,6.9316863893,1.1875200000000001,0.34636,1.237,5.6,1.06,5.6994385688,6.7024238667,1.9548736278,6.9816915278,1.1875200000000001,0.34636,1.237,5.5149038667,1.6085136278,5.7446915278
2021-03-21 17:30:00,7.03824,1.32782,7.162396823,1.15824,0.33782,1.2065000000000001,5.88,0.99,5.9627594283,6.9635790236,2.0310438819,7.2537281496,1.15824,0.33782,1.2065000000000001,5.8053390236,1.6932238819,6.0472281496
2021-03-21 18:00:00,7.25152,1.37586,7.3808897194,1.15152,0.33586000000000005,1.1995,6.1,1.04,6.1880206852,7.1518913255,2.0859683033,7.4498867974,1.15152,0.33586000000000005,1.1995,6.0003713255,1.7501083033,6.2503867974
2021-03-21 18:30:00,7.47904,1.41222,7.6112025758,1.13904,0.33222,1.1865,6.34,1.08,6.431329567,7.4291908526,2.166847332,7.7387404715,1.13904,0.33222,1.1865,6.2901508526,1.8346273320000002,6.5522404715
2021-03-21 19:00:00,7.62712,1.4416600000000002,7.7621738611,1.13712,0.33166,1.1844999999999999,6.49,1.11,6.5842387562999996,7.5742265232,2.2091494026,7.8898192951,1.13712,0.33166,1.1844999999999999,6.4371065232,1.8774894026000002,6.7053192951
2021-03-21 19:30:00,7.66712,1.4216600000000001,7.7978103497,1.13712,0.33166,1.1844999999999999,6.53,1.09,6.6203474229,7.598766995,2.2163070402,7.9153822865,1.13712,0.33166,1.1844999999999999,6.461646995,1.8846470402,6.7308822865
2021-03-21 20:00:00,7.44712,1.43166,7.5834851256,1.13712,0.33166,1.1844999999999999,6.31,1.1,6.4051619808,7.3768806449,2.1515901881,7.6842506717,1.13712,0.33166,1.1844999999999999,6.2397606449,1.8199301881,6.4997506717
2021-03-21 20:30:00,7.15712,1.43166,7.2989051953,1.13712,0.33166,1.1844999999999999,6.02,1.1,6.1196731939,7.0286140575,2.0500124334,7.3214729765,1.13712,0.33166,1.1844999999999999,5.8914940575,1.7183524334,6.1369729765
2021-03-21 21:00:00,6.90712,1.41166,7.0499000454,1.13712,0.33166,1.1844999999999999,5.77,1.08,5.8702044257,6.7919358825,1.9809812991,7.074933211,1.13712,0.33166,1.1844999999999999,5.6548158825,1.6493212991,5.890433211
2021-03-21 21:30:00,6.52664,1.41152,6.677530861,1.13664,0.33152000000000004,1.184,5.39,1.08,5.4971356178,6.4115695852,1.870041129,6.678718318,1.13664,0.33152000000000004,1.184,5.2749295852,1.538521129,5.494718318
2021-03-21 22:00:00,6.23712,1.45166,6.4038256261,1.13712,0.33166,1.1844999999999999,5.1,1.12,5.2215323421,6.1457855992,1.7925207998000001,6.4018599992,1.13712,0.33166,1.1844999999999999,5.0086655992,1.4608607998,5.2173599992
2021-03-21 22:30:00,5.9475999999999996,1.4518,6.1222274541,1.1376,0.33180000000000004,1.185,4.8100000000000005,1.12,4.9386739111,5.8225308372,1.6982381609,6.0651362888,1.1376,0.33180000000000004,1.185,4.6849308372,1.3664381609,4.8801362888
2021-03-21 23:00:00,5.64712,1.50166,5.8433677832,1.13712,0.33166,1.1844999999999999,4.51,1.17,4.6592917917,5.5534531552,1.6197571703,5.7848470367000004,1.13712,0.33166,1.1844999999999999,4.4163331552,1.2880971703,4.6003470367
2021-03-21 23:30:00,5.29664,1.53152,5.5136148578,1.13664,0.33152000000000004,1.184,4.16,1.2,4.3296189209,5.1879860975,1.5131626118,5.4041521849,1.13664,0.33152000000000004,1.184,4.0513460975,1.1816426118,4.2201521849
2021-03-22 00:00:00,5.06704,1.62872,5.3223700736,1.12704,0.32872,1.174,3.94,1.3,4.1489275723,5.0202404919,1.4642368101,5.229417179,1.12704,0.32872,1.174,3.8932004919,1.1355168101,4.055417179
2021-03-22 00:30:00,5.09296,1.50878,5.3117472314,1.09296,0.31878,1.1385,4.0,1.19,4.1732601165,5.0446468871,1.4713553421,5.2548405074,1.09296,0.31878,1.1385,3.9516868871,1.1525753421,4.1163405074
2021-03-22 01:00:00,5.39344,1.45892,5.5872750603,1.09344,0.31892000000000004,1.139,4.3,1.1400000000000001,4.4485503257,5.288753939,1.5425532322,5.5091186864,1.09344,0.31892000000000004,1.139,4.195313939,1.2236332322,4.3701186864
2021-03-22 01:30:00,5.42344,1.45892,5.6162397563,1.09344,0.31892000000000004,1.139,4.33,1.1400000000000001,4.4775551365,5.3110496729,1.5490561546000001,5.5323434093,1.09344,0.31892000000000004,1.139,4.2176096729,1.2301361546,4.3933434093
2021-03-22 02:00:00,5.33344,1.47892,5.534689386,1.09344,0.31892000000000004,1.139,4.24,1.16,4.3958161927,5.2025646521,1.5174146901999999,5.4193381792,1.09344,0.31892000000000004,1.139,4.1091246521,1.1984946902,4.2803381792
2021-03-22 02:30:00,5.27392,1.47906,5.4773945129,1.09392,0.31906,1.1395,4.18,1.16,4.3379718763,5.1820648333,1.5114355764,5.3979842014,1.09392,0.31906,1.1395,4.0881448333,1.1923755764,4.2584842014
2021-03-22 03:00:00,5.23344,1.47892,5.4383911775,1.09344,0.31892000000000004,1.139,4.14,1.16,4.2994418242,5.1487564568,1.5017206332000002,5.3632879759,1.09344,0.31892000000000004,1.139,4.0553164568,1.1828006332,4.2242879759
2021-03-22 03:30:00,5.16344,1.47892,5.3710629302,1.09344,0.31892000000000004,1.139,4.07,1.16,4.2320798669,5.0744077464,1.4800355927,5.2858414025,1.09344,0.31892000000000004,1.139,3.9809677464,1.1611155927,4.1468414025
2021-03-22 04:00:00,5.05296,1.45878,5.2593197136,1.09296,0.31878,1.1385,3.96,1.1400000000000001,4.1208251601,4.9398084844,1.4407774746,5.1456338379,1.09296,0.31878,1.1385,3.8468484844,1.1219974746,4.0071338379
2021-03-22 04:30:00,5.00296,1.48878,5.2197772606,1.09296,0.31878,1.1385,3.91,1.17,4.0812988129,4.9039108030000005,1.4303073176,5.1082404198,1.09296,0.31878,1.1385,3.810950803,1.1115273176,3.9697404198
2021-03-22 05:00:00,5.00296,1.44878,5.2085095997,1.09296,0.31878,1.1385,3.91,1.13,4.070012285,4.9347007913,1.4392877308,5.1403133242,1.09296,0.31878,1.1385,3.8417407913,1.1205077308,4.0018133242
2021-03-22 05:30:00,5.11296,2.12878,5.5384171250000005,1.09296,0.31878,1.1385,4.02,1.81,4.4086846111,5.3003449752,1.5459339510999999,5.5211926825,1.09296,0.31878,1.1385,4.2073849752,1.2271539511,4.3826926825
2021-03-22 06:00:00,5.35248,2.17864,5.7788852212,1.0924800000000001,0.31864000000000003,1.138,4.26,1.8599999999999999,4.6483545476,5.5526809862,1.6195319543000002,5.7840426939,1.0924800000000001,0.31864000000000003,1.138,4.4602009862,1.3008919543,4.6460426939
2021-03-22 06:30:00,5.84344,2.04892,6.1922422595,1.09344,0.31892000000000004,1.139,4.75,1.73,5.0552349105,5.9965606861000005,1.7489968668,6.2464173814,1.09344,0.31892000000000004,1.139,4.9031206861,1.4300768668,5.1074173814
2021-03-22 07:00:00,6.35816,1.9673800000000001,6.6555828182,1.08816,0.31738000000000005,1.1335,5.27,1.65,5.5222640285,6.4679386296,1.8864821003,6.7374360724999995,1.08816,0.31738000000000005,1.1335,5.3797786296,1.5691021002999999,5.6039360725
2021-03-22 07:30:00,7.02408,1.31494,7.1461015281,1.11408,0.32494,1.1605,5.91,0.99,5.9923451169,6.8903167456,2.0096757175,7.1774132767,1.11408,0.32494,1.1605,5.7762367456,1.6847357175000002,6.0169132767
2021-03-22 08:00:00,7.20368,1.07774,7.283853997,1.12368,0.32774000000000003,1.1705,6.08,0.75,6.1260835776,7.0783449711,2.0645172832,7.3732760116,1.12368,0.32774000000000003,1.1705,5.9546649711,1.7367772832,6.2027760116
2021-03-22 08:30:00,7.46368,1.03774,7.5354776524,1.12368,0.32774000000000003,1.1705,6.34,0.71,6.3796316508,7.2834734387,2.1243464196,7.5869514987,1.12368,0.32774000000000003,1.1705,6.1597934387,1.7966064196,6.4164514987
2021-03-22 09:00:00,7.6704,0.9097000000000001,7.7241562808,1.1304,0.3297,1.1775,6.54,0.58,6.5656682828,7.4673177209,2.1779676686,7.7784559593,1.1304,0.3297,1.1775,6.3369177209,1.8482676686000001,6.6009559593
2021-03-22 09:30:00,7.7196,0.8953000000000001,7.7713439153,1.1496,0.33530000000000004,1.1975,6.57,0.56,6.5938228669,7.5699436524,2.2079002319,7.8853579712,1.1496,0.33530000000000004,1.1975,6.4203436524,1.8726002319,6.6878579712
2021-03-22 10:00:00,7.60536,0.8969800000000001,7.6580724631,1.15536,0.33698,1.2035,6.45,0.56,6.474264437,7.4945545502,2.1859117438,7.8068276565,1.15536,0.33698,1.2035,6.3391945502,1.8489317438000001,6.6033276565
2021-03-22 10:30:00,7.71432,0.8937600000000001,7.7659217096,1.14432,0.33376,1.192,6.57,0.56,6.5938228669,7.5723363326,2.208598097,7.8878503465000005,1.14432,0.33376,1.192,6.4280163326,1.874838097,6.6958503465
2021-03-22 11:00:00,7.7124,0.8632000000000001,7.7605559079,1.1424,0.3332,1.19,6.57,0.53,6.591342807,7.5475000534,2.2013541822000002,7.8619792223000005,1.1424,0.3332,1.19,6.4051000534,1.8681541822,6.6719792223
2021-03-22 11:30:00,7.75336,0.86348,7.8012940593,1.14336,0.33348000000000005,1.191,6.61,0.53,6.6312140668,7.6714093335,2.2374943889,7.9910513891,1.14336,0.33348000000000005,1.191,6.5280493335,1.9040143889,6.8000513891
2021-03-22 12:00:00,7.75,0.8625,7.7978462571,1.1400000000000001,0.3325,1.1875,6.61,0.53,6.6312140668,7.6738831578,2.238215921,7.9936282894,1.1400000000000001,0.3325,1.1875,6.5338831578,1.905715921,6.8061282894
2021-03-22 12:30:00,7.84952,0.88236,7.8989571084,1.13952,0.33236000000000004,1.187,6.71,0.55,6.7325032492,7.6922123982,2.2435619495,8.0127212481,1.13952,0.33236000000000004,1.187,6.5526923982,1.9112019495,6.8257212481
2021-03-22 13:00:00,7.81336,0.8434800000000001,7.8587564538,1.14336,0.33348000000000005,1.191,6.67,0.51,6.6894693362,7.6234301405,2.2235004577,7.941073063,1.14336,0.33348000000000005,1.191,6.4800701405,1.8900204577,6.750073063
2021-03-22 13:30:00,7.65072,0.9514600000000001,7.7096558062,1.17072,0.34146000000000004,1.2195,6.48,0.61,6.5086480931,7.5036492374,2.1885643609,7.816301289,1.17072,0.34146000000000004,1.2195,6.3329292374,1.8471043609,6.596801289
2021-03-22 14:00:00,7.27544,1.01742,7.3462351344,1.22544,0.35742,1.2765,6.05,0.66,6.0858935252,7.1701777427,2.0913018416,7.4689351486,1.22544,0.35742,1.2765,5.9447377427,1.7338818416000001,6.1924351485999996
2021-03-22 14:30:00,6.9748,1.2913999999999999,7.0933454026,1.2048,0.3514,1.255,5.77,0.9400000000000001,5.846067054,7.0304324514,2.0505427983,7.3233671368,1.2048,0.3514,1.255,5.8256324514,1.6991427983,6.0683671368
2021-03-22 15:00:00,6.82232,1.6577600000000001,7.0208417159,1.19232,0.34776,1.242,5.63,1.31,5.7803979102,7.0455251483,2.0549448349,7.3390886962,1.19232,0.34776,1.242,5.8532051483,1.7071848349,6.0970886962
2021-03-22 15:30:00,6.75992,1.65706,6.9600550465,1.18992,0.34706000000000004,1.2395,5.57,1.31,5.7219751834,7.0106343139,2.0447683416,7.302744077,1.18992,0.34706000000000004,1.2395,5.8207143139,1.6977083416,6.063244077
2021-03-22 16:00:00,6.89736,1.76798,7.1203460766,1.22736,0.35798,1.2785,5.67,1.4100000000000001,5.8426877377,7.1128692538,2.0745868657,7.409238806,1.22736,0.35798,1.2785,5.8855092538000005,1.7166068657,6.130738806
2021-03-22 16:30:00,7.202,1.8435000000000001,7.4341977543,1.212,0.35350000000000004,1.2625,5.99,1.49,6.1725359456,7.3331611678,2.138838674,7.6387095498,1.212,0.35350000000000004,1.2625,6.1211611678,1.7853386740000001,6.3762095498
2021-03-22 17:00:00,7.4172,1.4921,7.5657926386,1.2072,0.3521,1.2575,6.21,1.1400000000000001,6.3137706642,7.4103351696,2.1613477578,7.7190991350000004,1.2072,0.3521,1.2575,6.2031351696,1.8092477578000001,6.461599135
2021-03-22 17:30:00,7.71328,1.06804,7.786873429,1.1932800000000001,0.34804,1.2429999999999999,6.52,0.72,6.5596341361,7.5253715345,2.1949000309,7.8389286818,1.1932800000000001,0.34804,1.2429999999999999,6.3320915345,1.8468600309,6.5959286818
2021-03-22 18:00:00,7.85376,1.04818,7.9233974689,1.19376,0.34818000000000005,1.2435,6.66,0.7000000000000001,6.6966857474,7.6226268389000005,2.2232661613,7.9402362905,1.19376,0.34818000000000005,1.2435,6.4288668389,1.8750861613,6.6967362905000005
2021-03-22 18:30:00,8.09944,1.06692,8.1694091953,1.18944,0.34692,1.239,6.91,0.72,6.9474095892,7.8361087638,2.2855317228,8.1626132956,1.18944,0.34692,1.239,6.6466687638,1.9386117228000002,6.9236132956
2021-03-22 19:00:00,8.24936,1.08398,8.3202736163,1.17936,0.34398,1.2285,7.07,0.74,7.108621526,8.0464686714,2.3468866958,8.3817381994,1.17936,0.34398,1.2285,6.8671086714000005,2.0029066958,7.1532381994
2021-03-22 19:30:00,8.13696,1.14578,8.2172337103,1.11696,0.32578,1.1635,7.02,0.8200000000000001,7.0677294798,7.9257081478,2.3116648765,8.2559459873,1.11696,0.32578,1.1635,6.8087481478,1.9858848765000001,7.0924459873
2021-03-22 20:00:00,7.97744,1.03592,8.0444191338,1.11744,0.32592000000000004,1.164,6.86,0.71,6.8966441115,7.7403245192,2.2575946514,8.062838040900001,1.11744,0.32592000000000004,1.164,6.6228845192,1.9316746514,6.8988380409
2021-03-22 20:30:00,7.75368,0.34774000000000005,7.761473871,1.12368,0.32774000000000003,1.1705,6.63,0.02,6.6300301658,7.4145453444000005,2.1625757254,7.7234847337,1.12368,0.32774000000000003,1.1705,6.2908653444,1.8348357254,6.5529847337
2021-03-22 21:00:00,7.47368,0.37774,7.4832199119,1.12368,0.32774000000000003,1.1705,6.35,0.05,6.3501968473,7.13998647,2.0824960538,7.4374859063,1.12368,0.32774000000000003,1.1705,6.01630647,1.7547560538,6.2669859063
2021-03-22 21:30:00,7.09656,0.8485800000000001,7.1471149319,1.12656,0.32858000000000004,1.1735,5.97,0.52,5.9926037747,6.952360391,2.0277717807,7.242042074,1.12656,0.32858000000000004,1.1735,5.825800391,1.6991917807,6.068542074
2021-03-22 22:00:00,6.69712,1.34166,6.8301879806,1.13712,0.33166,1.1844999999999999,5.5600000000000005,1.01,5.6509910635,6.6096382279,1.9278111498000001,6.8850398207,1.13712,0.33166,1.1844999999999999,5.4725182279,1.5961511498,5.7005398206999995
2021-03-22 22:30:00,6.3776,1.3118,6.5111136528,1.1376,0.33180000000000004,1.185,5.24,0.98,5.3308535902,6.2940355277,1.8357603623,6.5562870081,1.1376,0.33180000000000004,1.185,5.1564355277,1.5039603623,5.3712870081
2021-03-22 23:00:00,5.88712,2.00166,6.2181045866,1.13712,0.33166,1.1844999999999999,4.75,1.67,5.0350173783,6.0059271246,1.7517287447,6.2561740881,1.13712,0.33166,1.1844999999999999,4.8688071246,1.4200687447,5.0716740881
2021-03-22 23:30:00,5.6576,2.0618,6.0215825993,1.1376,0.33180000000000004,1.185,4.52,1.73,4.8397623909,5.8307648682,1.7006397532,6.0737134044,1.1376,0.33180000000000004,1.185,4.6931648682,1.3688397532,4.8887134044
2021-03-23 00:00:00,5.45712,2.06166,5.8335752888,1.13712,0.33166,1.1844999999999999,4.32,1.73,4.6535255452,5.6287247024,1.6417113715,5.8632548983,1.13712,0.33166,1.1844999999999999,4.4916047024,1.3100513715,4.6787548983
2021-03-23 00:30:00,5.3968,2.0999,5.7909438134,1.0968,0.3199,1.1425,4.3,1.78,4.6538586141,5.5764906315000005,1.6264764342,5.8088444078,1.0968,0.3199,1.1425,4.4796906315000005,1.3065764342000001,4.6663444078000005
2021-03-23 01:00:00,5.57296,2.09878,5.9550617671,1.09296,0.31878,1.1385,4.48,1.78,4.8206638547,5.7201029712,1.6683633666,5.958440595,1.09296,0.31878,1.1385,4.6271429712,1.3495833666000001,4.819940595
2021-03-23 01:30:00,5.51344,2.14892,5.91742155,1.09344,0.31892000000000004,1.139,4.42,1.83,4.7838582755,5.6370833791,1.6441493189,5.8719618532,1.09344,0.31892000000000004,1.139,4.5436433791,1.3252293189,4.7329618532
2021-03-23 02:00:00,5.43296,2.20878,5.8647901454,1.09296,0.31878,1.1385,4.34,1.8900000000000001,4.7336772176,5.5719502733,1.6251521631,5.804114868,1.09296,0.31878,1.1385,4.4789902733,1.3063721631,4.6656148680000005
2021-03-23 02:30:00,5.43344,2.13892,5.8392849734,1.09344,0.31892000000000004,1.139,4.34,1.82,4.7061661679,5.5882851061,1.6299164893,5.8211303189,1.09344,0.31892000000000004,1.139,4.4948451061,1.3109964893,4.6821303189
2021-03-23 03:00:00,5.40344,2.16892,5.8224889695,1.09344,0.31892000000000004,1.139,4.31,1.85,4.6902665169,5.5388398499000004,1.6154949562,5.7696248437,1.09344,0.31892000000000004,1.139,4.4453998499,1.2965749562,4.6306248437
2021-03-23 03:30:00,5.28392,1.97906,5.6423832775000005,1.09392,0.31906,1.1395,4.19,1.6600000000000001,4.5068503414,5.3619015902000005,1.5638879638,5.5853141565,1.09392,0.31906,1.1395,4.2679815902,1.2448279638,4.4458141565
2021-03-23 04:00:00,5.19392,1.41906,5.3842860483,1.09392,0.31906,1.1395,4.1,1.1,4.2449970554,5.0592111624,1.4756032557,5.2700116275,1.09392,0.31906,1.1395,3.9652911624,1.1565432557,4.1305116275
2021-03-23 04:30:00,5.06296,2.05878,5.4655410574,1.09296,0.31878,1.1385,3.9699999999999998,1.74,4.3345703363,5.1993159758,1.5164671596,5.4159541414,1.09296,0.31878,1.1385,4.1063559758,1.1976871596,4.2774541414
2021-03-23 05:00:00,5.06296,2.09878,5.4807336598,1.09296,0.31878,1.1385,3.9699999999999998,1.78,4.350781539,5.2543328376,1.5325137443,5.4732633725,1.09296,0.31878,1.1385,4.1613728376,1.2137337443,4.3347633725
2021-03-23 05:30:00,5.26344,1.47892,5.4672666846,1.09344,0.31892000000000004,1.139,4.17,1.16,4.328336863,5.180379326,1.5109439701,5.3962284645,1.09344,0.31892000000000004,1.139,4.086939326,1.1920239701,4.2572284645
2021-03-23 06:00:00,5.48344,1.37892,5.6541608219,1.09344,0.31892000000000004,1.139,4.39,1.06,4.5161598732,5.3823274157,1.5698454963000001,5.6065910581,1.09344,0.31892000000000004,1.139,4.2888874157,1.2509254963,4.4675910581
2021-03-23 06:30:00,5.9729600000000005,1.28878,6.1104177476,1.09296,0.31878,1.1385,4.88,0.97,4.9754698271,5.815871469,1.6962958450999999,6.0581994469,1.09296,0.31878,1.1385,4.722911469,1.3775158451,4.9196994469
2021-03-23 07:00:00,6.48296,0.80878,6.5332147868,1.09296,0.31878,1.1385,5.39,0.49,5.4122268984,6.2375288458,1.8192792467,6.4974258811,1.09296,0.31878,1.1385,5.1445688458,1.5004992467,5.3589258811
2021-03-23 07:30:00,7.08848,0.36914,7.0980851678,1.12848,0.32914000000000004,1.1755,5.96,0.04,5.9601342267,6.6498846275,1.939549683,6.9269631537,1.12848,0.32914000000000004,1.1755,5.5214046275,1.610409683,5.7514631537
2021-03-23 08:00:00,7.20808,0.11194000000000001,7.2089491502,1.13808,0.33194,1.1855,6.07,-0.22,6.073985512,6.8365522093,1.9939943944,7.1214085513,1.13808,0.33194,1.1855,5.6984722093,1.6620543944000001,5.9359085513
2021-03-23 08:30:00,7.5876,0.0618,7.5878516722,1.1376,0.33180000000000004,1.185,6.45,-0.27,6.4556486893,7.2234926782,2.1068520311,7.5244715398,1.1376,0.33180000000000004,1.185,6.0858926782,1.7750520311,6.3394715398
2021-03-23 09:00:00,7.76856,0.022080000000000002,7.7685913781,1.13856,0.33208000000000004,1.186,6.63,-0.31,6.6372434037,7.3356426913,2.1395624516,7.6412944701,1.13856,0.33208000000000004,1.186,6.1970826913,1.8074824515999999,6.4552944701
2021-03-23 09:30:00,7.8976,0.0218,7.8976300876,1.1376,0.33180000000000004,1.185,6.76,-0.31,6.7671042551,7.4154766261,2.1628473492999998,7.7244548188,1.1376,0.33180000000000004,1.185,6.2778766261,1.8310473493,6.5394548188
2021-03-23 10:00:00,7.85904,0.02222,7.8590714114,1.13904,0.33222,1.1865,6.72,-0.31,6.7271464976,7.4443489852999996,2.1712684541,7.754530193,1.13904,0.33222,1.1865,6.3053089853,1.8390484541,6.568030193
2021-03-23 10:30:00,7.75624,0.044320000000000005,7.7563666236,1.14624,0.33432,1.194,6.61,-0.29,6.6163585151,7.3812770513,2.1528724733,7.6888302618,1.14624,0.33432,1.194,6.2350370513,1.8185524733,6.4948302618
2021-03-23 11:00:00,7.68016,0.048380000000000006,7.6803123797,1.16016,0.33838,1.2085,6.52,-0.29,6.5264461999,7.3346754272,2.1392803329,7.6402869033,1.16016,0.33838,1.2085,6.1745154272,1.8009003329,6.4317869033
2021-03-23 11:30:00,7.58064,-0.01148,7.5806486926000005,1.16064,0.33852000000000004,1.209,6.42,-0.35000000000000003,6.4295334201,7.2465326782,2.1135720311,7.5484715398,1.16064,0.33852000000000004,1.209,6.0858926782,1.7750520311,6.3394715398
2021-03-23 12:00:00,7.56016,-0.01162,7.56016893,1.16016,0.33838,1.2085,6.4,-0.35000000000000003,6.4095631676,7.2239237199,2.1069777516,7.5249205416,1.16016,0.33838,1.2085,6.0637637199,1.7685977516,6.3164205416
2021-03-23 12:30:00,7.57792,0.03356,7.5779943124999996,1.17792,0.34356000000000003,1.227,6.4,-0.31,6.407503414,7.2021214625,2.1006187599,7.5022098567,1.17792,0.34356000000000003,1.227,6.0242014625,1.7570587599,6.2752098567
2021-03-23 13:00:00,7.51808,-0.020560000000000002,7.5181081131,1.19808,0.34944000000000003,1.248,6.32,-0.37,6.3308214317000004,7.1292159615,2.0793546555,7.4262666266,1.19808,0.34944000000000003,1.248,5.9311359615,1.7299146555,6.1782666266
2021-03-23 13:30:00,7.626,-0.047,7.6261448321,1.176,0.343,1.225,6.45,-0.39,6.4617799405,7.2074636051,2.1021768848,7.5077745886,1.176,0.343,1.225,6.0314636051,1.7591768848,6.2827745886
2021-03-23 14:00:00,7.45632,-0.08274000000000001,7.4567790533,1.15632,0.33726,1.2045,6.3,-0.42,6.3139844789,7.0512157498,2.0566045937,7.3450164061,1.15632,0.33726,1.2045,5.8948957498,1.7193445937,6.1405164061
2021-03-23 14:30:00,7.36352,-0.030640000000000004,7.3635837471,1.16352,0.33936000000000005,1.212,6.2,-0.37,6.2110305103,6.9965038847,2.0406469664,7.2880248799,1.16352,0.33936000000000005,1.212,5.8329838847,1.7012869664,6.0760248799
2021-03-23 15:00:00,7.20496,-0.030220000000000004,7.2050233761,1.16496,0.33978,1.2135,6.04,-0.37,6.0513221696,6.8488430761,1.9975792305,7.1342115376,1.16496,0.33978,1.2135,5.6838830761,1.6577992305,5.9207115376
2021-03-23 15:30:00,7.12776,0.05768,7.1279933782,1.1577600000000001,0.33768000000000004,1.206,5.97,-0.28,5.9765625572,6.7589584069,1.9713628687,7.0405816738,1.1577600000000001,0.33768000000000004,1.206,5.6011984069,1.6336828687,5.8345816738
2021-03-23 16:00:00,7.19208,0.12644,7.1931913502,1.22208,0.35644000000000003,1.2730000000000001,5.97,-0.23,5.974428843,6.847389053,1.9971551404,7.1326969302,1.22208,0.35644000000000003,1.2730000000000001,5.6253090530000005,1.6407151404,5.8596969302
2021-03-23 16:30:00,7.5644,0.0742,7.5647639091,1.2144,0.3542,1.2650000000000001,6.35,-0.28,6.3561702306,7.1913846489,2.0974871892999998,7.491025676,1.2144,0.3542,1.2650000000000001,5.9769846489,1.7432871893000002,6.226025676
2021-03-23 17:00:00,7.91768,0.07224000000000001,7.9180095479,1.20768,0.35224000000000005,1.258,6.71,-0.28,6.7158394859,7.5404718927,2.1993043021,7.8546582216,1.20768,0.35224000000000005,1.258,6.3327918927,1.8470643021000002,6.5966582216
2021-03-23 17:30:00,7.99856,0.06958,7.9988626348,1.19856,0.34958,1.2485,6.8,-0.28,6.8057622644,7.6099863897,2.2195793637,7.927069156,1.19856,0.34958,1.2485,6.4114263897,1.8699993637,6.678569156
2021-03-23 18:00:00,8.08424,0.33832,8.0913161352,1.19424,0.34832,1.244,6.89,-0.01,6.8900072569,7.7937373439,2.273173392,8.1184763999,1.19424,0.34832,1.244,6.5994973438999995,1.9248533920000002,6.8744763999
2021-03-23 18:30:00,8.23368,0.33524000000000004,8.2405019386,1.18368,0.34524000000000005,1.233,7.05,-0.01,7.0500070922,7.9461323419,2.3176219331,8.2772211895,1.18368,0.34524000000000005,1.233,6.7624523418999996,1.9723819330999999,7.0442211895
2021-03-23 19:00:00,8.37984,0.33412000000000003,8.3864983515,1.17984,0.34412000000000004,1.229,7.2,-0.01,7.2000069444,8.049330754,2.3477214699,8.3847195354,1.17984,0.34412000000000004,1.229,6.869490754,2.0036014699,7.1557195354
2021-03-23 19:30:00,8.2008,0.6269,8.2247263936,1.1208,0.3269,1.1675,7.08,0.30000000000000004,7.0863530818000005,7.9381366811,2.3152898653,8.2688923762,1.1208,0.3269,1.1675,6.8173366811000005,1.9883898653,7.1013923762
2021-03-23 20:00:00,8.02368,0.80774,8.0642349079,1.12368,0.32774000000000003,1.1705,6.9,0.48,6.916675502,7.8172363491,2.2800272685,8.1429545303,1.12368,0.32774000000000003,1.1705,6.6935563491,1.9522872685000001,6.9724545303
2021-03-23 20:30:00,7.79368,0.31774,7.8001542709,1.12368,0.32774000000000003,1.1705,6.67,-0.01,6.6700074962,7.4790266861,2.1813827834,7.790652798,1.12368,0.32774000000000003,1.1705,6.3553466861,1.8536427834,6.620152798
2021-03-23 21:00:00,7.56944,0.33942000000000005,7.5770461164,1.12944,0.32942000000000005,1.1765,6.44,0.01,6.440007764,7.249622961,2.1144733636,7.5516905843,1.12944,0.32942000000000005,1.1765,6.120182961,1.7850533635999999,6.3751905843
2021-03-23 21:30:00,7.2976,0.4318,7.3103636708,1.1376,0.33180000000000004,1.185,6.16,0.1,6.1608116348,6.9581021446,2.0294464588,7.2480230673,1.1376,0.33180000000000004,1.185,5.8205021446,1.6976464588,6.0630230673
2021-03-23 22:00:00,6.8176,0.6618,6.8496459033,1.1376,0.33180000000000004,1.185,5.68,0.33,5.6895781917,6.4988241254,1.8954903699,6.769608464,1.1376,0.33180000000000004,1.185,5.3612241254,1.5636903699,5.584608464
2021-03-23 22:30:00,6.55808,0.6619400000000001,6.5914018122,1.13808,0.33194,1.1855,5.42,0.33,5.4300368323,6.2190880129,1.8139006704,6.4782166801,1.13808,0.33194,1.1855,5.0810080129,1.4819606704,5.2927166801
2021-03-23 23:00:00,6.1975999999999996,0.4418,6.2133270476,1.1376,0.33180000000000004,1.185,5.06,0.11,5.0611955109,5.884627436,1.7163496688,6.1298202458,1.1376,0.33180000000000004,1.185,4.747027436,1.3845496688,4.9448202458
2021-03-23 23:30:00,5.8376,0.6818000000000001,5.8772804085,1.1376,0.33180000000000004,1.185,4.7,0.35000000000000003,4.7130138977,5.5372998141,1.6150457791,5.7680206395999996,1.1376,0.33180000000000004,1.185,4.3996998141,1.2832457791,4.5830206396
2021-03-24 00:00:00,5.59808,0.71194,5.6431691672,1.13808,0.33194,1.1855,4.46,0.38,4.4761590678,5.3007295115,1.5460461075,5.5215932411,1.13808,0.33194,1.1855,4.1626495115,1.2141061075,4.3360932411
2021-03-24 00:30:00,5.65728,0.43004000000000003,5.6736012726,1.09728,0.32004000000000005,1.143,4.5600000000000005,0.11,4.5613265614,5.3602047778,1.5633930602000001,5.5835466435,1.09728,0.32004000000000005,1.143,4.2629247778,1.2433530602,4.4405466435
2021-03-24 01:00:00,5.84392,0.68906,5.8844035084,1.09392,0.31906,1.1395,4.75,0.37,4.7643887331,5.5512909537,1.6191265282,5.7825947434,1.09392,0.31906,1.1395,4.4573709537,1.3000665282,4.6430947434
2021-03-24 01:30:00,5.72392,0.68906,5.765246209,1.09392,0.31906,1.1395,4.63,0.37,4.644760489,5.4406336917,1.5868514934,5.6673267622,1.09392,0.31906,1.1395,4.3467136917,1.2677914934,4.5278267622
2021-03-24 02:00:00,5.67392,0.68906,5.7156077411,1.09392,0.31906,1.1395,4.58,0.37,4.5949211092,5.3485675148,1.5599988585,5.5714244946,1.09392,0.31906,1.1395,4.2546475148,1.2409388585,4.4319244946000005
2021-03-24 02:30:00,5.56392,0.72906,5.6114823576,1.09392,0.31906,1.1395,4.47,0.41000000000000003,4.4887637496,5.2957460066,1.5445925853,5.5164020902,1.09392,0.31906,1.1395,4.2018260066,1.2255325853,4.3769020902
2021-03-24 03:00:00,5.5144,0.7092,5.5598176229,1.0944,0.31920000000000004,1.1400000000000001,4.42,0.39,4.4371725231,5.2533164293,1.5322172919,5.4722046139,1.0944,0.31920000000000004,1.1400000000000001,4.1589164293,1.2130172919,4.3322046139
