Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-03-24 03:30:00,5.3744,0.7092,5.4209906844,1.0944,0.31920000000000004,1.1400000000000001,4.28,0.39,4.29773196,5.1084541846,1.4899658038,5.3213064423,1.0944,0.31920000000000004,1.1400000000000001,4.0140541846,1.1707658038,4.1813064423
2021-03-24 04:00:00,5.2444,0.7092,5.2921352968,1.0944,0.31920000000000004,1.1400000000000001,4.15,0.39,4.168285019,4.9977297467,1.4576711761,5.2059684862,1.0944,0.31920000000000004,1.1400000000000001,3.9033297467,1.1384711761,4.0659684862
2021-03-24 04:30:00,5.25592,0.7125600000000001,5.3040019608,1.10592,0.32256,1.152,4.15,0.39,4.168285019,5.0163710528,1.4631082237,5.2253865134,1.10592,0.32256,1.152,3.9104510528,1.1405482237,4.0733865134
2021-03-24 05:00:00,5.27496,0.71228,5.3228324978,1.10496,0.32228,1.151,4.17,0.39,4.1881977031,5.008532511,1.4608219824,5.2172213656,1.10496,0.32228,1.151,3.903572511,1.1385419824,4.0662213656
2021-03-24 05:30:00,5.39392,0.70906,5.4403252706,1.09392,0.31906,1.1395,4.3,0.39,4.3176498237,5.1139002925,1.491554252,5.3269794713,1.09392,0.31906,1.1395,4.0199802925,1.172494252,4.1874794713
2021-03-24 06:00:00,5.6644,0.6492,5.7014812111,1.0944,0.31920000000000004,1.1400000000000001,4.57,0.33,4.5818991696,5.3392172258,1.5572716909,5.5616846103,1.0944,0.31920000000000004,1.1400000000000001,4.2448172258,1.2380716909,4.4216846103
2021-03-24 06:30:00,6.11392,0.36906000000000005,6.1250488202,1.09392,0.31906,1.1395,5.02,0.05,5.0202489978,5.7557040982,1.6787470286000001,5.9955251023,1.09392,0.31906,1.1395,4.6617840982,1.3596870286,4.8560251023
2021-03-24 07:00:00,6.46392,0.36906000000000005,6.474447239,1.09392,0.31906,1.1395,5.37,0.05,5.3702327696,6.0820457491,1.7739300102,6.335464322,1.09392,0.31906,1.1395,4.9881257491,1.4548700102,5.195964322
2021-03-24 07:30:00,6.89752,1.11886,6.9876769995,1.12752,0.32886000000000004,1.1745,5.77,0.79,5.8238303547,6.6720249753,1.9460072845,6.9500260159,1.12752,0.32886000000000004,1.1745,5.5445049753,1.6171472845000001,5.7755260159
2021-03-24 08:00:00,7.0876,1.0618,7.16669331,1.1376,0.33180000000000004,1.185,5.95,0.73,5.9946142495,6.8778835278,2.0060493623,7.1644620081,1.1376,0.33180000000000004,1.185,5.7402835278,1.6742493622999999,5.9794620081000005
2021-03-24 08:30:00,7.44808,0.7819400000000001,7.4890136767,1.13808,0.33194,1.1855,6.31,0.45,6.3260256085,7.1123510103,2.0744357113,7.408698969,1.13808,0.33194,1.1855,5.9742710103,1.7424957113000001,6.223198969
2021-03-24 09:00:00,7.53376,0.060680000000000005,7.5340043669,1.13376,0.33068000000000003,1.181,6.4,-0.27,6.4056927806,7.1580751958,2.0877719321,7.456328329,1.13376,0.33068000000000003,1.181,6.0243151958,1.7570919321,6.275328329
2021-03-24 09:30:00,7.6732,0.057600000000000005,7.6734161884,1.1232,0.3276,1.17,6.55,-0.27,6.5555625235,7.25799238,2.1169144442,7.5604087291,1.1232,0.3276,1.17,6.13479238,1.7893144442,6.3904087291
2021-03-24 10:00:00,7.84368,0.05774000000000001,7.843892519,1.12368,0.32774000000000003,1.1705,6.72,-0.27,6.7254219199000005,7.4615270424,2.1762787207,7.7724240025,1.12368,0.32774000000000003,1.1705,6.3378470424,1.8485387207000001,6.6019240025
2021-03-24 10:30:00,7.83472,0.04096,7.8348270689,1.13472,0.33096000000000003,1.182,6.7,-0.29,6.7062731826,7.4693402733,2.1785575797,7.7805627847,1.13472,0.33096000000000003,1.182,6.3346202733,1.8475975797,6.5985627847
2021-03-24 11:00:00,7.30256,0.049080000000000006,7.3027249298,1.16256,0.33908000000000005,1.211,6.14,-0.29,6.146844719,6.9920896488,2.0393594809,7.2834267175,1.16256,0.33908000000000005,1.211,5.8295296488,1.7002794809,6.0724267175
2021-03-24 11:30:00,7.308,0.006500000000000001,7.3080028907,1.188,0.34650000000000003,1.2375,6.12,-0.34,6.1294371683,6.9518403056,2.0276200891,7.2415003183,1.188,0.34650000000000003,1.2375,5.7638403056000005,1.6811200891,6.0040003183
2021-03-24 12:00:00,7.39304,-0.09078000000000001,7.3935973281,1.16304,0.33922,1.2115,6.23,-0.43,6.2448218549,7.037271192,2.052537431,7.330490825,1.16304,0.33922,1.2115,5.874231192,1.7133174310000001,6.118990825
2021-03-24 12:30:00,7.292,-0.036500000000000005,7.2920913495,1.212,0.35350000000000004,1.2625,6.08,-0.39,6.0924953837,6.9101514612,2.0154608428,7.1980744387,1.212,0.35350000000000004,1.2625,5.6981514612,1.6619608428000001,5.9355744387
2021-03-24 13:00:00,7.07336,-0.00902,7.0733657512,1.20336,0.35098,1.2535,5.87,-0.36,5.8810288216,6.7094505271,1.9569230704,6.9890109657,1.20336,0.35098,1.2535,5.5060905271,1.6059430704,5.7355109657
2021-03-24 13:30:00,6.95744,-0.02908,6.9575007724999995,1.23744,0.36092,1.289,5.72,-0.39,5.7332800385,6.5856413204,1.9208120518,6.8600430421,1.23744,0.36092,1.289,5.3482013204,1.5598920518,5.5710430421
2021-03-24 14:00:00,6.7069600000000005,0.050780000000000006,6.707152231,1.23696,0.36078000000000005,1.2885,5.47,-0.31,5.4787772358,6.3684227361,1.8574566314,6.6337736834,1.23696,0.36078000000000005,1.2885,5.1314627361,1.4966766314,5.3452736834
2021-03-24 14:30:00,6.71032,0.034260000000000006,6.7104074578,1.18032,0.34426,1.2295,5.53,-0.31,5.5386821537,6.307233567,1.8396097904,6.5700349656,1.18032,0.34426,1.2295,5.126913567,1.4953497904000002,5.3405349656
2021-03-24 15:00:00,6.68824,0.00782,6.6882445716,1.15824,0.33782,1.2065000000000001,5.53,-0.33,5.5398375427,6.3199704486,1.8433247142,6.5833025507,1.15824,0.33782,1.2065000000000001,5.1617304486,1.5055047142,5.3768025507
2021-03-24 15:30:00,6.66112,0.6986600000000001,6.6976596995,1.16112,0.33866,1.2095,5.5,0.36,5.5117692259,6.4810921623,1.8903185473000002,6.7511376691,1.16112,0.33866,1.2095,5.3199721623,1.5516585473,5.5416376691
2021-03-24 16:00:00,6.90392,0.99406,6.97511768,1.21392,0.35406000000000004,1.2645,5.69,0.64,5.7258798451,6.7150262114,1.9585493117000001,6.9948189702,1.21392,0.35406000000000004,1.2645,5.5011062114,1.6044893117,5.7303189702
2021-03-24 16:30:00,7.06096,1.02028,7.1342923545,1.20096,0.35028000000000004,1.251,5.86,0.67,5.8981776847,6.9594413681,2.0298370657,7.2494180918,1.20096,0.35028000000000004,1.251,5.7584813681,1.6795570657,5.9984180918
2021-03-24 17:00:00,7.40328,1.01804,7.4729485613,1.1932800000000001,0.34804,1.2429999999999999,6.21,0.67,6.2460387447,7.2105109695,2.1030656994,7.5109489265,1.1932800000000001,0.34804,1.2429999999999999,6.0172309695,1.7550256994,6.2679489265
2021-03-24 17:30:00,7.63136,1.06748,7.7056582457000005,1.19136,0.34748,1.241,6.44,0.72,6.4801234556,7.4704554356,2.1788828354,7.7817244121,1.19136,0.34748,1.241,6.2790954356,1.8314028354,6.5407244121
2021-03-24 18:00:00,7.89032,1.03426,7.9578165001,1.18032,0.34426,1.2295,6.71,0.6900000000000001,6.7453836066,7.7217734115,2.2521839117,8.0435139703,1.18032,0.34426,1.2295,6.5414534115,1.9079239117000002,6.8140139703
2021-03-24 18:30:00,7.9903200000000005,1.06426,8.060884756,1.18032,0.34426,1.2295,6.8100000000000005,0.72,6.8479558994000005,7.8706214792,2.2955979314,8.1985640409,1.18032,0.34426,1.2295,6.6903014792,1.9513379314,6.9690640409
2021-03-24 19:00:00,8.14032,1.10426,8.2148767398,1.18032,0.34426,1.2295,6.96,0.76,7.0013712943,7.9366116173000005,2.3148450551,8.2673037681,1.18032,0.34426,1.2295,6.7562916173000005,1.9705850551,7.0378037681
2021-03-24 19:30:00,8.07312,0.77466,8.1102012706,1.11312,0.32466,1.1595,6.96,0.45,6.9745322424000005,7.8992275556,2.3039413704,8.2283620371,1.11312,0.32466,1.1595,6.7861075556,1.9792813704,7.0688620371
2021-03-24 20:00:00,7.8911999999999995,0.3141,7.8974487178,1.1112,0.3241,1.1575,6.78,-0.01,6.7800073746,7.5135074332,2.191439668,7.8265702429,1.1112,0.3241,1.1575,6.4023074332,1.867339668,6.6690702429
2021-03-24 20:30:00,7.63072,0.31396,7.6371760881,1.11072,0.32396,1.157,6.52,-0.01,6.5200076687,7.3232920475,2.1359601805,7.6284292162,1.11072,0.32396,1.157,6.2125720475,1.8120001805000001,6.4714292162
2021-03-24 21:00:00,7.39024,0.36382000000000003,7.3991899726,1.1102400000000001,0.32382000000000005,1.1565,6.28,0.04,6.2801273872,7.0640932074,2.0603605188,7.3584304244,1.1102400000000001,0.32382000000000005,1.1565,5.9538532074,1.7365405188,6.2019304244
2021-03-24 21:30:00,7.0632,0.7976000000000001,7.1080911643,1.1232,0.3276,1.17,5.94,0.47000000000000003,5.9585652636,6.8387140927,1.9946249436999999,7.1236605133,1.1232,0.3276,1.17,5.7155140927,1.6670249437,5.9536605133
2021-03-24 22:00:00,6.61416,1.28788,6.7383786922,1.12416,0.32788,1.171,5.49,0.96,5.5733024321,6.513867022,1.8998778814000001,6.7852781479,1.12416,0.32788,1.171,5.389707022,1.5719978814000002,5.6142781479
2021-03-24 22:30:00,6.32416,1.75788,6.5639273153,1.12416,0.32788,1.171,5.2,1.43,5.3930418133,6.3144127528,1.8417037196,6.5775132842,1.12416,0.32788,1.171,5.1902527528,1.5138237196,5.4065132842
2021-03-24 23:00:00,6.00416,2.04788,6.3437961663,1.12416,0.32788,1.171,4.88,1.72,5.1742439061,6.1300687286,1.7879367125,6.385488259,1.12416,0.32788,1.171,5.0059087286,1.4600567125000001,5.214488259
2021-03-24 23:30:00,5.64368,2.06774,6.0105467846,1.12368,0.32774000000000003,1.1705,4.52,1.74,4.8433459509,5.8037156459,1.6927503967000002,6.0455371312,1.12368,0.32774000000000003,1.1705,4.6800356459,1.3650103967,4.8750371312
2021-03-25 00:00:00,5.43368,2.06774,5.8138134688,1.12368,0.32774000000000003,1.1705,4.31,1.74,4.647978055,5.5735468782,1.6256178395,5.8057779981,1.12368,0.32774000000000003,1.1705,4.4498668782,1.2978778395,4.6352779981
2021-03-25 00:30:00,5.43384,1.9961200000000001,5.7888783197,1.08384,0.31612,1.129,4.35,1.6800000000000002,4.6631427171,5.6345479848,1.6434098288999999,5.8693208175,1.08384,0.31612,1.129,4.5507079848,1.3272898289000001,4.7403208175
2021-03-25 01:00:00,5.63,1.395,5.8002521497,1.08,0.315,1.125,4.55,1.08,4.6764195706,5.5454872607,1.6174337844000002,5.7765492298000005,1.08,0.315,1.125,4.4654872607,1.3024337844,4.6515492298000005
2021-03-25 01:30:00,5.54864,1.4175200000000001,5.7268463224,1.08864,0.31752,1.134,4.46,1.1,4.593647788,5.4722997488,1.5960874267,5.7003122383000004,1.08864,0.31752,1.134,4.3836597488,1.2785674267,4.5663122383
2021-03-25 02:00:00,5.5244,1.4092,5.7013016058,1.0944,0.31920000000000004,1.1400000000000001,4.43,1.09,4.5621266971,5.4037753875,1.5761011547,5.6289326953,1.0944,0.31920000000000004,1.1400000000000001,4.3093753875,1.2569011547,4.4889326953
2021-03-25 02:30:00,5.4444,1.4092,5.6238186315,1.0944,0.31920000000000004,1.1400000000000001,4.35,1.09,4.4844843628,5.3452889923,1.5590426228,5.568009367,1.0944,0.31920000000000004,1.1400000000000001,4.2508889923,1.2398426228,4.428009367
2021-03-25 03:00:00,5.40392,1.40906,5.5846039654,1.09392,0.31906,1.1395,4.31,1.09,4.4456945464,5.3327600709,1.5553883540000002,5.5549584072,1.09392,0.31906,1.1395,4.2388400709,1.236328354,4.4154584072
2021-03-25 03:30:00,5.28392,1.40906,5.4685702565,1.09392,0.31906,1.1395,4.19,1.09,4.3294572408,5.2008549519,1.5169160276,5.4175572415,1.09392,0.31906,1.1395,4.1069349519,1.1978560276,4.2780572415
2021-03-25 04:00:00,5.1644,1.4092,5.3532113726,1.0944,0.31920000000000004,1.1400000000000001,4.07,1.09,4.213430906,5.1023837483,1.4881952599,5.3149830712,1.0944,0.31920000000000004,1.1400000000000001,4.0079837483,1.1689952599,4.1749830712
2021-03-25 04:30:00,5.1144,1.4092,5.3049912347,1.0944,0.31920000000000004,1.1400000000000001,4.02,1.09,4.1651530584,5.0577839666,1.4751869902,5.2685249652,1.0944,0.31920000000000004,1.1400000000000001,3.9633839666,1.1559869902,4.1285249652000005
2021-03-25 05:00:00,5.0944,1.4292,5.291079663,1.0944,0.31920000000000004,1.1400000000000001,4.0,1.11,4.1511564654,5.0286652272,1.4666940246,5.238192945,1.0944,0.31920000000000004,1.1400000000000001,3.9342652272,1.1474940246,4.098192945
2021-03-25 05:30:00,5.20392,1.42906,5.3965726021,1.09392,0.31906,1.1395,4.11,1.11,4.2572526352,5.1557621592,1.5037639631,5.3705855825,1.09392,0.31906,1.1395,4.0618421592,1.1847039631,4.2310855825
2021-03-25 06:00:00,5.47392,1.42906,5.6573856727,1.09392,0.31906,1.1395,4.38,1.11,4.5184621278,5.4090577127,1.5776418329,5.6344351174,1.09392,0.31906,1.1395,4.3151377127,1.2585818329,4.4949351174
2021-03-25 06:30:00,5.89392,2.02906,6.2334081729,1.09392,0.31906,1.1395,4.8,1.71,5.095498013,6.0340017081,1.7599171649,6.2854184459999995,1.09392,0.31906,1.1395,4.9400817081,1.4408571649000002,5.145918446
2021-03-25 07:00:00,6.2544,1.9692,6.5570777028,1.0944,0.31920000000000004,1.1400000000000001,5.16,1.65,5.4173886698,6.390905174,1.8640140091,6.6571928896,1.0944,0.31920000000000004,1.1400000000000001,5.296505174,1.5448140091,5.5171928896
2021-03-25 07:30:00,6.79992,1.4395600000000002,6.9506291082,1.12992,0.32956,1.177,5.67,1.11,5.7776292716,6.7329093751,1.9637652344,7.0134472658,1.12992,0.32956,1.177,5.6029893751,1.6342052344,5.8364472658
2021-03-25 08:00:00,6.85896,1.12928,6.9513024391,1.12896,0.32928,1.176,5.73,0.8,5.7855768943,6.7651588582,1.9731713336,7.0470404773,1.12896,0.32928,1.176,5.6361988582,1.6438913336,5.8710404773
2021-03-25 08:30:00,7.18728,1.06754,7.2661293307,1.15728,0.33754,1.2055,6.03,0.73,6.074026671,7.0574823101,2.0584323404,7.351544073,1.15728,0.33754,1.2055,5.9002023101,1.7208923404,6.146044073
2021-03-25 09:00:00,7.43728,1.06754,7.5135062022,1.15728,0.33754,1.2055,6.28,0.73,6.322285979,7.309001694,2.1317921607,7.6135434312,1.15728,0.33754,1.2055,6.151721694,1.7942521607000002,6.4080434312
2021-03-25 09:30:00,7.5492,1.5906,7.714948412,1.0992,0.3206,1.145,6.45,1.27,6.5738421034,7.6977346007000005,2.2451725919,8.0184735424,1.0992,0.3206,1.145,6.5985346007,1.9245725919,6.8734735424
2021-03-25 10:00:00,7.69288,1.62334,7.8622919972,1.14288,0.33334,1.1905000000000001,6.55,1.29,6.6758220468000005,7.8061518426,2.2767942874,8.1314081694,1.14288,0.33334,1.1905000000000001,6.6632718426,1.9434542874,6.9409081694
2021-03-25 10:30:00,7.64624,1.58432,7.8086526367,1.14624,0.33432,1.194,6.5,1.25,6.6191011474,7.7745569511,2.2675791107,8.0984968241,1.14624,0.33432,1.194,6.6283169511,1.9332591107,6.9044968241
2021-03-25 11:00:00,7.6372800000000005,1.5475400000000001,7.792491633,1.15728,0.33754,1.2055,6.48,1.21,6.5920027306,7.7796946208,2.2690775977,8.1038485633,1.15728,0.33754,1.2055,6.6224146208,1.9315375977,6.8983485633
2021-03-25 11:30:00,7.65344,1.49642,7.7983598692000005,1.15344,0.33642000000000005,1.2015,6.5,1.16,6.6026964189,7.7998061399,2.2749434575,8.1247980624,1.15344,0.33642000000000005,1.2015,6.6463661399,1.9385234575,6.9232980624
2021-03-25 12:00:00,7.54728,1.49754,7.6944175511,1.15728,0.33754,1.2055,6.39,1.16,6.4944360802,7.7014058134,2.2462433623,8.0222977223,1.15728,0.33754,1.2055,6.5441258134,1.9087033623,6.8167977223000005
2021-03-25 12:30:00,7.58248,1.52614,7.7345398215,1.15248,0.33614000000000005,1.2005,6.43,1.19,6.5391895522,7.7346749045,2.2559468472,8.0569530256,1.15248,0.33614000000000005,1.2005,6.5821949045,1.9198068472,6.8564530256000005
2021-03-25 13:00:00,7.6031200000000005,1.60216,7.7700933328,1.17312,0.34216,1.222,6.43,1.26,6.5522896761,7.7846212042000005,2.2705145179,8.1089804211,1.17312,0.34216,1.222,6.6115012042,1.9283545179,6.8869804211000005
2021-03-25 13:30:00,7.1812,1.4691,7.3299309854,1.2312,0.35910000000000003,1.2825,5.95,1.11,6.0526523112,7.2812111257,2.1236865783,7.5845949226,1.2312,0.35910000000000003,1.2825,6.0500111257,1.7645865782999999,6.3020949226
2021-03-25 14:00:00,7.0124,0.9507000000000001,7.0765517203,1.2024,0.3507,1.2525,5.8100000000000005,0.6000000000000001,5.8408989034,6.8773284011,2.0058874503,7.1638837511,1.2024,0.3507,1.2525,5.6749284011,1.6551874503000001,5.9113837511
2021-03-25 14:30:00,6.8624,0.9507000000000001,6.9279408377,1.2024,0.3507,1.2525,5.66,0.6000000000000001,5.6917132746,6.7479546812,1.9681534487,7.0291194596,1.2024,0.3507,1.2525,5.5455546812000005,1.6174534487,5.7766194596
2021-03-25 15:00:00,6.58864,0.9925200000000001,6.6629777877,1.20864,0.35252000000000006,1.259,5.38,0.64,5.4179331853,6.4880271358,1.8923412479000001,6.7583615998,1.20864,0.35252000000000006,1.259,5.2793871358,1.5398212479,5.4993615998
2021-03-25 15:30:00,6.54568,1.02874,6.6260269129000005,1.19568,0.34874000000000005,1.2455,5.35,0.68,5.3930418133,6.4537913442,1.8823558087,6.7226993169,1.19568,0.34874000000000005,1.2455,5.2581113442,1.5336158087,5.4771993169
2021-03-25 16:00:00,6.74648,1.07064,6.8309049474,1.23648,0.36064,1.288,5.51,0.71,5.5555557778,6.6399381198,1.9366486183,6.9166022081000005,1.23648,0.36064,1.288,5.4034581198,1.5760086183,5.6286022081
2021-03-25 16:30:00,7.02264,1.12952,7.1128958941,1.23264,0.35952,1.284,5.79,0.77,5.8409759459,6.901513096,2.0129413197,7.1890761417,1.23264,0.35952,1.284,5.6688730960000004,1.6534213197,5.9050761417
2021-03-25 17:00:00,7.28632,1.34476,7.4093750479,1.21632,0.35476,1.267,6.07,0.99,6.1502032487000005,7.2749303007,2.121854671,7.5780523965,1.21632,0.35476,1.267,6.0586103007,1.7670946710000002,6.3110523965
2021-03-25 17:30:00,7.6768,1.4749,7.8171982353,1.2168,0.3549,1.2675,6.46,1.12,6.5563709474,7.6756590306,2.2387338839,7.9954781569,1.2168,0.3549,1.2675,6.4588590306,1.8838338839,6.7279781569
2021-03-25 18:00:00,7.85776,1.03518,7.9256539068,1.21776,0.35518000000000005,1.2685,6.64,0.68,6.6747284589,7.6565753507,2.2331678106,7.9755993237,1.21776,0.35518000000000005,1.2685,6.4388153507,1.8779878106,6.7070993237
2021-03-25 18:30:00,8.11528,1.06154,8.1844142521,1.2052800000000001,0.35154,1.2555,6.91,0.71,6.9463803524,7.872977468,2.2962850948,8.2010181958,1.2052800000000001,0.35154,1.2555,6.667697468,1.9447450948,6.9455181958
2021-03-25 19:00:00,8.21384,1.06112,8.2820977536,1.20384,0.35112000000000004,1.254,7.01,0.71,7.045864035,8.0341482729,2.3432932463,8.3689044509,1.20384,0.35112000000000004,1.254,6.8303082729,1.9921732463000001,7.1149044509
2021-03-25 19:30:00,8.15048,0.80264,8.1899056893,1.14048,0.33264000000000005,1.188,7.01,0.47000000000000003,7.0257383954,7.9013014983000005,2.3045462703,8.2305223941,1.14048,0.33264000000000005,1.188,6.7608214983,1.9719062702999999,7.0425223941
2021-03-25 20:00:00,7.94952,0.33236000000000004,7.9564647552,1.13952,0.33236000000000004,1.187,6.8100000000000005,0.0,6.8100000000000005,7.5963772233,2.2156100235,7.912892941,1.13952,0.33236000000000004,1.187,6.4568572233,1.8832500235,6.725892941
2021-03-25 20:30:00,7.71864,0.34502000000000005,7.7263472773,1.14864,0.33502000000000004,1.1965,6.57,0.01,6.5700076103,7.4269176859,2.1661843251,7.7363725895,1.14864,0.33502000000000004,1.1965,6.2782776859,1.8311643251,6.5398725895
2021-03-25 21:00:00,7.55816,0.36488000000000004,7.5669624024,1.14816,0.33488,1.196,6.41,0.03,6.4100702024,7.2234352344,2.1068352767,7.5244117025,1.14816,0.33488,1.196,6.0752752344,1.7719552767,6.3284117025
2021-03-25 21:30:00,7.0781600000000005,0.9848800000000001,7.1463513488,1.14816,0.33488,1.196,5.93,0.65,5.9655175802,6.9396977102,2.0240784988,7.2288517814,1.14816,0.33488,1.196,5.7915377102,1.6891984988000002,6.0328517814
2021-03-25 22:00:00,6.68768,1.34474,6.8215386424,1.14768,0.33474000000000004,1.1955,5.54,1.01,5.6313142338,6.6009084473,1.9252649638000001,6.8759462993,1.14768,0.33474000000000004,1.1955,5.4532284473,1.5905249638,5.6804462993
2021-03-25 22:30:00,6.40112,1.32866,6.5375587684,1.16112,0.33866,1.2095,5.24,0.99,5.3327010042000005,6.2768930162,1.8307604631,6.5384302252,1.16112,0.33866,1.2095,5.1157730162,1.4921004630999999,5.3289302252
2021-03-25 23:00:00,6.07208,1.30894,6.2115601462,1.16208,0.33894,1.2105000000000001,4.91,0.97,5.0048976014,5.9898739351,1.7470465644000002,6.2394520157,1.16208,0.33894,1.2105000000000001,4.8277939351,1.4081065644000001,5.0289520157
2021-03-25 23:30:00,5.7016,1.5788,5.9161517898,1.1616,0.3388,1.21,4.54,1.24,4.7062936585,5.7296927311,1.6711603798999999,5.9684299283,1.1616,0.3388,1.21,4.5680927311,1.3323603799,4.7584299283
2021-03-26 00:00:00,5.50208,2.04894,5.8712042589,1.16208,0.33894,1.2105000000000001,4.34,1.71,4.6647293598,5.7332225816,1.6721899196,5.9721068558,1.16208,0.33894,1.2105000000000001,4.5711425816,1.3332499196,4.7616068558
2021-03-26 00:30:00,5.4752,2.0411,5.8432785532,1.1352,0.3311,1.1825,4.34,1.71,4.6647293598,5.6982448977,1.6619880952,5.9356717684,1.1352,0.3311,1.1825,4.5630448977,1.3308880952,4.7531717684
2021-03-26 01:00:00,5.62136,2.07998,5.9938305824,1.13136,0.32998000000000005,1.1785,4.49,1.75,4.8189832953,5.7690866607,1.682650276,6.0094652716,1.13136,0.32998000000000005,1.1785,4.6377266607,1.352670276,4.8309652716
2021-03-26 01:30:00,5.53136,2.02998,5.8920931977,1.13136,0.32998000000000005,1.1785,4.4,1.7000000000000002,4.716990566,5.6693848834,1.653570591,5.9056092535,1.13136,0.32998000000000005,1.1785,4.5380248834,1.323590591,4.7271092535
2021-03-26 02:00:00,5.48184,1.42012,5.6628005969,1.13184,0.33012,1.179,4.35,1.09,4.4844843628,5.3590066027,1.5630435925000001,5.5822985445,1.13184,0.33012,1.179,4.2271666027,1.2329235925,4.4032985445
2021-03-26 02:30:00,5.36184,1.45012,5.5544735304,1.13184,0.33012,1.179,4.23,1.12,4.3757627906,5.2797414176,1.5399245801,5.4997306433,1.13184,0.33012,1.179,4.1479014176,1.2098045801,4.3207306433
2021-03-26 03:00:00,5.33184,1.42012,5.5177222293,1.13184,0.33012,1.179,4.2,1.09,4.3391358587,5.2797414176,1.5399245801,5.4997306433,1.13184,0.33012,1.179,4.1479014176,1.2098045801,4.3207306433
2021-03-26 03:30:00,5.30232,1.40026,5.4840975055,1.13232,0.33026000000000005,1.1795,4.17,1.07,4.3050900107,5.2158832402,1.5212992784,5.4332117086,1.13232,0.33026000000000005,1.1795,4.0835632402,1.1910392784,4.2537117086
2021-03-26 04:00:00,5.26232,1.38026,5.4403243883,1.13232,0.33026000000000005,1.1795,4.13,1.05,4.2613847515,5.1667283034,1.5069624218,5.3820086494,1.13232,0.33026000000000005,1.1795,4.0344083034,1.1767024218,4.2025086494
2021-03-26 04:30:00,5.09232,1.40026,5.2813304242,1.13232,0.33026000000000005,1.1795,3.96,1.07,4.1020117016,5.0254765948,1.4657640068,5.2348714529,1.13232,0.33026000000000005,1.1795,3.8931565947999998,1.1355040068,4.0553714529
2021-03-26 05:00:00,5.09232,1.42026,5.286668275,1.13232,0.33026000000000005,1.1795,3.96,1.09,4.1072740352,5.0083110013,1.4607573754,5.2169906264,1.13232,0.33026000000000005,1.1795,3.8759910013,1.1304973754,4.0374906264
2021-03-26 05:30:00,5.2118400000000005,1.38012,5.3914754381,1.13184,0.33012,1.179,4.08,1.05,4.2129443386,5.1513952888,1.5024902926,5.3660367591,1.13184,0.33012,1.179,4.0195552888,1.1723702926,4.1870367591
2021-03-26 06:00:00,5.32184,1.40012,5.5029371248,1.13184,0.33012,1.179,4.19,1.07,4.3244652849000005,5.257364873,1.533398088,5.4764217428,1.13184,0.33012,1.179,4.125524873,1.203278088,4.2974217428
2021-03-26 06:30:00,5.73184,1.35012,5.8887022170000005,1.13184,0.33012,1.179,4.6,1.02,4.7117300432,5.6298470273,1.6420387163,5.8644239867,1.13184,0.33012,1.179,4.4980070273,1.3119187163000001,4.6854239867
2021-03-26 07:00:00,6.15184,1.42012,6.3136262322,1.13184,0.33012,1.179,5.02,1.09,5.1369738173,6.0828123448,1.7741536006,6.3362628591,1.13184,0.33012,1.179,4.9509723448,1.4440336006,5.1572628591
2021-03-26 07:30:00,6.6188,1.9309,6.8947000116,1.1688,0.34090000000000004,1.2175,5.45,1.5899999999999999,5.6772000141,6.7328346934,1.9637434522000001,7.0133694723,1.1688,0.34090000000000004,1.2175,5.5640346934,1.6228434522000001,5.7958694723
2021-03-26 08:00:00,6.62432,1.91126,6.8945290086,1.20432,0.35126,1.2545,5.42,1.56,5.6400354609,6.7823064873,1.9781727255,7.064902591,1.20432,0.35126,1.2545,5.5779864873000005,1.6269127255,5.810402591
2021-03-26 08:30:00,7.066,1.8130000000000002,7.2948834809,1.176,0.343,1.225,5.89,1.47,6.0706671791,7.1663523122,2.0901860911,7.4649503252,1.176,0.343,1.225,5.9903523122,1.7471860911000001,6.2399503252
2021-03-26 09:00:00,7.31312,1.7021600000000001,7.5085999228,1.17312,0.34216,1.222,6.14,1.3599999999999999,6.2888154688,7.3759552061,2.1513202685,7.6832866731,1.17312,0.34216,1.222,6.2028352061,1.8091602685,6.4612866731
2021-03-26 09:30:00,7.6815999999999995,0.9888,7.7449792769,1.1616,0.3388,1.21,6.52,0.65,6.5523201997000005,7.4141905687000005,2.1624722492,7.7231151758,1.1616,0.3388,1.21,6.2525905687,1.8236722492,6.5131151758
2021-03-26 10:00:00,7.61592,0.99006,7.6800036621,1.16592,0.34006000000000003,1.2145000000000001,6.45,0.65,6.4826692033,7.3547585174,2.1451379009,7.661206789,1.16592,0.34006000000000003,1.2145000000000001,6.1888385174,1.8050779009,6.446706789
2021-03-26 10:30:00,7.6825600000000005,0.9890800000000001,7.7459671701,1.16256,0.33908000000000005,1.211,6.52,0.65,6.5523201997000005,7.4395014849,2.1698545998,7.7494807134,1.16256,0.33908000000000005,1.211,6.2769414849,1.8307745998,6.5384807134
2021-03-26 11:00:00,7.75056,1.03558,7.8194377196,1.15056,0.33558000000000004,1.1985000000000001,6.6,0.7000000000000001,6.6370174024,7.5339692347,2.1974076935,7.8478846195,1.15056,0.33558000000000004,1.1985000000000001,6.3834092347,1.8618276935,6.6493846195
2021-03-26 11:30:00,7.67224,1.01482,7.7390649467,1.18224,0.34482,1.2315,6.49,0.67,6.5244923174,7.4323713337,2.1677749723,7.7420534726,1.18224,0.34482,1.2315,6.2501313337,1.8229549723,6.5105534726
2021-03-26 12:00:00,7.69144,0.9704200000000001,7.7524166716,1.20144,0.35042,1.2515,6.49,0.62,6.5195475303,7.4093094049,2.1610485764,7.7180306301,1.20144,0.35042,1.2515,6.2078694049,1.8106285764,6.4665306301
2021-03-26 12:30:00,7.8108,0.6744,7.8398604579,1.1808,0.34440000000000004,1.23,6.63,0.33,6.6382075894,7.3722898022,2.1502511923,7.679468544,1.1808,0.34440000000000004,1.23,6.1914898022,1.8058511923,6.449468544
2021-03-26 13:00:00,7.49512,0.050660000000000004,7.4952912052,1.30512,0.38066000000000005,1.3595000000000002,6.19,-0.33,6.1987902045,7.0496111642,2.0561365896,7.3433449627,1.30512,0.38066000000000005,1.3595000000000002,5.7444911642,1.6754765896000001,5.9838449627
2021-03-26 13:30:00,7.53824,0.08532000000000001,7.5387228229000005,1.21824,0.35532,1.2690000000000001,6.32,-0.27,6.3257647759,7.1543270219,2.0866787147,7.4524239811,1.21824,0.35532,1.2690000000000001,5.9360870219,1.7313587147,6.1834239811
2021-03-26 14:00:00,7.04808,0.15194000000000002,7.049717544,1.37808,0.40194,1.4355,5.67,-0.25,5.6755087878,6.6595879974,1.9423798326,6.9370708306,1.37808,0.40194,1.4355,5.2815079974,1.5404398326000002,5.5015708306
2021-03-26 14:30:00,7.20328,0.06304,7.2035558442,1.31328,0.38304000000000005,1.3679999999999999,5.89,-0.32,5.8986862944,6.7920071727,1.9810020921,7.0750074716,1.31328,0.38304000000000005,1.3679999999999999,5.4787271727,1.5979620921,5.7070074716
2021-03-26 15:00:00,6.83728,0.9400400000000001,6.9015993074,1.33728,0.39004000000000005,1.393,5.5,0.55,5.5274315916,6.6052480712,1.9265306874,6.8804667409,1.33728,0.39004000000000005,1.393,5.2679680712,1.5364906874000002,5.4874667409
2021-03-26 15:30:00,6.68832,1.20576,6.7961372558,1.2883200000000001,0.37576000000000004,1.342,5.4,0.8300000000000001,5.4634146831,6.564346015,1.914600921,6.8378604323,1.2883200000000001,0.37576000000000004,1.342,5.276026015,1.538840921,5.4958604323
2021-03-26 16:00:00,6.93416,1.19038,7.0355937525,1.30416,0.38038000000000005,1.3585,5.63,0.81,5.6879697608,6.8078182289,1.9856136501,7.0914773218,1.30416,0.38038000000000005,1.3585,5.5036582289,1.6052336501000002,5.7329773218
2021-03-26 16:30:00,7.07208,1.45394,7.2199901004,1.28208,0.37394000000000005,1.3355000000000001,5.79,1.08,5.889864175,7.0870853059,2.0670665475,7.3823805270000005,1.28208,0.37394000000000005,1.3355000000000001,5.8050053059,1.6931265475,6.046880527
2021-03-26 17:00:00,7.44392,1.88406,7.6786474753,1.21392,0.35406000000000004,1.2645,6.23,1.53,6.415122758,7.6015433559000005,2.2171168121,7.918274329,1.21392,0.35406000000000004,1.2645,6.3876233559,1.8630568121,6.653774329
2021-03-26 17:30:00,7.66136,1.87748,7.8880522437,1.19136,0.34748,1.241,6.47,1.53,6.6484434268,7.7427446305,2.2583005172,8.0653589901,1.19136,0.34748,1.241,6.5513846305,1.9108205172,6.8243589901
2021-03-26 18:00:00,7.71752,1.87636,7.9423448553,1.1875200000000001,0.34636,1.237,6.53,1.53,6.7068472474,7.762805934,2.2641517308,8.0862561813,1.1875200000000001,0.34636,1.237,6.575285934,1.9177917307999999,6.8492561813
2021-03-26 18:30:00,7.886,1.603,8.0472731406,1.176,0.343,1.225,6.71,1.26,6.8272761772,7.8836218765,2.299389714,8.2121061213,1.176,0.343,1.225,6.7076218765,1.9563897140000002,6.9871061213
2021-03-26 19:00:00,7.996,1.233,8.0905070916,1.176,0.343,1.225,6.82,0.89,6.8778266916,7.9255585677,2.3116212489,8.2557901747,1.176,0.343,1.225,6.7495585677,1.9686212489,7.0307901747
2021-03-26 19:30:00,8.10552,1.21536,8.1961304528,1.11552,0.32536000000000004,1.162,6.99,0.89,7.0464317211,8.0075264722,2.3355285544,8.3411734086,1.11552,0.32536000000000004,1.162,6.8920064722,2.0101685544,7.1791734086
2021-03-26 20:00:00,7.9408,1.2169,8.0335017427,1.1208,0.3269,1.1675,6.82,0.89,6.8778266916,7.7617687924,2.2638492311,8.0851758255,1.1208,0.3269,1.1675,6.6409687924,1.9369492311,6.9176758255
2021-03-26 20:30:00,7.5208,1.2969,7.6318007213,1.1208,0.3269,1.1675,6.4,0.97,6.473090452,7.3747690041,2.1509742929,7.6820510459,1.1208,0.3269,1.1675,6.2539690041,1.8240742929,6.5145510459
2021-03-26 21:00:00,7.3408,1.3369,7.4615444949,1.1208,0.3269,1.1675,6.22,1.01,6.3014680829,7.1621451074,2.0889589896,7.4605678202,1.1208,0.3269,1.1675,6.0413451074,1.7620589896,6.2930678202
2021-03-26 21:30:00,7.04984,1.3666200000000002,7.1810789057,1.11984,0.32662,1.1665,5.93,1.04,6.0205066232,6.8770827716,2.0058158084,7.1636278871,1.11984,0.32662,1.1665,5.7572427716,1.6791958084,5.9971278870999996
2021-03-26 22:00:00,6.73592,1.41256,6.882437359,1.10592,0.32256,1.152,5.63,1.09,5.7345444457,6.6404498591,1.9367978756,6.9171352699,1.10592,0.32256,1.152,5.5345298591,1.6142378756,5.7651352699
2021-03-26 22:30:00,6.44032,1.44676,6.6008208732,1.12032,0.32676000000000005,1.167,5.32,1.12,5.4366165949,6.3513732742,1.8524838716,6.6160138273,1.12032,0.32676000000000005,1.167,5.2310532742,1.5257238716,5.4490138273
2021-03-26 23:00:00,6.07032,1.44676,6.2403444937,1.12032,0.32676000000000005,1.167,4.95,1.12,5.0751256142,5.9687076589,1.7408730672,6.2174038114,1.12032,0.32676000000000005,1.167,4.8483876589,1.4141130672,5.0504038114
2021-03-26 23:30:00,5.75032,1.44676,5.9295273505,1.12032,0.32676000000000005,1.167,4.63,1.12,4.7635386007000005,5.661738927,1.6513405204,5.8976447156,1.12032,0.32676000000000005,1.167,4.5414189270000005,1.3245805204,4.7306447156
2021-03-27 00:00:00,5.50936,2.20648,5.9347789849,1.11936,0.32648000000000005,1.166,4.39,1.88,4.7756151436,5.6527693698,1.6487243995,5.8883014269,1.11936,0.32648000000000005,1.166,4.5334093698,1.3222443995,4.7223014269
2021-03-28 00:30:00,5.26952,1.5748600000000001,5.4998204562,1.07952,0.31486000000000003,1.1245,4.19,1.26,4.3753514145,5.1898220586,1.5136981004,5.4060646444,1.07952,0.31486000000000003,1.1245,4.1103020586,1.1988381004,4.2815646444
2021-03-28 01:00:00,5.53664,1.5040200000000001,5.7372866976,1.07664,0.31402,1.1215,4.46,1.19,4.6160264297,5.4125925848,1.5786728372,5.6381172758,1.07664,0.31402,1.1215,4.3359525848,1.2646528371999999,4.5166172758
2021-03-28 01:30:00,1.07412,0.31116000000000005,1.1182818607,1.07712,0.31416000000000005,1.1219999999999999,-0.003,-0.003,0.0042426407000000005,1.077120015,0.3141600044,1.1220000156,1.07712,0.31416000000000005,1.1219999999999999,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08
2021-03-28 02:00:00,1.07412,0.31116000000000005,1.1182818607,1.07712,0.31416000000000005,1.1219999999999999,-0.003,-0.003,0.0042426407000000005,1.077120015,0.3141600044,1.1220000156,1.07712,0.31416000000000005,1.1219999999999999,1.5000000000000002e-08,4.4000000000000005e-09,1.56e-08
2021-03-28 02:30:00,5.48712,1.5041600000000002,5.6895503513,1.07712,0.31416000000000005,1.1219999999999999,4.41,1.19,4.5677346683,5.3717850384,1.5667706362,5.595609415,1.07712,0.31416000000000005,1.1219999999999999,4.2946650384,1.2526106362,4.473609415
2021-03-28 03:00:00,5.43712,1.53416,5.6494177399000005,1.07712,0.31416000000000005,1.1219999999999999,4.36,1.22,4.5274717006,5.2795319663,1.5398634902000001,5.4995124649000005,1.07712,0.31416000000000005,1.1219999999999999,4.2024119663,1.2257034902,4.3775124649
2021-03-28 03:30:00,5.36712,1.51416,5.576617039,1.07712,0.31416000000000005,1.1219999999999999,4.29,1.2,4.4546717051,5.2491365531,1.5309981612999999,5.4678505762,1.07712,0.31416000000000005,1.1219999999999999,4.1720165531,1.2168381613,4.3458505762
2021-03-28 04:00:00,5.28712,1.51416,5.4996652989,1.07712,0.31416000000000005,1.1219999999999999,4.21,1.2,4.3776820351,5.207984855,1.5189955827000001,5.4249842239,1.07712,0.31416000000000005,1.1219999999999999,4.1308648550000004,1.2048355827,4.3029842239
2021-03-28 04:30:00,5.21712,1.51416,5.4324047714,1.07712,0.31416000000000005,1.1219999999999999,4.14,1.2,4.3104060134,5.0989758957,1.4872013029,5.3114332246,1.07712,0.31416000000000005,1.1219999999999999,4.0218558957,1.1730413029,4.1894332246
2021-03-28 05:00:00,5.07712,1.51416,5.2980966394,1.07712,0.31416000000000005,1.1219999999999999,4.0,1.2,4.1761226036,5.0080091415,1.4606693329,5.2166761891,1.07712,0.31416000000000005,1.1219999999999999,3.9308891415,1.1465093329,4.0946761891
2021-03-28 05:30:00,5.01712,1.4841600000000001,5.2320382262,1.07712,0.31416000000000005,1.1219999999999999,3.94,1.17,4.1100486615,4.9376246381,1.4401405194,5.143358998,1.07712,0.31416000000000005,1.1219999999999999,3.8605046381,1.1259805194,4.021358998
2021-03-28 06:00:00,5.01616,1.48388,5.2310382335,1.07616,0.31388000000000005,1.121,3.94,1.17,4.1100486615,4.9109916545,1.4323725659,5.1156163067,1.07616,0.31388000000000005,1.121,3.8348316545000003,1.1184925659,3.9946163067000002
2021-03-28 06:30:00,5.07272,1.4799600000000002,5.2842000151,1.06272,0.30996,1.107,4.01,1.17,4.1772000192,4.9864550788,1.4543827313,5.1942240405,1.06272,0.30996,1.107,3.9237350788,1.1444227313,4.0872240405
2021-03-28 07:00:00,5.1232,1.6501000000000001,5.3823794227,1.0632,0.31010000000000004,1.1075,4.06,1.34,4.2754181082,5.1009183772,1.48776786,5.3134566429,1.0632,0.31010000000000004,1.1075,4.0377183772,1.1776678600000001,4.2059566429
2021-03-28 07:30:00,5.29728,2.16004,5.7207471715,1.09728,0.32004000000000005,1.143,4.2,1.8399999999999999,4.5853680332,5.4757798447,1.5971024547,5.7039373383,1.09728,0.32004000000000005,1.143,4.3784998447,1.2770624547,4.5609373383000005
2021-03-28 08:00:00,5.5164,1.4127,5.6944174636,1.1064,0.32270000000000004,1.1525,4.41,1.09,4.5427084432000004,5.4071246666,1.5770780278,5.6324215278,1.1064,0.32270000000000004,1.1525,4.3007246666,1.2543780278,4.4799215278
2021-03-28 08:30:00,5.66784,1.8731200000000001,5.9693373837,1.10784,0.32312,1.154,4.5600000000000005,1.55,4.8162329677999995,5.663465956,1.6518442372000002,5.8994437041,1.10784,0.32312,1.154,4.555625956,1.3287242371999999,4.7454437041
2021-03-28 09:00:00,5.76456,2.13508,6.1472529312,1.11456,0.32508000000000004,1.161,4.65,1.81,4.9898496971,5.8747434288000004,1.7134668334,6.119524405,1.11456,0.32508000000000004,1.161,4.7601834288,1.3883868334,4.958524405
2021-03-28 09:30:00,5.96512,2.08816,6.3200529112,1.12512,0.32816,1.172,4.84,1.76,5.1500679607,6.0715877379,1.7708797568999999,6.3245705603,1.12512,0.32816,1.172,4.9464677379,1.4427197569,5.1525705603
2021-03-28 10:00:00,6.2108,1.7969,6.4655151574,1.1208,0.3269,1.1675,5.09,1.47,5.2980184975,6.2435312047,1.8210299347,6.5036783382,1.1208,0.3269,1.1675,5.1227312047,1.4941299347,5.3361783382
2021-03-28 10:30:00,6.42424,1.3308200000000001,6.5606357504,1.13424,0.33082,1.1815,5.29,1.0,5.3836883268,6.2913860288,1.8349875917,6.5535271134,1.13424,0.33082,1.1815,5.1571460288,1.5041675917,5.3720271134
2021-03-28 11:00:00,6.55688,1.32034,6.6884955745,1.16688,0.34034000000000003,1.2155,5.39,0.98,5.4783665449,6.4684878789,1.886642298,6.7380082072,1.16688,0.34034000000000003,1.2155,5.3016078789,1.546302298,5.5225082072
2021-03-28 11:30:00,6.62104,1.23572,6.7353674436,1.15104,0.33572,1.199,5.47,0.9,5.5435457967,6.5370210897,1.9066311512,6.8093969685,1.15104,0.33572,1.199,5.3859810897,1.5709111512,5.6103969685
2021-03-28 12:00:00,6.58376,1.26068,6.7033730166000005,1.13376,0.33068000000000003,1.181,5.45,0.93,5.5287792504,6.4846683079,1.8913615898,6.7548628208,1.13376,0.33068000000000003,1.181,5.3509083079,1.5606815898000002,5.5738628208000005
2021-03-28 12:30:00,6.6536,1.2748,6.7746223511,1.1136,0.32480000000000003,1.16,5.54,0.9500000000000001,5.6208629231,6.5857048635,1.9208305852,6.8601092329,1.1136,0.32480000000000003,1.16,5.4721048635,1.5960305852,5.7001092329
2021-03-28 13:00:00,6.79024,1.22382,6.8996445307,1.1102400000000001,0.32382000000000005,1.1565,5.68,0.9,5.7508608051,6.7564676818,1.9706364072,7.0379871686,1.1102400000000001,0.32382000000000005,1.1565,5.6462276818,1.6468164072,5.8814871686
2021-03-28 13:30:00,6.93688,1.22284,7.0438371503,1.10688,0.32284,1.153,5.83,0.9,5.899059247,6.8094639039,1.9860936385999999,7.0931915666,1.10688,0.32284,1.153,5.7025839039,1.6632536386,5.9401915666
2021-03-28 14:00:00,6.84224,1.24732,6.9550021855,1.1222400000000001,0.32732,1.169,5.72,0.92,5.7935136144,6.7520624725000005,1.9693515545,7.0333984089,1.1222400000000001,0.32732,1.169,5.6298224725,1.6420315545,5.8643984089
2021-03-28 14:30:00,6.896,1.2255,7.0040464197,1.116,0.3255,1.1625,5.78,0.9,5.8496495622,6.7408491311,1.9660809966000001,7.0217178449,1.116,0.3255,1.1625,5.6248491311,1.6405809966,5.8592178449
2021-03-28 15:00:00,6.7083200000000005,1.27326,6.828085255,1.10832,0.32326000000000005,1.1545,5.6,0.9500000000000001,5.6800088028,6.559140093,1.9130825271,6.8324375969,1.10832,0.32326000000000005,1.1545,5.450820093,1.5898225271,5.6779375969
2021-03-28 15:30:00,6.70784,1.34312,6.8409859523000005,1.10784,0.32312,1.154,5.6,1.02,5.6921349246,6.5831297309,1.9200795048,6.857426803,1.10784,0.32312,1.154,5.4752897309,1.5969595048,5.703426803
2021-03-28 16:00:00,6.78216,1.6143800000000001,6.9716509558,1.11216,0.32438,1.1585,5.67,1.29,5.814894668,6.7211662702,1.9603401621,7.0012148648,1.11216,0.32438,1.1585,5.6090062702,1.6359601621,5.8427148648
2021-03-28 16:30:00,6.91784,2.01312,7.2048013435,1.10784,0.32312,1.154,5.8100000000000005,1.69,6.0508015998,6.9731241658,2.0338278817,7.263671006,1.10784,0.32312,1.154,5.8652841658,1.7107078816999999,6.109671006
2021-03-28 17:00:00,7.10544,2.05242,7.3959249219,1.10544,0.32242000000000004,1.1515,6.0,1.73,6.2444295176,7.2493490086,2.1143934608,7.5514052173,1.10544,0.32242000000000004,1.1515,6.1439090086,1.7919734608,6.3999052173
2021-03-28 17:30:00,7.3716,1.4013,7.5036076823,1.1016,0.32130000000000003,1.1475,6.27,1.08,6.3623344772,7.2618202715,2.1180309125,7.5643961161,1.1016,0.32130000000000003,1.1475,6.1602202715,1.7967309125000002,6.4168961161
2021-03-28 18:00:00,7.50544,1.36242,7.6280939854,1.10544,0.32242000000000004,1.1515,6.4,1.04,6.4839494136999996,7.4520854171,2.1735249133,7.7625889761,1.10544,0.32242000000000004,1.1515,6.3466454171,1.8511049133,6.6110889761
2021-03-28 18:30:00,7.60592,1.32256,7.720050777,1.10592,0.32256,1.152,6.5,1.0,6.576473219,7.5347868389,2.1976461613,7.8487362905,1.10592,0.32256,1.152,6.4288668389,1.8750861613,6.6967362905000005
2021-03-28 19:00:00,7.43592,1.40256,7.5670391039,1.10592,0.32256,1.152,6.33,1.08,6.4214717939,7.4243876386,2.1654463946,7.7337371235,1.10592,0.32256,1.152,6.3184676386,1.8428863946,6.5817371235
2021-03-28 19:30:00,7.30584,1.41962,7.4424874236,1.09584,0.31962,1.1415,6.21,1.1,6.3066710712,7.3579993042,2.1460831304,7.6645826086,1.09584,0.31962,1.1415,6.2621593042,1.8264631304,6.5230826086
2021-03-28 20:00:00,7.27152,1.29836,7.3865243383,1.09152,0.31836000000000003,1.137,6.18,0.98,6.2572198299,7.2480000394,2.1140000115,7.550000041,1.09152,0.31836000000000003,1.137,6.1564800394,1.7956400115000002,6.413000041
2021-03-28 20:30:00,7.18248,1.4086400000000001,7.3193090931,1.0924800000000001,0.31864000000000003,1.138,6.09,1.09,6.1867762203,7.1415940619,2.0829649347,7.4391604812,1.0924800000000001,0.31864000000000003,1.138,6.0491140619,1.7643249347,6.3011604812
2021-03-28 21:00:00,6.992,1.5385,7.1592629684,1.092,0.3185,1.1375,5.9,1.22,6.0248153499,6.9507252081,2.0272948524,7.2403387584,1.092,0.3185,1.1375,5.8587252081,1.7087948524,6.1028387584
2021-03-28 21:30:00,6.73448,1.43214,6.8850741354,1.10448,0.32214000000000004,1.1505,5.63,1.11,5.7383795622000004,6.6825649232,1.9490814359000002,6.9610051284,1.10448,0.32214000000000004,1.1505,5.5780849232000005,1.6269414359,5.8105051284
2021-03-28 22:00:00,6.46584,1.46962,6.6307518314,1.09584,0.31962,1.1415,5.37,1.15,5.49175746,6.4205452336,1.8726590265,6.6880679517,1.09584,0.31962,1.1415,5.3247052336,1.5530390265,5.5465679517
2021-03-28 22:30:00,6.242,1.4285,6.4033722561,1.092,0.3185,1.1375,5.15,1.11,5.268263471,6.1699441952,1.7995670569,6.4270252033,1.092,0.3185,1.1375,5.0779441952,1.4810670569,5.2895252033
2021-03-28 23:00:00,5.91296,1.4287800000000002,6.0831330949,1.09296,0.31878,1.1385,4.82,1.11,4.9461601268,5.8563101719,1.7080904667999999,6.1003230957,1.09296,0.31878,1.1385,4.7633501719,1.3893104668,4.9618230957
2021-03-28 23:30:00,5.56296,1.4287800000000002,5.7435125359,1.09296,0.31878,1.1385,4.47,1.11,4.6057572667,5.5333860097,1.6139042528,5.7639437601,1.09296,0.31878,1.1385,4.4404260097,1.2951242528,4.6254437601
2021-03-29 00:00:00,5.33296,1.39878,5.51335178,1.09296,0.31878,1.1385,4.24,1.08,4.3753856973,5.2616915871,1.5346600462,5.4809287366,1.09296,0.31878,1.1385,4.1687315871,1.2158800462000001,4.3424287366
2021-03-29 00:30:00,5.082,1.4285,5.2789521924,1.092,0.3185,1.1375,3.99,1.11,4.1415214596,5.0174853093,1.4634332152,5.2265471971,1.092,0.3185,1.1375,3.9254853093,1.1449332152,4.0890471971
2021-03-29 01:00:00,4.89248,1.4086400000000001,5.091230421,1.0924800000000001,0.31864000000000003,1.138,3.8,1.09,3.9532391782,4.8570031396,1.4166259157,5.0593782704,1.0924800000000001,0.31864000000000003,1.138,3.7645231396,1.0979859157,3.9213782704
2021-03-29 01:30:00,5.01168,1.39674,5.202674221,1.05168,0.30674,1.0955,3.96,1.09,4.1072740352,4.9723499309,1.4502687297999999,5.179531178,1.05168,0.30674,1.0955,3.9206699309,1.1435287298,4.084031178
2021-03-29 02:00:00,5.3388,1.3659,5.510759317,1.0488,0.3059,1.0925,4.29,1.06,4.4190157275,5.2285404466,1.5249909636,5.4463962986,1.0488,0.3059,1.0925,4.1797404466,1.2190909636,4.3538962986
2021-03-29 02:30:00,5.41224,1.36982,5.5828978721,1.06224,0.30982000000000004,1.1065,4.35,1.06,4.477287125,5.2925058375,1.5436475359,5.513026914,1.06224,0.30982000000000004,1.1065,4.2302658375,1.2338275359,4.406526914
2021-03-29 03:00:00,5.37224,1.36982,5.5441292779,1.06224,0.30982000000000004,1.1065,4.31,1.06,4.4384344087,5.2337410948,1.5265078193,5.4518136404,1.06224,0.30982000000000004,1.1065,4.1715010948,1.2166878193,4.3453136404
2021-03-29 03:30:00,5.35272,1.38996,5.5302441357,1.06272,0.30996,1.107,4.29,1.08,4.4238557843,5.203887204,1.5178004345,5.4207158375,1.06272,0.30996,1.107,4.141167204,1.2078404345,4.3137158375
2021-03-29 04:00:00,5.30072,1.38646,5.4790422384,1.05072,0.30646,1.0945,4.25,1.08,4.3850769663,5.199249279,1.5164477064000002,5.4158846657,1.05072,0.30646,1.0945,4.148529279,1.2099877064,4.3213846657
2021-03-29 04:30:00,5.20888,1.36884,5.3857361428,1.05888,0.30884,1.103,4.15,1.06,4.2832347589,5.152502825,1.502813324,5.3671904428,1.05888,0.30884,1.103,4.093622825,1.193973324,4.2641904428
2021-03-29 05:00:00,5.12696,1.36828,5.3064026421,1.05696,0.30828,1.101,4.07,1.06,4.2057698463,5.0803100597,1.4817571006999999,5.2919896455,1.05696,0.30828,1.101,4.0233500597,1.1734771007,4.1909896455
2021-03-29 05:30:00,5.1488,1.3659,5.3268963055,1.0488,0.3059,1.0925,4.1,1.06,4.2348081421,5.1006881602,1.4877007134,5.3132168335,1.0488,0.3059,1.0925,4.0518881602,1.1818007134,4.2207168335
2021-03-29 06:00:00,5.30832,1.36576,5.4812007444,1.04832,0.30576000000000003,1.092,4.26,1.06,4.3898974931,5.2704194812,1.5372056820000002,5.4900202929,1.04832,0.30576000000000003,1.092,4.2220994812,1.231445682,4.3980202929
2021-03-29 06:30:00,5.76832,1.57576,5.9796768475,1.04832,0.30576000000000003,1.092,4.72,1.27,4.8878727479,5.8171235547,1.6966610368000001,6.0595037028,1.04832,0.30576000000000003,1.092,4.7688035547,1.3909010367999999,4.9675037028
2021-03-29 07:00:00,6.2288,1.1759,6.3388240431,1.0488,0.3059,1.0925,5.18,0.87,5.2525517608,6.1393202142,1.7906350625,6.3951252232,1.0488,0.3059,1.0925,5.0905202142,1.4847350625,5.3026252232
2021-03-29 07:30:00,6.88832,0.9157600000000001,6.9489257299,1.04832,0.30576000000000003,1.092,5.84,0.61,5.8717714533,6.6456519707,1.9383151581,6.9225541361000005,1.04832,0.30576000000000003,1.092,5.5973319707,1.6325551581000002,5.8305541361
2021-03-29 08:00:00,7.28832,0.68576,7.3205105833,1.04832,0.30576000000000003,1.092,6.24,0.38,6.2515598054,6.9916242697,2.0392237453,7.2829419476,1.04832,0.30576000000000003,1.092,5.9433042697000005,1.7334637453,6.1909419476
2021-03-29 08:30:00,7.68288,0.70584,7.7152352654000005,1.08288,0.31584,1.1280000000000001,6.6,0.39,6.6115126862,7.3925966528,2.1561740237,7.7006215133,1.08288,0.31584,1.1280000000000001,6.3097166528,1.8403340237,6.5726215133
2021-03-29 09:00:00,7.69152,0.88836,7.74265222,1.09152,0.31836000000000003,1.137,6.6,0.5700000000000001,6.6245679104,7.4124240937,2.1619570273,7.7212750976,1.09152,0.31836000000000003,1.137,6.3209040937,1.8435970273,6.5842750976
2021-03-29 09:30:00,7.8376,0.5643,7.8578882818,1.0776,0.3143,1.1225,6.76,0.25,6.7646212015,7.5754343307,2.2095016798,7.8910774278,1.0776,0.3143,1.1225,6.4978343307,1.8952016798,6.7685774278
2021-03-29 10:00:00,7.9280800000000005,0.024440000000000003,7.9281176707,1.07808,0.31444000000000005,1.123,6.85,-0.29,6.856135938,7.5953979901,2.2153244138,7.9118729064,1.07808,0.31444000000000005,1.123,6.5173179901000005,1.9008844138,6.7888729064
2021-03-29 10:30:00,7.90904,0.00472,7.9090414084,1.07904,0.31472,1.124,6.83,-0.31,6.8370315196,7.5906107961,2.2139281489,7.906886246,1.07904,0.31472,1.124,6.5115707961,1.8992081489000001,6.782886246
2021-03-29 11:00:00,7.85952,-0.05514,7.8597134203,1.07952,0.31486000000000003,1.1245,6.78,-0.37,6.7900883647,7.5269898959,2.195372053,7.8406144749,1.07952,0.31486000000000003,1.1245,6.4474698959,1.880512053,6.7161144749
2021-03-29 11:30:00,7.91904,-0.05528,7.9192329427,1.07904,0.31472,1.124,6.84,-0.37,6.85,7.5505389,2.2022405125,7.8651446875,1.07904,0.31472,1.124,6.4714989,1.8875205125,6.7411446875
2021-03-29 12:00:00,7.76048,-0.07486000000000001,7.760841053,1.08048,0.31514000000000003,1.1255,6.68,-0.39,6.6913750455,7.4639078577,2.1769731252,7.7749040184,1.08048,0.31514000000000003,1.1255,6.3834278577,1.8618331252,6.6494040184
2021-03-29 12:30:00,7.80152,-0.03164,7.8015841596,1.09152,0.31836000000000003,1.137,6.71,-0.35000000000000003,6.7191219664,7.4466525215,2.1719403188,7.7569297099,1.09152,0.31836000000000003,1.137,6.3551325215,1.8535803188000002,6.6199297099
2021-03-29 13:00:00,7.8772,-0.0629,7.8774511265000005,1.0872,0.3171,1.1325,6.79,-0.38,6.8006249712999995,7.5127604232,2.1912217901,7.8257921074,1.0872,0.3171,1.1325,6.4255604232,1.8741217901,6.6932921074
2021-03-29 13:30:00,7.67384,0.016120000000000002,7.6738569312,1.08384,0.31612,1.129,6.59,-0.30000000000000004,6.5968249939,7.29885532,2.1288328016999998,7.6029742916,1.08384,0.31612,1.129,6.21501532,1.8127128017,6.4739742916
2021-03-29 14:00:00,7.50488,0.019340000000000003,7.5049049195,1.09488,0.31934,1.1405,6.41,-0.30000000000000004,6.4170164407,7.1452326584,2.084026192,7.4429506858,1.09488,0.31934,1.1405,6.0503526584,1.764686192,6.3024506858
2021-03-29 14:30:00,7.4016,0.0013000000000000002,7.4016001142,1.1016,0.32130000000000003,1.1475,6.3,-0.32,6.308121749,7.0743186494,2.0633429394,7.3690819264,1.1016,0.32130000000000003,1.1475,5.9727186494,1.7420429394,6.2215819264
2021-03-29 15:00:00,7.15208,0.63144,7.179900055,1.10208,0.32144,1.148,6.05,0.31,6.0579369426,7.0332159615,2.0513546555,7.3262666266,1.10208,0.32144,1.148,5.9311359615,1.7299146555,6.1782666266
2021-03-29 15:30:00,7.03344,0.9589200000000001,7.0985072938,1.09344,0.31892000000000004,1.139,5.94,0.64,5.9743786288,7.0186126076,2.0470953439,7.3110547996,1.09344,0.31892000000000004,1.139,5.9251726076,1.7281753439,6.1720547996
2021-03-29 16:00:00,7.13784,1.01062,7.2090299382,1.16784,0.34062000000000003,1.2165,5.97,0.67,6.0074786725,7.1306119665,2.0797618236,7.4277207985,1.16784,0.34062000000000003,1.2165,5.9627719665,1.7391418236,6.2112207985
2021-03-29 16:30:00,6.94792,0.9735600000000001,7.0157972747,1.17792,0.34356000000000003,1.227,5.77,0.63,5.8042915158,6.9851249827,2.03732812,7.276171857,1.17792,0.34356000000000003,1.227,5.8072049827,1.69376812,6.049171857
