Timestamp,TA_Demand_MW,TA_Demand_MVAr,TA_Demand_MVA,TA_Gen_MW,TA_Gen_MVAr,TA_Gen_MVA,TA_Import_MW,TA_Import_MVAr,TA_Import_MVA,TB_Demand_MW,TB_Demand_MVAr,TB_Demand_MVA,TB_Gen_MW,TB_Gen_MVAr,TB_Gen_MVA,TB_Import_MW,TB_Import_MVAr,TB_Import_MVA
2021-03-29 17:00:00,6.96872,1.04796,7.04707589,1.15872,0.33796000000000004,1.207,5.8100000000000005,0.71,5.8532213353,6.998405508,2.0412016065,7.2900057375,1.15872,0.33796000000000004,1.207,5.8396855080000005,1.7032416065,6.0830057375
2021-03-29 17:30:00,7.0596,1.0453,7.1365681003,1.1496,0.33530000000000004,1.1975,5.91,0.71,5.9524952751,7.0048580026,2.0430835841,7.2967270861,1.1496,0.33530000000000004,1.1975,5.8552580026,1.7077835841,6.0992270861
2021-03-29 18:00:00,7.1248,1.1339000000000001,7.2144649316,1.1448,0.33390000000000003,1.1925,5.98,0.8,6.0332744012,7.0972835847,2.0700410456,7.3930037341,1.1448,0.33390000000000003,1.1925,5.9524835847,1.7361410456000002,6.2005037341
2021-03-29 18:30:00,7.21528,1.08404,7.2962598775,1.14528,0.33404,1.193,6.07,0.75,6.1161589253,7.1306456687,2.0797716534,7.4277559049,1.14528,0.33404,1.193,5.9853656687,1.7457316534,6.2347559049
2021-03-29 19:00:00,7.16528,1.18404,7.2624505644,1.14528,0.33404,1.193,6.02,0.85,6.0797121642,7.1530631173,2.0863100759,7.4511074138,1.14528,0.33404,1.193,6.0077831173,1.7522700759,6.2581074138
2021-03-29 19:30:00,7.04192,1.50556,7.2010657683,1.08192,0.31556,1.127,5.96,1.19,6.0776393444,7.1004313014000005,2.0709591296,7.3962826057,1.08192,0.31556,1.127,6.0185113014,1.7553991296,6.2692826057
2021-03-29 20:00:00,7.1676,1.3243,7.2889135164,1.0776,0.3143,1.1225,6.09,1.01,6.1731839435,7.2423669464,2.112357026,7.5441322358,1.0776,0.3143,1.1225,6.1647669464,1.798057026,6.4216322358
2021-03-29 20:30:00,7.33712,1.16416,7.4289029069,1.07712,0.31416000000000005,1.1219999999999999,6.26,0.85,6.3174441034,7.2533249665,2.1155531152,7.5555468401,1.07712,0.31416000000000005,1.1219999999999999,6.1762049665,1.8013931152,6.4335468401
2021-03-29 21:00:00,7.22808,0.8744400000000001,7.2807819498,1.07808,0.31444000000000005,1.123,6.15,0.56,6.1754433039,7.0977387782,2.0701738103,7.3934778939,1.07808,0.31444000000000005,1.123,6.0196587782,1.7557338103,6.2704778939
2021-03-29 21:30:00,7.03808,0.36444000000000004,7.047509248,1.07808,0.31444000000000005,1.123,5.96,0.05,5.9602097279,6.693713734,1.9523331724,6.9726184729,1.07808,0.31444000000000005,1.123,5.615633734,1.6378931724,5.8496184729
2021-03-29 22:00:00,6.6776,0.38430000000000003,6.6886492097,1.0776,0.3143,1.1225,5.6,0.07,5.6004374829,6.3860644722,1.8626021377000002,6.6521504919000005,1.0776,0.3143,1.1225,5.3084644722,1.5483021377,5.5296504919
2021-03-29 22:30:00,6.31056,0.6580800000000001,6.3447802799,1.09056,0.31808000000000003,1.1360000000000001,5.22,0.34,5.2310610778,6.1444615563,1.7921346206000002,6.4004807878,1.09056,0.31808000000000003,1.1360000000000001,5.0539015563,1.4740546206,5.2644807878
2021-03-29 23:00:00,5.93912,1.25766,6.0708199652,1.08912,0.31766000000000005,1.1345,4.85,0.9400000000000001,4.94025303,5.8575023753,1.7084381928,6.1015649743,1.08912,0.31766000000000005,1.1345,4.7683823753,1.3907781928,4.9670649743
2021-03-29 23:30:00,5.57048,1.28514,5.7168026247,1.08048,0.31514000000000003,1.1255,4.49,0.97,4.5935824799,5.5119057748,1.6076391843,5.7415685155,1.08048,0.31514000000000003,1.1255,4.4314257748,1.2924991843,4.6160685155
2021-03-30 00:00:00,5.27104,1.33822,5.4382621719,1.09104,0.31822,1.1365,4.18,1.02,4.302650346,5.1972508161,1.5158648214000001,5.4138029334,1.09104,0.31822,1.1365,4.1062108161,1.1976448214,4.2773029334
2021-03-31 00:30:00,-2.69112,-0.02366,2.6912240059,1.11888,0.32634,1.1655,-3.81,-0.35000000000000003,3.8260423416,4.7071767525,1.3729265528,4.9033091172,1.11888,0.32634,1.1655,3.5882967525,1.0465865528,3.7378091172
2021-03-31 01:00:00,-2.53112,-0.053660000000000006,2.5316887348,1.11888,0.32634,1.1655,-3.65,-0.38,3.6697275103,4.5495095253999995,1.3269402783,4.7390724223,1.11888,0.32634,1.1655,3.4306295254,1.0006002783,3.5735724223
2021-03-31 01:30:00,-2.59,-0.095,2.5917416924000003,1.08,0.315,1.125,-3.67,-0.41000000000000003,3.6928308924,4.5340679140999995,1.3224364749,4.7229874105,1.08,0.315,1.125,3.4540679141,1.0074364749,3.5979874105
2021-03-31 02:00:00,-2.88424,-0.07332000000000001,2.88517178,1.08576,0.31668,1.131,-3.9699999999999998,-0.39,3.9891101765,4.7859614236,1.3959054152,4.985376483,1.08576,0.31668,1.131,3.7002014236000003,1.0792254152,3.8543764830000002
2021-03-31 02:30:00,-2.87896,-0.07178000000000001,2.8798546925,1.09104,0.31822,1.1365,-3.9699999999999998,-0.39,3.9891101765,4.8010389561,1.4003030289,5.0010822459,1.09104,0.31822,1.1365,3.7099989561,1.0820830289,3.8645822459
2021-03-31 03:00:00,-2.78944,-0.07192000000000001,2.790367001,1.09056,0.31808000000000003,1.1360000000000001,-3.88,-0.39,3.8995512562,4.7055470181,1.3724512136,4.9016114772,1.09056,0.31808000000000003,1.1360000000000001,3.6149870181,1.0543712136,3.7656114772000002
2021-03-31 03:30:00,-2.76896,-0.07178000000000001,2.7698902235,1.09104,0.31822,1.1365,-3.86,-0.39,3.8796520463,4.709209225,1.3735193573,4.905426276,1.09104,0.31822,1.1365,3.618169225,1.0552993573,3.768926276
2021-03-31 04:00:00,-2.76896,-0.07178000000000001,2.7698902235,1.09104,0.31822,1.1365,-3.86,-0.39,3.8796520463,4.7266024514,1.3785923817,4.9235442203,1.09104,0.31822,1.1365,3.6355624514000002,1.0603723817,3.7870442203
2021-03-31 04:30:00,-2.65848,-0.07164000000000001,2.6594450925,1.09152,0.31836000000000003,1.137,-3.75,-0.39,3.7702254574,4.6540230519,1.3574233901000001,4.8479406791,1.09152,0.31836000000000003,1.137,3.5625030519000003,1.0390633901,3.7109406791
2021-03-31 05:00:00,-2.58848,-0.07164000000000001,2.5894711815,1.09152,0.31836000000000003,1.137,-3.68,-0.39,3.7006080581000003,4.5883626408,1.3382724369,4.7795444175,1.09152,0.31836000000000003,1.137,3.4968426408,1.0199124369,3.6425444175
2021-03-31 05:30:00,-2.65896,-0.07178000000000001,2.6599286927,1.09104,0.31822,1.1365,-3.75,-0.39,3.7702254574,4.6525709973,1.3569998742,4.8464281222,1.09104,0.31822,1.1365,3.5615309973000002,1.0387798742,3.7099281222
2021-03-31 06:00:00,-2.91896,-0.07178000000000001,2.9198424358,1.09104,0.31822,1.1365,-4.01,-0.39,4.0289204509,4.8739945989,1.421581758,5.0770777072,1.09104,0.31822,1.1365,3.7829545989,1.103361758,3.9405777072
2021-03-31 06:30:00,-3.29848,-0.20164,3.304637499,1.09152,0.31836000000000003,1.137,-4.39,-0.52,4.4206899914,5.3530478858,1.5613056333,5.5760915477,1.09152,0.31836000000000003,1.137,4.2615278858,1.2429456333,4.4390915477
2021-03-31 07:00:00,-3.61896,-0.8117800000000001,3.7088890857,1.09104,0.31822,1.1365,-4.71,-1.13,4.8436556442,5.8174333068,1.6967513812,6.0598263613,1.09104,0.31822,1.1365,4.7263933068,1.3785313812,4.9233263613
2021-03-31 07:30:00,-4.0728,-1.2229,4.2524327449,1.0872,0.3171,1.1325,-5.16,-1.54,5.3849048274,6.4020967269,1.867278212,6.6688507571999995,1.0872,0.3171,1.1325,5.3148967269,1.550178212,5.5363507572
2021-03-31 08:00:00,-4.38288,-1.19584,4.5430904019,1.07712,0.31416000000000005,1.1219999999999999,-5.46,-1.51,5.6649536627,6.8090092059,1.9859610184,7.0927179228,1.07712,0.31416000000000005,1.1219999999999999,5.7318892059,1.6718010184,5.9707179228000005
2021-03-31 08:30:00,-4.64832,-0.70576,4.7015929216,1.11168,0.32424000000000003,1.158,-5.76,-1.03,5.8513673616,6.9492418197,2.0268621974,7.2387935622,1.11168,0.32424000000000003,1.158,5.8375618197,1.7026221974,6.0807935622
2021-03-31 09:00:00,-4.61616,-0.16638,4.6191574394,1.14384,0.33362,1.1915,-5.76,-0.5,5.7816606611,6.7713977814,1.9749910196,7.0535393557,1.14384,0.33362,1.1915,5.6275577814,1.6413710196,5.8620393557
2021-03-31 09:30:00,-4.62504,0.29978000000000005,4.634745198,1.16496,0.33978,1.2135,-5.79,-0.04,5.7901381676,6.794669238,1.9817785277,7.0777804562,1.16496,0.33978,1.2135,5.629709238,1.6419985277,5.8642804562
2021-03-31 10:00:00,-4.52104,0.77678,4.5872856735,1.18896,0.34678000000000003,1.2385,-5.71,0.43,5.7261680031,6.5655640715,1.9149561875,6.8391292411,1.18896,0.34678000000000003,1.2385,5.3766040715,1.5681761875,5.6006292411
2021-03-31 10:30:00,-4.26416,0.7846200000000001,4.3357455011,1.21584,0.35462000000000005,1.2665,-5.48,0.43,5.4968445494000004,6.3876712701,1.8630707871,6.6538242397000005,1.21584,0.35462000000000005,1.2665,5.1718312701,1.5084507871000001,5.3873242397
2021-03-31 11:00:00,-4.25376,0.40182,4.272696274,1.20624,0.35182,1.2565,-5.46,0.05,5.4602289329,6.4617258323,1.8846700344,6.7309644086,1.20624,0.35182,1.2565,5.2554858323,1.5328500344,5.4744644086
2021-03-31 11:30:00,-4.086,-0.073,4.0866520527,1.224,0.357,1.275,-5.31,-0.43,5.3273820963,6.4982052832,1.8953098743,6.7689638366,1.224,0.357,1.275,5.2742052832,1.5383098742999999,5.4939638366
2021-03-31 12:00:00,-4.08312,-0.07216,4.0837575834,1.22688,0.35784000000000005,1.278,-5.31,-0.43,5.3273820963,6.4564855013999995,1.8831416046,6.7255057306,1.22688,0.35784000000000005,1.278,5.2296055014,1.5253016046,5.4475057306
2021-03-31 12:30:00,-4.16456,-0.15508000000000002,4.1674464364,1.04544,0.30492,1.089,-5.21,-0.46,5.2302676796,6.2013996433,1.8087415626,6.4597912951,1.04544,0.30492,1.089,5.1559596433,1.5038215626,5.3707912951
2021-03-31 13:00:00,-4.20456,-0.15258000000000002,4.2073275901,0.9854400000000001,0.28742,1.0265,-5.19,-0.44,5.2086178589,6.1505495273,1.7939102787999999,6.4068224243,0.9854400000000001,0.28742,1.0265,5.1651095273,1.5064902787999999,5.3803224243
2021-03-31 13:30:00,-4.03352,-0.22936,4.0400358414,0.99648,0.29064,1.038,-5.03,-0.52,5.0568072931,5.9966604902,1.7490259763,6.2465213439,0.99648,0.29064,1.038,5.0001804902,1.4583859763,5.2085213439
2021-03-31 14:00:00,-3.7733600000000003,-0.15348,3.7764800807,1.25664,0.36652,1.309,-5.03,-0.52,5.0568072931,6.1913888760999995,1.8058217555,6.4493634126,1.25664,0.36652,1.309,4.9347488761000005,1.4393017555,5.1403634126
2021-03-31 14:30:00,-3.85072,-0.09146000000000001,3.8518059985,1.22928,0.35854,1.2805,-5.08,-0.45,5.0998921557,6.25561285,1.8245537479,6.5162633854,1.22928,0.35854,1.2805,5.02633285,1.4660137479,5.2357633854
2021-03-31 15:00:00,-3.85648,-0.09314000000000001,3.8576045741,1.22352,0.35686,1.2745,-5.08,-0.45,5.0998921557,6.2681496251,1.8282103073,6.5293225261,1.22352,0.35686,1.2745,5.0446296251,1.4713503073,5.2548225261
2021-03-31 15:30:00,-3.9332000000000003,-0.0951,3.9343495333,1.2168,0.3549,1.2675,-5.15,-0.45,5.1696228102,6.2893867542,1.83440447,6.5514445356,1.2168,0.3549,1.2675,5.0725867542,1.47950447,5.2839445356
2021-03-31 16:00:00,-3.8412800000000002,-0.11704,3.8430626328,1.27872,0.37296,1.332,-5.12,-0.49,5.1433938212,6.3271713328,1.8454249721,6.5908034717,1.27872,0.37296,1.332,5.0484513328,1.4724649721,5.2588034717
2021-03-31 16:30:00,-4.10232,-0.14026000000000002,4.1047170731,1.26768,0.36974,1.3205,-5.37,-0.51,5.3941635125000005,6.5574855461,1.9125999509,6.8307141105,1.26768,0.36974,1.3205,5.2898055461,1.5428599509,5.5102141105
2021-03-31 17:00:00,-4.39528,-0.00404,4.3952818567,1.25472,0.36596,1.307,-5.65,-0.37,5.6621020831,6.6514379203,1.9400027267,6.9285811669,1.25472,0.36596,1.307,5.3967179203,1.5740427267000001,5.6215811669
2021-03-31 17:30:00,-4.5272,0.6554,4.5743949327,1.2528000000000001,0.3654,1.305,-5.78,0.29,5.7872705138,6.7520256199,1.9693408058,7.0333600208,1.2528000000000001,0.3654,1.305,5.4992256199,1.6039408058,5.7283600208
2021-03-31 18:00:00,-4.4692,0.6319,4.5136510997,1.2408000000000001,0.3619,1.2925,-5.71,0.27,5.7163799734000005,6.6785119879,1.9478993298,6.9567833207,1.2408000000000001,0.3619,1.2925,5.4377119879,1.5859993298,5.6642833207
2021-03-31 18:30:00,-4.46968,0.36176,4.4842958868,1.24032,0.36176,1.292,-5.71,0.0,5.71,6.6780319879,1.9477593298,6.9562833207,1.24032,0.36176,1.292,5.4377119879,1.5859993298,5.6642833207
2021-03-31 19:00:00,-4.54072,0.6285400000000001,4.5840157777,1.22928,0.35854,1.2805,-5.77,0.27,5.7763137034,6.7468961751,1.9678447177,7.0280168491,1.22928,0.35854,1.2805,5.5176161751,1.6093047177000002,5.7475168491
2021-03-31 19:30:00,-4.5584,0.32880000000000004,4.5702428819000005,1.1616,0.3388,1.21,-5.72,-0.01,5.7200087413,6.6259013234,1.9325545527,6.9019805452,1.1616,0.3388,1.21,5.4643013234,1.5937545527,5.6919805452
2021-03-31 20:00:00,-4.68416,0.32712,4.6955683788,1.15584,0.33712000000000003,1.204,-5.84,-0.01,5.8400085616,6.7118594827999996,1.9576256825,6.9915202946,1.15584,0.33712000000000003,1.204,5.5560194828,1.6205056825000002,5.7875202946
2021-03-31 20:30:00,-4.68464,0.32698000000000005,4.6960374626,1.15536,0.33698,1.2035,-5.84,-0.01,5.8400085616,6.7162919668,1.9589184902999999,6.9961374655,1.15536,0.33698,1.2035,5.5609319668,1.6219384903,5.7926374655
2021-03-31 21:00:00,-4.6332,0.3074,4.643386372,1.1568,0.33740000000000003,1.205,-5.79,-0.03,5.7900777197,6.6517566274,1.940095683,6.9289131535,1.1568,0.33740000000000003,1.205,5.4949566274,1.6026956829999999,5.7239131535
2021-03-31 21:30:00,-4.35272,0.30754000000000004,4.3635710433,1.15728,0.33754,1.2055,-5.51,-0.03,5.5100816691,6.3700920356,1.8579435104000002,6.6355125371,1.15728,0.33754,1.2055,5.2128120356,1.5204035104,5.4300125371
2021-03-31 22:00:00,-4.03224,0.26768000000000003,4.0411151926,1.1577600000000001,0.33768000000000004,1.206,-5.19,-0.07,5.1904720402,6.0552766565,1.7661223582,6.3075798505,1.1577600000000001,0.33768000000000004,1.206,4.8975166565,1.4284423582,5.1015798505
2021-03-31 22:30:00,-3.74176,-0.12218000000000001,3.7437542454,1.15824,0.33782,1.2065000000000001,-4.9,-0.46,4.921544473,5.8614253779,1.7095824019,6.1056514353,1.15824,0.33782,1.2065000000000001,4.7031853779,1.3717624019,4.8991514353
2021-03-31 23:00:00,-3.27176,-1.32218,3.5288204049000003,1.15824,0.33782,1.2065000000000001,-4.43,-1.6600000000000001,4.7308033144,5.8035508817,1.6927023405,6.0453655017,1.15824,0.33782,1.2065000000000001,4.6453108817,1.3548823405000001,4.8388655017
2021-03-31 23:30:00,-2.98224,-1.37232,3.282836822,1.1577600000000001,0.33768000000000004,1.206,-4.14,-1.71,4.4792521697,5.5876844609,1.6297413011000002,5.8205046468,1.1577600000000001,0.33768000000000004,1.206,4.4299244609,1.2920613011,4.6145046468
2021-04-01 00:00:00,-2.7342400000000002,-0.98582,2.906528763,1.1457600000000001,0.33418000000000003,1.1935,-3.88,-1.32,4.0983899277999996,5.1581126733,1.5044495297,5.3730340347,1.1457600000000001,0.33418000000000003,1.1935,4.0123526733,1.1702695297,4.1795340347
